Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,7,45,143.5,19.5,1.3,4.5,34.5,181.5,92.32
2017,1,1,8,0,287.0,39.0,1.3,5.0,69.0,355.25,290.54
2017,1,1,8,15,383.0,49.0,1.3,5.0,108.5,455.58,381.34
2017,1,1,8,30,479.0,59.0,1.3,5.0,148.0,564.85,472.5
2017,1,1,8,45,542.5,65.5,1.35,5.5,188.5,642.09,534.11
2017,1,1,9,0,606.0,72.0,1.4,6.0,229.0,718.59,592.51
2017,1,1,9,15,381.5,107.0,1.45,6.0,211.0,546.5,459.44
2017,1,1,9,30,157.0,142.0,1.5,6.0,193.0,334.22,284.07
2017,1,1,9,45,173.0,153.0,1.55,6.0,215.0,358.66,305.56
2017,1,1,10,0,189.0,164.0,1.6,6.0,237.0,382.9,325.17
2017,1,1,10,15,111.5,168.0,1.7,6.0,212.0,305.97,258.95
2017,1,1,10,30,34.0,172.0,1.8,6.0,187.0,209.1,175.31
2017,1,1,10,45,27.0,174.5,1.9,6.5,187.0,181.35,151.5
2017,1,1,11,0,20.0,177.0,2.0,7.0,187.0,174.43,144.98
2017,1,1,11,15,168.0,192.0,2.05,7.0,274.0,363.37,306.51
2017,1,1,11,30,316.0,207.0,2.1,7.0,361.0,526.26,438.57
2017,1,1,11,45,368.5,199.5,2.15,7.0,382.0,549.55,456.57
2017,1,1,12,0,421.0,192.0,2.2,7.0,403.0,588.03,486.7
2017,1,1,12,15,423.0,191.0,2.2,7.0,402.5,569.14,471.16
2017,1,1,12,30,425.0,190.0,2.2,7.0,402.0,548.6,454.67
2017,1,1,12,45,638.0,141.5,2.25,7.0,453.5,638.29,527.32
2017,1,1,13,0,851.0,93.0,2.3,7.0,505.0,698.2,574.11
2017,1,1,13,15,842.0,92.0,2.25,7.0,488.5,648.88,533.46
2017,1,1,13,30,833.0,91.0,2.2,7.0,472.0,598.25,491.82
2017,1,1,13,45,828.0,86.5,2.2,7.0,449.5,545.26,447.51
2017,1,1,14,0,823.0,82.0,2.2,7.0,427.0,491.12,400.9
2017,1,1,14,15,609.0,107.0,2.15,6.5,352.5,375.04,305.28
2017,1,1,14,30,395.0,132.0,2.1,6.0,278.0,274.0,222.06
2017,1,1,14,45,566.5,100.0,2.1,6.0,287.0,276.35,216.39
2017,1,1,15,0,738.0,68.0,2.1,6.0,296.0,254.88,187.21
2017,1,1,15,15,695.5,63.5,2.0,5.5,256.5,193.26,131.88
2017,1,1,15,30,653.0,59.0,1.9,5.0,217.0,137.75,85.14
2017,1,1,15,45,596.0,52.5,1.8,5.0,175.5,84.59,47.69
2017,1,1,16,0,539.0,46.0,1.7,5.0,134.0,38.47,29.45
2017,1,1,16,15,430.0,37.5,1.6,4.5,94.0,31.19,22.33
2017,1,1,16,30,321.0,29.0,1.5,4.0,54.0,24.12,13.9
2017,1,1,16,45,160.5,14.5,1.45,3.5,27.0,11.41,0.0
2017,1,1,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,45,6.5,18.0,0.85,3.0,18.5,23.2,6.72
2017,1,2,8,0,13.0,36.0,0.8,3.0,37.0,57.84,43.68
2017,1,2,8,15,31.5,54.0,0.8,3.0,59.0,97.12,80.16
2017,1,2,8,30,50.0,72.0,0.8,3.0,81.0,135.15,114.9
2017,1,2,8,45,63.0,90.0,0.8,3.5,104.5,167.71,143.87
2017,1,2,9,0,76.0,108.0,0.8,4.0,128.0,200.01,171.9
2017,1,2,9,15,84.5,124.5,0.85,4.0,150.0,225.23,193.51
2017,1,2,9,30,93.0,141.0,0.9,4.0,172.0,250.31,214.63
2017,1,2,9,45,107.0,153.5,1.0,4.5,192.0,295.0,251.43
2017,1,2,10,0,121.0,166.0,1.1,5.0,212.0,319.46,271.03
2017,1,2,10,15,62.0,156.5,1.15,5.0,180.5,220.99,186.89
2017,1,2,10,30,3.0,147.0,1.2,5.0,149.0,130.78,108.07
2017,1,2,10,45,33.0,174.0,1.3,5.0,190.0,205.75,173.09
2017,1,2,11,0,63.0,201.0,1.4,5.0,231.0,263.38,221.76
2017,1,2,11,15,31.5,122.5,1.4,5.0,137.5,139.28,116.22
2017,1,2,11,30,0.0,44.0,1.4,5.0,44.0,33.68,23.91
2017,1,2,11,45,0.0,44.5,1.45,5.0,44.5,34.07,24.31
2017,1,2,12,0,0.0,45.0,1.5,5.0,45.0,34.45,24.63
2017,1,2,12,15,0.0,97.0,1.5,5.0,97.0,75.41,60.28
2017,1,2,12,30,0.0,149.0,1.5,5.0,149.0,121.08,99.5
2017,1,2,12,45,0.0,146.0,1.5,5.0,146.0,117.94,96.75
2017,1,2,13,0,0.0,143.0,1.5,5.0,143.0,114.92,94.24
2017,1,2,13,15,0.0,140.0,1.5,5.0,140.0,111.99,91.83
2017,1,2,13,30,0.0,137.0,1.5,5.0,137.0,109.13,89.49
2017,1,2,13,45,4.0,143.5,1.5,5.0,145.0,116.64,96.12
2017,1,2,14,0,8.0,150.0,1.5,5.0,153.0,123.62,102.22
2017,1,2,14,15,4.0,83.5,1.45,5.0,85.0,66.08,52.5
2017,1,2,14,30,0.0,17.0,1.4,5.0,17.0,12.94,5.84
2017,1,2,14,45,0.0,15.0,1.35,5.0,15.0,11.41,4.51
2017,1,2,15,0,0.0,13.0,1.3,5.0,13.0,9.88,3.16
2017,1,2,15,15,0.0,11.5,1.2,4.5,11.5,8.73,2.15
2017,1,2,15,30,0.0,10.0,1.1,4.0,10.0,7.58,1.13
2017,1,2,15,45,0.0,8.0,1.05,4.0,8.0,6.06,0.0
2017,1,2,16,0,0.0,6.0,1.0,4.0,6.0,4.54,0.0
2017,1,2,16,15,0.0,4.0,1.0,4.0,4.0,3.02,0.0
2017,1,2,16,30,0.0,2.0,1.0,4.0,2.0,1.51,0.0
2017,1,2,16,45,0.0,1.0,1.05,4.0,1.0,0.79,0.0
2017,1,2,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,3,7,45,93.0,17.5,1.95,4.5,27.0,134.04,65.29
2017,1,3,8,0,186.0,35.0,2.0,5.0,54.0,259.73,213.75
2017,1,3,8,15,226.5,50.5,2.05,5.0,84.5,318.88,271.46
2017,1,3,8,30,267.0,66.0,2.1,5.0,115.0,379.12,325.82
2017,1,3,8,45,291.0,80.0,2.15,5.5,145.5,422.28,363.15
2017,1,3,9,0,315.0,94.0,2.2,6.0,176.0,465.04,398.63
2017,1,3,9,15,327.5,108.0,2.25,6.0,205.0,495.89,423.7
2017,1,3,9,30,340.0,122.0,2.3,6.0,234.0,502.86,429.49
2017,1,3,9,45,349.5,133.5,2.35,6.5,258.5,524.31,445.39
2017,1,3,10,0,359.0,145.0,2.4,7.0,283.0,544.34,459.72
2017,1,3,10,15,200.0,160.5,2.45,7.0,238.5,381.75,323.89
2017,1,3,10,30,41.0,176.0,2.5,7.0,194.0,220.99,185.14
2017,1,3,10,45,22.0,166.0,2.6,7.5,176.0,167.03,138.88
2017,1,3,11,0,3.0,156.0,2.7,8.0,158.0,136.08,111.51
2017,1,3,11,15,1.5,116.5,2.75,8.0,117.5,94.93,76.38
2017,1,3,11,30,0.0,77.0,2.8,8.0,77.0,59.16,45.61
2017,1,3,11,45,10.5,134.5,2.85,8.5,139.5,118.28,96.47
2017,1,3,12,0,21.0,192.0,2.9,9.0,202.0,181.53,149.68
2017,1,3,12,15,10.5,136.5,2.9,9.0,141.5,118.51,96.22
2017,1,3,12,30,0.0,81.0,2.9,9.0,81.0,62.27,48.04
2017,1,3,12,45,0.0,59.0,2.9,9.0,59.0,45.24,33.48
2017,1,3,13,0,0.0,37.0,2.9,9.0,37.0,28.3,18.89
2017,1,3,13,15,0.0,54.0,2.85,9.0,54.0,41.37,30.22
2017,1,3,13,30,0.0,71.0,2.8,9.0,71.0,54.5,41.58
2017,1,3,13,45,0.0,83.0,2.8,9.0,83.0,63.88,49.72
2017,1,3,14,0,0.0,95.0,2.8,9.0,95.0,73.64,58.2
2017,1,3,14,15,0.0,59.5,2.75,9.0,59.5,45.58,34.05
2017,1,3,14,30,0.0,24.0,2.7,9.0,24.0,18.29,10.35
2017,1,3,14,45,0.0,21.5,2.7,9.0,21.5,16.37,8.7
2017,1,3,15,0,0.0,19.0,2.7,9.0,19.0,14.45,7.04
2017,1,3,15,15,0.0,16.5,2.7,9.0,16.5,12.54,5.36
2017,1,3,15,30,0.0,14.0,2.7,9.0,14.0,10.63,3.67
2017,1,3,15,45,0.0,11.0,2.7,9.0,11.0,8.34,1.63
2017,1,3,16,0,0.0,8.0,2.7,9.0,8.0,6.06,0.0
2017,1,3,16,15,0.0,5.5,2.7,9.0,5.5,4.16,0.0
2017,1,3,16,30,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2017,1,3,16,45,0.0,1.5,2.75,9.0,1.5,1.13,0.0
2017,1,3,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,4,7,45,3.0,17.0,1.65,10.0,17.5,15.48,2.22
2017,1,4,8,0,6.0,34.0,1.6,10.0,35.0,39.0,26.71
2017,1,4,8,15,20.5,51.5,1.65,10.0,55.0,81.81,64.8
2017,1,4,8,30,35.0,69.0,1.7,10.0,75.0,115.35,94.85
2017,1,4,8,45,42.5,85.5,1.8,10.0,95.5,140.09,116.82
2017,1,4,9,0,50.0,102.0,1.9,10.0,116.0,164.66,138.25
2017,1,4,9,15,55.5,118.0,1.9,10.0,135.0,186.37,156.76
2017,1,4,9,30,61.0,134.0,1.9,10.0,154.0,207.94,174.82
2017,1,4,9,45,63.5,148.0,1.95,10.0,170.5,223.38,187.44
2017,1,4,10,0,66.0,162.0,2.0,10.0,187.0,238.73,199.84
2017,1,4,10,15,33.0,115.0,1.95,10.0,127.5,140.73,116.4
2017,1,4,10,30,0.0,68.0,1.9,10.0,68.0,52.16,39.43
2017,1,4,10,45,0.0,53.0,1.9,10.0,53.0,40.59,29.48
2017,1,4,11,0,0.0,38.0,1.9,10.0,38.0,29.05,19.51
2017,1,4,11,15,0.0,23.0,1.85,10.0,23.0,17.56,9.56
2017,1,4,11,30,0.0,8.0,1.8,10.0,8.0,6.1,0.0
2017,1,4,11,45,0.0,33.5,1.75,10.0,33.5,25.61,16.5
2017,1,4,12,0,0.0,59.0,1.7,10.0,59.0,45.24,33.36
2017,1,4,12,15,0.0,56.0,1.6,10.0,56.0,42.93,31.36
2017,1,4,12,30,0.0,53.0,1.5,10.0,53.0,40.62,29.39
2017,1,4,12,45,0.0,84.0,1.45,10.0,84.0,64.59,49.92
2017,1,4,13,0,0.0,115.0,1.4,10.0,115.0,90.47,71.93
2017,1,4,13,15,0.0,100.5,1.3,9.5,100.5,78.18,61.64
2017,1,4,13,30,0.0,86.0,1.2,9.0,86.0,66.26,51.65
2017,1,4,13,45,0.0,70.5,1.2,9.0,70.5,54.1,41.29
2017,1,4,14,0,0.0,55.0,1.2,9.0,55.0,42.12,31.02
2017,1,4,14,15,0.0,35.0,1.15,8.5,35.0,26.72,17.75
2017,1,4,14,30,0.0,15.0,1.1,8.0,15.0,11.41,4.4
2017,1,4,14,45,0.0,13.5,1.05,8.0,13.5,10.26,3.4
2017,1,4,15,0,0.0,12.0,1.0,8.0,12.0,9.12,2.4
2017,1,4,15,15,0.0,10.5,0.9,8.0,10.5,7.97,1.39
2017,1,4,15,30,0.0,9.0,0.8,8.0,9.0,6.83,0.37
2017,1,4,15,45,0.0,7.0,0.7,8.0,7.0,5.3,0.0
2017,1,4,16,0,0.0,5.0,0.6,8.0,5.0,3.78,0.0
2017,1,4,16,15,0.0,3.5,0.55,7.5,3.5,2.65,0.0
2017,1,4,16,30,0.0,2.0,0.5,7.0,2.0,1.51,0.0
2017,1,4,16,45,0.0,1.0,0.45,7.0,1.0,0.75,0.0
2017,1,4,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,7,45,23.5,18.0,1.3,3.5,20.5,47.62,19.6
2017,1,5,8,0,47.0,36.0,1.4,4.0,41.0,102.52,81.93
2017,1,5,8,15,63.0,53.5,1.45,4.0,63.5,140.08,117.77
2017,1,5,8,30,79.0,71.0,1.5,4.0,86.0,176.51,151.2
2017,1,5,8,45,91.5,88.5,1.55,4.5,109.5,209.25,180.27
2017,1,5,9,0,104.0,106.0,1.6,5.0,133.0,241.63,208.23
2017,1,5,9,15,110.0,122.5,1.6,5.0,155.0,265.71,228.6
2017,1,5,9,30,116.0,139.0,1.6,5.0,177.0,289.35,248.18
2017,1,5,9,45,121.0,153.0,1.65,5.5,196.5,307.68,262.62
2017,1,5,10,0,126.0,167.0,1.7,6.0,216.0,325.62,276.49
2017,1,5,10,15,504.5,115.5,1.7,6.0,331.5,667.13,556.51
2017,1,5,10,30,883.0,64.0,1.7,6.0,447.0,954.42,763.72
2017,1,5,10,45,896.5,64.5,1.7,6.5,470.0,955.66,758.31
2017,1,5,11,0,910.0,65.0,1.7,7.0,493.0,953.1,754.19
2017,1,5,11,15,918.0,65.5,1.7,7.0,508.5,941.56,745.34
2017,1,5,11,30,926.0,66.0,1.7,7.0,524.0,926.26,734.11
2017,1,5,11,45,932.0,66.0,1.75,7.0,532.5,904.81,719.36
2017,1,5,12,0,938.0,66.0,1.8,7.0,541.0,879.74,702.12
2017,1,5,12,15,514.5,146.5,1.8,7.0,407.0,598.33,491.67
2017,1,5,12,30,91.0,227.0,1.8,7.0,273.0,284.07,235.15
2017,1,5,12,45,92.5,223.5,1.8,7.0,269.5,275.02,229.05
2017,1,5,13,0,94.0,220.0,1.8,7.0,266.0,265.89,221.46
2017,1,5,13,15,210.0,205.5,1.8,7.0,304.5,331.47,276.97
2017,1,5,13,30,326.0,191.0,1.8,7.0,343.0,384.34,319.88
2017,1,5,13,45,325.0,181.5,1.8,7.0,327.0,353.71,293.56
2017,1,5,14,0,324.0,172.0,1.8,7.0,311.0,322.85,267.0
2017,1,5,14,15,324.5,159.5,1.75,6.5,290.5,289.71,238.33
2017,1,5,14,30,325.0,147.0,1.7,6.0,270.0,256.41,208.79
2017,1,5,14,45,582.0,99.0,1.7,6.0,294.5,284.87,223.28
2017,1,5,15,0,839.0,51.0,1.7,6.0,319.0,271.37,197.82
2017,1,5,15,15,805.5,48.0,1.6,5.5,279.0,209.18,140.91
2017,1,5,15,30,772.0,45.0,1.5,5.0,239.0,148.75,88.96
2017,1,5,15,45,716.5,41.5,1.4,4.5,196.0,91.15,47.86
2017,1,5,16,0,661.0,38.0,1.3,4.0,153.0,40.25,31.31
2017,1,5,16,15,571.5,31.5,1.25,3.0,110.5,29.3,20.97
2017,1,5,16,30,482.0,25.0,1.2,2.0,68.0,23.1,14.2
2017,1,5,16,45,241.0,12.5,1.2,1.5,34.0,11.17,0.0
2017,1,5,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,235.5,15.0,0.9,0.0,39.0,254.75,130.45
2017,1,6,8,0,471.0,30.0,0.8,0.0,78.0,487.36,397.08
2017,1,6,8,15,556.5,36.5,0.8,0.5,120.0,585.61,485.25
2017,1,6,8,30,642.0,43.0,0.8,1.0,162.0,685.25,566.02
2017,1,6,8,45,690.5,48.0,0.8,1.5,204.0,749.52,615.56
2017,1,6,9,0,739.0,53.0,0.8,2.0,246.0,812.51,661.54
2017,1,6,9,15,771.5,56.5,0.75,2.5,285.5,856.39,690.48
2017,1,6,9,30,804.0,60.0,0.7,3.0,325.0,897.66,716.32
2017,1,6,9,45,677.0,86.0,0.7,3.5,325.0,817.02,656.16
2017,1,6,10,0,550.0,112.0,0.7,4.0,325.0,721.73,586.0
2017,1,6,10,15,634.5,100.5,0.7,4.0,363.5,787.19,634.17
2017,1,6,10,30,719.0,89.0,0.7,4.0,402.0,846.74,674.69
2017,1,6,10,45,671.5,107.5,0.7,4.5,411.0,813.65,648.1
2017,1,6,11,0,624.0,126.0,0.7,5.0,420.0,776.87,620.39
2017,1,6,11,15,765.5,98.5,0.7,5.0,470.5,859.53,678.92
2017,1,6,11,30,907.0,71.0,0.7,5.0,521.0,916.79,716.73
2017,1,6,11,45,913.5,69.5,0.75,5.5,528.0,894.37,699.69
2017,1,6,12,0,920.0,68.0,0.8,6.0,535.0,868.41,681.55
2017,1,6,12,15,918.0,68.0,0.75,6.0,533.5,833.94,656.86
2017,1,6,12,30,916.0,68.0,0.7,6.0,532.0,796.61,630.25
2017,1,6,12,45,703.0,120.5,0.7,6.5,473.5,670.46,537.47
2017,1,6,13,0,490.0,173.0,0.7,7.0,415.0,534.12,432.42
2017,1,6,13,15,516.5,160.5,0.65,7.0,408.5,511.25,415.4
2017,1,6,13,30,543.0,148.0,0.6,7.0,402.0,484.85,393.77
2017,1,6,13,45,494.0,150.0,0.6,7.0,372.5,427.7,347.61
2017,1,6,14,0,445.0,152.0,0.6,7.0,343.0,374.29,303.89
2017,1,6,14,15,308.0,158.0,0.55,7.0,286.0,281.72,228.55
2017,1,6,14,30,171.0,164.0,0.5,7.0,229.0,206.96,167.77
2017,1,6,14,45,159.5,150.5,0.5,7.0,207.0,178.6,143.56
2017,1,6,15,0,148.0,137.0,0.5,7.0,185.0,151.78,120.22
2017,1,6,15,15,140.5,120.0,0.55,6.5,161.0,124.59,96.71
2017,1,6,15,30,133.0,103.0,0.6,6.0,137.0,98.73,74.66
2017,1,6,15,45,117.5,85.5,0.65,5.5,111.5,73.29,54.29
2017,1,6,16,0,102.0,68.0,0.7,5.0,86.0,50.3,40.38
2017,1,6,16,15,78.5,50.5,0.75,5.0,62.0,36.94,27.72
2017,1,6,16,30,55.0,33.0,0.8,5.0,38.0,24.64,15.49
2017,1,6,16,45,27.5,16.5,0.85,5.0,19.0,12.72,0.0
2017,1,6,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,10.5,3.3,9.5,10.5,7.97,0.0
2017,1,7,8,0,0.0,21.0,3.3,10.0,21.0,16.01,7.53
2017,1,7,8,15,0.0,33.0,3.25,10.0,33.0,25.22,15.88
2017,1,7,8,30,0.0,45.0,3.2,10.0,45.0,35.65,25.17
2017,1,7,8,45,0.0,58.0,3.2,10.5,58.0,47.69,35.74
2017,1,7,9,0,0.0,71.0,3.2,11.0,71.0,59.56,46.02
2017,1,7,9,15,0.0,83.0,3.05,11.0,83.0,70.17,55.17
2017,1,7,9,30,0.0,95.0,2.9,11.0,95.0,80.76,64.2
2017,1,7,9,45,0.0,105.5,2.8,11.0,105.5,89.69,71.73
2017,1,7,10,0,0.0,116.0,2.7,11.0,116.0,98.68,79.24
2017,1,7,10,15,0.0,75.0,2.55,11.0,75.0,57.58,44.01
2017,1,7,10,30,0.0,34.0,2.4,11.0,34.0,25.97,16.8
2017,1,7,10,45,0.0,74.0,2.25,11.5,74.0,56.82,43.18
2017,1,7,11,0,0.0,114.0,2.1,12.0,114.0,91.66,72.52
2017,1,7,11,15,0.0,126.0,2.0,11.5,126.0,102.26,81.45
2017,1,7,11,30,0.0,138.0,1.9,11.0,138.0,112.88,90.44
2017,1,7,11,45,0.0,127.5,1.85,11.0,127.5,102.55,81.68
2017,1,7,12,0,0.0,117.0,1.8,11.0,117.0,92.79,73.44
2017,1,7,12,15,0.0,122.5,1.75,11.0,122.5,97.4,77.33
2017,1,7,12,30,0.0,128.0,1.7,11.0,128.0,102.0,81.2
2017,1,7,12,45,0.0,89.0,1.7,11.0,89.0,68.62,53.05
2017,1,7,13,0,0.0,50.0,1.7,11.0,50.0,38.3,27.28
2017,1,7,13,15,0.0,55.5,1.6,11.0,55.5,42.53,30.95
2017,1,7,13,30,0.0,61.0,1.5,11.0,61.0,46.77,34.62
2017,1,7,13,45,0.0,86.5,1.45,11.0,86.5,66.68,51.69
2017,1,7,14,0,0.0,112.0,1.4,11.0,112.0,87.51,69.47
2017,1,7,14,15,19.5,133.0,1.25,11.0,140.5,113.25,91.24
2017,1,7,14,30,39.0,154.0,1.1,11.0,169.0,141.9,114.92
2017,1,7,14,45,37.5,141.0,1.0,11.0,154.0,126.41,101.64
2017,1,7,15,0,36.0,128.0,0.9,11.0,139.0,111.36,88.79
2017,1,7,15,15,31.0,112.5,0.8,10.5,121.5,94.08,74.28
2017,1,7,15,30,26.0,97.0,0.7,10.0,104.0,77.78,60.59
2017,1,7,15,45,19.0,80.5,0.6,10.0,85.0,61.6,47.03
2017,1,7,16,0,12.0,64.0,0.5,10.0,66.0,47.0,34.81
2017,1,7,16,15,6.0,47.0,0.55,9.5,48.0,34.66,25.23
2017,1,7,16,30,0.0,30.0,0.6,9.0,30.0,22.49,13.53
2017,1,7,16,45,0.0,15.0,0.65,9.0,15.0,11.44,0.0
2017,1,7,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,3.05,12.0,1.0,0.75,0.0
2017,1,8,8,0,0.0,2.0,3.1,12.0,2.0,1.51,0.0
2017,1,8,8,15,0.0,3.0,3.1,12.0,3.0,2.27,0.0
2017,1,8,8,30,0.0,4.0,3.1,12.0,4.0,3.03,0.0
2017,1,8,8,45,0.0,5.0,3.15,12.0,5.0,3.79,0.0
2017,1,8,9,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2017,1,8,9,15,0.0,7.0,3.3,12.0,7.0,5.31,0.0
2017,1,8,9,30,0.0,8.0,3.4,12.0,8.0,6.08,0.0
2017,1,8,9,45,0.0,9.0,3.5,12.0,9.0,6.84,0.27
2017,1,8,10,0,0.0,10.0,3.6,12.0,10.0,7.61,0.92
2017,1,8,10,15,0.0,9.0,3.6,12.0,9.0,6.85,0.26
2017,1,8,10,30,0.0,8.0,3.6,12.0,8.0,6.09,0.0
2017,1,8,10,45,0.0,8.5,3.65,12.0,8.5,6.47,0.0
2017,1,8,11,0,0.0,9.0,3.7,12.0,9.0,6.86,0.24
2017,1,8,11,15,0.0,19.5,3.7,12.0,19.5,14.88,7.13
2017,1,8,11,30,0.0,30.0,3.7,12.0,30.0,22.93,14.01
2017,1,8,11,45,0.0,27.5,3.7,12.0,27.5,21.02,12.36
2017,1,8,12,0,0.0,25.0,3.7,12.0,25.0,19.1,10.72
2017,1,8,12,15,0.0,45.5,3.65,12.0,45.5,34.84,24.17
2017,1,8,12,30,0.0,66.0,3.6,12.0,66.0,50.66,37.63
2017,1,8,12,45,0.0,38.0,3.55,12.0,38.0,29.07,19.25
2017,1,8,13,0,0.0,10.0,3.5,12.0,10.0,7.63,0.89
2017,1,8,13,15,0.0,9.5,3.4,12.0,9.5,7.24,0.57
2017,1,8,13,30,0.0,9.0,3.3,12.0,9.0,6.86,0.24
2017,1,8,13,45,0.0,10.0,3.2,12.0,10.0,7.62,0.91
2017,1,8,14,0,0.0,11.0,3.1,12.0,11.0,8.38,1.57
2017,1,8,14,15,0.0,13.0,3.0,11.5,13.0,9.9,2.91
2017,1,8,14,30,0.0,15.0,2.9,11.0,15.0,11.42,4.27
2017,1,8,14,45,0.0,13.5,2.8,11.0,13.5,10.27,3.28
2017,1,8,15,0,0.0,12.0,2.7,11.0,12.0,9.12,2.29
2017,1,8,15,15,0.0,10.5,2.55,11.0,10.5,7.97,1.3
2017,1,8,15,30,0.0,9.0,2.4,11.0,9.0,6.83,0.3
2017,1,8,15,45,0.0,7.0,2.3,11.0,7.0,5.3,0.0
2017,1,8,16,0,0.0,5.0,2.2,11.0,5.0,3.78,0.0
2017,1,8,16,15,0.0,3.5,2.15,11.0,3.5,2.65,0.0
2017,1,8,16,30,0.0,2.0,2.1,11.0,2.0,1.51,0.0
2017,1,8,16,45,0.0,1.0,2.1,11.0,1.0,0.75,0.0
2017,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,16.5,1.25,8.5,16.5,12.59,1.07
2017,1,9,8,0,0.0,33.0,1.3,9.0,33.0,31.37,20.36
2017,1,9,8,15,8.0,50.5,1.25,9.0,52.0,57.59,44.01
2017,1,9,8,30,16.0,68.0,1.2,9.0,71.0,82.67,66.54
2017,1,9,8,45,22.5,84.5,1.2,9.0,90.0,118.61,98.04
2017,1,9,9,0,29.0,101.0,1.2,9.0,109.0,141.98,118.39
2017,1,9,9,15,34.5,116.5,1.2,9.0,127.0,162.7,136.13
2017,1,9,9,30,40.0,132.0,1.2,9.0,145.0,183.41,153.56
2017,1,9,9,45,42.5,145.5,1.2,9.0,160.5,198.16,165.64
2017,1,9,10,0,45.0,159.0,1.2,9.0,176.0,212.91,177.58
2017,1,9,10,15,75.5,176.5,1.2,9.0,208.5,260.49,217.59
2017,1,9,10,30,106.0,194.0,1.2,9.0,241.0,307.29,256.04
2017,1,9,10,45,132.0,205.0,1.25,9.5,266.0,361.28,298.81
2017,1,9,11,0,158.0,216.0,1.3,10.0,291.0,392.54,323.03
2017,1,9,11,15,136.0,222.0,1.3,10.0,288.0,371.47,304.91
2017,1,9,11,30,114.0,228.0,1.3,10.0,285.0,330.8,271.81
2017,1,9,11,45,83.5,224.0,1.3,10.0,266.5,292.25,239.91
2017,1,9,12,0,53.0,220.0,1.3,10.0,248.0,255.9,209.56
2017,1,9,12,15,36.5,207.5,1.3,10.0,227.0,223.88,183.09
2017,1,9,12,30,20.0,195.0,1.3,10.0,206.0,179.3,146.11
2017,1,9,12,45,25.5,198.0,1.35,10.0,211.0,184.43,150.68
2017,1,9,13,0,31.0,201.0,1.4,10.0,216.0,202.35,165.56
2017,1,9,13,15,15.5,168.5,1.4,9.5,176.0,146.91,119.57
2017,1,9,13,30,0.0,136.0,1.4,9.0,136.0,107.96,86.97
2017,1,9,13,45,0.0,106.0,1.45,9.0,106.0,82.58,65.6
2017,1,9,14,0,0.0,76.0,1.5,9.0,76.0,58.36,44.97
2017,1,9,14,15,0.0,65.5,1.45,9.0,65.5,50.22,38.05
2017,1,9,14,30,0.0,55.0,1.4,9.0,55.0,42.11,31.1
2017,1,9,14,45,0.0,50.0,1.4,9.0,50.0,38.24,27.81
2017,1,9,15,0,0.0,45.0,1.4,9.0,45.0,34.39,24.49
2017,1,9,15,15,0.0,39.0,1.4,9.0,39.0,29.77,20.48
2017,1,9,15,30,0.0,33.0,1.4,9.0,33.0,25.16,16.44
2017,1,9,15,45,0.0,27.0,1.4,9.0,27.0,20.56,12.36
2017,1,9,16,0,0.0,21.0,1.4,9.0,21.0,15.97,8.25
2017,1,9,16,15,0.0,15.0,1.35,8.5,15.0,11.39,4.58
2017,1,9,16,30,0.0,9.0,1.3,8.0,9.0,6.82,0.25
2017,1,9,16,45,0.0,4.5,1.3,8.0,4.5,3.4,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,10.0,1.85,9.0,10.0,7.59,0.0
2017,1,10,8,0,0.0,20.0,1.9,9.0,20.0,15.23,6.99
2017,1,10,8,15,0.0,31.5,1.9,9.0,31.5,24.06,15.0
2017,1,10,8,30,0.0,43.0,1.9,9.0,43.0,33.1,23.12
2017,1,10,8,45,0.0,55.0,1.9,9.0,55.0,43.99,32.77
2017,1,10,9,0,0.0,67.0,1.9,9.0,67.0,54.74,42.22
2017,1,10,9,15,0.0,78.0,1.95,9.0,78.0,64.32,50.54
2017,1,10,9,30,0.0,89.0,2.0,9.0,89.0,73.9,58.77
2017,1,10,9,45,0.0,89.5,2.05,9.5,89.5,72.56,57.39
2017,1,10,10,0,0.0,90.0,2.1,10.0,90.0,71.82,56.54
2017,1,10,10,15,0.5,118.0,2.1,10.0,118.0,99.02,79.69
2017,1,10,10,30,1.0,146.0,2.1,10.0,146.0,126.95,103.17
2017,1,10,10,45,0.5,134.0,2.15,10.0,134.0,112.24,90.52
2017,1,10,11,0,0.0,122.0,2.2,10.0,122.0,99.03,79.23
2017,1,10,11,15,0.0,132.5,2.2,10.0,132.5,108.22,86.92
2017,1,10,11,30,0.0,143.0,2.2,10.0,143.0,117.42,94.57
2017,1,10,11,45,0.0,137.5,2.2,10.0,137.5,111.58,89.58
2017,1,10,12,0,0.0,132.0,2.2,10.0,132.0,106.07,84.92
2017,1,10,12,15,0.0,114.5,2.2,10.0,114.5,90.29,71.58
2017,1,10,12,30,0.0,97.0,2.2,10.0,97.0,75.26,58.86
2017,1,10,12,45,0.0,95.5,2.2,10.0,95.5,73.98,57.82
2017,1,10,13,0,0.0,94.0,2.2,10.0,94.0,72.72,56.79
2017,1,10,13,15,0.0,86.0,2.2,10.0,86.0,66.18,51.27
2017,1,10,13,30,0.0,78.0,2.2,10.0,78.0,59.93,45.99
2017,1,10,13,45,0.0,59.5,2.25,10.0,59.5,45.61,33.77
2017,1,10,14,0,0.0,41.0,2.3,10.0,41.0,31.35,21.53
2017,1,10,14,15,0.0,29.5,2.35,10.0,29.5,22.51,13.92
2017,1,10,14,30,0.0,18.0,2.4,10.0,18.0,13.71,6.3
2017,1,10,14,45,0.0,16.5,2.45,10.0,16.5,12.56,5.31
2017,1,10,15,0,0.0,15.0,2.5,10.0,15.0,11.41,4.32
2017,1,10,15,15,0.0,13.0,2.55,10.0,13.0,9.88,2.99
2017,1,10,15,30,0.0,11.0,2.6,10.0,11.0,8.35,1.65
2017,1,10,15,45,0.0,9.0,2.7,10.0,9.0,6.82,0.3
2017,1,10,16,0,0.0,7.0,2.8,10.0,7.0,5.3,0.0
2017,1,10,16,15,0.0,5.0,2.85,10.0,5.0,3.78,0.0
2017,1,10,16,30,0.0,3.0,2.9,10.0,3.0,2.27,0.0
2017,1,10,16,45,0.0,1.5,2.95,10.0,1.5,1.13,0.0
2017,1,10,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,7,45,3.5,18.0,1.4,7.0,18.0,16.67,3.83
2017,1,11,8,0,7.0,36.0,1.4,7.0,36.0,42.77,30.4
2017,1,11,8,15,19.0,53.5,1.45,7.0,56.5,83.17,66.74
2017,1,11,8,30,31.0,71.0,1.5,7.0,77.0,113.92,94.58
2017,1,11,8,45,38.0,88.0,1.55,7.5,97.0,138.71,116.53
2017,1,11,9,0,45.0,105.0,1.6,8.0,117.0,163.32,137.82
2017,1,11,9,15,51.0,120.5,1.6,8.0,136.0,184.41,155.89
2017,1,11,9,30,57.0,136.0,1.6,8.0,155.0,205.51,173.66
2017,1,11,9,45,72.5,152.5,1.65,8.5,179.5,237.33,200.18
2017,1,11,10,0,88.0,169.0,1.7,9.0,204.0,268.89,225.98
2017,1,11,10,15,44.0,107.5,1.7,9.0,125.0,142.51,118.68
2017,1,11,10,30,0.0,46.0,1.7,9.0,46.0,35.19,24.91
2017,1,11,10,45,26.5,124.5,1.75,9.0,137.5,140.27,116.04
2017,1,11,11,0,53.0,203.0,1.8,9.0,229.0,255.02,211.82
2017,1,11,11,15,26.5,153.5,1.75,9.0,166.5,167.69,138.01
2017,1,11,11,30,0.0,104.0,1.7,9.0,104.0,81.68,64.5
2017,1,11,11,45,232.5,147.5,1.7,9.0,268.0,373.82,314.02
2017,1,11,12,0,465.0,191.0,1.7,9.0,432.0,630.76,515.04
2017,1,11,12,15,236.5,184.0,1.6,9.0,306.5,396.72,327.03
2017,1,11,12,30,8.0,177.0,1.5,9.0,181.0,152.59,123.67
2017,1,11,12,45,186.0,192.0,1.45,9.0,286.0,325.9,271.14
2017,1,11,13,0,364.0,207.0,1.4,9.0,391.0,469.28,385.55
2017,1,11,13,15,182.0,165.0,1.3,8.5,257.0,274.09,226.9
2017,1,11,13,30,0.0,123.0,1.2,8.0,123.0,96.8,77.48
2017,1,11,13,45,0.0,88.5,1.2,8.0,88.5,68.26,53.54
2017,1,11,14,0,0.0,54.0,1.2,8.0,54.0,41.35,30.43
2017,1,11,14,15,114.5,110.5,1.15,7.5,156.0,147.78,121.54
2017,1,11,14,30,229.0,167.0,1.1,7.0,258.0,240.06,196.07
2017,1,11,14,45,222.5,153.5,1.1,7.0,235.5,208.6,167.78
2017,1,11,15,0,216.0,140.0,1.1,7.0,213.0,178.05,140.59
2017,1,11,15,15,208.0,123.5,1.0,6.5,187.0,145.76,112.2
2017,1,11,15,30,200.0,107.0,0.9,6.0,161.0,114.83,85.53
2017,1,11,15,45,184.5,90.5,0.8,6.0,133.5,84.67,61.3
2017,1,11,16,0,169.0,74.0,0.7,6.0,106.0,56.88,42.18
2017,1,11,16,15,144.5,56.0,0.7,5.5,78.5,40.93,31.49
2017,1,11,16,30,120.0,38.0,0.7,5.0,51.0,28.3,19.34
2017,1,11,16,45,60.0,19.0,0.75,5.0,25.5,14.52,3.67
2017,1,11,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
