Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,45,182.5,17.5,1.65,4.0,37.0,216.24,123.11
2017,1,12,8,0,365.0,35.0,1.7,4.0,74.0,413.92,340.66
2017,1,12,8,15,455.0,43.5,1.7,4.0,115.0,514.33,431.56
2017,1,12,8,30,545.0,52.0,1.7,4.0,156.0,617.89,518.32
2017,1,12,8,45,600.5,58.0,1.7,4.0,198.0,687.93,574.99
2017,1,12,9,0,656.0,64.0,1.7,4.0,240.0,757.52,628.79
2017,1,12,9,15,693.0,68.5,1.65,4.0,279.0,806.08,664.09
2017,1,12,9,30,730.0,73.0,1.6,4.0,318.0,852.55,696.65
2017,1,12,9,45,365.0,97.5,1.55,4.5,220.0,516.02,436.09
2017,1,12,10,0,0.0,122.0,1.5,5.0,122.0,104.61,85.23
2017,1,12,10,15,95.0,159.5,1.5,5.0,201.5,277.27,236.5
2017,1,12,10,30,190.0,197.0,1.5,5.0,281.0,414.04,349.83
2017,1,12,10,45,101.5,186.5,1.5,5.0,231.5,307.36,258.76
2017,1,12,11,0,13.0,176.0,1.5,5.0,182.0,165.45,137.33
2017,1,12,11,15,13.5,181.5,1.45,5.0,188.0,169.37,140.9
2017,1,12,11,30,14.0,187.0,1.4,5.0,194.0,173.37,144.09
2017,1,12,11,45,7.0,159.5,1.4,5.0,163.0,138.29,114.06
2017,1,12,12,0,0.0,132.0,1.4,5.0,132.0,105.96,86.26
2017,1,12,12,15,0.0,132.0,1.4,5.0,132.0,105.6,86.01
2017,1,12,12,30,0.0,132.0,1.4,5.0,132.0,105.3,85.76
2017,1,12,12,45,179.5,170.5,1.4,5.5,262.0,298.89,252.77
2017,1,12,13,0,359.0,209.0,1.4,6.0,392.0,468.31,389.04
2017,1,12,13,15,179.5,147.0,1.35,6.0,238.5,267.46,223.64
2017,1,12,13,30,0.0,85.0,1.3,6.0,85.0,65.39,51.16
2017,1,12,13,45,0.0,51.5,1.3,6.0,51.5,39.44,28.95
2017,1,12,14,0,0.0,18.0,1.3,6.0,18.0,13.72,6.45
2017,1,12,14,15,60.5,95.5,1.25,6.0,119.5,110.62,90.72
2017,1,12,14,30,121.0,173.0,1.2,6.0,221.0,196.68,162.3
2017,1,12,14,45,116.5,159.0,1.2,6.0,202.0,172.85,141.08
2017,1,12,15,0,112.0,145.0,1.2,6.0,183.0,149.79,120.8
2017,1,12,15,15,407.0,101.5,1.1,5.5,216.0,174.06,128.62
2017,1,12,15,30,702.0,58.0,1.0,5.0,249.0,158.38,100.27
2017,1,12,15,45,646.5,53.5,0.95,5.0,206.5,100.44,56.82
2017,1,12,16,0,591.0,49.0,0.9,5.0,164.0,51.53,32.24
2017,1,12,16,15,506.5,41.5,0.95,4.5,122.5,34.63,25.94
2017,1,12,16,30,422.0,34.0,1.0,4.0,81.0,28.37,19.58
2017,1,12,16,45,275.5,23.0,1.05,3.5,47.5,19.02,7.53
2017,1,12,17,0,129.0,12.0,1.1,3.0,14.0,9.44,0.0
2017,1,12,17,15,64.5,6.0,1.1,3.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,7,45,250.0,15.0,1.0,2.5,41.5,262.25,154.41
2017,1,13,8,0,500.0,30.0,1.0,3.0,83.0,512.36,415.96
2017,1,13,8,15,583.0,36.0,1.0,3.0,126.0,608.67,501.31
2017,1,13,8,30,666.0,42.0,1.0,3.0,169.0,706.41,580.84
2017,1,13,8,45,721.0,45.5,1.05,3.5,213.0,775.69,634.31
2017,1,13,9,0,776.0,49.0,1.1,4.0,257.0,843.88,684.3
2017,1,13,9,15,807.5,52.0,1.1,4.5,297.5,887.09,713.27
2017,1,13,9,30,839.0,55.0,1.1,5.0,338.0,916.86,731.77
2017,1,13,9,45,864.5,55.5,1.15,5.5,374.0,944.49,749.17
2017,1,13,10,0,890.0,56.0,1.2,6.0,410.0,969.06,764.08
2017,1,13,10,15,904.5,57.5,1.2,6.5,439.5,980.83,769.1
2017,1,13,10,30,919.0,59.0,1.2,7.0,469.0,988.89,771.77
2017,1,13,10,45,928.5,60.0,1.2,7.5,492.0,987.54,768.17
2017,1,13,11,0,938.0,61.0,1.2,8.0,515.0,982.31,762.24
2017,1,13,11,15,944.0,61.5,1.2,8.0,530.5,969.2,752.55
2017,1,13,11,30,950.0,62.0,1.2,8.0,546.0,952.27,740.52
2017,1,13,11,45,952.5,62.5,1.25,8.5,554.0,928.45,723.48
2017,1,13,12,0,955.0,63.0,1.3,9.0,562.0,901.06,704.11
2017,1,13,12,15,955.5,62.5,1.3,9.0,562.0,867.32,680.84
2017,1,13,12,30,956.0,62.0,1.3,9.0,562.0,830.39,655.31
2017,1,13,12,45,953.0,62.0,1.3,9.0,554.5,788.4,626.06
2017,1,13,13,0,950.0,62.0,1.3,9.0,547.0,743.79,594.71
2017,1,13,13,15,944.5,61.0,1.3,9.0,532.0,693.98,557.3
2017,1,13,13,30,939.0,60.0,1.3,9.0,517.0,642.21,516.72
2017,1,13,13,45,929.5,59.0,1.3,9.0,494.5,586.51,471.89
2017,1,13,14,0,920.0,58.0,1.3,9.0,472.0,529.73,424.75
2017,1,13,14,15,906.5,57.0,1.25,9.0,443.0,470.34,373.71
2017,1,13,14,30,893.0,56.0,1.2,9.0,414.0,410.83,320.97
2017,1,13,14,45,873.0,54.0,1.2,9.0,379.0,348.3,264.67
2017,1,13,15,0,853.0,52.0,1.2,9.0,344.0,286.96,208.34
2017,1,13,15,15,823.5,49.0,1.15,8.0,304.0,224.14,151.91
2017,1,13,15,30,794.0,46.0,1.1,7.0,264.0,164.19,100.22
2017,1,13,15,45,748.5,42.5,1.05,6.5,221.0,103.35,54.8
2017,1,13,16,0,703.0,39.0,1.0,6.0,178.0,49.74,28.56
2017,1,13,16,15,626.5,33.5,1.0,5.5,134.5,31.43,22.97
2017,1,13,16,30,550.0,28.0,1.0,5.0,91.0,26.08,17.55
2017,1,13,16,45,404.0,19.5,1.05,4.5,54.0,17.88,7.39
2017,1,13,17,0,258.0,11.0,1.1,4.0,17.0,8.65,0.0
2017,1,13,17,15,129.0,5.5,1.1,3.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,15,91.0,5.0,1.35,1.5,6.5,0.0,0.0
2017,1,14,7,30,182.0,10.0,1.2,2.0,13.0,152.72,0.0
2017,1,14,7,45,342.0,19.5,1.05,3.0,48.0,343.3,206.14
2017,1,14,8,0,502.0,29.0,0.9,4.0,83.0,513.66,414.62
2017,1,14,8,15,585.0,35.5,0.85,4.5,126.5,610.01,498.48
2017,1,14,8,30,668.0,42.0,0.8,5.0,170.0,708.36,575.82
2017,1,14,8,45,718.0,46.0,0.8,5.5,214.0,773.73,624.8
2017,1,14,9,0,768.0,50.0,0.8,6.0,258.0,837.93,670.31
2017,1,14,9,15,800.0,53.0,0.75,6.5,298.5,881.65,698.11
2017,1,14,9,30,832.0,56.0,0.7,7.0,339.0,922.8,722.94
2017,1,14,9,45,853.0,58.5,0.7,8.0,374.5,938.27,729.11
2017,1,14,10,0,874.0,61.0,0.7,9.0,410.0,961.35,740.52
2017,1,14,10,15,889.0,62.5,0.75,9.0,440.0,973.6,748.13
2017,1,14,10,30,904.0,64.0,0.8,9.0,470.0,982.2,753.51
2017,1,14,10,45,914.0,65.5,0.85,9.5,493.0,982.12,751.91
2017,1,14,11,0,924.0,67.0,0.9,10.0,516.0,978.17,747.99
2017,1,14,11,15,930.0,67.5,0.9,10.0,532.0,965.25,738.58
2017,1,14,11,30,936.0,68.0,0.9,10.0,548.0,948.55,726.93
2017,1,14,11,45,939.0,68.5,0.9,10.5,556.0,925.44,709.87
2017,1,14,12,0,942.0,69.0,0.9,11.0,564.0,898.78,690.61
2017,1,14,12,15,942.0,69.0,0.9,11.0,564.5,865.57,668.24
2017,1,14,12,30,942.0,69.0,0.9,11.0,565.0,829.23,643.71
2017,1,14,12,45,940.5,68.0,0.9,11.0,557.5,787.6,615.37
2017,1,14,13,0,939.0,67.0,0.9,11.0,550.0,743.3,584.94
2017,1,14,13,15,933.0,66.5,0.9,10.5,535.0,694.11,549.66
2017,1,14,13,30,927.0,66.0,0.9,10.0,520.0,643.01,511.32
2017,1,14,13,45,917.0,65.0,0.95,10.0,497.0,587.48,467.91
2017,1,14,14,0,907.0,64.0,1.0,10.0,474.0,530.93,422.09
2017,1,14,14,15,892.5,62.5,1.0,10.0,445.0,471.1,371.7
2017,1,14,14,30,878.0,61.0,1.0,10.0,416.0,411.29,319.62
2017,1,14,14,45,856.5,59.0,1.0,10.0,380.5,348.93,264.1
2017,1,14,15,0,835.0,57.0,1.0,10.0,345.0,287.35,208.2
2017,1,14,15,15,804.0,54.0,0.95,9.0,305.0,224.46,152.27
2017,1,14,15,30,773.0,51.0,0.9,8.0,265.0,164.76,101.16
2017,1,14,15,45,725.0,47.0,0.9,7.5,222.0,106.11,57.69
2017,1,14,16,0,677.0,43.0,0.9,7.0,179.0,53.29,31.35
2017,1,14,16,15,599.0,37.0,0.95,6.0,135.5,34.28,25.53
2017,1,14,16,30,521.0,31.0,1.0,5.0,92.0,28.61,19.87
2017,1,14,16,45,373.5,21.5,1.05,4.5,55.0,19.6,9.26
2017,1,14,17,0,226.0,12.0,1.1,4.0,18.0,9.44,0.0
2017,1,14,17,15,113.0,6.0,1.1,4.0,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,15,68.5,5.5,0.9,0.5,6.5,0.0,0.0
2017,1,15,7,30,137.0,11.0,0.9,1.0,13.0,117.65,0.0
2017,1,15,7,45,294.0,22.0,0.95,1.5,47.5,316.5,197.02
2017,1,15,8,0,451.0,33.0,1.0,2.0,82.0,486.21,397.99
2017,1,15,8,15,537.0,40.0,0.95,2.0,125.0,583.05,483.76
2017,1,15,8,30,623.0,47.0,0.9,2.0,168.0,672.62,556.83
2017,1,15,8,45,678.0,51.5,0.9,2.5,211.5,743.25,611.0
2017,1,15,9,0,733.0,56.0,0.9,3.0,255.0,812.69,661.34
2017,1,15,9,15,767.0,59.5,0.85,3.5,295.5,858.96,691.67
2017,1,15,9,30,801.0,63.0,0.8,4.0,336.0,902.66,718.98
2017,1,15,9,45,834.5,63.0,0.8,4.5,373.5,938.21,740.61
2017,1,15,10,0,868.0,63.0,0.8,5.0,411.0,959.02,751.69
2017,1,15,10,15,883.5,64.5,0.8,5.5,441.0,971.82,757.37
2017,1,15,10,30,899.0,66.0,0.8,6.0,471.0,980.97,760.71
2017,1,15,10,45,911.0,66.5,0.8,6.5,494.5,981.55,758.42
2017,1,15,11,0,923.0,67.0,0.8,7.0,518.0,978.27,753.84
2017,1,15,11,15,929.0,68.0,0.75,7.0,534.0,966.09,743.75
2017,1,15,11,30,935.0,69.0,0.7,7.0,550.0,950.11,731.43
2017,1,15,11,45,939.5,69.0,0.65,7.5,558.5,927.76,713.77
2017,1,15,12,0,944.0,69.0,0.6,8.0,567.0,901.79,693.95
2017,1,15,12,15,943.5,69.0,0.55,8.0,567.0,868.14,670.33
2017,1,15,12,30,943.0,69.0,0.5,8.0,567.0,831.38,644.71
2017,1,15,12,45,941.5,68.0,0.45,8.5,559.5,789.73,614.59
2017,1,15,13,0,940.0,67.0,0.4,9.0,552.0,745.4,582.6
2017,1,15,13,15,933.0,66.0,0.4,9.0,536.5,694.94,546.05
2017,1,15,13,30,926.0,65.0,0.4,9.0,521.0,642.7,506.6
2017,1,15,13,45,916.0,64.0,0.45,9.5,498.5,587.22,463.25
2017,1,15,14,0,906.0,63.0,0.5,10.0,476.0,530.72,417.63
2017,1,15,14,15,891.0,61.5,0.55,9.5,446.5,470.71,369.03
2017,1,15,14,30,876.0,60.0,0.6,9.0,417.0,410.77,318.38
2017,1,15,14,45,855.5,57.5,0.65,9.0,382.0,348.36,263.44
2017,1,15,15,0,835.0,55.0,0.7,9.0,347.0,287.23,208.26
2017,1,15,15,15,805.5,52.5,0.7,8.5,307.0,224.45,152.2
2017,1,15,15,30,776.0,50.0,0.7,8.0,267.0,165.28,101.34
2017,1,15,15,45,730.5,46.0,0.75,7.5,224.5,106.6,57.69
2017,1,15,16,0,685.0,42.0,0.8,7.0,182.0,53.41,30.9
2017,1,15,16,15,610.0,36.5,0.85,6.0,138.5,33.92,25.25
2017,1,15,16,30,535.0,31.0,0.9,5.0,95.0,28.67,20.01
2017,1,15,16,45,395.5,22.0,0.95,4.5,58.0,20.11,10.17
2017,1,15,17,0,256.0,13.0,1.0,4.0,21.0,10.23,0.0
2017,1,15,17,15,128.0,6.5,0.95,3.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,15,102.0,5.5,1.2,-0.5,7.5,0.0,0.0
2017,1,16,7,30,204.0,11.0,1.2,0.0,15.0,170.9,0.0
2017,1,16,7,45,357.5,20.5,1.3,0.5,50.5,357.91,229.73
2017,1,16,8,0,511.0,30.0,1.4,1.0,86.0,522.23,429.77
2017,1,16,8,15,592.0,36.0,1.4,1.5,130.0,616.95,514.35
2017,1,16,8,30,673.0,42.0,1.4,2.0,174.0,713.24,592.82
2017,1,16,8,45,726.0,45.5,1.4,2.5,218.0,780.98,645.13
2017,1,16,9,0,779.0,49.0,1.4,3.0,262.0,847.64,693.83
2017,1,16,9,15,810.0,52.0,1.35,3.5,302.5,890.71,722.28
2017,1,16,9,30,841.0,55.0,1.3,4.0,343.0,920.21,739.94
2017,1,16,9,45,863.0,57.0,1.3,4.5,379.0,947.02,755.97
2017,1,16,10,0,885.0,59.0,1.3,5.0,415.0,970.65,769.38
2017,1,16,10,15,899.5,60.5,1.25,5.5,445.0,982.64,773.66
2017,1,16,10,30,914.0,62.0,1.2,6.0,475.0,990.94,775.53
2017,1,16,10,45,921.5,63.5,1.2,6.5,498.0,988.57,771.19
2017,1,16,11,0,929.0,65.0,1.2,7.0,521.0,982.36,764.58
2017,1,16,11,15,935.0,65.5,1.15,7.5,537.0,969.53,752.77
2017,1,16,11,30,941.0,66.0,1.1,8.0,553.0,952.91,738.69
2017,1,16,11,45,941.5,67.5,1.1,8.5,560.5,928.88,720.74
2017,1,16,12,0,942.0,69.0,1.1,9.0,568.0,901.36,700.62
2017,1,16,12,15,941.5,69.0,1.1,9.0,568.5,867.81,677.68
2017,1,16,12,30,941.0,69.0,1.1,9.0,569.0,831.15,652.56
2017,1,16,12,45,934.0,69.5,1.1,9.0,560.5,787.24,622.18
2017,1,16,13,0,927.0,70.0,1.1,9.0,552.0,741.04,589.93
2017,1,16,13,15,920.5,69.5,1.05,9.0,537.0,691.99,552.71
2017,1,16,13,30,914.0,69.0,1.0,9.0,522.0,641.1,512.71
2017,1,16,13,45,903.5,68.0,1.0,9.0,499.5,585.83,468.79
2017,1,16,14,0,893.0,67.0,1.0,9.0,477.0,529.62,422.72
2017,1,16,14,15,878.5,65.5,0.95,8.5,448.0,470.4,373.11
2017,1,16,14,30,864.0,64.0,0.9,8.0,419.0,411.21,321.79
2017,1,16,14,45,843.5,61.5,0.85,8.0,384.0,349.44,266.43
2017,1,16,15,0,823.0,59.0,0.8,8.0,349.0,288.15,210.52
2017,1,16,15,15,792.0,56.0,0.75,7.5,309.0,225.77,154.56
2017,1,16,15,30,761.0,53.0,0.7,7.0,269.0,166.58,103.49
2017,1,16,15,45,717.5,48.5,0.7,6.5,226.0,108.4,59.83
2017,1,16,16,0,674.0,44.0,0.7,6.0,183.0,55.52,32.62
2017,1,16,16,15,599.0,38.0,0.75,5.5,139.5,35.14,26.45
2017,1,16,16,30,524.0,32.0,0.8,5.0,96.0,29.49,20.82
2017,1,16,16,45,391.5,23.0,0.9,4.5,59.0,20.99,11.3
2017,1,16,17,0,259.0,14.0,1.0,4.0,22.0,11.02,0.0
2017,1,16,17,15,129.5,7.0,1.0,3.5,11.0,5.51,0.0
2017,1,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,6.0,0.65,1.0,6.0,0.0,0.0
2017,1,17,7,30,0.0,12.0,0.6,1.0,12.0,9.44,0.0
2017,1,17,7,45,128.0,25.0,0.6,1.5,39.5,182.37,119.44
2017,1,17,8,0,256.0,38.0,0.6,2.0,67.0,322.04,268.71
2017,1,17,8,15,303.0,52.5,0.5,2.5,101.0,387.58,327.75
2017,1,17,8,30,350.0,67.0,0.4,3.0,135.0,454.81,383.82
2017,1,17,8,45,377.5,80.0,0.3,3.5,169.5,502.35,421.12
2017,1,17,9,0,405.0,93.0,0.2,4.0,204.0,549.47,456.12
2017,1,17,9,15,431.5,102.0,0.3,4.5,236.5,589.27,486.13
2017,1,17,9,30,458.0,111.0,0.4,5.0,269.0,627.96,514.61
2017,1,17,9,45,279.5,143.0,0.5,6.0,243.0,469.26,388.63
2017,1,17,10,0,101.0,175.0,0.6,7.0,217.0,288.07,239.78
2017,1,17,10,15,213.0,180.5,0.55,7.5,275.5,420.76,349.28
2017,1,17,10,30,325.0,186.0,0.5,8.0,334.0,553.61,450.24
2017,1,17,10,45,397.5,181.5,0.5,8.5,371.5,632.53,506.5
2017,1,17,11,0,470.0,177.0,0.5,9.0,409.0,686.87,544.5
2017,1,17,11,15,573.0,152.5,0.4,9.0,444.5,742.2,582.37
2017,1,17,11,30,676.0,128.0,0.3,9.0,480.0,802.72,621.46
2017,1,17,11,45,615.0,149.5,0.25,9.5,473.5,749.92,581.5
2017,1,17,12,0,554.0,171.0,0.2,10.0,467.0,689.44,536.73
2017,1,17,12,15,537.5,177.0,0.25,10.0,464.5,659.17,515.8
2017,1,17,12,30,521.0,183.0,0.3,10.0,462.0,627.78,493.35
2017,1,17,12,45,711.5,132.0,0.35,10.0,507.5,700.93,549.02
2017,1,17,13,0,902.0,81.0,0.4,10.0,553.0,736.96,575.7
2017,1,17,13,15,895.5,80.0,0.4,10.0,538.0,688.25,538.81
2017,1,17,13,30,889.0,79.0,0.4,10.0,523.0,642.33,504.0
2017,1,17,13,45,878.0,78.0,0.4,10.0,500.5,586.88,461.19
2017,1,17,14,0,867.0,77.0,0.4,10.0,478.0,530.58,416.4
2017,1,17,14,15,851.5,75.0,0.4,9.5,448.5,470.67,367.98
2017,1,17,14,30,836.0,73.0,0.4,9.0,419.0,411.0,317.87
2017,1,17,14,45,676.5,89.0,0.45,9.0,354.0,318.82,243.28
2017,1,17,15,0,517.0,105.0,0.5,9.0,289.0,239.21,179.19
2017,1,17,15,15,485.5,99.0,0.6,8.5,256.0,191.58,138.07
2017,1,17,15,30,454.0,93.0,0.7,8.0,223.0,147.46,100.92
2017,1,17,15,45,421.0,81.5,0.8,7.5,187.5,102.77,66.68
2017,1,17,16,0,388.0,70.0,0.9,7.0,152.0,62.34,42.62
2017,1,17,16,15,337.5,56.5,0.95,6.5,116.0,42.6,33.11
2017,1,17,16,30,287.0,43.0,1.0,6.0,80.0,32.65,23.59
2017,1,17,16,45,143.5,31.0,1.05,6.0,49.5,23.3,13.45
2017,1,17,17,0,0.0,19.0,1.1,6.0,19.0,14.95,0.0
2017,1,17,17,15,0.0,9.5,1.1,6.0,9.5,7.47,0.0
2017,1,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,1.4,6.5,2.0,1.51,0.0
2017,1,18,8,0,0.0,4.0,1.4,7.0,4.0,3.02,0.0
2017,1,18,8,15,0.0,7.0,1.4,7.0,7.0,5.3,0.0
2017,1,18,8,30,0.0,10.0,1.4,7.0,10.0,7.58,1.01
2017,1,18,8,45,0.0,12.5,1.45,7.5,12.5,9.49,2.72
2017,1,18,9,0,0.0,15.0,1.5,8.0,15.0,11.39,4.41
2017,1,18,9,15,0.0,17.5,1.6,8.0,17.5,13.31,6.09
2017,1,18,9,30,0.0,20.0,1.7,8.0,20.0,15.22,7.76
2017,1,18,9,45,0.0,28.5,1.8,8.0,28.5,21.73,13.45
2017,1,18,10,0,0.0,37.0,1.9,8.0,37.0,28.26,19.12
2017,1,18,10,15,0.0,40.0,1.95,8.0,40.0,30.57,21.08
2017,1,18,10,30,0.0,43.0,2.0,8.0,43.0,32.89,23.05
2017,1,18,10,45,0.0,54.5,2.05,8.0,54.5,41.76,30.69
2017,1,18,11,0,0.0,66.0,2.1,8.0,66.0,50.65,38.31
2017,1,18,11,15,0.0,57.0,2.15,8.0,57.0,43.7,32.26
2017,1,18,11,30,0.0,48.0,2.2,8.0,48.0,36.78,26.25
2017,1,18,11,45,0.0,54.5,2.25,8.5,54.5,41.79,30.5
2017,1,18,12,0,0.0,61.0,2.3,9.0,61.0,46.81,34.72
2017,1,18,12,15,0.0,52.5,2.35,9.0,52.5,40.25,29.08
2017,1,18,12,30,0.0,44.0,2.4,9.0,44.0,33.71,23.46
2017,1,18,12,45,0.0,33.0,2.45,9.0,33.0,25.25,16.18
2017,1,18,13,0,0.0,22.0,2.5,9.0,22.0,16.81,8.9
2017,1,18,13,15,0.0,18.0,2.6,8.5,18.0,13.74,6.28
2017,1,18,13,30,0.0,14.0,2.7,8.0,14.0,10.68,3.65
2017,1,18,13,45,0.0,35.5,2.85,8.0,35.5,27.14,17.99
2017,1,18,14,0,0.0,57.0,3.0,8.0,57.0,43.68,32.37
2017,1,18,14,15,0.0,33.0,3.05,8.0,33.0,25.2,16.36
2017,1,18,14,30,0.0,9.0,3.1,8.0,9.0,6.85,0.34
2017,1,18,14,45,0.0,19.5,3.15,8.0,19.5,14.85,7.38
2017,1,18,15,0,0.0,30.0,3.2,8.0,30.0,22.87,14.45
2017,1,18,15,15,0.0,26.5,3.2,8.0,26.5,20.19,12.11
2017,1,18,15,30,0.0,23.0,3.2,8.0,23.0,17.5,9.76
2017,1,18,15,45,0.0,19.5,3.25,8.0,19.5,14.82,7.39
2017,1,18,16,0,0.0,16.0,3.3,8.0,16.0,12.15,5.0
2017,1,18,16,15,0.0,12.0,3.3,8.0,12.0,9.1,2.61
2017,1,18,16,30,0.0,8.0,3.3,8.0,8.0,6.06,0.0
2017,1,18,16,45,0.0,5.0,3.3,8.0,5.0,3.78,0.0
2017,1,18,17,0,0.0,2.0,3.3,8.0,2.0,1.51,0.0
2017,1,18,17,15,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2017,1,18,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,1.0,1.15,6.5,1.0,0.75,0.0
2017,1,19,8,0,0.0,2.0,1.2,7.0,2.0,1.51,0.0
2017,1,19,8,15,0.0,4.0,1.2,7.0,4.0,3.02,0.0
2017,1,19,8,30,0.0,6.0,1.2,7.0,6.0,4.54,0.0
2017,1,19,8,45,0.0,7.5,1.2,7.5,7.5,5.68,0.0
2017,1,19,9,0,0.0,9.0,1.2,8.0,9.0,6.83,0.38
2017,1,19,9,15,0.0,10.5,1.2,8.0,10.5,7.97,1.39
2017,1,19,9,30,0.0,12.0,1.2,8.0,12.0,9.12,2.39
2017,1,19,9,45,0.0,32.0,1.25,8.0,32.0,24.41,15.82
2017,1,19,10,0,0.0,52.0,1.3,8.0,52.0,39.8,29.2
2017,1,19,10,15,45.5,127.5,1.3,8.0,148.5,166.11,139.44
2017,1,19,10,30,91.0,203.0,1.3,8.0,245.0,301.43,251.92
2017,1,19,10,45,45.5,106.0,1.3,8.0,127.0,138.51,114.97
2017,1,19,11,0,0.0,9.0,1.3,8.0,9.0,6.86,0.31
2017,1,19,11,15,0.0,10.0,1.3,8.0,10.0,7.63,1.0
2017,1,19,11,30,0.0,11.0,1.3,8.0,11.0,8.39,1.66
2017,1,19,11,45,0.0,11.5,1.3,8.5,11.5,8.78,1.97
2017,1,19,12,0,0.0,12.0,1.3,9.0,12.0,9.16,2.29
2017,1,19,12,15,149.5,125.5,1.25,9.0,206.5,261.74,219.76
2017,1,19,12,30,299.0,239.0,1.2,9.0,401.0,494.35,403.71
2017,1,19,12,45,159.5,220.0,1.2,9.0,306.5,335.94,275.15
2017,1,19,13,0,20.0,201.0,1.2,9.0,212.0,180.03,146.44
2017,1,19,13,15,163.5,209.0,1.15,9.0,292.5,306.43,252.88
2017,1,19,13,30,307.0,217.0,1.1,9.0,373.0,403.69,330.14
2017,1,19,13,45,153.5,119.5,1.1,9.0,197.5,203.3,167.17
2017,1,19,14,0,0.0,22.0,1.1,9.0,22.0,16.79,8.91
2017,1,19,14,15,0.0,24.0,1.05,9.0,24.0,18.31,10.33
2017,1,19,14,30,0.0,26.0,1.0,9.0,26.0,19.83,11.69
2017,1,19,14,45,0.0,19.5,1.0,9.0,19.5,14.85,7.37
2017,1,19,15,0,0.0,13.0,1.0,9.0,13.0,9.89,3.03
2017,1,19,15,15,0.0,11.5,0.95,8.5,11.5,8.74,2.05
2017,1,19,15,30,0.0,10.0,0.9,8.0,10.0,7.59,1.06
2017,1,19,15,45,0.0,8.5,0.85,7.5,8.5,6.45,0.05
2017,1,19,16,0,0.0,7.0,0.8,7.0,7.0,5.3,0.0
2017,1,19,16,15,0.0,5.0,0.8,6.5,5.0,3.78,0.0
2017,1,19,16,30,0.0,3.0,0.8,6.0,3.0,2.27,0.0
2017,1,19,16,45,0.0,2.0,0.8,6.0,2.0,1.51,0.0
2017,1,19,17,0,0.0,1.0,0.8,6.0,1.0,0.75,0.0
2017,1,19,17,15,0.0,0.5,0.8,5.5,0.5,0.39,0.0
2017,1,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,7.0,2.45,7.0,7.0,0.0,0.0
2017,1,20,7,30,0.0,14.0,2.4,7.0,14.0,11.02,0.0
2017,1,20,7,45,171.5,27.5,2.4,7.0,47.5,225.34,157.27
2017,1,20,8,0,343.0,41.0,2.4,7.0,81.0,399.63,331.39
2017,1,20,8,15,436.0,50.0,2.3,7.0,123.5,504.55,423.47
2017,1,20,8,30,529.0,59.0,2.2,7.0,166.0,612.22,512.51
2017,1,20,8,45,588.0,65.5,2.15,7.5,209.5,687.06,571.07
2017,1,20,9,0,647.0,72.0,2.1,8.0,253.0,761.46,626.44
2017,1,20,9,15,685.0,76.0,2.0,8.0,293.5,811.2,661.73
2017,1,20,9,30,723.0,80.0,1.9,8.0,334.0,858.77,694.2
2017,1,20,9,45,765.0,79.5,1.85,8.0,372.5,893.79,717.14
2017,1,20,10,0,807.0,79.0,1.8,8.0,411.0,934.8,743.94
2017,1,20,10,15,420.5,133.0,1.8,8.0,307.0,612.21,504.01
2017,1,20,10,30,34.0,187.0,1.8,8.0,203.0,223.87,184.71
2017,1,20,10,45,17.0,107.0,1.8,8.0,115.0,111.78,91.31
2017,1,20,11,0,0.0,27.0,1.8,8.0,27.0,20.63,12.28
2017,1,20,11,15,0.0,18.5,1.9,8.0,18.5,14.13,6.64
2017,1,20,11,30,0.0,10.0,2.0,8.0,10.0,7.63,0.98
2017,1,20,11,45,0.0,11.5,2.1,8.0,11.5,8.78,1.98
2017,1,20,12,0,0.0,13.0,2.2,8.0,13.0,9.93,2.97
2017,1,20,12,15,0.0,76.5,2.2,7.5,76.5,58.81,45.27
2017,1,20,12,30,0.0,140.0,2.2,7.0,140.0,111.85,90.67
2017,1,20,12,45,0.0,122.0,2.2,7.0,122.0,96.04,77.16
2017,1,20,13,0,0.0,104.0,2.2,7.0,104.0,80.83,64.23
2017,1,20,13,15,0.0,68.5,2.2,7.0,68.5,52.6,40.03
2017,1,20,13,30,0.0,33.0,2.2,7.0,33.0,25.24,16.36
2017,1,20,13,45,11.0,107.5,2.2,7.0,113.0,89.76,72.37
2017,1,20,14,0,22.0,182.0,2.2,7.0,193.0,156.9,129.56
2017,1,20,14,15,192.0,173.5,2.2,6.5,256.0,239.82,198.94
2017,1,20,14,30,362.0,165.0,2.2,6.0,319.0,293.29,239.96
2017,1,20,14,45,235.0,161.0,2.2,6.0,257.5,221.07,179.35
2017,1,20,15,0,108.0,157.0,2.2,6.0,196.0,158.84,128.85
2017,1,20,15,15,98.5,141.0,2.25,6.0,174.0,133.94,107.28
2017,1,20,15,30,89.0,125.0,2.3,6.0,152.0,108.57,85.46
2017,1,20,15,45,79.5,106.5,2.35,6.0,128.0,86.05,66.69
2017,1,20,16,0,70.0,88.0,2.4,6.0,104.0,65.22,50.43
2017,1,20,16,15,55.5,69.0,2.4,5.5,80.0,49.67,39.75
2017,1,20,16,30,41.0,50.0,2.4,5.0,56.0,36.59,27.38
2017,1,20,16,45,20.5,32.5,2.4,5.0,35.5,24.21,15.08
2017,1,20,17,0,0.0,15.0,2.4,5.0,15.0,11.45,0.0
2017,1,20,17,15,0.0,7.5,2.3,5.0,7.5,5.9,0.0
2017,1,20,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,3.0,1.4,5.0,3.0,0.0,0.0
2017,1,21,7,30,0.0,6.0,1.3,5.0,6.0,4.72,0.0
2017,1,21,7,45,54.5,31.5,1.25,5.5,38.0,106.61,73.6
2017,1,21,8,0,109.0,57.0,1.2,6.0,70.0,201.87,167.13
2017,1,21,8,15,187.5,75.0,1.15,6.0,109.0,306.3,259.39
2017,1,21,8,30,266.0,93.0,1.1,6.0,148.0,401.29,340.8
2017,1,21,8,45,403.0,91.5,1.05,6.5,195.5,542.29,455.28
2017,1,21,9,0,540.0,90.0,1.0,7.0,243.0,678.72,557.83
2017,1,21,9,15,270.0,80.5,1.0,7.0,157.0,401.52,339.11
2017,1,21,9,30,0.0,71.0,1.0,7.0,71.0,54.78,42.06
2017,1,21,9,45,0.0,81.5,1.0,7.5,81.5,63.9,50.27
2017,1,21,10,0,0.0,92.0,1.0,8.0,92.0,73.02,57.92
2017,1,21,10,15,23.0,143.0,1.05,8.0,153.5,161.88,134.45
2017,1,21,10,30,46.0,194.0,1.1,8.0,215.0,244.32,203.05
2017,1,21,10,45,117.5,212.5,1.15,8.0,271.0,354.09,293.68
2017,1,21,11,0,189.0,231.0,1.2,8.0,327.0,439.06,361.81
2017,1,21,11,15,186.0,239.0,1.25,8.0,336.0,437.28,359.17
2017,1,21,11,30,183.0,247.0,1.3,8.0,345.0,434.88,356.82
2017,1,21,11,45,92.5,206.5,1.4,8.0,256.0,277.65,229.5
2017,1,21,12,0,2.0,166.0,1.5,8.0,167.0,138.05,111.85
2017,1,21,12,15,61.0,210.5,1.5,8.0,244.0,244.94,202.83
2017,1,21,12,30,120.0,255.0,1.5,8.0,321.0,352.13,290.11
2017,1,21,12,45,97.5,247.5,1.55,8.0,301.0,302.05,248.78
2017,1,21,13,0,75.0,240.0,1.6,8.0,281.0,271.15,223.4
2017,1,21,13,15,64.5,230.0,1.6,8.0,264.5,247.99,204.34
2017,1,21,13,30,54.0,220.0,1.6,8.0,248.0,226.16,186.29
2017,1,21,13,45,43.5,205.5,1.6,8.0,227.5,201.46,165.81
2017,1,21,14,0,33.0,191.0,1.6,8.0,207.0,178.4,146.63
2017,1,21,14,15,16.5,158.5,1.55,7.5,166.5,132.57,108.42
2017,1,21,14,30,0.0,126.0,1.5,7.0,126.0,98.0,79.47
2017,1,21,14,45,0.0,115.5,1.45,7.0,115.5,89.29,72.2
2017,1,21,15,0,0.0,105.0,1.4,7.0,105.0,80.7,64.94
2017,1,21,15,15,0.0,93.0,1.4,7.0,93.0,71.09,56.73
2017,1,21,15,30,0.0,81.0,1.4,7.0,81.0,61.64,48.57
2017,1,21,15,45,0.0,68.5,1.45,7.0,68.5,51.96,40.11
2017,1,21,16,0,0.0,56.0,1.5,7.0,56.0,42.45,31.68
2017,1,21,16,15,0.0,43.0,1.55,6.5,43.0,32.81,24.35
2017,1,21,16,30,0.0,30.0,1.6,6.0,30.0,22.91,15.04
2017,1,21,16,45,0.0,19.0,1.65,6.0,19.0,14.47,6.83
2017,1,21,17,0,0.0,8.0,1.7,6.0,8.0,6.07,0.0
2017,1,21,17,15,0.0,4.0,1.7,6.0,4.0,3.15,0.0
2017,1,21,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.5,1.7,8.0,3.5,0.0,0.0
2017,1,22,7,30,0.0,7.0,1.6,8.0,7.0,5.51,0.0
2017,1,22,7,45,0.0,22.5,1.55,8.0,22.5,18.83,8.26
2017,1,22,8,0,0.0,38.0,1.5,8.0,38.0,35.71,24.62
2017,1,22,8,15,6.5,57.0,1.35,8.0,58.0,62.04,48.27
2017,1,22,8,30,13.0,76.0,1.2,8.0,78.0,87.31,70.9
2017,1,22,8,45,25.0,94.5,1.1,8.0,100.5,131.87,109.99
2017,1,22,9,0,37.0,113.0,1.0,8.0,123.0,163.13,137.05
2017,1,22,9,15,43.5,129.0,0.95,8.0,143.0,185.05,155.55
2017,1,22,9,30,50.0,145.0,0.9,8.0,163.0,207.04,173.78
2017,1,22,9,45,43.0,156.0,0.9,8.5,172.5,208.42,173.79
2017,1,22,10,0,36.0,167.0,0.9,9.0,182.0,210.04,174.06
2017,1,22,10,15,18.0,143.0,1.0,9.0,150.5,140.67,115.4
2017,1,22,10,30,0.0,119.0,1.1,9.0,119.0,96.89,77.62
2017,1,22,10,45,0.0,135.0,1.25,9.5,135.0,111.31,89.62
2017,1,22,11,0,0.0,151.0,1.4,10.0,151.0,125.75,101.41
2017,1,22,11,15,0.0,154.5,1.5,9.5,154.5,127.99,103.34
