Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,30,0.0,158.0,1.6,9.0,158.0,130.34,105.42
2017,1,22,11,45,37.0,202.5,1.75,9.0,223.0,223.34,184.02
2017,1,22,12,0,74.0,247.0,1.9,9.0,288.0,301.24,248.16
2017,1,22,12,15,37.0,162.5,1.95,9.0,183.0,175.18,143.74
2017,1,22,12,30,0.0,78.0,2.0,9.0,78.0,59.97,45.82
2017,1,22,12,45,0.0,51.5,2.1,9.0,51.5,39.49,28.4
2017,1,22,13,0,0.0,25.0,2.2,9.0,25.0,19.11,10.88
2017,1,22,13,15,0.0,45.5,2.15,8.5,45.5,34.86,24.54
2017,1,22,13,30,0.0,66.0,2.1,8.0,66.0,50.66,38.26
2017,1,22,13,45,0.0,86.0,2.1,8.0,86.0,66.15,51.64
2017,1,22,14,0,0.0,106.0,2.1,8.0,106.0,82.21,65.49
2017,1,22,14,15,0.0,72.5,2.05,8.0,72.5,55.66,42.74
2017,1,22,14,30,0.0,39.0,2.0,8.0,39.0,29.8,20.4
2017,1,22,14,45,0.0,39.0,1.95,8.0,39.0,29.79,20.46
2017,1,22,15,0,0.0,39.0,1.9,8.0,39.0,29.78,20.5
2017,1,22,15,15,0.0,34.5,1.85,8.0,34.5,26.32,17.51
2017,1,22,15,30,0.0,30.0,1.8,8.0,30.0,22.86,14.5
2017,1,22,15,45,0.0,25.5,1.8,8.0,25.5,19.41,11.46
2017,1,22,16,0,0.0,21.0,1.8,8.0,21.0,15.97,8.39
2017,1,22,16,15,0.0,16.0,1.8,7.5,16.0,12.15,5.45
2017,1,22,16,30,0.0,11.0,1.8,7.0,11.0,8.34,1.87
2017,1,22,16,45,0.0,7.0,1.8,7.0,7.0,5.3,0.0
2017,1,22,17,0,0.0,3.0,1.8,7.0,3.0,2.27,0.0
2017,1,22,17,15,0.0,1.5,1.8,7.0,1.5,1.18,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,0.75,3.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,0.7,3.0,6.0,4.72,0.0
2017,1,23,7,45,0.0,22.0,0.7,3.5,22.0,17.56,7.79
2017,1,23,8,0,0.0,38.0,0.7,4.0,38.0,35.18,24.69
2017,1,23,8,15,6.0,58.0,0.7,4.0,59.5,62.64,49.6
2017,1,23,8,30,12.0,78.0,0.7,4.0,81.0,88.91,73.33
2017,1,23,8,45,22.0,97.0,0.75,4.5,103.5,132.6,111.8
2017,1,23,9,0,32.0,116.0,0.8,5.0,126.0,162.53,137.67
2017,1,23,9,15,44.5,131.5,0.8,5.0,147.0,189.25,160.7
2017,1,23,9,30,57.0,147.0,0.8,5.0,168.0,216.29,183.59
2017,1,23,9,45,172.0,160.5,0.85,5.0,231.0,363.71,308.92
2017,1,23,10,0,287.0,174.0,0.9,5.0,294.0,513.49,428.89
2017,1,23,10,15,143.5,127.0,0.95,5.0,187.0,281.81,238.86
2017,1,23,10,30,0.0,80.0,1.0,5.0,80.0,61.47,47.96
2017,1,23,10,45,0.0,50.0,1.05,5.5,50.0,38.3,27.95
2017,1,23,11,0,0.0,20.0,1.1,6.0,20.0,15.27,7.75
2017,1,23,11,15,6.0,105.0,1.15,6.0,108.5,88.04,71.12
2017,1,23,11,30,12.0,190.0,1.2,6.0,197.0,172.4,142.51
2017,1,23,11,45,6.0,110.0,1.25,6.0,113.5,91.68,73.79
2017,1,23,12,0,0.0,30.0,1.3,6.0,30.0,22.96,14.38
2017,1,23,12,15,0.0,21.0,1.3,6.0,21.0,16.06,8.39
2017,1,23,12,30,0.0,12.0,1.3,6.0,12.0,9.17,2.37
2017,1,23,12,45,0.0,80.0,1.35,6.0,80.0,61.52,47.89
2017,1,23,13,0,0.0,148.0,1.4,6.0,148.0,117.95,96.13
2017,1,23,13,15,117.0,192.0,1.35,6.0,253.0,258.52,216.16
2017,1,23,13,30,234.0,236.0,1.3,6.0,358.0,364.95,302.67
2017,1,23,13,45,117.0,152.0,1.3,6.0,213.0,203.82,169.19
2017,1,23,14,0,0.0,68.0,1.3,6.0,68.0,52.19,39.84
2017,1,23,14,15,231.0,109.5,1.25,6.0,210.5,208.24,172.78
2017,1,23,14,30,462.0,151.0,1.2,6.0,353.0,330.22,267.6
2017,1,23,14,45,588.5,112.0,1.15,6.0,348.0,313.07,246.35
2017,1,23,15,0,715.0,73.0,1.1,6.0,343.0,276.59,207.39
2017,1,23,15,15,657.5,78.0,1.0,5.5,305.5,218.81,156.09
2017,1,23,15,30,600.0,83.0,0.9,5.0,268.0,168.71,113.59
2017,1,23,15,45,558.0,75.0,0.85,5.0,227.5,116.21,72.85
2017,1,23,16,0,516.0,67.0,0.8,5.0,187.0,69.08,45.52
2017,1,23,16,15,482.0,56.0,0.85,4.5,149.0,45.7,36.43
2017,1,23,16,30,448.0,45.0,0.9,4.0,111.0,37.17,28.24
2017,1,23,16,45,316.0,34.5,0.95,3.5,72.5,28.4,19.4
2017,1,23,17,0,184.0,24.0,1.0,3.0,34.0,18.28,3.89
2017,1,23,17,15,92.0,12.0,1.0,3.0,17.0,9.44,0.0
2017,1,23,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,54.0,8.0,0.9,2.0,9.5,0.0,0.0
2017,1,24,7,30,108.0,16.0,0.9,2.0,19.0,98.35,0.0
2017,1,24,7,45,253.5,28.0,0.9,2.5,54.5,297.96,226.5
2017,1,24,8,0,399.0,40.0,0.9,3.0,90.0,448.47,372.61
2017,1,24,8,15,485.5,48.0,0.9,3.0,133.5,547.48,457.28
2017,1,24,8,30,572.0,56.0,0.9,3.0,177.0,649.16,539.23
2017,1,24,8,45,526.0,74.0,0.95,3.5,204.5,639.4,532.27
2017,1,24,9,0,480.0,92.0,1.0,4.0,232.0,620.1,517.69
2017,1,24,9,15,523.0,95.5,1.0,4.5,267.5,678.07,560.92
2017,1,24,9,30,566.0,99.0,1.0,5.0,303.0,729.51,596.82
2017,1,24,9,45,708.5,83.5,1.05,5.5,366.0,853.25,684.66
2017,1,24,10,0,851.0,68.0,1.1,6.0,429.0,967.07,760.88
2017,1,24,10,15,867.0,70.0,1.05,6.0,460.0,981.9,766.78
2017,1,24,10,30,883.0,72.0,1.0,6.0,491.0,981.26,763.69
2017,1,24,10,45,784.5,97.5,1.0,6.5,483.5,917.33,717.33
2017,1,24,11,0,686.0,123.0,1.0,7.0,476.0,846.48,666.69
2017,1,24,11,15,803.5,99.5,1.0,7.0,525.0,907.3,709.33
2017,1,24,11,30,921.0,76.0,1.0,7.0,574.0,956.25,741.29
2017,1,24,11,45,924.0,76.5,1.0,7.5,583.0,933.75,723.39
2017,1,24,12,0,927.0,77.0,1.0,8.0,592.0,907.68,704.3
2017,1,24,12,15,927.5,77.0,1.0,8.0,593.5,875.43,682.31
2017,1,24,12,30,928.0,77.0,1.0,8.0,595.0,839.99,658.13
2017,1,24,12,45,521.0,165.5,1.0,8.0,456.0,588.23,472.94
2017,1,24,13,0,114.0,254.0,1.0,8.0,317.0,312.65,254.48
2017,1,24,13,15,517.0,163.0,1.0,8.0,435.0,527.02,430.19
2017,1,24,13,30,920.0,72.0,1.0,8.0,553.0,657.51,528.17
2017,1,24,13,45,912.0,70.5,1.05,8.0,531.5,602.49,482.95
2017,1,24,14,0,904.0,69.0,1.1,8.0,510.0,546.23,437.36
2017,1,24,14,15,891.0,67.5,1.1,8.0,481.0,486.65,387.17
2017,1,24,14,30,878.0,66.0,1.1,8.0,452.0,426.88,335.09
2017,1,24,14,45,861.0,63.5,1.1,8.0,417.0,364.83,279.65
2017,1,24,15,0,844.0,61.0,1.1,8.0,382.0,302.87,223.08
2017,1,24,15,15,816.5,58.0,1.05,7.5,342.0,239.28,165.64
2017,1,24,15,30,789.0,55.0,1.0,7.0,302.0,178.42,112.45
2017,1,24,15,45,749.0,51.0,1.0,6.5,258.0,118.47,66.4
2017,1,24,16,0,709.0,47.0,1.0,6.0,214.0,63.36,36.55
2017,1,24,16,15,643.0,42.0,1.0,5.5,169.0,38.91,30.11
2017,1,24,16,30,577.0,37.0,1.0,5.0,124.0,34.15,25.44
2017,1,24,16,45,464.0,28.5,1.05,4.5,82.5,26.13,17.44
2017,1,24,17,0,351.0,20.0,1.1,4.0,41.0,18.23,5.32
2017,1,24,17,15,175.5,10.0,1.1,3.5,20.5,7.87,0.0
2017,1,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,15,105.5,7.5,0.6,3.0,11.5,5.9,0.0
2017,1,25,7,30,211.0,15.0,0.5,3.0,23.0,179.36,0.0
2017,1,25,7,45,343.0,26.0,0.4,3.5,60.0,372.41,281.82
2017,1,25,8,0,475.0,37.0,0.3,4.0,97.0,511.38,415.19
2017,1,25,8,15,555.0,44.0,0.25,4.0,141.5,604.76,491.96
2017,1,25,8,30,635.0,51.0,0.2,4.0,186.0,700.64,565.53
2017,1,25,8,45,687.5,55.0,0.2,4.5,231.0,759.59,607.8
2017,1,25,9,0,740.0,59.0,0.2,5.0,276.0,827.17,654.16
2017,1,25,9,15,772.0,62.5,0.2,5.5,317.5,872.49,682.75
2017,1,25,9,30,804.0,66.0,0.2,6.0,359.0,915.23,708.77
2017,1,25,9,45,745.5,79.5,0.2,6.5,372.5,877.73,679.86
2017,1,25,10,0,687.0,93.0,0.2,7.0,386.0,844.21,655.0
2017,1,25,10,15,796.5,80.0,0.25,7.5,442.5,925.82,709.37
2017,1,25,10,30,906.0,67.0,0.3,8.0,499.0,998.03,754.04
2017,1,25,10,45,916.0,68.0,0.35,8.5,523.5,998.0,751.24
2017,1,25,11,0,926.0,69.0,0.4,9.0,548.0,994.05,747.47
2017,1,25,11,15,932.0,69.5,0.45,9.0,564.5,981.68,739.79
2017,1,25,11,30,938.0,70.0,0.5,9.0,581.0,965.45,729.86
2017,1,25,11,45,689.5,143.5,0.6,9.0,522.5,817.07,631.71
2017,1,25,12,0,441.0,217.0,0.7,9.0,464.0,644.74,509.0
2017,1,25,12,15,270.5,238.0,0.75,9.0,390.0,486.1,390.23
2017,1,25,12,30,100.0,259.0,0.8,9.0,316.0,322.16,260.97
2017,1,25,12,45,111.0,257.5,0.9,9.0,320.0,321.68,262.24
2017,1,25,13,0,122.0,256.0,1.0,9.0,324.0,334.9,272.95
2017,1,25,13,15,225.5,240.0,1.0,9.0,361.0,378.44,308.94
2017,1,25,13,30,329.0,224.0,1.0,9.0,398.0,425.04,345.55
2017,1,25,13,45,444.0,187.5,1.0,9.0,412.0,446.43,361.51
2017,1,25,14,0,559.0,151.0,1.0,9.0,426.0,443.68,357.58
2017,1,25,14,15,551.5,144.0,1.0,8.5,402.0,397.85,319.37
2017,1,25,14,30,544.0,137.0,1.0,8.0,378.0,352.07,280.33
2017,1,25,14,45,539.0,126.0,1.05,8.0,349.0,303.95,237.89
2017,1,25,15,0,534.0,115.0,1.1,8.0,320.0,256.09,194.7
2017,1,25,15,15,667.5,84.0,1.1,7.5,313.5,227.04,161.65
2017,1,25,15,30,801.0,53.0,1.1,7.0,307.0,179.09,112.58
2017,1,25,15,45,759.0,50.0,1.1,6.5,262.5,119.01,66.4
2017,1,25,16,0,717.0,47.0,1.1,6.0,218.0,63.97,36.76
2017,1,25,16,15,653.0,41.5,1.1,5.5,172.5,38.57,29.82
2017,1,25,16,30,589.0,36.0,1.1,5.0,127.0,33.34,24.75
2017,1,25,16,45,473.5,28.5,1.15,4.5,85.5,26.16,17.57
2017,1,25,17,0,358.0,21.0,1.2,4.0,44.0,19.15,7.09
2017,1,25,17,15,179.0,10.5,1.2,3.5,22.0,8.26,0.0
2017,1,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.5,0.85,2.0,11.5,9.05,0.0
2017,1,26,7,30,0.0,23.0,0.7,2.0,23.0,18.1,0.0
2017,1,26,7,45,238.5,29.5,0.6,2.5,60.5,290.0,226.62
2017,1,26,8,0,477.0,36.0,0.5,3.0,98.0,511.93,420.66
2017,1,26,8,15,555.0,43.0,0.45,3.5,142.5,603.41,494.63
2017,1,26,8,30,633.0,50.0,0.4,4.0,187.0,688.24,559.59
2017,1,26,8,45,686.0,54.0,0.4,4.5,232.0,757.39,609.85
2017,1,26,9,0,739.0,58.0,0.4,5.0,277.0,825.4,656.65
2017,1,26,9,15,771.5,61.5,0.4,5.5,318.5,871.21,685.79
2017,1,26,9,30,804.0,65.0,0.4,6.0,360.0,914.49,712.39
2017,1,26,9,45,837.5,64.5,0.4,6.5,398.5,950.36,733.19
2017,1,26,10,0,871.0,64.0,0.4,7.0,437.0,971.17,743.6
2017,1,26,10,15,638.0,124.0,0.4,7.0,407.5,830.0,645.97
2017,1,26,10,30,405.0,184.0,0.4,7.0,378.0,653.5,519.22
2017,1,26,10,45,667.5,125.5,0.4,7.5,464.5,845.46,658.64
2017,1,26,11,0,930.0,67.0,0.4,8.0,551.0,996.24,754.26
2017,1,26,11,15,937.0,67.5,0.45,8.0,568.0,984.83,744.29
2017,1,26,11,30,944.0,68.0,0.5,8.0,585.0,969.51,734.91
2017,1,26,11,45,948.5,68.0,0.55,8.5,595.0,947.39,719.89
2017,1,26,12,0,953.0,68.0,0.6,9.0,605.0,921.53,702.54
2017,1,26,12,15,954.0,68.0,0.6,9.0,606.5,889.07,680.99
2017,1,26,12,30,955.0,68.0,0.6,9.0,608.0,853.27,657.21
2017,1,26,12,45,954.0,68.0,0.65,9.5,602.0,812.74,629.86
2017,1,26,13,0,953.0,68.0,0.7,10.0,596.0,769.32,600.27
2017,1,26,13,15,948.5,67.0,0.7,9.5,581.5,719.73,566.13
2017,1,26,13,30,944.0,66.0,0.7,9.0,567.0,667.99,528.05
2017,1,26,13,45,935.0,65.5,0.75,9.0,545.5,612.29,485.33
2017,1,26,14,0,926.0,65.0,0.8,9.0,524.0,555.33,440.01
2017,1,26,14,15,914.0,63.5,0.8,9.0,495.0,494.99,389.91
2017,1,26,14,30,902.0,62.0,0.8,9.0,466.0,434.29,337.74
2017,1,26,14,45,882.5,60.5,0.8,9.0,430.5,370.89,281.84
2017,1,26,15,0,863.0,59.0,0.8,9.0,395.0,308.54,225.52
2017,1,26,15,15,837.0,56.5,0.8,8.5,354.5,245.14,168.68
2017,1,26,15,30,811.0,54.0,0.8,8.0,314.0,182.05,113.91
2017,1,26,15,45,770.5,50.5,0.8,7.5,269.5,120.95,67.18
2017,1,26,16,0,730.0,47.0,0.8,7.0,225.0,64.72,36.86
2017,1,26,16,15,667.5,42.0,0.85,6.0,179.0,39.12,30.3
2017,1,26,16,30,605.0,37.0,0.9,5.0,133.0,34.32,25.69
2017,1,26,16,45,494.5,29.0,0.95,4.5,90.0,26.69,18.15
2017,1,26,17,0,384.0,21.0,1.0,4.0,47.0,19.2,8.09
2017,1,26,17,15,192.0,10.5,1.0,3.5,23.5,8.26,0.0
2017,1,26,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.5,1.0,0.5,13.5,10.62,0.0
2017,1,27,7,30,0.0,27.0,1.0,1.0,27.0,42.39,0.0
2017,1,27,7,45,282.0,31.0,1.05,1.5,68.0,327.77,260.11
2017,1,27,8,0,564.0,35.0,1.1,2.0,109.0,574.31,475.16
2017,1,27,8,15,637.5,41.0,1.1,2.5,155.5,665.26,550.23
2017,1,27,8,30,711.0,47.0,1.1,3.0,202.0,757.15,622.03
2017,1,27,8,45,760.5,50.0,1.1,4.0,248.5,823.02,669.19
2017,1,27,9,0,810.0,53.0,1.1,5.0,295.0,887.48,712.66
2017,1,27,9,15,838.5,56.0,1.1,5.5,337.5,929.63,739.52
2017,1,27,9,30,867.0,59.0,1.1,6.0,380.0,957.76,755.88
2017,1,27,9,45,890.0,60.0,1.1,6.5,418.0,985.27,771.5
2017,1,27,10,0,913.0,61.0,1.1,7.0,456.0,1009.5,784.55
2017,1,27,10,15,926.0,62.5,1.1,7.5,487.0,1020.84,788.83
2017,1,27,10,30,939.0,64.0,1.1,8.0,518.0,1028.32,790.78
2017,1,27,10,45,947.0,65.5,1.15,8.5,542.5,1026.86,788.0
2017,1,27,11,0,955.0,67.0,1.2,9.0,567.0,1021.38,782.83
2017,1,27,11,15,960.5,67.5,1.15,9.0,584.0,1008.14,772.15
2017,1,27,11,30,966.0,68.0,1.1,9.0,601.0,990.94,759.14
2017,1,27,11,45,968.0,68.5,1.1,9.5,610.0,966.64,741.21
2017,1,27,12,0,970.0,69.0,1.1,10.0,619.0,938.64,721.02
2017,1,27,12,15,969.5,69.0,1.0,10.0,620.0,904.34,696.19
2017,1,27,12,30,969.0,69.0,0.9,10.0,621.0,866.74,669.24
2017,1,27,12,45,965.0,69.0,0.8,10.0,613.5,823.32,638.31
2017,1,27,13,0,961.0,69.0,0.7,10.0,606.0,777.23,605.49
2017,1,27,13,15,955.5,68.5,0.65,10.0,591.0,727.09,569.34
2017,1,27,13,30,950.0,68.0,0.6,10.0,576.0,674.86,529.5
2017,1,27,13,45,940.0,67.5,0.55,10.5,553.5,618.17,484.44
2017,1,27,14,0,930.0,67.0,0.5,11.0,531.0,560.33,437.36
2017,1,27,14,15,917.0,65.5,0.45,10.5,501.5,499.18,387.89
2017,1,27,14,30,904.0,64.0,0.4,10.0,472.0,437.79,336.38
2017,1,27,14,45,884.5,62.5,0.35,10.0,436.0,374.15,280.93
2017,1,27,15,0,865.0,61.0,0.3,10.0,400.0,311.54,225.13
2017,1,27,15,15,838.5,58.0,0.35,9.5,359.0,245.79,167.5
2017,1,27,15,30,812.0,55.0,0.4,9.0,318.0,183.49,114.16
2017,1,27,15,45,771.0,52.0,0.5,9.0,273.5,122.59,67.99
2017,1,27,16,0,730.0,49.0,0.6,9.0,229.0,66.62,38.07
2017,1,27,16,15,667.5,43.5,0.7,8.0,182.5,40.39,31.23
2017,1,27,16,30,605.0,38.0,0.8,7.0,136.0,35.19,26.3
2017,1,27,16,45,493.0,30.5,0.95,6.5,93.0,28.01,19.24
2017,1,27,17,0,381.0,23.0,1.1,6.0,50.0,21.01,10.07
2017,1,27,17,15,190.5,11.5,1.1,5.5,25.0,9.05,0.0
2017,1,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,15,125.0,8.5,1.4,1.5,14.0,101.52,0.0
2017,1,28,7,30,250.0,17.0,1.4,2.0,28.0,251.28,0.0
2017,1,28,7,45,397.5,27.0,1.4,2.5,69.0,420.79,332.66
2017,1,28,8,0,545.0,37.0,1.4,3.0,110.0,559.51,463.77
2017,1,28,8,15,622.0,43.0,1.35,3.5,157.0,653.73,542.43
2017,1,28,8,30,699.0,49.0,1.3,4.0,204.0,748.79,616.4
2017,1,28,8,45,747.5,53.0,1.3,4.5,250.5,815.06,665.19
2017,1,28,9,0,796.0,57.0,1.3,5.0,297.0,879.95,710.53
2017,1,28,9,15,826.5,60.5,1.25,5.5,340.5,924.74,738.71
2017,1,28,9,30,857.0,64.0,1.2,6.0,384.0,966.77,763.95
2017,1,28,9,45,640.0,110.5,1.2,7.0,363.0,820.85,656.28
2017,1,28,10,0,423.0,157.0,1.2,8.0,342.0,650.44,528.41
2017,1,28,10,15,679.0,113.5,1.1,8.5,433.5,860.02,680.68
2017,1,28,10,30,935.0,70.0,1.0,9.0,525.0,1033.43,791.63
2017,1,28,10,45,944.5,71.5,0.95,9.5,550.5,1033.37,784.91
2017,1,28,11,0,954.0,73.0,0.9,10.0,576.0,1029.24,778.53
2017,1,28,11,15,960.0,73.5,0.8,10.0,593.5,1016.38,766.96
2017,1,28,11,30,966.0,74.0,0.7,10.0,611.0,999.53,753.09
2017,1,28,11,45,968.5,75.0,0.65,10.5,620.5,976.17,735.03
2017,1,28,12,0,971.0,76.0,0.6,11.0,630.0,949.03,714.81
2017,1,28,12,15,971.0,76.0,0.55,11.0,631.0,914.94,691.48
2017,1,28,12,30,971.0,76.0,0.5,11.0,632.0,877.52,666.04
2017,1,28,12,45,970.0,75.0,0.5,11.5,625.5,835.0,636.99
2017,1,28,13,0,969.0,74.0,0.5,12.0,619.0,789.57,605.85
2017,1,28,13,15,963.5,73.5,0.45,12.0,603.5,738.91,569.88
2017,1,28,13,30,958.0,73.0,0.4,12.0,588.0,686.12,530.37
2017,1,28,13,45,949.0,71.5,0.35,12.0,565.5,628.38,486.23
2017,1,28,14,0,940.0,70.0,0.3,12.0,543.0,569.4,439.84
2017,1,28,14,15,926.5,68.5,0.25,12.0,513.0,507.33,389.64
2017,1,28,14,30,913.0,67.0,0.2,12.0,483.0,445.04,337.58
2017,1,28,14,45,896.0,64.5,0.2,12.0,447.0,380.64,282.62
2017,1,28,15,0,879.0,62.0,0.2,12.0,411.0,317.02,226.85
2017,1,28,15,15,853.0,59.5,0.2,11.5,369.5,250.85,169.28
2017,1,28,15,30,827.0,57.0,0.2,11.0,328.0,188.04,116.01
2017,1,28,15,45,789.0,53.0,0.25,11.0,282.5,125.51,68.95
2017,1,28,16,0,751.0,49.0,0.3,11.0,237.0,67.58,38.04
2017,1,28,16,15,689.5,44.0,0.4,10.5,190.0,41.02,31.49
2017,1,28,16,30,628.0,39.0,0.5,10.0,143.0,36.22,26.94
2017,1,28,16,45,520.0,31.5,0.6,10.0,98.5,29.03,19.92
2017,1,28,17,0,412.0,24.0,0.7,10.0,54.0,22.01,11.25
2017,1,28,17,15,206.0,12.0,0.8,9.0,27.0,9.44,0.0
2017,1,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,15,171.0,8.5,1.4,1.5,16.0,136.4,0.0
2017,1,29,7,30,342.0,17.0,1.4,2.0,32.0,317.27,0.0
2017,1,29,7,45,476.5,25.5,1.4,3.0,74.5,472.62,373.88
2017,1,29,8,0,611.0,34.0,1.4,4.0,117.0,615.04,504.99
2017,1,29,8,15,682.0,39.5,1.35,4.5,165.5,704.08,578.42
2017,1,29,8,30,753.0,45.0,1.3,5.0,214.0,794.1,647.35
2017,1,29,8,45,796.5,48.5,1.3,6.0,261.0,855.78,690.69
2017,1,29,9,0,840.0,52.0,1.3,7.0,308.0,905.68,723.21
2017,1,29,9,15,868.5,55.0,1.25,7.5,351.5,947.7,749.05
2017,1,29,9,30,897.0,58.0,1.2,8.0,395.0,987.13,772.01
2017,1,29,9,45,911.0,61.5,1.2,8.5,433.0,1009.74,783.78
2017,1,29,10,0,925.0,65.0,1.2,9.0,471.0,1028.71,793.11
2017,1,29,10,15,938.5,66.5,1.1,9.5,503.5,1040.55,795.6
2017,1,29,10,30,952.0,68.0,1.0,10.0,536.0,1048.46,795.51
2017,1,29,10,45,961.5,69.5,0.95,10.5,561.0,1048.33,791.41
2017,1,29,11,0,971.0,71.0,0.9,11.0,586.0,1044.07,784.92
2017,1,29,11,15,976.5,71.5,0.85,11.0,603.5,1030.5,774.08
2017,1,29,11,30,982.0,72.0,0.8,11.0,621.0,1012.9,760.96
2017,1,29,11,45,984.5,72.5,0.8,11.5,630.5,988.57,743.45
2017,1,29,12,0,987.0,73.0,0.8,12.0,640.0,960.43,723.68
2017,1,29,12,15,799.0,121.5,0.8,12.0,581.0,836.41,640.74
2017,1,29,12,30,611.0,170.0,0.8,12.0,522.0,701.17,546.4
2017,1,29,12,45,633.5,160.5,0.8,12.5,522.5,679.82,531.59
2017,1,29,13,0,656.0,151.0,0.8,13.0,523.0,654.5,512.16
2017,1,29,13,15,669.5,142.5,0.8,13.0,514.0,620.12,486.62
2017,1,29,13,30,683.0,134.0,0.8,13.0,505.0,582.72,458.26
2017,1,29,13,45,687.0,126.0,0.8,13.0,487.0,537.39,423.13
2017,1,29,14,0,691.0,118.0,0.8,13.0,469.0,490.25,385.55
2017,1,29,14,15,664.5,117.0,0.8,12.5,439.0,433.67,340.21
2017,1,29,14,30,638.0,116.0,0.8,12.0,409.0,378.8,294.88
2017,1,29,14,45,701.0,92.5,0.8,12.0,392.0,337.5,256.76
2017,1,29,15,0,764.0,69.0,0.8,12.0,375.0,289.88,211.4
2017,1,29,15,15,732.5,68.0,0.75,11.0,337.5,231.49,160.1
2017,1,29,15,30,701.0,67.0,0.7,10.0,300.0,176.32,113.1
2017,1,29,15,45,665.0,62.5,0.7,9.5,259.0,118.11,68.46
2017,1,29,16,0,629.0,58.0,0.7,9.0,218.0,66.99,40.24
2017,1,29,16,15,564.5,53.0,0.75,8.0,175.0,43.74,34.31
2017,1,29,16,30,500.0,48.0,0.8,7.0,132.0,39.68,30.43
2017,1,29,16,45,404.0,37.5,0.85,6.5,91.5,31.02,22.07
2017,1,29,17,0,308.0,27.0,0.9,6.0,51.0,22.37,12.3
2017,1,29,17,15,154.0,13.5,0.95,5.5,25.5,10.62,0.0
2017,1,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,7,15,165.0,9.0,1.3,2.5,17.0,132.22,0.0
2017,1,30,7,30,330.0,18.0,1.2,3.0,34.0,309.3,15.99
2017,1,30,7,45,467.5,27.0,1.2,4.0,77.5,466.14,369.88
2017,1,30,8,0,605.0,36.0,1.2,5.0,121.0,611.88,500.1
2017,1,30,8,15,677.0,42.0,1.15,5.5,169.5,702.79,573.8
2017,1,30,8,30,749.0,48.0,1.1,6.0,218.0,794.58,643.02
2017,1,30,8,45,792.5,52.0,1.1,6.5,265.5,857.2,687.54
2017,1,30,9,0,836.0,56.0,1.1,7.0,313.0,918.2,728.65
2017,1,30,9,15,864.5,58.5,1.05,7.5,357.0,960.33,753.84
2017,1,30,9,30,893.0,61.0,1.0,8.0,401.0,988.23,768.45
2017,1,30,9,45,913.0,63.5,0.95,8.5,439.5,1015.31,782.15
2017,1,30,10,0,933.0,66.0,0.9,9.0,478.0,1038.88,793.12
2017,1,30,10,15,946.0,67.5,0.8,9.5,510.5,1050.24,794.74
2017,1,30,10,30,959.0,69.0,0.7,10.0,543.0,1057.64,793.91
2017,1,30,10,45,969.0,69.5,0.65,11.0,568.5,1056.62,787.66
2017,1,30,11,0,979.0,70.0,0.6,12.0,594.0,1051.47,779.12
2017,1,30,11,15,984.5,71.0,0.55,12.0,611.0,1038.46,768.71
2017,1,30,11,30,990.0,72.0,0.5,12.0,628.0,1021.34,756.02
2017,1,30,11,45,992.5,72.0,0.45,12.5,637.5,996.19,737.11
2017,1,30,12,0,995.0,72.0,0.4,13.0,647.0,967.23,716.09
2017,1,30,12,15,854.0,106.0,0.35,13.0,600.5,861.58,646.3
2017,1,30,12,30,713.0,140.0,0.3,13.0,554.0,754.27,574.75
2017,1,30,12,45,837.5,111.0,0.3,13.5,592.0,781.99,594.46
2017,1,30,13,0,962.0,82.0,0.3,14.0,630.0,795.08,602.1
2017,1,30,13,15,956.0,81.0,0.3,14.0,614.5,743.61,565.92
2017,1,30,13,30,950.0,80.0,0.3,14.0,599.0,690.09,527.29
2017,1,30,13,45,834.0,96.0,0.3,14.0,539.0,592.17,455.43
2017,1,30,14,0,718.0,112.0,0.3,14.0,479.0,499.09,385.73
2017,1,30,14,15,812.0,93.0,0.25,14.0,486.0,480.62,368.42
2017,1,30,14,30,906.0,74.0,0.2,14.0,493.0,450.02,339.06
2017,1,30,14,45,711.0,99.5,0.2,14.0,413.5,347.54,258.91
2017,1,30,15,0,516.0,125.0,0.2,14.0,334.0,260.22,191.61
2017,1,30,15,15,500.0,115.0,0.25,13.5,301.0,211.74,150.66
2017,1,30,15,30,484.0,105.0,0.3,13.0,268.0,165.12,111.72
2017,1,30,15,45,464.0,92.5,0.4,12.5,231.5,118.25,75.9
2017,1,30,16,0,444.0,80.0,0.5,12.0,195.0,74.14,49.41
2017,1,30,16,15,400.0,68.5,0.55,11.5,157.0,51.48,40.76
2017,1,30,16,30,356.0,57.0,0.6,11.0,119.0,43.09,33.01
2017,1,30,16,45,288.5,43.0,0.7,10.5,83.0,32.67,23.2
2017,1,30,17,0,221.0,29.0,0.8,10.0,47.0,22.14,12.27
2017,1,30,17,15,110.5,14.5,0.8,9.5,23.5,11.41,0.0
2017,1,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,15,149.0,9.5,0.95,4.5,17.0,120.46,0.0
2017,1,31,7,30,298.0,19.0,0.9,5.0,34.0,295.78,56.3
2017,1,31,7,45,438.0,28.0,0.85,6.0,77.0,442.38,350.42
2017,1,31,8,0,578.0,37.0,0.8,7.0,120.0,589.68,477.4
2017,1,31,8,15,651.0,43.0,0.75,7.5,167.5,680.9,549.54
2017,1,31,8,30,724.0,49.0,0.7,8.0,215.0,773.09,617.52
2017,1,31,8,45,771.0,52.5,0.7,8.5,262.5,837.94,662.6
2017,1,31,9,0,818.0,56.0,0.7,9.0,310.0,901.31,704.43
2017,1,31,9,15,847.5,59.0,0.65,9.5,354.0,944.92,729.82
2017,1,31,9,30,877.0,62.0,0.6,10.0,398.0,974.4,744.93
2017,1,31,9,45,901.0,63.0,0.55,11.0,437.5,1003.26,757.9
2017,1,31,10,0,925.0,64.0,0.5,12.0,477.0,1028.77,768.24
2017,1,31,10,15,938.5,66.0,0.45,12.5,509.5,1041.46,771.62
2017,1,31,10,30,952.0,68.0,0.4,13.0,542.0,1050.17,772.75
2017,1,31,10,45,962.0,69.0,0.4,13.5,567.5,1049.96,769.74
2017,1,31,11,0,972.0,70.0,0.4,14.0,593.0,1045.6,764.49
2017,1,31,11,15,977.0,70.5,0.4,14.0,610.5,1031.62,754.86
2017,1,31,11,30,982.0,71.0,0.4,14.0,628.0,1013.6,743.02
2017,1,31,11,45,984.5,71.5,0.4,14.5,637.5,989.3,726.05
2017,1,31,12,0,987.0,72.0,0.4,15.0,647.0,961.18,706.88
2017,1,31,12,15,987.0,72.0,0.4,15.0,648.0,926.63,684.98
2017,1,31,12,30,987.0,72.0,0.4,15.0,649.0,888.66,660.86
2017,1,31,12,45,870.0,98.0,0.45,15.5,603.0,793.99,598.57
2017,1,31,13,0,753.0,124.0,0.5,16.0,557.0,698.67,533.2
2017,1,31,13,15,863.5,96.0,0.5,15.5,581.0,703.22,538.51
2017,1,31,13,30,974.0,68.0,0.5,15.0,605.0,693.29,531.38
2017,1,31,13,45,708.0,131.0,0.5,15.0,513.5,555.13,428.55
2017,1,31,14,0,442.0,194.0,0.5,15.0,422.0,422.62,329.04
2017,1,31,14,15,516.0,163.5,0.5,14.5,415.0,400.24,311.58
2017,1,31,14,30,590.0,133.0,0.5,14.0,408.0,374.34,288.46
2017,1,31,14,45,338.0,154.0,0.5,14.0,309.5,251.69,193.71
2017,1,31,15,0,86.0,175.0,0.5,14.0,211.0,161.97,126.89
2017,1,31,15,15,84.5,158.0,0.5,13.5,190.0,140.41,109.41
2017,1,31,15,30,83.0,141.0,0.5,13.0,169.0,119.38,92.06
2017,1,31,15,45,79.0,122.5,0.55,12.5,146.5,97.62,74.62
2017,1,31,16,0,75.0,104.0,0.6,12.0,124.0,76.83,59.0
2017,1,31,16,15,67.0,85.5,0.6,11.5,100.5,61.06,49.33
2017,1,31,16,30,59.0,67.0,0.6,11.0,77.0,48.14,37.53
2017,1,31,16,45,42.5,48.0,0.6,11.0,54.5,35.22,25.46
2017,1,31,17,0,26.0,29.0,0.6,11.0,32.0,21.82,12.28
2017,1,31,17,15,13.0,14.5,0.55,10.5,16.0,11.41,0.0
2017,1,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.25,6.5,2.0,1.57,0.0
2017,2,1,7,30,0.0,4.0,1.2,7.0,4.0,3.02,0.0
2017,2,1,7,45,0.0,9.5,1.15,7.5,9.5,7.2,0.31
2017,2,1,8,0,0.0,15.0,1.1,8.0,15.0,11.39,4.18
2017,2,1,8,15,0.0,21.0,1.1,8.0,21.0,15.97,8.33
2017,2,1,8,30,0.0,27.0,1.1,8.0,27.0,20.56,12.45
2017,2,1,8,45,0.0,33.0,1.15,8.5,33.0,25.16,16.5
2017,2,1,9,0,0.0,39.0,1.2,9.0,39.0,29.77,20.49
2017,2,1,9,15,0.0,44.5,1.2,9.5,44.5,34.01,24.09
2017,2,1,9,30,0.0,50.0,1.2,10.0,50.0,38.25,27.66
2017,2,1,9,45,102.0,124.0,1.3,10.5,170.0,241.41,203.4
2017,2,1,10,0,204.0,198.0,1.4,11.0,290.0,437.01,360.84
2017,2,1,10,15,125.5,204.0,1.45,11.0,262.0,359.49,295.08
2017,2,1,10,30,47.0,210.0,1.5,11.0,234.0,259.73,212.27
2017,2,1,10,45,254.0,206.5,1.55,11.5,343.5,500.53,408.58
2017,2,1,11,0,461.0,203.0,1.6,12.0,453.0,713.03,568.36
2017,2,1,11,15,266.0,229.5,1.6,12.0,375.0,521.67,419.02
2017,2,1,11,30,71.0,256.0,1.6,12.0,297.0,316.12,254.98
2017,2,1,11,45,277.0,237.5,1.65,12.0,399.5,518.06,418.7
2017,2,1,12,0,483.0,219.0,1.7,12.0,502.0,685.99,546.16
2017,2,1,12,15,713.0,149.0,1.65,12.0,568.0,795.6,626.65
2017,2,1,12,30,943.0,79.0,1.6,12.0,634.0,862.0,671.74
2017,2,1,12,45,933.0,81.5,1.6,12.0,626.0,817.41,639.79
2017,2,1,13,0,923.0,84.0,1.6,12.0,618.0,770.56,607.27
2017,2,1,13,15,916.5,83.5,1.6,12.0,603.0,720.94,570.91
2017,2,1,13,30,910.0,83.0,1.6,12.0,588.0,669.4,531.34
2017,2,1,13,45,899.5,82.0,1.6,12.0,565.0,613.33,487.24
2017,2,1,14,0,889.0,81.0,1.6,12.0,542.0,559.01,443.03
2017,2,1,14,15,784.5,95.0,1.55,11.5,486.0,470.46,372.11
2017,2,1,14,30,680.0,109.0,1.5,11.0,430.0,390.57,306.85
2017,2,1,14,45,434.5,144.0,1.45,11.0,343.5,283.84,221.72
2017,2,1,15,0,189.0,179.0,1.4,11.0,257.0,198.89,156.41
2017,2,1,15,15,180.0,162.5,1.35,10.5,231.0,168.31,130.57
2017,2,1,15,30,171.0,146.0,1.3,10.0,205.0,139.12,106.04
2017,2,1,15,45,163.0,127.0,1.3,10.0,177.5,109.82,82.33
2017,2,1,16,0,155.0,108.0,1.3,10.0,150.0,82.06,62.4
2017,2,1,16,15,139.0,89.0,1.4,9.5,121.0,63.39,51.83
2017,2,1,16,30,123.0,70.0,1.5,9.0,92.0,50.55,40.02
2017,2,1,16,45,96.5,51.0,1.6,9.0,65.0,37.38,27.62
2017,2,1,17,0,70.0,32.0,1.7,9.0,38.0,23.81,14.29
2017,2,1,17,15,35.0,16.0,1.8,9.0,19.0,12.3,0.0
2017,2,1,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
