Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,2.15,9.0,2.0,1.57,0.0
2017,2,2,7,30,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2017,2,2,7,45,0.0,8.5,2.05,9.0,8.5,6.44,0.0
2017,2,2,8,0,0.0,13.0,2.0,9.0,13.0,9.86,2.83
2017,2,2,8,15,0.0,18.5,1.95,9.0,18.5,14.06,6.6
2017,2,2,8,30,0.0,24.0,1.9,9.0,24.0,18.26,10.36
2017,2,2,8,45,0.0,29.5,1.9,9.5,29.5,22.48,14.05
2017,2,2,9,0,0.0,35.0,1.9,10.0,35.0,26.7,17.7
2017,2,2,9,15,0.0,40.0,1.8,10.0,40.0,30.55,21.01
2017,2,2,9,30,0.0,45.0,1.7,10.0,45.0,34.4,24.3
2017,2,2,9,45,0.0,47.0,1.65,10.5,47.0,35.95,25.52
2017,2,2,10,0,0.0,49.0,1.6,11.0,49.0,37.51,26.73
2017,2,2,10,15,0.0,30.5,1.55,11.0,30.5,23.3,14.46
2017,2,2,10,30,0.0,12.0,1.5,11.0,12.0,9.15,2.24
2017,2,2,10,45,0.0,50.0,1.5,11.5,50.0,38.32,27.2
2017,2,2,11,0,0.0,88.0,1.5,12.0,88.0,67.73,51.97
2017,2,2,11,15,21.0,165.0,1.45,12.0,177.5,156.28,126.54
2017,2,2,11,30,42.0,242.0,1.4,12.0,267.0,272.24,220.57
2017,2,2,11,45,42.0,246.5,1.4,12.0,271.5,272.59,220.04
2017,2,2,12,0,42.0,251.0,1.4,12.0,276.0,272.88,220.07
2017,2,2,12,15,27.0,228.5,1.35,12.0,244.5,214.61,172.82
2017,2,2,12,30,12.0,206.0,1.3,12.0,213.0,179.23,143.81
2017,2,2,12,45,7.5,189.5,1.3,12.0,194.0,159.52,127.74
2017,2,2,13,0,3.0,173.0,1.3,12.0,175.0,140.81,112.37
2017,2,2,13,15,22.0,203.5,1.3,12.0,216.0,179.55,144.68
2017,2,2,13,30,41.0,234.0,1.3,12.0,257.0,228.06,184.2
2017,2,2,13,45,20.5,168.0,1.3,12.0,179.5,144.73,115.98
2017,2,2,14,0,0.0,102.0,1.3,12.0,102.0,78.81,61.25
2017,2,2,14,15,0.0,120.0,1.25,12.0,120.0,93.02,73.41
2017,2,2,14,30,0.0,138.0,1.2,12.0,138.0,107.01,85.25
2017,2,2,14,45,0.0,76.0,1.2,12.0,76.0,58.36,44.36
2017,2,2,15,0,0.0,14.0,1.2,12.0,14.0,10.66,3.57
2017,2,2,15,15,0.0,12.5,1.2,12.0,12.5,9.51,2.6
2017,2,2,15,30,0.0,11.0,1.2,12.0,11.0,8.36,1.61
2017,2,2,15,45,0.0,9.5,1.2,12.0,9.5,7.21,0.62
2017,2,2,16,0,0.0,8.0,1.2,12.0,8.0,6.07,0.0
2017,2,2,16,15,0.0,6.5,1.2,11.5,6.5,4.92,0.0
2017,2,2,16,30,0.0,5.0,1.2,11.0,5.0,3.78,0.0
2017,2,2,16,45,0.0,3.5,1.25,11.0,3.5,2.65,0.0
2017,2,2,17,0,0.0,2.0,1.3,11.0,2.0,1.51,0.0
2017,2,2,17,15,0.0,1.0,1.3,11.0,1.0,0.75,0.0
2017,2,2,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,3.0,1.8,10.0,3.0,2.36,0.0
2017,2,3,7,30,0.0,6.0,1.7,10.0,6.0,4.54,0.0
2017,2,3,7,45,0.0,14.0,1.65,10.0,14.0,10.63,3.16
2017,2,3,8,0,0.0,22.0,1.6,10.0,22.0,16.74,8.72
2017,2,3,8,15,0.0,30.5,1.6,10.0,30.5,23.25,14.55
2017,2,3,8,30,0.0,39.0,1.6,10.0,39.0,29.78,20.35
2017,2,3,8,45,0.0,48.0,1.6,10.5,48.0,36.71,26.37
2017,2,3,9,0,0.0,57.0,1.6,11.0,57.0,43.65,32.3
2017,2,3,9,15,0.0,65.0,1.6,11.0,65.0,49.83,37.57
2017,2,3,9,30,0.0,73.0,1.6,11.0,73.0,56.03,42.8
2017,2,3,9,45,0.0,45.5,1.65,11.5,45.5,34.8,24.39
2017,2,3,10,0,0.0,18.0,1.7,12.0,18.0,13.73,6.18
2017,2,3,10,15,2.5,93.0,1.7,12.0,94.0,74.99,58.56
2017,2,3,10,30,5.0,168.0,1.7,12.0,170.0,148.43,119.86
2017,2,3,10,45,2.5,138.0,1.7,12.0,139.0,114.96,91.59
2017,2,3,11,0,0.0,108.0,1.7,12.0,108.0,84.77,66.18
2017,2,3,11,15,0.0,109.0,1.7,12.0,109.0,85.41,66.67
2017,2,3,11,30,0.0,110.0,1.7,12.0,110.0,86.09,67.17
2017,2,3,11,45,0.0,77.5,1.7,12.0,77.5,59.62,44.91
2017,2,3,12,0,0.0,45.0,1.7,12.0,45.0,34.52,23.71
2017,2,3,12,15,0.0,39.5,1.65,12.0,39.5,30.28,20.13
2017,2,3,12,30,0.0,34.0,1.6,12.0,34.0,26.05,16.55
2017,2,3,12,45,0.0,34.5,1.6,12.0,34.5,26.44,16.88
2017,2,3,13,0,0.0,35.0,1.6,12.0,35.0,26.82,17.21
2017,2,3,13,15,0.0,30.0,1.55,12.0,30.0,22.97,13.96
2017,2,3,13,30,0.0,25.0,1.5,12.0,25.0,19.12,10.7
2017,2,3,13,45,0.0,61.5,1.5,12.0,61.5,47.21,34.63
2017,2,3,14,0,0.0,98.0,1.5,12.0,98.0,75.63,58.7
2017,2,3,14,15,0.0,80.5,1.45,11.5,80.5,61.88,47.25
2017,2,3,14,30,0.0,63.0,1.4,11.0,63.0,48.32,35.9
2017,2,3,14,45,0.0,60.0,1.4,11.0,60.0,45.99,34.01
2017,2,3,15,0,0.0,57.0,1.4,11.0,57.0,43.66,32.1
2017,2,3,15,15,0.0,51.5,1.3,10.5,51.5,39.41,28.58
2017,2,3,15,30,0.0,46.0,1.2,10.0,46.0,35.16,25.04
2017,2,3,15,45,0.0,40.0,1.2,10.0,40.0,30.54,21.06
2017,2,3,16,0,0.0,34.0,1.2,10.0,34.0,25.93,17.04
2017,2,3,16,15,0.0,27.5,1.15,9.5,27.5,20.94,13.49
2017,2,3,16,30,0.0,21.0,1.1,9.0,21.0,15.97,8.88
2017,2,3,16,45,0.0,15.0,1.05,9.0,15.0,11.39,4.57
2017,2,3,17,0,0.0,9.0,1.0,9.0,9.0,6.82,0.19
2017,2,3,17,15,0.0,4.5,1.0,9.0,4.5,3.4,0.0
2017,2,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.5,1.1,8.0,4.5,3.54,0.0
2017,2,4,7,30,0.0,9.0,1.1,8.0,9.0,6.83,0.0
2017,2,4,7,45,0.0,19.5,1.1,8.5,19.5,14.85,6.79
2017,2,4,8,0,0.0,30.0,1.1,9.0,30.0,22.89,14.09
2017,2,4,8,15,0.0,41.5,1.1,9.0,41.5,31.73,22.03
2017,2,4,8,30,0.0,53.0,1.1,9.0,53.0,40.81,30.09
2017,2,4,8,45,0.0,64.5,1.1,9.5,64.5,50.8,38.76
2017,2,4,9,0,0.0,76.0,1.1,10.0,76.0,60.74,47.24
2017,2,4,9,15,0.0,86.5,1.1,10.0,86.5,69.65,54.8
2017,2,4,9,30,0.0,97.0,1.1,10.0,97.0,78.58,62.29
2017,2,4,9,45,0.0,58.0,1.1,10.5,58.0,44.43,32.78
2017,2,4,10,0,0.0,19.0,1.1,11.0,19.0,14.49,6.89
2017,2,4,10,15,38.5,123.0,1.05,11.0,143.0,151.25,124.7
2017,2,4,10,30,77.0,227.0,1.0,11.0,267.0,309.35,253.26
2017,2,4,10,45,80.5,239.0,0.95,11.5,282.5,321.49,260.76
2017,2,4,11,0,84.0,251.0,0.9,12.0,298.0,333.27,268.86
2017,2,4,11,15,47.0,225.5,0.85,12.0,252.0,261.71,210.75
2017,2,4,11,30,10.0,200.0,0.8,12.0,206.0,177.46,141.91
2017,2,4,11,45,5.0,162.0,0.8,12.0,165.0,136.02,108.23
2017,2,4,12,0,0.0,124.0,0.8,12.0,124.0,97.65,76.48
2017,2,4,12,15,0.0,123.0,0.8,12.0,123.0,96.61,75.7
2017,2,4,12,30,0.0,122.0,0.8,12.0,122.0,95.61,74.88
2017,2,4,12,45,0.0,102.5,0.8,12.0,102.5,79.4,61.41
2017,2,4,13,0,0.0,83.0,0.8,12.0,83.0,63.89,48.49
2017,2,4,13,15,19.0,159.0,0.75,12.0,170.0,138.95,111.39
2017,2,4,13,30,38.0,235.0,0.7,12.0,257.0,226.44,182.21
2017,2,4,13,45,66.5,238.5,0.7,12.0,274.5,241.69,194.25
2017,2,4,14,0,95.0,242.0,0.7,12.0,292.0,253.47,203.54
2017,2,4,14,15,143.5,230.0,0.7,12.0,301.5,265.29,212.44
2017,2,4,14,30,192.0,218.0,0.7,12.0,311.0,262.39,208.78
2017,2,4,14,45,171.0,202.5,0.7,12.0,281.0,226.45,179.11
2017,2,4,15,0,150.0,187.0,0.7,12.0,251.0,193.28,151.76
2017,2,4,15,15,141.5,170.5,0.65,11.5,226.5,165.06,128.3
2017,2,4,15,30,133.0,154.0,0.6,11.0,202.0,138.18,106.16
2017,2,4,15,45,126.5,134.5,0.55,10.5,175.5,110.94,84.41
2017,2,4,16,0,120.0,115.0,0.5,10.0,149.0,85.07,65.63
2017,2,4,16,15,313.5,85.0,0.55,9.5,150.5,61.77,50.43
2017,2,4,16,30,507.0,55.0,0.6,9.0,152.0,45.07,35.23
2017,2,4,16,45,413.5,45.0,0.65,8.5,109.5,36.96,27.53
2017,2,4,17,0,320.0,35.0,0.7,8.0,67.0,28.88,19.34
2017,2,4,17,15,160.0,17.5,0.7,7.5,33.5,14.19,0.0
2017,2,4,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,0.9,6.5,8.0,6.29,0.0
2017,2,5,7,30,0.0,16.0,0.9,7.0,16.0,12.2,1.98
2017,2,5,7,45,0.0,33.5,0.95,7.5,33.5,29.94,19.6
2017,2,5,8,0,0.0,51.0,1.0,8.0,51.0,47.82,35.67
2017,2,5,8,15,3.0,69.5,1.0,8.0,70.5,68.68,54.34
2017,2,5,8,30,6.0,88.0,1.0,8.0,90.0,88.98,72.3
2017,2,5,8,45,12.0,106.0,1.05,8.5,110.0,111.22,91.61
2017,2,5,9,0,18.0,124.0,1.1,9.0,130.0,133.49,110.57
2017,2,5,9,15,22.5,139.5,1.15,9.0,148.0,151.2,125.48
2017,2,5,9,30,27.0,155.0,1.2,9.0,166.0,188.76,156.78
2017,2,5,9,45,261.5,155.5,1.25,9.5,276.5,464.53,387.18
2017,2,5,10,0,496.0,156.0,1.3,10.0,387.0,723.9,584.03
2017,2,5,10,15,292.0,194.0,1.35,10.0,332.5,535.88,435.36
2017,2,5,10,30,88.0,232.0,1.4,10.0,278.0,326.04,266.38
2017,2,5,10,45,196.5,239.0,1.45,10.5,347.5,458.72,374.36
2017,2,5,11,0,305.0,246.0,1.5,11.0,417.0,588.44,473.25
2017,2,5,11,15,258.0,261.5,1.55,11.0,409.0,550.52,441.67
2017,2,5,11,30,211.0,277.0,1.6,11.0,401.0,491.0,395.34
2017,2,5,11,45,123.5,263.0,1.65,11.0,336.0,384.57,310.98
2017,2,5,12,0,36.0,249.0,1.7,11.0,271.0,263.96,213.24
2017,2,5,12,15,18.0,169.5,1.75,11.0,180.5,152.12,122.43
2017,2,5,12,30,0.0,90.0,1.8,11.0,90.0,69.34,53.14
2017,2,5,12,45,0.0,51.0,1.85,11.0,51.0,39.15,27.73
2017,2,5,13,0,0.0,12.0,1.9,11.0,12.0,9.18,2.2
2017,2,5,13,15,0.0,11.5,1.95,10.5,11.5,8.79,1.89
2017,2,5,13,30,0.0,11.0,2.0,10.0,11.0,8.4,1.58
2017,2,5,13,45,4.0,96.5,2.05,10.0,98.5,76.78,60.11
2017,2,5,14,0,8.0,182.0,2.1,10.0,186.0,147.74,119.77
2017,2,5,14,15,6.5,173.0,2.1,10.0,176.0,138.48,112.04
2017,2,5,14,30,5.0,164.0,2.1,10.0,166.0,129.49,104.71
2017,2,5,14,45,99.5,175.5,2.1,10.0,218.5,179.53,144.95
2017,2,5,15,0,194.0,187.0,2.1,10.0,271.0,205.94,163.24
2017,2,5,15,15,97.0,121.0,2.1,9.5,163.0,118.18,92.2
2017,2,5,15,30,0.0,55.0,2.1,9.0,55.0,42.1,31.1
2017,2,5,15,45,0.0,47.5,2.15,9.0,47.5,36.31,26.16
2017,2,5,16,0,0.0,40.0,2.2,9.0,40.0,30.54,21.13
2017,2,5,16,15,0.0,32.5,2.25,9.0,32.5,24.78,17.01
2017,2,5,16,30,0.0,25.0,2.3,9.0,25.0,19.03,11.66
2017,2,5,16,45,0.0,18.0,2.4,9.0,18.0,13.68,6.64
2017,2,5,17,0,0.0,11.0,2.5,9.0,11.0,8.34,1.58
2017,2,5,17,15,0.0,5.5,2.6,8.5,5.5,4.16,0.0
2017,2,5,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,1.2,9.0,3.0,2.36,0.0
2017,2,6,7,30,0.0,6.0,1.2,9.0,6.0,4.54,0.0
2017,2,6,7,45,0.0,12.0,1.25,9.5,12.0,9.1,2.0
2017,2,6,8,0,0.0,18.0,1.3,10.0,18.0,13.68,6.14
2017,2,6,8,15,0.0,24.5,1.35,10.0,24.5,18.65,10.59
2017,2,6,8,30,0.0,31.0,1.4,10.0,31.0,23.63,15.01
2017,2,6,8,45,0.0,38.0,1.45,10.0,38.0,29.0,19.72
2017,2,6,9,0,0.0,45.0,1.5,10.0,45.0,34.39,24.39
2017,2,6,9,15,0.0,51.0,1.5,10.0,51.0,39.02,28.35
2017,2,6,9,30,0.0,57.0,1.5,10.0,57.0,43.65,32.27
2017,2,6,9,45,0.0,69.5,1.5,10.5,69.5,53.33,40.42
2017,2,6,10,0,0.0,82.0,1.5,11.0,82.0,63.03,48.5
2017,2,6,10,15,1.5,124.0,1.5,11.0,125.0,102.26,81.64
2017,2,6,10,30,3.0,166.0,1.5,11.0,168.0,143.53,115.9
2017,2,6,10,45,10.5,188.0,1.5,11.5,194.0,171.23,138.55
2017,2,6,11,0,18.0,210.0,1.5,12.0,220.0,198.69,160.69
2017,2,6,11,15,15.0,207.5,1.55,12.0,216.5,190.91,153.95
2017,2,6,11,30,12.0,205.0,1.6,12.0,213.0,183.65,147.8
2017,2,6,11,45,16.0,216.5,1.65,12.0,227.0,196.61,158.4
2017,2,6,12,0,20.0,228.0,1.7,12.0,241.0,209.21,168.62
2017,2,6,12,15,19.0,227.0,1.7,12.0,239.0,205.33,165.32
2017,2,6,12,30,18.0,226.0,1.7,12.0,237.0,201.61,162.24
2017,2,6,12,45,28.0,238.0,1.7,12.0,255.5,233.59,188.34
2017,2,6,13,0,38.0,250.0,1.7,12.0,274.0,248.9,200.75
2017,2,6,13,15,19.0,197.0,1.7,11.5,209.0,171.22,137.76
2017,2,6,13,30,0.0,144.0,1.7,11.0,144.0,113.01,89.79
2017,2,6,13,45,2.0,158.0,1.7,11.0,159.0,125.36,100.34
2017,2,6,14,0,4.0,172.0,1.7,11.0,174.0,137.3,110.4
2017,2,6,14,15,2.5,164.0,1.65,11.0,165.0,129.24,103.82
2017,2,6,14,30,1.0,156.0,1.6,11.0,156.0,121.43,97.51
2017,2,6,14,45,1.0,150.0,1.55,11.0,150.5,115.94,93.13
2017,2,6,15,0,1.0,144.0,1.5,11.0,145.0,110.39,88.68
2017,2,6,15,15,0.5,120.5,1.5,10.5,121.0,91.72,73.26
2017,2,6,15,30,0.0,97.0,1.5,10.0,97.0,73.61,58.13
2017,2,6,15,45,0.0,84.5,1.5,10.0,84.5,63.92,49.92
2017,2,6,16,0,0.0,72.0,1.5,10.0,72.0,54.36,41.72
2017,2,6,16,15,0.0,59.0,1.55,9.5,59.0,44.72,35.11
2017,2,6,16,30,0.0,46.0,1.6,9.0,46.0,35.12,26.29
2017,2,6,16,45,0.0,33.5,1.65,9.0,33.5,25.59,17.36
2017,2,6,17,0,0.0,21.0,1.7,9.0,21.0,16.0,8.3
2017,2,6,17,15,0.0,10.5,1.7,9.0,10.5,7.97,0.0
2017,2,6,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,2.6,11.0,2.0,1.57,0.0
2017,2,7,7,30,0.0,4.0,2.6,11.0,4.0,3.02,0.0
2017,2,7,7,45,0.0,8.5,2.6,11.5,8.5,6.44,0.0
2017,2,7,8,0,0.0,13.0,2.6,12.0,13.0,9.86,2.78
2017,2,7,8,15,0.0,18.0,2.55,12.0,18.0,13.67,6.17
2017,2,7,8,30,0.0,23.0,2.5,12.0,23.0,17.5,9.54
2017,2,7,8,45,0.0,28.0,2.5,12.0,28.0,21.33,12.87
2017,2,7,9,0,0.0,33.0,2.5,12.0,33.0,25.17,16.18
2017,2,7,9,15,0.0,30.5,2.3,12.0,30.5,23.26,14.49
2017,2,7,9,30,0.0,28.0,2.1,12.0,28.0,21.36,12.81
2017,2,7,9,45,0.0,19.0,1.95,12.0,19.0,14.49,6.85
2017,2,7,10,0,0.0,10.0,1.8,12.0,10.0,7.62,0.91
2017,2,7,10,15,0.0,44.5,1.75,12.0,44.5,34.07,23.57
2017,2,7,10,30,0.0,79.0,1.7,12.0,79.0,60.73,46.15
2017,2,7,10,45,0.0,112.5,1.65,12.0,112.5,88.82,69.67
2017,2,7,11,0,0.0,146.0,1.6,12.0,146.0,118.56,94.29
2017,2,7,11,15,1.5,160.0,1.55,12.0,161.0,132.13,105.39
2017,2,7,11,30,3.0,174.0,1.5,12.0,176.0,145.6,116.39
2017,2,7,11,45,3.5,176.5,1.5,12.5,179.0,147.43,117.56
2017,2,7,12,0,4.0,179.0,1.5,13.0,182.0,149.26,118.78
2017,2,7,12,15,2.0,103.5,1.4,13.0,105.0,81.98,63.27
2017,2,7,12,30,0.0,28.0,1.3,13.0,28.0,21.45,12.53
2017,2,7,12,45,0.0,40.5,1.25,13.0,40.5,31.06,20.69
2017,2,7,13,0,0.0,53.0,1.2,13.0,53.0,40.69,28.83
2017,2,7,13,15,0.0,84.0,1.1,12.5,84.0,64.67,49.09
2017,2,7,13,30,0.0,115.0,1.0,12.0,115.0,89.31,69.85
2017,2,7,13,45,0.0,133.5,0.95,12.0,133.5,104.12,82.22
2017,2,7,14,0,0.0,152.0,0.9,12.0,152.0,118.81,94.48
2017,2,7,14,15,0.0,127.0,0.85,12.0,127.0,98.43,77.66
2017,2,7,14,30,0.0,102.0,0.8,12.0,102.0,78.59,61.24
2017,2,7,14,45,0.0,98.0,0.8,12.0,98.0,75.36,58.7
2017,2,7,15,0,0.0,94.0,0.8,12.0,94.0,72.13,56.13
2017,2,7,15,15,0.0,73.0,0.7,11.5,73.0,56.03,42.66
2017,2,7,15,30,0.0,52.0,0.6,11.0,52.0,39.79,28.91
2017,2,7,15,45,0.0,45.5,0.5,11.0,45.5,34.77,24.66
2017,2,7,16,0,0.0,39.0,0.4,11.0,39.0,29.77,20.35
2017,2,7,16,15,0.0,32.0,0.4,10.5,32.0,24.39,16.63
2017,2,7,16,30,0.0,25.0,0.4,10.0,25.0,19.03,11.69
2017,2,7,16,45,0.0,18.0,0.45,10.0,18.0,13.68,6.68
2017,2,7,17,0,0.0,11.0,0.5,10.0,11.0,8.34,1.65
2017,2,7,17,15,0.0,5.5,0.5,10.0,5.5,4.16,0.0
2017,2,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,1.25,11.0,2.5,1.97,0.0
2017,2,8,7,30,0.0,5.0,1.2,11.0,5.0,3.78,0.0
2017,2,8,7,45,0.0,10.0,1.2,11.0,10.0,7.58,0.73
2017,2,8,8,0,0.0,15.0,1.2,11.0,15.0,11.39,4.15
2017,2,8,8,15,0.0,21.0,1.15,11.0,21.0,15.97,8.23
2017,2,8,8,30,0.0,27.0,1.1,11.0,27.0,20.56,12.29
2017,2,8,8,45,0.0,32.5,1.1,11.5,32.5,24.78,15.94
2017,2,8,9,0,0.0,38.0,1.1,12.0,38.0,29.01,19.53
2017,2,8,9,15,0.0,22.5,1.05,12.0,22.5,17.14,9.22
2017,2,8,9,30,0.0,7.0,1.0,12.0,7.0,5.32,0.0
2017,2,8,9,45,0.0,8.0,1.0,12.0,8.0,6.09,0.0
2017,2,8,10,0,0.0,9.0,1.0,12.0,9.0,6.86,0.26
2017,2,8,10,15,0.0,38.0,1.0,12.0,38.0,29.07,19.32
2017,2,8,10,30,0.0,67.0,1.0,12.0,67.0,51.44,38.29
2017,2,8,10,45,0.0,57.0,1.0,12.5,57.0,43.73,31.59
2017,2,8,11,0,0.0,47.0,1.0,13.0,47.0,36.04,24.98
2017,2,8,11,15,0.0,74.5,0.95,13.0,74.5,57.29,42.85
2017,2,8,11,30,0.0,102.0,0.9,13.0,102.0,79.2,61.07
2017,2,8,11,45,0.5,134.5,0.9,13.0,135.0,107.17,84.17
2017,2,8,12,0,1.0,167.0,0.9,13.0,168.0,135.71,107.47
2017,2,8,12,15,0.5,115.0,0.85,13.0,115.5,90.21,69.95
2017,2,8,12,30,0.0,63.0,0.8,13.0,63.0,48.43,35.24
2017,2,8,12,45,0.0,76.0,0.8,13.0,76.0,58.49,43.73
2017,2,8,13,0,0.0,89.0,0.8,13.0,89.0,68.56,52.17
2017,2,8,13,15,0.0,104.0,0.75,13.0,104.0,80.5,62.13
2017,2,8,13,30,0.0,119.0,0.7,13.0,119.0,92.52,72.15
2017,2,8,13,45,0.0,65.5,0.7,13.0,65.5,50.31,36.97
2017,2,8,14,0,0.0,12.0,0.7,13.0,12.0,9.16,2.17
2017,2,8,14,15,0.0,17.0,0.65,13.0,17.0,12.98,5.47
2017,2,8,14,30,0.0,22.0,0.6,13.0,22.0,16.8,8.77
2017,2,8,14,45,0.0,53.0,0.6,13.0,53.0,40.6,29.15
2017,2,8,15,0,0.0,84.0,0.6,13.0,84.0,64.52,49.52
2017,2,8,15,15,0.0,79.5,0.55,13.0,79.5,61.0,46.62
2017,2,8,15,30,0.0,75.0,0.5,13.0,75.0,57.48,43.75
2017,2,8,15,45,0.0,66.0,0.5,13.0,66.0,50.61,37.99
2017,2,8,16,0,0.0,57.0,0.5,13.0,57.0,43.66,32.09
2017,2,8,16,15,0.0,47.0,0.5,12.5,47.0,35.95,26.86
2017,2,8,16,30,0.0,37.0,0.5,12.0,37.0,28.25,19.87
2017,2,8,16,45,0.0,27.0,0.5,12.0,27.0,20.58,12.76
2017,2,8,17,0,0.0,17.0,0.5,12.0,17.0,12.92,5.63
2017,2,8,17,15,0.0,9.5,0.5,11.5,9.5,7.21,0.0
2017,2,8,17,30,0.0,2.0,0.5,11.0,2.0,1.57,0.0
2017,2,8,17,45,0.0,1.0,0.5,11.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,11.0,1.8,11.0,11.0,8.65,0.0
2017,2,9,7,30,0.0,22.0,1.8,11.0,22.0,17.43,7.37
2017,2,9,7,45,0.0,41.0,1.85,11.0,41.0,39.25,27.38
2017,2,9,8,0,0.0,60.0,1.9,11.0,60.0,58.54,44.53
2017,2,9,8,15,8.0,78.0,1.9,11.0,80.5,82.42,65.8
2017,2,9,8,30,16.0,96.0,1.9,11.0,101.0,106.32,86.84
2017,2,9,8,45,21.5,114.0,1.9,11.0,121.0,127.99,105.52
2017,2,9,9,0,27.0,132.0,1.9,11.0,141.0,167.78,139.1
2017,2,9,9,15,13.5,113.0,1.85,11.0,117.5,109.58,89.07
2017,2,9,9,30,0.0,94.0,1.8,11.0,94.0,74.9,58.79
2017,2,9,9,45,0.0,116.5,1.8,11.5,116.5,95.49,76.0
2017,2,9,10,0,0.0,139.0,1.8,12.0,139.0,116.25,93.04
2017,2,9,10,15,23.0,182.0,1.8,12.0,194.0,181.66,148.11
2017,2,9,10,30,46.0,225.0,1.8,12.0,249.0,272.06,221.87
2017,2,9,10,45,26.0,204.5,1.8,12.0,218.5,202.5,164.14
2017,2,9,11,0,6.0,184.0,1.8,12.0,188.0,160.07,128.52
2017,2,9,11,15,3.0,98.0,1.8,12.0,100.0,78.79,61.05
2017,2,9,11,30,0.0,12.0,1.8,12.0,12.0,9.18,2.16
2017,2,9,11,45,0.0,12.0,1.8,12.0,12.0,9.18,2.17
2017,2,9,12,0,0.0,12.0,1.8,12.0,12.0,9.18,2.17
2017,2,9,12,15,0.0,18.0,1.75,12.0,18.0,13.78,6.08
2017,2,9,12,30,0.0,24.0,1.7,12.0,24.0,18.39,10.0
2017,2,9,12,45,0.0,78.0,1.7,12.0,78.0,60.04,45.22
2017,2,9,13,0,0.0,132.0,1.7,12.0,132.0,103.42,81.45
2017,2,9,13,15,0.0,91.0,1.7,12.0,91.0,70.11,53.64
2017,2,9,13,30,0.0,50.0,1.7,12.0,50.0,38.37,26.98
2017,2,9,13,45,0.0,67.5,1.7,12.0,67.5,51.86,38.47
2017,2,9,14,0,0.0,85.0,1.7,12.0,85.0,65.41,49.96
2017,2,9,14,15,0.0,65.5,1.7,12.0,65.5,50.28,37.25
2017,2,9,14,30,0.0,46.0,1.7,12.0,46.0,35.22,24.52
2017,2,9,14,45,0.0,44.0,1.7,12.0,44.0,33.67,23.27
2017,2,9,15,0,0.0,42.0,1.7,12.0,42.0,32.12,22.01
2017,2,9,15,15,0.0,29.5,1.65,11.5,29.5,22.51,13.84
2017,2,9,15,30,0.0,17.0,1.6,11.0,17.0,12.94,5.61
2017,2,9,15,45,0.0,14.5,1.6,11.0,14.5,11.03,3.96
2017,2,9,16,0,0.0,12.0,1.6,11.0,12.0,9.11,2.3
2017,2,9,16,15,0.0,10.0,1.55,11.0,10.0,7.59,1.26
2017,2,9,16,30,0.0,8.0,1.5,11.0,8.0,6.06,0.0
2017,2,9,16,45,0.0,6.0,1.45,11.0,6.0,4.54,0.0
2017,2,9,17,0,0.0,4.0,1.4,11.0,4.0,3.02,0.0
2017,2,9,17,15,0.0,2.0,1.3,11.0,2.0,1.51,0.0
2017,2,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,6.5,0.8,9.0,6.5,5.11,0.0
2017,2,10,7,30,0.0,13.0,0.8,9.0,13.0,9.88,1.99
2017,2,10,7,45,0.0,23.5,0.8,9.5,23.5,17.91,9.59
2017,2,10,8,0,0.0,34.0,0.8,10.0,34.0,25.96,16.82
2017,2,10,8,15,0.0,46.0,0.8,10.0,46.0,35.19,25.04
2017,2,10,8,30,0.0,58.0,0.8,10.0,58.0,44.98,33.63
2017,2,10,8,45,0.0,70.0,0.8,10.0,70.0,55.39,42.65
2017,2,10,9,0,0.0,82.0,0.8,10.0,82.0,65.76,51.51
2017,2,10,9,15,4.0,115.5,0.8,10.0,117.0,102.55,82.99
2017,2,10,9,30,8.0,149.0,0.8,10.0,152.0,140.27,114.6
2017,2,10,9,45,11.0,162.5,0.85,10.0,167.5,154.53,126.21
2017,2,10,10,0,14.0,176.0,0.9,10.0,183.0,168.86,137.87
2017,2,10,10,15,27.0,199.5,0.9,10.0,213.5,204.12,167.01
2017,2,10,10,30,40.0,223.0,0.9,10.0,244.0,262.83,214.41
2017,2,10,10,45,62.0,244.0,0.9,10.5,279.0,304.93,247.54
2017,2,10,11,0,84.0,265.0,0.9,11.0,314.0,345.94,279.22
2017,2,10,11,15,136.5,278.0,0.9,11.0,360.0,427.79,343.13
2017,2,10,11,30,189.0,291.0,0.9,11.0,406.0,483.75,385.75
2017,2,10,11,45,96.0,232.0,0.9,11.0,290.5,322.95,259.65
2017,2,10,12,0,3.0,173.0,0.9,11.0,175.0,142.57,113.2
2017,2,10,12,15,1.5,166.5,0.9,11.0,167.5,134.89,107.41
2017,2,10,12,30,0.0,160.0,0.9,11.0,160.0,127.52,101.32
2017,2,10,12,45,53.0,226.0,0.95,11.5,258.5,239.81,193.86
2017,2,10,13,0,106.0,292.0,1.0,12.0,357.0,338.25,271.35
2017,2,10,13,15,147.5,287.0,1.0,11.5,375.5,366.66,293.78
2017,2,10,13,30,189.0,282.0,1.0,11.0,394.0,375.97,301.62
2017,2,10,13,45,200.5,270.0,1.0,11.0,385.5,356.85,286.33
2017,2,10,14,0,212.0,258.0,1.0,11.0,377.0,336.47,269.88
2017,2,10,14,15,183.5,245.5,0.95,11.0,345.0,295.42,236.62
2017,2,10,14,30,155.0,233.0,0.9,11.0,313.0,257.67,205.96
2017,2,10,14,45,255.5,205.0,0.9,11.0,325.0,262.14,206.8
2017,2,10,15,0,356.0,177.0,0.9,11.0,337.0,248.41,190.74
2017,2,10,15,15,190.0,161.0,0.85,10.5,245.5,168.38,129.35
2017,2,10,15,30,24.0,145.0,0.8,10.0,154.0,111.79,89.19
2017,2,10,15,45,19.5,128.5,0.75,10.0,135.5,96.3,76.68
2017,2,10,16,0,15.0,112.0,0.7,10.0,117.0,81.57,64.78
2017,2,10,16,15,9.0,94.0,0.65,9.5,97.0,68.02,56.15
2017,2,10,16,30,3.0,76.0,0.6,9.0,77.0,55.32,44.64
2017,2,10,16,45,1.5,57.0,0.6,8.5,57.5,41.93,32.27
2017,2,10,17,0,0.0,38.0,0.6,8.0,38.0,28.4,19.58
2017,2,10,17,15,0.0,22.5,0.6,7.5,22.5,17.06,7.61
2017,2,10,17,30,0.0,7.0,0.6,7.0,7.0,5.51,0.0
2017,2,10,17,45,0.0,3.5,0.65,7.0,3.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,7,15,225.0,12.0,1.5,4.5,31.5,180.3,0.0
2017,2,11,7,30,450.0,24.0,1.5,5.0,63.0,433.42,335.09
2017,2,11,7,45,551.0,31.5,1.5,5.5,109.5,544.12,447.95
2017,2,11,8,0,652.0,39.0,1.5,6.0,156.0,660.55,544.42
2017,2,11,8,15,709.5,43.5,1.5,6.0,205.5,737.99,606.3
2017,2,11,8,30,767.0,48.0,1.5,6.0,255.0,815.82,665.0
2017,2,11,8,45,541.0,90.5,1.55,6.5,249.5,678.41,560.73
2017,2,11,9,0,315.0,133.0,1.6,7.0,244.0,491.09,413.05
2017,2,11,9,15,600.0,97.0,1.6,7.0,340.5,762.7,625.09
2017,2,11,9,30,885.0,61.0,1.6,7.0,437.0,986.72,781.43
2017,2,11,9,45,895.5,65.0,1.6,7.5,474.5,1007.02,789.03
2017,2,11,10,0,906.0,69.0,1.6,8.0,512.0,1023.57,796.8
2017,2,11,10,15,918.0,70.5,1.6,8.0,544.5,1034.35,802.18
2017,2,11,10,30,930.0,72.0,1.6,8.0,577.0,1041.2,805.12
2017,2,11,10,45,740.0,132.0,1.65,8.5,545.0,933.45,729.29
2017,2,11,11,0,550.0,192.0,1.7,9.0,513.0,789.69,626.74
2017,2,11,11,15,527.5,206.5,1.7,9.0,522.0,769.69,612.15
2017,2,11,11,30,505.0,221.0,1.7,9.0,531.0,747.55,594.71
2017,2,11,11,45,733.0,149.0,1.7,9.5,606.0,871.86,684.91
2017,2,11,12,0,961.0,77.0,1.7,10.0,681.0,951.7,737.29
2017,2,11,12,15,960.5,77.0,1.7,10.0,682.5,917.13,712.3
2017,2,11,12,30,960.0,77.0,1.7,10.0,684.0,879.21,686.34
2017,2,11,12,45,955.0,78.0,1.75,10.5,676.5,835.69,655.68
2017,2,11,13,0,950.0,79.0,1.8,11.0,669.0,789.48,622.89
2017,2,11,13,15,945.0,78.0,1.75,11.0,654.0,738.69,585.66
2017,2,11,13,30,940.0,77.0,1.7,11.0,639.0,685.73,544.61
2017,2,11,13,45,933.0,75.5,1.7,11.0,616.5,629.17,500.11
2017,2,11,14,0,926.0,74.0,1.7,11.0,594.0,571.15,453.04
2017,2,11,14,15,914.5,72.5,1.65,10.5,564.5,509.79,402.28
2017,2,11,14,30,903.0,71.0,1.6,10.0,535.0,447.98,349.32
2017,2,11,14,45,887.5,69.0,1.6,10.0,499.0,384.12,292.61
2017,2,11,15,0,872.0,67.0,1.6,10.0,463.0,320.84,235.1
2017,2,11,15,15,850.0,64.5,1.5,9.5,421.5,256.48,177.02
2017,2,11,15,30,828.0,62.0,1.4,9.0,380.0,191.24,120.29
2017,2,11,15,45,798.0,58.5,1.35,9.0,334.5,128.83,72.53
2017,2,11,16,0,768.0,55.0,1.3,9.0,289.0,70.03,41.94
2017,2,11,16,15,719.5,50.5,1.25,8.5,241.0,46.79,37.17
2017,2,11,16,30,671.0,46.0,1.2,8.0,193.0,42.53,33.25
2017,2,11,16,45,595.5,39.0,1.15,7.5,145.5,35.97,27.05
2017,2,11,17,0,520.0,32.0,1.1,7.0,98.0,29.46,20.66
2017,2,11,17,15,369.5,22.5,1.1,6.5,58.5,20.46,10.76
2017,2,11,17,30,219.0,13.0,1.1,6.0,19.0,10.23,0.0
2017,2,11,17,45,109.5,6.5,1.15,6.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,7,15,204.0,14.0,0.6,4.5,32.0,201.64,0.0
2017,2,12,7,30,408.0,28.0,0.5,5.0,64.0,415.72,323.1
2017,2,12,7,45,515.0,36.0,0.45,5.5,111.5,518.19,421.57
2017,2,12,8,0,622.0,44.0,0.4,6.0,159.0,640.12,518.28
2017,2,12,8,15,682.0,49.5,0.4,6.5,208.5,721.03,578.89
2017,2,12,8,30,742.0,55.0,0.4,7.0,258.0,802.25,636.22
2017,2,12,8,45,784.5,58.0,0.4,7.5,306.5,863.28,676.24
2017,2,12,9,0,827.0,61.0,0.4,8.0,355.0,922.65,713.46
2017,2,12,9,15,852.0,64.0,0.45,8.5,399.5,962.59,737.43
2017,2,12,9,30,877.0,67.0,0.5,9.0,444.0,987.75,751.41
2017,2,12,9,45,895.5,69.0,0.55,10.0,483.0,1013.1,764.21
2017,2,12,10,0,914.0,71.0,0.6,11.0,522.0,1034.91,774.56
2017,2,12,10,15,926.5,72.5,0.6,11.0,554.5,1046.15,779.73
2017,2,12,10,30,939.0,74.0,0.6,11.0,587.0,1053.41,782.67
2017,2,12,10,45,816.0,110.5,0.65,11.5,571.0,976.41,731.39
2017,2,12,11,0,693.0,147.0,0.7,12.0,555.0,890.96,674.95
2017,2,12,11,15,829.5,112.5,0.7,12.0,614.5,960.08,721.28
2017,2,12,11,30,966.0,78.0,0.7,12.0,674.0,1015.67,755.57
2017,2,12,11,45,967.5,79.0,0.75,12.5,683.5,991.07,738.02
2017,2,12,12,0,969.0,80.0,0.8,13.0,693.0,962.67,719.36
2017,2,12,12,15,969.0,80.0,0.85,13.0,694.5,928.15,697.97
2017,2,12,12,30,969.0,80.0,0.9,13.0,696.0,890.2,674.17
2017,2,12,12,45,965.5,80.0,0.95,13.0,689.0,846.26,646.04
2017,2,12,13,0,962.0,80.0,1.0,13.0,682.0,799.5,615.63
2017,2,12,13,15,957.0,79.0,1.0,13.0,667.0,748.06,579.76
2017,2,12,13,30,952.0,78.0,1.0,13.0,652.0,694.43,539.99
2017,2,12,13,45,944.5,77.0,1.0,13.0,629.5,637.36,496.45
2017,2,12,14,0,937.0,76.0,1.0,13.0,607.0,578.84,450.34
2017,2,12,14,15,925.5,74.5,0.95,12.5,577.0,516.73,400.26
2017,2,12,14,30,914.0,73.0,0.9,12.0,547.0,454.16,347.93
2017,2,12,14,45,898.5,71.0,0.9,12.0,510.5,389.51,291.9
2017,2,12,15,0,883.0,69.0,0.9,12.0,474.0,325.43,234.92
2017,2,12,15,15,860.5,66.5,0.85,11.5,432.0,257.98,175.45
2017,2,12,15,30,838.0,64.0,0.8,11.0,390.0,194.04,120.74
