Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,15,45,803.5,61.0,0.8,11.0,343.0,130.85,73.36
2017,2,12,16,0,769.0,58.0,0.8,11.0,296.0,71.84,43.47
2017,2,12,16,15,720.0,53.5,0.8,10.0,247.5,49.24,39.16
2017,2,12,16,30,671.0,49.0,0.8,9.0,199.0,45.05,35.43
2017,2,12,16,45,588.0,42.5,0.8,8.5,150.5,38.93,29.65
2017,2,12,17,0,505.0,36.0,0.8,8.0,102.0,30.29,21.38
2017,2,12,17,15,355.5,25.0,0.85,7.5,61.5,20.81,11.37
2017,2,12,17,30,206.0,14.0,0.9,7.0,21.0,11.02,0.0
2017,2,12,17,45,103.0,7.0,0.95,7.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,7,15,204.0,14.0,0.75,5.0,33.0,203.14,0.0
2017,2,13,7,30,408.0,28.0,0.8,5.0,66.0,415.6,328.65
2017,2,13,7,45,502.5,37.0,0.85,5.5,112.0,519.91,427.15
2017,2,13,8,0,597.0,46.0,0.9,6.0,158.0,630.5,517.51
2017,2,13,8,15,657.0,51.5,0.9,6.5,207.0,701.06,571.86
2017,2,13,8,30,717.0,57.0,0.9,7.0,256.0,781.77,630.44
2017,2,13,8,45,534.5,94.5,0.95,7.5,257.5,677.2,551.83
2017,2,13,9,0,352.0,132.0,1.0,8.0,259.0,524.77,434.87
2017,2,13,9,15,493.5,119.5,1.0,8.0,320.5,674.85,550.71
2017,2,13,9,30,635.0,107.0,1.0,8.0,382.0,815.91,650.2
2017,2,13,9,45,552.5,142.0,1.0,8.5,396.5,766.21,609.92
2017,2,13,10,0,470.0,177.0,1.0,9.0,411.0,723.27,576.08
2017,2,13,10,15,468.0,191.0,0.95,9.0,436.5,733.4,581.54
2017,2,13,10,30,466.0,205.0,0.9,9.0,462.0,740.89,584.46
2017,2,13,10,45,462.5,217.0,0.9,9.5,481.5,742.05,582.66
2017,2,13,11,0,459.0,229.0,0.9,10.0,501.0,740.69,579.28
2017,2,13,11,15,699.5,157.5,0.85,10.0,585.5,892.71,686.55
2017,2,13,11,30,940.0,86.0,0.8,10.0,670.0,1001.07,754.75
2017,2,13,11,45,943.5,86.0,0.75,10.5,680.0,977.6,734.6
2017,2,13,12,0,947.0,86.0,0.7,11.0,690.0,950.33,714.34
2017,2,13,12,15,674.0,178.5,0.65,11.0,609.0,795.89,609.34
2017,2,13,12,30,401.0,271.0,0.6,11.0,528.0,608.21,472.86
2017,2,13,12,45,423.0,262.0,0.6,11.5,531.0,594.23,464.19
2017,2,13,13,0,445.0,253.0,0.6,12.0,534.0,591.96,461.31
2017,2,13,13,15,522.0,219.5,0.55,12.0,542.0,586.78,457.54
2017,2,13,13,30,599.0,186.0,0.5,12.0,550.0,572.95,446.8
2017,2,13,13,45,357.5,226.0,0.5,12.5,441.5,418.64,328.87
2017,2,13,14,0,116.0,266.0,0.5,13.0,333.0,282.39,223.04
2017,2,13,14,15,314.5,221.5,0.45,12.5,389.5,343.86,271.09
2017,2,13,14,30,513.0,177.0,0.4,12.0,446.0,372.66,288.72
2017,2,13,14,45,466.5,174.0,0.4,12.0,405.5,316.67,242.19
2017,2,13,15,0,420.0,171.0,0.4,12.0,365.0,265.66,200.05
2017,2,13,15,15,413.0,155.0,0.4,11.5,332.0,219.36,160.78
2017,2,13,15,30,406.0,139.0,0.4,11.0,299.0,174.1,123.02
2017,2,13,15,45,378.5,128.0,0.4,11.0,263.0,131.43,90.95
2017,2,13,16,0,351.0,117.0,0.4,11.0,227.0,92.41,68.09
2017,2,13,16,15,325.0,100.5,0.45,10.5,189.0,71.95,59.43
2017,2,13,16,30,299.0,84.0,0.5,10.0,151.0,61.0,49.62
2017,2,13,16,45,257.5,66.0,0.6,9.5,114.5,48.56,38.19
2017,2,13,17,0,216.0,48.0,0.7,9.0,78.0,35.8,26.23
2017,2,13,17,15,108.0,32.5,0.7,8.5,47.5,24.24,14.45
2017,2,13,17,30,0.0,17.0,0.7,8.0,17.0,13.38,0.0
2017,2,13,17,45,0.0,8.5,0.7,8.0,8.5,6.69,0.0
2017,2,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,14,7,15,212.0,14.0,0.9,5.5,34.5,210.67,18.28
2017,2,14,7,30,424.0,28.0,0.8,6.0,69.0,415.95,331.08
2017,2,14,7,45,523.0,36.0,0.7,7.0,116.0,525.98,429.15
2017,2,14,8,0,622.0,44.0,0.6,8.0,163.0,641.02,518.67
2017,2,14,8,15,680.0,49.0,0.55,8.5,212.5,719.34,576.33
2017,2,14,8,30,738.0,54.0,0.5,9.0,262.0,797.96,630.6
2017,2,14,8,45,776.0,57.5,0.5,9.5,309.5,855.2,667.77
2017,2,14,9,0,814.0,61.0,0.5,10.0,357.0,910.74,702.32
2017,2,14,9,15,709.0,89.0,0.5,10.5,369.0,861.56,665.09
2017,2,14,9,30,604.0,117.0,0.5,11.0,381.0,796.78,618.48
2017,2,14,9,45,757.0,92.5,0.5,11.5,453.0,916.16,697.96
2017,2,14,10,0,910.0,68.0,0.5,12.0,525.0,1027.68,765.82
2017,2,14,10,15,922.5,69.5,0.5,12.5,558.0,1039.03,767.99
2017,2,14,10,30,935.0,71.0,0.5,13.0,591.0,1046.39,769.56
2017,2,14,10,45,944.0,72.0,0.5,13.5,616.5,1045.47,766.15
2017,2,14,11,0,953.0,73.0,0.5,14.0,642.0,1040.4,760.47
2017,2,14,11,15,958.5,73.5,0.5,14.0,660.5,1027.1,751.29
2017,2,14,11,30,964.0,74.0,0.5,14.0,679.0,1009.72,739.84
2017,2,14,11,45,966.5,75.0,0.5,14.5,689.0,986.12,723.29
2017,2,14,12,0,969.0,76.0,0.5,15.0,699.0,958.64,704.51
2017,2,14,12,15,969.5,76.0,0.45,15.0,700.5,924.54,681.76
2017,2,14,12,30,970.0,76.0,0.4,15.0,702.0,886.97,656.89
2017,2,14,12,45,967.5,76.0,0.4,15.5,695.5,843.73,628.11
2017,2,14,13,0,965.0,76.0,0.4,16.0,689.0,797.59,597.3
2017,2,14,13,15,961.0,75.5,0.35,16.0,674.5,747.18,562.73
2017,2,14,13,30,957.0,75.0,0.3,16.0,660.0,694.44,524.28
2017,2,14,13,45,949.0,74.5,0.3,16.0,637.5,637.25,482.28
2017,2,14,14,0,941.0,74.0,0.3,16.0,615.0,578.62,437.77
2017,2,14,14,15,930.5,72.5,0.3,16.0,585.0,516.67,389.16
2017,2,14,14,30,920.0,71.0,0.3,16.0,555.0,454.13,338.23
2017,2,14,14,45,905.5,69.0,0.3,16.0,519.0,389.4,283.87
2017,2,14,15,0,891.0,67.0,0.3,16.0,483.0,325.12,228.41
2017,2,14,15,15,870.0,64.5,0.3,15.5,441.0,259.63,172.18
2017,2,14,15,30,849.0,62.0,0.3,15.0,399.0,195.93,119.17
2017,2,14,15,45,819.0,58.5,0.35,15.0,352.5,128.99,70.0
2017,2,14,16,0,789.0,55.0,0.4,15.0,306.0,68.7,40.55
2017,2,14,16,15,742.5,51.0,0.4,14.5,257.0,47.49,36.9
2017,2,14,16,30,696.0,47.0,0.4,14.0,208.0,43.62,33.48
2017,2,14,16,45,618.0,41.0,0.45,14.0,159.0,37.85,28.09
2017,2,14,17,0,540.0,35.0,0.5,14.0,110.0,32.19,22.6
2017,2,14,17,15,270.0,30.5,0.5,13.5,68.0,25.04,15.04
2017,2,14,17,30,0.0,26.0,0.5,13.0,26.0,18.34,0.0
2017,2,14,17,45,0.0,13.0,0.55,13.0,13.0,10.23,0.0
2017,2,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.5,0.65,8.5,13.5,10.28,0.0
2017,2,15,7,30,0.0,27.0,0.6,9.0,27.0,21.54,12.16
2017,2,15,7,45,0.0,44.5,0.55,9.5,44.5,39.59,28.33
2017,2,15,8,0,0.0,62.0,0.5,10.0,62.0,56.33,43.14
2017,2,15,8,15,0.0,80.5,0.5,10.5,80.5,73.75,58.27
2017,2,15,8,30,0.0,99.0,0.5,11.0,99.0,90.74,72.7
2017,2,15,8,45,4.0,115.0,0.5,11.5,116.5,108.2,87.41
2017,2,15,9,0,8.0,131.0,0.5,12.0,134.0,125.86,101.98
2017,2,15,9,15,7.0,141.5,0.5,12.5,144.5,132.35,106.78
2017,2,15,9,30,6.0,152.0,0.5,13.0,155.0,139.16,111.81
2017,2,15,9,45,3.0,135.5,0.55,13.5,137.0,116.1,92.17
2017,2,15,10,0,0.0,119.0,0.6,14.0,119.0,95.75,74.9
2017,2,15,10,15,0.0,77.5,0.6,14.0,77.5,59.57,44.68
2017,2,15,10,30,0.0,36.0,0.6,14.0,36.0,27.57,17.74
2017,2,15,10,45,186.0,146.0,0.65,14.0,258.0,356.96,291.06
2017,2,15,11,0,372.0,256.0,0.7,14.0,480.0,662.53,516.18
2017,2,15,11,15,258.0,280.0,0.7,14.0,438.0,567.41,440.41
2017,2,15,11,30,144.0,304.0,0.7,14.0,396.0,452.73,353.73
2017,2,15,11,45,204.5,304.5,0.7,14.5,436.5,499.47,389.99
2017,2,15,12,0,265.0,305.0,0.7,15.0,477.0,562.48,435.25
2017,2,15,12,15,269.5,303.0,0.7,15.0,478.0,548.81,424.43
2017,2,15,12,30,274.0,301.0,0.7,15.0,479.0,533.89,413.52
2017,2,15,12,45,199.0,304.5,0.7,15.0,433.0,444.78,346.66
2017,2,15,13,0,124.0,308.0,0.7,15.0,387.0,379.06,296.45
2017,2,15,13,15,126.0,300.0,0.7,14.5,379.0,361.56,284.19
2017,2,15,13,30,128.0,292.0,0.7,14.0,371.0,343.8,271.15
2017,2,15,13,45,522.0,182.0,0.7,14.0,486.5,486.51,382.39
2017,2,15,14,0,916.0,72.0,0.7,14.0,602.0,563.15,435.9
2017,2,15,14,15,905.5,70.5,0.7,14.0,573.0,502.61,385.62
2017,2,15,14,30,895.0,69.0,0.7,14.0,544.0,441.53,334.62
2017,2,15,14,45,651.0,123.5,0.7,14.0,457.0,344.45,258.78
2017,2,15,15,0,407.0,178.0,0.7,14.0,370.0,266.14,199.8
2017,2,15,15,15,615.0,119.0,0.65,13.5,380.5,240.81,169.35
2017,2,15,15,30,823.0,60.0,0.6,13.0,391.0,189.44,116.42
2017,2,15,15,45,792.0,57.5,0.6,13.0,345.5,124.77,68.39
2017,2,15,16,0,761.0,55.0,0.6,13.0,300.0,66.99,40.35
2017,2,15,16,15,716.0,50.5,0.6,12.0,252.0,46.78,36.66
2017,2,15,16,30,671.0,46.0,0.6,11.0,204.0,42.55,32.94
2017,2,15,16,45,599.5,40.0,0.6,10.5,156.5,36.85,27.64
2017,2,15,17,0,528.0,34.0,0.6,10.0,109.0,31.23,22.2
2017,2,15,17,15,264.0,31.0,0.6,9.5,68.5,25.38,15.86
2017,2,15,17,30,0.0,28.0,0.6,9.0,28.0,19.66,0.0
2017,2,15,17,45,0.0,14.0,0.65,9.0,14.0,11.02,0.0
2017,2,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,15,219.0,15.0,1.4,10.0,37.5,220.77,90.45
2017,2,16,7,30,438.0,30.0,1.4,10.0,75.0,441.64,353.23
2017,2,16,7,45,535.0,37.0,1.4,10.5,122.5,537.85,438.82
2017,2,16,8,0,632.0,44.0,1.4,11.0,170.0,650.54,528.87
2017,2,16,8,15,689.0,49.0,1.3,11.0,220.0,728.14,587.44
2017,2,16,8,30,746.0,54.0,1.2,11.0,270.0,806.1,642.74
2017,2,16,8,45,436.5,106.5,1.1,11.0,238.0,591.81,482.25
2017,2,16,9,0,127.0,159.0,1.0,11.0,206.0,319.19,263.29
2017,2,16,9,15,63.5,139.5,0.95,11.5,163.0,202.56,167.43
2017,2,16,9,30,0.0,120.0,0.9,12.0,120.0,99.12,78.54
2017,2,16,9,45,0.0,123.0,0.85,12.5,123.0,100.5,79.57
2017,2,16,10,0,0.0,126.0,0.8,13.0,126.0,102.18,80.59
2017,2,16,10,15,0.0,141.5,0.8,13.0,141.5,115.76,91.64
2017,2,16,10,30,0.0,157.0,0.8,13.0,157.0,129.31,102.55
2017,2,16,10,45,0.0,105.5,0.8,13.0,105.5,82.32,63.57
2017,2,16,11,0,0.0,54.0,0.8,13.0,54.0,41.46,29.44
2017,2,16,11,15,0.0,47.5,0.75,13.0,47.5,36.47,25.23
2017,2,16,11,30,0.0,41.0,0.7,13.0,41.0,31.47,21.0
2017,2,16,11,45,0.0,42.0,0.7,13.5,42.0,32.24,21.59
2017,2,16,12,0,0.0,43.0,0.7,14.0,43.0,33.02,22.18
2017,2,16,12,15,5.0,128.0,0.7,14.0,131.5,104.67,81.78
2017,2,16,12,30,10.0,213.0,0.7,14.0,220.0,181.16,143.54
2017,2,16,12,45,5.0,184.5,0.7,14.0,188.5,151.33,119.14
2017,2,16,13,0,0.0,156.0,0.7,14.0,157.0,122.96,96.2
2017,2,16,13,15,0.0,145.5,0.7,13.5,146.0,114.0,89.24
2017,2,16,13,30,0.0,135.0,0.7,13.0,135.0,105.23,82.32
2017,2,16,13,45,0.0,130.5,0.75,13.0,130.5,101.4,79.32
2017,2,16,14,0,0.0,126.0,0.8,13.0,126.0,97.62,76.34
2017,2,16,14,15,24.0,176.5,0.8,13.0,189.5,153.39,122.32
2017,2,16,14,30,48.0,227.0,0.8,13.0,253.0,200.48,160.0
2017,2,16,14,45,442.0,154.5,0.8,13.0,366.5,290.99,224.07
2017,2,16,15,0,836.0,82.0,0.8,13.0,480.0,319.57,230.52
2017,2,16,15,15,813.0,79.0,0.75,12.5,438.0,255.42,173.88
2017,2,16,15,30,790.0,76.0,0.7,12.0,396.0,193.52,121.64
2017,2,16,15,45,757.5,72.0,0.65,12.0,350.0,132.42,76.56
2017,2,16,16,0,725.0,68.0,0.6,12.0,304.0,75.37,48.64
2017,2,16,16,15,675.0,63.0,0.6,11.0,255.5,52.04,41.54
2017,2,16,16,30,625.0,58.0,0.6,10.0,207.0,48.0,38.01
2017,2,16,16,45,543.5,50.5,0.65,9.5,158.5,41.77,32.21
2017,2,16,17,0,462.0,43.0,0.7,9.0,110.0,35.64,26.27
2017,2,16,17,15,231.0,35.5,0.7,9.0,69.0,26.92,17.4
2017,2,16,17,30,0.0,28.0,0.7,9.0,28.0,19.82,0.0
2017,2,16,17,45,0.0,14.0,0.7,9.0,14.0,11.02,0.0
2017,2,16,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,8.0,4.05,8.5,8.0,6.06,0.0
2017,2,17,7,30,0.0,16.0,4.1,9.0,16.0,12.16,4.49
2017,2,17,7,45,0.0,25.5,4.2,9.5,25.5,19.43,11.05
2017,2,17,8,0,0.0,35.0,4.3,10.0,35.0,26.71,17.54
2017,2,17,8,15,0.0,45.5,4.35,10.0,45.5,34.79,24.68
2017,2,17,8,30,0.0,56.0,4.4,10.0,56.0,42.88,31.75
2017,2,17,8,45,0.0,66.0,4.45,10.5,66.0,50.61,38.33
2017,2,17,9,0,0.0,76.0,4.5,11.0,76.0,58.92,45.32
2017,2,17,9,15,0.0,58.0,4.45,11.0,58.0,44.43,32.73
2017,2,17,9,30,0.0,40.0,4.4,11.0,40.0,30.58,20.73
2017,2,17,9,45,13.0,120.5,4.35,11.0,127.0,111.11,89.97
2017,2,17,10,0,26.0,201.0,4.3,11.0,214.0,204.79,168.51
2017,2,17,10,15,13.0,115.5,4.2,10.5,122.0,104.87,84.26
2017,2,17,10,30,0.0,30.0,4.1,10.0,30.0,22.96,14.05
2017,2,17,10,45,0.0,29.0,4.1,10.0,29.0,22.21,13.39
2017,2,17,11,0,0.0,28.0,4.1,10.0,28.0,21.45,12.71
2017,2,17,11,15,0.0,36.5,3.9,10.0,36.5,28.0,18.28
2017,2,17,11,30,0.0,45.0,3.7,10.0,45.0,34.55,23.84
2017,2,17,11,45,0.0,58.0,3.5,10.5,58.0,44.6,32.29
2017,2,17,12,0,0.0,71.0,3.3,11.0,71.0,54.66,40.69
2017,2,17,12,15,0.0,63.0,3.05,11.0,63.0,48.47,35.46
2017,2,17,12,30,0.0,55.0,2.8,11.0,55.0,42.29,30.24
2017,2,17,12,45,0.0,80.5,2.6,11.0,80.5,62.02,46.9
2017,2,17,13,0,0.0,106.0,2.4,11.0,106.0,82.1,63.76
2017,2,17,13,15,0.0,68.5,2.3,10.5,68.5,52.7,39.16
2017,2,17,13,30,0.0,31.0,2.2,10.0,31.0,23.76,14.69
2017,2,17,13,45,0.0,38.5,2.1,10.0,38.5,29.52,19.64
2017,2,17,14,0,0.0,46.0,2.0,10.0,46.0,35.28,24.6
2017,2,17,14,15,0.0,58.0,1.95,10.0,58.0,44.52,32.55
2017,2,17,14,30,0.0,70.0,1.9,10.0,70.0,53.77,40.52
2017,2,17,14,45,0.0,53.5,1.9,10.0,53.5,41.01,29.68
2017,2,17,15,0,0.0,37.0,1.9,10.0,37.0,28.29,18.83
2017,2,17,15,15,0.0,22.0,1.85,9.5,22.0,16.78,8.95
2017,2,17,15,30,0.0,7.0,1.8,9.0,7.0,5.32,0.0
2017,2,17,15,45,0.0,6.5,1.75,9.0,6.5,4.94,0.0
2017,2,17,16,0,0.0,6.0,1.7,9.0,6.0,4.55,0.0
2017,2,17,16,15,0.0,5.0,1.65,8.5,5.0,3.79,0.0
2017,2,17,16,30,0.0,4.0,1.6,8.0,4.0,3.03,0.0
2017,2,17,16,45,0.0,3.0,1.55,8.0,3.0,2.27,0.0
2017,2,17,17,0,0.0,2.0,1.5,8.0,2.0,1.51,0.0
2017,2,17,17,15,0.0,1.0,1.45,8.0,1.0,0.75,0.0
2017,2,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,7,15,119.5,22.0,1.5,7.0,35.5,155.52,91.79
2017,2,18,7,30,239.0,44.0,1.6,7.0,71.0,299.22,247.38
2017,2,18,7,45,349.5,55.0,1.75,7.5,116.5,410.77,346.54
2017,2,18,8,0,460.0,66.0,1.9,8.0,162.0,534.13,449.14
2017,2,18,8,15,524.5,74.0,1.95,8.0,210.0,618.08,516.62
2017,2,18,8,30,589.0,82.0,2.0,8.0,258.0,702.94,582.04
2017,2,18,8,45,625.0,89.5,2.15,8.0,304.0,760.24,625.02
2017,2,18,9,0,661.0,97.0,2.3,8.0,350.0,816.16,666.02
2017,2,18,9,15,338.5,132.5,2.3,8.0,262.5,536.71,448.12
2017,2,18,9,30,16.0,168.0,2.3,8.0,175.0,165.47,136.19
2017,2,18,9,45,162.0,196.0,2.3,8.0,279.5,386.6,324.75
2017,2,18,10,0,308.0,224.0,2.3,8.0,384.0,590.31,486.74
2017,2,18,10,15,162.0,216.0,2.3,8.0,301.0,401.44,332.6
2017,2,18,10,30,16.0,208.0,2.3,8.0,218.0,195.18,159.74
2017,2,18,10,45,9.5,190.0,2.35,8.0,196.5,168.63,137.72
2017,2,18,11,0,3.0,172.0,2.4,8.0,175.0,143.83,116.62
2017,2,18,11,15,135.0,238.5,2.4,8.0,326.0,376.59,311.74
2017,2,18,11,30,267.0,305.0,2.4,8.0,477.0,590.31,479.33
2017,2,18,11,45,135.0,237.0,2.45,8.0,324.0,360.84,296.35
2017,2,18,12,0,3.0,169.0,2.5,8.0,171.0,138.14,111.12
2017,2,18,12,15,21.0,225.0,2.5,8.0,239.5,202.27,165.28
2017,2,18,12,30,39.0,281.0,2.5,8.0,308.0,283.97,232.11
2017,2,18,12,45,132.5,298.5,2.5,8.0,385.5,385.28,315.37
2017,2,18,13,0,226.0,316.0,2.5,8.0,463.0,459.77,375.12
2017,2,18,13,15,121.5,272.0,2.5,8.0,351.0,330.63,270.46
2017,2,18,13,30,17.0,228.0,2.5,8.0,239.0,192.52,156.66
2017,2,18,13,45,16.0,221.0,2.5,8.0,231.5,184.12,150.15
2017,2,18,14,0,15.0,214.0,2.5,8.0,224.0,175.88,143.44
2017,2,18,14,15,133.0,230.0,2.5,7.5,303.5,255.52,209.54
2017,2,18,14,30,251.0,246.0,2.5,7.0,383.0,310.61,252.54
2017,2,18,14,45,167.0,229.5,2.5,7.0,318.5,241.64,195.66
2017,2,18,15,0,83.0,213.0,2.5,7.0,254.0,186.36,151.18
2017,2,18,15,15,41.5,162.0,2.4,7.0,182.5,131.71,106.41
2017,2,18,15,30,0.0,111.0,2.3,7.0,111.0,83.91,67.48
2017,2,18,15,45,0.0,98.5,2.25,7.0,98.5,74.19,59.3
2017,2,18,16,0,0.0,86.0,2.2,7.0,86.0,64.59,51.09
2017,2,18,16,15,0.0,72.5,2.1,6.5,72.5,54.66,44.69
2017,2,18,16,30,0.0,59.0,2.0,6.0,59.0,44.76,35.64
2017,2,18,16,45,223.5,53.5,1.9,6.0,87.5,39.62,30.73
2017,2,18,17,0,447.0,48.0,1.8,6.0,116.0,39.55,30.21
2017,2,18,17,15,308.5,35.5,1.75,5.5,74.5,29.19,19.94
2017,2,18,17,30,170.0,23.0,1.7,5.0,33.0,17.5,2.32
2017,2,18,17,45,85.0,11.5,1.65,5.0,16.5,9.05,0.0
2017,2,18,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,2.0,1.15,4.5,2.0,0.0,0.0
2017,2,19,7,0,0.0,4.0,1.2,5.0,4.0,3.15,0.0
2017,2,19,7,15,0.0,16.5,1.2,5.0,16.5,12.58,2.89
2017,2,19,7,30,0.0,29.0,1.2,5.0,29.0,22.16,13.32
2017,2,19,7,45,0.0,45.5,1.3,5.5,45.5,38.3,27.85
2017,2,19,8,0,0.0,62.0,1.4,6.0,62.0,53.64,41.59
2017,2,19,8,15,0.0,79.0,1.5,6.0,79.0,69.17,55.37
2017,2,19,8,30,0.0,96.0,1.6,6.0,96.0,84.43,68.69
2017,2,19,8,45,0.0,113.0,1.7,6.5,113.0,99.52,81.51
2017,2,19,9,0,0.0,130.0,1.8,7.0,130.0,114.51,94.02
2017,2,19,9,15,13.0,154.0,1.85,7.0,160.0,150.34,124.94
2017,2,19,9,30,26.0,178.0,1.9,7.0,190.0,186.27,155.43
2017,2,19,9,45,35.0,198.5,1.95,7.5,216.0,236.79,196.99
2017,2,19,10,0,44.0,219.0,2.0,8.0,242.0,266.07,220.34
2017,2,19,10,15,24.5,200.0,2.05,8.0,213.0,197.9,162.96
2017,2,19,10,30,5.0,181.0,2.1,8.0,184.0,156.76,127.73
2017,2,19,10,45,23.5,221.5,2.15,8.5,236.5,213.4,175.06
2017,2,19,11,0,42.0,262.0,2.2,9.0,289.0,294.3,240.62
2017,2,19,11,15,28.5,245.0,2.15,9.0,263.5,257.71,209.92
2017,2,19,11,30,15.0,228.0,2.1,9.0,238.0,204.81,166.27
2017,2,19,11,45,16.5,235.0,2.1,9.0,246.0,210.9,171.31
2017,2,19,12,0,18.0,242.0,2.1,9.0,254.0,216.81,176.04
2017,2,19,12,15,36.0,269.5,2.05,9.0,294.0,273.99,222.76
2017,2,19,12,30,54.0,297.0,2.0,9.0,334.0,311.73,253.06
2017,2,19,12,45,39.0,275.5,2.0,9.0,302.0,273.25,221.67
2017,2,19,13,0,24.0,254.0,2.0,9.0,270.0,223.83,181.51
2017,2,19,13,15,12.5,208.0,2.05,8.5,216.5,174.23,141.21
2017,2,19,13,30,1.0,162.0,2.1,8.0,163.0,127.61,102.71
2017,2,19,13,45,4.5,177.5,2.15,8.0,180.5,141.7,114.76
2017,2,19,14,0,8.0,193.0,2.2,8.0,198.0,155.11,126.1
2017,2,19,14,15,4.0,149.5,2.2,8.0,152.0,117.62,94.81
2017,2,19,14,30,0.0,106.0,2.2,8.0,106.0,81.62,64.55
2017,2,19,14,45,0.0,67.0,2.2,8.0,67.0,51.43,38.87
2017,2,19,15,0,0.0,28.0,2.2,8.0,28.0,21.39,12.98
2017,2,19,15,15,0.0,18.0,2.2,8.0,18.0,13.72,6.35
2017,2,19,15,30,0.0,8.0,2.2,8.0,8.0,6.09,0.0
2017,2,19,15,45,0.0,7.0,2.25,8.0,7.0,5.32,0.0
2017,2,19,16,0,0.0,6.0,2.3,8.0,6.0,4.56,0.0
2017,2,19,16,15,0.0,5.0,2.3,7.5,5.0,3.79,0.0
2017,2,19,16,30,0.0,4.0,2.3,7.0,4.0,3.03,0.0
2017,2,19,16,45,0.0,3.0,2.35,7.0,3.0,2.27,0.0
2017,2,19,17,0,0.0,2.0,2.4,7.0,2.0,1.51,0.0
2017,2,19,17,15,0.0,1.0,2.35,7.0,1.0,0.75,0.0
2017,2,19,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2017,2,20,7,0,0.0,3.0,2.0,10.0,3.0,2.36,0.0
2017,2,20,7,15,0.0,13.0,1.95,10.0,13.0,9.88,1.35
2017,2,20,7,30,0.0,23.0,1.9,10.0,23.0,17.53,9.13
2017,2,20,7,45,0.0,35.5,1.9,10.5,35.5,27.12,17.7
2017,2,20,8,0,0.0,48.0,1.9,11.0,48.0,36.81,26.27
2017,2,20,8,15,0.0,61.5,1.9,11.0,61.5,48.7,36.67
2017,2,20,8,30,0.0,75.0,1.9,11.0,75.0,60.48,46.84
2017,2,20,8,45,0.0,88.5,1.95,11.0,88.5,72.19,56.8
2017,2,20,9,0,0.0,102.0,2.0,11.0,102.0,83.86,66.61
2017,2,20,9,15,0.0,67.5,2.0,11.0,67.5,51.78,39.0
2017,2,20,9,30,0.0,33.0,2.0,11.0,33.0,25.21,16.11
2017,2,20,9,45,0.0,64.5,2.05,11.5,64.5,49.49,36.78
2017,2,20,10,0,0.0,96.0,2.1,12.0,96.0,74.62,57.84
2017,2,20,10,15,0.0,61.5,2.1,12.0,61.5,47.21,34.55
2017,2,20,10,30,0.0,27.0,2.1,12.0,27.0,20.67,11.97
2017,2,20,10,45,0.0,20.0,2.15,12.5,20.0,15.31,7.37
2017,2,20,11,0,0.0,13.0,2.2,13.0,13.0,9.95,2.78
2017,2,20,11,15,0.0,38.0,2.2,13.0,38.0,29.16,19.01
2017,2,20,11,30,0.0,63.0,2.2,13.0,63.0,48.47,35.2
2017,2,20,11,45,0.0,46.5,2.2,13.0,46.5,35.73,24.48
2017,2,20,12,0,0.0,30.0,2.2,13.0,30.0,23.02,13.78
2017,2,20,12,15,0.0,38.0,2.25,12.5,38.0,29.19,19.02
2017,2,20,12,30,0.0,46.0,2.3,12.0,46.0,35.35,24.26
2017,2,20,12,45,0.0,38.0,2.35,12.0,38.0,29.18,19.06
2017,2,20,13,0,0.0,30.0,2.4,12.0,30.0,23.02,13.86
2017,2,20,13,15,0.0,29.5,2.45,12.0,29.5,22.63,13.55
2017,2,20,13,30,0.0,29.0,2.5,12.0,29.0,22.24,13.23
2017,2,20,13,45,0.0,27.5,2.55,12.0,27.5,21.07,12.27
2017,2,20,14,0,0.0,26.0,2.6,12.0,26.0,19.91,11.3
2017,2,20,14,15,0.0,18.0,2.65,12.0,18.0,13.77,6.09
2017,2,20,14,30,0.0,10.0,2.7,12.0,10.0,7.64,0.87
2017,2,20,14,45,0.0,25.0,2.8,12.0,25.0,19.11,10.72
2017,2,20,15,0,0.0,40.0,2.9,12.0,40.0,30.6,20.6
2017,2,20,15,15,0.0,23.0,2.95,11.5,23.0,17.55,9.48
2017,2,20,15,30,0.0,6.0,3.0,11.0,6.0,4.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,11.0,5.5,4.18,0.0
2017,2,20,16,0,0.0,5.0,3.3,11.0,5.0,3.8,0.0
2017,2,20,16,15,0.0,4.0,3.35,10.5,4.0,3.03,0.0
2017,2,20,16,30,0.0,3.0,3.4,10.0,3.0,2.27,0.0
2017,2,20,16,45,0.0,2.0,3.5,10.0,2.0,1.51,0.0
2017,2,20,17,0,0.0,1.0,3.6,10.0,1.0,0.76,0.0
2017,2,20,17,15,0.0,0.5,3.65,10.0,0.5,0.38,0.0
2017,2,20,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,1.5,0.9,8.0,1.5,1.13,0.0
2017,2,21,7,30,0.0,3.0,0.9,8.0,3.0,2.27,0.0
2017,2,21,7,45,0.0,5.0,0.95,8.5,5.0,3.78,0.0
2017,2,21,8,0,0.0,7.0,1.0,9.0,7.0,5.3,0.0
2017,2,21,8,15,0.0,8.5,1.0,9.0,8.5,6.45,0.02
2017,2,21,8,30,0.0,10.0,1.0,9.0,10.0,7.59,1.03
2017,2,21,8,45,0.0,12.0,1.05,9.5,12.0,9.12,2.35
2017,2,21,9,0,0.0,14.0,1.1,10.0,14.0,10.66,3.66
2017,2,21,9,15,0.0,37.5,1.1,10.0,37.5,28.65,19.27
2017,2,21,9,30,0.0,61.0,1.1,10.0,61.0,46.77,34.8
2017,2,21,9,45,1.5,115.0,1.15,10.5,115.5,93.66,74.51
2017,2,21,10,0,3.0,169.0,1.2,11.0,170.0,146.02,117.78
2017,2,21,10,15,25.5,210.5,1.2,11.0,225.0,208.93,169.93
2017,2,21,10,30,48.0,252.0,1.2,11.0,280.0,297.59,241.13
2017,2,21,10,45,25.0,212.0,1.25,11.0,227.0,224.35,181.07
2017,2,21,11,0,2.0,172.0,1.3,11.0,174.0,142.34,113.48
2017,2,21,11,15,1.0,102.0,1.3,11.0,103.0,80.07,61.98
2017,2,21,11,30,0.0,32.0,1.3,11.0,32.0,24.56,15.24
2017,2,21,11,45,1.5,104.5,1.35,11.0,106.0,82.47,64.09
2017,2,21,12,0,3.0,177.0,1.4,11.0,180.0,144.78,115.54
2017,2,21,12,15,1.5,98.0,1.4,11.0,99.5,77.04,59.32
2017,2,21,12,30,0.0,19.0,1.4,11.0,19.0,14.57,6.74
2017,2,21,12,45,0.0,37.5,1.45,11.0,37.5,28.8,18.85
2017,2,21,13,0,0.0,56.0,1.5,11.0,56.0,43.07,30.92
2017,2,21,13,15,0.5,109.0,1.5,11.0,109.5,84.76,65.98
2017,2,21,13,30,1.0,162.0,1.5,11.0,163.0,127.49,101.47
2017,2,21,13,45,4.5,178.5,1.55,11.0,181.5,142.34,113.81
2017,2,21,14,0,8.0,195.0,1.6,11.0,200.0,156.5,125.59
2017,2,21,14,15,6.0,184.0,1.55,10.5,188.0,145.52,116.87
2017,2,21,14,30,4.0,173.0,1.5,10.0,176.0,134.92,108.51
2017,2,21,14,45,127.5,195.0,1.5,10.0,259.0,200.41,160.37
2017,2,21,15,0,251.0,217.0,1.5,10.0,342.0,242.7,189.91
2017,2,21,15,15,125.5,170.0,1.4,10.0,232.5,157.4,122.8
2017,2,21,15,30,0.0,123.0,1.3,10.0,123.0,92.5,73.83
2017,2,21,15,45,0.0,109.5,1.25,10.0,109.5,81.93,65.15
2017,2,21,16,0,0.0,96.0,1.2,10.0,96.0,71.5,56.38
2017,2,21,16,15,0.0,81.0,1.1,9.5,81.0,60.6,49.52
2017,2,21,16,30,0.0,66.0,1.0,9.0,66.0,49.72,39.76
2017,2,21,16,45,0.0,52.0,0.95,8.5,52.0,39.44,30.34
2017,2,21,17,0,0.0,38.0,0.9,8.0,38.0,29.06,20.68
2017,2,21,17,15,0.0,25.0,0.9,7.5,25.0,19.08,11.23
2017,2,21,17,30,0.0,12.0,0.9,7.0,12.0,9.12,0.55
2017,2,21,17,45,0.0,6.0,0.95,7.0,6.0,4.72,0.0
2017,2,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,45,108.5,7.0,1.45,3.5,10.0,0.0,0.0
2017,2,22,7,0,217.0,14.0,1.5,4.0,20.0,167.52,0.0
2017,2,22,7,15,378.0,24.0,1.5,4.5,62.5,357.9,272.72
2017,2,22,7,30,539.0,34.0,1.5,5.0,105.0,517.3,427.87
2017,2,22,7,45,625.5,40.5,1.55,5.5,156.5,620.12,514.93
2017,2,22,8,0,712.0,47.0,1.6,6.0,208.0,726.4,599.07
2017,2,22,8,15,760.5,51.0,1.65,6.0,260.0,797.52,653.36
2017,2,22,8,30,809.0,55.0,1.7,6.0,312.0,868.25,704.94
2017,2,22,8,45,842.5,58.0,1.75,6.5,362.0,922.21,741.1
2017,2,22,9,0,876.0,61.0,1.8,7.0,412.0,962.72,766.66
2017,2,22,9,15,897.5,63.5,1.8,7.0,457.0,998.93,789.41
2017,2,22,9,30,919.0,66.0,1.8,7.0,502.0,1032.01,809.67
2017,2,22,9,45,929.5,69.5,1.85,7.5,541.0,1051.75,819.97
2017,2,22,10,0,940.0,73.0,1.9,8.0,580.0,1067.54,827.78
2017,2,22,10,15,737.0,136.5,1.9,8.0,548.5,955.26,748.7
2017,2,22,10,30,534.0,200.0,1.9,8.0,517.0,803.08,639.77
2017,2,22,10,45,466.5,233.0,1.95,8.0,518.0,762.08,608.7
2017,2,22,11,0,399.0,266.0,2.0,8.0,519.0,697.27,559.23
2017,2,22,11,15,486.5,242.5,2.0,8.0,560.0,766.78,611.9
2017,2,22,11,30,574.0,219.0,2.0,8.0,601.0,809.02,643.17
2017,2,22,11,45,522.5,242.0,2.05,8.5,593.0,764.74,607.75
2017,2,22,12,0,471.0,265.0,2.1,9.0,585.0,719.7,572.5
2017,2,22,12,15,560.5,234.0,2.1,8.5,616.0,743.77,593.15
2017,2,22,12,30,650.0,203.0,2.1,8.0,647.0,766.68,611.76
2017,2,22,12,45,643.0,203.0,2.15,8.0,638.5,728.3,582.79
2017,2,22,13,0,636.0,203.0,2.2,8.0,630.0,688.22,552.62
2017,2,22,13,15,437.0,255.5,2.2,8.0,546.0,556.35,449.32
2017,2,22,13,30,238.0,308.0,2.2,8.0,462.0,423.97,344.02
2017,2,22,13,45,406.5,251.0,2.25,8.0,503.5,464.48,377.53
2017,2,22,14,0,575.0,194.0,2.3,8.0,545.0,486.16,392.99
2017,2,22,14,15,311.0,216.0,2.3,7.5,405.0,332.74,269.93
2017,2,22,14,30,47.0,238.0,2.3,7.0,265.0,206.9,169.0
2017,2,22,14,45,464.5,158.5,2.3,7.0,393.0,298.13,235.65
2017,2,22,15,0,882.0,79.0,2.3,7.0,521.0,325.04,240.05
2017,2,22,15,15,861.0,76.5,2.25,6.5,478.0,258.63,179.31
2017,2,22,15,30,840.0,74.0,2.2,6.0,435.0,194.17,123.28
2017,2,22,15,45,813.5,69.5,2.2,6.0,387.5,129.85,75.26
2017,2,22,16,0,787.0,65.0,2.2,6.0,340.0,68.8,47.43
2017,2,22,16,15,743.5,60.5,2.1,5.5,290.0,55.12,45.27
2017,2,22,16,30,700.0,56.0,2.0,5.0,240.0,51.07,41.63
2017,2,22,16,45,636.5,49.5,1.95,5.0,189.5,45.17,36.04
2017,2,22,17,0,573.0,43.0,1.9,5.0,139.0,36.2,27.46
2017,2,22,17,15,448.5,33.5,1.85,4.5,93.0,28.01,19.41
2017,2,22,17,30,324.0,24.0,1.8,4.0,47.0,19.98,8.94
2017,2,22,17,45,162.0,12.0,1.8,4.0,23.5,9.44,0.0
2017,2,22,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
