Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,6,45,98.0,8.0,1.6,2.5,11.0,0.0,0.0
2017,2,23,7,0,196.0,16.0,1.6,3.0,22.0,154.0,0.0
2017,2,23,7,15,351.0,27.0,1.65,3.0,64.0,354.13,278.47
2017,2,23,7,30,506.0,38.0,1.7,3.0,106.0,505.88,423.96
2017,2,23,7,45,589.5,45.0,1.75,3.5,156.5,603.99,507.98
2017,2,23,8,0,673.0,52.0,1.8,4.0,207.0,698.11,583.83
2017,2,23,8,15,723.0,57.0,1.8,4.0,258.5,771.2,640.11
2017,2,23,8,30,773.0,62.0,1.8,4.0,310.0,843.94,693.43
2017,2,23,8,45,806.0,65.5,1.8,4.5,359.5,897.51,729.26
2017,2,23,9,0,839.0,69.0,1.8,5.0,409.0,948.97,762.44
2017,2,23,9,15,862.0,72.0,1.75,5.0,454.0,987.23,786.02
2017,2,23,9,30,885.0,75.0,1.7,5.0,499.0,1022.31,807.03
2017,2,23,9,45,901.0,77.0,1.7,5.5,538.5,1032.95,810.37
2017,2,23,10,0,917.0,79.0,1.7,6.0,578.0,1052.08,819.92
2017,2,23,10,15,929.0,80.5,1.65,6.0,611.5,1062.54,824.14
2017,2,23,10,30,941.0,82.0,1.6,6.0,645.0,1068.92,825.86
2017,2,23,10,45,951.0,82.5,1.6,6.0,671.0,1067.82,823.69
2017,2,23,11,0,961.0,83.0,1.6,6.0,697.0,1062.48,818.99
2017,2,23,11,15,966.0,83.5,1.6,6.0,715.0,1047.96,808.37
2017,2,23,11,30,971.0,84.0,1.6,6.0,733.0,1029.29,795.25
2017,2,23,11,45,974.5,84.0,1.6,6.0,743.5,1004.55,778.19
2017,2,23,12,0,978.0,84.0,1.6,6.0,754.0,975.85,758.58
2017,2,23,12,15,978.0,84.0,1.6,6.0,755.5,940.29,734.28
2017,2,23,12,30,978.0,84.0,1.6,6.0,757.0,901.23,707.54
2017,2,23,12,45,971.0,86.0,1.6,6.0,748.5,855.47,675.93
2017,2,23,13,0,964.0,88.0,1.6,6.0,740.0,807.06,642.18
2017,2,23,13,15,696.5,178.5,1.6,6.0,644.5,670.89,538.01
2017,2,23,13,30,429.0,269.0,1.6,6.0,549.0,532.43,429.75
2017,2,23,13,45,687.0,176.0,1.65,6.0,606.5,578.73,467.25
2017,2,23,14,0,945.0,83.0,1.7,6.0,664.0,584.53,469.23
2017,2,23,14,15,641.5,162.0,1.7,6.0,548.0,455.59,365.31
2017,2,23,14,30,338.0,241.0,1.7,6.0,432.0,339.04,272.68
2017,2,23,14,45,300.5,230.5,1.75,6.0,392.5,290.82,232.52
2017,2,23,15,0,263.0,220.0,1.8,6.0,353.0,247.04,195.6
2017,2,23,15,15,449.5,163.0,1.75,5.5,367.0,226.78,169.84
2017,2,23,15,30,636.0,106.0,1.7,5.0,381.0,182.5,122.94
2017,2,23,15,45,606.5,100.5,1.65,5.0,340.0,129.28,83.32
2017,2,23,16,0,577.0,95.0,1.6,5.0,299.0,79.92,59.88
2017,2,23,16,15,647.5,74.5,1.55,4.5,272.0,59.97,49.9
2017,2,23,16,30,718.0,54.0,1.5,4.0,245.0,49.62,40.47
2017,2,23,16,45,653.0,48.0,1.45,3.5,194.0,44.04,35.25
2017,2,23,17,0,588.0,42.0,1.4,3.0,143.0,38.52,29.87
2017,2,23,17,15,469.5,33.0,1.4,2.5,96.5,27.68,19.38
2017,2,23,17,30,351.0,24.0,1.4,2.0,50.0,20.03,9.79
2017,2,23,17,45,175.5,12.0,1.4,2.0,25.0,9.44,0.0
2017,2,23,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,24,6,45,92.5,8.5,0.55,1.5,12.0,6.69,0.0
2017,2,24,7,0,185.0,17.0,0.5,2.0,24.0,181.41,0.0
2017,2,24,7,15,333.0,28.5,0.45,2.5,65.5,341.67,271.08
2017,2,24,7,30,481.0,40.0,0.4,3.0,107.0,488.03,403.15
2017,2,24,7,45,564.5,47.5,0.35,3.5,157.5,586.18,482.59
2017,2,24,8,0,648.0,55.0,0.3,4.0,208.0,688.42,559.77
2017,2,24,8,15,698.5,60.0,0.35,4.5,259.0,752.64,605.98
2017,2,24,8,30,749.0,65.0,0.4,5.0,310.0,825.34,656.27
2017,2,24,8,45,784.5,68.5,0.45,5.5,359.0,880.87,692.34
2017,2,24,9,0,820.0,72.0,0.5,6.0,408.0,934.42,726.11
2017,2,24,9,15,843.0,75.0,0.55,6.0,453.0,972.4,749.92
2017,2,24,9,30,866.0,78.0,0.6,6.0,498.0,1007.24,771.61
2017,2,24,9,45,883.0,80.5,0.65,6.5,537.5,1031.85,785.09
2017,2,24,10,0,900.0,83.0,0.7,7.0,577.0,1039.95,787.94
2017,2,24,10,15,911.5,84.5,0.75,7.0,610.0,1049.81,793.8
2017,2,24,10,30,923.0,86.0,0.8,7.0,643.0,1055.65,797.18
2017,2,24,10,45,673.5,175.0,0.85,7.5,590.0,915.77,702.74
2017,2,24,11,0,424.0,264.0,0.9,8.0,537.0,740.38,577.19
2017,2,24,11,15,256.5,291.0,0.95,8.0,457.5,572.67,453.94
2017,2,24,11,30,89.0,318.0,1.0,8.0,378.0,387.1,310.27
2017,2,24,11,45,44.5,226.0,1.05,8.0,256.0,243.69,197.6
2017,2,24,12,0,0.0,134.0,1.1,8.0,134.0,105.31,83.34
2017,2,24,12,15,9.5,194.5,1.15,8.0,201.0,164.46,133.04
2017,2,24,12,30,19.0,255.0,1.2,8.0,268.0,224.01,181.64
2017,2,24,12,45,49.5,287.0,1.25,8.0,320.5,289.94,235.16
2017,2,24,13,0,80.0,319.0,1.3,8.0,373.0,336.93,272.66
2017,2,24,13,15,80.5,311.5,1.3,8.0,365.5,322.47,260.9
2017,2,24,13,30,81.0,304.0,1.3,8.0,358.0,308.0,249.43
2017,2,24,13,45,256.0,276.0,1.35,8.0,436.5,397.1,321.5
2017,2,24,14,0,431.0,248.0,1.4,8.0,515.0,453.29,363.95
2017,2,24,14,15,215.5,174.0,1.4,7.5,307.5,251.76,203.76
2017,2,24,14,30,0.0,100.0,1.4,7.0,100.0,77.0,60.5
2017,2,24,14,45,0.0,60.5,1.4,7.0,60.5,46.43,34.65
2017,2,24,15,0,0.0,21.0,1.4,7.0,21.0,16.04,8.36
2017,2,24,15,15,30.5,102.0,1.3,6.5,115.5,85.24,67.31
2017,2,24,15,30,61.0,183.0,1.2,6.0,210.0,141.93,114.47
2017,2,24,15,45,57.5,164.0,1.2,6.0,187.5,121.07,97.41
2017,2,24,16,0,54.0,145.0,1.2,6.0,165.0,101.06,86.66
2017,2,24,16,15,49.0,125.0,1.15,5.5,141.0,87.19,74.47
2017,2,24,16,30,44.0,105.0,1.1,5.0,117.0,74.02,62.64
2017,2,24,16,45,35.0,84.0,1.05,4.5,92.5,59.99,49.75
2017,2,24,17,0,26.0,63.0,1.0,4.0,68.0,45.71,36.36
2017,2,24,17,15,13.0,43.5,1.0,3.5,46.0,32.09,23.33
2017,2,24,17,30,0.0,24.0,1.0,3.0,24.0,18.1,8.75
2017,2,24,17,45,0.0,12.0,1.05,2.5,12.0,9.44,0.0
2017,2,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.5,0.7,2.5,10.5,8.26,0.0
2017,2,25,7,0,0.0,21.0,0.7,3.0,21.0,22.84,0.0
2017,2,25,7,15,124.5,36.0,0.6,3.0,54.0,173.02,139.72
2017,2,25,7,30,249.0,51.0,0.5,3.0,87.0,311.96,264.6
2017,2,25,7,45,294.0,67.5,0.45,3.5,126.5,378.38,321.84
2017,2,25,8,0,339.0,84.0,0.4,4.0,166.0,447.23,378.32
2017,2,25,8,15,362.0,101.0,0.4,4.5,206.0,498.24,417.82
2017,2,25,8,30,385.0,118.0,0.4,5.0,246.0,548.93,455.39
2017,2,25,8,45,409.5,130.5,0.4,5.5,284.5,594.76,487.96
2017,2,25,9,0,434.0,143.0,0.4,6.0,323.0,639.79,518.88
2017,2,25,9,15,468.5,153.0,0.35,6.0,366.5,690.57,553.57
2017,2,25,9,30,503.0,163.0,0.3,6.0,410.0,740.03,586.25
2017,2,25,9,45,610.5,143.5,0.3,6.5,466.0,837.85,651.28
2017,2,25,10,0,718.0,124.0,0.3,7.0,522.0,924.73,705.61
2017,2,25,10,15,825.5,102.5,0.3,7.0,584.5,997.25,750.23
2017,2,25,10,30,933.0,81.0,0.3,7.0,647.0,1059.58,787.53
2017,2,25,10,45,942.0,81.5,0.35,7.5,673.5,1057.5,783.58
2017,2,25,11,0,951.0,82.0,0.4,8.0,700.0,1051.22,778.45
2017,2,25,11,15,956.5,83.0,0.4,8.0,718.0,1037.88,769.2
2017,2,25,11,30,962.0,84.0,0.4,8.0,736.0,1020.37,757.58
2017,2,25,11,45,968.0,82.5,0.45,8.5,746.5,996.35,741.84
2017,2,25,12,0,974.0,81.0,0.5,9.0,757.0,968.3,723.66
2017,2,25,12,15,974.5,81.0,0.45,9.0,758.5,933.24,699.94
2017,2,25,12,30,975.0,81.0,0.4,9.0,760.0,894.64,674.01
2017,2,25,12,45,973.5,80.0,0.4,9.5,753.0,850.06,643.9
2017,2,25,13,0,972.0,79.0,0.4,10.0,746.0,802.49,611.65
2017,2,25,13,15,967.5,78.5,0.45,10.0,730.5,750.57,576.78
2017,2,25,13,30,963.0,78.0,0.5,10.0,715.0,696.35,537.86
2017,2,25,13,45,956.5,77.0,0.55,10.0,691.5,638.39,494.74
2017,2,25,14,0,950.0,76.0,0.6,10.0,668.0,578.85,448.67
2017,2,25,14,15,939.5,74.5,0.65,9.5,637.0,515.63,398.59
2017,2,25,14,30,929.0,73.0,0.7,9.0,606.0,451.82,345.72
2017,2,25,14,45,708.0,126.5,0.8,9.0,518.0,358.46,271.73
2017,2,25,15,0,487.0,180.0,0.9,9.0,430.0,283.19,213.72
2017,2,25,15,15,463.0,168.0,0.9,8.5,389.5,231.57,170.08
2017,2,25,15,30,439.0,156.0,0.9,8.0,349.0,183.01,130.25
2017,2,25,15,45,383.0,145.5,0.9,8.0,301.5,135.82,96.56
2017,2,25,16,0,327.0,135.0,0.9,8.0,254.0,97.49,82.72
2017,2,25,16,15,310.0,117.5,0.9,7.5,217.0,83.42,70.49
2017,2,25,16,30,293.0,100.0,0.9,7.0,180.0,71.96,60.31
2017,2,25,16,45,268.0,82.0,0.9,6.5,143.5,59.78,49.2
2017,2,25,17,0,243.0,64.0,0.9,6.0,107.0,47.08,37.35
2017,2,25,17,15,198.0,45.5,0.9,5.5,73.0,33.93,24.85
2017,2,25,17,30,153.0,27.0,0.9,5.0,39.0,20.45,10.94
2017,2,25,17,45,76.5,13.5,0.95,5.0,19.5,10.62,0.0
2017,2,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,6,45,132.0,9.0,0.7,1.5,15.5,96.7,0.0
2017,2,26,7,0,264.0,18.0,0.6,2.0,31.0,244.37,36.33
2017,2,26,7,15,402.0,28.5,0.55,2.5,75.0,394.26,318.73
2017,2,26,7,30,540.0,39.0,0.5,3.0,119.0,534.57,441.14
2017,2,26,7,45,616.0,45.5,0.45,3.5,170.5,618.77,508.8
2017,2,26,8,0,692.0,52.0,0.4,4.0,222.0,715.85,581.37
2017,2,26,8,15,739.0,57.0,0.35,4.5,274.0,786.57,629.96
2017,2,26,8,30,786.0,62.0,0.3,5.0,326.0,856.85,675.6
2017,2,26,8,45,817.5,65.5,0.3,6.0,375.5,909.19,706.42
2017,2,26,9,0,849.0,69.0,0.3,7.0,425.0,959.35,734.72
2017,2,26,9,15,871.0,71.5,0.3,7.5,470.0,996.02,754.56
2017,2,26,9,30,893.0,74.0,0.3,8.0,515.0,1017.19,764.2
2017,2,26,9,45,908.0,76.0,0.3,8.5,554.5,1039.03,774.49
2017,2,26,10,0,923.0,78.0,0.3,9.0,594.0,1057.11,782.35
2017,2,26,10,15,689.0,158.0,0.35,9.0,555.5,930.23,699.59
2017,2,26,10,30,455.0,238.0,0.4,9.0,517.0,763.42,585.62
2017,2,26,10,45,407.5,263.0,0.45,9.5,520.0,710.98,549.5
2017,2,26,11,0,360.0,288.0,0.5,10.0,523.0,680.98,526.5
2017,2,26,11,15,664.0,187.0,0.55,10.0,635.0,888.4,675.97
2017,2,26,11,30,968.0,86.0,0.6,10.0,747.0,1028.1,764.47
2017,2,26,11,45,537.5,212.5,0.65,10.0,580.5,746.22,572.62
2017,2,26,12,0,107.0,339.0,0.7,10.0,414.0,409.46,321.51
2017,2,26,12,15,82.5,328.0,0.75,10.0,386.0,368.85,292.97
2017,2,26,12,30,58.0,317.0,0.8,10.0,358.0,330.5,263.14
2017,2,26,12,45,133.0,327.5,0.9,10.0,420.0,408.41,325.45
2017,2,26,13,0,208.0,338.0,1.0,10.0,482.0,461.49,366.75
2017,2,26,13,15,576.5,214.5,1.05,10.0,600.5,612.43,484.55
2017,2,26,13,30,945.0,91.0,1.1,10.0,719.0,696.74,547.04
2017,2,26,13,45,936.5,90.0,1.15,10.0,695.5,638.24,500.76
2017,2,26,14,0,928.0,89.0,1.2,10.0,672.0,578.4,453.4
2017,2,26,14,15,715.0,146.5,1.2,9.5,583.5,474.01,371.7
2017,2,26,14,30,502.0,204.0,1.2,9.0,495.0,380.44,298.4
2017,2,26,14,45,493.0,193.0,1.25,9.0,463.5,331.26,256.59
2017,2,26,15,0,484.0,182.0,1.3,9.0,432.0,282.85,214.33
2017,2,26,15,15,657.5,129.5,1.3,8.5,439.5,248.27,176.26
2017,2,26,15,30,831.0,77.0,1.3,8.0,447.0,190.36,118.99
2017,2,26,15,45,800.0,73.5,1.3,8.0,399.0,126.9,73.55
2017,2,26,16,0,769.0,70.0,1.3,8.0,351.0,67.32,55.67
2017,2,26,16,15,726.0,65.5,1.25,7.0,300.5,58.8,48.35
2017,2,26,16,30,683.0,61.0,1.2,6.0,250.0,50.68,41.14
2017,2,26,16,45,617.0,54.0,1.15,5.5,199.0,44.9,35.81
2017,2,26,17,0,551.0,47.0,1.1,5.0,148.0,39.14,30.31
2017,2,26,17,15,438.0,37.5,1.1,4.5,101.5,31.12,22.49
2017,2,26,17,30,325.0,28.0,1.1,4.0,55.0,23.22,13.63
2017,2,26,17,45,162.5,14.0,1.15,4.0,27.5,11.02,0.0
2017,2,26,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,27,6,45,106.5,10.5,0.9,2.5,16.0,80.56,0.0
2017,2,27,7,0,213.0,21.0,0.8,3.0,32.0,212.37,73.33
2017,2,27,7,15,351.5,32.5,0.8,3.0,75.5,359.7,295.2
2017,2,27,7,30,490.0,44.0,0.8,3.0,119.0,500.11,418.14
2017,2,27,7,45,578.5,50.0,0.8,3.5,171.0,601.33,500.49
2017,2,27,8,0,667.0,56.0,0.8,4.0,223.0,698.55,574.89
2017,2,27,8,15,716.0,61.0,0.8,4.0,274.5,770.63,627.54
2017,2,27,8,30,765.0,66.0,0.8,4.0,326.0,842.33,677.61
2017,2,27,8,45,805.0,68.0,0.8,4.5,377.0,900.56,714.89
2017,2,27,9,0,845.0,70.0,0.8,5.0,428.0,956.86,749.65
2017,2,27,9,15,867.5,72.5,0.8,5.5,473.5,993.95,770.4
2017,2,27,9,30,890.0,75.0,0.8,6.0,519.0,1015.53,780.71
2017,2,27,9,45,470.0,157.5,0.85,6.5,394.0,699.52,557.92
2017,2,27,10,0,50.0,240.0,0.9,7.0,269.0,291.17,236.35
2017,2,27,10,15,181.0,258.5,0.9,7.0,369.0,466.0,380.38
2017,2,27,10,30,312.0,277.0,0.9,7.0,469.0,639.19,510.79
2017,2,27,10,45,382.5,269.5,0.9,7.5,514.5,692.64,547.53
2017,2,27,11,0,453.0,262.0,0.9,8.0,560.0,765.82,598.19
2017,2,27,11,15,456.0,268.0,0.9,8.0,574.5,761.12,592.97
2017,2,27,11,30,459.0,274.0,0.9,8.0,589.0,753.87,587.1
2017,2,27,11,45,363.5,306.0,0.95,8.0,558.0,660.61,518.53
2017,2,27,12,0,268.0,338.0,1.0,8.0,527.0,590.92,466.1
2017,2,27,12,15,267.0,339.0,1.05,8.0,527.5,574.69,454.86
2017,2,27,12,30,266.0,340.0,1.1,8.0,528.0,557.38,442.15
2017,2,27,12,45,159.0,324.0,1.15,8.5,436.5,424.51,339.42
2017,2,27,13,0,52.0,308.0,1.2,9.0,345.0,304.21,244.02
2017,2,27,13,15,515.0,193.5,1.2,8.5,539.5,550.17,443.25
2017,2,27,13,30,978.0,79.0,1.2,8.0,734.0,705.13,559.01
2017,2,27,13,45,972.0,77.5,1.3,8.0,710.5,646.03,511.39
2017,2,27,14,0,966.0,76.0,1.4,8.0,687.0,585.27,463.02
2017,2,27,14,15,956.0,74.5,1.45,8.0,655.5,521.24,409.76
2017,2,27,14,30,946.0,73.0,1.5,8.0,624.0,456.54,353.89
2017,2,27,14,45,931.0,72.0,1.55,8.0,586.0,390.16,294.82
2017,2,27,15,0,916.0,71.0,1.6,8.0,548.0,324.24,234.82
2017,2,27,15,15,897.0,68.5,1.6,7.5,504.5,256.96,174.31
2017,2,27,15,30,878.0,66.0,1.6,7.0,461.0,191.27,118.19
2017,2,27,15,45,848.0,64.0,1.65,7.0,412.0,122.25,68.41
2017,2,27,16,0,818.0,62.0,1.7,7.0,363.0,60.83,50.01
2017,2,27,16,15,778.5,58.0,1.65,6.5,312.0,53.62,43.71
2017,2,27,16,30,739.0,54.0,1.6,6.0,261.0,49.87,40.4
2017,2,27,16,45,674.5,48.5,1.55,5.5,208.5,44.65,35.59
2017,2,27,17,0,610.0,43.0,1.5,5.0,156.0,39.5,30.65
2017,2,27,17,15,501.5,34.5,1.5,4.5,108.0,31.53,22.9
2017,2,27,17,30,393.0,26.0,1.5,4.0,60.0,21.76,12.7
2017,2,27,17,45,196.5,13.0,1.5,4.0,30.0,10.23,0.0
2017,2,27,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,45,158.0,9.5,1.3,2.0,19.0,114.75,0.0
2017,2,28,7,0,316.0,19.0,1.3,3.0,38.0,279.74,137.16
2017,2,28,7,15,445.5,28.5,1.3,3.5,83.5,417.4,343.68
2017,2,28,7,30,575.0,38.0,1.3,4.0,129.0,552.73,461.39
2017,2,28,7,45,646.5,43.5,1.35,4.5,180.5,642.94,535.59
2017,2,28,8,0,718.0,49.0,1.4,5.0,232.0,735.5,607.22
2017,2,28,8,15,762.0,53.0,1.35,5.5,284.0,802.62,654.81
2017,2,28,8,30,806.0,57.0,1.3,6.0,336.0,869.18,699.51
2017,2,28,8,45,835.5,60.5,1.3,6.5,385.5,919.91,731.69
2017,2,28,9,0,865.0,64.0,1.3,7.0,435.0,956.86,753.4
2017,2,28,9,15,885.5,66.0,1.3,7.0,480.0,991.16,774.3
2017,2,28,9,30,906.0,68.0,1.3,7.0,525.0,1022.31,792.82
2017,2,28,9,45,920.0,70.0,1.3,7.5,564.5,1043.33,803.01
2017,2,28,10,0,934.0,72.0,1.3,8.0,604.0,1060.51,810.79
2017,2,28,10,15,944.5,73.5,1.3,8.0,636.5,1069.41,814.71
2017,2,28,10,30,955.0,75.0,1.3,8.0,669.0,1074.14,816.19
2017,2,28,10,45,961.0,76.5,1.3,8.5,694.5,1070.04,810.67
2017,2,28,11,0,967.0,78.0,1.3,9.0,720.0,1061.67,802.7
2017,2,28,11,15,972.0,79.0,1.3,9.0,738.0,1047.45,792.61
2017,2,28,11,30,977.0,80.0,1.3,9.0,756.0,1029.01,779.98
2017,2,28,11,45,977.5,81.0,1.35,9.0,765.5,1002.24,762.9
2017,2,28,12,0,978.0,82.0,1.4,9.0,775.0,971.62,743.29
2017,2,28,12,15,978.5,82.0,1.4,9.0,776.0,936.17,719.57
2017,2,28,12,30,979.0,82.0,1.4,9.0,777.0,897.19,693.39
2017,2,28,12,45,975.0,82.5,1.45,9.5,769.5,851.83,662.1
2017,2,28,13,0,971.0,83.0,1.5,10.0,762.0,803.63,628.56
2017,2,28,13,15,967.0,82.5,1.5,9.5,746.5,751.8,592.13
2017,2,28,13,30,963.0,82.0,1.5,9.0,731.0,697.62,551.78
2017,2,28,13,45,956.0,81.0,1.55,9.0,707.5,639.09,506.21
2017,2,28,14,0,949.0,80.0,1.6,9.0,684.0,579.03,457.77
2017,2,28,14,15,939.0,78.5,1.6,9.0,653.5,515.85,404.82
2017,2,28,14,30,929.0,77.0,1.6,9.0,623.0,452.02,349.47
2017,2,28,14,45,916.0,75.0,1.6,9.0,585.5,386.36,290.98
2017,2,28,15,0,903.0,73.0,1.6,9.0,548.0,321.0,231.54
2017,2,28,15,15,884.0,71.0,1.55,8.5,504.5,254.88,172.26
2017,2,28,15,30,865.0,69.0,1.5,8.0,461.0,190.32,117.47
2017,2,28,15,45,839.5,65.5,1.5,8.0,413.0,121.29,67.96
2017,2,28,16,0,814.0,62.0,1.5,8.0,365.0,59.35,48.46
2017,2,28,16,15,775.5,58.0,1.4,7.0,314.0,53.58,43.59
2017,2,28,16,30,737.0,54.0,1.3,6.0,263.0,49.85,40.39
2017,2,28,16,45,680.0,48.0,1.25,5.5,211.5,44.29,35.28
2017,2,28,17,0,623.0,42.0,1.2,5.0,160.0,38.74,30.0
2017,2,28,17,15,518.5,34.0,1.2,4.5,112.0,31.17,22.64
2017,2,28,17,30,414.0,26.0,1.2,4.0,64.0,23.74,14.64
2017,2,28,17,45,207.0,13.0,1.2,4.0,32.0,10.62,0.0
2017,2,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,6,45,177.0,10.5,1.0,2.5,21.5,128.44,0.0
2017,3,1,7,0,354.0,21.0,1.0,3.0,43.0,310.61,182.63
2017,3,1,7,15,479.5,30.0,0.95,3.0,90.0,445.13,366.38
2017,3,1,7,30,605.0,39.0,0.9,3.0,137.0,578.44,480.52
2017,3,1,7,45,676.0,44.5,0.9,3.5,190.5,669.44,553.36
2017,3,1,8,0,747.0,50.0,0.9,4.0,244.0,762.64,623.24
2017,3,1,8,15,789.0,54.0,0.9,5.0,296.5,828.87,668.15
2017,3,1,8,30,831.0,58.0,0.9,6.0,349.0,894.3,710.17
2017,3,1,8,45,861.0,60.5,0.95,7.0,399.0,933.62,733.14
2017,3,1,9,0,891.0,63.0,1.0,8.0,449.0,981.16,761.27
2017,3,1,9,15,910.5,65.0,1.0,8.5,494.5,1014.87,779.59
2017,3,1,9,30,930.0,67.0,1.0,9.0,540.0,1045.3,795.62
2017,3,1,9,45,942.0,69.5,1.05,9.5,579.5,1065.1,805.73
2017,3,1,10,0,954.0,72.0,1.1,10.0,619.0,1080.92,813.47
2017,3,1,10,15,964.0,73.5,1.05,10.0,652.5,1089.23,815.75
2017,3,1,10,30,974.0,75.0,1.0,10.0,686.0,1093.28,815.55
2017,3,1,10,45,980.0,76.5,0.95,10.5,711.5,1088.92,808.75
2017,3,1,11,0,986.0,78.0,0.9,11.0,737.0,1080.21,799.54
2017,3,1,11,15,990.0,78.5,0.85,11.0,754.5,1064.0,787.29
2017,3,1,11,30,994.0,79.0,0.8,11.0,772.0,1043.56,772.64
2017,3,1,11,45,995.5,79.5,0.75,11.5,781.5,1016.64,752.69
2017,3,1,12,0,997.0,80.0,0.7,12.0,791.0,985.75,730.47
2017,3,1,12,15,997.0,80.0,0.65,12.0,792.0,949.19,706.04
2017,3,1,12,30,997.0,80.0,0.6,12.0,793.0,909.06,679.34
2017,3,1,12,45,994.5,80.0,0.6,12.5,785.5,863.56,648.85
2017,3,1,13,0,992.0,80.0,0.6,13.0,778.0,815.06,616.19
2017,3,1,13,15,987.5,79.5,0.6,13.0,762.0,761.87,579.7
2017,3,1,13,30,983.0,79.0,0.6,13.0,746.0,706.33,539.37
2017,3,1,13,45,975.5,78.0,0.6,13.0,722.0,646.44,494.6
2017,3,1,14,0,968.0,77.0,0.6,13.0,698.0,585.03,447.08
2017,3,1,14,15,958.0,76.0,0.6,12.5,666.5,521.21,396.64
2017,3,1,14,30,948.0,75.0,0.6,12.0,635.0,456.69,343.48
2017,3,1,14,45,933.0,73.5,0.65,12.0,596.5,389.61,286.12
2017,3,1,15,0,918.0,72.0,0.7,12.0,558.0,323.03,227.67
2017,3,1,15,15,899.5,70.0,0.7,11.5,514.5,256.06,169.24
2017,3,1,15,30,881.0,68.0,0.7,11.0,471.0,190.59,115.05
2017,3,1,15,45,851.5,65.5,0.7,11.0,422.0,120.84,66.52
2017,3,1,16,0,822.0,63.0,0.7,11.0,373.0,58.8,47.35
2017,3,1,16,15,784.0,59.0,0.7,10.0,321.5,54.49,43.89
2017,3,1,16,30,746.0,55.0,0.7,9.0,270.0,50.77,40.75
2017,3,1,16,45,681.0,50.0,0.75,8.5,217.0,45.96,36.4
2017,3,1,17,0,616.0,45.0,0.8,8.0,164.0,41.24,31.94
2017,3,1,17,15,512.5,36.5,0.85,7.5,115.0,33.33,24.34
2017,3,1,17,30,409.0,28.0,0.9,7.0,66.0,23.45,14.39
2017,3,1,17,45,204.5,14.0,0.95,6.5,33.0,11.43,0.0
2017,3,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,2,6,45,174.0,11.0,1.2,3.0,22.5,126.82,0.0
2017,3,2,7,0,348.0,22.0,1.1,4.0,45.0,309.55,203.22
2017,3,2,7,15,470.5,31.0,1.1,4.5,92.5,439.39,362.42
2017,3,2,7,30,593.0,40.0,1.1,5.0,140.0,570.02,473.1
2017,3,2,7,45,661.0,46.0,1.1,5.5,192.5,658.66,543.98
2017,3,2,8,0,729.0,52.0,1.1,6.0,245.0,749.4,612.07
2017,3,2,8,15,772.0,56.5,1.05,6.5,298.0,816.74,658.38
2017,3,2,8,30,815.0,61.0,1.0,7.0,351.0,883.39,701.8
2017,3,2,8,45,845.0,64.0,1.0,8.0,401.0,934.13,731.77
2017,3,2,9,0,875.0,67.0,1.0,9.0,451.0,970.98,751.37
2017,3,2,9,15,895.0,69.5,0.95,9.5,496.5,1005.51,769.36
2017,3,2,9,30,915.0,72.0,0.9,10.0,542.0,1036.8,784.79
2017,3,2,9,45,931.0,73.5,0.85,11.0,582.5,1059.1,792.7
2017,3,2,10,0,947.0,75.0,0.8,12.0,623.0,1077.54,798.15
2017,3,2,10,15,957.0,76.5,0.75,12.0,656.0,1085.74,800.1
2017,3,2,10,30,967.0,78.0,0.7,12.0,689.0,1089.7,799.7
2017,3,2,10,45,974.0,79.0,0.7,12.5,715.0,1085.67,794.4
2017,3,2,11,0,981.0,80.0,0.7,13.0,741.0,1077.31,786.73
2017,3,2,11,15,985.5,80.5,0.65,13.5,759.0,1061.57,773.47
2017,3,2,11,30,990.0,81.0,0.6,14.0,777.0,1041.59,757.91
2017,3,2,11,45,992.0,81.5,0.6,14.5,786.0,1015.11,739.76
2017,3,2,12,0,994.0,82.0,0.6,15.0,795.0,984.66,719.3
2017,3,2,12,15,994.0,82.0,0.6,15.0,796.0,948.08,696.32
2017,3,2,12,30,994.0,82.0,0.6,15.0,797.0,907.94,671.0
2017,3,2,12,45,991.0,82.0,0.6,15.0,789.5,862.06,641.76
2017,3,2,13,0,988.0,82.0,0.6,15.0,782.0,813.23,610.3
2017,3,2,13,15,983.5,81.5,0.6,15.0,766.0,760.12,574.0
2017,3,2,13,30,979.0,81.0,0.6,15.0,750.0,704.67,534.02
2017,3,2,13,45,971.5,80.0,0.6,15.0,725.5,644.89,489.63
2017,3,2,14,0,964.0,79.0,0.6,15.0,701.0,583.6,442.53
2017,3,2,14,15,954.0,78.0,0.6,15.0,669.5,519.91,391.82
2017,3,2,14,30,944.0,77.0,0.6,15.0,638.0,455.54,338.63
2017,3,2,14,45,929.5,75.0,0.6,15.0,600.0,388.36,281.56
2017,3,2,15,0,915.0,73.0,0.6,15.0,562.0,321.65,223.56
2017,3,2,15,15,896.0,71.0,0.6,14.5,518.0,254.72,166.02
2017,3,2,15,30,877.0,69.0,0.6,14.0,474.0,189.35,112.8
2017,3,2,15,45,849.5,66.0,0.6,14.0,425.0,119.57,65.09
2017,3,2,16,0,822.0,63.0,0.6,14.0,376.0,58.21,46.24
2017,3,2,16,15,783.0,59.0,0.6,13.0,324.0,54.48,43.35
2017,3,2,16,30,744.0,55.0,0.6,12.0,272.0,50.74,40.24
2017,3,2,16,45,683.0,49.5,0.65,11.0,219.5,45.56,35.68
2017,3,2,17,0,622.0,44.0,0.7,10.0,167.0,40.43,30.97
2017,3,2,17,15,520.0,36.0,0.7,9.5,118.0,32.91,23.81
2017,3,2,17,30,418.0,28.0,0.7,9.0,69.0,23.46,14.44
2017,3,2,17,45,209.0,14.0,0.75,8.5,34.5,11.43,0.0
2017,3,2,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,6,45,171.0,12.0,0.9,4.5,24.5,125.59,0.0
2017,3,3,7,0,342.0,24.0,0.8,5.0,49.0,320.19,224.75
2017,3,3,7,15,464.0,33.5,0.7,5.5,96.5,447.13,366.45
2017,3,3,7,30,586.0,43.0,0.6,6.0,144.0,567.5,465.69
2017,3,3,7,45,653.5,49.5,0.55,6.5,197.0,656.48,534.35
2017,3,3,8,0,721.0,56.0,0.5,7.0,250.0,747.39,599.77
2017,3,3,8,15,764.0,60.5,0.45,7.5,303.0,814.71,644.26
2017,3,3,8,30,807.0,65.0,0.4,8.0,356.0,881.22,685.92
2017,3,3,8,45,834.5,69.0,0.4,9.0,405.5,930.76,713.98
2017,3,3,9,0,862.0,73.0,0.4,10.0,455.0,977.85,739.6
2017,3,3,9,15,882.5,75.5,0.3,10.5,500.5,1013.06,755.7
2017,3,3,9,30,903.0,78.0,0.2,11.0,546.0,1032.49,761.66
2017,3,3,9,45,915.0,81.0,0.1,12.0,585.5,1052.39,767.09
2017,3,3,10,0,927.0,84.0,0.0,13.0,625.0,1068.36,770.83
2017,3,3,10,15,937.0,86.0,0.05,13.5,658.0,1076.95,773.18
2017,3,3,10,30,947.0,88.0,0.1,14.0,691.0,1081.36,773.62
2017,3,3,10,45,827.5,132.5,0.15,14.5,674.0,1013.06,729.83
2017,3,3,11,0,708.0,177.0,0.2,15.0,657.0,936.37,681.59
2017,3,3,11,15,626.0,214.0,0.2,14.5,646.0,875.65,643.95
2017,3,3,11,30,544.0,251.0,0.2,14.0,635.0,808.93,599.69
2017,3,3,11,45,749.0,177.0,0.25,14.0,713.5,911.31,670.88
2017,3,3,12,0,954.0,103.0,0.3,14.0,792.0,970.91,707.9
2017,3,3,12,15,954.0,103.0,0.35,14.0,793.0,935.19,685.1
2017,3,3,12,30,954.0,103.0,0.4,14.0,794.0,896.04,661.55
2017,3,3,12,45,780.5,168.0,0.45,14.0,730.0,795.66,595.75
2017,3,3,13,0,607.0,233.0,0.5,14.0,666.0,681.09,516.03
2017,3,3,13,15,588.5,232.5,0.55,13.5,645.0,632.02,483.43
2017,3,3,13,30,570.0,232.0,0.6,13.0,624.0,582.97,448.89
2017,3,3,13,45,571.0,222.0,0.65,13.0,603.5,537.51,415.24
2017,3,3,14,0,572.0,212.0,0.7,13.0,583.0,490.88,379.47
2017,3,3,14,15,595.5,192.5,0.7,12.5,563.5,445.97,343.87
2017,3,3,14,30,619.0,173.0,0.7,12.0,544.0,402.07,307.27
2017,3,3,14,45,502.5,194.0,0.75,12.0,483.0,329.93,249.96
2017,3,3,15,0,386.0,215.0,0.8,12.0,422.0,271.56,204.29
2017,3,3,15,15,298.5,209.0,0.85,11.5,362.0,217.63,162.87
2017,3,3,15,30,211.0,203.0,0.9,11.0,302.0,174.75,131.94
2017,3,3,15,45,309.0,168.0,0.95,10.5,296.0,139.78,102.41
2017,3,3,16,0,407.0,133.0,1.0,10.0,290.0,92.52,77.58
2017,3,3,16,15,371.5,121.5,1.0,9.5,250.0,85.39,71.66
2017,3,3,16,30,336.0,110.0,1.0,9.0,210.0,78.07,65.34
2017,3,3,16,45,304.0,92.0,1.05,9.0,169.5,66.27,54.67
2017,3,3,17,0,272.0,74.0,1.1,9.0,129.0,54.1,43.41
2017,3,3,17,15,218.0,55.0,1.1,8.0,91.0,40.71,30.96
2017,3,3,17,30,164.0,36.0,1.1,7.0,53.0,26.99,17.76
2017,3,3,17,45,82.0,18.0,1.15,6.5,26.5,13.63,0.0
2017,3,3,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,4,6,45,145.0,13.5,0.85,6.0,24.5,109.13,0.0
2017,3,4,7,0,290.0,27.0,0.8,6.0,49.0,287.94,212.02
2017,3,4,7,15,410.5,37.5,0.8,6.0,95.5,410.46,339.23
2017,3,4,7,30,531.0,48.0,0.8,6.0,142.0,538.37,446.25
2017,3,4,7,45,608.5,53.5,0.8,6.5,194.5,631.23,519.18
2017,3,4,8,0,686.0,59.0,0.8,7.0,247.0,720.0,584.81
2017,3,4,8,15,367.5,102.5,0.8,7.5,205.5,502.3,417.01
2017,3,4,8,30,49.0,146.0,0.8,8.0,164.0,201.08,166.85
2017,3,4,8,45,98.5,171.5,0.8,8.5,214.0,276.93,231.86
2017,3,4,9,0,148.0,197.0,0.8,9.0,264.0,376.12,310.9
2017,3,4,9,15,80.0,191.0,0.8,9.0,228.0,272.62,224.65
2017,3,4,9,30,12.0,185.0,0.8,9.0,192.0,172.41,140.16
2017,3,4,9,45,32.0,219.0,0.85,9.5,238.0,248.33,202.6
2017,3,4,10,0,52.0,253.0,0.9,10.0,284.0,304.42,246.73
2017,3,4,10,15,171.0,274.0,0.95,10.0,382.5,469.95,378.18
2017,3,4,10,30,290.0,295.0,1.0,10.0,481.0,633.56,500.28
2017,3,4,10,45,264.5,312.0,1.05,10.5,486.5,618.26,485.02
2017,3,4,11,0,239.0,329.0,1.1,11.0,492.0,578.19,454.24
2017,3,4,11,15,132.5,304.5,1.1,11.0,395.5,437.54,346.69
2017,3,4,11,30,26.0,280.0,1.1,11.0,299.0,259.87,206.77
2017,3,4,11,45,59.5,315.5,1.15,11.5,358.5,344.17,274.11
2017,3,4,12,0,93.0,351.0,1.2,12.0,418.0,404.35,319.91
2017,3,4,12,15,94.5,350.0,1.2,12.0,418.5,396.65,313.46
2017,3,4,12,30,96.0,349.0,1.2,12.0,419.0,388.65,307.29
2017,3,4,12,45,150.5,349.5,1.25,12.0,458.0,438.04,346.08
2017,3,4,13,0,205.0,350.0,1.3,12.0,497.0,465.19,367.17
2017,3,4,13,15,202.0,344.5,1.3,11.5,487.0,441.94,349.63
2017,3,4,13,30,199.0,339.0,1.3,11.0,477.0,418.51,332.08
2017,3,4,13,45,116.0,302.5,1.3,11.0,382.5,323.06,257.45
2017,3,4,14,0,33.0,266.0,1.3,11.0,288.0,230.6,184.28
2017,3,4,14,15,18.5,221.0,1.3,11.0,233.5,178.95,143.13
2017,3,4,14,30,4.0,176.0,1.3,11.0,179.0,136.53,108.88
2017,3,4,14,45,2.0,146.0,1.3,11.0,147.5,112.27,89.15
2017,3,4,15,0,0.0,116.0,1.3,11.0,116.0,88.73,69.78
2017,3,4,15,15,5.0,140.0,1.3,10.5,142.5,106.73,85.1
2017,3,4,15,30,10.0,164.0,1.3,10.0,169.0,122.4,98.41
2017,3,4,15,45,5.0,89.0,1.3,10.0,91.5,68.26,53.06
2017,3,4,16,0,0.0,14.0,1.3,10.0,14.0,10.65,4.05
2017,3,4,16,15,0.0,12.0,1.25,9.5,12.0,9.12,2.7
2017,3,4,16,30,0.0,10.0,1.2,9.0,10.0,7.59,1.32
2017,3,4,16,45,0.0,8.0,1.15,8.5,8.0,6.07,0.0
2017,3,4,17,0,0.0,6.0,1.1,8.0,6.0,4.54,0.0
2017,3,4,17,15,0.0,4.0,1.1,7.5,4.0,3.02,0.0
2017,3,4,17,30,0.0,2.0,1.1,7.0,2.0,1.51,0.0
2017,3,4,17,45,0.0,1.0,1.15,7.0,1.0,0.75,0.0
2017,3,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,6,45,79.5,17.5,2.1,4.0,24.0,67.79,0.0
2017,3,5,7,0,159.0,35.0,2.1,4.0,48.0,208.2,159.75
2017,3,5,7,15,277.5,49.5,2.1,4.0,92.5,321.68,273.23
2017,3,5,7,30,396.0,64.0,2.1,4.0,137.0,445.06,382.2
2017,3,5,7,45,486.5,71.5,2.15,4.5,188.5,547.91,468.0
2017,3,5,8,0,577.0,79.0,2.2,5.0,240.0,655.54,553.35
2017,3,5,8,15,627.5,85.5,2.25,5.0,292.0,728.15,608.76
2017,3,5,8,30,678.0,92.0,2.3,5.0,344.0,800.67,662.34
2017,3,5,8,45,508.5,136.0,2.35,5.0,339.0,694.87,579.54
2017,3,5,9,0,339.0,180.0,2.4,5.0,334.0,564.7,474.26
2017,3,5,9,15,394.0,187.5,2.35,5.0,383.5,629.68,525.65
2017,3,5,9,30,449.0,195.0,2.3,5.0,433.0,719.82,592.78
2017,3,5,9,45,321.5,236.5,2.3,5.5,413.5,613.58,505.03
2017,3,5,10,0,194.0,278.0,2.3,6.0,394.0,503.77,414.58
2017,3,5,10,15,457.0,218.5,2.3,6.0,509.0,747.78,608.2
2017,3,5,10,30,720.0,159.0,2.3,6.0,624.0,953.59,757.07
2017,3,5,10,45,501.0,241.5,2.3,6.0,571.5,800.86,640.97
2017,3,5,11,0,282.0,324.0,2.3,6.0,519.0,637.87,514.1
2017,3,5,11,15,216.0,339.5,2.3,6.0,491.0,555.91,450.73
2017,3,5,11,30,150.0,355.0,2.3,6.0,463.0,498.98,404.69
2017,3,5,11,45,151.5,360.0,2.3,6.0,470.0,495.28,401.79
2017,3,5,12,0,153.0,365.0,2.3,6.0,477.0,490.71,397.92
2017,3,5,12,15,129.0,361.5,2.25,6.0,456.5,454.97,369.1
2017,3,5,12,30,105.0,358.0,2.2,6.0,436.0,403.97,328.51
2017,3,5,12,45,240.5,340.0,2.2,6.0,514.5,497.88,405.26
2017,3,5,13,0,376.0,322.0,2.2,6.0,593.0,577.15,467.37
2017,3,5,13,15,376.5,315.0,2.15,6.0,581.5,545.81,441.81
2017,3,5,13,30,377.0,308.0,2.1,6.0,570.0,513.53,415.97
