Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,13,45,240.0,310.0,2.1,6.0,475.5,399.84,325.21
2017,3,5,14,0,103.0,312.0,2.1,6.0,381.0,303.74,247.65
2017,3,5,14,15,505.0,203.0,2.05,6.0,513.0,410.34,331.1
2017,3,5,14,30,907.0,94.0,2.0,6.0,645.0,450.98,353.07
2017,3,5,14,45,485.5,165.5,1.95,6.0,458.5,300.26,234.32
2017,3,5,15,0,64.0,237.0,1.9,6.0,272.0,193.63,156.96
2017,3,5,15,15,202.5,213.0,1.85,5.5,311.5,198.14,155.34
2017,3,5,15,30,341.0,189.0,1.8,5.0,351.0,182.84,136.36
2017,3,5,15,45,555.0,134.5,1.75,5.0,366.0,134.52,92.04
2017,3,5,16,0,769.0,80.0,1.7,5.0,381.0,70.19,58.84
2017,3,5,16,15,727.0,75.0,1.6,4.5,329.0,61.05,50.83
2017,3,5,16,30,685.0,70.0,1.5,4.0,277.0,57.22,47.49
2017,3,5,16,45,624.0,63.0,1.4,4.0,224.5,51.67,42.35
2017,3,5,17,0,563.0,56.0,1.3,4.0,172.0,46.15,37.05
2017,3,5,17,15,456.0,46.5,1.25,3.5,123.0,38.31,29.46
2017,3,5,17,30,349.0,37.0,1.2,3.0,74.0,30.6,21.54
2017,3,5,17,45,174.5,18.5,1.2,2.5,37.0,15.03,1.82
2017,3,5,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,0.9,3.5,10.0,7.87,0.0
2017,3,6,7,0,0.0,20.0,0.9,4.0,20.0,15.25,6.69
2017,3,6,7,15,0.0,37.0,0.9,4.0,37.0,30.38,20.81
2017,3,6,7,30,0.0,54.0,0.9,4.0,54.0,46.28,35.27
2017,3,6,7,45,0.0,73.0,0.9,4.5,73.0,64.04,51.12
2017,3,6,8,0,0.0,92.0,0.9,5.0,92.0,81.32,66.23
2017,3,6,8,15,1.5,110.5,0.9,5.0,111.0,99.1,81.67
2017,3,6,8,30,3.0,129.0,0.9,5.0,130.0,116.81,96.79
2017,3,6,8,45,6.5,145.5,0.9,5.5,148.5,134.2,111.29
2017,3,6,9,0,10.0,162.0,0.9,6.0,167.0,151.73,125.67
2017,3,6,9,15,117.0,201.0,0.9,6.0,263.0,343.57,287.4
2017,3,6,9,30,224.0,240.0,0.9,6.0,359.0,497.1,408.6
2017,3,6,9,45,178.0,260.5,0.9,6.0,359.5,470.75,383.91
2017,3,6,10,0,132.0,281.0,0.9,6.0,360.0,442.83,359.85
2017,3,6,10,15,91.0,282.0,0.9,6.5,338.0,371.29,301.93
2017,3,6,10,30,50.0,283.0,0.9,7.0,316.0,324.91,263.32
2017,3,6,10,45,28.5,240.5,0.9,7.5,259.0,252.09,204.27
2017,3,6,11,0,7.0,198.0,0.9,8.0,202.0,168.71,135.76
2017,3,6,11,15,38.5,266.5,0.9,8.0,294.0,282.0,228.42
2017,3,6,11,30,70.0,335.0,0.9,8.0,386.0,378.98,304.06
2017,3,6,11,45,42.5,294.0,0.9,8.0,325.0,305.29,245.0
2017,3,6,12,0,15.0,253.0,0.9,8.0,264.0,220.09,176.82
2017,3,6,12,15,28.5,285.5,0.9,8.0,306.5,275.69,221.94
2017,3,6,12,30,42.0,318.0,0.9,8.0,349.0,313.26,251.41
2017,3,6,12,45,21.0,231.0,0.95,8.5,246.5,200.74,161.14
2017,3,6,13,0,0.0,144.0,1.0,9.0,144.0,112.41,88.75
2017,3,6,13,15,0.0,141.0,1.0,9.0,141.0,109.78,86.86
2017,3,6,13,30,0.0,138.0,1.0,9.0,138.0,107.16,84.79
2017,3,6,13,45,60.5,227.5,1.05,9.0,268.0,218.84,177.13
2017,3,6,14,0,121.0,317.0,1.1,9.0,398.0,323.49,259.76
2017,3,6,14,15,215.5,294.5,1.1,9.0,429.5,335.84,267.86
2017,3,6,14,30,310.0,272.0,1.1,9.0,461.0,341.78,269.74
2017,3,6,14,45,597.0,175.0,1.1,9.0,512.5,347.57,265.26
2017,3,6,15,0,884.0,78.0,1.1,9.0,564.0,311.34,221.96
2017,3,6,15,15,603.5,136.0,1.05,8.5,456.0,231.25,162.88
2017,3,6,15,30,323.0,194.0,1.0,8.0,348.0,182.61,134.88
2017,3,6,15,45,197.5,179.0,1.0,8.0,270.5,137.62,105.74
2017,3,6,16,0,72.0,164.0,1.0,8.0,193.0,112.29,95.72
2017,3,6,16,15,67.0,143.0,0.95,7.5,167.0,98.96,84.3
2017,3,6,16,30,62.0,122.0,0.9,7.0,141.0,85.34,72.37
2017,3,6,16,45,54.0,100.5,0.9,6.5,115.0,71.15,59.65
2017,3,6,17,0,46.0,79.0,0.9,6.0,89.0,56.69,46.38
2017,3,6,17,15,32.0,58.0,1.0,5.5,64.5,42.25,32.83
2017,3,6,17,30,18.0,37.0,1.1,5.0,40.0,27.57,18.8
2017,3,6,17,45,9.0,18.5,1.2,5.0,20.0,14.25,2.55
2017,3,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,6,45,180.5,14.0,0.7,3.5,30.5,165.85,0.0
2017,3,7,7,0,361.0,28.0,0.6,4.0,61.0,345.27,274.89
2017,3,7,7,15,467.0,36.5,0.55,4.5,108.5,452.42,375.09
2017,3,7,7,30,573.0,45.0,0.5,5.0,156.0,568.24,469.09
2017,3,7,7,45,630.5,52.0,0.45,6.0,207.0,640.42,522.99
2017,3,7,8,0,688.0,59.0,0.4,7.0,258.0,722.14,580.28
2017,3,7,8,15,728.5,63.5,0.4,7.5,309.0,786.03,623.07
2017,3,7,8,30,769.0,68.0,0.4,8.0,360.0,849.11,663.52
2017,3,7,8,45,611.5,114.5,0.4,8.5,366.0,777.59,609.63
2017,3,7,9,0,454.0,161.0,0.4,9.0,372.0,677.79,536.11
2017,3,7,9,15,659.0,120.5,0.4,9.0,458.5,851.36,658.71
2017,3,7,9,30,864.0,80.0,0.4,9.0,545.0,994.63,749.35
2017,3,7,9,45,882.5,80.5,0.4,9.5,584.5,1017.5,758.21
2017,3,7,10,0,901.0,81.0,0.4,10.0,624.0,1036.73,766.96
2017,3,7,10,15,911.0,82.5,0.4,10.0,656.0,1044.6,770.04
2017,3,7,10,30,921.0,84.0,0.4,10.0,688.0,1048.4,770.93
2017,3,7,10,45,749.0,158.5,0.45,10.5,662.0,969.72,719.35
2017,3,7,11,0,577.0,233.0,0.5,11.0,636.0,853.46,641.92
2017,3,7,11,15,762.0,159.5,0.45,11.0,704.5,949.5,706.71
2017,3,7,11,30,947.0,86.0,0.4,11.0,773.0,1003.18,737.77
2017,3,7,11,45,950.0,85.5,0.4,11.5,782.5,977.2,718.5
2017,3,7,12,0,953.0,85.0,0.4,12.0,792.0,947.39,698.29
2017,3,7,12,15,753.5,175.0,0.4,12.0,734.5,849.23,634.6
2017,3,7,12,30,554.0,265.0,0.4,12.0,677.0,729.74,550.89
2017,3,7,12,45,479.0,291.5,0.45,12.0,645.0,664.91,506.35
2017,3,7,13,0,404.0,318.0,0.5,12.0,613.0,591.64,454.25
2017,3,7,13,15,388.5,314.5,0.5,12.0,593.5,551.27,425.22
2017,3,7,13,30,373.0,311.0,0.5,12.0,574.0,511.35,395.59
2017,3,7,13,45,463.5,267.5,0.55,12.0,584.0,508.39,393.73
2017,3,7,14,0,554.0,224.0,0.6,12.0,594.0,486.38,376.14
2017,3,7,14,15,563.5,209.0,0.6,12.0,570.5,439.4,338.21
2017,3,7,14,30,573.0,194.0,0.6,12.0,547.0,390.76,297.87
2017,3,7,14,45,707.5,142.5,0.65,12.0,551.5,357.84,265.61
2017,3,7,15,0,842.0,91.0,0.7,12.0,556.0,306.33,215.59
2017,3,7,15,15,658.0,128.0,0.7,11.5,474.5,235.0,161.17
2017,3,7,15,30,474.0,165.0,0.7,11.0,393.0,183.66,127.29
2017,3,7,15,45,612.0,121.0,0.75,11.0,384.5,129.57,84.32
2017,3,7,16,0,750.0,77.0,0.8,11.0,376.0,67.51,55.03
2017,3,7,16,15,710.0,72.0,0.8,10.0,325.5,58.6,47.53
2017,3,7,16,30,670.0,67.0,0.8,9.0,275.0,54.76,44.35
2017,3,7,16,45,609.5,61.0,0.8,8.5,224.0,49.93,40.05
2017,3,7,17,0,549.0,55.0,0.8,8.0,173.0,45.15,35.62
2017,3,7,17,15,452.5,45.5,0.85,7.5,125.0,37.38,28.23
2017,3,7,17,30,356.0,36.0,0.9,7.0,77.0,29.67,20.57
2017,3,7,17,45,178.0,18.0,0.95,7.0,38.5,14.56,3.6
2017,3,7,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,45,166.0,15.5,1.15,4.5,32.0,159.89,0.0
2017,3,8,7,0,332.0,31.0,1.2,5.0,64.0,326.97,264.77
2017,3,8,7,15,437.5,41.0,1.15,5.5,111.0,435.12,364.53
2017,3,8,7,30,543.0,51.0,1.1,6.0,158.0,551.65,460.69
2017,3,8,7,45,602.5,58.0,1.1,6.5,209.5,631.65,523.31
2017,3,8,8,0,662.0,65.0,1.1,7.0,261.0,713.7,584.01
2017,3,8,8,15,704.0,70.0,1.1,7.5,312.0,778.17,628.65
2017,3,8,8,30,746.0,75.0,1.1,8.0,363.0,836.03,666.77
2017,3,8,8,45,775.0,79.0,1.1,9.0,411.5,885.56,696.47
2017,3,8,9,0,804.0,83.0,1.1,10.0,460.0,932.82,723.69
2017,3,8,9,15,825.0,85.5,1.05,10.5,504.0,967.49,742.07
2017,3,8,9,30,846.0,88.0,1.0,11.0,548.0,998.93,758.06
2017,3,8,9,45,871.0,86.5,0.95,11.5,589.0,1012.96,762.44
2017,3,8,10,0,896.0,85.0,0.9,12.0,630.0,1036.19,773.06
2017,3,8,10,15,906.5,86.5,0.9,12.0,662.0,1044.43,776.43
2017,3,8,10,30,917.0,88.0,0.9,12.0,694.0,1048.6,777.6
2017,3,8,10,45,925.0,88.5,0.9,12.5,719.0,1044.9,772.58
2017,3,8,11,0,933.0,89.0,0.9,13.0,744.0,1037.05,765.24
2017,3,8,11,15,937.5,90.0,0.9,13.0,761.5,1022.15,755.05
2017,3,8,11,30,942.0,91.0,0.9,13.0,779.0,1003.18,742.5
2017,3,8,11,45,944.5,91.0,0.9,13.5,788.0,977.25,724.27
2017,3,8,12,0,947.0,91.0,0.9,14.0,797.0,947.51,703.77
2017,3,8,12,15,947.5,91.0,0.9,14.0,798.0,912.35,681.07
2017,3,8,12,30,948.0,91.0,0.9,14.0,799.0,873.76,656.06
2017,3,8,12,45,950.5,88.5,0.95,14.5,792.5,830.93,627.68
2017,3,8,13,0,953.0,86.0,1.0,15.0,786.0,784.89,596.85
2017,3,8,13,15,949.0,85.0,1.0,15.0,770.0,732.86,559.77
2017,3,8,13,30,945.0,84.0,1.0,15.0,754.0,678.56,519.65
2017,3,8,13,45,939.5,83.0,1.0,15.0,731.0,621.36,476.11
2017,3,8,14,0,934.0,82.0,1.0,15.0,708.0,562.53,429.79
2017,3,8,14,15,925.0,80.5,0.95,15.0,677.0,500.27,378.87
2017,3,8,14,30,916.0,79.0,0.9,15.0,646.0,437.31,325.69
2017,3,8,14,45,904.0,77.0,0.9,15.0,609.0,372.5,269.77
2017,3,8,15,0,892.0,75.0,0.9,15.0,572.0,307.91,212.98
2017,3,8,15,15,874.5,72.5,0.85,14.5,528.5,242.27,156.38
2017,3,8,15,30,857.0,70.0,0.8,14.0,485.0,178.09,104.84
2017,3,8,15,45,831.0,67.5,0.8,14.0,437.0,109.65,60.33
2017,3,8,16,0,805.0,65.0,0.8,14.0,389.0,59.44,47.29
2017,3,8,16,15,769.0,61.0,0.75,13.0,338.0,55.83,44.49
2017,3,8,16,30,733.0,57.0,0.7,12.0,287.0,52.2,41.52
2017,3,8,16,45,676.0,52.0,0.7,11.5,234.5,47.52,37.4
2017,3,8,17,0,619.0,47.0,0.7,11.0,182.0,42.89,33.17
2017,3,8,17,15,526.5,39.5,0.75,10.5,132.5,33.08,24.08
2017,3,8,17,30,434.0,32.0,0.8,10.0,83.0,26.71,17.8
2017,3,8,17,45,217.0,16.0,0.85,9.5,41.5,13.0,3.19
2017,3,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,6,45,199.5,14.5,0.7,7.5,35.0,182.96,41.08
2017,3,9,7,0,399.0,29.0,0.6,8.0,70.0,373.49,299.16
2017,3,9,7,15,499.5,37.0,0.55,8.5,118.5,477.63,390.6
2017,3,9,7,30,600.0,45.0,0.5,9.0,167.0,582.67,473.89
2017,3,9,7,45,658.0,51.0,0.5,9.5,219.0,662.88,533.84
2017,3,9,8,0,716.0,57.0,0.5,10.0,271.0,744.59,591.38
2017,3,9,8,15,755.0,61.0,0.45,10.5,323.0,807.06,631.37
2017,3,9,8,30,794.0,65.0,0.4,11.0,375.0,868.61,668.91
2017,3,9,8,45,819.0,68.5,0.35,12.0,423.5,914.46,693.1
2017,3,9,9,0,844.0,72.0,0.3,13.0,472.0,957.84,714.94
2017,3,9,9,15,863.0,74.5,0.3,13.5,516.5,978.85,724.25
2017,3,9,9,30,882.0,77.0,0.3,14.0,561.0,1008.39,739.31
2017,3,9,9,45,896.0,78.5,0.35,15.0,599.5,1028.01,747.68
2017,3,9,10,0,910.0,80.0,0.4,16.0,638.0,1043.84,753.93
2017,3,9,10,15,920.0,81.5,0.4,16.0,670.0,1051.58,756.92
2017,3,9,10,30,930.0,83.0,0.4,16.0,702.0,1055.21,757.69
2017,3,9,10,45,935.0,84.5,0.45,16.5,726.5,1049.57,752.89
2017,3,9,11,0,940.0,86.0,0.5,17.0,751.0,1039.76,745.86
2017,3,9,11,15,944.5,87.0,0.5,17.0,768.5,1024.73,735.98
2017,3,9,11,30,949.0,88.0,0.5,17.0,786.0,1005.58,723.76
2017,3,9,11,45,949.0,89.0,0.55,17.5,794.0,978.24,706.41
2017,3,9,12,0,949.0,90.0,0.6,18.0,802.0,947.17,686.81
2017,3,9,12,15,949.0,90.0,0.65,18.0,803.0,911.46,665.47
2017,3,9,12,30,949.0,90.0,0.7,18.0,804.0,872.36,641.73
2017,3,9,12,45,945.0,91.0,0.75,18.0,795.5,827.92,614.19
2017,3,9,13,0,941.0,92.0,0.8,18.0,787.0,780.73,584.41
2017,3,9,13,15,936.5,91.0,0.8,17.5,771.0,728.76,548.82
2017,3,9,13,30,932.0,90.0,0.8,17.0,755.0,674.61,510.42
2017,3,9,13,45,923.5,90.0,0.85,17.0,731.0,617.14,467.81
2017,3,9,14,0,915.0,90.0,0.9,17.0,707.0,558.36,422.53
2017,3,9,14,15,905.5,88.5,0.9,17.0,676.5,496.78,373.01
2017,3,9,14,30,896.0,87.0,0.9,17.0,646.0,434.6,321.22
2017,3,9,14,45,740.0,127.0,0.9,17.0,570.0,353.14,256.58
2017,3,9,15,0,584.0,167.0,0.9,17.0,494.0,286.17,204.47
2017,3,9,15,15,515.0,171.0,0.9,16.5,443.0,231.05,160.98
2017,3,9,15,30,446.0,175.0,0.9,16.0,392.0,183.99,126.59
2017,3,9,15,45,450.5,154.5,0.9,15.5,355.5,134.84,92.96
2017,3,9,16,0,455.0,134.0,0.9,15.0,319.0,93.57,76.88
2017,3,9,16,15,427.0,121.5,0.85,14.5,277.0,85.92,70.64
2017,3,9,16,30,399.0,109.0,0.8,14.0,235.0,78.01,63.98
2017,3,9,16,45,365.5,92.5,0.75,13.5,192.5,67.15,54.52
2017,3,9,17,0,332.0,76.0,0.7,13.0,150.0,55.94,44.5
2017,3,9,17,15,278.5,59.0,0.7,12.5,109.5,43.9,33.48
2017,3,9,17,30,225.0,42.0,0.7,12.0,69.0,31.59,21.94
2017,3,9,17,45,112.5,25.5,0.7,11.5,39.0,19.2,8.06
2017,3,9,18,0,0.0,9.0,0.7,11.0,9.0,7.08,0.0
2017,3,9,18,15,0.0,4.5,0.7,10.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,16.0,0.75,7.5,16.0,12.21,0.0
2017,3,10,7,0,0.0,32.0,0.7,8.0,32.0,27.94,17.76
2017,3,10,7,15,3.5,52.5,0.7,8.0,53.5,51.7,39.16
2017,3,10,7,30,7.0,73.0,0.7,8.0,75.0,74.17,59.27
2017,3,10,7,45,14.0,93.5,0.75,8.5,98.0,99.13,81.21
2017,3,10,8,0,21.0,114.0,0.8,9.0,121.0,124.14,102.7
2017,3,10,8,15,27.0,134.0,0.75,9.0,144.0,164.67,136.85
2017,3,10,8,30,33.0,154.0,0.7,9.0,167.0,190.22,157.75
2017,3,10,8,45,83.5,183.5,0.65,9.5,222.0,271.67,225.27
2017,3,10,9,0,134.0,213.0,0.6,10.0,277.0,376.81,308.02
2017,3,10,9,15,214.0,227.0,0.55,10.5,340.5,470.46,379.47
2017,3,10,9,30,294.0,241.0,0.5,11.0,404.0,589.89,466.12
2017,3,10,9,45,322.5,253.5,0.5,11.5,443.5,630.8,492.42
2017,3,10,10,0,351.0,266.0,0.5,12.0,483.0,670.3,518.22
2017,3,10,10,15,381.5,273.0,0.5,12.0,520.0,703.63,540.45
2017,3,10,10,30,412.0,280.0,0.5,12.0,557.0,734.85,561.06
2017,3,10,10,45,451.0,275.0,0.55,12.5,588.0,781.75,591.87
2017,3,10,11,0,490.0,270.0,0.6,13.0,619.0,803.3,605.48
2017,3,10,11,15,709.0,189.5,0.6,13.0,707.5,927.18,690.53
2017,3,10,11,30,928.0,109.0,0.6,13.0,796.0,1007.5,739.62
2017,3,10,11,45,933.5,107.5,0.65,13.5,805.5,982.63,721.82
2017,3,10,12,0,939.0,106.0,0.7,14.0,815.0,953.85,703.3
2017,3,10,12,15,762.5,184.5,0.7,14.5,760.5,862.67,642.87
2017,3,10,12,30,586.0,263.0,0.7,15.0,706.0,750.36,563.31
2017,3,10,12,45,410.5,314.5,0.75,15.5,623.5,615.29,467.39
2017,3,10,13,0,235.0,366.0,0.8,16.0,541.0,495.58,379.23
2017,3,10,13,15,567.0,241.0,0.8,16.0,651.0,616.37,471.45
2017,3,10,13,30,899.0,116.0,0.8,16.0,761.0,675.84,513.66
2017,3,10,13,45,897.0,112.0,0.8,16.5,738.0,619.81,469.37
2017,3,10,14,0,895.0,108.0,0.8,17.0,715.0,561.95,423.75
2017,3,10,14,15,884.0,106.0,0.75,17.0,683.5,501.06,374.71
2017,3,10,14,30,873.0,104.0,0.7,17.0,652.0,437.63,322.22
2017,3,10,14,45,776.5,121.0,0.7,17.0,587.0,358.71,258.85
2017,3,10,15,0,680.0,138.0,0.7,17.0,522.0,291.71,204.83
2017,3,10,15,15,745.0,114.0,0.65,16.5,505.5,237.29,155.91
2017,3,10,15,30,810.0,90.0,0.6,16.0,489.0,179.05,106.76
2017,3,10,15,45,784.0,85.5,0.6,16.0,440.5,116.55,68.0
2017,3,10,16,0,758.0,81.0,0.6,16.0,392.0,70.56,56.55
2017,3,10,16,15,718.5,76.0,0.6,15.0,340.5,61.48,49.07
2017,3,10,16,30,679.0,71.0,0.6,14.0,289.0,57.71,46.07
2017,3,10,16,45,630.0,63.5,0.65,13.5,237.5,51.96,41.06
2017,3,10,17,0,581.0,56.0,0.7,13.0,186.0,46.13,35.81
2017,3,10,17,15,488.0,47.0,0.7,12.5,136.5,38.73,28.94
2017,3,10,17,30,395.0,38.0,0.7,12.0,87.0,31.4,21.85
2017,3,10,17,45,245.0,24.5,0.75,11.5,50.0,20.11,9.34
2017,3,10,18,0,95.0,11.0,0.8,11.0,13.0,8.65,0.0
2017,3,10,18,15,47.5,5.5,0.75,10.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,6,45,223.5,15.0,0.5,9.5,40.5,203.37,108.26
2017,3,11,7,0,447.0,30.0,0.4,10.0,81.0,399.64,320.26
2017,3,11,7,15,540.5,38.0,0.3,10.5,131.0,502.69,405.84
2017,3,11,7,30,634.0,46.0,0.2,11.0,181.0,611.8,488.93
2017,3,11,7,45,686.5,51.5,0.15,11.5,233.5,687.86,542.99
2017,3,11,8,0,739.0,57.0,0.1,12.0,286.0,764.93,594.63
2017,3,11,8,15,775.5,61.0,0.2,12.5,338.0,825.68,634.4
2017,3,11,8,30,812.0,65.0,0.3,13.0,390.0,885.32,672.47
2017,3,11,8,45,836.0,68.0,0.4,13.5,438.5,929.83,699.69
2017,3,11,9,0,860.0,71.0,0.5,14.0,487.0,960.0,717.42
2017,3,11,9,15,878.0,73.5,0.55,14.5,531.5,991.92,735.22
2017,3,11,9,30,896.0,76.0,0.6,15.0,576.0,1020.53,750.73
2017,3,11,9,45,905.0,79.5,0.65,15.5,614.0,1037.57,758.96
2017,3,11,10,0,914.0,83.0,0.7,16.0,652.0,1050.63,764.98
2017,3,11,10,15,923.5,84.5,0.7,16.0,684.5,1057.65,767.63
2017,3,11,10,30,933.0,86.0,0.7,16.0,717.0,1060.53,767.98
2017,3,11,10,45,935.5,89.0,0.75,16.5,740.5,1053.87,762.46
2017,3,11,11,0,938.0,92.0,0.8,17.0,764.0,1043.03,754.63
2017,3,11,11,15,942.0,93.0,0.8,17.0,781.0,1027.25,744.18
2017,3,11,11,30,946.0,94.0,0.8,17.0,798.0,1007.39,731.37
2017,3,11,11,45,942.5,96.5,0.8,17.0,805.5,978.21,712.81
2017,3,11,12,0,939.0,99.0,0.8,17.0,813.0,945.47,692.1
2017,3,11,12,15,939.0,99.5,0.8,17.0,813.5,910.28,669.81
2017,3,11,12,30,939.0,100.0,0.8,17.0,814.0,871.71,645.21
2017,3,11,12,45,937.0,99.5,0.8,17.0,806.0,827.4,616.66
2017,3,11,13,0,935.0,99.0,0.8,17.0,798.0,780.26,585.68
2017,3,11,13,15,733.5,179.5,0.8,16.5,721.0,678.84,512.88
2017,3,11,13,30,532.0,260.0,0.8,16.0,644.0,572.71,436.05
2017,3,11,13,45,506.0,259.5,0.8,16.0,615.5,520.93,397.94
2017,3,11,14,0,480.0,259.0,0.8,16.0,587.0,470.71,359.53
2017,3,11,14,15,348.0,278.5,0.85,15.5,511.0,384.41,294.91
2017,3,11,14,30,216.0,298.0,0.9,15.0,435.0,315.03,243.01
2017,3,11,14,45,260.0,273.0,0.95,15.0,427.5,294.14,224.86
2017,3,11,15,0,304.0,248.0,1.0,15.0,420.0,264.41,198.49
2017,3,11,15,15,574.0,163.0,1.0,14.5,458.5,234.55,162.5
2017,3,11,15,30,844.0,78.0,1.0,14.0,497.0,172.58,101.26
2017,3,11,15,45,822.5,74.0,1.0,14.0,449.5,108.75,61.64
2017,3,11,16,0,801.0,70.0,1.0,14.0,402.0,63.06,50.45
2017,3,11,16,15,766.0,66.0,0.95,13.5,350.5,59.59,47.7
2017,3,11,16,30,731.0,62.0,0.9,13.0,299.0,56.1,44.81
2017,3,11,16,45,680.5,56.5,0.85,12.5,246.5,51.2,40.55
2017,3,11,17,0,630.0,51.0,0.8,12.0,194.0,46.32,36.14
2017,3,11,17,15,542.5,43.0,0.85,11.0,143.5,35.93,26.65
2017,3,11,17,30,455.0,35.0,0.9,10.0,93.0,29.21,20.18
2017,3,11,17,45,296.0,23.5,0.95,9.5,54.0,19.4,9.39
2017,3,11,18,0,137.0,12.0,1.0,9.0,15.0,9.44,0.0
2017,3,11,18,15,68.5,6.0,1.0,8.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,12,6,45,224.5,17.0,0.75,7.0,43.0,209.51,131.0
2017,3,12,7,0,449.0,34.0,0.7,8.0,86.0,415.2,337.9
2017,3,12,7,15,544.5,41.5,0.65,8.5,137.5,517.94,424.09
2017,3,12,7,30,640.0,49.0,0.6,9.0,189.0,620.15,503.73
2017,3,12,7,45,696.0,55.0,0.6,9.5,243.0,700.28,562.45
2017,3,12,8,0,752.0,61.0,0.6,10.0,297.0,781.54,618.62
2017,3,12,8,15,789.0,65.0,0.55,10.5,350.5,843.26,657.3
2017,3,12,8,30,826.0,69.0,0.5,11.0,404.0,903.75,693.47
2017,3,12,8,45,851.5,72.0,0.5,12.0,454.0,950.03,718.55
2017,3,12,9,0,877.0,75.0,0.5,13.0,504.0,981.85,733.66
2017,3,12,9,15,895.5,77.5,0.55,13.5,549.5,1014.38,751.7
2017,3,12,9,30,914.0,80.0,0.6,14.0,595.0,1043.52,767.44
2017,3,12,9,45,918.0,85.5,0.7,15.0,632.5,1057.88,773.73
2017,3,12,10,0,922.0,91.0,0.8,16.0,670.0,1068.02,777.69
2017,3,12,10,15,932.0,93.0,0.8,16.0,703.0,1075.88,780.9
2017,3,12,10,30,942.0,95.0,0.8,16.0,736.0,1079.51,781.69
2017,3,12,10,45,948.5,96.0,0.8,16.5,761.0,1074.16,775.72
2017,3,12,11,0,955.0,97.0,0.8,17.0,786.0,1064.55,767.46
2017,3,12,11,15,959.0,98.0,0.8,17.0,803.0,1048.24,756.72
2017,3,12,11,30,963.0,99.0,0.8,17.0,820.0,1027.77,743.63
2017,3,12,11,45,965.0,99.0,0.8,17.5,829.0,1000.32,724.93
2017,3,12,12,0,967.0,99.0,0.8,18.0,838.0,969.0,703.98
2017,3,12,12,15,966.5,99.0,0.8,18.0,837.5,931.81,680.64
2017,3,12,12,30,966.0,99.0,0.8,18.0,837.0,891.2,655.02
2017,3,12,12,45,973.5,93.5,0.85,18.0,831.0,848.12,628.45
2017,3,12,13,0,981.0,88.0,0.9,18.0,825.0,801.4,599.05
2017,3,12,13,15,976.5,87.5,0.9,18.0,808.5,747.86,561.36
2017,3,12,13,30,972.0,87.0,0.9,18.0,792.0,692.02,520.85
2017,3,12,13,45,965.5,85.5,0.95,18.0,767.0,632.08,476.57
2017,3,12,14,0,959.0,84.0,1.0,18.0,742.0,570.59,429.34
2017,3,12,14,15,949.5,83.0,1.0,17.5,710.0,506.89,378.88
2017,3,12,14,30,940.0,82.0,1.0,17.0,678.0,442.5,325.8
2017,3,12,14,45,927.0,80.0,1.0,17.0,639.5,375.72,268.6
2017,3,12,15,0,914.0,78.0,1.0,17.0,601.0,309.27,210.71
2017,3,12,15,15,896.5,75.5,1.0,16.5,556.5,242.15,153.65
2017,3,12,15,30,879.0,73.0,1.0,16.0,512.0,176.48,102.21
2017,3,12,15,45,855.5,70.0,1.0,15.5,463.0,106.13,58.78
2017,3,12,16,0,832.0,67.0,1.0,15.0,414.0,61.4,48.77
2017,3,12,16,15,798.0,63.5,0.95,14.5,361.5,58.19,46.26
2017,3,12,16,30,764.0,60.0,0.9,14.0,309.0,54.98,43.63
2017,3,12,16,45,713.0,54.5,0.85,13.5,255.5,49.96,39.28
2017,3,12,17,0,662.0,49.0,0.8,13.0,202.0,44.95,34.78
2017,3,12,17,15,576.0,42.0,0.8,12.0,150.5,38.39,28.75
2017,3,12,17,30,490.0,35.0,0.8,11.0,99.0,29.39,20.3
2017,3,12,17,45,328.0,23.5,0.8,10.5,58.0,19.48,9.79
2017,3,12,18,0,166.0,12.0,0.8,10.0,17.0,9.44,0.0
2017,3,12,18,15,83.0,6.0,0.75,9.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,15,63.5,5.0,1.15,6.5,6.0,0.0,0.0
2017,3,13,6,30,127.0,10.0,1.0,7.0,12.0,88.37,0.0
2017,3,13,6,45,298.0,21.5,0.9,8.0,51.5,268.83,183.38
2017,3,13,7,0,469.0,33.0,0.8,9.0,91.0,428.36,348.29
2017,3,13,7,15,559.0,40.5,0.75,9.5,142.0,519.94,425.42
2017,3,13,7,30,649.0,48.0,0.7,10.0,193.0,626.49,508.09
2017,3,13,7,45,702.0,53.5,0.65,10.5,247.0,703.54,563.49
2017,3,13,8,0,755.0,59.0,0.6,11.0,301.0,781.55,616.26
2017,3,13,8,15,790.0,63.0,0.55,11.5,353.5,841.36,653.42
2017,3,13,8,30,825.0,67.0,0.5,12.0,406.0,899.87,688.13
2017,3,13,8,45,849.0,70.0,0.5,13.0,455.0,944.58,712.14
2017,3,13,9,0,873.0,73.0,0.5,14.0,504.0,974.83,726.23
2017,3,13,9,15,890.5,75.0,0.5,14.5,548.5,1005.63,741.98
2017,3,13,9,30,908.0,77.0,0.5,15.0,593.0,1033.06,755.39
2017,3,13,9,45,928.5,75.5,0.55,16.0,633.5,1055.43,765.47
2017,3,13,10,0,949.0,74.0,0.6,17.0,674.0,1074.01,773.29
2017,3,13,10,15,957.5,75.0,0.6,17.5,706.5,1079.36,773.3
2017,3,13,10,30,966.0,76.0,0.6,18.0,739.0,1080.44,771.11
2017,3,13,10,45,971.0,77.5,0.6,18.5,763.5,1074.26,764.76
2017,3,13,11,0,976.0,79.0,0.6,19.0,788.0,1063.75,756.1
2017,3,13,11,15,980.0,79.5,0.6,19.0,805.0,1046.79,745.17
2017,3,13,11,30,984.0,80.0,0.6,19.0,822.0,1025.62,731.89
2017,3,13,11,45,985.0,81.0,0.6,19.5,830.5,998.09,713.47
2017,3,13,12,0,986.0,82.0,0.6,20.0,839.0,966.64,692.78
2017,3,13,12,15,985.5,82.0,0.55,20.0,839.5,929.07,668.55
2017,3,13,12,30,985.0,82.0,0.5,20.0,840.0,888.02,642.14
2017,3,13,12,45,984.5,81.0,0.5,20.5,832.0,842.65,612.68
2017,3,13,13,0,984.0,80.0,0.5,21.0,824.0,794.18,581.03
2017,3,13,13,15,980.0,79.5,0.45,21.0,807.5,740.95,543.9
2017,3,13,13,30,976.0,79.0,0.4,21.0,791.0,685.35,503.93
2017,3,13,13,45,969.0,78.5,0.4,21.0,766.5,625.95,460.74
2017,3,13,14,0,962.0,78.0,0.4,21.0,742.0,565.01,414.82
2017,3,13,14,15,953.0,76.5,0.35,21.0,710.5,501.02,364.47
2017,3,13,14,30,944.0,75.0,0.3,21.0,679.0,436.31,311.82
2017,3,13,14,45,931.0,74.0,0.3,21.0,640.5,370.26,256.97
2017,3,13,15,0,918.0,73.0,0.3,21.0,602.0,304.51,201.35
2017,3,13,15,15,901.5,70.5,0.3,21.0,557.5,237.46,145.72
2017,3,13,15,30,885.0,68.0,0.3,21.0,513.0,171.76,95.7
2017,3,13,15,45,861.5,65.5,0.3,21.5,464.5,107.19,58.52
2017,3,13,16,0,838.0,63.0,0.3,22.0,416.0,64.59,50.02
2017,3,13,16,15,805.5,59.5,0.35,21.5,364.0,55.3,42.42
2017,3,13,16,30,773.0,56.0,0.4,21.0,312.0,51.99,39.78
2017,3,13,16,45,723.5,51.5,0.5,20.5,258.5,47.68,36.16
2017,3,13,17,0,674.0,47.0,0.6,20.0,205.0,43.4,32.42
2017,3,13,17,15,593.0,40.0,0.65,19.0,153.5,36.8,26.53
2017,3,13,17,30,512.0,33.0,0.7,18.0,102.0,30.28,20.46
2017,3,13,17,45,360.5,22.5,0.8,17.5,60.5,20.41,10.42
2017,3,13,18,0,209.0,12.0,0.9,17.0,19.0,9.44,0.0
2017,3,13,18,15,104.5,6.0,0.95,16.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,15,63.5,5.5,0.95,10.5,7.0,0.0,0.0
2017,3,14,6,30,127.0,11.0,0.8,11.0,14.0,89.16,0.0
2017,3,14,6,45,281.0,24.0,0.65,11.5,53.0,262.68,187.05
2017,3,14,7,0,435.0,37.0,0.5,12.0,92.0,408.03,328.63
2017,3,14,7,15,524.0,45.5,0.45,12.5,143.0,506.81,409.15
2017,3,14,7,30,613.0,54.0,0.4,13.0,194.0,611.7,488.59
2017,3,14,7,45,663.5,60.5,0.4,13.5,246.5,685.85,541.33
2017,3,14,8,0,714.0,67.0,0.4,14.0,299.0,754.72,587.61
2017,3,14,8,15,751.0,71.5,0.35,14.5,351.5,816.03,625.51
2017,3,14,8,30,788.0,76.0,0.3,15.0,404.0,876.15,660.92
2017,3,14,8,45,809.5,81.0,0.25,16.0,452.0,920.19,683.2
2017,3,14,9,0,831.0,86.0,0.2,17.0,500.0,961.52,703.21
2017,3,14,9,15,849.5,88.5,0.25,17.5,544.5,993.66,720.33
2017,3,14,9,30,868.0,91.0,0.3,18.0,589.0,1022.38,735.41
2017,3,14,9,45,896.5,87.0,0.35,18.5,631.0,1036.53,741.61
2017,3,14,10,0,925.0,83.0,0.4,19.0,673.0,1059.97,753.88
2017,3,14,10,15,933.5,84.5,0.4,19.0,705.0,1065.72,755.49
2017,3,14,10,30,942.0,86.0,0.4,19.0,737.0,1067.27,755.05
2017,3,14,10,45,948.0,87.5,0.45,19.5,761.5,1062.03,750.62
2017,3,14,11,0,954.0,89.0,0.5,20.0,786.0,1052.53,743.91
2017,3,14,11,15,958.0,89.5,0.5,20.0,802.5,1035.71,733.12
2017,3,14,11,30,962.0,90.0,0.5,20.0,819.0,1014.75,720.05
2017,3,14,11,45,963.0,90.5,0.55,20.0,827.5,986.98,704.07
2017,3,14,12,0,964.0,91.0,0.6,20.0,836.0,955.4,685.74
2017,3,14,12,15,964.0,91.0,0.55,20.0,836.5,918.77,662.04
2017,3,14,12,30,964.0,91.0,0.5,20.0,837.0,878.7,636.19
2017,3,14,12,45,958.5,92.5,0.5,20.5,828.0,832.6,606.17
2017,3,14,13,0,953.0,94.0,0.5,21.0,819.0,783.83,573.94
2017,3,14,13,15,949.0,93.5,0.45,21.0,802.5,731.76,537.29
2017,3,14,13,30,945.0,93.0,0.4,21.0,786.0,677.43,498.14
2017,3,14,13,45,939.5,91.5,0.4,21.0,762.0,619.33,455.84
2017,3,14,14,0,934.0,90.0,0.4,21.0,738.0,559.63,410.83
2017,3,14,14,15,924.5,88.5,0.4,20.5,706.5,496.79,362.52
2017,3,14,14,30,915.0,87.0,0.4,20.0,675.0,433.34,311.69
2017,3,14,14,45,903.0,84.5,0.4,20.0,637.0,367.93,257.12
2017,3,14,15,0,891.0,82.0,0.4,20.0,599.0,302.78,201.82
2017,3,14,15,15,873.0,79.5,0.4,20.0,554.5,236.98,147.15
2017,3,14,15,30,855.0,77.0,0.4,20.0,510.0,167.72,94.36
2017,3,14,15,45,831.5,74.0,0.4,20.5,461.5,103.89,57.65
2017,3,14,16,0,808.0,71.0,0.4,21.0,413.0,63.9,49.64
2017,3,14,16,15,773.5,67.0,0.5,20.0,361.5,60.44,47.13
2017,3,14,16,30,739.0,63.0,0.6,19.0,310.0,56.96,44.44
2017,3,14,16,45,687.0,57.5,0.7,18.0,256.5,52.05,40.38
2017,3,14,17,0,635.0,52.0,0.8,17.0,203.0,47.16,36.16
2017,3,14,17,15,551.5,44.5,0.8,16.0,152.0,37.14,27.21
2017,3,14,17,30,468.0,37.0,0.8,15.0,101.0,30.85,21.29
2017,3,14,17,45,317.5,25.5,0.85,14.0,60.5,21.06,11.42
2017,3,14,18,0,167.0,14.0,0.9,13.0,20.0,11.02,0.0
2017,3,14,18,15,83.5,7.0,0.9,12.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,59.0,6.5,0.9,7.5,8.0,0.0,0.0
2017,3,15,6,30,118.0,13.0,0.8,8.0,16.0,85.04,0.0
2017,3,15,6,45,264.5,26.5,0.75,8.5,55.0,256.76,192.48
2017,3,15,7,0,411.0,40.0,0.7,9.0,94.0,393.53,323.15
2017,3,15,7,15,499.0,49.0,0.65,9.5,144.5,491.53,404.31
2017,3,15,7,30,587.0,58.0,0.6,10.0,195.0,595.39,484.6
2017,3,15,7,45,643.0,63.5,0.6,10.5,247.5,672.08,540.37
2017,3,15,8,0,699.0,69.0,0.6,11.0,300.0,750.25,594.32
2017,3,15,8,15,736.0,74.0,0.55,11.5,352.0,805.02,628.36
2017,3,15,8,30,773.0,79.0,0.5,12.0,404.0,865.33,664.92
2017,3,15,8,45,440.5,151.5,0.5,12.5,341.5,642.75,504.62
2017,3,15,9,0,108.0,224.0,0.5,13.0,279.0,336.94,268.75
2017,3,15,9,15,369.5,191.0,0.45,13.5,401.0,627.54,493.14
2017,3,15,9,30,631.0,158.0,0.4,14.0,523.0,867.29,654.53
2017,3,15,9,45,397.0,232.5,0.4,14.5,467.5,702.19,532.4
2017,3,15,10,0,163.0,307.0,0.4,15.0,412.0,495.9,380.61
2017,3,15,10,15,370.0,269.0,0.4,15.0,522.0,682.47,520.03
2017,3,15,10,30,577.0,231.0,0.4,15.0,632.0,868.69,645.62
2017,3,15,10,45,753.0,164.5,0.4,15.5,706.5,973.47,708.82
2017,3,15,11,0,929.0,98.0,0.4,16.0,781.0,1036.91,744.38
2017,3,15,11,15,932.5,98.5,0.4,16.0,797.5,1019.82,731.99
2017,3,15,11,30,936.0,99.0,0.4,16.0,814.0,998.73,718.64
2017,3,15,11,45,934.0,101.5,0.4,16.0,821.0,970.75,701.13
2017,3,15,12,0,932.0,104.0,0.4,16.0,828.0,939.15,681.45
2017,3,15,12,15,735.5,197.0,0.45,16.0,769.0,844.83,621.5
2017,3,15,12,30,539.0,290.0,0.5,16.0,710.0,730.18,542.73
2017,3,15,12,45,532.5,288.0,0.55,16.0,699.0,692.62,518.73
2017,3,15,13,0,526.0,286.0,0.6,16.0,688.0,653.78,492.19
2017,3,15,13,15,482.0,295.0,0.6,16.0,657.5,597.88,452.0
2017,3,15,13,30,438.0,304.0,0.6,16.0,627.0,544.4,413.02
2017,3,15,13,45,517.5,265.0,0.65,16.0,635.0,525.92,399.79
2017,3,15,14,0,597.0,226.0,0.7,16.0,643.0,498.13,377.91
2017,3,15,14,15,739.5,161.5,0.65,15.5,655.5,472.39,355.17
2017,3,15,14,30,882.0,97.0,0.6,15.0,668.0,426.92,314.59
2017,3,15,14,45,700.0,147.0,0.55,15.0,584.0,345.47,250.54
2017,3,15,15,0,518.0,197.0,0.5,15.0,500.0,281.47,202.25
2017,3,15,15,15,477.5,192.0,0.5,14.5,455.0,229.75,161.26
2017,3,15,15,30,437.0,187.0,0.5,14.0,410.0,182.99,126.84
2017,3,15,15,45,259.5,184.0,0.5,14.0,313.0,136.46,101.57
2017,3,15,16,0,82.0,181.0,0.5,14.0,216.0,122.89,102.29
2017,3,15,16,15,74.5,159.5,0.5,13.5,188.5,109.38,91.16
2017,3,15,16,30,67.0,138.0,0.5,13.0,161.0,95.58,79.55
2017,3,15,16,45,61.0,115.5,0.5,12.5,133.5,80.99,66.97
2017,3,15,17,0,55.0,93.0,0.5,12.0,106.0,66.11,53.82
2017,3,15,17,15,40.5,71.0,0.55,11.0,79.5,51.18,40.38
2017,3,15,17,30,26.0,49.0,0.6,10.0,53.0,36.01,26.4
2017,3,15,17,45,13.0,30.0,0.65,9.5,32.0,22.49,13.13
2017,3,15,18,0,0.0,11.0,0.7,9.0,11.0,8.65,0.0
2017,3,15,18,15,0.0,5.5,0.7,9.0,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
