Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,7.0,0.85,6.5,7.0,0.0,0.0
2017,3,16,6,30,0.0,14.0,0.8,7.0,14.0,11.02,0.0
2017,3,16,6,45,89.0,31.5,0.8,8.0,44.0,126.47,95.96
2017,3,16,7,0,178.0,49.0,0.8,9.0,74.0,214.86,178.74
2017,3,16,7,15,219.5,69.0,0.8,9.5,112.5,278.07,234.27
2017,3,16,7,30,261.0,89.0,0.8,10.0,151.0,343.47,289.3
2017,3,16,7,45,284.0,109.0,0.8,10.5,191.5,395.02,330.48
2017,3,16,8,0,307.0,129.0,0.8,11.0,232.0,446.9,370.21
2017,3,16,8,15,331.0,145.0,0.75,11.5,272.0,494.35,404.79
2017,3,16,8,30,355.0,161.0,0.7,12.0,312.0,541.89,438.16
2017,3,16,8,45,383.0,176.5,0.7,12.5,356.5,592.34,473.13
2017,3,16,9,0,411.0,192.0,0.7,13.0,401.0,666.06,523.21
2017,3,16,9,15,387.5,217.0,0.7,13.5,428.0,650.81,508.39
2017,3,16,9,30,364.0,242.0,0.7,14.0,455.0,656.43,509.15
2017,3,16,9,45,506.5,212.0,0.7,14.5,528.5,790.81,603.29
2017,3,16,10,0,649.0,182.0,0.7,15.0,602.0,911.05,680.83
2017,3,16,10,15,631.0,201.0,0.7,15.0,626.0,907.35,675.23
2017,3,16,10,30,613.0,220.0,0.7,15.0,650.0,899.82,668.74
2017,3,16,10,45,609.5,232.5,0.75,15.5,671.5,890.78,661.4
2017,3,16,11,0,606.0,245.0,0.8,16.0,693.0,886.06,656.8
2017,3,16,11,15,735.0,192.0,0.8,16.0,747.5,948.35,698.11
2017,3,16,11,30,864.0,139.0,0.8,16.0,802.0,984.53,719.81
2017,3,16,11,45,864.0,141.0,0.85,16.0,810.5,958.3,703.13
2017,3,16,12,0,864.0,143.0,0.9,16.0,819.0,928.49,685.02
2017,3,16,12,15,865.0,143.5,0.9,16.0,819.5,894.64,663.29
2017,3,16,12,30,866.0,144.0,0.9,16.0,820.0,857.49,639.32
2017,3,16,12,45,873.5,138.5,0.95,16.0,815.0,816.55,613.12
2017,3,16,13,0,881.0,133.0,1.0,16.0,810.0,772.22,582.91
2017,3,16,13,15,876.5,132.0,1.0,15.5,794.5,720.76,547.04
2017,3,16,13,30,872.0,131.0,1.0,15.0,779.0,667.28,508.59
2017,3,16,13,45,863.0,130.5,1.0,15.0,754.5,609.95,465.05
2017,3,16,14,0,854.0,130.0,1.0,15.0,730.0,551.57,419.27
2017,3,16,14,15,843.5,128.0,1.0,15.0,699.0,490.53,369.89
2017,3,16,14,30,833.0,126.0,1.0,15.0,668.0,429.23,318.63
2017,3,16,14,45,690.0,157.0,1.05,15.0,589.0,348.12,254.35
2017,3,16,15,0,547.0,188.0,1.1,15.0,510.0,281.09,202.23
2017,3,16,15,15,572.0,165.0,1.05,14.5,479.5,228.04,156.72
2017,3,16,15,30,597.0,142.0,1.0,14.0,449.0,174.34,113.68
2017,3,16,15,45,451.0,156.5,1.0,13.5,376.0,127.41,90.05
2017,3,16,16,0,305.0,171.0,1.0,13.0,303.0,115.29,96.31
2017,3,16,16,15,278.5,155.5,0.95,12.5,264.5,105.85,88.57
2017,3,16,16,30,252.0,140.0,0.9,12.0,226.0,96.14,80.43
2017,3,16,16,45,238.0,117.5,0.9,11.5,188.0,82.16,68.32
2017,3,16,17,0,224.0,95.0,0.9,11.0,150.0,67.68,55.47
2017,3,16,17,15,187.5,74.0,0.95,10.5,112.5,53.47,42.53
2017,3,16,17,30,151.0,53.0,1.0,10.0,75.0,38.92,29.01
2017,3,16,17,45,75.5,34.5,1.05,9.5,45.5,25.54,15.87
2017,3,16,18,0,0.0,16.0,1.1,9.0,16.0,12.07,0.0
2017,3,16,18,15,0.0,8.0,1.1,8.5,8.0,6.29,0.0
2017,3,16,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,6,15,85.0,8.0,1.05,7.5,11.0,6.29,0.0
2017,3,17,6,30,170.0,16.0,0.9,8.0,22.0,150.63,0.0
2017,3,17,6,45,322.5,27.5,0.8,8.5,64.0,299.12,234.61
2017,3,17,7,0,475.0,39.0,0.7,9.0,106.0,439.14,360.31
2017,3,17,7,15,558.0,46.0,0.65,9.5,158.0,533.04,436.66
2017,3,17,7,30,641.0,53.0,0.6,10.0,210.0,625.64,507.09
2017,3,17,7,45,694.0,58.0,0.55,10.5,264.0,701.77,560.88
2017,3,17,8,0,747.0,63.0,0.5,11.0,318.0,778.74,612.14
2017,3,17,8,15,781.0,67.0,0.4,11.5,370.0,837.21,646.93
2017,3,17,8,30,815.0,71.0,0.3,12.0,422.0,894.32,679.31
2017,3,17,8,45,839.0,74.0,0.25,13.0,471.5,938.56,701.71
2017,3,17,9,0,863.0,77.0,0.2,14.0,521.0,968.23,714.24
2017,3,17,9,15,880.0,79.5,0.15,14.5,565.5,998.71,728.63
2017,3,17,9,30,897.0,82.0,0.1,15.0,610.0,1025.79,740.77
2017,3,17,9,45,910.5,83.5,0.1,16.0,648.5,1044.36,747.14
2017,3,17,10,0,924.0,85.0,0.1,17.0,687.0,1059.03,751.31
2017,3,17,10,15,933.0,86.5,0.1,17.5,719.0,1065.0,751.8
2017,3,17,10,30,942.0,88.0,0.1,18.0,751.0,1066.77,750.1
2017,3,17,10,45,947.5,89.0,0.15,18.5,775.5,1060.17,744.55
2017,3,17,11,0,953.0,90.0,0.2,19.0,800.0,1049.33,736.91
2017,3,17,11,15,957.0,91.0,0.2,19.0,816.5,1032.8,726.45
2017,3,17,11,30,961.0,92.0,0.2,19.0,833.0,1012.13,713.69
2017,3,17,11,45,962.0,92.5,0.25,19.0,841.5,984.1,697.62
2017,3,17,12,0,963.0,93.0,0.3,19.0,850.0,952.28,679.29
2017,3,17,12,15,962.5,93.0,0.3,19.0,849.5,915.01,656.47
2017,3,17,12,30,962.0,93.0,0.3,19.0,849.0,874.34,631.42
2017,3,17,12,45,958.5,93.0,0.35,19.5,840.0,828.17,602.42
2017,3,17,13,0,955.0,93.0,0.4,20.0,831.0,779.23,570.81
2017,3,17,13,15,950.0,92.5,0.4,19.5,814.0,726.27,535.28
2017,3,17,13,30,945.0,92.0,0.4,19.0,797.0,671.16,497.0
2017,3,17,13,45,934.0,92.5,0.45,19.0,771.0,611.67,453.88
2017,3,17,14,0,923.0,93.0,0.5,19.0,745.0,551.13,408.24
2017,3,17,14,15,913.0,91.5,0.5,19.0,713.0,488.61,358.81
2017,3,17,14,30,903.0,90.0,0.5,19.0,681.0,425.58,307.16
2017,3,17,14,45,885.5,89.5,0.55,19.0,641.5,360.68,252.94
2017,3,17,15,0,868.0,89.0,0.6,19.0,602.0,296.67,198.58
2017,3,17,15,15,604.5,150.0,0.6,18.5,494.5,224.61,149.47
2017,3,17,15,30,341.0,211.0,0.6,18.0,387.0,184.97,130.69
2017,3,17,15,45,374.5,183.0,0.6,17.5,360.0,140.64,101.36
2017,3,17,16,0,408.0,155.0,0.6,17.0,333.0,105.1,85.9
2017,3,17,16,15,387.0,139.5,0.6,16.0,291.5,96.16,78.91
2017,3,17,16,30,366.0,124.0,0.6,15.0,250.0,86.86,71.36
2017,3,17,16,45,342.0,105.5,0.6,14.0,208.0,75.2,61.51
2017,3,17,17,0,318.0,87.0,0.6,13.0,166.0,63.09,50.97
2017,3,17,17,15,275.5,69.0,0.6,12.5,125.5,50.73,39.79
2017,3,17,17,30,233.0,51.0,0.6,12.0,85.0,38.01,28.03
2017,3,17,17,45,116.5,35.0,0.6,11.5,52.0,26.09,16.38
2017,3,17,18,0,0.0,19.0,0.6,11.0,19.0,14.12,0.0
2017,3,17,18,15,0.0,9.5,0.55,10.5,9.5,7.47,0.0
2017,3,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,8.0,0.7,8.0,8.0,6.29,0.0
2017,3,18,6,30,0.0,16.0,0.7,8.0,16.0,13.0,0.0
2017,3,18,6,45,55.0,35.5,0.7,8.5,43.5,93.66,72.1
2017,3,18,7,0,110.0,55.0,0.7,9.0,71.0,172.81,143.3
2017,3,18,7,15,135.5,77.0,0.65,9.0,105.0,207.39,174.85
2017,3,18,7,30,161.0,99.0,0.6,9.0,139.0,257.38,217.78
2017,3,18,7,45,184.0,119.0,0.55,9.5,175.0,303.15,255.1
2017,3,18,8,0,207.0,139.0,0.5,10.0,211.0,369.52,306.94
2017,3,18,8,15,194.0,163.5,0.5,10.0,239.0,370.04,305.6
2017,3,18,8,30,181.0,188.0,0.5,10.0,267.0,388.26,318.22
2017,3,18,8,45,119.5,204.0,0.5,10.0,258.5,346.44,282.25
2017,3,18,9,0,58.0,220.0,0.5,10.0,250.0,278.93,226.31
2017,3,18,9,15,66.0,242.5,0.45,10.5,279.5,309.07,249.44
2017,3,18,9,30,74.0,265.0,0.4,11.0,309.0,338.86,271.08
2017,3,18,9,45,47.0,254.5,0.35,11.5,283.0,293.94,233.76
2017,3,18,10,0,20.0,244.0,0.3,12.0,257.0,228.44,180.9
2017,3,18,10,15,18.5,247.0,0.3,12.0,259.5,227.47,180.17
2017,3,18,10,30,17.0,250.0,0.3,12.0,262.0,226.71,179.19
2017,3,18,10,45,48.5,302.5,0.3,12.5,339.0,330.5,259.62
2017,3,18,11,0,80.0,355.0,0.3,13.0,416.0,412.2,319.61
2017,3,18,11,15,66.0,352.0,0.25,13.0,403.0,389.05,300.48
2017,3,18,11,30,52.0,349.0,0.2,13.0,390.0,366.69,283.07
2017,3,18,11,45,43.5,340.5,0.2,13.5,375.0,344.76,266.02
2017,3,18,12,0,35.0,332.0,0.2,14.0,360.0,323.7,249.62
2017,3,18,12,15,22.5,275.5,0.2,14.0,293.5,241.33,187.12
2017,3,18,12,30,10.0,219.0,0.2,14.0,227.0,181.83,141.24
2017,3,18,12,45,238.5,265.5,0.2,14.5,450.5,429.97,334.57
2017,3,18,13,0,467.0,312.0,0.2,15.0,674.0,628.92,473.88
2017,3,18,13,15,705.0,204.5,0.15,15.0,739.0,669.76,500.75
2017,3,18,13,30,943.0,97.0,0.1,15.0,804.0,672.54,501.93
2017,3,18,13,45,942.5,93.0,0.1,15.0,780.5,614.94,458.54
2017,3,18,14,0,942.0,89.0,0.1,15.0,757.0,555.29,412.84
2017,3,18,14,15,656.0,186.0,0.2,15.0,642.0,449.37,334.76
2017,3,18,14,30,370.0,283.0,0.3,15.0,527.0,359.17,269.71
2017,3,18,14,45,639.5,181.0,0.4,15.5,573.0,346.51,251.31
2017,3,18,15,0,909.0,79.0,0.5,16.0,619.0,297.46,199.5
2017,3,18,15,15,892.5,77.0,0.5,15.5,575.0,231.32,144.04
2017,3,18,15,30,876.0,75.0,0.5,15.0,531.0,166.52,95.14
2017,3,18,15,45,700.0,104.0,0.55,15.0,446.5,105.21,66.27
2017,3,18,16,0,524.0,133.0,0.6,15.0,362.0,93.7,76.81
2017,3,18,16,15,505.5,119.5,0.6,14.5,318.5,85.54,70.14
2017,3,18,16,30,487.0,106.0,0.6,14.0,275.0,77.07,63.06
2017,3,18,16,45,456.5,92.0,0.6,14.0,229.5,67.78,54.98
2017,3,18,17,0,426.0,78.0,0.6,14.0,184.0,58.2,46.46
2017,3,18,17,15,373.5,63.5,0.7,13.0,140.5,47.8,37.14
2017,3,18,17,30,321.0,49.0,0.8,12.0,97.0,37.18,27.34
2017,3,18,17,45,160.5,36.0,0.9,11.5,60.0,26.98,17.28
2017,3,18,18,0,0.0,23.0,1.0,11.0,23.0,16.75,0.0
2017,3,18,18,15,0.0,11.5,1.0,10.5,11.5,9.05,0.0
2017,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,8.0,5.5,4.33,0.0
2017,3,19,6,30,0.0,11.0,0.3,8.0,11.0,8.36,0.0
2017,3,19,6,45,0.0,28.5,0.3,8.5,28.5,23.4,13.8
2017,3,19,7,0,0.0,46.0,0.3,9.0,46.0,40.13,28.95
2017,3,19,7,15,1.0,67.0,0.3,9.5,67.5,61.15,47.5
2017,3,19,7,30,2.0,88.0,0.3,10.0,89.0,81.4,65.04
2017,3,19,7,45,8.5,107.5,0.3,10.5,110.5,104.12,84.49
2017,3,19,8,0,15.0,127.0,0.3,11.0,132.0,127.1,103.69
2017,3,19,8,15,32.5,153.5,0.3,11.5,167.0,186.5,152.83
2017,3,19,8,30,50.0,180.0,0.3,12.0,202.0,231.15,188.38
2017,3,19,8,45,69.5,206.0,0.3,12.5,240.5,277.33,224.34
2017,3,19,9,0,89.0,232.0,0.3,13.0,279.0,323.64,259.42
2017,3,19,9,15,242.5,237.0,0.3,13.0,379.0,526.44,414.89
2017,3,19,9,30,396.0,242.0,0.3,13.0,479.0,685.88,528.3
2017,3,19,9,45,427.0,249.0,0.35,13.5,519.0,747.24,566.51
2017,3,19,10,0,458.0,256.0,0.4,14.0,559.0,783.54,589.09
2017,3,19,10,15,453.0,271.0,0.4,13.5,582.5,788.85,591.56
2017,3,19,10,30,448.0,286.0,0.4,13.0,606.0,791.41,592.79
2017,3,19,10,45,432.5,303.5,0.4,13.0,620.5,783.2,585.64
2017,3,19,11,0,417.0,321.0,0.4,13.0,635.0,752.61,564.17
2017,3,19,11,15,473.5,307.5,0.35,13.0,672.0,799.46,595.38
2017,3,19,11,30,530.0,294.0,0.3,13.0,709.0,821.58,608.99
2017,3,19,11,45,465.5,322.0,0.3,13.5,689.0,767.31,569.27
2017,3,19,12,0,401.0,350.0,0.3,14.0,669.0,698.26,520.76
2017,3,19,12,15,325.5,372.0,0.3,14.0,631.5,633.84,475.41
2017,3,19,12,30,250.0,394.0,0.3,14.0,594.0,557.38,421.03
2017,3,19,12,45,142.5,360.5,0.3,14.0,474.0,428.23,327.38
2017,3,19,13,0,35.0,327.0,0.3,14.0,354.0,297.55,229.48
2017,3,19,13,15,103.5,351.5,0.3,14.0,430.0,357.95,277.12
2017,3,19,13,30,172.0,376.0,0.3,14.0,506.0,418.11,321.34
2017,3,19,13,45,192.5,362.0,0.35,14.5,503.0,401.61,307.95
2017,3,19,14,0,213.0,348.0,0.4,15.0,500.0,382.81,293.18
2017,3,19,14,15,122.5,307.5,0.4,14.5,394.0,293.65,226.57
2017,3,19,14,30,32.0,267.0,0.4,14.0,288.0,214.19,167.09
2017,3,19,14,45,74.0,272.0,0.45,14.0,317.5,224.51,174.72
2017,3,19,15,0,116.0,277.0,0.5,14.0,347.0,228.26,175.9
2017,3,19,15,15,103.5,254.5,0.5,13.5,313.5,198.34,152.77
2017,3,19,15,30,91.0,232.0,0.5,13.0,280.0,170.58,132.07
2017,3,19,15,45,136.5,211.0,0.55,12.5,275.5,145.39,113.2
2017,3,19,16,0,182.0,190.0,0.6,12.0,271.0,126.72,106.31
2017,3,19,16,15,170.5,169.5,0.6,11.5,237.5,114.36,96.16
2017,3,19,16,30,159.0,149.0,0.6,11.0,204.0,101.65,85.49
2017,3,19,16,45,145.5,125.5,0.6,10.5,170.0,86.95,72.79
2017,3,19,17,0,132.0,102.0,0.6,10.0,136.0,71.84,59.43
2017,3,19,17,15,110.5,79.5,0.6,9.5,103.5,56.86,45.83
2017,3,19,17,30,89.0,57.0,0.6,9.0,71.0,41.55,31.64
2017,3,19,17,45,44.5,37.0,0.65,9.0,44.0,27.38,17.98
2017,3,19,18,0,0.0,17.0,0.7,9.0,17.0,12.9,0.0
2017,3,19,18,15,0.0,8.5,0.7,9.0,8.5,6.69,0.0
2017,3,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,1.05,8.0,2.5,1.97,0.0
2017,3,20,6,30,0.0,5.0,1.1,8.0,5.0,3.78,0.0
2017,3,20,6,45,0.0,11.5,1.15,8.5,11.5,8.72,1.64
2017,3,20,7,0,0.0,18.0,1.2,9.0,18.0,13.68,6.17
2017,3,20,7,15,0.0,26.5,1.2,9.0,26.5,20.18,12.0
2017,3,20,7,30,0.0,35.0,1.2,9.0,35.0,26.7,17.79
2017,3,20,7,45,0.0,43.0,1.25,9.5,43.0,32.85,23.13
2017,3,20,8,0,0.0,51.0,1.3,10.0,51.0,39.01,28.38
2017,3,20,8,15,149.5,115.5,1.3,10.0,182.5,264.63,224.7
2017,3,20,8,30,299.0,180.0,1.3,10.0,314.0,509.56,420.6
2017,3,20,8,45,180.0,203.0,1.3,10.5,286.0,401.81,329.5
2017,3,20,9,0,61.0,226.0,1.3,11.0,258.0,287.28,233.83
2017,3,20,9,15,61.5,245.0,1.3,11.0,280.0,305.53,248.17
2017,3,20,9,30,62.0,264.0,1.3,11.0,302.0,323.43,261.43
2017,3,20,9,45,32.0,214.5,1.35,11.5,234.5,232.91,187.6
2017,3,20,10,0,2.0,165.0,1.4,12.0,167.0,135.4,107.1
2017,3,20,10,15,6.0,191.5,1.35,12.0,196.5,162.44,129.33
2017,3,20,10,30,10.0,218.0,1.3,12.0,226.0,189.42,150.94
2017,3,20,10,45,5.5,184.0,1.3,12.5,188.5,153.67,121.39
2017,3,20,11,0,1.0,150.0,1.3,13.0,151.0,119.7,93.4
2017,3,20,11,15,4.5,174.5,1.3,13.0,178.0,143.39,112.75
2017,3,20,11,30,8.0,199.0,1.3,13.0,205.0,166.88,131.64
2017,3,20,11,45,52.5,296.0,1.3,13.0,337.5,308.57,244.65
2017,3,20,12,0,97.0,393.0,1.3,13.0,470.0,435.53,341.09
2017,3,20,12,15,82.5,385.0,1.3,13.0,450.5,407.06,318.22
2017,3,20,12,30,68.0,377.0,1.3,13.0,431.0,379.81,297.33
2017,3,20,12,45,72.5,372.0,1.3,13.0,429.5,370.92,290.8
2017,3,20,13,0,77.0,367.0,1.3,13.0,428.0,361.54,283.75
2017,3,20,13,15,41.5,278.0,1.3,13.0,311.0,254.51,200.72
2017,3,20,13,30,6.0,189.0,1.3,13.0,194.0,150.51,118.1
2017,3,20,13,45,3.5,168.5,1.3,13.5,171.5,132.28,103.52
2017,3,20,14,0,1.0,148.0,1.3,14.0,149.0,114.62,89.15
2017,3,20,14,15,5.0,177.0,1.3,13.5,180.5,137.91,108.45
2017,3,20,14,30,9.0,206.0,1.3,13.0,212.0,159.84,126.48
2017,3,20,14,45,8.0,197.0,1.35,13.0,202.5,151.11,119.56
2017,3,20,15,0,7.0,188.0,1.4,13.0,193.0,142.52,112.85
2017,3,20,15,15,3.5,109.5,1.4,13.0,112.0,84.31,65.22
2017,3,20,15,30,0.0,31.0,1.4,13.0,31.0,23.71,14.57
2017,3,20,15,45,0.0,81.0,1.4,13.0,81.0,62.26,47.42
2017,3,20,16,0,0.0,131.0,1.4,13.0,131.0,96.26,79.82
2017,3,20,16,15,0.0,115.0,1.45,12.5,115.0,84.94,70.2
2017,3,20,16,30,0.0,99.0,1.5,12.0,99.0,73.51,60.42
2017,3,20,16,45,0.0,82.5,1.55,12.0,82.5,61.66,49.97
2017,3,20,17,0,0.0,66.0,1.6,12.0,66.0,49.71,39.24
2017,3,20,17,15,0.0,50.5,1.6,11.5,50.5,38.34,28.92
2017,3,20,17,30,0.0,35.0,1.6,11.0,35.0,26.75,18.24
2017,3,20,17,45,0.0,22.0,1.65,11.0,22.0,16.77,8.8
2017,3,20,18,0,0.0,9.0,1.7,11.0,9.0,6.83,0.0
2017,3,20,18,15,0.0,4.5,1.75,10.5,4.5,3.54,0.0
2017,3,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,15,23.5,10.5,1.3,11.0,12.0,22.01,0.0
2017,3,21,6,30,47.0,21.0,1.3,11.0,24.0,60.46,27.56
2017,3,21,6,45,99.5,40.5,1.35,11.0,54.5,142.37,114.02
2017,3,21,7,0,152.0,60.0,1.4,11.0,85.0,207.76,173.26
2017,3,21,7,15,178.5,81.0,1.4,11.0,120.5,259.0,218.33
2017,3,21,7,30,205.0,102.0,1.4,11.0,156.0,311.33,262.72
2017,3,21,7,45,222.5,123.0,1.45,11.5,193.0,356.91,299.44
2017,3,21,8,0,240.0,144.0,1.5,12.0,230.0,402.62,334.99
2017,3,21,8,15,158.0,168.0,1.55,12.0,228.0,339.42,281.25
2017,3,21,8,30,76.0,192.0,1.6,12.0,226.0,269.28,221.49
2017,3,21,8,45,133.5,217.0,1.65,12.5,285.0,373.41,305.52
2017,3,21,9,0,191.0,242.0,1.7,13.0,344.0,457.77,370.65
2017,3,21,9,15,95.5,173.5,1.65,13.0,224.5,278.17,226.34
2017,3,21,9,30,0.0,105.0,1.6,13.0,105.0,81.79,62.89
2017,3,21,9,45,0.0,127.5,1.6,13.0,128.0,100.82,78.77
2017,3,21,10,0,0.0,150.0,1.6,13.0,151.0,119.99,94.32
2017,3,21,10,15,6.5,193.0,1.55,12.5,198.0,164.14,130.57
2017,3,21,10,30,13.0,236.0,1.5,12.0,245.0,208.7,166.6
2017,3,21,10,45,34.5,291.0,1.5,12.0,317.0,302.46,241.11
2017,3,21,11,0,56.0,346.0,1.5,12.0,389.0,376.37,298.04
2017,3,21,11,15,158.5,367.5,1.45,12.0,492.0,513.36,403.54
2017,3,21,11,30,261.0,389.0,1.4,12.0,595.0,641.96,497.72
2017,3,21,11,45,157.0,377.0,1.4,12.5,501.5,501.17,390.46
2017,3,21,12,0,53.0,365.0,1.4,13.0,408.0,369.06,288.68
2017,3,21,12,15,54.5,364.0,1.35,13.0,408.0,362.98,284.65
2017,3,21,12,30,56.0,363.0,1.3,13.0,408.0,356.62,279.66
2017,3,21,12,45,244.0,344.5,1.3,13.0,537.5,502.07,393.08
2017,3,21,13,0,432.0,326.0,1.3,13.0,667.0,610.94,473.52
2017,3,21,13,15,425.0,325.0,1.3,13.0,654.5,575.11,445.38
2017,3,21,13,30,418.0,324.0,1.3,13.0,642.0,531.29,412.37
2017,3,21,13,45,446.0,301.5,1.3,13.0,631.5,504.98,391.8
2017,3,21,14,0,474.0,279.0,1.3,13.0,621.0,467.75,362.08
2017,3,21,14,15,442.0,278.5,1.3,13.0,586.5,416.94,321.39
2017,3,21,14,30,410.0,278.0,1.3,13.0,552.0,366.56,280.57
2017,3,21,14,45,404.0,261.5,1.3,13.0,519.0,320.28,241.94
2017,3,21,15,0,398.0,245.0,1.3,13.0,486.0,274.78,203.63
2017,3,21,15,15,320.0,239.5,1.3,12.5,424.5,224.1,165.33
2017,3,21,15,30,242.0,234.0,1.3,12.0,363.0,185.64,139.18
2017,3,21,15,45,134.5,202.5,1.35,12.0,273.0,139.9,109.57
2017,3,21,16,0,27.0,171.0,1.4,12.0,183.0,117.31,98.37
2017,3,21,16,15,23.0,151.5,1.3,11.5,161.0,108.35,91.07
2017,3,21,16,30,19.0,132.0,1.2,11.0,139.0,94.82,79.55
2017,3,21,16,45,13.5,112.0,1.15,11.0,116.5,80.85,67.29
2017,3,21,17,0,8.0,92.0,1.1,11.0,94.0,66.78,54.72
2017,3,21,17,15,4.0,71.5,1.05,10.0,72.5,52.33,41.72
2017,3,21,17,30,0.0,51.0,1.0,9.0,51.0,37.76,28.32
2017,3,21,17,45,0.0,32.5,1.0,8.5,32.5,24.41,15.66
2017,3,21,18,0,0.0,14.0,1.0,8.0,14.0,10.66,0.0
2017,3,21,18,15,0.0,7.0,1.0,8.0,7.0,5.51,0.0
2017,3,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,15,38.5,12.5,1.0,8.0,15.0,32.36,0.0
2017,3,22,6,30,77.0,25.0,1.0,8.0,30.0,98.12,57.62
2017,3,22,6,45,162.0,43.0,1.05,8.0,66.0,188.39,154.81
2017,3,22,7,0,247.0,61.0,1.1,8.0,102.0,294.5,248.37
2017,3,22,7,15,292.0,78.5,1.1,8.0,144.5,360.26,305.33
2017,3,22,7,30,337.0,96.0,1.1,8.0,187.0,428.97,362.4
2017,3,22,7,45,386.5,107.0,1.15,8.0,232.5,495.7,416.08
2017,3,22,8,0,436.0,118.0,1.2,8.0,278.0,564.61,469.56
2017,3,22,8,15,344.0,155.0,1.2,8.0,292.5,513.92,426.24
2017,3,22,8,30,252.0,192.0,1.2,8.0,307.0,478.27,394.65
2017,3,22,8,45,245.5,215.5,1.2,8.0,337.5,501.98,411.49
2017,3,22,9,0,239.0,239.0,1.2,8.0,368.0,500.34,408.61
2017,3,22,9,15,251.5,258.5,1.2,8.0,404.0,558.18,451.02
2017,3,22,9,30,264.0,278.0,1.2,8.0,440.0,591.27,474.02
2017,3,22,9,45,134.0,229.0,1.3,8.5,312.0,374.61,304.56
2017,3,22,10,0,4.0,180.0,1.4,9.0,184.0,150.63,120.49
2017,3,22,10,15,308.5,207.0,1.45,9.0,432.5,570.63,462.07
2017,3,22,10,30,613.0,234.0,1.5,9.0,681.0,907.15,704.68
2017,3,22,10,45,521.5,277.5,1.55,9.5,666.0,842.59,651.51
2017,3,22,11,0,430.0,321.0,1.6,10.0,651.0,781.73,605.42
2017,3,22,11,15,504.0,303.5,1.6,10.0,698.0,821.04,634.73
2017,3,22,11,30,578.0,286.0,1.6,10.0,745.0,854.57,658.52
2017,3,22,11,45,289.0,209.5,1.65,10.0,439.0,494.63,394.32
2017,3,22,12,0,0.0,133.0,1.7,10.0,133.0,104.03,80.72
2017,3,22,12,15,46.5,264.0,1.75,10.0,302.0,263.93,212.48
2017,3,22,12,30,93.0,395.0,1.8,10.0,471.0,414.67,330.04
2017,3,22,12,45,48.5,280.5,1.85,10.0,320.5,270.87,216.6
2017,3,22,13,0,4.0,166.0,1.9,10.0,170.0,132.36,104.59
2017,3,22,13,15,47.5,267.5,1.9,10.0,304.5,248.91,200.15
2017,3,22,13,30,91.0,369.0,1.9,10.0,439.0,352.4,281.54
2017,3,22,13,45,67.0,340.0,1.95,10.0,391.0,305.94,244.38
2017,3,22,14,0,43.0,311.0,2.0,10.0,343.0,263.24,210.67
2017,3,22,14,15,21.5,191.0,2.0,10.0,207.0,157.33,125.49
2017,3,22,14,30,0.0,71.0,2.0,10.0,71.0,54.68,40.74
2017,3,22,14,45,275.5,133.0,2.05,10.0,300.5,189.14,145.05
2017,3,22,15,0,551.0,195.0,2.1,10.0,530.0,277.4,203.56
2017,3,22,15,15,537.0,184.0,2.1,9.5,491.0,224.99,158.92
2017,3,22,15,30,523.0,173.0,2.1,9.0,452.0,174.35,120.2
2017,3,22,15,45,452.0,170.5,2.1,9.0,395.5,128.19,95.35
2017,3,22,16,0,381.0,168.0,2.1,9.0,339.0,115.06,97.61
2017,3,22,16,15,554.5,121.0,2.05,8.5,337.5,87.19,73.28
2017,3,22,16,30,728.0,74.0,2.0,8.0,336.0,65.23,53.87
2017,3,22,16,45,678.0,68.5,1.95,7.5,282.0,55.94,45.66
2017,3,22,17,0,628.0,63.0,1.9,7.0,228.0,51.64,41.83
2017,3,22,17,15,549.0,55.0,1.85,6.5,175.5,45.16,35.8
2017,3,22,17,30,470.0,47.0,1.8,6.0,123.0,38.75,29.59
2017,3,22,17,45,337.5,35.0,1.75,6.0,79.0,28.79,19.77
2017,3,22,18,0,205.0,23.0,1.7,6.0,35.0,18.93,4.89
2017,3,22,18,15,102.5,11.5,1.7,6.0,17.5,9.05,0.0
2017,3,22,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,6,15,128.0,13.0,1.1,5.5,22.0,85.09,0.0
2017,3,23,6,30,256.0,26.0,1.1,6.0,44.0,228.68,155.71
2017,3,23,6,45,381.0,37.5,1.1,6.5,90.5,348.36,288.59
2017,3,23,7,0,506.0,49.0,1.1,7.0,137.0,472.25,395.14
2017,3,23,7,15,579.5,57.0,1.05,7.0,190.5,562.05,468.26
2017,3,23,7,30,653.0,65.0,1.0,7.0,244.0,655.92,540.31
2017,3,23,7,45,698.0,71.0,1.0,7.5,298.0,726.05,590.28
2017,3,23,8,0,743.0,77.0,1.0,8.0,352.0,790.12,633.66
2017,3,23,8,15,775.5,81.0,0.95,8.5,405.0,847.04,669.43
2017,3,23,8,30,808.0,85.0,0.9,9.0,458.0,902.29,702.69
2017,3,23,8,45,586.5,152.0,0.85,9.5,438.0,779.57,612.11
2017,3,23,9,0,365.0,219.0,0.8,10.0,418.0,623.06,493.98
2017,3,23,9,15,296.5,252.5,0.85,10.0,422.5,595.04,472.1
2017,3,23,9,30,228.0,286.0,0.9,10.0,427.0,538.65,427.98
2017,3,23,9,45,297.5,290.5,0.95,10.5,486.0,635.01,499.18
2017,3,23,10,0,367.0,295.0,1.0,11.0,545.0,706.12,549.05
2017,3,23,10,15,264.0,328.0,1.05,11.0,512.0,631.82,491.46
2017,3,23,10,30,161.0,361.0,1.1,11.0,479.0,532.25,416.25
2017,3,23,10,45,252.5,358.5,1.15,11.5,550.0,636.24,494.12
2017,3,23,11,0,344.0,356.0,1.2,12.0,621.0,712.58,548.4
2017,3,23,11,15,655.5,228.0,1.2,12.0,746.5,897.67,682.31
2017,3,23,11,30,967.0,100.0,1.2,12.0,872.0,1017.08,759.05
2017,3,23,11,45,952.5,110.0,1.2,12.0,876.5,983.79,735.22
2017,3,23,12,0,938.0,120.0,1.2,12.0,881.0,947.09,711.31
2017,3,23,12,15,937.0,120.0,1.2,11.5,880.0,909.34,687.87
2017,3,23,12,30,936.0,120.0,1.2,11.0,879.0,868.34,662.0
2017,3,23,12,45,935.0,118.5,1.3,11.0,870.0,822.95,632.99
2017,3,23,13,0,934.0,117.0,1.4,11.0,861.0,774.72,599.55
2017,3,23,13,15,928.5,116.0,1.4,11.0,843.0,721.33,559.88
2017,3,23,13,30,923.0,115.0,1.4,11.0,825.0,665.95,517.59
2017,3,23,13,45,669.5,210.5,1.4,11.0,717.5,556.4,432.97
2017,3,23,14,0,416.0,306.0,1.4,11.0,610.0,451.3,352.03
2017,3,23,14,15,663.0,202.0,1.3,11.0,661.0,455.25,350.51
2017,3,23,14,30,910.0,98.0,1.2,11.0,712.0,422.55,315.64
2017,3,23,14,45,909.0,91.0,1.2,11.0,675.0,357.27,257.56
2017,3,23,15,0,908.0,84.0,1.2,11.0,638.0,291.03,198.34
2017,3,23,15,15,890.5,81.5,1.15,11.0,593.0,224.46,141.35
2017,3,23,15,30,873.0,79.0,1.1,11.0,548.0,159.41,92.51
2017,3,23,15,45,851.0,75.5,1.05,11.0,498.0,88.73,55.0
2017,3,23,16,0,829.0,72.0,1.0,11.0,448.0,64.94,52.59
2017,3,23,16,15,796.5,68.5,0.95,10.5,395.0,61.88,50.2
2017,3,23,16,30,764.0,65.0,0.9,10.0,342.0,58.81,47.7
2017,3,23,16,45,716.0,60.0,0.85,9.5,287.5,54.34,43.87
2017,3,23,17,0,668.0,55.0,0.8,9.0,233.0,49.87,39.92
2017,3,23,17,15,594.5,48.5,0.8,8.5,180.5,40.51,31.35
2017,3,23,17,30,521.0,42.0,0.8,8.0,128.0,35.04,26.09
2017,3,23,17,45,389.5,32.0,0.85,7.5,83.0,26.51,17.75
2017,3,23,18,0,258.0,22.0,0.9,7.0,38.0,18.16,5.6
2017,3,23,18,15,129.0,11.0,0.9,7.0,19.0,8.65,0.0
2017,3,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,24,6,15,22.5,13.0,1.55,7.0,15.0,23.38,0.0
2017,3,24,6,30,45.0,26.0,1.6,7.0,30.0,67.88,45.56
2017,3,24,6,45,86.0,47.0,1.7,7.5,60.5,126.42,103.59
2017,3,24,7,0,127.0,68.0,1.8,8.0,91.0,183.67,155.46
2017,3,24,7,15,150.5,90.0,1.8,8.0,126.0,231.23,197.69
2017,3,24,7,30,174.0,112.0,1.8,8.0,161.0,279.62,239.36
2017,3,24,7,45,195.5,132.5,1.85,8.0,198.0,325.01,277.3
2017,3,24,8,0,217.0,153.0,1.9,8.0,235.0,391.02,330.67
2017,3,24,8,15,189.5,178.5,1.95,8.0,257.5,379.02,318.94
2017,3,24,8,30,162.0,204.0,2.0,8.0,280.0,384.15,321.05
2017,3,24,8,45,116.5,221.5,2.1,8.5,279.5,359.22,297.87
2017,3,24,9,0,71.0,239.0,2.2,9.0,279.0,309.01,254.62
2017,3,24,9,15,97.5,265.0,2.2,9.0,324.0,361.66,297.17
2017,3,24,9,30,124.0,291.0,2.2,9.0,369.0,438.18,356.94
2017,3,24,9,45,65.0,242.5,2.2,9.0,284.0,294.53,240.52
2017,3,24,10,0,6.0,194.0,2.2,9.0,199.0,165.03,132.9
2017,3,24,10,15,5.0,183.0,2.15,9.0,187.0,153.22,123.17
2017,3,24,10,30,4.0,172.0,2.1,9.0,175.0,141.95,113.65
2017,3,24,10,45,2.0,144.5,2.1,9.5,146.0,116.17,91.94
2017,3,24,11,0,0.0,117.0,2.1,10.0,117.0,91.36,71.07
2017,3,24,11,15,0.0,103.0,2.0,10.0,103.0,80.02,61.61
2017,3,24,11,30,0.0,89.0,1.9,10.0,89.0,68.87,52.29
2017,3,24,11,45,0.0,76.0,1.85,10.0,76.0,58.78,43.84
2017,3,24,12,0,0.0,63.0,1.8,10.0,63.0,48.69,35.39
2017,3,24,12,15,6.0,154.5,1.75,10.0,160.0,126.18,99.92
2017,3,24,12,30,12.0,246.0,1.7,10.0,257.0,204.96,163.88
2017,3,24,12,45,6.0,148.5,1.65,10.0,154.0,120.37,94.82
2017,3,24,13,0,0.0,51.0,1.6,10.0,51.0,39.36,27.56
2017,3,24,13,15,0.5,100.0,1.5,10.0,100.5,77.74,59.79
2017,3,24,13,30,1.0,149.0,1.4,10.0,150.0,116.06,91.54
2017,3,24,13,45,0.5,124.5,1.35,10.0,125.0,96.5,75.38
2017,3,24,14,0,0.0,100.0,1.3,10.0,100.0,77.24,59.49
2017,3,24,14,15,0.0,67.0,1.2,10.0,67.0,51.62,38.14
2017,3,24,14,30,0.0,34.0,1.1,10.0,34.0,26.11,16.63
2017,3,24,14,45,0.0,94.0,1.05,10.0,94.0,72.49,55.99
2017,3,24,15,0,0.0,154.0,1.0,10.0,154.0,116.46,92.83
2017,3,24,15,15,0.0,150.0,0.9,10.0,150.0,112.73,89.84
2017,3,24,15,30,0.0,146.0,0.8,10.0,146.0,108.87,86.87
2017,3,24,15,45,0.0,116.0,0.75,10.0,116.0,87.26,69.0
2017,3,24,16,0,0.0,86.0,0.7,10.0,86.0,65.85,53.59
2017,3,24,16,15,0.0,87.5,0.7,9.5,87.5,66.52,54.54
2017,3,24,16,30,0.0,89.0,0.7,9.0,89.0,67.01,55.26
2017,3,24,16,45,0.0,75.0,0.7,9.0,75.0,56.77,46.15
2017,3,24,17,0,0.0,61.0,0.7,9.0,61.0,46.45,36.82
2017,3,24,17,15,0.0,47.0,0.75,8.5,47.0,35.97,27.24
2017,3,24,17,30,0.0,33.0,0.8,8.0,33.0,25.19,17.22
2017,3,24,17,45,0.0,21.5,0.9,8.0,21.5,16.38,8.84
2017,3,24,18,0,0.0,10.0,1.0,8.0,10.0,7.59,0.0
2017,3,24,18,15,0.0,5.0,0.95,8.0,5.0,3.93,0.0
2017,3,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,15,127.0,14.5,0.8,7.0,24.5,85.65,0.0
2017,3,25,6,30,254.0,29.0,0.8,7.0,49.0,235.44,176.51
2017,3,25,6,45,361.0,41.5,0.8,7.5,94.5,338.28,280.27
2017,3,25,7,0,468.0,54.0,0.8,8.0,140.0,449.32,375.07
2017,3,25,7,15,539.0,62.5,0.8,8.0,192.5,536.39,445.43
2017,3,25,7,30,610.0,71.0,0.8,8.0,245.0,627.26,515.01
2017,3,25,7,45,655.5,77.5,0.8,8.5,298.0,696.93,564.34
2017,3,25,8,0,701.0,84.0,0.8,9.0,351.0,767.13,611.96
2017,3,25,8,15,734.0,88.5,0.85,9.0,403.0,823.19,649.66
2017,3,25,8,30,767.0,93.0,0.9,9.0,455.0,871.59,681.32
2017,3,25,8,45,797.0,94.5,0.95,9.5,504.5,918.44,710.2
2017,3,25,9,0,827.0,96.0,1.0,10.0,554.0,962.75,736.87
2017,3,25,9,15,613.0,176.0,0.95,10.5,530.0,855.98,659.59
2017,3,25,9,30,399.0,256.0,0.9,11.0,506.0,698.79,543.59
2017,3,25,9,45,234.0,285.0,0.9,11.5,434.0,561.89,440.21
2017,3,25,10,0,69.0,314.0,0.9,12.0,362.0,372.83,293.78
2017,3,25,10,15,48.0,302.5,0.9,12.0,336.5,333.85,264.09
2017,3,25,10,30,27.0,291.0,0.9,12.0,311.0,296.29,234.13
2017,3,25,10,45,36.5,317.0,0.9,12.5,345.5,328.77,258.88
2017,3,25,11,0,46.0,343.0,0.9,13.0,380.0,360.24,282.03
2017,3,25,11,15,27.0,270.0,0.9,13.0,291.5,265.16,208.33
2017,3,25,11,30,8.0,197.0,0.9,13.0,203.0,164.71,129.05
2017,3,25,11,45,21.5,270.5,0.95,13.0,288.0,238.57,188.24
2017,3,25,12,0,35.0,344.0,1.0,13.0,373.0,330.7,259.25
2017,3,25,12,15,17.5,195.0,1.05,13.0,209.5,177.91,139.64
2017,3,25,12,30,0.0,46.0,1.1,13.0,46.0,35.51,23.93
2017,3,25,12,45,131.0,221.0,1.15,13.0,326.5,291.89,233.79
2017,3,25,13,0,262.0,396.0,1.2,13.0,607.0,534.47,415.62
2017,3,25,13,15,143.5,348.0,1.2,13.0,463.5,386.42,301.85
2017,3,25,13,30,25.0,300.0,1.2,13.0,320.0,248.47,195.13
2017,3,25,13,45,137.0,327.5,1.25,13.0,429.5,338.7,266.59
2017,3,25,14,0,249.0,355.0,1.3,13.0,539.0,399.32,311.39
2017,3,25,14,15,363.0,305.5,1.35,12.5,560.5,393.09,304.43
2017,3,25,14,30,477.0,256.0,1.4,12.0,582.0,372.14,284.25
2017,3,25,14,45,323.5,273.5,1.45,12.0,489.0,298.7,227.77
2017,3,25,15,0,170.0,291.0,1.5,12.0,396.0,245.71,189.68
2017,3,25,15,15,85.0,157.5,1.5,11.5,210.0,129.5,99.22
2017,3,25,15,30,0.0,24.0,1.5,11.0,24.0,18.35,10.08
2017,3,25,15,45,300.5,71.5,1.55,11.0,210.0,55.72,37.65
2017,3,25,16,0,601.0,119.0,1.6,11.0,396.0,87.27,72.42
2017,3,25,16,15,556.0,116.5,1.55,10.5,349.5,86.41,72.0
2017,3,25,16,30,511.0,114.0,1.5,10.0,303.0,82.38,68.77
2017,3,25,16,45,565.5,89.5,1.5,10.0,268.5,69.86,57.71
2017,3,25,17,0,620.0,65.0,1.5,10.0,234.0,52.97,42.53
2017,3,25,17,15,544.5,57.0,1.4,9.0,182.0,46.58,36.78
2017,3,25,17,30,469.0,49.0,1.3,8.0,130.0,40.24,30.8
2017,3,25,17,45,346.5,37.0,1.25,7.5,85.0,30.37,21.27
2017,3,25,18,0,224.0,25.0,1.2,7.0,40.0,20.55,8.94
2017,3,25,18,15,112.0,12.5,1.15,6.5,20.0,9.83,0.0
2017,3,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
