Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.5,0.55,6.5,5.5,4.33,0.0
2017,3,26,6,30,0.0,11.0,0.5,7.0,11.0,8.35,1.01
2017,3,26,6,45,0.0,20.5,0.45,7.5,20.5,15.6,7.81
2017,3,26,7,0,0.0,30.0,0.4,8.0,30.0,22.87,14.4
2017,3,26,7,15,0.0,40.5,0.4,8.5,40.5,30.93,21.57
2017,3,26,7,30,0.0,51.0,0.4,9.0,51.0,39.02,28.63
2017,3,26,7,45,0.0,62.0,0.4,9.5,62.0,47.51,35.9
2017,3,26,8,0,0.0,73.0,0.4,10.0,73.0,56.03,43.05
2017,3,26,8,15,112.5,139.0,0.4,10.0,192.5,255.64,213.73
2017,3,26,8,30,225.0,205.0,0.4,10.0,312.0,442.81,360.94
2017,3,26,8,45,143.0,222.5,0.4,10.0,293.5,383.98,309.93
2017,3,26,9,0,61.0,240.0,0.4,10.0,275.0,298.28,240.09
2017,3,26,9,15,134.5,268.0,0.4,10.0,351.5,423.73,339.09
2017,3,26,9,30,208.0,296.0,0.4,10.0,428.0,526.67,415.41
2017,3,26,9,45,189.5,316.5,0.45,10.5,442.0,526.96,412.25
2017,3,26,10,0,171.0,337.0,0.5,11.0,456.0,525.86,409.45
2017,3,26,10,15,223.0,346.5,0.5,11.0,509.0,582.65,451.11
2017,3,26,10,30,275.0,356.0,0.5,11.0,562.0,661.66,506.36
2017,3,26,10,45,224.5,375.0,0.55,11.0,546.5,598.82,459.66
2017,3,26,11,0,174.0,394.0,0.6,11.0,531.0,559.72,430.74
2017,3,26,11,15,108.5,374.0,0.6,11.0,460.5,445.27,345.92
2017,3,26,11,30,43.0,354.0,0.6,11.0,390.0,357.28,278.87
2017,3,26,11,45,60.5,375.0,0.6,11.0,425.5,387.89,302.96
2017,3,26,12,0,78.0,396.0,0.6,11.0,461.0,416.44,324.22
2017,3,26,12,15,85.0,399.5,0.6,11.0,470.0,417.59,324.8
2017,3,26,12,30,92.0,403.0,0.6,11.0,479.0,417.68,324.86
2017,3,26,12,45,65.0,373.5,0.6,11.5,426.5,362.19,282.19
2017,3,26,13,0,38.0,344.0,0.6,12.0,374.0,310.35,242.33
2017,3,26,13,15,39.0,336.5,0.6,12.0,367.0,298.64,233.81
2017,3,26,13,30,40.0,329.0,0.6,12.0,360.0,286.9,224.92
2017,3,26,13,45,90.5,346.5,0.6,12.0,414.5,321.34,251.68
2017,3,26,14,0,141.0,364.0,0.6,12.0,469.0,352.5,274.63
2017,3,26,14,15,110.5,340.5,0.6,12.0,420.5,304.24,237.2
2017,3,26,14,30,80.0,317.0,0.6,12.0,372.0,264.22,206.59
2017,3,26,14,45,119.0,305.0,0.65,12.0,381.5,256.92,199.79
2017,3,26,15,0,158.0,293.0,0.7,12.0,391.0,243.36,187.19
2017,3,26,15,15,161.5,271.0,0.7,11.5,365.0,212.76,162.8
2017,3,26,15,30,165.0,249.0,0.7,11.0,339.0,182.21,139.71
2017,3,26,15,45,118.0,222.5,0.75,11.0,284.0,147.51,116.92
2017,3,26,16,0,71.0,196.0,0.8,11.0,229.0,132.11,111.3
2017,3,26,16,15,35.5,151.5,0.8,10.5,168.0,105.67,88.8
2017,3,26,16,30,0.0,107.0,0.8,10.0,107.0,79.15,65.79
2017,3,26,16,45,0.0,89.5,0.8,10.0,89.5,66.67,54.83
2017,3,26,17,0,0.0,72.0,0.8,10.0,72.0,54.08,43.55
2017,3,26,17,15,0.0,56.0,0.8,9.5,56.0,42.39,32.95
2017,3,26,17,30,0.0,40.0,0.8,9.0,40.0,30.6,22.06
2017,3,26,17,45,0.0,26.0,0.85,9.0,26.0,19.84,11.92
2017,3,26,18,0,0.0,12.0,0.9,9.0,12.0,9.12,1.08
2017,3,26,18,15,0.0,6.0,0.9,9.0,6.0,4.72,0.0
2017,3,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,6,15,133.5,16.0,1.7,6.5,28.5,90.6,0.0
2017,3,27,6,30,267.0,32.0,1.7,7.0,57.0,248.22,196.14
2017,3,27,6,45,387.5,43.0,1.75,7.5,105.0,357.88,300.19
2017,3,27,7,0,508.0,54.0,1.8,8.0,153.0,478.43,403.57
2017,3,27,7,15,578.0,61.5,1.8,8.0,206.5,564.91,474.33
2017,3,27,7,30,648.0,69.0,1.8,8.0,260.0,655.03,544.48
2017,3,27,7,45,697.0,73.5,1.8,8.5,315.0,726.21,595.97
2017,3,27,8,0,746.0,78.0,1.8,9.0,370.0,792.16,641.51
2017,3,27,8,15,777.5,82.0,1.8,9.0,422.5,847.79,679.16
2017,3,27,8,30,809.0,86.0,1.8,9.0,475.0,901.72,714.75
2017,3,27,8,45,836.0,87.5,1.8,9.5,525.0,946.13,741.61
2017,3,27,9,0,863.0,89.0,1.8,10.0,575.0,987.83,766.17
2017,3,27,9,15,879.0,91.5,1.8,10.0,619.5,1004.12,774.59
2017,3,27,9,30,895.0,94.0,1.8,10.0,664.0,1029.09,789.28
2017,3,27,9,45,910.0,94.5,1.85,10.5,703.0,1046.95,798.43
2017,3,27,10,0,925.0,95.0,1.9,11.0,742.0,1060.89,805.16
2017,3,27,10,15,933.0,96.5,1.95,11.0,773.0,1064.77,806.88
2017,3,27,10,30,941.0,98.0,2.0,11.0,804.0,1064.42,806.11
2017,3,27,10,45,944.0,100.5,2.05,11.5,827.0,1055.91,798.68
2017,3,27,11,0,947.0,103.0,2.1,12.0,850.0,1043.18,788.7
2017,3,27,11,15,950.5,103.5,2.1,12.0,865.5,1024.66,775.84
2017,3,27,11,30,954.0,104.0,2.1,12.0,881.0,1002.08,760.43
2017,3,27,11,45,952.5,106.5,2.15,12.0,888.0,972.99,741.33
2017,3,27,12,0,951.0,109.0,2.2,12.0,895.0,940.23,719.72
2017,3,27,12,15,950.5,108.5,2.15,12.0,894.0,901.95,693.21
2017,3,27,12,30,950.0,108.0,2.1,12.0,893.0,860.4,664.39
2017,3,27,12,45,713.5,216.5,2.1,12.0,802.0,750.53,583.11
2017,3,27,13,0,477.0,325.0,2.1,12.0,711.0,631.85,492.84
2017,3,27,13,15,358.0,355.5,2.1,12.0,642.5,538.56,422.25
2017,3,27,13,30,239.0,386.0,2.1,12.0,574.0,457.53,359.65
2017,3,27,13,45,574.5,248.0,2.1,12.0,679.5,523.53,410.58
2017,3,27,14,0,910.0,110.0,2.1,12.0,785.0,538.29,417.17
2017,3,27,14,15,900.0,108.0,2.1,12.0,752.0,475.85,363.59
2017,3,27,14,30,890.0,106.0,2.1,12.0,719.0,412.97,308.54
2017,3,27,14,45,737.0,148.0,2.1,12.0,637.0,334.55,244.31
2017,3,27,15,0,584.0,190.0,2.1,12.0,555.0,273.53,196.18
2017,3,27,15,15,523.0,194.5,2.1,11.5,504.0,221.55,155.17
2017,3,27,15,30,462.0,199.0,2.1,11.0,453.0,176.71,124.48
2017,3,27,15,45,377.0,194.5,2.1,11.0,390.0,136.73,105.64
2017,3,27,16,0,292.0,190.0,2.1,11.0,327.0,125.6,105.98
2017,3,27,16,15,495.5,136.0,2.0,10.5,335.5,95.27,79.79
2017,3,27,16,30,699.0,82.0,1.9,10.0,344.0,65.3,53.45
2017,3,27,16,45,645.5,76.5,1.85,10.0,290.0,61.18,49.92
2017,3,27,17,0,592.0,71.0,1.8,10.0,236.0,57.11,46.28
2017,3,27,17,15,515.5,62.5,1.75,9.5,184.0,50.52,40.29
2017,3,27,17,30,439.0,54.0,1.7,9.0,132.0,43.97,34.08
2017,3,27,17,45,318.5,41.0,1.65,8.5,87.0,33.46,24.01
2017,3,27,18,0,198.0,28.0,1.6,8.0,42.0,21.3,10.66
2017,3,27,18,15,99.0,14.0,1.6,7.5,21.0,11.02,0.0
2017,3,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,6,15,88.0,17.5,1.15,6.5,26.0,93.0,0.0
2017,3,28,6,30,176.0,35.0,1.2,7.0,52.0,193.64,154.17
2017,3,28,6,45,254.5,51.5,1.25,7.5,93.0,274.14,230.1
2017,3,28,7,0,333.0,68.0,1.3,8.0,134.0,362.33,307.03
2017,3,28,7,15,381.0,83.0,1.35,8.5,180.5,431.1,364.69
2017,3,28,7,30,429.0,98.0,1.4,9.0,227.0,502.77,422.08
2017,3,28,7,45,479.5,105.5,1.45,9.5,274.5,569.31,472.97
2017,3,28,8,0,530.0,113.0,1.5,10.0,322.0,637.72,522.94
2017,3,28,8,15,659.5,101.0,1.5,10.5,397.0,768.13,616.31
2017,3,28,8,30,789.0,89.0,1.5,11.0,472.0,885.62,695.27
2017,3,28,8,45,814.5,91.5,1.55,11.5,521.5,929.33,721.2
2017,3,28,9,0,840.0,94.0,1.6,12.0,571.0,970.34,745.82
2017,3,28,9,15,856.5,96.5,1.55,12.0,615.0,999.33,761.95
2017,3,28,9,30,873.0,99.0,1.5,12.0,659.0,1024.78,775.74
2017,3,28,9,45,884.5,101.5,1.5,12.5,696.5,1027.96,774.32
2017,3,28,10,0,896.0,104.0,1.5,13.0,734.0,1040.39,779.45
2017,3,28,10,15,905.5,106.0,1.45,13.0,765.5,1046.18,780.82
2017,3,28,10,30,915.0,108.0,1.4,13.0,797.0,1047.81,779.73
2017,3,28,10,45,920.0,109.5,1.4,13.5,820.5,1040.21,772.37
2017,3,28,11,0,925.0,111.0,1.4,14.0,844.0,1028.48,762.65
2017,3,28,11,15,929.0,112.0,1.4,14.0,860.0,1011.16,750.93
2017,3,28,11,30,933.0,113.0,1.4,14.0,876.0,989.82,736.77
2017,3,28,11,45,936.0,112.5,1.4,14.0,884.5,962.16,718.58
2017,3,28,12,0,939.0,112.0,1.4,14.0,893.0,930.75,697.99
2017,3,28,12,15,939.0,112.0,1.4,14.0,892.0,893.69,673.59
2017,3,28,12,30,939.0,112.0,1.4,14.0,891.0,853.33,646.88
2017,3,28,12,45,945.0,107.0,1.4,14.5,884.0,809.81,616.68
2017,3,28,13,0,951.0,102.0,1.4,15.0,877.0,762.94,582.08
2017,3,28,13,15,946.5,101.5,1.4,15.0,859.5,709.97,543.0
2017,3,28,13,30,942.0,101.0,1.4,15.0,842.0,654.88,501.21
2017,3,28,13,45,933.5,100.5,1.45,15.0,816.0,595.73,455.4
2017,3,28,14,0,925.0,100.0,1.5,15.0,790.0,535.37,406.93
2017,3,28,14,15,915.5,98.5,1.45,15.0,757.0,472.85,354.58
2017,3,28,14,30,906.0,97.0,1.4,15.0,724.0,409.81,300.24
2017,3,28,14,45,888.5,97.0,1.4,15.0,683.5,345.23,243.9
2017,3,28,15,0,871.0,97.0,1.4,15.0,643.0,277.58,185.21
2017,3,28,15,15,853.0,94.0,1.35,14.5,598.0,212.01,130.92
2017,3,28,15,30,835.0,91.0,1.3,14.0,553.0,148.22,85.5
2017,3,28,15,45,809.0,88.5,1.3,14.0,503.0,86.56,59.08
2017,3,28,16,0,783.0,86.0,1.3,14.0,453.0,74.0,59.85
2017,3,28,16,15,750.0,81.5,1.2,13.5,401.0,70.61,57.22
2017,3,28,16,30,717.0,77.0,1.1,13.0,349.0,62.04,49.94
2017,3,28,16,45,669.0,71.5,1.05,12.5,295.0,57.84,46.44
2017,3,28,17,0,621.0,66.0,1.0,12.0,241.0,53.64,42.82
2017,3,28,17,15,548.0,58.0,0.95,11.5,188.5,47.29,37.09
2017,3,28,17,30,475.0,50.0,0.9,11.0,136.0,40.96,31.17
2017,3,28,17,45,355.5,38.5,0.9,10.5,91.0,31.52,22.19
2017,3,28,18,0,236.0,27.0,0.9,10.0,46.0,22.15,11.67
2017,3,28,18,15,118.0,13.5,0.9,9.5,23.0,10.62,0.0
2017,3,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,6,15,144.5,17.0,0.9,7.5,31.5,129.52,19.2
2017,3,29,6,30,289.0,34.0,0.9,8.0,63.0,263.97,212.13
2017,3,29,6,45,395.5,44.5,0.9,9.0,110.5,364.62,303.0
2017,3,29,7,0,502.0,55.0,0.9,10.0,158.0,474.58,394.16
2017,3,29,7,15,567.0,62.5,0.85,10.5,210.0,556.67,457.77
2017,3,29,7,30,632.0,70.0,0.8,11.0,262.0,642.08,520.21
2017,3,29,7,45,677.0,75.0,0.8,11.5,315.5,709.72,566.87
2017,3,29,8,0,722.0,80.0,0.8,12.0,369.0,777.82,611.97
2017,3,29,8,15,752.0,84.0,0.8,12.5,420.5,825.32,641.05
2017,3,29,8,30,782.0,88.0,0.8,13.0,472.0,876.99,672.38
2017,3,29,8,45,800.0,93.0,0.85,13.5,519.0,916.19,695.46
2017,3,29,9,0,818.0,98.0,0.9,14.0,566.0,952.48,716.48
2017,3,29,9,15,835.0,100.5,0.9,14.0,609.5,981.59,732.98
2017,3,29,9,30,852.0,103.0,0.9,14.0,653.0,1007.23,747.28
2017,3,29,9,45,867.0,104.0,0.95,14.5,691.0,1011.8,747.83
2017,3,29,10,0,882.0,105.0,1.0,15.0,729.0,1025.95,754.99
2017,3,29,10,15,891.0,107.0,1.0,15.0,760.0,1031.17,756.79
2017,3,29,10,30,900.0,109.0,1.0,15.0,791.0,1032.32,756.31
2017,3,29,10,45,901.0,113.0,1.05,15.5,813.5,1023.49,749.36
2017,3,29,11,0,902.0,117.0,1.1,16.0,836.0,1010.6,740.1
2017,3,29,11,15,906.5,118.0,1.1,15.5,852.0,994.03,730.44
2017,3,29,11,30,911.0,119.0,1.1,15.0,868.0,973.51,718.33
2017,3,29,11,45,906.5,123.0,1.1,15.0,874.0,943.89,699.08
2017,3,29,12,0,902.0,127.0,1.1,15.0,880.0,910.89,677.69
2017,3,29,12,15,902.0,127.0,1.1,14.5,879.5,874.82,655.44
2017,3,29,12,30,902.0,127.0,1.1,14.0,879.0,835.59,630.85
2017,3,29,12,45,900.5,126.5,1.15,14.0,870.5,791.82,601.88
2017,3,29,13,0,899.0,126.0,1.2,14.0,862.0,745.38,569.02
2017,3,29,13,15,782.0,184.0,1.2,14.0,814.5,680.46,519.83
2017,3,29,13,30,665.0,242.0,1.2,14.0,767.0,610.25,466.74
2017,3,29,13,45,614.5,251.5,1.25,14.0,725.5,546.05,418.39
2017,3,29,14,0,564.0,261.0,1.3,14.0,684.0,484.08,370.49
2017,3,29,14,15,715.5,187.0,1.3,13.5,700.0,453.99,343.85
2017,3,29,14,30,867.0,113.0,1.3,13.0,716.0,404.39,298.54
2017,3,29,14,45,677.5,169.5,1.3,13.0,625.0,328.71,238.62
2017,3,29,15,0,488.0,226.0,1.3,13.0,534.0,271.95,196.61
2017,3,29,15,15,652.5,161.5,1.2,13.0,542.5,219.77,146.46
2017,3,29,15,30,817.0,97.0,1.1,13.0,551.0,148.77,87.24
2017,3,29,15,45,789.5,94.5,1.05,13.0,501.5,88.25,62.12
2017,3,29,16,0,762.0,92.0,1.0,13.0,452.0,77.88,63.47
2017,3,29,16,15,728.5,87.0,0.95,12.5,399.5,68.59,55.64
2017,3,29,16,30,695.0,82.0,0.9,12.0,347.0,65.16,52.91
2017,3,29,16,45,645.0,76.5,0.9,11.5,293.5,61.09,49.53
2017,3,29,17,0,595.0,71.0,0.9,11.0,240.0,57.05,46.06
2017,3,29,17,15,522.0,62.5,0.9,10.5,188.0,50.49,40.14
2017,3,29,17,30,449.0,54.0,0.9,10.0,136.0,43.94,33.99
2017,3,29,17,45,338.0,41.5,0.95,9.5,91.5,33.86,24.41
2017,3,29,18,0,227.0,29.0,1.0,9.0,47.0,22.15,12.11
2017,3,29,18,15,113.5,14.5,0.95,8.5,23.5,11.41,0.0
2017,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,15,157.0,19.0,1.95,7.0,35.5,137.86,49.42
2017,3,30,6,30,314.0,38.0,2.0,7.0,71.0,282.7,231.16
2017,3,30,6,45,444.0,47.0,2.05,7.5,123.5,400.36,337.51
2017,3,30,7,0,574.0,56.0,2.1,8.0,176.0,528.33,445.44
2017,3,30,7,15,637.5,62.5,2.15,8.0,231.0,611.11,512.41
2017,3,30,7,30,701.0,69.0,2.2,8.0,286.0,696.76,578.61
2017,3,30,7,45,751.0,72.0,2.25,8.5,343.0,762.83,626.13
2017,3,30,8,0,801.0,75.0,2.3,9.0,400.0,835.77,677.02
2017,3,30,8,15,828.5,78.5,2.35,9.0,453.0,888.28,712.68
2017,3,30,8,30,856.0,82.0,2.4,9.0,506.0,938.74,746.36
2017,3,30,8,45,875.5,85.0,2.45,9.5,555.0,978.4,770.53
2017,3,30,9,0,895.0,88.0,2.5,10.0,604.0,1002.82,783.92
2017,3,30,9,15,910.0,90.5,2.45,10.0,649.0,1030.48,800.01
2017,3,30,9,30,925.0,93.0,2.4,10.0,694.0,1054.47,813.48
2017,3,30,9,45,940.5,93.0,2.35,10.5,733.5,1072.14,821.21
2017,3,30,10,0,956.0,93.0,2.3,11.0,773.0,1085.77,826.35
2017,3,30,10,15,964.0,94.0,2.25,11.0,804.5,1088.73,826.07
2017,3,30,10,30,972.0,95.0,2.2,11.0,836.0,1087.35,823.21
2017,3,30,10,45,975.5,97.0,2.15,11.5,859.5,1078.22,813.96
2017,3,30,11,0,979.0,99.0,2.1,12.0,883.0,1064.75,802.15
2017,3,30,11,15,982.5,99.5,2.05,12.0,899.0,1045.4,788.17
2017,3,30,11,30,986.0,100.0,2.0,12.0,915.0,1021.88,771.61
2017,3,30,11,45,988.0,100.0,2.0,12.5,923.0,992.4,750.49
2017,3,30,12,0,990.0,100.0,2.0,13.0,931.0,959.03,726.89
2017,3,30,12,15,989.5,100.0,2.0,13.0,929.5,919.84,700.67
2017,3,30,12,30,989.0,100.0,2.0,13.0,928.0,877.21,671.99
2017,3,30,12,45,986.5,99.5,2.0,13.0,918.0,829.41,639.5
2017,3,30,13,0,984.0,99.0,2.0,13.0,908.0,778.75,602.64
2017,3,30,13,15,978.5,98.5,2.0,12.5,889.0,723.53,562.08
2017,3,30,13,30,973.0,98.0,2.0,12.0,870.0,666.2,518.58
2017,3,30,13,45,963.5,98.0,2.05,12.0,842.5,605.29,470.15
2017,3,30,14,0,954.0,98.0,2.1,12.0,815.0,543.2,419.05
2017,3,30,14,15,944.0,96.5,2.15,12.0,781.0,478.84,364.35
2017,3,30,14,30,934.0,95.0,2.2,12.0,747.0,413.96,307.46
2017,3,30,14,45,914.5,95.5,2.3,12.0,705.0,347.55,248.48
2017,3,30,15,0,895.0,96.0,2.4,12.0,663.0,282.27,190.58
2017,3,30,15,15,877.0,93.5,2.45,11.5,617.5,211.42,131.34
2017,3,30,15,30,859.0,91.0,2.5,11.0,572.0,146.55,85.23
2017,3,30,15,45,824.5,91.0,2.55,11.0,519.5,84.96,69.95
2017,3,30,16,0,790.0,91.0,2.6,11.0,467.0,77.67,63.82
2017,3,30,16,15,756.5,86.5,2.6,10.5,413.5,74.39,61.26
2017,3,30,16,30,723.0,82.0,2.6,10.0,360.0,65.58,53.7
2017,3,30,16,45,662.0,78.5,2.6,9.5,304.0,62.75,51.41
2017,3,30,17,0,601.0,75.0,2.6,9.0,248.0,60.11,49.18
2017,3,30,17,15,526.5,66.5,2.55,8.5,195.0,53.61,43.28
2017,3,30,17,30,452.0,58.0,2.5,8.0,142.0,47.16,37.17
2017,3,30,17,45,321.0,45.5,2.45,7.5,95.5,34.65,25.34
2017,3,30,18,0,190.0,33.0,2.4,7.0,49.0,24.91,14.78
2017,3,30,18,15,95.0,16.5,2.35,7.0,24.5,12.98,0.0
2017,3,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,15,211.5,17.0,2.15,5.5,40.5,172.11,87.48
2017,3,31,6,30,423.0,34.0,2.2,6.0,81.0,349.4,288.45
2017,3,31,6,45,523.5,42.5,2.25,6.5,132.5,449.81,380.33
2017,3,31,7,0,624.0,51.0,2.3,7.0,184.0,558.52,471.9
2017,3,31,7,15,683.0,56.5,2.35,7.5,240.0,632.33,530.82
2017,3,31,7,30,742.0,62.0,2.4,8.0,296.0,715.23,593.76
2017,3,31,7,45,780.0,67.0,2.5,8.5,351.5,781.1,641.31
2017,3,31,8,0,818.0,72.0,2.6,9.0,407.0,846.47,686.91
2017,3,31,8,15,844.0,75.5,2.6,9.0,460.5,897.92,721.53
2017,3,31,8,30,870.0,79.0,2.6,9.0,514.0,947.22,753.98
2017,3,31,8,45,888.5,82.0,2.6,9.5,563.0,974.55,769.0
2017,3,31,9,0,907.0,85.0,2.6,10.0,612.0,1009.82,789.62
2017,3,31,9,15,920.0,87.0,2.6,10.5,655.5,1035.01,803.0
2017,3,31,9,30,933.0,89.0,2.6,11.0,699.0,1056.46,813.91
2017,3,31,9,45,940.5,92.0,2.6,11.5,736.5,1069.56,819.25
2017,3,31,10,0,948.0,95.0,2.6,12.0,774.0,1078.47,821.98
2017,3,31,10,15,955.5,96.0,2.55,12.0,804.5,1080.83,821.47
2017,3,31,10,30,963.0,97.0,2.5,12.0,835.0,1078.9,818.35
2017,3,31,10,45,966.0,99.0,2.45,12.5,858.0,1069.26,808.83
2017,3,31,11,0,969.0,101.0,2.4,13.0,881.0,1055.33,796.75
2017,3,31,11,15,971.5,101.5,2.35,13.0,896.0,1035.13,782.2
2017,3,31,11,30,974.0,102.0,2.3,13.0,911.0,1010.85,765.11
2017,3,31,11,45,974.0,103.0,2.25,13.0,917.5,980.82,744.3
2017,3,31,12,0,974.0,104.0,2.2,13.0,924.0,947.04,721.02
2017,3,31,12,15,973.0,104.0,2.15,13.0,922.5,907.89,694.1
2017,3,31,12,30,972.0,104.0,2.1,13.0,921.0,865.41,664.83
2017,3,31,12,45,969.0,104.0,2.05,13.5,911.0,818.32,631.03
2017,3,31,13,0,966.0,104.0,2.0,14.0,901.0,768.47,592.86
2017,3,31,13,15,962.0,103.0,1.95,14.0,883.0,714.57,551.95
2017,3,31,13,30,958.0,102.0,1.9,14.0,865.0,658.47,508.3
2017,3,31,13,45,953.0,100.0,1.9,14.0,839.5,599.07,461.14
2017,3,31,14,0,948.0,98.0,1.9,14.0,814.0,538.1,411.12
2017,3,31,14,15,939.0,96.5,1.85,14.0,781.0,474.53,357.22
2017,3,31,14,30,930.0,95.0,1.8,14.0,748.0,410.35,301.25
2017,3,31,14,45,920.5,92.0,1.75,14.0,708.5,344.56,242.95
2017,3,31,15,0,911.0,89.0,1.7,14.0,669.0,278.8,184.89
2017,3,31,15,15,895.0,86.5,1.65,13.5,623.5,212.63,130.14
2017,3,31,15,30,879.0,84.0,1.6,13.0,578.0,147.8,85.14
2017,3,31,15,45,859.0,80.5,1.55,13.0,528.0,76.7,62.12
2017,3,31,16,0,839.0,77.0,1.5,13.0,478.0,68.62,55.33
2017,3,31,16,15,809.0,73.0,1.4,12.5,424.5,65.35,52.76
2017,3,31,16,30,779.0,69.0,1.3,12.0,371.0,62.02,50.1
2017,3,31,16,45,737.5,64.0,1.25,12.0,316.5,57.7,46.39
2017,3,31,17,0,696.0,59.0,1.2,12.0,262.0,53.36,42.56
2017,3,31,17,15,629.5,52.5,1.15,11.5,207.5,43.83,34.02
2017,3,31,17,30,563.0,46.0,1.1,11.0,153.0,38.4,28.95
2017,3,31,17,45,444.5,37.0,1.05,10.5,104.5,30.7,21.61
2017,3,31,18,0,326.0,28.0,1.0,10.0,56.0,23.19,13.47
2017,3,31,18,15,163.0,14.0,1.0,9.5,28.0,11.02,0.0
2017,3,31,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,6,15,173.5,19.0,0.7,8.5,39.5,154.26,91.12
2017,4,1,6,30,347.0,38.0,0.5,9.0,79.0,304.31,247.11
2017,4,1,6,45,444.5,48.5,0.35,10.0,128.5,401.87,330.09
2017,4,1,7,0,542.0,59.0,0.2,11.0,178.0,507.47,412.91
2017,4,1,7,15,604.0,66.5,0.2,11.5,232.5,588.88,473.28
2017,4,1,7,30,666.0,74.0,0.2,12.0,287.0,673.15,532.5
2017,4,1,7,45,704.5,80.5,0.2,12.5,341.0,738.25,575.14
2017,4,1,8,0,743.0,87.0,0.2,13.0,395.0,803.23,616.1
2017,4,1,8,15,772.5,91.0,0.2,13.5,447.5,850.06,643.36
2017,4,1,8,30,802.0,95.0,0.2,14.0,500.0,901.56,673.19
2017,4,1,8,45,822.5,99.0,0.25,14.5,548.5,942.13,696.12
2017,4,1,9,0,843.0,103.0,0.3,15.0,597.0,979.75,717.09
2017,4,1,9,15,858.5,105.5,0.3,15.0,640.0,1007.39,731.86
2017,4,1,9,30,874.0,108.0,0.3,15.0,683.0,1031.4,744.52
2017,4,1,9,45,894.5,105.5,0.3,15.5,723.0,1037.16,744.63
2017,4,1,10,0,915.0,103.0,0.3,16.0,763.0,1052.66,751.2
2017,4,1,10,15,922.5,104.5,0.3,16.5,793.0,1055.47,749.96
2017,4,1,10,30,930.0,106.0,0.3,17.0,823.0,1054.1,746.58
2017,4,1,10,45,941.5,103.0,0.3,17.5,847.0,1047.65,740.38
2017,4,1,11,0,953.0,100.0,0.3,18.0,871.0,1036.94,731.87
2017,4,1,11,15,955.5,100.5,0.35,18.0,885.5,1017.04,720.53
2017,4,1,11,30,958.0,101.0,0.4,18.0,900.0,993.11,706.93
2017,4,1,11,45,958.0,102.0,0.45,18.0,906.5,963.52,689.84
2017,4,1,12,0,958.0,103.0,0.5,18.0,913.0,930.24,670.39
2017,4,1,12,15,957.0,103.0,0.5,18.0,911.0,891.65,646.4
2017,4,1,12,30,956.0,103.0,0.5,18.0,909.0,849.81,620.2
2017,4,1,12,45,953.0,102.5,0.55,18.5,899.0,802.97,590.26
2017,4,1,13,0,950.0,102.0,0.6,19.0,889.0,753.44,555.88
2017,4,1,13,15,945.5,101.0,0.6,19.0,871.0,700.05,518.13
2017,4,1,13,30,941.0,100.0,0.6,19.0,853.0,644.57,477.7
2017,4,1,13,45,933.5,99.5,0.65,19.0,827.0,586.06,434.19
2017,4,1,14,0,926.0,99.0,0.7,19.0,801.0,526.25,387.91
2017,4,1,14,15,917.0,97.5,0.7,18.5,768.5,464.01,338.24
2017,4,1,14,30,908.0,96.0,0.7,18.0,736.0,401.2,286.25
2017,4,1,14,45,895.0,94.0,0.75,18.0,696.5,336.55,231.31
2017,4,1,15,0,882.0,92.0,0.8,18.0,657.0,272.37,176.69
2017,4,1,15,15,865.5,89.5,0.8,17.5,612.0,208.0,125.07
2017,4,1,15,30,849.0,87.0,0.8,17.0,567.0,138.73,77.72
2017,4,1,15,45,825.0,84.5,0.8,17.0,517.5,76.61,60.97
2017,4,1,16,0,801.0,82.0,0.8,17.0,468.0,71.37,56.79
2017,4,1,16,15,770.5,78.0,0.8,16.0,415.5,68.28,54.55
2017,4,1,16,30,740.0,74.0,0.8,15.0,363.0,65.14,52.22
2017,4,1,16,45,690.0,70.0,0.8,14.5,308.5,56.97,45.26
2017,4,1,17,0,640.0,66.0,0.8,14.0,254.0,53.76,42.58
2017,4,1,17,15,572.0,59.0,0.75,13.0,201.5,48.18,37.71
2017,4,1,17,30,504.0,52.0,0.7,12.0,149.0,42.64,32.64
2017,4,1,17,45,379.0,41.5,0.7,11.5,101.5,33.95,24.43
2017,4,1,18,0,254.0,31.0,0.7,11.0,54.0,25.41,15.48
2017,4,1,18,15,127.0,15.5,0.7,10.5,27.0,12.2,0.0
2017,4,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,2,6,15,162.5,20.5,0.6,7.5,40.0,146.28,96.05
2017,4,2,6,30,325.0,41.0,0.6,8.0,80.0,292.62,239.94
2017,4,2,6,45,419.5,52.0,0.65,8.5,129.5,387.96,322.95
2017,4,2,7,0,514.0,63.0,0.7,9.0,179.0,490.91,407.87
2017,4,2,7,15,576.0,71.0,0.65,9.0,232.5,571.88,470.14
2017,4,2,7,30,638.0,79.0,0.6,9.0,286.0,655.7,531.22
2017,4,2,7,45,682.0,84.0,0.6,9.5,340.0,722.65,576.72
2017,4,2,8,0,726.0,89.0,0.6,10.0,394.0,789.8,620.62
2017,4,2,8,15,756.0,93.5,0.5,10.5,446.0,843.16,651.47
2017,4,2,8,30,786.0,98.0,0.4,11.0,498.0,888.97,676.15
2017,4,2,8,45,815.5,98.5,0.3,12.0,548.0,933.72,698.12
2017,4,2,9,0,845.0,99.0,0.2,13.0,598.0,975.8,717.67
2017,4,2,9,15,861.0,102.0,0.15,13.5,641.5,1004.44,730.73
2017,4,2,9,30,877.0,105.0,0.1,14.0,685.0,1029.48,741.76
2017,4,2,9,45,894.0,104.0,0.1,14.5,724.0,1033.5,740.77
2017,4,2,10,0,911.0,103.0,0.1,15.0,763.0,1047.07,746.21
2017,4,2,10,15,919.0,104.5,0.1,15.5,794.0,1050.31,745.29
2017,4,2,10,30,927.0,106.0,0.1,16.0,825.0,1049.38,742.19
2017,4,2,10,45,931.0,108.0,0.1,16.5,847.5,1040.8,734.73
2017,4,2,11,0,935.0,110.0,0.1,17.0,870.0,1028.06,725.06
2017,4,2,11,15,938.5,110.5,0.15,17.5,885.0,1009.2,712.77
2017,4,2,11,30,942.0,111.0,0.2,18.0,900.0,986.34,698.34
2017,4,2,11,45,944.5,110.5,0.3,18.5,907.0,957.71,681.6
2017,4,2,12,0,947.0,110.0,0.4,19.0,914.0,925.35,662.64
2017,4,2,12,15,946.0,110.0,0.45,19.0,912.5,886.98,639.95
2017,4,2,12,30,945.0,110.0,0.5,19.0,911.0,845.4,614.98
2017,4,2,12,45,945.5,107.5,0.55,19.0,901.5,799.68,586.7
2017,4,2,13,0,946.0,105.0,0.6,19.0,892.0,751.06,554.03
2017,4,2,13,15,942.0,104.0,0.65,19.0,874.0,698.12,517.23
2017,4,2,13,30,938.0,103.0,0.7,19.0,856.0,643.07,477.55
2017,4,2,13,45,931.5,102.0,0.8,19.0,830.5,584.8,434.46
2017,4,2,14,0,925.0,101.0,0.9,19.0,805.0,525.15,388.33
2017,4,2,14,15,915.5,99.0,0.95,18.5,772.0,462.37,338.22
2017,4,2,14,30,906.0,97.0,1.0,18.0,739.0,399.1,285.73
2017,4,2,14,45,890.5,96.0,1.05,18.0,698.5,334.63,230.57
2017,4,2,15,0,875.0,95.0,1.1,18.0,658.0,270.9,176.14
2017,4,2,15,15,858.5,92.5,1.1,17.5,613.5,201.5,120.5
2017,4,2,15,30,842.0,90.0,1.1,17.0,569.0,138.22,78.14
2017,4,2,15,45,816.5,87.5,1.1,16.5,519.0,76.57,61.09
2017,4,2,16,0,791.0,85.0,1.1,16.0,469.0,73.27,58.67
2017,4,2,16,15,760.5,81.0,1.0,15.5,416.5,70.27,56.39
2017,4,2,16,30,730.0,77.0,0.9,15.0,364.0,67.23,54.04
2017,4,2,16,45,684.5,72.0,0.85,14.5,310.0,58.29,46.42
2017,4,2,17,0,639.0,67.0,0.8,14.0,256.0,54.47,43.2
2017,4,2,17,15,573.0,59.5,0.75,13.0,203.5,48.54,38.04
2017,4,2,17,30,507.0,52.0,0.7,12.0,151.0,42.63,32.66
2017,4,2,17,45,398.0,41.0,0.7,11.5,104.0,33.62,24.18
2017,4,2,18,0,289.0,30.0,0.7,11.0,57.0,24.65,15.05
2017,4,2,18,15,144.5,15.0,0.65,10.5,28.5,12.18,0.0
2017,4,2,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,45,43.0,6.0,1.1,5.5,7.0,0.0,0.0
2017,4,3,6,0,86.0,12.0,1.1,6.0,14.0,55.17,0.0
2017,4,3,6,15,257.0,25.5,1.1,6.5,53.5,214.3,152.31
2017,4,3,6,30,428.0,39.0,1.1,7.0,93.0,356.81,294.82
2017,4,3,6,45,535.0,46.5,1.15,7.5,147.0,461.22,385.82
2017,4,3,7,0,642.0,54.0,1.2,8.0,201.0,573.93,477.26
2017,4,3,7,15,699.5,59.5,1.15,8.5,257.5,647.31,532.32
2017,4,3,7,30,757.0,65.0,1.1,9.0,314.0,729.39,590.8
2017,4,3,7,45,801.5,67.5,1.05,9.5,371.5,798.03,636.35
2017,4,3,8,0,846.0,70.0,1.0,10.0,429.0,866.36,679.69
2017,4,3,8,15,872.0,73.0,0.9,10.5,483.5,917.63,708.6
2017,4,3,8,30,898.0,76.0,0.8,11.0,538.0,955.74,727.74
2017,4,3,8,45,918.5,78.0,0.75,11.5,588.5,995.14,748.32
2017,4,3,9,0,939.0,80.0,0.7,12.0,639.0,1031.45,766.39
2017,4,3,9,15,952.0,82.0,0.7,12.5,683.5,1056.87,778.49
2017,4,3,9,30,965.0,84.0,0.7,13.0,728.0,1078.42,788.29
2017,4,3,9,45,973.0,86.5,0.7,13.5,766.0,1091.42,792.87
2017,4,3,10,0,981.0,89.0,0.7,14.0,804.0,1100.11,795.05
2017,4,3,10,15,987.5,90.5,0.7,14.0,835.0,1101.75,794.58
2017,4,3,10,30,994.0,92.0,0.7,14.0,866.0,1098.95,791.69
2017,4,3,10,45,997.0,93.5,0.75,14.5,889.0,1088.23,784.0
2017,4,3,11,0,1000.0,95.0,0.8,15.0,912.0,1073.13,773.86
2017,4,3,11,15,1002.5,95.5,0.8,15.0,926.5,1052.19,760.47
2017,4,3,11,30,1005.0,96.0,0.8,15.0,941.0,1027.05,744.63
2017,4,3,11,45,1004.5,96.5,0.8,15.0,947.0,995.13,724.6
2017,4,3,12,0,1004.0,97.0,0.8,15.0,953.0,959.41,702.18
2017,4,3,12,15,1003.0,97.0,0.8,15.0,951.0,919.17,676.77
2017,4,3,12,30,1002.0,97.0,0.8,15.0,949.0,875.52,648.98
2017,4,3,12,45,1000.0,96.0,0.85,15.5,938.5,827.01,617.39
2017,4,3,13,0,998.0,95.0,0.9,16.0,928.0,775.61,581.1
2017,4,3,13,15,993.5,94.5,0.9,15.5,909.5,720.38,542.27
2017,4,3,13,30,989.0,94.0,0.9,15.0,891.0,662.92,500.41
2017,4,3,13,45,982.0,93.0,0.95,15.0,864.5,601.75,453.8
2017,4,3,14,0,975.0,92.0,1.0,15.0,838.0,539.15,404.18
2017,4,3,14,15,966.0,90.5,1.0,15.0,804.0,474.19,350.47
2017,4,3,14,30,957.0,89.0,1.0,15.0,770.0,408.58,294.47
2017,4,3,14,45,945.0,87.5,1.05,15.0,729.5,341.75,236.53
2017,4,3,15,0,933.0,86.0,1.1,15.0,689.0,275.21,178.95
2017,4,3,15,15,918.0,83.5,1.05,14.5,643.0,208.04,124.49
2017,4,3,15,30,903.0,81.0,1.0,14.0,597.0,142.09,80.53
2017,4,3,15,45,883.0,78.0,1.0,14.0,546.5,77.52,62.5
2017,4,3,16,0,863.0,75.0,1.0,14.0,496.0,67.67,54.23
2017,4,3,16,15,835.0,71.5,1.0,13.5,442.0,64.72,51.96
2017,4,3,16,30,807.0,68.0,1.0,13.0,388.0,61.71,49.59
2017,4,3,16,45,766.0,64.0,1.0,12.5,332.5,58.1,46.63
2017,4,3,17,0,725.0,60.0,1.0,12.0,277.0,54.5,43.59
2017,4,3,17,15,662.0,53.5,1.0,11.0,221.5,48.64,38.44
2017,4,3,17,30,599.0,47.0,1.0,10.0,166.0,39.45,30.08
2017,4,3,17,45,485.0,38.5,1.0,9.0,115.5,32.1,23.12
2017,4,3,18,0,371.0,30.0,1.0,8.0,65.0,24.95,15.68
2017,4,3,18,15,185.5,15.0,1.0,7.5,32.5,12.23,0.0
2017,4,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,5.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,6.0,15.0,11.8,0.0
2017,4,4,6,15,195.5,27.5,0.35,6.5,53.5,180.73,133.41
2017,4,4,6,30,391.0,40.0,0.3,7.0,92.0,333.98,274.69
2017,4,4,6,45,487.5,48.5,0.25,7.5,143.0,430.45,356.19
2017,4,4,7,0,584.0,57.0,0.2,8.0,194.0,534.53,438.4
2017,4,4,7,15,640.0,63.5,0.25,8.5,248.5,611.28,495.45
2017,4,4,7,30,696.0,70.0,0.3,9.0,303.0,690.38,551.6
2017,4,4,7,45,733.0,75.0,0.35,10.0,356.5,747.76,588.73
2017,4,4,8,0,770.0,80.0,0.4,11.0,410.0,810.39,628.3
2017,4,4,8,15,796.5,83.5,0.4,11.5,461.5,860.6,658.19
2017,4,4,8,30,823.0,87.0,0.4,12.0,513.0,908.79,686.09
2017,4,4,8,45,843.0,89.5,0.4,12.5,561.0,947.11,706.92
2017,4,4,9,0,863.0,92.0,0.4,13.0,609.0,982.45,725.63
2017,4,4,9,15,760.0,139.0,0.4,13.5,618.0,951.55,701.95
2017,4,4,9,30,657.0,186.0,0.4,14.0,627.0,904.15,668.9
2017,4,4,9,45,606.5,220.0,0.45,14.5,644.0,887.52,656.63
2017,4,4,10,0,556.0,254.0,0.5,15.0,661.0,861.76,637.11
2017,4,4,10,15,527.0,277.0,0.5,15.0,675.5,849.93,627.6
2017,4,4,10,30,498.0,300.0,0.5,15.0,690.0,834.94,615.93
2017,4,4,10,45,717.5,202.0,0.5,15.5,781.5,948.7,692.19
2017,4,4,11,0,937.0,104.0,0.5,16.0,873.0,1019.95,732.99
2017,4,4,11,15,940.0,105.0,0.55,16.0,888.0,1001.07,720.66
2017,4,4,11,30,943.0,106.0,0.6,16.0,903.0,978.2,707.37
2017,4,4,11,45,937.0,110.0,0.65,16.5,907.5,946.34,687.12
2017,4,4,12,0,931.0,114.0,0.7,17.0,912.0,911.11,664.73
2017,4,4,12,15,930.5,114.0,0.7,16.5,910.5,873.58,642.19
2017,4,4,12,30,930.0,114.0,0.7,16.0,909.0,832.87,617.31
2017,4,4,12,45,931.0,111.5,0.75,16.0,900.0,788.07,588.49
2017,4,4,13,0,932.0,109.0,0.8,16.0,891.0,740.39,555.58
2017,4,4,13,15,927.5,108.0,0.8,16.0,873.0,687.76,517.43
2017,4,4,13,30,923.0,107.0,0.8,16.0,855.0,633.12,476.64
2017,4,4,13,45,694.0,205.0,0.8,16.0,757.5,540.44,406.77
2017,4,4,14,0,465.0,303.0,0.8,16.0,660.0,456.94,344.22
2017,4,4,14,15,507.0,274.0,0.8,15.5,648.5,417.42,312.89
2017,4,4,14,30,549.0,245.0,0.8,15.0,637.0,372.87,275.65
2017,4,4,14,45,478.0,254.5,0.85,15.0,582.5,317.06,231.5
2017,4,4,15,0,407.0,264.0,0.9,15.0,528.0,270.67,195.74
2017,4,4,15,15,370.5,252.0,0.9,14.5,480.0,223.95,160.6
2017,4,4,15,30,334.0,240.0,0.9,14.0,432.0,181.92,132.73
2017,4,4,15,45,301.0,223.0,0.9,14.0,384.5,143.15,118.75
2017,4,4,16,0,268.0,206.0,0.9,14.0,337.0,133.72,111.24
2017,4,4,16,15,335.0,171.5,0.85,13.5,317.5,116.15,96.7
2017,4,4,16,30,402.0,137.0,0.8,13.0,298.0,94.67,78.51
2017,4,4,16,45,364.5,124.0,0.75,12.5,254.0,86.72,71.94
2017,4,4,17,0,327.0,111.0,0.7,12.0,210.0,78.52,64.96
2017,4,4,17,15,290.5,92.5,0.65,11.5,167.5,66.98,54.76
2017,4,4,17,30,254.0,74.0,0.6,11.0,125.0,54.17,43.14
2017,4,4,17,45,191.5,55.0,0.6,10.5,87.0,40.59,30.54
2017,4,4,18,0,129.0,36.0,0.6,10.0,49.0,26.86,17.31
2017,4,4,18,15,64.5,18.0,0.6,9.5,24.5,13.66,0.0
2017,4,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,8.5,0.85,9.0,8.5,0.0,0.0
2017,4,5,6,0,0.0,17.0,0.9,9.0,17.0,13.38,0.0
2017,4,5,6,15,186.5,30.5,0.8,9.0,56.0,181.88,137.21
2017,4,5,6,30,373.0,44.0,0.7,9.0,95.0,325.9,268.39
2017,4,5,6,45,461.5,54.0,0.6,9.5,145.0,418.22,346.59
2017,4,5,7,0,550.0,64.0,0.5,10.0,195.0,517.28,425.41
2017,4,5,7,15,607.5,71.0,0.45,10.5,249.0,594.69,482.28
2017,4,5,7,30,665.0,78.0,0.4,11.0,303.0,674.48,537.76
