Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,7,45,479.0,125.0,0.35,11.5,301.0,586.42,468.81
2017,4,5,8,0,293.0,172.0,0.3,12.0,299.0,470.41,377.16
2017,4,5,8,15,549.5,133.0,0.3,12.5,407.0,697.06,546.44
2017,4,5,8,30,806.0,94.0,0.3,13.0,515.0,900.13,678.45
2017,4,5,8,45,826.5,97.0,0.3,13.5,563.0,939.13,696.89
2017,4,5,9,0,847.0,100.0,0.3,14.0,611.0,975.19,715.97
2017,4,5,9,15,862.0,102.5,0.35,14.5,654.0,1001.95,730.15
2017,4,5,9,30,877.0,105.0,0.4,15.0,697.0,1011.76,733.91
2017,4,5,9,45,602.5,220.5,0.45,16.0,637.5,882.68,647.9
2017,4,5,10,0,328.0,336.0,0.5,17.0,578.0,694.92,515.93
2017,4,5,10,15,387.5,327.5,0.55,17.0,625.0,738.64,549.27
2017,4,5,10,30,447.0,319.0,0.6,17.0,672.0,801.38,591.27
2017,4,5,10,45,362.0,361.5,0.65,17.0,652.0,729.54,540.37
2017,4,5,11,0,277.0,404.0,0.7,17.0,632.0,678.07,503.8
2017,4,5,11,15,331.0,393.5,0.7,17.0,670.5,705.23,523.75
2017,4,5,11,30,385.0,383.0,0.7,17.0,709.0,728.64,539.93
2017,4,5,11,45,401.0,378.0,0.75,17.5,720.5,719.31,532.89
2017,4,5,12,0,417.0,373.0,0.8,18.0,732.0,720.53,533.03
2017,4,5,12,15,463.5,361.0,0.8,18.0,759.0,723.83,535.56
2017,4,5,12,30,510.0,349.0,0.8,18.0,786.0,721.9,534.3
2017,4,5,12,45,534.0,335.0,0.8,18.0,788.5,696.5,516.71
2017,4,5,13,0,558.0,321.0,0.8,18.0,791.0,667.52,496.48
2017,4,5,13,15,523.5,321.0,0.8,18.0,755.0,608.96,454.67
2017,4,5,13,30,489.0,321.0,0.8,18.0,719.0,552.41,413.72
2017,4,5,13,45,537.0,293.5,0.8,18.0,718.0,521.25,390.12
2017,4,5,14,0,585.0,266.0,0.8,18.0,717.0,484.33,360.74
2017,4,5,14,15,591.0,248.5,0.75,17.5,688.0,431.66,319.16
2017,4,5,14,30,597.0,231.0,0.7,17.0,659.0,377.9,275.5
2017,4,5,14,45,595.5,215.0,0.7,17.0,622.5,322.06,229.18
2017,4,5,15,0,594.0,199.0,0.7,17.0,586.0,266.29,182.94
2017,4,5,15,15,587.5,184.0,0.65,16.5,545.0,210.62,139.3
2017,4,5,15,30,581.0,169.0,0.6,16.0,504.0,157.52,103.93
2017,4,5,15,45,516.5,170.0,0.6,16.0,449.0,113.48,92.62
2017,4,5,16,0,452.0,171.0,0.6,16.0,394.0,113.96,93.5
2017,4,5,16,15,357.0,165.5,0.55,15.0,330.0,113.17,93.51
2017,4,5,16,30,262.0,160.0,0.5,14.0,266.0,108.22,89.89
2017,4,5,16,45,239.5,141.5,0.5,13.5,227.5,96.94,80.52
2017,4,5,17,0,217.0,123.0,0.5,13.0,189.0,85.3,70.63
2017,4,5,17,15,194.0,101.0,0.55,12.5,151.5,71.19,58.27
2017,4,5,17,30,171.0,79.0,0.6,12.0,114.0,56.63,45.17
2017,4,5,17,45,132.5,57.5,0.65,11.5,80.0,41.87,31.58
2017,4,5,18,0,94.0,36.0,0.7,11.0,46.0,26.75,17.26
2017,4,5,18,15,47.0,18.0,0.7,11.0,23.0,13.66,0.0
2017,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,7.5,0.85,8.5,7.5,0.0,0.0
2017,4,6,6,0,0.0,15.0,0.9,9.0,15.0,11.8,0.0
2017,4,6,6,15,86.5,33.5,0.9,9.0,46.0,112.93,85.37
2017,4,6,6,30,173.0,52.0,0.9,9.0,77.0,192.52,159.4
2017,4,6,6,45,226.5,71.5,0.9,9.5,118.0,259.02,217.97
2017,4,6,7,0,280.0,91.0,0.9,10.0,159.0,329.68,277.81
2017,4,6,7,15,328.0,103.5,0.9,10.0,202.5,408.76,342.15
2017,4,6,7,30,376.0,116.0,0.9,10.0,246.0,474.62,393.91
2017,4,6,7,45,287.5,151.0,0.9,10.5,259.5,433.09,357.42
2017,4,6,8,0,199.0,186.0,0.9,11.0,273.0,383.39,314.86
2017,4,6,8,15,144.0,208.5,0.9,11.5,276.0,360.82,294.16
2017,4,6,8,30,89.0,231.0,0.9,12.0,279.0,313.05,253.55
2017,4,6,8,45,64.0,239.5,0.95,12.5,275.5,294.92,237.55
2017,4,6,9,0,39.0,248.0,1.0,13.0,272.0,276.22,220.9
2017,4,6,9,15,53.0,277.0,1.05,13.0,312.0,318.56,254.01
2017,4,6,9,30,67.0,306.0,1.1,13.0,352.0,360.56,286.0
2017,4,6,9,45,144.5,333.0,1.2,13.5,438.5,487.36,382.82
2017,4,6,10,0,222.0,360.0,1.3,14.0,525.0,589.27,457.41
2017,4,6,10,15,122.0,328.0,1.35,14.0,419.5,449.15,350.65
2017,4,6,10,30,22.0,296.0,1.4,14.0,314.0,268.02,210.11
2017,4,6,10,45,55.0,349.5,1.5,14.0,395.0,371.62,291.53
2017,4,6,11,0,88.0,403.0,1.6,14.0,476.0,451.73,351.88
2017,4,6,11,15,50.0,320.5,1.65,13.5,362.0,329.36,258.49
2017,4,6,11,30,12.0,238.0,1.7,13.0,248.0,201.62,158.51
2017,4,6,11,45,12.5,239.0,1.75,13.0,250.0,201.77,158.99
2017,4,6,12,0,13.0,240.0,1.8,13.0,252.0,201.81,159.0
2017,4,6,12,15,13.0,244.0,1.75,12.5,255.5,203.77,160.79
2017,4,6,12,30,13.0,248.0,1.7,12.0,259.0,205.6,162.48
2017,4,6,12,45,10.0,212.0,1.7,12.0,220.5,173.19,136.55
2017,4,6,13,0,7.0,176.0,1.7,12.0,182.0,141.71,111.25
2017,4,6,13,15,51.0,287.5,1.65,12.0,329.5,261.38,207.51
2017,4,6,13,30,95.0,399.0,1.6,12.0,477.0,367.35,289.08
2017,4,6,13,45,61.5,352.5,1.55,12.0,402.5,303.89,239.23
2017,4,6,14,0,28.0,306.0,1.5,12.0,328.0,245.94,194.18
2017,4,6,14,15,14.5,228.5,1.5,11.5,240.5,179.04,141.69
2017,4,6,14,30,1.0,151.0,1.5,11.0,153.0,115.66,90.93
2017,4,6,14,45,0.5,143.5,1.55,11.0,144.5,109.46,86.17
2017,4,6,15,0,0.0,136.0,1.6,11.0,136.0,103.39,81.37
2017,4,6,15,15,0.0,137.0,1.6,11.0,137.0,103.55,81.74
2017,4,6,15,30,0.0,138.0,1.6,11.0,138.0,103.48,81.93
2017,4,6,15,45,39.0,175.5,1.65,11.0,194.5,122.44,102.61
2017,4,6,16,0,78.0,213.0,1.7,11.0,251.0,142.42,120.32
2017,4,6,16,15,39.0,142.0,1.65,10.5,161.0,101.04,84.64
2017,4,6,16,30,0.0,71.0,1.6,10.0,71.0,54.48,43.63
2017,4,6,16,45,0.0,60.5,1.6,10.0,60.5,46.35,36.48
2017,4,6,17,0,0.0,50.0,1.6,10.0,50.0,38.24,29.22
2017,4,6,17,15,0.0,40.0,1.65,9.5,40.0,30.54,22.26
2017,4,6,17,30,0.0,30.0,1.7,9.0,30.0,22.86,15.2
2017,4,6,17,45,0.0,21.0,1.75,9.0,21.0,15.97,8.73
2017,4,6,18,0,0.0,12.0,1.8,9.0,12.0,9.1,2.24
2017,4,6,18,15,0.0,6.0,1.85,8.5,6.0,4.54,0.0
2017,4,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,9.0,1.5,1.18,0.0
2017,4,7,6,0,0.0,3.0,0.8,9.0,3.0,2.27,0.0
2017,4,7,6,15,0.0,10.0,0.8,9.0,10.0,7.58,0.52
2017,4,7,6,30,0.0,17.0,0.8,9.0,17.0,12.92,5.47
2017,4,7,6,45,0.0,25.5,0.8,9.5,25.5,19.41,11.28
2017,4,7,7,0,0.0,34.0,0.8,10.0,34.0,25.93,17.05
2017,4,7,7,15,0.0,44.0,0.8,10.0,44.0,33.62,23.78
2017,4,7,7,30,0.0,54.0,0.8,10.0,54.0,41.33,30.42
2017,4,7,7,45,0.0,60.5,0.8,10.0,60.5,46.35,34.66
2017,4,7,8,0,0.0,67.0,0.8,10.0,67.0,51.39,38.85
2017,4,7,8,15,0.0,93.0,0.85,10.0,93.0,72.31,56.53
2017,4,7,8,30,0.0,119.0,0.9,10.0,119.0,94.66,75.17
2017,4,7,8,45,3.0,151.0,0.95,10.5,152.5,125.63,100.68
2017,4,7,9,0,6.0,183.0,1.0,11.0,186.0,156.96,125.99
2017,4,7,9,15,7.5,195.0,1.0,11.0,200.0,168.21,134.75
2017,4,7,9,30,9.0,207.0,1.0,11.0,214.0,179.47,143.56
2017,4,7,9,45,11.0,223.5,1.05,11.5,232.0,195.31,155.77
2017,4,7,10,0,13.0,240.0,1.1,12.0,250.0,211.02,167.75
2017,4,7,10,15,23.0,283.5,1.1,12.0,302.0,259.21,205.81
2017,4,7,10,30,33.0,327.0,1.1,12.0,354.0,331.0,261.15
2017,4,7,10,45,24.5,303.0,1.15,12.0,323.5,274.43,216.57
2017,4,7,11,0,16.0,279.0,1.2,12.0,293.0,243.05,191.88
2017,4,7,11,15,27.0,322.5,1.2,12.0,345.5,309.21,243.64
2017,4,7,11,30,38.0,366.0,1.2,12.0,398.0,356.11,279.22
2017,4,7,11,45,44.0,379.5,1.25,12.0,417.0,368.72,288.6
2017,4,7,12,0,50.0,393.0,1.3,12.0,436.0,380.22,297.37
2017,4,7,12,15,35.5,354.5,1.3,12.0,385.5,327.85,257.03
2017,4,7,12,30,21.0,316.0,1.3,12.0,335.0,266.92,209.91
2017,4,7,12,45,27.5,335.5,1.35,12.0,360.0,294.99,232.2
2017,4,7,13,0,34.0,355.0,1.4,12.0,385.0,310.21,244.0
2017,4,7,13,15,36.5,353.0,1.4,12.0,384.0,304.07,239.23
2017,4,7,13,30,39.0,351.0,1.4,12.0,383.0,297.48,234.19
2017,4,7,13,45,73.5,365.5,1.4,12.0,423.5,319.26,251.15
2017,4,7,14,0,108.0,380.0,1.4,12.0,464.0,335.77,263.31
2017,4,7,14,15,92.0,357.5,1.4,12.0,427.5,301.06,236.08
2017,4,7,14,30,76.0,335.0,1.4,12.0,391.0,268.84,211.01
2017,4,7,14,45,79.5,318.0,1.4,12.0,373.5,248.02,194.33
2017,4,7,15,0,83.0,301.0,1.4,12.0,356.0,226.96,177.36
2017,4,7,15,15,57.0,265.0,1.4,11.5,301.5,190.44,149.82
2017,4,7,15,30,31.0,229.0,1.4,11.0,247.0,158.51,126.1
2017,4,7,15,45,34.0,213.0,1.4,11.0,231.5,143.16,120.33
2017,4,7,16,0,37.0,197.0,1.4,11.0,216.0,133.31,112.26
2017,4,7,16,15,18.5,154.0,1.35,10.5,163.5,111.45,93.75
2017,4,7,16,30,0.0,111.0,1.3,10.0,111.0,82.44,68.6
2017,4,7,16,45,0.0,95.0,1.3,10.0,95.0,70.96,58.59
2017,4,7,17,0,0.0,79.0,1.3,10.0,79.0,59.38,48.31
2017,4,7,17,15,0.0,63.0,1.3,9.5,63.0,47.71,37.85
2017,4,7,17,30,0.0,47.0,1.3,9.0,47.0,35.94,27.09
2017,4,7,17,45,0.0,33.0,1.3,9.0,33.0,25.2,17.05
2017,4,7,18,0,0.0,19.0,1.3,9.0,19.0,14.46,6.95
2017,4,7,18,15,0.0,9.5,1.3,9.0,9.5,7.21,0.0
2017,4,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,45,73.5,9.5,1.2,4.5,13.0,42.62,0.0
2017,4,8,6,0,147.0,19.0,1.2,5.0,26.0,120.04,5.15
2017,4,8,6,15,286.5,32.0,1.2,5.0,67.5,241.4,194.73
2017,4,8,6,30,426.0,45.0,1.2,5.0,109.0,360.28,303.53
2017,4,8,6,45,512.0,53.5,1.3,5.5,161.5,451.21,382.81
2017,4,8,7,0,598.0,62.0,1.4,6.0,214.0,548.51,463.01
2017,4,8,7,15,375.0,103.0,1.45,6.0,205.5,443.08,376.21
2017,4,8,7,30,152.0,144.0,1.5,6.0,197.0,288.14,245.1
2017,4,8,7,45,135.5,168.0,1.55,6.5,221.0,304.01,257.41
2017,4,8,8,0,119.0,192.0,1.6,7.0,245.0,317.9,266.8
2017,4,8,8,15,107.5,214.5,1.6,7.0,266.5,312.27,260.91
2017,4,8,8,30,96.0,237.0,1.6,7.0,288.0,324.81,269.66
2017,4,8,8,45,51.5,214.0,1.65,7.5,242.0,252.2,208.06
2017,4,8,9,0,7.0,191.0,1.7,8.0,196.0,165.22,134.17
2017,4,8,9,15,101.0,260.0,1.7,8.0,330.0,368.58,302.2
2017,4,8,9,30,195.0,329.0,1.7,8.0,464.0,535.7,431.85
2017,4,8,9,45,152.5,345.5,1.7,8.0,454.5,506.9,406.17
2017,4,8,10,0,110.0,362.0,1.7,8.0,445.0,453.24,363.29
2017,4,8,10,15,297.0,337.0,1.7,8.0,571.5,654.29,519.54
2017,4,8,10,30,484.0,312.0,1.7,8.0,698.0,826.61,644.89
2017,4,8,10,45,526.5,311.0,1.75,8.0,741.5,855.24,663.44
2017,4,8,11,0,569.0,310.0,1.8,8.0,785.0,879.82,680.69
2017,4,8,11,15,384.0,374.0,1.8,8.0,697.5,731.05,570.27
2017,4,8,11,30,199.0,438.0,1.8,8.0,610.0,588.88,462.5
2017,4,8,11,45,336.0,400.0,1.8,8.0,692.0,677.8,532.02
2017,4,8,12,0,473.0,362.0,1.8,8.0,774.0,753.27,587.93
2017,4,8,12,15,256.0,368.0,1.8,8.0,591.0,544.96,430.67
2017,4,8,12,30,39.0,374.0,1.8,8.0,408.0,341.31,271.39
2017,4,8,12,45,480.5,252.5,1.8,8.5,661.5,583.51,465.75
2017,4,8,13,0,922.0,131.0,1.8,9.0,915.0,742.52,583.16
2017,4,8,13,15,570.5,271.0,1.8,9.0,753.5,593.44,466.19
2017,4,8,13,30,219.0,411.0,1.8,9.0,592.0,450.72,355.34
2017,4,8,13,45,182.0,399.0,1.8,9.0,546.5,402.62,318.51
2017,4,8,14,0,145.0,387.0,1.8,9.0,501.0,358.6,284.03
2017,4,8,14,15,519.5,251.5,1.8,9.0,632.5,399.66,310.11
2017,4,8,14,30,894.0,116.0,1.8,9.0,764.0,395.89,293.73
2017,4,8,14,45,579.5,209.5,1.85,9.0,621.0,308.71,227.9
2017,4,8,15,0,265.0,303.0,1.9,9.0,478.0,259.4,197.97
2017,4,8,15,15,132.5,226.0,1.85,8.5,313.5,174.31,135.05
2017,4,8,15,30,0.0,149.0,1.8,8.0,149.0,111.04,89.09
2017,4,8,15,45,396.0,123.0,1.8,8.0,321.5,82.99,68.87
2017,4,8,16,0,792.0,97.0,1.8,8.0,494.0,81.59,67.91
2017,4,8,16,15,761.0,92.5,1.75,7.5,441.0,72.5,60.14
2017,4,8,16,30,730.0,88.0,1.7,7.0,388.0,69.55,57.81
2017,4,8,16,45,681.0,83.0,1.7,7.0,332.5,65.92,54.72
2017,4,8,17,0,632.0,78.0,1.7,7.0,277.0,62.32,51.57
2017,4,8,17,15,565.5,70.0,1.6,6.5,223.0,56.29,46.16
2017,4,8,17,30,499.0,62.0,1.5,6.0,169.0,50.26,40.53
2017,4,8,17,45,391.0,51.0,1.4,5.5,120.0,41.49,32.14
2017,4,8,18,0,283.0,40.0,1.3,5.0,71.0,30.42,21.28
2017,4,8,18,15,141.5,20.0,1.25,4.5,35.5,15.26,2.63
2017,4,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.5,1.0,3.5,9.5,7.47,0.0
2017,4,9,6,0,0.0,19.0,1.0,4.0,19.0,16.22,0.0
2017,4,9,6,15,78.0,44.5,0.9,4.0,56.5,112.78,90.04
2017,4,9,6,30,156.0,70.0,0.8,4.0,94.0,207.4,175.15
2017,4,9,6,45,235.0,91.5,0.75,4.5,144.0,291.38,248.72
2017,4,9,7,0,314.0,113.0,0.7,5.0,194.0,382.32,325.02
2017,4,9,7,15,369.0,129.0,0.7,5.5,245.0,453.26,381.91
2017,4,9,7,30,424.0,145.0,0.7,6.0,296.0,544.56,451.77
2017,4,9,7,45,511.0,143.5,0.75,6.5,354.0,631.7,517.1
2017,4,9,8,0,598.0,142.0,0.8,7.0,412.0,722.22,581.68
2017,4,9,8,15,630.0,149.0,0.75,7.5,462.5,783.5,620.65
2017,4,9,8,30,662.0,156.0,0.7,8.0,513.0,836.89,653.13
2017,4,9,8,45,705.5,153.5,0.65,9.0,564.5,889.49,682.93
2017,4,9,9,0,749.0,151.0,0.6,10.0,616.0,939.72,710.12
2017,4,9,9,15,767.0,155.0,0.55,10.0,659.0,969.41,725.76
2017,4,9,9,30,785.0,159.0,0.5,10.0,702.0,995.74,739.41
2017,4,9,9,45,580.0,245.0,0.45,10.5,657.5,872.59,653.05
2017,4,9,10,0,375.0,331.0,0.4,11.0,613.0,730.92,551.26
2017,4,9,10,15,619.5,241.5,0.35,11.5,729.0,904.81,672.41
2017,4,9,10,30,864.0,152.0,0.3,12.0,845.0,1036.82,751.26
2017,4,9,10,45,873.5,151.5,0.25,12.5,868.5,1030.41,741.44
2017,4,9,11,0,883.0,151.0,0.2,13.0,892.0,1019.78,731.83
2017,4,9,11,15,887.0,152.0,0.25,13.0,907.0,1001.29,721.07
2017,4,9,11,30,891.0,153.0,0.3,13.0,922.0,978.81,708.05
2017,4,9,11,45,899.5,149.5,0.4,13.0,930.5,938.19,684.69
2017,4,9,12,0,908.0,146.0,0.5,13.0,939.0,908.78,668.5
2017,4,9,12,15,907.5,145.5,0.55,13.0,937.0,870.88,645.32
2017,4,9,12,30,907.0,145.0,0.6,13.0,935.0,829.95,619.76
2017,4,9,12,45,903.5,145.0,0.65,13.0,924.5,784.37,588.97
2017,4,9,13,0,900.0,145.0,0.7,13.0,914.0,736.36,555.57
2017,4,9,13,15,895.5,143.5,0.7,13.0,895.5,684.35,517.59
2017,4,9,13,30,891.0,142.0,0.7,13.0,877.0,635.2,480.31
2017,4,9,13,45,887.0,138.5,0.75,13.0,851.5,576.85,435.68
2017,4,9,14,0,883.0,135.0,0.8,13.0,826.0,517.1,388.24
2017,4,9,14,15,873.0,133.0,0.85,12.5,792.5,454.96,337.78
2017,4,9,14,30,863.0,131.0,0.9,12.0,759.0,392.6,285.23
2017,4,9,14,45,608.5,208.0,0.95,12.0,639.5,315.3,227.59
2017,4,9,15,0,354.0,285.0,1.0,12.0,520.0,266.0,196.03
2017,4,9,15,15,581.0,200.0,1.05,11.5,555.0,213.2,144.88
2017,4,9,15,30,808.0,115.0,1.1,11.0,590.0,139.45,85.76
2017,4,9,15,45,788.5,109.5,1.2,11.0,540.5,89.28,73.48
2017,4,9,16,0,769.0,104.0,1.3,11.0,491.0,79.4,65.15
2017,4,9,16,15,737.5,99.0,1.3,10.5,438.0,76.35,62.84
2017,4,9,16,30,706.0,94.0,1.3,10.0,385.0,73.24,60.42
2017,4,9,16,45,658.0,88.0,1.35,9.5,330.0,69.11,57.04
2017,4,9,17,0,610.0,82.0,1.4,9.0,275.0,64.96,53.54
2017,4,9,17,15,545.5,73.5,1.35,8.5,221.5,58.71,47.99
2017,4,9,17,30,481.0,65.0,1.3,8.0,168.0,52.43,42.2
2017,4,9,17,45,379.5,52.5,1.3,7.5,119.5,42.59,32.9
2017,4,9,18,0,278.0,40.0,1.3,7.0,71.0,30.41,21.17
2017,4,9,18,15,139.0,20.0,1.3,6.5,35.5,15.26,3.56
2017,4,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,5,45,74.0,11.0,1.0,4.5,15.0,43.95,0.0
2017,4,10,6,0,148.0,22.0,0.9,5.0,30.0,127.11,54.86
2017,4,10,6,15,275.0,35.5,0.85,5.5,72.0,237.29,193.59
2017,4,10,6,30,402.0,49.0,0.8,6.0,114.0,348.31,292.31
2017,4,10,6,45,483.5,58.5,0.8,7.0,165.0,436.23,366.56
2017,4,10,7,0,565.0,68.0,0.8,8.0,216.0,530.1,441.47
2017,4,10,7,15,617.5,74.5,0.8,8.5,270.0,603.17,495.81
2017,4,10,7,30,670.0,81.0,0.8,9.0,324.0,678.13,549.07
2017,4,10,7,45,702.5,87.5,0.85,9.5,376.5,737.41,589.33
2017,4,10,8,0,735.0,94.0,0.9,10.0,429.0,796.1,628.06
2017,4,10,8,15,568.5,150.5,0.85,10.5,427.5,719.71,568.92
2017,4,10,8,30,402.0,207.0,0.8,11.0,426.0,639.53,505.0
2017,4,10,8,45,613.5,159.0,0.75,11.5,526.0,805.98,624.46
2017,4,10,9,0,825.0,111.0,0.7,12.0,626.0,959.61,721.36
2017,4,10,9,15,840.0,113.5,0.65,12.0,668.0,985.57,732.72
2017,4,10,9,30,855.0,116.0,0.6,12.0,710.0,1007.96,743.78
2017,4,10,9,45,860.5,121.0,0.6,12.5,745.5,1019.89,748.09
2017,4,10,10,0,866.0,126.0,0.6,13.0,781.0,1027.77,750.13
2017,4,10,10,15,874.5,127.5,0.6,13.0,810.5,1015.88,741.32
2017,4,10,10,30,883.0,129.0,0.6,13.0,840.0,1014.71,739.78
2017,4,10,10,45,678.5,235.0,0.6,13.5,790.5,931.79,684.3
2017,4,10,11,0,474.0,341.0,0.6,14.0,741.0,814.84,601.76
2017,4,10,11,15,690.5,235.5,0.6,14.0,828.0,905.93,668.04
2017,4,10,11,30,907.0,130.0,0.6,14.0,915.0,955.4,698.89
2017,4,10,11,45,736.5,233.5,0.65,14.5,874.0,893.48,656.56
2017,4,10,12,0,566.0,337.0,0.7,15.0,833.0,806.29,595.02
2017,4,10,12,15,535.5,348.0,0.7,15.0,816.5,761.56,565.05
2017,4,10,12,30,505.0,359.0,0.7,15.0,800.0,716.49,533.85
2017,4,10,12,45,720.5,234.5,0.75,15.0,856.0,740.39,554.51
2017,4,10,13,0,936.0,110.0,0.8,15.0,912.0,730.08,549.85
2017,4,10,13,15,932.0,109.5,0.8,15.0,894.0,678.03,511.23
2017,4,10,13,30,928.0,109.0,0.8,15.0,876.0,623.91,470.38
2017,4,10,13,45,917.5,109.5,0.85,15.0,849.5,565.41,425.37
2017,4,10,14,0,907.0,110.0,0.9,15.0,823.0,506.0,377.91
2017,4,10,14,15,898.0,108.5,0.9,14.5,790.0,445.07,327.8
2017,4,10,14,30,889.0,107.0,0.9,14.0,757.0,383.64,275.59
2017,4,10,14,45,875.0,105.5,0.95,13.5,717.0,320.61,221.41
2017,4,10,15,0,861.0,104.0,1.0,13.0,677.0,253.37,164.43
2017,4,10,15,15,844.5,101.5,1.05,12.5,632.5,189.89,114.35
2017,4,10,15,30,828.0,99.0,1.1,12.0,588.0,128.04,76.03
2017,4,10,15,45,812.5,93.5,1.15,12.0,540.0,78.77,64.02
2017,4,10,16,0,797.0,88.0,1.2,12.0,492.0,75.24,61.24
2017,4,10,16,15,768.5,83.5,1.15,11.5,439.5,72.0,58.73
2017,4,10,16,30,740.0,79.0,1.1,11.0,387.0,68.67,56.11
2017,4,10,16,45,703.0,73.5,1.1,11.0,333.5,59.46,48.07
2017,4,10,17,0,666.0,68.0,1.1,11.0,280.0,55.36,44.52
2017,4,10,17,15,607.0,61.0,1.05,10.5,227.0,49.84,39.65
2017,4,10,17,30,548.0,54.0,1.0,10.0,174.0,44.32,34.59
2017,4,10,17,45,454.5,44.5,0.95,9.5,125.5,36.55,27.28
2017,4,10,18,0,361.0,35.0,0.9,9.0,77.0,28.84,19.7
2017,4,10,18,15,180.5,17.5,0.85,8.5,38.5,14.14,3.55
2017,4,10,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,5,45,22.0,11.0,0.95,7.5,12.5,19.13,0.0
2017,4,11,6,0,44.0,22.0,1.0,8.0,25.0,53.19,25.24
2017,4,11,6,15,104.5,41.5,1.0,8.0,56.5,129.94,104.3
2017,4,11,6,30,165.0,61.0,1.0,8.0,88.0,195.26,163.58
2017,4,11,6,45,196.0,82.0,1.05,8.5,126.0,247.71,209.75
2017,4,11,7,0,227.0,103.0,1.1,9.0,164.0,302.07,255.86
2017,4,11,7,15,260.5,120.5,1.05,9.5,204.5,355.46,299.31
2017,4,11,7,30,294.0,138.0,1.0,10.0,245.0,410.79,342.57
2017,4,11,7,45,158.0,154.5,1.0,10.5,213.0,303.03,251.67
2017,4,11,8,0,22.0,171.0,1.0,11.0,181.0,167.68,136.4
2017,4,11,8,15,50.5,205.0,1.0,11.5,232.0,245.88,200.88
2017,4,11,8,30,79.0,239.0,1.0,12.0,283.0,308.26,249.92
2017,4,11,8,45,159.0,263.5,1.05,12.5,360.5,431.35,346.06
2017,4,11,9,0,239.0,288.0,1.1,13.0,438.0,534.93,423.37
2017,4,11,9,15,200.0,312.5,1.1,13.0,444.0,522.17,410.4
2017,4,11,9,30,161.0,337.0,1.1,13.0,450.0,507.24,397.03
2017,4,11,9,45,106.0,336.5,1.15,13.5,412.5,423.71,332.29
2017,4,11,10,0,51.0,336.0,1.2,14.0,375.0,363.78,284.65
2017,4,11,10,15,184.5,359.0,1.2,14.0,507.0,538.62,418.84
2017,4,11,10,30,318.0,382.0,1.2,14.0,639.0,709.01,540.72
2017,4,11,10,45,303.5,397.5,1.3,14.5,648.0,700.06,531.24
2017,4,11,11,0,289.0,413.0,1.4,15.0,657.0,689.4,522.6
2017,4,11,11,15,360.0,392.0,1.4,15.0,701.5,721.37,546.37
2017,4,11,11,30,431.0,371.0,1.4,15.0,746.0,764.31,576.56
2017,4,11,11,45,330.0,409.5,1.45,15.0,698.0,676.53,512.81
2017,4,11,12,0,229.0,448.0,1.5,15.0,650.0,592.26,451.47
2017,4,11,12,15,304.5,423.0,1.5,15.0,691.0,627.79,478.76
2017,4,11,12,30,380.0,398.0,1.5,15.0,732.0,642.41,489.82
2017,4,11,12,45,288.5,418.0,1.5,15.0,670.0,568.03,434.28
2017,4,11,13,0,197.0,438.0,1.5,15.0,608.0,492.09,377.74
2017,4,11,13,15,279.0,410.5,1.5,14.5,645.5,509.4,392.1
2017,4,11,13,30,361.0,383.0,1.5,14.0,683.0,510.89,393.27
2017,4,11,13,45,252.5,387.5,1.5,14.0,594.5,429.96,331.69
2017,4,11,14,0,144.0,392.0,1.5,14.0,506.0,358.83,277.93
2017,4,11,14,15,92.0,350.5,1.45,13.5,422.0,293.99,229.0
2017,4,11,14,30,40.0,309.0,1.4,13.0,338.0,237.88,186.63
2017,4,11,14,45,213.0,294.0,1.4,13.0,438.0,264.65,202.0
2017,4,11,15,0,386.0,279.0,1.4,13.0,538.0,266.51,195.03
2017,4,11,15,15,400.5,254.5,1.35,12.5,507.0,221.5,159.09
2017,4,11,15,30,415.0,230.0,1.3,12.0,476.0,170.6,123.81
2017,4,11,15,45,350.5,221.0,1.3,12.0,417.5,143.02,119.58
2017,4,11,16,0,286.0,212.0,1.3,12.0,359.0,137.19,115.06
2017,4,11,16,15,188.5,193.5,1.25,11.5,286.0,129.38,108.91
2017,4,11,16,30,91.0,175.0,1.2,11.0,213.0,119.48,100.86
2017,4,11,16,45,81.0,152.5,1.2,11.0,183.0,105.16,88.6
2017,4,11,17,0,71.0,130.0,1.2,11.0,153.0,90.56,75.9
2017,4,11,17,15,59.0,106.5,1.2,10.5,123.5,75.14,62.33
2017,4,11,17,30,47.0,83.0,1.2,10.0,94.0,59.45,48.19
2017,4,11,17,45,28.0,61.0,1.2,10.0,67.5,44.34,34.19
2017,4,11,18,0,9.0,39.0,1.2,10.0,41.0,28.99,19.79
2017,4,11,18,15,4.5,19.5,1.2,9.5,20.5,14.89,4.61
2017,4,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,45,62.5,12.5,1.1,10.0,17.0,39.57,0.0
2017,4,12,6,0,125.0,25.0,1.1,10.0,34.0,121.46,72.9
2017,4,12,6,15,243.5,40.0,1.1,10.0,75.0,221.49,179.71
2017,4,12,6,30,362.0,55.0,1.1,10.0,116.0,325.75,271.41
2017,4,12,6,45,181.0,40.0,1.15,10.5,70.5,193.03,162.83
2017,4,12,7,0,0.0,25.0,1.2,11.0,25.0,19.03,10.89
2017,4,12,7,15,0.0,31.0,1.2,11.0,31.0,23.63,14.96
2017,4,12,7,30,0.0,37.0,1.2,11.0,37.0,28.25,18.92
2017,4,12,7,45,0.0,27.5,1.2,11.0,27.5,20.98,12.55
2017,4,12,8,0,0.0,18.0,1.2,11.0,18.0,13.73,6.23
2017,4,12,8,15,0.0,63.5,1.2,11.0,63.5,48.72,36.21
2017,4,12,8,30,0.0,109.0,1.2,11.0,109.0,85.5,67.12
2017,4,12,8,45,0.0,120.0,1.2,11.5,120.0,94.6,74.3
2017,4,12,9,0,0.0,131.0,1.2,12.0,131.0,103.71,81.46
2017,4,12,9,15,0.0,99.0,1.2,12.0,99.0,76.62,58.77
2017,4,12,9,30,0.0,67.0,1.2,12.0,67.0,51.62,37.83
2017,4,12,9,45,0.0,76.0,1.3,12.0,76.0,58.64,43.63
2017,4,12,10,0,0.0,85.0,1.4,12.0,85.0,65.68,49.38
2017,4,12,10,15,0.5,112.0,1.4,12.0,113.0,87.82,67.61
2017,4,12,10,30,1.0,139.0,1.4,12.0,141.0,110.33,85.96
2017,4,12,10,45,0.5,117.5,1.45,12.0,118.5,92.29,71.02
2017,4,12,11,0,0.0,96.0,1.5,12.0,96.0,74.6,56.42
2017,4,12,11,15,12.5,216.0,1.5,12.0,227.0,183.93,145.68
2017,4,12,11,30,25.0,336.0,1.5,12.0,358.0,313.58,247.32
2017,4,12,11,45,19.5,302.0,1.55,12.0,319.5,259.68,204.65
2017,4,12,12,0,14.0,268.0,1.6,12.0,281.0,224.93,177.4
2017,4,12,12,15,25.0,321.0,1.6,12.0,344.0,287.81,227.02
2017,4,12,12,30,36.0,374.0,1.6,12.0,407.0,336.72,264.61
2017,4,12,12,45,75.5,404.0,1.65,12.0,470.5,383.75,301.14
2017,4,12,13,0,115.0,434.0,1.7,12.0,534.0,425.44,332.93
2017,4,12,13,15,70.0,377.5,1.7,12.0,438.5,341.42,268.13
2017,4,12,13,30,25.0,321.0,1.7,12.0,343.0,260.62,205.41
2017,4,12,13,45,13.5,234.0,1.7,12.0,246.0,186.1,146.8
2017,4,12,14,0,2.0,147.0,1.7,12.0,149.0,113.91,88.78
2017,4,12,14,15,17.0,222.0,1.7,12.0,235.0,174.74,138.24
2017,4,12,14,30,32.0,297.0,1.7,12.0,321.0,226.92,179.54
2017,4,12,14,45,24.0,266.0,1.75,12.0,283.5,201.98,159.8
2017,4,12,15,0,16.0,235.0,1.8,12.0,246.0,175.49,139.07
2017,4,12,15,15,8.0,147.0,1.8,11.5,152.5,111.7,87.78
2017,4,12,15,30,0.0,59.0,1.8,11.0,59.0,45.32,32.95
2017,4,12,15,45,0.0,70.5,1.8,11.0,70.5,54.17,42.68
2017,4,12,16,0,0.0,82.0,1.8,11.0,82.0,63.05,50.71
2017,4,12,16,15,0.0,48.5,1.75,10.5,48.5,37.13,27.81
2017,4,12,16,30,0.0,15.0,1.7,10.0,15.0,11.42,4.73
2017,4,12,16,45,0.0,13.0,1.7,10.0,13.0,9.89,3.37
2017,4,12,17,0,0.0,11.0,1.7,10.0,11.0,8.36,1.99
2017,4,12,17,15,0.0,9.0,1.65,9.5,9.0,6.83,0.6
2017,4,12,17,30,0.0,7.0,1.6,9.0,7.0,5.3,0.0
2017,4,12,17,45,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2017,4,12,18,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2017,4,12,18,15,0.0,1.5,1.6,8.5,1.5,1.13,0.0
2017,4,12,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,1.15,7.5,8.0,6.29,0.0
2017,4,13,6,0,0.0,16.0,1.2,8.0,16.0,12.19,2.92
2017,4,13,6,15,0.0,33.0,1.2,8.0,33.0,26.49,16.87
2017,4,13,6,30,0.0,50.0,1.2,8.0,50.0,41.74,30.62
2017,4,13,6,45,0.0,69.5,1.25,8.5,69.5,59.3,46.14
2017,4,13,7,0,0.0,89.0,1.3,9.0,89.0,76.42,61.0
2017,4,13,7,15,3.0,108.5,1.35,9.0,109.5,95.6,77.55
2017,4,13,7,30,6.0,128.0,1.4,9.0,130.0,114.87,93.9
2017,4,13,7,45,45.0,163.5,1.5,9.5,184.5,198.35,165.0
2017,4,13,8,0,84.0,199.0,1.6,10.0,239.0,271.16,224.98
2017,4,13,8,15,73.0,218.0,1.65,10.0,255.5,280.09,230.7
2017,4,13,8,30,62.0,237.0,1.7,10.0,272.0,288.17,235.98
2017,4,13,8,45,80.5,264.5,1.75,10.5,313.5,333.4,271.44
2017,4,13,9,0,99.0,292.0,1.8,11.0,355.0,378.62,306.02
2017,4,13,9,15,49.5,190.0,1.8,11.0,221.5,218.93,177.32
2017,4,13,9,30,0.0,88.0,1.8,11.0,88.0,67.92,51.47
2017,4,13,9,45,3.0,137.0,1.85,11.0,139.5,110.98,87.42
2017,4,13,10,0,6.0,186.0,1.9,11.0,191.0,155.3,123.61
2017,4,13,10,15,152.0,288.5,1.9,11.0,412.5,431.93,347.18
2017,4,13,10,30,298.0,391.0,1.9,11.0,634.0,695.62,542.87
2017,4,13,10,45,403.0,366.5,1.95,11.0,704.5,761.93,590.31
2017,4,13,11,0,508.0,342.0,2.0,11.0,775.0,842.75,648.24
2017,4,13,11,15,293.0,383.0,2.0,11.0,634.0,647.7,503.49
2017,4,13,11,30,78.0,424.0,2.0,11.0,493.0,442.61,346.78
2017,4,13,11,45,79.5,426.5,2.05,11.0,497.0,438.74,345.0
2017,4,13,12,0,81.0,429.0,2.1,11.0,501.0,434.29,341.61
2017,4,13,12,15,46.5,331.5,2.1,11.0,373.0,313.55,248.25
2017,4,13,12,30,12.0,234.0,2.1,11.0,245.0,192.8,152.53
2017,4,13,12,45,12.0,232.5,2.1,11.0,243.5,190.27,150.84
2017,4,13,13,0,12.0,231.0,2.1,11.0,242.0,187.69,148.81
2017,4,13,13,15,8.5,196.5,2.1,10.5,204.0,157.39,124.61
2017,4,13,13,30,5.0,162.0,2.1,10.0,166.0,127.92,100.88
2017,4,13,13,45,144.5,271.0,2.1,10.0,386.0,285.31,228.06
2017,4,13,14,0,284.0,380.0,2.1,10.0,606.0,412.43,324.24
2017,4,13,14,15,165.0,349.5,2.1,10.0,480.0,320.29,252.04
2017,4,13,14,30,46.0,319.0,2.1,10.0,354.0,245.73,195.29
2017,4,13,14,45,287.0,274.0,2.1,10.0,469.0,266.71,203.77
2017,4,13,15,0,528.0,229.0,2.1,10.0,584.0,258.77,185.5
2017,4,13,15,15,289.5,240.5,2.1,9.5,433.5,196.02,145.54
2017,4,13,15,30,51.0,252.0,2.1,9.0,283.0,171.57,137.47
2017,4,13,15,45,426.0,173.5,2.1,9.0,395.0,112.68,94.61
2017,4,13,16,0,801.0,95.0,2.1,9.0,507.0,80.13,66.25
2017,4,13,16,15,771.5,90.5,2.05,8.5,454.0,77.03,63.89
2017,4,13,16,30,742.0,86.0,2.0,8.0,401.0,68.21,56.32
2017,4,13,16,45,696.0,82.0,2.0,8.0,345.5,65.25,53.86
2017,4,13,17,0,650.0,78.0,2.0,8.0,290.0,62.36,51.38
2017,4,13,17,15,588.0,70.5,1.9,7.5,236.0,56.7,46.37
2017,4,13,17,30,526.0,63.0,1.8,7.0,182.0,51.05,41.17
2017,4,13,17,45,428.5,52.5,1.75,6.5,132.5,42.71,33.27
2017,4,13,18,0,331.0,42.0,1.7,6.0,83.0,34.41,25.08
2017,4,13,18,15,185.5,26.5,1.65,5.5,47.5,20.17,9.69
2017,4,13,18,30,40.0,11.0,1.6,5.0,12.0,8.65,0.0
2017,4,13,18,45,20.0,5.5,1.55,5.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,106.5,14.0,1.55,4.5,22.5,61.57,0.0
2017,4,14,6,0,213.0,28.0,1.6,5.0,45.0,174.86,124.98
2017,4,14,6,15,336.0,41.0,1.7,5.0,90.5,277.05,231.19
2017,4,14,6,30,459.0,54.0,1.8,5.0,136.0,388.22,330.47
2017,4,14,6,45,535.0,62.5,1.9,5.5,189.0,473.8,404.42
2017,4,14,7,0,611.0,71.0,2.0,6.0,242.0,564.46,479.05
2017,4,14,7,15,661.0,77.0,2.0,6.5,297.0,636.51,533.87
2017,4,14,7,30,711.0,83.0,2.0,7.0,352.0,710.08,587.55
2017,4,14,7,45,735.5,91.0,2.05,7.5,405.0,765.49,625.97
2017,4,14,8,0,760.0,99.0,2.1,8.0,458.0,819.61,662.5
2017,4,14,8,15,785.5,103.0,2.1,8.0,509.5,862.06,690.5
2017,4,14,8,30,811.0,107.0,2.1,8.0,561.0,908.65,721.12
2017,4,14,8,45,822.5,113.5,2.1,8.5,607.0,942.18,740.72
2017,4,14,9,0,834.0,120.0,2.1,9.0,653.0,972.36,757.92
2017,4,14,9,15,848.5,122.5,2.05,9.0,695.5,997.54,772.35
2017,4,14,9,30,863.0,125.0,2.0,9.0,738.0,1019.05,784.3
2017,4,14,9,45,883.0,122.5,2.0,9.5,777.0,1036.65,792.92
2017,4,14,10,0,903.0,120.0,2.0,10.0,816.0,1036.05,789.46
2017,4,14,10,15,910.5,121.5,1.95,10.0,845.5,1037.51,788.54
2017,4,14,10,30,918.0,123.0,1.9,10.0,875.0,1034.84,784.99
2017,4,14,10,45,921.5,125.5,1.9,10.5,896.5,1025.12,776.26
2017,4,14,11,0,925.0,128.0,1.9,11.0,918.0,1011.29,765.06
2017,4,14,11,15,928.0,128.5,1.85,11.0,932.5,991.08,750.5
2017,4,14,11,30,931.0,129.0,1.8,11.0,947.0,966.99,733.52
2017,4,14,11,45,929.0,131.5,1.75,11.5,952.5,936.55,711.07
2017,4,14,12,0,927.0,134.0,1.7,12.0,958.0,902.68,686.46
2017,4,14,12,15,926.5,134.0,1.65,12.0,955.5,864.64,660.3
2017,4,14,12,30,926.0,134.0,1.6,12.0,953.0,823.53,631.69
2017,4,14,12,45,922.0,134.0,1.6,12.0,942.0,777.01,597.86
2017,4,14,13,0,918.0,134.0,1.6,12.0,931.0,728.09,561.5
2017,4,14,13,15,913.5,133.0,1.6,12.0,912.5,675.88,521.77
2017,4,14,13,30,909.0,132.0,1.6,12.0,894.0,621.77,479.4
2017,4,14,13,45,897.5,133.0,1.6,12.0,866.5,563.88,432.81
2017,4,14,14,0,886.0,134.0,1.6,12.0,839.0,506.32,384.9
2017,4,14,14,15,876.0,132.0,1.6,12.0,805.5,444.33,332.13
2017,4,14,14,30,866.0,130.0,1.6,12.0,772.0,382.13,277.83
2017,4,14,14,45,852.0,128.0,1.65,12.0,732.0,318.93,222.36
2017,4,14,15,0,838.0,126.0,1.7,12.0,692.0,256.56,168.68
2017,4,14,15,15,820.5,122.5,1.7,11.5,646.5,193.79,119.74
2017,4,14,15,30,803.0,119.0,1.7,11.0,601.0,132.88,83.64
2017,4,14,15,45,785.5,112.5,1.7,11.0,552.0,90.92,74.9
2017,4,14,16,0,768.0,106.0,1.7,11.0,503.0,80.39,65.96
2017,4,14,16,15,737.0,101.0,1.7,10.5,450.0,77.41,63.72
2017,4,14,16,30,706.0,96.0,1.7,10.0,397.0,74.37,61.37
2017,4,14,16,45,666.5,89.0,1.7,10.0,343.0,69.7,57.41
2017,4,14,17,0,627.0,82.0,1.7,10.0,289.0,64.94,53.28
2017,4,14,17,15,564.0,74.0,1.65,9.5,235.5,59.04,48.11
2017,4,14,17,30,501.0,66.0,1.6,9.0,182.0,53.13,42.73
2017,4,14,17,45,402.5,55.0,1.55,8.5,132.5,44.5,34.63
2017,4,14,18,0,304.0,44.0,1.5,8.0,83.0,33.46,24.09
2017,4,14,18,15,169.5,27.5,1.5,7.5,47.5,20.85,10.56
2017,4,14,18,30,35.0,11.0,1.5,7.0,12.0,8.65,0.0
2017,4,14,18,45,17.5,5.5,1.5,6.5,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,5,45,92.5,15.5,0.7,4.5,23.0,56.05,0.0
2017,4,15,6,0,185.0,31.0,0.7,5.0,46.0,165.75,122.39
2017,4,15,6,15,303.0,45.0,0.75,5.5,91.0,260.41,216.17
2017,4,15,6,30,421.0,59.0,0.8,6.0,136.0,368.21,310.05
2017,4,15,6,45,498.5,68.5,0.85,6.5,189.0,454.49,382.58
2017,4,15,7,0,576.0,78.0,0.9,7.0,242.0,545.91,455.81
2017,4,15,7,15,627.0,85.0,0.9,7.5,296.5,618.7,509.9
2017,4,15,7,30,678.0,92.0,0.9,8.0,351.0,693.07,562.44
2017,4,15,7,45,717.0,96.0,0.95,9.0,406.0,754.77,603.22
2017,4,15,8,0,756.0,100.0,1.0,10.0,461.0,816.06,642.43
2017,4,15,8,15,782.0,104.0,0.95,10.5,512.5,858.74,667.13
2017,4,15,8,30,808.0,108.0,0.9,11.0,564.0,905.59,694.21
2017,4,15,8,45,737.0,137.5,0.85,11.5,580.0,893.64,681.16
2017,4,15,9,0,666.0,167.0,0.8,12.0,596.0,867.76,659.88
2017,4,15,9,15,774.0,141.5,0.75,12.0,671.0,951.29,713.15
2017,4,15,9,30,882.0,116.0,0.7,12.0,746.0,1025.96,757.32
2017,4,15,9,45,748.0,184.0,0.65,12.5,736.5,975.66,719.88
2017,4,15,10,0,614.0,252.0,0.6,13.0,727.0,905.47,670.06
2017,4,15,10,15,780.5,179.5,0.55,13.5,806.5,991.54,724.73
2017,4,15,10,30,947.0,107.0,0.5,14.0,886.0,1044.73,753.06
2017,4,15,10,45,953.5,107.0,0.5,14.5,908.5,1035.29,744.08
2017,4,15,11,0,960.0,107.0,0.5,15.0,931.0,1021.64,733.75
2017,4,15,11,15,962.5,107.5,0.45,15.0,945.0,1000.59,719.19
2017,4,15,11,30,965.0,108.0,0.4,15.0,959.0,975.56,702.4
2017,4,15,11,45,959.0,112.5,0.4,15.5,962.5,943.0,680.85
2017,4,15,12,0,953.0,117.0,0.4,16.0,966.0,907.05,657.26
2017,4,15,12,15,952.0,116.5,0.35,16.0,963.0,867.55,631.58
2017,4,15,12,30,951.0,116.0,0.3,16.0,960.0,824.95,603.83
