Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,12,45,945.5,117.5,0.3,16.0,948.5,777.89,571.97
2017,4,15,13,0,940.0,119.0,0.3,16.0,937.0,728.42,537.44
2017,4,15,13,15,935.5,118.0,0.35,16.0,918.0,675.41,500.2
2017,4,15,13,30,931.0,117.0,0.4,16.0,899.0,620.45,460.15
2017,4,15,13,45,922.0,116.5,0.45,16.0,872.0,561.86,415.88
2017,4,15,14,0,913.0,116.0,0.5,16.0,845.0,502.25,369.03
2017,4,15,14,15,750.0,181.5,0.5,16.0,764.5,427.73,311.48
2017,4,15,14,30,587.0,247.0,0.5,16.0,684.0,367.48,265.6
2017,4,15,14,45,729.5,177.5,0.55,16.0,691.5,315.15,217.58
2017,4,15,15,0,872.0,108.0,0.6,16.0,699.0,248.6,156.91
2017,4,15,15,15,856.0,105.0,0.6,15.5,654.0,184.52,108.41
2017,4,15,15,30,840.0,102.0,0.6,15.0,609.0,122.03,72.84
2017,4,15,15,45,734.5,116.0,0.65,15.0,532.5,84.78,68.33
2017,4,15,16,0,629.0,130.0,0.7,15.0,456.0,92.89,75.68
2017,4,15,16,15,565.5,130.0,0.7,14.5,400.5,93.54,76.65
2017,4,15,16,30,502.0,130.0,0.7,14.0,345.0,91.57,75.37
2017,4,15,16,45,477.0,117.5,0.7,13.5,300.0,83.94,69.1
2017,4,15,17,0,452.0,105.0,0.7,13.0,255.0,76.02,62.44
2017,4,15,17,15,524.0,79.5,0.7,12.0,224.0,62.71,50.91
2017,4,15,17,30,596.0,54.0,0.7,11.0,193.0,44.68,34.82
2017,4,15,17,45,502.0,46.0,0.7,10.5,142.0,37.97,28.57
2017,4,15,18,0,408.0,38.0,0.7,10.0,91.0,31.39,22.16
2017,4,15,18,15,204.0,26.5,0.7,9.5,53.0,20.26,10.39
2017,4,15,18,30,0.0,15.0,0.7,9.0,15.0,11.8,0.0
2017,4,15,18,45,0.0,7.5,0.75,8.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.0,1.0,7.5,13.0,10.23,0.0
2017,4,16,6,0,0.0,26.0,1.0,8.0,26.0,21.96,11.66
2017,4,16,6,15,14.0,46.5,1.0,8.5,49.5,56.74,43.04
2017,4,16,6,30,28.0,67.0,1.0,9.0,73.0,86.96,70.11
2017,4,16,6,45,39.5,89.5,1.05,9.5,100.0,118.73,98.04
2017,4,16,7,0,51.0,112.0,1.1,10.0,127.0,150.78,125.59
2017,4,16,7,15,59.5,134.0,1.15,10.5,155.0,180.33,150.24
2017,4,16,7,30,68.0,156.0,1.2,11.0,183.0,210.16,174.51
2017,4,16,7,45,87.0,182.0,1.25,11.5,221.0,254.04,210.0
2017,4,16,8,0,106.0,208.0,1.3,12.0,259.0,298.55,245.09
2017,4,16,8,15,179.0,229.0,1.3,12.0,326.0,406.78,331.24
2017,4,16,8,30,252.0,250.0,1.3,12.0,393.0,520.39,417.69
2017,4,16,8,45,211.0,277.5,1.3,12.0,404.0,491.5,392.57
2017,4,16,9,0,170.0,305.0,1.3,12.0,415.0,481.56,382.67
2017,4,16,9,15,244.0,315.0,1.3,12.0,484.0,562.08,443.85
2017,4,16,9,30,318.0,325.0,1.3,12.0,553.0,666.52,519.31
2017,4,16,9,45,199.0,345.5,1.3,12.0,491.0,543.89,425.24
2017,4,16,10,0,80.0,366.0,1.3,12.0,429.0,419.98,329.44
2017,4,16,10,15,106.5,389.5,1.3,11.5,476.0,465.28,365.17
2017,4,16,10,30,133.0,413.0,1.3,11.0,523.0,531.22,414.25
2017,4,16,10,45,79.5,374.0,1.3,11.0,440.0,412.28,323.49
2017,4,16,11,0,26.0,335.0,1.3,11.0,357.0,319.35,251.31
2017,4,16,11,15,18.0,271.0,1.25,10.5,287.0,234.77,185.88
2017,4,16,11,30,10.0,207.0,1.2,10.0,217.0,173.07,137.02
2017,4,16,11,45,11.0,219.5,1.2,10.0,230.0,183.34,145.44
2017,4,16,12,0,12.0,232.0,1.2,10.0,243.0,193.33,153.37
2017,4,16,12,15,11.5,229.0,1.2,9.5,239.5,189.36,150.38
2017,4,16,12,30,11.0,226.0,1.2,9.0,236.0,185.39,147.46
2017,4,16,12,45,8.5,197.0,1.3,9.0,205.0,159.57,126.66
2017,4,16,13,0,6.0,168.0,1.4,9.0,174.0,134.39,106.27
2017,4,16,13,15,18.0,253.5,1.4,9.0,269.5,206.93,165.28
2017,4,16,13,30,30.0,339.0,1.4,9.0,365.0,279.12,222.39
2017,4,16,13,45,31.5,333.0,1.45,9.0,359.5,269.45,214.51
2017,4,16,14,0,33.0,327.0,1.5,9.0,354.0,259.55,206.8
2017,4,16,14,15,17.5,240.5,1.5,9.0,255.0,188.01,149.87
2017,4,16,14,30,2.0,154.0,1.5,9.0,156.0,118.05,93.38
2017,4,16,14,45,1.0,113.5,1.5,9.0,114.5,87.42,68.26
2017,4,16,15,0,0.0,73.0,1.5,9.0,73.0,56.24,42.26
2017,4,16,15,15,0.0,69.0,1.45,9.0,69.0,53.1,39.75
2017,4,16,15,30,0.0,65.0,1.4,9.0,65.0,49.96,37.21
2017,4,16,15,45,0.0,62.0,1.35,9.0,62.0,47.61,37.13
2017,4,16,16,0,0.0,59.0,1.3,9.0,59.0,45.26,35.17
2017,4,16,16,15,0.0,52.0,1.25,9.0,52.0,39.83,30.43
2017,4,16,16,30,0.0,45.0,1.2,9.0,45.0,34.42,25.66
2017,4,16,16,45,0.0,39.0,1.15,9.0,39.0,29.79,21.56
2017,4,16,17,0,0.0,33.0,1.1,9.0,33.0,25.17,17.42
2017,4,16,17,15,0.0,27.0,1.05,9.0,27.0,20.56,13.23
2017,4,16,17,30,0.0,21.0,1.0,9.0,21.0,15.97,8.99
2017,4,16,17,45,0.0,15.0,1.0,9.0,15.0,11.39,4.71
2017,4,16,18,0,0.0,9.0,1.0,9.0,9.0,6.82,0.43
2017,4,16,18,15,0.0,5.0,1.0,9.0,5.0,3.78,0.0
2017,4,16,18,30,0.0,1.0,1.0,9.0,1.0,0.79,0.0
2017,4,16,18,45,0.0,0.5,1.05,9.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.5,0.8,9.0,8.5,6.69,0.0
2017,4,17,6,0,0.0,17.0,0.8,9.0,17.0,12.94,4.72
2017,4,17,6,15,0.0,32.5,0.8,9.0,32.5,24.84,15.65
2017,4,17,6,30,0.0,48.0,0.8,9.0,48.0,38.03,27.46
2017,4,17,6,45,0.0,65.5,0.8,9.5,65.5,53.33,40.9
2017,4,17,7,0,0.0,83.0,0.8,10.0,83.0,68.4,53.87
2017,4,17,7,15,0.0,102.0,0.8,10.0,102.0,84.86,67.88
2017,4,17,7,30,0.0,121.0,0.8,10.0,121.0,101.19,81.53
2017,4,17,7,45,0.0,128.0,0.8,10.5,128.0,105.57,84.73
2017,4,17,8,0,0.0,135.0,0.8,11.0,135.0,110.34,88.23
2017,4,17,8,15,4.5,161.0,0.8,11.0,163.5,137.31,110.48
2017,4,17,8,30,9.0,187.0,0.8,11.0,192.0,164.46,132.48
2017,4,17,8,45,19.5,221.5,0.8,11.0,233.5,205.6,165.7
2017,4,17,9,0,30.0,256.0,0.8,11.0,275.0,268.68,215.56
2017,4,17,9,15,15.0,195.0,0.8,11.0,204.5,173.65,138.51
2017,4,17,9,30,0.0,134.0,0.8,11.0,134.0,105.54,82.48
2017,4,17,9,45,3.5,164.0,0.85,11.5,167.0,134.1,105.85
2017,4,17,10,0,7.0,194.0,0.9,12.0,200.0,162.8,128.7
2017,4,17,10,15,9.0,209.5,0.9,12.0,217.0,177.49,140.22
2017,4,17,10,30,11.0,225.0,0.9,12.0,234.0,192.02,151.6
2017,4,17,10,45,10.0,211.5,0.9,12.5,220.0,178.84,140.6
2017,4,17,11,0,9.0,198.0,0.9,13.0,206.0,165.98,130.0
2017,4,17,11,15,18.5,275.0,0.9,13.0,291.5,238.45,187.28
2017,4,17,11,30,28.0,352.0,0.9,13.0,377.0,328.46,256.06
2017,4,17,11,45,25.0,340.5,0.9,13.0,363.0,311.2,242.14
2017,4,17,12,0,22.0,329.0,0.9,13.0,349.0,281.07,219.09
2017,4,17,12,15,20.5,319.0,0.85,13.0,337.5,269.24,209.98
2017,4,17,12,30,19.0,309.0,0.8,13.0,326.0,257.64,200.96
2017,4,17,12,45,15.5,276.0,0.8,13.0,290.0,226.68,177.01
2017,4,17,13,0,12.0,243.0,0.8,13.0,254.0,196.68,153.68
2017,4,17,13,15,26.5,304.5,0.75,13.0,327.5,255.52,199.83
2017,4,17,13,30,41.0,366.0,0.7,13.0,401.0,305.1,237.39
2017,4,17,13,45,38.0,349.5,0.7,13.0,381.0,284.33,221.19
2017,4,17,14,0,35.0,333.0,0.7,13.0,361.0,264.3,205.95
2017,4,17,14,15,20.5,259.5,0.7,13.0,276.0,202.72,158.39
2017,4,17,14,30,6.0,186.0,0.7,13.0,191.0,142.67,111.39
2017,4,17,14,45,3.0,165.5,0.7,13.0,168.0,125.96,98.4
2017,4,17,15,0,0.0,145.0,0.7,13.0,145.0,109.84,85.67
2017,4,17,15,15,0.0,108.0,0.65,12.5,108.0,82.75,63.77
2017,4,17,15,30,0.0,71.0,0.6,12.0,71.0,54.61,40.63
2017,4,17,15,45,0.0,60.5,0.55,12.0,60.5,46.45,35.67
2017,4,17,16,0,0.0,50.0,0.5,12.0,50.0,38.32,28.61
2017,4,17,16,15,0.0,39.5,0.5,11.5,39.5,30.21,21.55
2017,4,17,16,30,0.0,29.0,0.5,11.0,29.0,22.13,14.41
2017,4,17,16,45,0.0,25.0,0.5,11.0,25.0,19.06,11.69
2017,4,17,17,0,0.0,21.0,0.5,11.0,21.0,15.98,8.94
2017,4,17,17,15,0.0,17.0,0.5,10.5,17.0,12.92,6.18
2017,4,17,17,30,0.0,13.0,0.5,10.0,13.0,9.87,3.38
2017,4,17,17,45,0.0,9.5,0.55,10.0,9.5,7.2,0.89
2017,4,17,18,0,0.0,6.0,0.6,10.0,6.0,4.54,0.0
2017,4,17,18,15,0.0,3.5,0.6,10.0,3.5,2.64,0.0
2017,4,17,18,30,0.0,1.0,0.6,10.0,1.0,0.79,0.0
2017,4,17,18,45,0.0,0.5,0.6,10.0,0.5,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,12.5,0.55,8.0,12.5,9.53,0.0
2017,4,18,6,0,0.0,25.0,0.5,8.0,25.0,19.42,10.21
2017,4,18,6,15,0.0,45.0,0.55,8.0,45.0,38.8,27.78
2017,4,18,6,30,0.0,65.0,0.6,8.0,65.0,57.0,44.06
2017,4,18,6,45,7.5,86.0,0.65,8.5,88.0,80.86,65.1
2017,4,18,7,0,15.0,107.0,0.7,9.0,111.0,105.0,85.97
2017,4,18,7,15,21.5,127.5,0.7,9.0,135.5,128.18,105.71
2017,4,18,7,30,28.0,148.0,0.7,9.0,160.0,166.27,137.55
2017,4,18,7,45,56.5,178.5,0.7,9.5,205.0,222.21,183.75
2017,4,18,8,0,85.0,209.0,0.7,10.0,250.0,279.43,229.54
2017,4,18,8,15,262.0,211.0,0.65,10.0,358.0,479.67,389.07
2017,4,18,8,30,439.0,213.0,0.6,10.0,466.0,671.43,529.81
2017,4,18,8,45,259.0,254.0,0.55,10.5,406.5,530.56,417.96
2017,4,18,9,0,79.0,295.0,0.5,11.0,347.0,357.99,282.82
2017,4,18,9,15,40.5,224.0,0.45,11.0,251.0,242.41,193.03
2017,4,18,9,30,2.0,153.0,0.4,11.0,155.0,123.52,96.76
2017,4,18,9,45,1.0,142.5,0.4,11.5,143.5,113.46,88.64
2017,4,18,10,0,0.0,132.0,0.4,12.0,132.0,103.66,80.33
2017,4,18,10,15,2.0,143.5,0.4,12.0,145.0,115.01,89.55
2017,4,18,10,30,4.0,155.0,0.4,12.0,158.0,126.29,98.59
2017,4,18,10,45,7.0,182.5,0.4,12.5,188.5,151.64,118.65
2017,4,18,11,0,10.0,210.0,0.4,13.0,219.0,176.83,138.22
2017,4,18,11,15,58.0,328.5,0.4,13.0,380.5,337.86,263.31
2017,4,18,11,30,106.0,447.0,0.4,13.0,542.0,484.83,370.1
2017,4,18,11,45,54.5,297.5,0.4,13.5,346.5,298.03,229.94
2017,4,18,12,0,3.0,148.0,0.4,14.0,151.0,118.28,90.27
2017,4,18,12,15,92.5,304.5,0.4,14.0,387.5,336.87,262.44
2017,4,18,12,30,182.0,461.0,0.4,14.0,624.0,525.58,398.19
2017,4,18,12,45,194.0,454.5,0.4,14.5,626.5,512.36,385.74
2017,4,18,13,0,206.0,448.0,0.4,15.0,629.0,497.55,374.41
2017,4,18,13,15,123.5,407.0,0.45,15.0,515.0,398.15,302.31
2017,4,18,13,30,41.0,366.0,0.5,15.0,401.0,304.63,233.49
2017,4,18,13,45,49.5,366.0,0.55,15.5,407.0,301.56,231.61
2017,4,18,14,0,58.0,366.0,0.6,16.0,413.0,297.08,227.83
2017,4,18,14,15,55.0,348.0,0.65,15.5,391.0,274.66,211.32
2017,4,18,14,30,52.0,330.0,0.7,15.0,369.0,252.98,195.28
2017,4,18,14,45,223.5,308.5,0.8,15.0,463.5,270.91,203.24
2017,4,18,15,0,395.0,287.0,0.9,15.0,558.0,264.76,190.42
2017,4,18,15,15,209.5,258.5,0.95,14.5,401.5,198.05,147.1
2017,4,18,15,30,24.0,230.0,1.0,14.0,245.0,164.78,129.68
2017,4,18,15,45,79.0,232.0,1.05,14.0,275.0,155.1,128.67
2017,4,18,16,0,134.0,234.0,1.1,14.0,305.0,150.31,125.09
2017,4,18,16,15,414.5,166.5,1.1,13.5,353.5,110.83,91.83
2017,4,18,16,30,695.0,99.0,1.1,13.0,402.0,76.02,61.98
2017,4,18,16,45,654.0,92.5,1.1,12.5,348.5,71.78,58.64
2017,4,18,17,0,613.0,86.0,1.1,12.0,295.0,67.47,55.1
2017,4,18,17,15,554.0,78.0,1.05,11.5,242.0,61.75,50.16
2017,4,18,17,30,495.0,70.0,1.0,11.0,189.0,55.99,45.01
2017,4,18,17,45,408.5,58.5,0.95,10.5,140.5,47.15,36.84
2017,4,18,18,0,322.0,47.0,0.9,10.0,92.0,35.73,26.11
2017,4,18,18,15,193.5,31.0,0.9,9.5,54.5,23.5,13.83
2017,4,18,18,30,65.0,15.0,0.9,9.0,17.0,11.8,0.0
2017,4,18,18,45,32.5,7.5,0.95,8.5,8.5,0.0,0.0
2017,4,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,19,5,45,143.5,17.0,0.7,6.5,31.0,106.03,0.32
2017,4,19,6,0,287.0,34.0,0.7,7.0,62.0,222.03,175.36
2017,4,19,6,15,395.0,45.0,0.6,8.0,109.5,313.78,258.96
2017,4,19,6,30,503.0,56.0,0.5,9.0,157.0,415.91,344.22
2017,4,19,6,45,567.0,64.5,0.4,10.0,210.5,494.57,406.04
2017,4,19,7,0,631.0,73.0,0.3,11.0,264.0,577.21,466.88
2017,4,19,7,15,676.5,79.5,0.25,11.5,319.0,646.61,514.48
2017,4,19,7,30,722.0,86.0,0.2,12.0,374.0,717.15,560.68
2017,4,19,7,45,747.5,92.5,0.2,12.5,427.0,771.41,594.36
2017,4,19,8,0,773.0,99.0,0.2,13.0,480.0,818.77,622.51
2017,4,19,8,15,797.0,103.5,0.25,13.0,531.5,866.45,652.32
2017,4,19,8,30,821.0,108.0,0.3,13.0,583.0,911.86,680.23
2017,4,19,8,45,836.0,112.0,0.4,13.5,629.5,945.59,700.18
2017,4,19,9,0,851.0,116.0,0.5,14.0,676.0,976.08,718.24
2017,4,19,9,15,864.5,119.0,0.5,14.0,718.0,1000.53,731.49
2017,4,19,9,30,878.0,122.0,0.5,14.0,760.0,1021.25,742.52
2017,4,19,9,45,887.5,124.0,0.55,14.0,796.0,1018.8,740.4
2017,4,19,10,0,897.0,126.0,0.6,14.0,832.0,1026.33,745.11
2017,4,19,10,15,686.5,229.5,0.6,14.0,781.0,941.86,690.16
2017,4,19,10,30,476.0,333.0,0.6,14.0,730.0,820.75,606.12
2017,4,19,10,45,314.5,388.0,0.6,14.5,653.0,689.22,513.93
2017,4,19,11,0,153.0,443.0,0.6,15.0,576.0,559.75,420.05
2017,4,19,11,15,540.0,288.5,0.6,15.0,768.5,793.96,591.7
2017,4,19,11,30,927.0,134.0,0.6,15.0,961.0,956.28,697.72
2017,4,19,11,45,713.5,256.5,0.6,15.0,895.5,873.79,639.55
2017,4,19,12,0,500.0,379.0,0.6,15.0,830.0,769.03,566.12
2017,4,19,12,15,710.5,258.5,0.6,15.0,897.5,807.76,597.18
2017,4,19,12,30,921.0,138.0,0.6,15.0,965.0,811.19,602.18
2017,4,19,12,45,920.5,136.0,0.65,15.0,954.5,765.8,570.8
2017,4,19,13,0,920.0,134.0,0.7,15.0,944.0,717.8,537.27
2017,4,19,13,15,743.5,225.5,0.75,15.0,871.5,642.52,481.72
2017,4,19,13,30,567.0,317.0,0.8,15.0,799.0,566.71,425.8
2017,4,19,13,45,731.0,223.5,0.85,15.0,826.0,540.87,405.64
2017,4,19,14,0,895.0,130.0,0.9,15.0,853.0,495.88,367.9
2017,4,19,14,15,885.5,128.0,0.9,14.5,819.5,435.37,317.84
2017,4,19,14,30,876.0,126.0,0.9,14.0,786.0,372.22,264.4
2017,4,19,14,45,862.0,124.0,0.9,14.0,745.5,308.9,209.87
2017,4,19,15,0,848.0,122.0,0.9,14.0,705.0,246.4,157.44
2017,4,19,15,15,830.5,118.5,0.9,13.5,659.5,183.54,110.38
2017,4,19,15,30,813.0,115.0,0.9,13.0,614.0,122.52,77.23
2017,4,19,15,45,793.0,110.5,0.9,13.0,564.5,89.38,72.85
2017,4,19,16,0,773.0,106.0,0.9,13.0,515.0,86.93,71.04
2017,4,19,16,15,742.5,101.0,0.85,12.5,462.0,77.27,62.98
2017,4,19,16,30,712.0,96.0,0.8,12.0,409.0,74.23,60.68
2017,4,19,16,45,676.0,89.0,0.8,12.0,355.5,69.62,56.83
2017,4,19,17,0,640.0,82.0,0.8,12.0,302.0,64.89,52.79
2017,4,19,17,15,581.5,74.5,0.75,11.5,248.0,59.39,48.06
2017,4,19,17,30,523.0,67.0,0.7,11.0,194.0,53.87,43.13
2017,4,19,17,45,438.5,56.5,0.7,10.5,145.0,45.71,35.6
2017,4,19,18,0,354.0,46.0,0.7,10.0,96.0,37.53,27.76
2017,4,19,18,15,223.0,31.0,0.7,9.5,58.0,23.63,14.15
2017,4,19,18,30,92.0,16.0,0.7,9.0,20.0,12.16,0.0
2017,4,19,18,45,46.0,8.0,0.75,8.5,10.0,6.29,0.0
2017,4,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,5,45,148.0,17.0,0.9,7.5,32.5,109.29,23.93
2017,4,20,6,0,296.0,34.0,0.8,8.0,65.0,226.69,180.04
2017,4,20,6,15,403.0,45.0,0.85,8.5,112.5,318.05,263.13
2017,4,20,6,30,510.0,56.0,0.9,9.0,160.0,419.76,349.73
2017,4,20,6,45,579.0,62.5,0.95,9.5,213.5,499.65,415.25
2017,4,20,7,0,648.0,69.0,1.0,10.0,267.0,583.83,480.74
2017,4,20,7,15,692.0,74.5,1.0,10.0,322.0,651.28,529.88
2017,4,20,7,30,736.0,80.0,1.0,10.0,377.0,715.06,574.58
2017,4,20,7,45,770.5,83.5,1.0,10.5,431.5,773.89,613.17
2017,4,20,8,0,805.0,87.0,1.0,11.0,486.0,831.81,649.92
2017,4,20,8,15,827.0,90.5,1.0,11.5,537.0,877.14,676.99
2017,4,20,8,30,849.0,94.0,1.0,12.0,588.0,920.07,702.02
2017,4,20,8,45,867.0,96.0,1.0,12.5,635.5,954.73,721.12
2017,4,20,9,0,885.0,98.0,1.0,13.0,683.0,974.21,730.16
2017,4,20,9,15,897.5,100.0,1.0,13.0,725.0,996.61,742.69
2017,4,20,9,30,910.0,102.0,1.0,13.0,767.0,1015.3,752.82
2017,4,20,9,45,916.0,106.0,1.0,13.5,802.0,1025.89,756.5
2017,4,20,10,0,922.0,110.0,1.0,14.0,837.0,1032.33,757.77
2017,4,20,10,15,928.5,111.5,1.0,14.0,866.5,1032.49,756.66
2017,4,20,10,30,935.0,113.0,1.0,14.0,896.0,1028.48,753.16
2017,4,20,10,45,714.0,235.0,1.05,14.5,841.5,945.96,698.72
2017,4,20,11,0,493.0,357.0,1.1,15.0,787.0,829.66,616.04
2017,4,20,11,15,720.5,237.0,1.1,15.0,876.5,913.85,678.49
2017,4,20,11,30,948.0,117.0,1.1,15.0,966.0,957.21,706.12
2017,4,20,11,45,949.5,117.0,1.1,15.0,972.0,927.18,685.75
2017,4,20,12,0,951.0,117.0,1.1,15.0,978.0,893.57,664.01
2017,4,20,12,15,950.5,117.0,1.1,15.0,975.5,854.97,638.87
2017,4,20,12,30,950.0,117.0,1.1,15.0,973.0,813.25,611.18
2017,4,20,12,45,949.5,115.5,1.1,15.0,963.0,767.36,578.56
2017,4,20,13,0,949.0,114.0,1.1,15.0,953.0,718.75,543.17
2017,4,20,13,15,945.0,113.5,1.15,15.0,934.0,666.28,504.45
2017,4,20,13,30,941.0,113.0,1.2,15.0,915.0,611.79,462.83
2017,4,20,13,45,934.5,112.0,1.25,15.0,888.5,553.88,417.11
2017,4,20,14,0,928.0,111.0,1.3,15.0,862.0,494.7,368.65
2017,4,20,14,15,919.0,109.0,1.3,14.5,828.5,432.82,316.86
2017,4,20,14,30,910.0,107.0,1.3,14.0,795.0,370.48,263.19
2017,4,20,14,45,899.5,104.5,1.35,14.0,755.5,307.2,207.94
2017,4,20,15,0,889.0,102.0,1.4,14.0,716.0,244.16,154.46
2017,4,20,15,15,873.5,99.5,1.4,13.5,670.5,180.98,107.03
2017,4,20,15,30,858.0,97.0,1.4,13.0,625.0,111.59,67.99
2017,4,20,15,45,840.0,93.0,1.4,13.0,575.5,78.71,63.63
2017,4,20,16,0,822.0,89.0,1.4,13.0,526.0,76.16,61.68
2017,4,20,16,15,795.0,85.5,1.4,12.5,473.0,73.67,59.85
2017,4,20,16,30,768.0,82.0,1.4,12.0,420.0,71.13,57.95
2017,4,20,16,45,732.0,76.5,1.4,12.0,366.0,66.87,54.39
2017,4,20,17,0,696.0,71.0,1.4,12.0,312.0,57.75,46.41
2017,4,20,17,15,641.5,65.0,1.4,11.5,258.0,53.02,42.34
2017,4,20,17,30,587.0,59.0,1.4,11.0,204.0,48.31,38.13
2017,4,20,17,45,500.0,50.5,1.4,10.5,153.0,41.39,31.72
2017,4,20,18,0,413.0,42.0,1.4,10.0,102.0,34.53,25.12
2017,4,20,18,15,273.5,29.5,1.4,9.5,62.5,24.16,14.75
2017,4,20,18,30,134.0,17.0,1.4,9.0,23.0,12.99,0.0
2017,4,20,18,45,67.0,8.5,1.4,8.5,11.5,6.69,0.0
2017,4,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,21,5,45,151.5,17.5,0.7,7.0,34.0,112.57,42.01
2017,4,21,6,0,303.0,35.0,0.7,8.0,68.0,230.97,184.53
2017,4,21,6,15,407.0,46.0,0.7,8.5,116.0,320.92,265.34
2017,4,21,6,30,511.0,57.0,0.7,9.0,164.0,420.84,349.68
2017,4,21,6,45,577.0,64.5,0.7,9.5,217.5,499.81,413.51
2017,4,21,7,0,643.0,72.0,0.7,10.0,271.0,582.87,477.16
2017,4,21,7,15,687.0,78.0,0.7,10.5,326.0,650.7,525.02
2017,4,21,7,30,731.0,84.0,0.7,11.0,381.0,719.53,571.65
2017,4,21,7,45,763.0,88.0,0.7,11.5,435.5,771.49,604.58
2017,4,21,8,0,795.0,92.0,0.7,12.0,490.0,827.53,639.52
2017,4,21,8,15,818.0,96.0,0.75,12.5,541.0,874.01,667.87
2017,4,21,8,30,841.0,100.0,0.8,13.0,592.0,918.15,694.3
2017,4,21,8,45,859.5,102.0,0.85,13.5,639.5,953.04,714.3
2017,4,21,9,0,878.0,104.0,0.9,14.0,687.0,984.78,732.22
2017,4,21,9,15,890.5,106.0,0.9,14.5,729.0,994.62,734.96
2017,4,21,9,30,903.0,108.0,0.9,15.0,771.0,1013.08,743.66
2017,4,21,9,45,924.0,104.0,0.9,15.5,810.0,1029.59,751.04
2017,4,21,10,0,945.0,100.0,0.9,16.0,849.0,1042.21,756.05
2017,4,21,10,15,951.5,101.5,0.9,16.0,878.0,1042.38,754.86
2017,4,21,10,30,958.0,103.0,0.9,16.0,907.0,1038.31,751.37
2017,4,21,10,45,963.0,103.0,0.9,16.5,929.0,1027.04,742.2
2017,4,21,11,0,968.0,103.0,0.9,17.0,951.0,1011.6,730.68
2017,4,21,11,15,970.5,103.5,0.85,17.0,964.5,990.23,715.94
2017,4,21,11,30,973.0,104.0,0.8,17.0,978.0,964.89,698.88
2017,4,21,11,45,974.0,104.5,0.8,17.5,983.5,934.4,678.38
2017,4,21,12,0,975.0,105.0,0.8,18.0,989.0,900.26,655.62
2017,4,21,12,15,974.0,104.5,0.8,18.0,986.0,860.19,630.21
2017,4,21,12,30,973.0,104.0,0.8,18.0,983.0,816.98,602.57
2017,4,21,12,45,968.5,104.5,0.8,18.5,971.5,769.21,568.34
2017,4,21,13,0,964.0,105.0,0.8,19.0,960.0,718.96,531.64
2017,4,21,13,15,960.0,104.5,0.8,19.0,940.5,665.95,493.02
2017,4,21,13,30,956.0,104.0,0.8,19.0,921.0,610.88,451.63
2017,4,21,13,45,949.0,103.0,0.8,19.0,894.5,552.13,406.14
2017,4,21,14,0,942.0,102.0,0.8,19.0,868.0,492.12,358.05
2017,4,21,14,15,933.5,100.5,0.8,18.5,834.5,430.19,307.48
2017,4,21,14,30,925.0,99.0,0.8,18.0,801.0,367.71,254.92
2017,4,21,14,45,910.5,99.0,0.85,18.0,760.0,304.45,201.08
2017,4,21,15,0,896.0,99.0,0.9,18.0,719.0,241.82,149.33
2017,4,21,15,15,881.0,96.5,0.9,17.5,674.0,178.42,102.94
2017,4,21,15,30,866.0,94.0,0.9,17.0,629.0,116.3,71.18
2017,4,21,15,45,841.5,92.5,0.9,17.0,578.5,78.38,62.28
2017,4,21,16,0,817.0,91.0,0.9,17.0,528.0,77.39,61.73
2017,4,21,16,15,790.0,87.5,0.9,16.5,475.0,74.96,59.98
2017,4,21,16,30,763.0,84.0,0.9,16.0,422.0,72.48,58.18
2017,4,21,16,45,719.5,80.0,0.9,15.5,367.0,64.0,51.09
2017,4,21,17,0,676.0,76.0,0.9,15.0,312.0,61.01,48.72
2017,4,21,17,15,622.0,69.5,0.85,14.0,258.0,56.08,44.64
2017,4,21,17,30,568.0,63.0,0.8,13.0,204.0,51.15,40.37
2017,4,21,17,45,490.0,53.0,0.8,12.5,154.0,43.25,33.15
2017,4,21,18,0,412.0,43.0,0.8,12.0,104.0,35.31,25.64
2017,4,21,18,15,280.0,30.0,0.75,11.5,64.0,24.56,15.12
2017,4,21,18,30,148.0,17.0,0.7,11.0,24.0,13.84,0.0
2017,4,21,18,45,74.0,8.5,0.7,10.5,12.0,6.69,0.0
2017,4,21,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,5,45,138.5,19.5,0.8,7.5,34.5,106.51,50.92
2017,4,22,6,0,277.0,39.0,0.7,8.0,69.0,220.24,176.86
2017,4,22,6,15,377.0,50.0,0.65,8.5,116.0,306.86,254.07
2017,4,22,6,30,477.0,61.0,0.6,9.0,163.0,402.9,334.92
2017,4,22,6,45,536.5,70.0,0.6,9.5,214.5,477.66,395.28
2017,4,22,7,0,596.0,79.0,0.6,10.0,266.0,556.0,455.45
2017,4,22,7,15,622.0,83.0,0.6,10.0,309.5,605.88,491.66
2017,4,22,7,30,648.0,87.0,0.6,10.0,353.0,655.26,526.03
2017,4,22,7,45,623.0,109.0,0.6,10.5,392.5,682.58,542.45
2017,4,22,8,0,598.0,131.0,0.6,11.0,432.0,704.64,555.0
2017,4,22,8,15,598.5,148.0,0.6,11.5,475.0,739.62,576.54
2017,4,22,8,30,599.0,165.0,0.6,12.0,518.0,771.63,595.44
2017,4,22,8,45,518.0,212.0,0.6,12.5,534.5,746.97,573.2
2017,4,22,9,0,437.0,259.0,0.6,13.0,551.0,724.59,553.05
2017,4,22,9,15,455.0,268.5,0.6,13.0,589.0,754.48,572.75
2017,4,22,9,30,473.0,278.0,0.6,13.0,627.0,782.21,590.08
2017,4,22,9,45,497.5,288.0,0.65,13.5,670.0,814.34,610.1
2017,4,22,10,0,522.0,298.0,0.7,14.0,713.0,843.72,628.03
2017,4,22,10,15,502.0,318.5,0.7,14.0,729.0,836.87,621.27
2017,4,22,10,30,482.0,339.0,0.7,14.0,745.0,827.03,613.19
2017,4,22,10,45,482.0,352.0,0.75,14.5,767.0,826.51,611.64
2017,4,22,11,0,482.0,365.0,0.8,15.0,789.0,822.99,608.03
2017,4,22,11,15,481.0,374.5,0.85,15.0,802.5,812.53,601.06
2017,4,22,11,30,480.0,384.0,0.9,15.0,816.0,799.28,592.31
2017,4,22,11,45,453.5,389.5,1.0,15.0,800.0,758.39,565.24
2017,4,22,12,0,427.0,395.0,1.1,15.0,784.0,716.79,537.47
2017,4,22,12,15,376.0,416.5,1.15,15.0,758.0,660.82,498.15
2017,4,22,12,30,325.0,438.0,1.2,15.0,732.0,616.66,466.48
2017,4,22,12,45,296.0,440.5,1.25,15.0,706.0,574.65,436.38
2017,4,22,13,0,267.0,443.0,1.3,15.0,680.0,534.08,406.87
2017,4,22,13,15,268.5,432.5,1.3,15.0,667.0,503.81,384.53
2017,4,22,13,30,270.0,422.0,1.3,15.0,654.0,473.06,361.33
2017,4,22,13,45,255.5,411.5,1.3,15.0,625.5,434.06,331.61
2017,4,22,14,0,241.0,401.0,1.3,15.0,597.0,397.14,303.09
2017,4,22,14,15,269.0,378.0,1.3,15.0,589.0,368.18,279.49
2017,4,22,14,30,297.0,355.0,1.3,15.0,581.0,336.95,253.25
2017,4,22,14,45,326.5,327.5,1.3,15.0,564.5,300.38,222.28
2017,4,22,15,0,356.0,300.0,1.3,15.0,548.0,260.74,189.16
2017,4,22,15,15,339.5,282.5,1.3,14.5,507.0,218.02,158.05
2017,4,22,15,30,323.0,265.0,1.3,14.0,466.0,177.68,133.85
2017,4,22,15,45,202.5,249.0,1.3,13.5,371.5,160.45,133.44
2017,4,22,16,0,82.0,233.0,1.3,13.0,277.0,154.4,129.04
2017,4,22,16,15,63.0,204.5,1.3,12.5,236.5,137.58,115.3
2017,4,22,16,30,44.0,176.0,1.3,12.0,196.0,120.31,100.98
2017,4,22,16,45,38.5,155.5,1.3,11.5,171.0,107.27,90.14
2017,4,22,17,0,33.0,135.0,1.3,11.0,146.0,93.99,78.85
2017,4,22,17,15,26.5,113.0,1.25,10.5,121.0,79.61,66.33
2017,4,22,17,30,20.0,91.0,1.2,10.0,96.0,64.98,53.29
2017,4,22,17,45,10.5,70.0,1.2,10.0,73.0,51.14,40.58
2017,4,22,18,0,1.0,49.0,1.2,10.0,50.0,36.22,26.7
2017,4,22,18,15,0.5,30.5,1.2,9.5,31.0,22.89,13.96
2017,4,22,18,30,0.0,12.0,1.2,9.0,12.0,9.13,0.0
2017,4,22,18,45,0.0,6.0,1.25,9.0,6.0,4.72,0.0
2017,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,169.5,18.5,1.65,7.5,38.0,124.23,69.89
2017,4,23,6,0,339.0,37.0,1.7,8.0,76.0,251.09,203.65
2017,4,23,6,15,438.5,47.0,1.7,8.0,124.5,339.23,283.78
2017,4,23,6,30,538.0,57.0,1.7,8.0,173.0,436.52,368.06
2017,4,23,6,45,599.0,64.0,1.75,8.5,226.5,512.44,431.15
2017,4,23,7,0,660.0,71.0,1.8,9.0,280.0,591.95,494.02
2017,4,23,7,15,702.5,76.0,1.75,9.5,335.0,657.81,541.74
2017,4,23,7,30,745.0,81.0,1.7,10.0,390.0,720.05,584.82
2017,4,23,7,45,776.5,84.5,1.7,10.5,444.0,776.3,622.4
2017,4,23,8,0,808.0,88.0,1.7,11.0,498.0,831.43,658.12
2017,4,23,8,15,830.0,91.5,1.65,11.0,549.0,876.51,686.53
2017,4,23,8,30,852.0,95.0,1.6,11.0,600.0,919.19,712.81
2017,4,23,8,45,866.5,98.5,1.6,11.5,646.5,952.1,731.37
2017,4,23,9,0,881.0,102.0,1.6,12.0,693.0,969.59,739.49
2017,4,23,9,15,893.0,104.5,1.6,12.0,734.5,991.69,752.3
2017,4,23,9,30,905.0,107.0,1.6,12.0,776.0,1010.09,762.63
2017,4,23,9,45,896.0,118.5,1.6,12.5,807.0,1013.51,761.81
2017,4,23,10,0,887.0,130.0,1.6,13.0,838.0,1012.38,758.36
2017,4,23,10,15,894.0,131.5,1.6,13.0,866.5,1012.65,757.46
2017,4,23,10,30,901.0,133.0,1.6,13.0,895.0,1008.89,754.06
2017,4,23,10,45,904.0,135.5,1.6,13.5,916.0,998.21,744.94
2017,4,23,11,0,907.0,138.0,1.6,14.0,937.0,983.54,733.45
2017,4,23,11,15,909.5,138.5,1.6,13.5,950.0,962.73,720.76
2017,4,23,11,30,912.0,139.0,1.6,13.0,963.0,938.18,705.67
2017,4,23,11,45,914.5,138.5,1.6,13.0,968.5,909.16,686.31
2017,4,23,12,0,917.0,138.0,1.6,13.0,974.0,876.68,664.61
2017,4,23,12,15,674.0,265.0,1.6,13.0,879.0,775.84,590.89
2017,4,23,12,30,431.0,392.0,1.6,13.0,784.0,662.69,506.52
2017,4,23,12,45,685.5,254.5,1.65,13.0,869.5,702.96,540.01
2017,4,23,13,0,940.0,117.0,1.7,13.0,955.0,708.6,545.7
2017,4,23,13,15,481.0,216.5,1.7,13.0,645.0,471.29,367.21
2017,4,23,13,30,22.0,316.0,1.7,13.0,335.0,253.15,197.91
2017,4,23,13,45,474.5,212.0,1.7,13.0,600.5,399.79,311.18
2017,4,23,14,0,927.0,108.0,1.7,13.0,866.0,486.1,366.95
2017,4,23,14,15,918.5,106.5,1.65,12.5,832.5,425.12,313.73
2017,4,23,14,30,910.0,105.0,1.6,12.0,799.0,363.61,259.76
2017,4,23,14,45,495.0,212.0,1.55,12.0,587.5,265.99,191.85
2017,4,23,15,0,80.0,319.0,1.5,12.0,376.0,231.15,180.14
2017,4,23,15,15,466.0,209.0,1.6,12.0,502.5,184.74,127.99
2017,4,23,15,30,852.0,99.0,1.7,12.0,629.0,108.07,67.59
2017,4,23,15,45,823.0,98.5,1.8,12.0,578.0,81.83,66.59
2017,4,23,16,0,794.0,98.0,1.9,12.0,527.0,81.61,66.68
2017,4,23,16,15,402.5,126.5,1.85,11.5,344.0,86.29,71.18
2017,4,23,16,30,11.0,155.0,1.8,11.0,161.0,111.78,94.06
2017,4,23,16,45,6.5,136.5,1.75,11.0,140.0,98.82,82.9
2017,4,23,17,0,2.0,118.0,1.7,11.0,119.0,85.78,71.59
2017,4,23,17,15,268.5,93.5,1.65,10.5,161.5,67.96,55.92
2017,4,23,17,30,535.0,69.0,1.6,10.0,204.0,55.35,44.65
2017,4,23,17,45,447.5,59.5,1.6,9.5,154.5,47.99,37.85
2017,4,23,18,0,360.0,50.0,1.6,9.0,105.0,40.66,30.8
2017,4,23,18,15,180.0,38.0,1.5,8.5,65.5,28.49,18.95
2017,4,23,18,30,0.0,26.0,1.4,8.0,26.0,18.74,0.0
2017,4,23,18,45,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2017,4,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.0,1.2,7.5,14.0,10.65,1.47
2017,4,24,6,0,0.0,28.0,1.2,8.0,28.0,21.39,12.48
2017,4,24,6,15,0.0,45.5,1.2,8.0,45.5,36.72,26.24
2017,4,24,6,30,0.0,63.0,1.2,8.0,63.0,51.99,39.86
2017,4,24,6,45,0.0,82.0,1.25,8.5,82.0,68.55,54.31
2017,4,24,7,0,0.0,101.0,1.3,9.0,101.0,84.9,68.26
2017,4,24,7,15,2.5,120.0,1.3,9.0,121.0,103.01,83.67
2017,4,24,7,30,5.0,139.0,1.3,9.0,141.0,121.22,98.91
2017,4,24,7,45,24.5,172.0,1.3,9.5,184.5,167.94,138.21
2017,4,24,8,0,44.0,205.0,1.3,10.0,228.0,234.21,192.42
2017,4,24,8,15,159.5,233.0,1.3,10.0,326.5,385.88,316.31
2017,4,24,8,30,275.0,261.0,1.3,10.0,425.0,544.71,438.73
2017,4,24,8,45,296.0,279.0,1.3,10.5,468.0,586.18,466.4
2017,4,24,9,0,317.0,297.0,1.3,11.0,511.0,626.78,493.94
2017,4,24,9,15,202.5,323.0,1.3,11.0,463.0,521.31,411.77
2017,4,24,9,30,88.0,349.0,1.3,11.0,415.0,412.19,325.99
2017,4,24,9,45,50.0,293.5,1.3,11.5,331.5,314.37,249.53
2017,4,24,10,0,12.0,238.0,1.3,12.0,248.0,205.01,162.04
2017,4,24,10,15,12.0,239.5,1.3,12.0,250.0,205.41,162.52
2017,4,24,10,30,12.0,241.0,1.3,12.0,252.0,205.81,162.62
2017,4,24,10,45,10.5,220.5,1.3,12.0,230.5,186.24,146.85
2017,4,24,11,0,9.0,200.0,1.3,12.0,209.0,167.17,131.51
2017,4,24,11,15,13.5,252.5,1.35,12.0,265.5,214.0,168.86
2017,4,24,11,30,18.0,305.0,1.4,12.0,322.0,260.42,205.13
2017,4,24,11,45,17.0,295.5,1.45,12.5,311.5,249.91,196.29
2017,4,24,12,0,16.0,286.0,1.5,13.0,301.0,239.58,187.87
2017,4,24,12,15,13.0,247.0,1.55,13.0,259.0,204.22,160.11
2017,4,24,12,30,10.0,208.0,1.6,13.0,217.0,169.81,132.9
2017,4,24,12,45,8.5,193.0,1.7,13.0,201.0,156.02,121.99
2017,4,24,13,0,7.0,178.0,1.8,13.0,185.0,142.51,111.21
2017,4,24,13,15,8.0,190.0,1.75,13.0,198.0,151.52,118.52
2017,4,24,13,30,9.0,202.0,1.7,13.0,211.0,160.19,125.5
2017,4,24,13,45,7.0,184.5,1.7,13.0,191.5,144.88,113.26
2017,4,24,14,0,5.0,167.0,1.7,13.0,172.0,129.99,101.37
2017,4,24,14,15,9.0,204.5,1.65,12.5,212.5,158.18,124.43
2017,4,24,14,30,13.0,242.0,1.6,12.0,253.0,184.43,145.73
2017,4,24,14,45,18.0,252.0,1.6,12.0,265.5,189.86,149.99
2017,4,24,15,0,23.0,262.0,1.6,12.0,278.0,193.78,153.13
2017,4,24,15,15,19.5,241.0,1.6,11.5,254.0,175.56,139.27
2017,4,24,15,30,16.0,220.0,1.6,11.0,230.0,158.07,126.19
2017,4,24,15,45,8.0,182.0,1.6,11.0,187.0,132.07,110.44
2017,4,24,16,0,0.0,144.0,1.6,11.0,144.0,106.51,88.64
2017,4,24,16,15,0.0,128.5,1.6,10.5,128.5,95.54,79.55
2017,4,24,16,30,0.0,113.0,1.6,10.0,113.0,84.48,70.21
2017,4,24,16,45,0.0,98.5,1.6,10.0,98.5,74.0,61.13
2017,4,24,17,0,0.0,84.0,1.6,10.0,84.0,63.44,51.87
2017,4,24,17,15,0.0,70.0,1.55,9.5,70.0,53.15,42.79
2017,4,24,17,30,0.0,56.0,1.5,9.0,56.0,42.8,33.46
2017,4,24,17,45,0.0,42.5,1.45,9.0,42.5,32.5,23.94
2017,4,24,18,0,0.0,29.0,1.4,9.0,29.0,22.12,14.26
2017,4,24,18,15,0.0,18.0,1.35,9.0,18.0,13.7,6.23
2017,4,24,18,30,0.0,7.0,1.3,9.0,7.0,5.3,0.0
2017,4,24,18,45,0.0,3.5,1.3,9.0,3.5,2.75,0.0
2017,4,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,6.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,7.0,11.0,8.65,0.0
2017,4,25,5,45,141.5,26.0,1.15,7.5,43.5,119.9,79.0
2017,4,25,6,0,283.0,41.0,1.2,8.0,76.0,223.13,181.75
2017,4,25,6,15,366.0,53.0,1.2,8.0,121.0,302.11,252.77
2017,4,25,6,30,449.0,65.0,1.2,8.0,166.0,387.52,326.59
2017,4,25,6,45,506.0,74.0,1.3,8.5,216.0,459.01,386.01
2017,4,25,7,0,563.0,83.0,1.4,9.0,266.0,533.87,445.68
2017,4,25,7,15,616.0,84.0,1.4,9.5,316.5,599.28,494.85
2017,4,25,7,30,669.0,85.0,1.4,10.0,367.0,666.06,542.28
2017,4,25,7,45,728.0,84.5,1.4,10.5,427.5,733.16,588.24
2017,4,25,8,0,787.0,84.0,1.4,11.0,488.0,805.6,636.49
2017,4,25,8,15,558.0,168.0,1.4,11.0,468.5,711.39,565.29
2017,4,25,8,30,329.0,252.0,1.4,11.0,449.0,582.96,464.68
2017,4,25,8,45,390.5,254.0,1.45,11.5,505.5,645.86,511.86
2017,4,25,9,0,452.0,256.0,1.5,12.0,562.0,731.77,572.08
2017,4,25,9,15,669.0,176.5,1.5,12.0,660.0,870.77,671.6
2017,4,25,9,30,886.0,97.0,1.5,12.0,758.0,976.93,740.37
2017,4,25,9,45,886.0,103.0,1.55,12.5,790.0,983.53,741.38
2017,4,25,10,0,886.0,109.0,1.6,13.0,822.0,986.03,741.12
2017,4,25,10,15,689.0,225.5,1.6,13.0,791.0,928.9,701.8
2017,4,25,10,30,492.0,342.0,1.6,13.0,760.0,834.24,631.61
2017,4,25,10,45,699.0,228.0,1.6,13.5,838.5,914.95,691.2
2017,4,25,11,0,906.0,114.0,1.6,14.0,917.0,955.93,716.08
2017,4,25,11,15,594.5,282.0,1.6,14.0,812.5,829.15,626.24
2017,4,25,11,30,283.0,450.0,1.6,14.0,708.0,668.08,506.9
2017,4,25,11,45,211.5,460.5,1.6,14.0,653.5,585.84,447.94
2017,4,25,12,0,140.0,471.0,1.6,14.0,599.0,522.36,400.58
2017,4,25,12,15,154.5,470.5,1.6,14.0,612.0,519.85,399.28
2017,4,25,12,30,169.0,470.0,1.6,14.0,625.0,515.44,396.06
2017,4,25,12,45,216.0,458.5,1.65,14.0,653.5,522.71,402.07
2017,4,25,13,0,263.0,447.0,1.7,14.0,682.0,530.39,407.81
2017,4,25,13,15,258.5,438.0,1.7,14.0,665.0,497.92,383.12
2017,4,25,13,30,254.0,429.0,1.7,14.0,648.0,465.55,358.41
2017,4,25,13,45,175.0,414.0,1.75,14.0,563.0,393.15,303.73
2017,4,25,14,0,96.0,399.0,1.8,14.0,478.0,332.54,258.06
2017,4,25,14,15,206.5,376.0,1.8,13.5,537.0,343.29,264.46
2017,4,25,14,30,317.0,353.0,1.8,13.0,596.0,338.64,256.62
2017,4,25,14,45,223.5,343.5,1.8,13.0,511.0,286.52,217.49
2017,4,25,15,0,130.0,334.0,1.8,13.0,426.0,241.95,185.96
