Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,15,15,112.5,309.0,1.75,12.5,385.0,216.73,167.95
2017,4,25,15,30,95.0,284.0,1.7,12.0,344.0,188.32,148.68
2017,4,25,15,45,183.5,257.5,1.65,12.0,361.5,164.23,137.47
2017,4,25,16,0,272.0,231.0,1.6,12.0,379.0,146.56,122.83
2017,4,25,16,15,239.5,211.0,1.55,11.5,332.0,135.74,114.17
2017,4,25,16,30,207.0,191.0,1.5,11.0,285.0,128.12,108.18
2017,4,25,16,45,197.0,168.5,1.5,11.0,249.0,114.63,96.75
2017,4,25,17,0,187.0,146.0,1.5,11.0,213.0,100.74,84.81
2017,4,25,17,15,355.5,107.0,1.4,10.5,208.0,76.21,63.28
2017,4,25,17,30,524.0,68.0,1.3,10.0,203.0,54.37,43.76
2017,4,25,17,45,451.0,58.0,1.25,10.0,155.5,46.72,36.67
2017,4,25,18,0,378.0,48.0,1.2,10.0,108.0,39.01,29.29
2017,4,25,18,15,256.0,35.0,1.15,9.5,68.5,26.72,17.55
2017,4,25,18,30,134.0,22.0,1.1,9.0,29.0,16.69,2.46
2017,4,25,18,45,67.0,11.0,1.05,9.0,14.5,8.65,0.0
2017,4,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,4.5,0.65,8.5,4.5,0.0,0.0
2017,4,26,5,30,0.0,9.0,0.7,9.0,9.0,7.08,0.0
2017,4,26,5,45,41.0,26.5,0.75,9.5,31.5,54.14,34.28
2017,4,26,6,0,82.0,44.0,0.8,10.0,54.0,97.84,77.26
2017,4,26,6,15,110.5,65.0,0.85,10.0,86.0,141.05,116.18
2017,4,26,6,30,139.0,86.0,0.9,10.0,118.0,185.99,155.86
2017,4,26,6,45,155.5,108.0,0.95,10.5,152.5,226.11,189.98
2017,4,26,7,0,172.0,130.0,1.0,11.0,187.0,266.93,223.57
2017,4,26,7,15,182.0,153.0,0.95,11.0,222.5,304.66,253.69
2017,4,26,7,30,192.0,176.0,0.9,11.0,258.0,342.31,282.88
2017,4,26,7,45,148.0,201.0,0.9,11.5,268.5,337.1,275.76
2017,4,26,8,0,104.0,226.0,0.9,12.0,279.0,308.97,250.91
2017,4,26,8,15,59.5,217.5,0.9,12.0,248.5,257.54,208.21
2017,4,26,8,30,15.0,209.0,0.9,12.0,218.0,188.53,150.95
2017,4,26,8,45,32.0,249.5,0.95,12.5,271.0,261.55,209.34
2017,4,26,9,0,49.0,290.0,1.0,13.0,324.0,317.69,252.35
2017,4,26,9,15,58.5,315.5,1.0,13.0,358.0,350.44,276.77
2017,4,26,9,30,68.0,341.0,1.0,13.0,392.0,382.73,300.67
2017,4,26,9,45,56.5,345.5,1.05,13.0,389.5,372.28,291.69
2017,4,26,10,0,45.0,350.0,1.1,13.0,387.0,361.79,283.03
2017,4,26,10,15,63.0,380.5,1.1,13.0,433.5,405.52,316.1
2017,4,26,10,30,81.0,411.0,1.1,13.0,480.0,447.98,347.35
2017,4,26,10,45,53.0,376.5,1.15,13.5,422.5,382.85,297.03
2017,4,26,11,0,25.0,342.0,1.2,14.0,365.0,320.3,248.75
2017,4,26,11,15,42.5,384.5,1.2,14.0,423.5,371.11,287.75
2017,4,26,11,30,60.0,427.0,1.2,14.0,482.0,419.69,323.77
2017,4,26,11,45,39.0,368.5,1.2,14.0,404.5,343.69,266.1
2017,4,26,12,0,18.0,310.0,1.2,14.0,327.0,260.44,202.49
2017,4,26,12,15,16.5,292.5,1.2,14.0,308.0,243.15,189.46
2017,4,26,12,30,15.0,275.0,1.2,14.0,289.0,226.24,176.37
2017,4,26,12,45,11.5,229.5,1.2,14.5,240.5,186.47,144.98
2017,4,26,13,0,8.0,184.0,1.2,15.0,192.0,147.72,114.23
2017,4,26,13,15,4.0,151.5,1.2,14.5,155.5,119.53,92.01
2017,4,26,13,30,0.0,119.0,1.2,14.0,119.0,92.02,70.04
2017,4,26,13,45,0.0,103.0,1.25,14.0,103.0,79.65,60.1
2017,4,26,14,0,0.0,87.0,1.3,14.0,87.0,67.36,50.14
2017,4,26,14,15,0.0,82.5,1.35,13.5,82.5,63.8,47.41
2017,4,26,14,30,0.0,78.0,1.4,13.0,78.0,60.25,44.66
2017,4,26,14,45,3.0,134.0,1.45,13.0,136.5,102.99,79.91
2017,4,26,15,0,6.0,190.0,1.5,13.0,195.0,142.49,112.13
2017,4,26,15,15,9.5,201.0,1.5,13.0,207.5,148.46,117.05
2017,4,26,15,30,13.0,212.0,1.5,13.0,220.0,152.94,121.15
2017,4,26,15,45,6.5,163.5,1.55,13.0,167.5,120.23,99.4
2017,4,26,16,0,0.0,115.0,1.6,13.0,115.0,86.91,70.93
2017,4,26,16,15,0.0,104.0,1.55,12.5,104.0,78.87,64.34
2017,4,26,16,30,0.0,93.0,1.5,12.0,93.0,70.78,57.57
2017,4,26,16,45,0.0,87.0,1.5,12.0,87.0,66.13,53.67
2017,4,26,17,0,0.0,81.0,1.5,12.0,81.0,61.43,49.66
2017,4,26,17,15,0.0,67.5,1.45,11.5,67.5,51.47,40.93
2017,4,26,17,30,0.0,54.0,1.4,11.0,54.0,41.35,31.89
2017,4,26,17,45,0.0,41.5,1.4,10.5,41.5,31.72,23.11
2017,4,26,18,0,0.0,29.0,1.4,10.0,29.0,22.12,14.22
2017,4,26,18,15,0.0,18.5,1.3,9.5,18.5,14.08,6.64
2017,4,26,18,30,0.0,8.0,1.2,9.0,8.0,6.06,0.0
2017,4,26,18,45,0.0,4.0,1.2,9.0,4.0,3.15,0.0
2017,4,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,7.5,1.2,8.0,7.5,0.0,0.0
2017,4,27,5,30,0.0,15.0,1.2,8.0,15.0,11.8,0.0
2017,4,27,5,45,164.0,29.0,1.3,8.0,50.5,136.21,97.53
2017,4,27,6,0,328.0,43.0,1.4,8.0,86.0,249.09,204.08
2017,4,27,6,15,418.0,53.0,1.4,8.5,133.5,331.23,277.06
2017,4,27,6,30,508.0,63.0,1.4,9.0,181.0,421.22,353.64
2017,4,27,6,45,569.0,70.0,1.4,9.5,233.5,495.49,414.27
2017,4,27,7,0,630.0,77.0,1.4,10.0,286.0,573.29,474.88
2017,4,27,7,15,602.5,93.5,1.3,10.5,321.0,597.78,490.48
2017,4,27,7,30,575.0,110.0,1.2,11.0,356.0,617.55,501.9
2017,4,27,7,45,678.5,101.5,1.15,11.5,427.5,713.97,569.8
2017,4,27,8,0,782.0,93.0,1.1,12.0,499.0,808.92,632.65
2017,4,27,8,15,732.5,118.0,1.1,12.0,527.5,819.25,636.49
2017,4,27,8,30,683.0,143.0,1.1,12.0,556.0,818.34,633.73
2017,4,27,8,45,651.0,171.5,1.1,12.5,589.5,830.9,639.45
2017,4,27,9,0,619.0,200.0,1.1,13.0,623.0,837.82,640.8
2017,4,27,9,15,566.0,236.0,1.15,13.5,640.0,820.62,625.54
2017,4,27,9,30,513.0,272.0,1.2,14.0,657.0,807.34,613.15
2017,4,27,9,45,470.0,303.0,1.25,14.5,668.5,794.39,601.35
2017,4,27,10,0,427.0,334.0,1.3,15.0,680.0,777.84,587.19
2017,4,27,10,15,476.5,335.0,1.3,15.0,733.0,819.44,615.69
2017,4,27,10,30,526.0,336.0,1.3,15.0,786.0,857.6,640.82
2017,4,27,10,45,731.0,223.0,1.35,15.0,865.0,936.14,697.92
2017,4,27,11,0,936.0,110.0,1.4,15.0,944.0,975.34,722.77
2017,4,27,11,15,938.5,110.5,1.4,15.0,957.0,954.39,708.1
2017,4,27,11,30,941.0,111.0,1.4,15.0,970.0,929.63,691.77
2017,4,27,11,45,943.5,110.0,1.45,15.5,975.5,899.84,671.59
2017,4,27,12,0,946.0,109.0,1.5,16.0,981.0,866.52,649.04
2017,4,27,12,15,945.5,109.0,1.5,16.0,978.0,828.37,623.71
2017,4,27,12,30,945.0,109.0,1.5,16.0,975.0,787.17,595.34
2017,4,27,12,45,942.5,109.0,1.55,16.0,964.5,741.72,562.78
2017,4,27,13,0,940.0,109.0,1.6,16.0,954.0,693.76,527.45
2017,4,27,13,15,936.0,108.0,1.6,15.5,935.5,641.81,488.68
2017,4,27,13,30,932.0,107.0,1.6,15.0,917.0,587.93,447.07
2017,4,27,13,45,921.5,109.0,1.65,15.0,889.5,531.41,401.4
2017,4,27,14,0,911.0,111.0,1.7,15.0,862.0,473.99,353.44
2017,4,27,14,15,759.5,180.5,1.7,14.5,790.5,407.86,300.52
2017,4,27,14,30,608.0,250.0,1.7,14.0,719.0,357.18,260.73
2017,4,27,14,45,738.0,177.5,1.7,14.0,718.5,296.55,204.73
2017,4,27,15,0,868.0,105.0,1.7,14.0,718.0,231.41,144.95
2017,4,27,15,15,853.5,102.5,1.7,13.5,674.0,163.29,94.94
2017,4,27,15,30,839.0,100.0,1.7,13.0,630.0,102.66,65.81
2017,4,27,15,45,821.0,96.5,1.7,13.0,581.5,80.29,64.95
2017,4,27,16,0,803.0,93.0,1.7,13.0,533.0,78.23,63.41
2017,4,27,16,15,529.5,140.0,1.75,12.5,419.0,96.89,80.13
2017,4,27,16,30,256.0,187.0,1.8,12.0,305.0,123.26,103.64
2017,4,27,16,45,401.5,140.5,1.85,11.5,298.5,96.59,80.71
2017,4,27,17,0,547.0,94.0,1.9,11.0,292.0,71.78,59.08
2017,4,27,17,15,493.5,87.0,1.85,10.5,244.0,67.21,55.25
2017,4,27,17,30,440.0,80.0,1.8,10.0,196.0,59.69,48.58
2017,4,27,17,45,433.0,64.0,1.8,9.5,156.5,51.24,40.84
2017,4,27,18,0,426.0,48.0,1.8,9.0,117.0,39.24,29.67
2017,4,27,18,15,305.0,35.5,1.75,8.5,76.0,29.03,19.8
2017,4,27,18,30,184.0,23.0,1.7,8.0,35.0,17.58,5.2
2017,4,27,18,45,92.0,11.5,1.7,8.0,17.5,9.05,0.0
2017,4,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,15,38.0,7.5,1.15,6.0,8.5,0.0,0.0
2017,4,28,5,30,76.0,15.0,1.2,6.0,17.0,43.05,0.0
2017,4,28,5,45,224.5,29.0,1.25,6.5,55.0,165.08,122.47
2017,4,28,6,0,373.0,43.0,1.3,7.0,93.0,272.38,224.12
2017,4,28,6,15,465.5,52.5,1.35,7.5,143.0,357.54,299.69
2017,4,28,6,30,558.0,62.0,1.4,8.0,193.0,450.7,378.78
2017,4,28,6,45,625.0,67.5,1.45,8.5,249.0,529.38,442.94
2017,4,28,7,0,692.0,73.0,1.5,9.0,305.0,611.92,507.19
2017,4,28,7,15,732.5,78.0,1.5,9.5,360.5,677.02,553.61
2017,4,28,7,30,773.0,83.0,1.5,10.0,416.0,738.52,595.74
2017,4,28,7,45,804.5,86.5,1.5,10.5,471.5,795.14,632.98
2017,4,28,8,0,836.0,90.0,1.5,11.0,527.0,850.54,668.31
2017,4,28,8,15,856.5,93.0,1.5,11.5,578.0,893.95,694.44
2017,4,28,8,30,877.0,96.0,1.5,12.0,629.0,934.77,718.44
2017,4,28,8,45,893.5,98.5,1.5,12.5,676.5,956.97,729.55
2017,4,28,9,0,910.0,101.0,1.5,13.0,724.0,986.85,745.99
2017,4,28,9,15,921.0,103.0,1.45,13.0,766.0,1007.42,756.64
2017,4,28,9,30,932.0,105.0,1.4,13.0,808.0,1024.17,764.91
2017,4,28,9,45,930.0,112.5,1.4,13.5,840.5,1030.12,765.73
2017,4,28,10,0,928.0,120.0,1.4,14.0,873.0,1031.68,764.02
2017,4,28,10,15,934.0,121.5,1.4,14.0,901.5,1030.69,762.29
2017,4,28,10,30,940.0,123.0,1.4,14.0,930.0,1025.54,758.07
2017,4,28,10,45,948.0,121.5,1.45,14.5,952.0,1015.26,750.19
2017,4,28,11,0,956.0,120.0,1.5,15.0,974.0,1000.84,739.81
2017,4,28,11,15,958.0,121.0,1.5,15.0,987.0,979.21,725.45
2017,4,28,11,30,960.0,122.0,1.5,15.0,1000.0,953.71,708.69
2017,4,28,11,45,963.5,120.0,1.5,15.0,1005.5,923.1,688.61
2017,4,28,12,0,967.0,118.0,1.5,15.0,1011.0,888.88,666.11
2017,4,28,12,15,966.5,118.0,1.5,15.0,1008.0,849.78,640.24
2017,4,28,12,30,966.0,118.0,1.5,15.0,1005.0,807.58,610.99
2017,4,28,12,45,971.0,113.0,1.55,15.5,996.0,762.22,577.6
2017,4,28,13,0,976.0,108.0,1.6,16.0,987.0,713.72,541.08
2017,4,28,13,15,972.0,107.0,1.65,15.5,968.0,660.06,501.56
2017,4,28,13,30,968.0,106.0,1.7,15.0,949.0,604.37,458.97
2017,4,28,13,45,964.0,104.5,1.75,15.0,923.0,546.5,412.18
2017,4,28,14,0,960.0,103.0,1.8,15.0,897.0,487.06,362.46
2017,4,28,14,15,952.5,101.5,1.8,15.0,863.5,425.02,309.01
2017,4,28,14,30,945.0,100.0,1.8,15.0,830.0,362.29,253.89
2017,4,28,14,45,935.5,97.5,1.8,15.0,790.5,297.98,197.58
2017,4,28,15,0,926.0,95.0,1.8,15.0,751.0,233.77,143.78
2017,4,28,15,15,912.0,92.5,1.75,14.5,705.0,169.41,97.45
2017,4,28,15,30,898.0,90.0,1.7,14.0,659.0,106.21,68.17
2017,4,28,15,45,882.0,86.5,1.7,14.0,609.5,83.55,67.5
2017,4,28,16,0,866.0,83.0,1.7,14.0,560.0,80.57,65.18
2017,4,28,16,15,841.5,80.0,1.65,13.5,506.5,70.62,56.85
2017,4,28,16,30,817.0,77.0,1.6,13.0,453.0,68.27,55.12
2017,4,28,16,45,786.5,72.0,1.55,13.0,398.5,64.29,51.81
2017,4,28,17,0,756.0,67.0,1.5,13.0,344.0,60.21,48.36
2017,4,28,17,15,708.0,62.0,1.4,12.5,288.5,55.81,44.64
2017,4,28,17,30,660.0,57.0,1.3,12.0,233.0,51.42,40.8
2017,4,28,17,45,588.5,50.0,1.25,11.5,181.0,41.61,31.92
2017,4,28,18,0,517.0,43.0,1.2,11.0,129.0,35.81,26.42
2017,4,28,18,15,390.5,33.0,1.2,10.5,84.5,27.33,18.23
2017,4,28,18,30,264.0,23.0,1.2,10.0,40.0,19.0,6.88
2017,4,28,18,45,132.0,11.5,1.2,9.5,20.0,9.05,0.0
2017,4,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,15,78.0,7.5,1.05,5.5,10.5,5.9,0.0
2017,4,29,5,30,156.0,15.0,1.0,6.0,21.0,75.81,0.0
2017,4,29,5,45,304.0,27.0,0.95,6.5,61.0,201.99,152.82
2017,4,29,6,0,452.0,39.0,0.9,7.0,101.0,309.48,253.76
2017,4,29,6,15,538.0,47.0,0.8,7.5,152.5,392.55,326.28
2017,4,29,6,30,624.0,55.0,0.7,8.0,204.0,483.02,400.77
2017,4,29,6,45,677.5,61.0,0.65,9.0,259.0,551.53,453.73
2017,4,29,7,0,731.0,67.0,0.6,10.0,314.0,627.4,508.37
2017,4,29,7,15,767.5,71.0,0.55,10.5,369.0,690.02,550.28
2017,4,29,7,30,804.0,75.0,0.5,11.0,424.0,752.62,590.42
2017,4,29,7,45,830.5,78.5,0.5,12.0,478.5,805.86,622.22
2017,4,29,8,0,857.0,82.0,0.5,13.0,533.0,857.55,652.01
2017,4,29,8,15,876.0,85.0,0.55,13.5,583.5,890.04,670.47
2017,4,29,8,30,895.0,88.0,0.6,14.0,634.0,929.35,693.52
2017,4,29,8,45,910.5,89.5,0.65,15.0,681.0,960.78,709.78
2017,4,29,9,0,926.0,91.0,0.7,16.0,728.0,988.92,723.89
2017,4,29,9,15,936.5,93.0,0.7,16.0,769.5,1009.29,734.65
2017,4,29,9,30,947.0,95.0,0.7,16.0,811.0,1025.79,743.16
2017,4,29,9,45,953.0,97.5,0.75,16.5,846.0,1034.46,746.72
2017,4,29,10,0,959.0,100.0,0.8,17.0,881.0,1038.93,747.93
2017,4,29,10,15,964.5,101.0,0.8,17.0,909.0,1037.14,745.71
2017,4,29,10,30,970.0,102.0,0.8,17.0,937.0,1031.12,741.11
2017,4,29,10,45,976.0,102.0,0.85,17.5,958.5,1020.34,733.49
2017,4,29,11,0,982.0,102.0,0.9,18.0,980.0,1005.35,723.4
2017,4,29,11,15,983.5,102.5,0.9,18.0,993.0,982.63,708.9
2017,4,29,11,30,985.0,103.0,0.9,18.0,1006.0,955.98,692.07
2017,4,29,11,45,986.5,102.0,0.9,18.5,1011.0,924.2,670.74
2017,4,29,12,0,988.0,101.0,0.9,19.0,1016.0,888.81,647.15
2017,4,29,12,15,987.0,101.0,0.9,19.0,1012.5,848.92,621.78
2017,4,29,12,30,986.0,101.0,0.9,19.0,1009.0,805.89,593.48
2017,4,29,12,45,985.0,99.5,0.9,19.0,998.0,758.68,560.47
2017,4,29,13,0,984.0,98.0,0.9,19.0,987.0,708.74,524.67
2017,4,29,13,15,980.0,97.5,0.9,19.0,968.0,655.31,485.28
2017,4,29,13,30,976.0,97.0,0.9,19.0,949.0,599.81,443.07
2017,4,29,13,45,969.5,96.5,0.95,19.0,922.0,541.29,397.54
2017,4,29,14,0,963.0,96.0,1.0,19.0,895.0,481.43,349.2
2017,4,29,14,15,955.0,94.5,1.0,18.5,861.0,419.23,297.77
2017,4,29,14,30,947.0,93.0,1.0,18.0,827.0,356.42,244.46
2017,4,29,14,45,934.5,92.0,1.05,18.0,786.5,292.51,189.92
2017,4,29,15,0,922.0,91.0,1.1,18.0,746.0,229.04,138.0
2017,4,29,15,15,908.0,89.0,1.1,17.5,700.5,165.44,93.27
2017,4,29,15,30,894.0,87.0,1.1,17.0,655.0,103.0,65.41
2017,4,29,15,45,875.0,84.5,1.15,17.0,605.0,82.15,65.47
2017,4,29,16,0,856.0,82.0,1.2,17.0,555.0,79.73,63.65
2017,4,29,16,15,832.0,79.0,1.15,16.5,502.5,69.71,55.35
2017,4,29,16,30,808.0,76.0,1.1,16.0,450.0,67.36,53.65
2017,4,29,16,45,774.5,72.0,1.1,15.5,395.5,64.06,51.08
2017,4,29,17,0,741.0,68.0,1.1,15.0,341.0,60.73,48.42
2017,4,29,17,15,694.0,63.0,1.05,14.0,286.5,56.4,44.89
2017,4,29,17,30,647.0,58.0,1.0,13.0,232.0,48.06,37.64
2017,4,29,17,45,574.5,51.0,0.95,12.5,180.0,42.24,32.37
2017,4,29,18,0,502.0,44.0,0.9,12.0,128.0,36.48,26.94
2017,4,29,18,15,380.0,33.5,0.85,11.0,84.0,27.66,18.55
2017,4,29,18,30,258.0,23.0,0.8,10.0,40.0,18.95,7.57
2017,4,29,18,45,129.0,11.5,0.8,9.5,20.0,9.05,0.0
2017,4,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,15,68.5,8.0,0.8,6.5,11.0,30.67,0.0
2017,4,30,5,30,137.0,16.0,0.7,7.0,22.0,88.6,0.0
2017,4,30,5,45,280.5,28.5,0.6,7.5,61.5,191.92,146.27
2017,4,30,6,0,424.0,41.0,0.5,8.0,101.0,296.29,241.6
2017,4,30,6,15,509.0,49.0,0.45,8.5,151.0,377.4,311.47
2017,4,30,6,30,594.0,57.0,0.4,9.0,201.0,465.73,383.58
2017,4,30,6,45,649.5,62.5,0.4,10.0,255.0,537.71,438.91
2017,4,30,7,0,705.0,68.0,0.4,11.0,309.0,608.81,490.41
2017,4,30,7,15,742.0,72.5,0.35,11.5,363.5,671.22,532.0
2017,4,30,7,30,779.0,77.0,0.3,12.0,418.0,733.75,571.93
2017,4,30,7,45,806.5,80.0,0.3,12.5,471.0,786.29,604.24
2017,4,30,8,0,834.0,83.0,0.3,13.0,524.0,837.4,634.78
2017,4,30,8,15,853.0,86.0,0.25,14.0,574.5,879.18,656.23
2017,4,30,8,30,872.0,89.0,0.2,15.0,625.0,907.86,668.75
2017,4,30,8,45,888.5,90.5,0.15,16.0,671.5,939.69,683.28
2017,4,30,9,0,905.0,92.0,0.1,17.0,718.0,968.35,695.56
2017,4,30,9,15,916.0,94.0,0.1,17.5,758.5,988.89,704.84
2017,4,30,9,30,927.0,96.0,0.1,18.0,799.0,1005.65,711.96
2017,4,30,9,45,940.0,94.5,0.1,18.5,835.0,1016.66,715.7
2017,4,30,10,0,953.0,93.0,0.1,19.0,871.0,1023.69,717.25
2017,4,30,10,15,958.5,94.0,0.15,19.5,899.0,1022.04,714.65
2017,4,30,10,30,964.0,95.0,0.2,20.0,927.0,1016.21,709.96
2017,4,30,10,45,968.0,95.5,0.25,20.5,947.5,1004.27,701.87
2017,4,30,11,0,972.0,96.0,0.3,21.0,968.0,988.2,691.57
2017,4,30,11,15,973.5,96.5,0.35,21.0,980.5,965.84,678.89
2017,4,30,11,30,975.0,97.0,0.4,21.0,993.0,939.59,663.93
2017,4,30,11,45,974.5,98.0,0.5,21.0,997.5,908.38,646.86
2017,4,30,12,0,974.0,99.0,0.6,21.0,1002.0,873.66,627.34
2017,4,30,12,15,973.0,98.5,0.65,21.0,998.5,833.93,603.38
2017,4,30,12,30,972.0,98.0,0.7,21.0,995.0,791.14,576.38
2017,4,30,12,45,968.0,98.5,0.8,21.0,983.0,744.25,545.32
2017,4,30,13,0,964.0,99.0,0.9,21.0,971.0,694.9,511.34
2017,4,30,13,15,960.0,98.5,0.95,20.5,952.0,642.51,474.25
2017,4,30,13,30,956.0,98.0,1.0,20.0,933.0,588.11,434.11
2017,4,30,13,45,949.0,97.5,1.05,20.0,906.5,530.5,389.14
2017,4,30,14,0,942.0,97.0,1.1,20.0,880.0,471.67,341.53
2017,4,30,14,15,934.5,95.5,1.1,19.5,847.0,410.96,291.24
2017,4,30,14,30,927.0,94.0,1.1,19.0,814.0,349.61,239.14
2017,4,30,14,45,914.5,93.0,1.15,19.0,774.5,287.02,185.8
2017,4,30,15,0,902.0,92.0,1.2,19.0,735.0,224.88,135.16
2017,4,30,15,15,889.0,90.0,1.2,18.5,691.0,162.76,91.76
2017,4,30,15,30,876.0,88.0,1.2,18.0,647.0,101.67,65.0
2017,4,30,15,45,858.0,85.5,1.25,18.0,598.0,82.35,65.37
2017,4,30,16,0,840.0,83.0,1.3,18.0,549.0,72.28,57.0
2017,4,30,16,15,817.0,80.0,1.25,17.5,497.5,70.06,55.43
2017,4,30,16,30,794.0,77.0,1.2,17.0,446.0,67.79,53.79
2017,4,30,16,45,762.0,73.0,1.2,16.5,392.5,64.57,51.3
2017,4,30,17,0,730.0,69.0,1.2,16.0,339.0,61.31,48.72
2017,4,30,17,15,684.0,64.0,1.15,15.0,285.5,57.04,45.27
2017,4,30,17,30,638.0,59.0,1.1,14.0,232.0,48.69,38.05
2017,4,30,17,45,568.0,51.5,1.05,13.5,181.0,42.55,32.52
2017,4,30,18,0,498.0,44.0,1.0,13.0,130.0,36.43,26.8
2017,4,30,18,15,378.0,34.0,0.95,12.0,86.0,28.04,18.84
2017,4,30,18,30,258.0,24.0,0.9,11.0,42.0,19.76,8.69
2017,4,30,18,45,129.0,12.0,0.9,10.5,21.0,9.44,0.0
2017,4,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,15,104.0,8.0,0.8,7.5,13.0,43.19,0.0
2017,5,1,5,30,208.0,16.0,0.8,8.0,26.0,118.5,0.0
2017,5,1,5,45,349.0,26.5,0.85,9.0,67.0,221.17,169.71
2017,5,1,6,0,490.0,37.0,0.9,10.0,108.0,325.65,264.6
2017,5,1,6,15,568.5,43.5,0.85,10.5,158.5,399.92,329.31
2017,5,1,6,30,647.0,50.0,0.8,11.0,209.0,485.54,399.5
2017,5,1,6,45,696.0,55.0,0.75,11.5,263.0,555.19,453.51
2017,5,1,7,0,745.0,60.0,0.7,12.0,317.0,626.95,505.35
2017,5,1,7,15,778.5,64.0,0.7,12.5,371.5,687.37,546.24
2017,5,1,7,30,812.0,68.0,0.7,13.0,426.0,747.63,585.56
2017,5,1,7,45,835.0,71.5,0.7,13.5,478.5,797.97,616.65
2017,5,1,8,0,858.0,75.0,0.7,14.0,531.0,837.44,639.62
2017,5,1,8,15,875.5,77.5,0.7,14.5,580.5,877.39,662.59
2017,5,1,8,30,893.0,80.0,0.7,15.0,630.0,914.71,683.37
2017,5,1,8,45,908.0,81.0,0.75,16.0,676.0,945.02,699.07
2017,5,1,9,0,923.0,82.0,0.8,17.0,722.0,972.07,712.61
2017,5,1,9,15,933.0,83.5,0.8,17.5,762.5,991.41,721.52
2017,5,1,9,30,943.0,85.0,0.8,18.0,803.0,1006.93,728.16
2017,5,1,9,45,956.0,83.0,0.85,18.5,839.0,1017.52,732.94
2017,5,1,10,0,969.0,81.0,0.9,19.0,875.0,1024.11,735.4
2017,5,1,10,15,974.0,82.0,0.9,19.0,902.5,1022.12,733.05
2017,5,1,10,30,979.0,83.0,0.9,19.0,930.0,1015.89,728.35
2017,5,1,10,45,982.0,84.0,0.95,19.5,950.5,1003.56,719.71
2017,5,1,11,0,985.0,85.0,1.0,20.0,971.0,987.07,708.63
2017,5,1,11,15,987.5,85.5,1.0,20.5,984.0,965.56,693.58
2017,5,1,11,30,990.0,86.0,1.0,21.0,997.0,940.06,676.18
2017,5,1,11,45,989.5,87.0,1.0,21.5,1002.0,908.67,655.14
2017,5,1,12,0,989.0,88.0,1.0,22.0,1007.0,873.72,631.88
2017,5,1,12,15,988.5,88.0,1.0,22.0,1004.5,834.5,607.0
2017,5,1,12,30,988.0,88.0,1.0,22.0,1002.0,792.11,579.34
2017,5,1,12,45,978.0,93.0,1.05,22.0,989.0,744.45,546.52
2017,5,1,13,0,968.0,98.0,1.1,22.0,976.0,694.64,511.23
2017,5,1,13,15,964.0,97.5,1.15,22.0,957.0,642.13,472.93
2017,5,1,13,30,960.0,97.0,1.2,22.0,938.0,587.61,431.76
2017,5,1,13,45,952.5,97.0,1.25,22.0,911.5,530.02,386.8
2017,5,1,14,0,945.0,97.0,1.3,22.0,885.0,471.24,339.26
2017,5,1,14,15,937.5,95.5,1.3,21.5,852.0,410.44,289.04
2017,5,1,14,30,930.0,94.0,1.3,21.0,819.0,349.01,237.05
2017,5,1,14,45,918.5,93.0,1.35,21.0,779.5,286.57,184.02
2017,5,1,15,0,907.0,92.0,1.4,21.0,740.0,224.46,133.69
2017,5,1,15,15,893.5,89.5,1.3,20.5,695.0,161.75,90.31
2017,5,1,15,30,880.0,87.0,1.2,20.0,650.0,100.16,63.85
2017,5,1,15,45,862.5,84.5,1.2,19.5,601.0,81.87,64.55
2017,5,1,16,0,845.0,82.0,1.2,19.0,552.0,79.51,62.93
2017,5,1,16,15,821.0,78.5,1.15,18.5,500.0,69.1,54.35
2017,5,1,16,30,797.0,75.0,1.1,18.0,448.0,66.41,52.36
2017,5,1,16,45,766.0,71.0,1.05,17.5,394.5,63.15,49.85
2017,5,1,17,0,735.0,67.0,1.0,17.0,341.0,59.85,47.24
2017,5,1,17,15,689.0,62.0,0.95,16.0,287.0,55.51,43.74
2017,5,1,17,30,643.0,57.0,0.9,15.0,233.0,47.25,36.62
2017,5,1,17,45,574.0,50.0,0.85,14.5,182.0,41.44,31.41
2017,5,1,18,0,505.0,43.0,0.8,14.0,131.0,35.67,26.04
2017,5,1,18,15,386.0,33.5,0.75,13.0,87.5,27.64,18.47
2017,5,1,18,30,267.0,24.0,0.7,12.0,44.0,19.76,9.13
2017,5,1,18,45,133.5,12.0,0.7,11.5,22.0,9.44,0.0
2017,5,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,9.5,12.5,9.83,0.0
2017,5,2,5,30,0.0,25.0,0.5,10.0,25.0,25.38,0.0
2017,5,2,5,45,218.0,32.0,0.55,11.0,64.5,162.91,124.93
2017,5,2,6,0,436.0,39.0,0.6,12.0,104.0,299.12,241.59
2017,5,2,6,15,516.0,46.5,0.6,12.5,153.0,376.81,307.68
2017,5,2,6,30,596.0,54.0,0.6,13.0,202.0,461.36,376.41
2017,5,2,6,45,648.5,59.5,0.6,13.5,255.0,531.03,430.33
2017,5,2,7,0,701.0,65.0,0.6,14.0,308.0,600.32,481.14
2017,5,2,7,15,736.0,69.0,0.6,14.5,361.5,660.11,521.56
2017,5,2,7,30,771.0,73.0,0.6,15.0,415.0,719.91,560.55
2017,5,2,7,45,797.5,76.5,0.6,16.0,467.5,771.67,591.57
2017,5,2,8,0,824.0,80.0,0.6,17.0,520.0,822.03,620.69
2017,5,2,8,15,843.0,82.5,0.6,17.5,569.5,852.98,637.33
2017,5,2,8,30,862.0,85.0,0.6,18.0,619.0,890.75,658.47
2017,5,2,8,45,876.0,87.5,0.65,18.5,664.5,921.13,675.43
2017,5,2,9,0,890.0,90.0,0.7,19.0,710.0,948.28,690.34
2017,5,2,9,15,901.0,91.5,0.7,19.0,750.0,968.02,700.85
2017,5,2,9,30,912.0,93.0,0.7,19.0,790.0,984.08,709.2
2017,5,2,9,45,926.0,91.5,0.75,19.5,826.0,995.95,714.83
2017,5,2,10,0,940.0,90.0,0.8,20.0,862.0,1003.91,718.19
2017,5,2,10,15,945.5,91.0,0.8,20.5,889.5,1002.34,714.76
2017,5,2,10,30,951.0,92.0,0.8,21.0,917.0,996.65,709.07
2017,5,2,10,45,954.0,93.5,0.85,21.5,937.5,984.99,700.93
2017,5,2,11,0,957.0,95.0,0.9,22.0,958.0,969.26,690.44
2017,5,2,11,15,959.0,95.5,0.85,22.0,970.5,947.69,675.82
2017,5,2,11,30,961.0,96.0,0.8,22.0,983.0,922.29,658.96
2017,5,2,11,45,961.0,96.5,0.8,22.5,987.5,891.51,638.48
2017,5,2,12,0,961.0,97.0,0.8,23.0,992.0,857.28,615.87
2017,5,2,12,15,960.5,97.0,0.8,23.0,989.0,818.95,591.75
2017,5,2,12,30,960.0,97.0,0.8,23.0,986.0,777.56,564.55
2017,5,2,12,45,950.0,101.0,0.85,23.0,973.0,730.12,532.25
2017,5,2,13,0,940.0,105.0,0.9,23.0,960.0,680.68,497.59
2017,5,2,13,15,936.0,104.5,0.9,23.0,941.0,629.51,460.12
2017,5,2,13,30,932.0,104.0,0.9,23.0,922.0,576.41,420.01
2017,5,2,13,45,924.5,103.5,0.95,23.0,895.5,519.94,376.45
2017,5,2,14,0,917.0,103.0,1.0,23.0,869.0,462.35,330.41
2017,5,2,14,15,909.0,101.5,1.0,22.5,836.5,403.01,281.87
2017,5,2,14,30,901.0,100.0,1.0,22.0,804.0,343.13,231.71
2017,5,2,14,45,889.0,98.5,1.05,22.0,764.5,282.02,180.38
2017,5,2,15,0,877.0,97.0,1.1,22.0,725.0,221.34,131.75
2017,5,2,15,15,863.0,95.0,1.1,21.5,681.5,160.8,90.46
2017,5,2,15,30,849.0,93.0,1.1,21.0,638.0,101.44,65.67
2017,5,2,15,45,830.5,90.0,1.1,20.5,589.5,76.12,59.41
2017,5,2,16,0,812.0,87.0,1.1,20.0,541.0,74.24,58.19
2017,5,2,16,15,788.0,84.0,1.05,19.5,490.0,72.15,56.74
2017,5,2,16,30,764.0,81.0,1.0,19.0,439.0,70.02,55.24
2017,5,2,16,45,731.5,76.5,1.0,18.5,386.5,66.58,52.6
2017,5,2,17,0,699.0,72.0,1.0,18.0,334.0,63.08,49.85
2017,5,2,17,15,652.5,66.5,0.95,17.0,281.5,54.04,42.25
2017,5,2,17,30,606.0,61.0,0.9,16.0,229.0,49.77,38.7
2017,5,2,17,45,537.0,53.5,0.85,15.5,179.0,43.75,33.33
2017,5,2,18,0,468.0,46.0,0.8,15.0,129.0,37.76,27.78
2017,5,2,18,15,353.0,36.0,0.75,14.5,86.5,29.49,19.98
2017,5,2,18,30,238.0,26.0,0.7,14.0,44.0,21.32,10.61
2017,5,2,18,45,119.0,13.0,0.7,13.5,22.0,10.23,0.0
2017,5,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,15,83.0,9.0,0.5,11.5,13.5,36.35,0.0
2017,5,3,5,30,166.0,18.0,0.4,12.0,27.0,104.64,21.84
2017,5,3,5,45,298.0,29.5,0.35,12.5,66.5,199.46,152.82
2017,5,3,6,0,430.0,41.0,0.3,13.0,106.0,297.53,238.37
2017,5,3,6,15,509.5,48.5,0.3,13.5,155.0,374.65,303.29
2017,5,3,6,30,589.0,56.0,0.3,14.0,204.0,458.49,370.45
2017,5,3,6,45,641.5,61.0,0.3,14.5,256.5,527.15,422.79
2017,5,3,7,0,694.0,66.0,0.3,15.0,309.0,595.36,472.18
2017,5,3,7,15,729.0,70.5,0.25,15.5,362.5,655.36,511.49
2017,5,3,7,30,764.0,75.0,0.2,16.0,416.0,715.4,549.26
2017,5,3,7,45,790.0,78.0,0.15,17.0,468.0,765.83,578.02
2017,5,3,8,0,816.0,81.0,0.1,18.0,520.0,814.83,604.97
2017,5,3,8,15,835.0,84.0,0.15,18.5,568.5,846.07,622.12
2017,5,3,8,30,854.0,87.0,0.2,19.0,617.0,884.13,643.85
2017,5,3,8,45,867.5,89.5,0.25,20.0,662.0,913.79,658.71
2017,5,3,9,0,881.0,92.0,0.3,21.0,707.0,940.25,671.58
2017,5,3,9,15,892.0,93.5,0.3,21.5,747.0,959.8,680.42
2017,5,3,9,30,903.0,95.0,0.3,22.0,787.0,975.71,687.15
2017,5,3,9,45,920.0,91.5,0.35,23.0,823.5,988.21,691.7
2017,5,3,10,0,937.0,88.0,0.4,24.0,860.0,996.89,694.1
2017,5,3,10,15,942.5,89.0,0.45,24.0,887.0,995.35,693.23
2017,5,3,10,30,948.0,90.0,0.5,24.0,914.0,989.71,690.18
2017,5,3,10,45,951.5,91.0,0.55,24.5,934.0,978.09,682.36
2017,5,3,11,0,955.0,92.0,0.6,25.0,954.0,962.42,672.26
2017,5,3,11,15,957.0,92.5,0.6,25.0,966.5,940.97,658.98
2017,5,3,11,30,959.0,93.0,0.6,25.0,979.0,915.69,643.48
2017,5,3,11,45,958.5,93.5,0.65,25.0,983.5,884.64,625.36
2017,5,3,12,0,958.0,94.0,0.7,25.0,988.0,850.19,604.99
2017,5,3,12,15,957.0,94.0,0.7,25.0,985.0,811.7,581.01
2017,5,3,12,30,956.0,94.0,0.7,25.0,982.0,770.19,553.98
2017,5,3,12,45,951.0,95.5,0.75,25.0,970.0,724.39,523.15
2017,5,3,13,0,946.0,97.0,0.8,25.0,958.0,676.24,489.73
2017,5,3,13,15,942.0,96.5,0.8,25.0,939.5,624.98,452.52
2017,5,3,13,30,938.0,96.0,0.8,25.0,921.0,571.78,412.68
2017,5,3,13,45,932.0,95.0,0.85,25.0,895.0,515.52,369.64
2017,5,3,14,0,926.0,94.0,0.9,25.0,869.0,458.0,324.0
2017,5,3,14,15,918.0,93.0,0.9,24.5,836.5,398.73,275.86
2017,5,3,14,30,910.0,92.0,0.9,24.0,804.0,338.89,226.09
2017,5,3,14,45,898.5,90.5,0.9,24.0,765.0,277.58,174.9
2017,5,3,15,0,887.0,89.0,0.9,24.0,726.0,216.65,126.5
2017,5,3,15,15,873.5,87.0,0.9,23.5,682.5,155.8,85.55
2017,5,3,15,30,860.0,85.0,0.9,23.0,639.0,96.07,61.34
2017,5,3,15,45,841.0,83.0,0.9,22.5,590.5,80.41,62.5
2017,5,3,16,0,822.0,81.0,0.9,22.0,542.0,70.46,54.49
2017,5,3,16,15,798.5,78.0,0.85,21.0,491.5,68.23,53.04
2017,5,3,16,30,775.0,75.0,0.8,20.0,441.0,65.94,51.51
2017,5,3,16,45,741.0,71.5,0.8,19.5,388.0,63.04,49.32
2017,5,3,17,0,707.0,68.0,0.8,19.0,335.0,60.14,47.08
2017,5,3,17,15,662.0,63.0,0.75,18.0,282.5,55.9,43.7
2017,5,3,17,30,617.0,58.0,0.7,17.0,230.0,47.66,36.68
2017,5,3,17,45,545.5,51.5,0.65,16.5,180.0,42.28,31.91
2017,5,3,18,0,474.0,45.0,0.6,16.0,130.0,36.98,27.01
2017,5,3,18,15,364.0,35.0,0.55,15.5,87.5,28.7,19.26
2017,5,3,18,30,254.0,25.0,0.5,15.0,45.0,20.49,10.28
2017,5,3,18,45,127.0,12.5,0.5,14.5,22.5,9.83,0.0
2017,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,4,5,15,79.0,10.0,0.6,9.5,14.0,35.65,0.0
2017,5,4,5,30,158.0,20.0,0.6,10.0,28.0,102.17,33.91
2017,5,4,5,45,283.5,32.0,0.65,11.0,67.5,194.7,151.23
2017,5,4,6,0,409.0,44.0,0.7,12.0,107.0,289.14,234.15
2017,5,4,6,15,487.5,52.0,0.7,12.5,155.5,365.32,299.22
2017,5,4,6,30,566.0,60.0,0.7,13.0,204.0,448.06,366.63
2017,5,4,6,45,618.5,65.5,0.7,13.5,256.5,516.32,419.69
2017,5,4,7,0,671.0,71.0,0.7,14.0,309.0,587.29,472.35
2017,5,4,7,15,706.5,76.0,0.7,14.5,361.5,643.54,510.77
2017,5,4,7,30,742.0,81.0,0.7,15.0,414.0,703.7,550.5
2017,5,4,7,45,767.0,85.0,0.75,15.5,465.5,753.74,582.54
2017,5,4,8,0,792.0,89.0,0.8,16.0,517.0,802.32,612.97
2017,5,4,8,15,811.5,92.0,0.8,16.5,565.5,843.08,636.72
2017,5,4,8,30,831.0,95.0,0.8,17.0,614.0,881.42,658.5
2017,5,4,8,45,844.0,98.5,0.85,17.5,658.0,900.47,668.3
2017,5,4,9,0,857.0,102.0,0.9,18.0,702.0,926.98,683.25
2017,5,4,9,15,868.0,104.0,0.9,18.0,742.0,946.6,693.98
2017,5,4,9,30,879.0,106.0,0.9,18.0,782.0,962.64,702.56
2017,5,4,9,45,896.5,103.0,0.95,18.5,818.0,975.95,709.19
2017,5,4,10,0,914.0,100.0,1.0,19.0,854.0,985.51,713.56
2017,5,4,10,15,920.5,101.0,1.0,19.0,882.0,984.78,711.99
2017,5,4,10,30,927.0,102.0,1.0,19.0,910.0,980.0,708.16
2017,5,4,10,45,931.0,103.0,1.0,19.5,930.5,968.86,699.18
2017,5,4,11,0,935.0,104.0,1.0,20.0,951.0,953.73,687.91
2017,5,4,11,15,938.0,104.5,1.0,20.0,964.0,933.33,674.75
2017,5,4,11,30,941.0,105.0,1.0,20.0,977.0,909.14,659.28
2017,5,4,11,45,942.0,105.5,1.0,20.0,982.5,879.62,640.42
2017,5,4,12,0,943.0,106.0,1.0,20.0,988.0,846.67,619.33
2017,5,4,12,15,720.5,253.0,1.0,20.0,925.5,779.13,570.7
2017,5,4,12,30,498.0,400.0,1.0,20.0,863.0,698.3,511.81
2017,5,4,12,45,683.0,275.5,1.0,20.5,902.5,695.41,511.82
2017,5,4,13,0,868.0,151.0,1.0,21.0,942.0,666.09,491.73
2017,5,4,13,15,656.5,260.5,1.0,21.0,852.5,588.24,433.71
2017,5,4,13,30,445.0,370.0,1.0,21.0,763.0,513.99,379.06
2017,5,4,13,45,643.5,259.0,1.0,21.0,809.0,496.7,364.34
2017,5,4,14,0,842.0,148.0,1.0,21.0,855.0,459.53,331.46
2017,5,4,14,15,833.5,146.0,0.95,20.5,823.5,402.11,284.23
2017,5,4,14,30,825.0,144.0,0.9,20.0,792.0,344.45,235.97
2017,5,4,14,45,817.0,139.5,0.9,20.0,754.5,285.19,186.29
2017,5,4,15,0,809.0,135.0,0.9,20.0,717.0,226.17,139.08
2017,5,4,15,15,793.5,132.0,0.9,19.5,674.0,167.81,99.52
2017,5,4,15,30,778.0,129.0,0.9,19.0,631.0,111.07,75.91
2017,5,4,15,45,710.5,134.0,0.9,19.0,566.0,93.75,74.66
2017,5,4,16,0,643.0,139.0,0.9,19.0,501.0,97.1,77.79
2017,5,4,16,15,640.5,123.5,0.9,18.5,456.0,88.87,71.21
2017,5,4,16,30,638.0,108.0,0.9,18.0,411.0,80.06,64.07
2017,5,4,16,45,600.5,102.0,0.9,17.5,360.5,76.58,61.45
2017,5,4,17,0,563.0,96.0,0.9,17.0,310.0,73.02,58.7
2017,5,4,17,15,496.5,93.0,0.85,16.0,260.5,71.26,57.55
2017,5,4,17,30,430.0,90.0,0.8,15.0,211.0,66.19,53.37
2017,5,4,17,45,374.5,76.0,0.8,14.5,165.5,56.33,44.63
2017,5,4,18,0,319.0,62.0,0.8,14.0,120.0,46.29,35.47
2017,5,4,18,15,228.0,46.0,0.75,13.0,80.5,34.46,24.54
2017,5,4,18,30,137.0,30.0,0.7,12.0,41.0,22.56,12.38
2017,5,4,18,45,68.5,15.0,0.7,11.5,20.5,11.8,0.0
2017,5,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,5,5,15,76.5,11.0,1.15,7.0,15.5,35.48,0.0
2017,5,5,5,30,153.0,22.0,1.2,7.0,31.0,103.32,44.47
2017,5,5,5,45,280.5,34.5,1.3,7.5,71.0,195.13,154.75
2017,5,5,6,0,408.0,47.0,1.4,8.0,111.0,290.96,240.66
2017,5,5,6,15,486.0,55.5,1.4,8.0,160.5,367.52,308.33
2017,5,5,6,30,564.0,64.0,1.4,8.0,210.0,450.47,378.71
2017,5,5,6,45,640.0,61.0,1.45,8.5,261.5,523.9,438.54
2017,5,5,7,0,716.0,58.0,1.5,9.0,313.0,599.06,496.82
2017,5,5,7,15,724.0,73.5,1.5,9.0,366.5,652.58,535.5
2017,5,5,7,30,732.0,89.0,1.5,9.0,420.0,707.66,574.4
2017,5,5,7,45,704.0,105.0,1.5,9.5,453.5,728.02,585.75
2017,5,5,8,0,676.0,121.0,1.5,10.0,487.0,743.35,593.63
2017,5,5,8,15,749.5,112.5,1.5,10.5,554.0,810.01,638.31
2017,5,5,8,30,823.0,104.0,1.5,11.0,621.0,882.87,685.46
2017,5,5,8,45,843.5,104.5,1.5,11.5,666.5,916.3,704.36
2017,5,5,9,0,864.0,105.0,1.5,12.0,712.0,934.97,713.55
2017,5,5,9,15,875.5,107.0,1.5,12.5,752.0,955.03,723.88
2017,5,5,9,30,887.0,109.0,1.5,13.0,792.0,971.49,731.8
2017,5,5,9,45,905.0,105.0,1.55,13.5,828.5,984.19,738.1
2017,5,5,10,0,923.0,101.0,1.6,14.0,865.0,993.11,742.05
2017,5,5,10,15,929.5,102.0,1.6,14.0,893.0,992.27,740.39
2017,5,5,10,30,936.0,103.0,1.6,14.0,921.0,987.37,736.32
2017,5,5,10,45,939.0,104.5,1.6,14.0,941.0,975.62,727.95
2017,5,5,11,0,942.0,106.0,1.6,14.0,961.0,959.87,717.14
2017,5,5,11,15,945.0,106.5,1.6,14.0,974.0,939.26,703.25
2017,5,5,11,30,948.0,107.0,1.6,14.0,987.0,914.85,686.92
2017,5,5,11,45,947.0,108.5,1.6,14.0,991.5,884.31,666.52
2017,5,5,12,0,946.0,110.0,1.6,14.0,996.0,850.42,643.84
2017,5,5,12,15,945.5,110.0,1.6,14.0,993.5,812.49,618.29
2017,5,5,12,30,945.0,110.0,1.6,14.0,991.0,771.59,588.91
2017,5,5,12,45,936.5,114.0,1.6,14.0,978.5,725.65,554.85
2017,5,5,13,0,928.0,118.0,1.6,14.0,966.0,677.64,518.45
2017,5,5,13,15,924.5,117.5,1.6,14.0,948.0,627.35,479.42
2017,5,5,13,30,921.0,117.0,1.6,14.0,930.0,575.12,437.7
2017,5,5,13,45,914.5,116.5,1.65,14.0,904.5,519.76,392.49
2017,5,5,14,0,908.0,116.0,1.7,14.0,879.0,463.19,344.78
2017,5,5,14,15,664.5,219.5,1.7,13.5,766.5,388.61,287.41
2017,5,5,14,30,421.0,323.0,1.7,13.0,654.0,337.36,250.98
2017,5,5,14,45,340.0,330.0,1.75,13.0,589.0,293.22,217.39
2017,5,5,15,0,259.0,337.0,1.8,13.0,524.0,253.89,189.43
2017,5,5,15,15,311.0,303.0,1.8,12.5,514.5,216.17,159.98
2017,5,5,15,30,363.0,269.0,1.8,12.0,505.0,172.88,133.75
2017,5,5,15,45,346.0,254.5,1.85,12.0,465.5,159.39,133.23
2017,5,5,16,0,329.0,240.0,1.9,12.0,426.0,152.28,127.63
2017,5,5,16,15,233.0,226.0,1.95,11.5,352.0,148.43,125.02
2017,5,5,16,30,137.0,212.0,2.0,11.0,278.0,138.08,116.74
2017,5,5,16,45,137.0,184.5,2.05,10.5,243.5,122.68,103.91
2017,5,5,17,0,137.0,157.0,2.1,10.0,209.0,106.69,90.33
