Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,17,15,117.0,136.5,2.05,9.5,176.5,93.68,79.15
2017,5,5,17,30,97.0,116.0,2.0,9.0,144.0,80.39,67.45
2017,5,5,17,45,207.0,93.5,2.0,8.5,137.0,66.42,54.84
2017,5,5,18,0,317.0,71.0,2.0,8.0,130.0,52.45,41.92
2017,5,5,18,15,214.0,53.5,1.95,7.5,88.0,39.64,29.76
2017,5,5,18,30,111.0,36.0,1.9,7.0,46.0,26.52,16.2
2017,5,5,18,45,55.5,18.0,1.9,7.0,23.0,14.16,0.0
2017,5,5,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.0,2.3,6.0,2.0,1.57,0.0
2017,5,6,5,30,0.0,4.0,2.3,6.0,4.0,3.02,0.0
2017,5,6,5,45,0.0,9.0,2.3,6.0,9.0,6.82,0.11
2017,5,6,6,0,0.0,14.0,2.3,6.0,14.0,10.62,3.62
2017,5,6,6,15,0.0,20.5,2.3,6.0,20.5,15.58,8.11
2017,5,6,6,30,0.0,27.0,2.3,6.0,27.0,20.56,12.58
2017,5,6,6,45,0.0,34.5,2.35,6.5,34.5,26.31,17.64
2017,5,6,7,0,0.0,42.0,2.4,7.0,42.0,32.08,22.63
2017,5,6,7,15,0.0,67.0,2.35,7.0,67.0,51.38,39.4
2017,5,6,7,30,0.0,92.0,2.3,7.0,92.0,71.63,56.78
2017,5,6,7,45,2.0,128.5,2.25,7.5,129.5,104.76,84.86
2017,5,6,8,0,4.0,165.0,2.2,8.0,167.0,138.59,112.98
2017,5,6,8,15,11.5,195.0,2.15,8.0,202.0,171.5,140.29
2017,5,6,8,30,19.0,225.0,2.1,8.0,237.0,204.71,167.44
2017,5,6,8,45,20.0,240.5,2.1,8.5,254.0,218.5,177.85
2017,5,6,9,0,21.0,256.0,2.1,9.0,271.0,232.22,188.17
2017,5,6,9,15,17.0,249.0,2.05,9.0,262.0,220.71,178.21
2017,5,6,9,30,13.0,242.0,2.0,9.0,253.0,209.59,168.7
2017,5,6,9,45,18.0,275.0,2.0,9.5,290.0,242.42,194.64
2017,5,6,10,0,23.0,308.0,2.0,10.0,327.0,275.03,219.89
2017,5,6,10,15,18.5,283.5,1.95,10.0,299.0,247.86,197.75
2017,5,6,10,30,14.0,259.0,1.9,10.0,271.0,221.55,176.48
2017,5,6,10,45,12.5,239.0,1.9,10.0,250.5,202.49,161.11
2017,5,6,11,0,11.0,219.0,1.9,10.0,230.0,183.85,146.02
2017,5,6,11,15,13.5,253.5,1.85,10.0,266.5,213.58,169.81
2017,5,6,11,30,16.0,288.0,1.8,10.0,303.0,242.85,192.86
2017,5,6,11,45,13.0,242.5,1.8,10.0,255.0,202.06,160.21
2017,5,6,12,0,10.0,197.0,1.8,10.0,207.0,162.31,128.3
2017,5,6,12,15,11.5,214.5,1.75,9.5,225.5,176.4,140.01
2017,5,6,12,30,13.0,232.0,1.7,9.0,244.0,190.08,151.24
2017,5,6,12,45,12.0,220.0,1.7,9.0,231.0,178.77,142.07
2017,5,6,13,0,11.0,208.0,1.7,9.0,218.0,167.66,133.13
2017,5,6,13,15,10.0,199.0,1.7,9.0,208.5,159.04,126.19
2017,5,6,13,30,9.0,190.0,1.7,9.0,199.0,150.59,119.39
2017,5,6,13,45,4.5,152.0,1.7,9.0,156.5,118.92,93.57
2017,5,6,14,0,0.0,114.0,1.7,9.0,114.0,87.91,68.16
2017,5,6,14,15,2.5,140.5,1.7,9.0,143.0,108.49,85.31
2017,5,6,14,30,5.0,167.0,1.7,9.0,172.0,128.14,101.55
2017,5,6,14,45,6.0,179.5,1.75,9.0,185.0,136.36,108.4
2017,5,6,15,0,7.0,192.0,1.8,9.0,198.0,143.89,114.77
2017,5,6,15,15,89.5,247.5,1.8,9.0,306.5,171.36,134.45
2017,5,6,15,30,172.0,303.0,1.8,9.0,415.0,190.06,151.65
2017,5,6,15,45,158.5,285.0,1.8,9.0,382.0,176.97,149.77
2017,5,6,16,0,145.0,267.0,1.8,9.0,349.0,167.33,141.99
2017,5,6,16,15,132.5,236.5,1.8,9.0,306.5,151.39,128.68
2017,5,6,16,30,120.0,206.0,1.8,9.0,264.0,134.79,114.66
2017,5,6,16,45,70.0,172.5,1.8,9.0,205.5,118.35,100.62
2017,5,6,17,0,20.0,139.0,1.8,9.0,147.0,100.05,84.73
2017,5,6,17,15,212.0,122.5,1.75,8.5,184.5,85.21,71.83
2017,5,6,17,30,404.0,106.0,1.7,8.0,222.0,76.39,64.1
2017,5,6,17,45,343.0,90.0,1.65,8.0,174.0,65.42,54.06
2017,5,6,18,0,282.0,74.0,1.6,8.0,126.0,54.22,43.55
2017,5,6,18,15,189.0,55.0,1.55,7.5,85.5,40.3,30.41
2017,5,6,18,30,96.0,36.0,1.5,7.0,45.0,26.52,16.47
2017,5,6,18,45,48.0,18.0,1.5,6.5,22.5,14.16,0.0
2017,5,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,7,5,15,43.0,12.0,0.75,6.0,15.0,24.43,0.0
2017,5,7,5,30,86.0,24.0,0.7,6.0,30.0,71.16,38.16
2017,5,7,5,45,176.5,41.5,0.7,6.5,66.5,152.54,121.62
2017,5,7,6,0,267.0,59.0,0.7,7.0,103.0,227.81,188.75
2017,5,7,6,15,333.5,73.5,0.65,7.5,148.0,295.15,247.31
2017,5,7,6,30,400.0,88.0,0.6,8.0,193.0,368.55,308.5
2017,5,7,6,45,472.0,90.5,0.55,8.5,241.5,436.97,363.37
2017,5,7,7,0,544.0,93.0,0.5,9.0,290.0,519.36,426.28
2017,5,7,7,15,598.0,102.5,0.45,9.5,350.0,592.99,479.34
2017,5,7,7,30,652.0,112.0,0.4,10.0,410.0,668.56,531.36
2017,5,7,7,45,680.5,118.0,0.4,10.5,461.0,720.68,564.59
2017,5,7,8,0,709.0,124.0,0.4,11.0,512.0,771.79,596.51
2017,5,7,8,15,731.0,128.5,0.35,11.5,560.0,814.14,620.75
2017,5,7,8,30,753.0,133.0,0.3,12.0,608.0,854.39,643.12
2017,5,7,8,45,768.5,137.0,0.3,12.5,652.0,885.71,660.14
2017,5,7,9,0,784.0,141.0,0.3,13.0,696.0,907.33,670.83
2017,5,7,9,15,797.5,144.0,0.25,13.5,735.5,929.59,681.03
2017,5,7,9,30,811.0,147.0,0.2,14.0,775.0,948.38,688.99
2017,5,7,9,45,508.5,280.5,0.15,14.5,680.0,793.99,582.04
2017,5,7,10,0,206.0,414.0,0.1,15.0,585.0,592.7,438.85
2017,5,7,10,15,314.0,393.5,0.05,15.5,664.0,688.36,507.18
2017,5,7,10,30,422.0,373.0,0.0,16.0,743.0,776.94,564.45
2017,5,7,10,45,655.0,255.5,0.0,16.5,845.0,876.09,630.79
2017,5,7,11,0,888.0,138.0,0.0,17.0,947.0,936.2,666.94
2017,5,7,11,15,892.0,138.5,0.0,17.0,960.5,916.99,653.52
2017,5,7,11,30,896.0,139.0,0.0,17.0,974.0,894.12,639.26
2017,5,7,11,45,902.5,136.5,0.05,17.5,981.0,867.33,621.74
2017,5,7,12,0,909.0,134.0,0.1,18.0,988.0,837.05,602.31
2017,5,7,12,15,909.0,133.5,0.15,18.0,986.0,800.08,579.24
2017,5,7,12,30,909.0,133.0,0.2,18.0,984.0,760.27,552.97
2017,5,7,12,45,908.5,132.0,0.25,18.5,974.0,717.07,522.76
2017,5,7,13,0,908.0,131.0,0.3,19.0,964.0,671.38,490.05
2017,5,7,13,15,904.5,130.0,0.4,18.5,946.0,621.65,455.88
2017,5,7,13,30,901.0,129.0,0.5,18.0,928.0,570.07,418.74
2017,5,7,13,45,893.5,128.5,0.6,18.0,902.0,515.29,376.75
2017,5,7,14,0,886.0,128.0,0.7,18.0,876.0,459.47,332.16
2017,5,7,14,15,877.5,126.0,0.75,17.5,843.0,401.51,284.62
2017,5,7,14,30,869.0,124.0,0.8,17.0,810.0,343.13,235.5
2017,5,7,14,45,853.0,124.0,0.9,17.0,770.5,279.36,182.22
2017,5,7,15,0,837.0,124.0,1.0,17.0,731.0,220.25,134.95
2017,5,7,15,15,821.0,121.0,1.05,16.5,686.5,160.49,94.44
2017,5,7,15,30,805.0,118.0,1.1,16.0,642.0,102.38,71.06
2017,5,7,15,45,774.0,118.0,1.15,16.0,591.5,92.74,74.71
2017,5,7,16,0,743.0,118.0,1.2,16.0,541.0,86.02,69.22
2017,5,7,16,15,715.0,113.5,1.2,15.5,490.0,83.82,67.71
2017,5,7,16,30,687.0,109.0,1.2,15.0,439.0,81.54,66.13
2017,5,7,16,45,635.5,106.5,1.25,14.5,384.5,80.16,65.31
2017,5,7,17,0,584.0,104.0,1.3,14.0,330.0,78.94,64.61
2017,5,7,17,15,533.0,95.5,1.25,13.0,278.0,73.43,60.17
2017,5,7,17,30,482.0,87.0,1.2,12.0,226.0,64.83,52.81
2017,5,7,17,45,403.0,76.5,1.15,11.5,177.0,56.95,45.77
2017,5,7,18,0,324.0,66.0,1.1,11.0,128.0,49.08,38.49
2017,5,7,18,15,228.5,50.0,1.0,10.5,87.0,37.28,27.43
2017,5,7,18,30,133.0,34.0,0.9,10.0,46.0,25.39,15.54
2017,5,7,18,45,66.5,17.0,0.85,9.5,23.0,12.9,0.0
2017,5,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,15,40.0,13.5,0.75,5.5,16.0,24.52,0.0
2017,5,8,5,30,80.0,27.0,0.7,6.0,32.0,73.54,42.76
2017,5,8,5,45,185.5,44.5,0.7,7.0,71.0,159.78,127.62
2017,5,8,6,0,291.0,62.0,0.7,8.0,110.0,242.97,200.62
2017,5,8,6,15,369.5,74.0,0.65,8.5,158.0,315.29,262.91
2017,5,8,6,30,448.0,86.0,0.6,9.0,206.0,394.86,328.56
2017,5,8,6,45,403.5,105.5,0.55,9.5,231.0,407.97,337.88
2017,5,8,7,0,359.0,125.0,0.5,10.0,256.0,415.58,342.17
2017,5,8,7,15,507.0,120.0,0.45,10.5,336.0,534.4,433.87
2017,5,8,7,30,655.0,115.0,0.4,11.0,416.0,672.84,533.31
2017,5,8,7,45,690.0,118.5,0.4,11.5,468.0,727.58,567.23
2017,5,8,8,0,725.0,122.0,0.4,12.0,520.0,781.59,600.88
2017,5,8,8,15,747.5,126.0,0.4,12.5,569.0,824.14,625.9
2017,5,8,8,30,770.0,130.0,0.4,13.0,618.0,864.55,649.18
2017,5,8,8,45,788.0,133.0,0.4,13.5,663.0,891.05,662.97
2017,5,8,9,0,806.0,136.0,0.4,14.0,708.0,920.92,679.05
2017,5,8,9,15,819.0,139.0,0.4,14.5,748.0,942.88,689.86
2017,5,8,9,30,832.0,142.0,0.4,15.0,788.0,961.31,698.54
2017,5,8,9,45,845.5,142.0,0.4,16.0,823.0,973.45,702.04
2017,5,8,10,0,859.0,142.0,0.4,17.0,858.0,981.76,703.32
2017,5,8,10,15,866.0,143.5,0.45,17.0,885.5,981.52,703.23
2017,5,8,10,30,873.0,145.0,0.5,17.0,913.0,962.16,691.5
2017,5,8,10,45,877.5,146.5,0.55,17.5,933.0,951.73,684.43
2017,5,8,11,0,882.0,148.0,0.6,18.0,953.0,937.47,674.91
2017,5,8,11,15,885.0,149.0,0.65,18.0,966.0,917.72,663.26
2017,5,8,11,30,888.0,150.0,0.7,18.0,979.0,894.38,649.36
2017,5,8,11,45,888.0,151.0,0.75,18.5,983.5,865.11,630.41
2017,5,8,12,0,888.0,152.0,0.8,19.0,988.0,832.7,609.38
2017,5,8,12,15,887.5,151.5,0.8,19.0,985.0,795.84,584.54
2017,5,8,12,30,887.0,151.0,0.8,19.0,982.0,756.27,557.09
2017,5,8,12,45,896.5,142.5,0.85,19.0,974.5,715.05,528.65
2017,5,8,13,0,906.0,134.0,0.9,19.0,967.0,670.63,497.0
2017,5,8,13,15,902.5,133.0,0.95,18.5,949.0,621.04,461.29
2017,5,8,13,30,899.0,132.0,1.0,18.0,931.0,569.59,422.77
2017,5,8,13,45,898.5,127.5,1.05,18.0,906.5,515.49,379.94
2017,5,8,14,0,898.0,123.0,1.1,18.0,882.0,459.67,334.17
2017,5,8,14,15,890.0,121.5,1.1,17.5,850.0,401.68,285.74
2017,5,8,14,30,882.0,120.0,1.1,17.0,818.0,343.18,235.85
2017,5,8,14,45,870.0,118.0,1.15,17.0,779.5,283.17,184.82
2017,5,8,15,0,858.0,116.0,1.2,17.0,741.0,217.41,132.0
2017,5,8,15,15,844.0,113.5,1.15,16.5,697.5,157.07,91.07
2017,5,8,15,30,830.0,111.0,1.1,16.0,654.0,98.07,67.8
2017,5,8,15,45,804.0,111.0,1.1,16.0,604.5,88.85,71.37
2017,5,8,16,0,778.0,111.0,1.1,16.0,555.0,89.39,72.09
2017,5,8,16,15,752.5,106.5,1.05,15.5,504.0,80.12,64.49
2017,5,8,16,30,727.0,102.0,1.0,15.0,453.0,77.66,62.74
2017,5,8,16,45,690.5,97.0,1.0,14.5,400.0,74.57,60.4
2017,5,8,17,0,654.0,92.0,1.0,14.0,347.0,71.43,57.99
2017,5,8,17,15,606.0,85.0,0.9,13.0,294.0,66.64,54.14
2017,5,8,17,30,558.0,78.0,0.8,12.0,241.0,61.79,50.1
2017,5,8,17,45,495.0,68.0,0.75,11.5,191.0,54.39,43.5
2017,5,8,18,0,432.0,58.0,0.7,11.0,141.0,46.89,36.56
2017,5,8,18,15,326.5,45.5,0.7,10.5,97.5,34.72,25.23
2017,5,8,18,30,221.0,33.0,0.7,10.0,54.0,25.07,15.46
2017,5,8,18,45,110.5,16.5,0.7,9.5,27.0,12.57,0.0
2017,5,8,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,15,71.5,13.5,0.55,6.5,18.5,35.39,0.0
2017,5,9,5,30,143.0,27.0,0.5,7.0,37.0,107.42,67.75
2017,5,9,5,45,260.0,41.0,0.5,7.5,78.0,188.68,150.79
2017,5,9,6,0,377.0,55.0,0.5,8.0,119.0,277.8,228.72
2017,5,9,6,15,454.0,65.0,0.45,8.5,168.5,355.95,295.01
2017,5,9,6,30,531.0,75.0,0.4,9.0,218.0,438.16,361.57
2017,5,9,6,45,556.5,81.0,0.4,9.5,259.5,487.74,400.03
2017,5,9,7,0,582.0,87.0,0.4,10.0,301.0,537.45,437.1
2017,5,9,7,15,652.0,92.5,0.4,10.5,366.0,619.67,496.96
2017,5,9,7,30,722.0,98.0,0.4,11.0,431.0,704.85,554.85
2017,5,9,7,45,754.0,100.5,0.4,12.0,484.0,757.69,586.64
2017,5,9,8,0,786.0,103.0,0.4,13.0,537.0,805.28,614.28
2017,5,9,8,15,806.0,106.5,0.4,13.5,586.0,846.58,638.16
2017,5,9,8,30,826.0,110.0,0.4,14.0,635.0,885.42,660.07
2017,5,9,8,45,844.5,111.5,0.4,14.5,681.0,917.95,677.56
2017,5,9,9,0,863.0,113.0,0.4,15.0,727.0,947.4,692.97
2017,5,9,9,15,874.5,115.0,0.4,15.5,767.0,955.04,694.5
2017,5,9,9,30,886.0,117.0,0.4,16.0,807.0,971.17,701.87
2017,5,9,9,45,895.5,118.5,0.45,17.0,841.5,981.16,705.13
2017,5,9,10,0,905.0,120.0,0.5,18.0,876.0,987.25,706.18
2017,5,9,10,15,911.0,121.5,0.55,18.0,903.0,986.07,705.56
2017,5,9,10,30,917.0,123.0,0.6,18.0,930.0,980.88,702.68
2017,5,9,10,45,923.0,122.5,0.65,18.5,951.0,969.82,695.0
2017,5,9,11,0,929.0,122.0,0.7,19.0,972.0,954.82,685.02
2017,5,9,11,15,931.5,122.5,0.7,19.5,984.5,933.74,670.31
2017,5,9,11,30,934.0,123.0,0.7,20.0,997.0,908.95,653.44
2017,5,9,11,45,936.5,122.0,0.75,20.5,1002.0,879.31,634.5
2017,5,9,12,0,939.0,121.0,0.8,21.0,1007.0,846.29,613.33
2017,5,9,12,15,938.5,121.0,0.85,21.0,1004.0,808.57,589.81
2017,5,9,12,30,938.0,121.0,0.9,21.0,1001.0,767.94,562.49
2017,5,9,12,45,930.0,124.5,0.95,21.0,988.5,722.24,530.84
2017,5,9,13,0,922.0,128.0,1.0,21.0,976.0,674.49,496.8
2017,5,9,13,15,918.0,127.0,1.0,20.5,957.5,624.0,460.17
2017,5,9,13,30,914.0,126.0,1.0,20.0,939.0,571.66,420.83
2017,5,9,13,45,906.0,126.0,1.05,20.0,913.0,516.52,377.55
2017,5,9,14,0,898.0,126.0,1.1,20.0,887.0,460.36,331.93
2017,5,9,14,15,890.0,124.0,1.1,19.5,854.5,402.1,283.68
2017,5,9,14,30,882.0,122.0,1.1,19.0,822.0,343.34,234.01
2017,5,9,14,45,869.0,121.0,1.1,19.0,783.0,283.78,183.71
2017,5,9,15,0,856.0,120.0,1.1,19.0,744.0,218.77,132.01
2017,5,9,15,15,842.0,117.5,1.1,18.5,700.5,158.6,91.77
2017,5,9,15,30,828.0,115.0,1.1,18.0,657.0,99.78,69.1
2017,5,9,15,45,808.0,112.0,1.1,17.5,608.5,89.55,71.53
2017,5,9,16,0,788.0,109.0,1.1,17.0,560.0,88.21,70.79
2017,5,9,16,15,763.0,104.5,1.05,16.5,509.0,85.64,68.98
2017,5,9,16,30,738.0,100.0,1.0,16.0,458.0,76.52,61.48
2017,5,9,16,45,704.5,95.0,0.95,15.5,405.0,73.42,59.15
2017,5,9,17,0,671.0,90.0,0.9,15.0,352.0,70.26,56.71
2017,5,9,17,15,623.5,83.5,0.85,14.0,299.0,65.75,53.13
2017,5,9,17,30,576.0,77.0,0.8,13.0,246.0,61.21,49.38
2017,5,9,17,45,507.0,68.0,0.75,12.5,195.5,54.47,43.4
2017,5,9,18,0,438.0,59.0,0.7,12.0,145.0,47.69,37.15
2017,5,9,18,15,332.0,47.0,0.65,11.0,100.5,35.82,26.18
2017,5,9,18,30,226.0,35.0,0.6,10.0,56.0,26.53,16.86
2017,5,9,18,45,113.0,17.5,0.6,9.5,28.0,13.32,0.0
2017,5,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,5,15,78.5,14.0,0.8,8.0,20.0,38.12,0.0
2017,5,10,5,30,157.0,28.0,0.8,8.0,40.0,114.71,75.28
2017,5,10,5,45,271.0,42.0,0.8,8.0,81.0,194.22,155.56
2017,5,10,6,0,385.0,56.0,0.8,8.0,122.0,282.28,233.23
2017,5,10,6,15,192.5,51.0,0.8,8.0,84.0,185.03,155.15
2017,5,10,6,30,0.0,46.0,0.8,8.0,46.0,35.16,25.18
2017,5,10,6,45,0.0,56.5,0.8,8.5,56.5,43.26,32.34
2017,5,10,7,0,0.0,67.0,0.8,9.0,67.0,51.38,39.23
2017,5,10,7,15,13.5,120.5,0.75,9.5,126.5,108.18,88.01
2017,5,10,7,30,27.0,174.0,0.7,10.0,186.0,183.19,150.22
2017,5,10,7,45,13.5,146.5,0.7,10.5,152.5,130.08,104.89
2017,5,10,8,0,0.0,119.0,0.7,11.0,119.0,93.76,73.8
2017,5,10,8,15,70.0,207.0,0.7,11.5,252.0,248.68,202.27
2017,5,10,8,30,140.0,295.0,0.7,12.0,385.0,422.63,336.35
2017,5,10,8,45,108.0,309.5,0.7,12.5,381.5,387.02,305.49
2017,5,10,9,0,76.0,324.0,0.7,13.0,378.0,370.08,290.53
2017,5,10,9,15,89.0,349.0,0.7,13.0,415.5,404.97,316.5
2017,5,10,9,30,102.0,374.0,0.7,13.0,453.0,439.32,341.29
2017,5,10,9,45,95.0,388.0,0.75,13.5,465.0,442.88,342.31
2017,5,10,10,0,88.0,402.0,0.8,14.0,477.0,445.84,343.23
2017,5,10,10,15,66.5,395.5,0.8,14.5,453.0,414.73,318.61
2017,5,10,10,30,45.0,389.0,0.8,15.0,429.0,384.14,294.64
2017,5,10,10,45,32.0,353.0,0.85,15.5,382.0,334.8,257.29
2017,5,10,11,0,19.0,317.0,0.9,16.0,335.0,272.1,209.51
2017,5,10,11,15,42.5,381.5,0.9,16.0,421.5,361.8,277.65
2017,5,10,11,30,66.0,446.0,0.9,16.0,508.0,433.45,329.78
2017,5,10,11,45,72.0,454.0,0.95,16.0,522.0,438.21,332.81
2017,5,10,12,0,78.0,462.0,1.0,16.0,536.0,441.83,335.56
2017,5,10,12,15,49.0,397.0,1.0,16.0,443.5,358.3,273.74
2017,5,10,12,30,20.0,332.0,1.0,16.0,351.0,272.95,209.69
2017,5,10,12,45,31.5,369.0,1.05,16.0,398.5,311.54,239.58
2017,5,10,13,0,43.0,406.0,1.1,16.0,446.0,340.88,261.53
2017,5,10,13,15,147.5,424.5,1.1,16.0,557.0,407.87,311.68
2017,5,10,13,30,252.0,443.0,1.1,16.0,668.0,457.92,347.07
2017,5,10,13,45,342.0,397.0,1.1,16.0,693.0,445.34,335.7
2017,5,10,14,0,432.0,351.0,1.1,16.0,718.0,421.34,314.78
2017,5,10,14,15,456.5,327.5,1.1,15.5,702.0,381.27,282.04
2017,5,10,14,30,481.0,304.0,1.1,15.0,686.0,338.39,246.24
2017,5,10,14,45,372.5,322.0,1.1,15.0,609.5,292.46,212.54
2017,5,10,15,0,264.0,340.0,1.1,15.0,533.0,253.5,186.56
2017,5,10,15,15,408.0,273.5,1.1,15.0,551.5,200.68,142.38
2017,5,10,15,30,552.0,207.0,1.1,15.0,570.0,136.67,102.35
2017,5,10,15,45,575.0,181.5,1.1,15.0,535.0,118.76,97.1
2017,5,10,16,0,598.0,156.0,1.1,15.0,500.0,106.31,86.83
2017,5,10,16,15,623.0,132.0,1.05,14.5,462.0,93.55,76.32
2017,5,10,16,30,648.0,108.0,1.0,14.0,424.0,79.89,64.89
2017,5,10,16,45,656.5,98.5,1.0,13.5,387.0,74.86,60.88
2017,5,10,17,0,665.0,89.0,1.0,13.0,350.0,69.41,56.41
2017,5,10,17,15,618.0,82.5,0.95,12.5,297.5,64.9,52.69
2017,5,10,17,30,571.0,76.0,0.9,12.0,245.0,60.34,48.81
2017,5,10,17,45,503.5,67.5,0.85,11.5,194.5,53.99,43.16
2017,5,10,18,0,436.0,59.0,0.8,11.0,144.0,47.62,37.26
2017,5,10,18,15,334.0,47.0,0.75,10.5,100.5,35.85,26.3
2017,5,10,18,30,232.0,35.0,0.7,10.0,57.0,26.57,17.02
2017,5,10,18,45,116.0,17.5,0.65,9.5,28.5,13.34,0.0
2017,5,10,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,5,15,69.0,14.5,0.45,9.0,20.0,35.16,0.0
2017,5,11,5,30,138.0,29.0,0.4,9.0,40.0,108.69,73.06
2017,5,11,5,45,245.5,44.0,0.4,9.5,80.0,184.34,146.64
2017,5,11,6,0,353.0,59.0,0.4,10.0,120.0,268.73,219.66
2017,5,11,6,15,176.5,59.5,0.4,10.0,90.0,172.15,142.62
2017,5,11,6,30,0.0,60.0,0.4,10.0,60.0,46.34,34.61
2017,5,11,6,45,0.0,74.5,0.45,10.0,74.5,58.36,45.21
2017,5,11,7,0,0.0,89.0,0.5,10.0,89.0,70.35,55.37
2017,5,11,7,15,3.0,120.5,0.5,10.0,122.0,100.25,80.65
2017,5,11,7,30,6.0,152.0,0.5,10.0,155.0,130.61,105.79
2017,5,11,7,45,3.5,155.0,0.5,10.5,157.0,129.68,104.21
2017,5,11,8,0,1.0,158.0,0.5,11.0,159.0,129.0,102.99
2017,5,11,8,15,3.0,169.0,0.5,11.5,171.0,139.53,111.15
2017,5,11,8,30,5.0,180.0,0.5,12.0,183.0,150.18,119.28
2017,5,11,8,45,4.5,176.5,0.55,12.5,180.0,145.92,115.25
2017,5,11,9,0,4.0,173.0,0.6,13.0,177.0,141.93,111.56
2017,5,11,9,15,7.0,198.0,0.6,13.0,204.0,165.73,130.53
2017,5,11,9,30,10.0,223.0,0.6,13.0,231.0,189.54,149.16
2017,5,11,9,45,55.5,315.5,0.65,13.5,362.0,333.31,261.28
2017,5,11,10,0,101.0,408.0,0.7,14.0,493.0,463.38,356.82
2017,5,11,10,15,103.0,423.0,0.7,14.5,512.0,474.99,362.74
2017,5,11,10,30,105.0,438.0,0.7,15.0,531.0,485.77,369.18
2017,5,11,10,45,146.5,453.5,0.75,15.5,586.5,550.21,415.07
2017,5,11,11,0,188.0,469.0,0.8,16.0,642.0,592.65,444.27
2017,5,11,11,15,203.0,474.0,0.8,16.0,663.0,599.37,448.37
2017,5,11,11,30,218.0,479.0,0.8,16.0,684.0,604.07,451.43
2017,5,11,11,45,230.0,471.0,0.85,16.5,688.0,593.1,443.34
2017,5,11,12,0,242.0,463.0,0.9,17.0,692.0,590.15,440.79
2017,5,11,12,15,335.5,437.5,0.95,17.0,754.0,620.6,463.74
2017,5,11,12,30,429.0,412.0,1.0,17.0,816.0,647.92,483.4
2017,5,11,12,45,684.5,260.5,1.05,17.0,896.5,673.38,504.03
2017,5,11,13,0,940.0,109.0,1.1,17.0,977.0,668.27,501.63
2017,5,11,13,15,936.5,108.0,1.15,16.5,958.5,617.63,463.97
2017,5,11,13,30,933.0,107.0,1.2,16.0,940.0,565.05,423.8
2017,5,11,13,45,930.0,104.5,1.25,16.0,915.0,509.9,379.3
2017,5,11,14,0,927.0,102.0,1.3,16.0,890.0,453.2,331.98
2017,5,11,14,15,919.5,100.5,1.35,15.5,858.0,394.32,282.1
2017,5,11,14,30,912.0,99.0,1.4,15.0,826.0,334.84,230.62
2017,5,11,14,45,903.0,97.0,1.45,15.0,788.0,274.33,178.22
2017,5,11,15,0,894.0,95.0,1.5,15.0,750.0,213.9,128.92
2017,5,11,15,15,881.5,92.5,1.55,14.5,706.5,153.12,87.86
2017,5,11,15,30,869.0,90.0,1.6,14.0,663.0,93.34,75.49
2017,5,11,15,45,852.0,87.5,1.65,13.5,615.0,83.54,67.51
2017,5,11,16,0,835.0,85.0,1.7,13.0,567.0,73.27,58.93
2017,5,11,16,15,813.0,82.0,1.7,12.5,516.5,71.16,57.42
2017,5,11,16,30,791.0,79.0,1.7,12.0,466.0,68.98,55.83
2017,5,11,16,45,760.5,75.0,1.7,12.0,413.0,65.85,53.28
2017,5,11,17,0,730.0,71.0,1.7,12.0,360.0,62.67,50.65
2017,5,11,17,15,687.5,66.5,1.65,11.5,307.0,58.88,47.51
2017,5,11,17,30,645.0,62.0,1.6,11.0,254.0,50.85,40.46
2017,5,11,17,45,580.5,55.5,1.6,10.5,203.0,45.55,35.73
2017,5,11,18,0,516.0,49.0,1.6,10.0,152.0,40.3,30.83
2017,5,11,18,15,417.0,40.0,1.5,9.5,107.5,32.86,23.76
2017,5,11,18,30,318.0,31.0,1.4,9.0,63.0,25.5,16.29
2017,5,11,18,45,159.0,15.5,1.35,9.0,31.5,12.53,0.0
2017,5,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,15,120.0,13.5,1.3,6.5,23.0,51.8,0.0
2017,5,12,5,30,240.0,27.0,1.4,7.0,46.0,148.64,104.35
2017,5,12,5,45,356.0,38.0,1.5,7.5,89.0,229.68,185.51
2017,5,12,6,0,472.0,49.0,1.6,8.0,132.0,321.2,266.65
2017,5,12,6,15,544.5,56.5,1.7,8.0,183.0,395.75,332.38
2017,5,12,6,30,617.0,64.0,1.8,8.0,234.0,475.97,400.46
2017,5,12,6,45,670.0,68.5,1.9,8.5,288.5,544.85,456.28
2017,5,12,7,0,723.0,73.0,2.0,9.0,343.0,612.98,509.5
2017,5,12,7,15,757.0,77.0,2.05,9.0,397.5,671.99,553.33
2017,5,12,7,30,791.0,81.0,2.1,9.0,452.0,730.82,595.57
2017,5,12,7,45,816.5,84.5,2.15,9.5,505.5,781.58,629.77
2017,5,12,8,0,842.0,88.0,2.2,10.0,559.0,830.76,662.18
2017,5,12,8,15,861.0,91.0,2.2,10.0,609.0,871.78,688.96
2017,5,12,8,30,880.0,94.0,2.2,10.0,659.0,899.95,706.45
2017,5,12,8,45,892.5,97.0,2.25,10.5,704.5,929.11,723.88
2017,5,12,9,0,905.0,100.0,2.3,11.0,750.0,954.92,738.88
2017,5,12,9,15,609.5,230.0,2.25,11.0,678.0,838.96,653.86
2017,5,12,9,30,314.0,360.0,2.2,11.0,606.0,665.02,520.64
2017,5,12,9,45,635.5,230.0,2.2,11.5,755.0,863.98,670.77
2017,5,12,10,0,957.0,100.0,2.2,12.0,904.0,1010.45,768.04
2017,5,12,10,15,963.0,101.5,2.2,12.0,932.0,1009.33,764.6
2017,5,12,10,30,969.0,103.0,2.2,12.0,960.0,1004.03,760.2
2017,5,12,10,45,973.0,103.5,2.2,12.5,981.0,991.75,749.93
2017,5,12,11,0,977.0,104.0,2.2,13.0,1002.0,975.39,737.14
2017,5,12,11,15,979.0,104.5,2.2,13.0,1014.5,953.26,721.97
2017,5,12,11,30,981.0,105.0,2.2,13.0,1027.0,927.28,704.29
2017,5,12,11,45,980.5,106.5,2.25,13.0,1032.0,896.4,683.78
2017,5,12,12,0,980.0,108.0,2.3,13.0,1037.0,862.08,660.79
2017,5,12,12,15,979.5,107.5,2.3,13.0,1033.5,822.85,633.77
2017,5,12,12,30,979.0,107.0,2.3,13.0,1030.0,780.61,602.41
2017,5,12,12,45,974.5,108.5,2.35,13.0,1018.0,734.43,567.76
2017,5,12,13,0,970.0,110.0,2.4,13.0,1006.0,685.85,530.37
2017,5,12,13,15,966.0,109.0,2.45,13.0,987.5,633.53,489.08
2017,5,12,13,30,962.0,108.0,2.5,13.0,969.0,579.24,444.95
2017,5,12,13,45,955.5,107.5,2.55,13.0,942.0,522.43,397.4
2017,5,12,14,0,949.0,107.0,2.6,13.0,915.0,464.35,347.33
2017,5,12,14,15,941.5,105.5,2.6,12.5,882.0,404.22,294.77
2017,5,12,14,30,934.0,104.0,2.6,12.0,849.0,343.45,240.76
2017,5,12,14,45,922.5,103.0,2.65,12.0,809.5,281.71,186.23
2017,5,12,15,0,911.0,102.0,2.7,12.0,770.0,220.28,135.33
2017,5,12,15,15,898.0,99.5,2.7,11.5,726.0,158.37,92.95
2017,5,12,15,30,885.0,97.0,2.7,11.0,682.0,97.48,80.05
2017,5,12,15,45,865.0,95.5,2.7,11.0,632.5,80.26,65.31
2017,5,12,16,0,845.0,94.0,2.7,11.0,583.0,79.43,64.82
2017,5,12,16,15,822.0,90.5,2.65,10.5,531.0,77.15,63.16
2017,5,12,16,30,799.0,87.0,2.6,10.0,479.0,74.78,61.43
2017,5,12,16,45,764.0,84.0,2.6,10.0,425.0,72.49,59.62
2017,5,12,17,0,729.0,81.0,2.6,10.0,371.0,64.85,52.99
2017,5,12,17,15,684.5,75.5,2.55,9.5,317.0,60.76,49.58
2017,5,12,17,30,640.0,70.0,2.5,9.0,263.0,56.66,46.06
2017,5,12,17,45,569.5,63.5,2.45,8.5,210.5,51.52,41.43
2017,5,12,18,0,499.0,57.0,2.4,8.0,158.0,46.46,36.67
2017,5,12,18,15,393.0,46.5,2.3,7.5,112.0,37.98,28.57
2017,5,12,18,30,287.0,36.0,2.2,7.0,66.0,29.56,20.04
2017,5,12,18,45,143.5,18.0,2.15,7.0,33.0,13.79,0.0
2017,5,12,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,15,118.5,15.0,1.75,5.0,24.5,52.34,0.0
2017,5,13,5,30,237.0,30.0,1.8,5.0,49.0,150.15,108.32
2017,5,13,5,45,359.0,40.5,1.85,5.5,93.0,232.81,189.91
2017,5,13,6,0,481.0,51.0,1.9,6.0,137.0,327.05,273.93
2017,5,13,6,15,553.0,58.5,1.9,6.5,188.5,401.8,339.57
2017,5,13,6,30,625.0,66.0,1.9,7.0,240.0,482.07,407.03
2017,5,13,6,45,678.5,70.0,1.95,7.5,295.0,551.02,462.87
2017,5,13,7,0,732.0,74.0,2.0,8.0,350.0,619.12,515.94
2017,5,13,7,15,765.0,78.0,1.95,8.5,404.0,677.68,557.87
2017,5,13,7,30,798.0,82.0,1.9,9.0,458.0,735.95,597.73
2017,5,13,7,45,823.5,85.0,1.9,9.5,511.0,786.28,630.97
2017,5,13,8,0,849.0,88.0,1.9,10.0,564.0,835.01,662.31
2017,5,13,8,15,867.0,91.0,1.85,10.0,613.5,865.59,680.89
2017,5,13,8,30,885.0,94.0,1.8,10.0,663.0,902.68,703.99
2017,5,13,8,45,899.5,96.0,1.75,10.5,709.0,932.6,720.43
2017,5,13,9,0,914.0,98.0,1.7,11.0,755.0,959.25,734.5
2017,5,13,9,15,924.0,100.0,1.65,11.0,795.0,978.21,744.65
2017,5,13,9,30,934.0,102.0,1.6,11.0,835.0,993.38,752.36
2017,5,13,9,45,944.5,102.0,1.55,11.5,870.0,1003.03,755.13
2017,5,13,10,0,955.0,102.0,1.5,12.0,905.0,1008.69,755.41
2017,5,13,10,15,960.0,103.0,1.5,12.0,932.0,1006.12,752.66
2017,5,13,10,30,965.0,104.0,1.5,12.0,959.0,999.41,747.45
2017,5,13,10,45,968.0,105.0,1.5,12.5,979.0,986.74,737.16
2017,5,13,11,0,971.0,106.0,1.5,13.0,999.0,970.02,724.43
2017,5,13,11,15,972.5,106.5,1.55,13.0,1011.0,947.57,710.1
2017,5,13,11,30,974.0,107.0,1.6,13.0,1023.0,921.32,693.27
2017,5,13,11,45,972.0,108.5,1.65,13.5,1027.0,889.43,671.34
2017,5,13,12,0,970.0,110.0,1.7,14.0,1031.0,854.21,647.11
2017,5,13,12,15,969.5,110.0,1.75,13.5,1027.5,815.77,622.63
2017,5,13,12,30,969.0,110.0,1.8,13.0,1024.0,774.34,593.82
2017,5,13,12,45,961.5,112.5,1.9,13.0,1011.5,727.4,559.45
2017,5,13,13,0,954.0,115.0,2.0,13.0,999.0,678.34,522.43
2017,5,13,13,15,950.5,114.5,2.05,13.0,980.5,627.45,482.54
2017,5,13,13,30,947.0,114.0,2.1,13.0,962.0,574.58,439.8
2017,5,13,13,45,942.0,112.0,2.15,13.0,936.0,518.21,392.94
2017,5,13,14,0,937.0,110.0,2.2,13.0,910.0,460.47,343.46
2017,5,13,14,15,929.5,108.5,2.2,12.5,877.5,401.09,291.79
2017,5,13,14,30,922.0,107.0,2.2,12.0,845.0,341.08,238.68
2017,5,13,14,45,913.0,105.0,2.25,12.0,806.5,280.03,184.9
2017,5,13,15,0,904.0,103.0,2.3,12.0,768.0,219.04,134.48
2017,5,13,15,15,685.0,171.5,2.3,11.5,658.5,166.67,107.55
2017,5,13,15,30,466.0,240.0,2.3,11.0,549.0,149.86,125.18
2017,5,13,15,45,655.5,166.5,2.3,11.0,566.0,111.45,92.41
2017,5,13,16,0,845.0,93.0,2.3,11.0,583.0,78.74,64.16
2017,5,13,16,15,822.5,89.5,2.3,10.5,531.5,76.45,62.53
2017,5,13,16,30,800.0,86.0,2.3,10.0,480.0,74.07,60.78
2017,5,13,16,45,768.0,82.0,2.3,10.0,426.5,71.07,58.34
2017,5,13,17,0,736.0,78.0,2.3,10.0,373.0,68.02,55.83
2017,5,13,17,15,692.5,73.0,2.25,9.5,319.0,59.08,48.05
2017,5,13,17,30,649.0,68.0,2.2,9.0,265.0,55.28,44.8
2017,5,13,17,45,580.5,62.0,2.15,8.5,212.5,50.46,40.48
2017,5,13,18,0,512.0,56.0,2.1,8.0,160.0,45.74,36.04
2017,5,13,18,15,409.5,46.0,2.0,7.5,114.0,37.64,28.3
2017,5,13,18,30,307.0,36.0,1.9,7.0,68.0,29.59,20.18
2017,5,13,18,45,153.5,18.0,1.8,7.0,34.0,14.56,1.43
2017,5,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,107.0,16.0,1.3,6.0,25.0,49.08,0.0
2017,5,14,5,30,214.0,32.0,1.3,6.0,50.0,143.85,104.79
2017,5,14,5,45,335.0,43.0,1.35,6.5,93.5,223.52,181.55
2017,5,14,6,0,456.0,54.0,1.4,7.0,137.0,316.51,263.58
2017,5,14,6,15,528.0,62.0,1.4,7.0,188.0,390.64,328.47
2017,5,14,6,30,600.0,70.0,1.4,7.0,239.0,470.26,395.41
2017,5,14,6,45,340.5,111.0,1.4,7.5,211.0,367.35,309.71
2017,5,14,7,0,81.0,152.0,1.4,8.0,183.0,201.35,168.36
2017,5,14,7,15,111.5,177.5,1.35,8.5,226.5,266.66,222.94
2017,5,14,7,30,142.0,203.0,1.3,9.0,270.0,319.42,264.96
2017,5,14,7,45,232.5,216.5,1.3,9.5,341.0,426.72,350.37
2017,5,14,8,0,323.0,230.0,1.3,10.0,412.0,521.7,422.87
2017,5,14,8,15,237.0,264.5,1.25,10.0,404.5,470.94,379.84
2017,5,14,8,30,151.0,299.0,1.2,10.0,397.0,433.55,347.67
2017,5,14,8,45,108.5,310.5,1.2,10.5,383.5,385.93,308.78
2017,5,14,9,0,66.0,322.0,1.2,11.0,370.0,356.51,283.65
2017,5,14,9,15,108.5,353.5,1.15,11.5,437.5,425.23,336.17
2017,5,14,9,30,151.0,385.0,1.1,12.0,505.0,514.62,401.41
2017,5,14,9,45,289.0,367.0,1.1,12.5,607.0,642.77,495.34
2017,5,14,10,0,427.0,349.0,1.1,13.0,709.0,767.1,581.9
2017,5,14,10,15,436.5,361.0,1.1,13.0,739.0,779.6,588.03
2017,5,14,10,30,446.0,373.0,1.1,13.0,769.0,789.23,593.59
2017,5,14,10,45,452.5,386.5,1.1,13.0,796.0,794.41,596.13
2017,5,14,11,0,459.0,400.0,1.1,13.0,823.0,796.48,596.64
2017,5,14,11,15,414.5,415.5,1.15,13.0,801.5,741.98,558.66
2017,5,14,11,30,370.0,431.0,1.2,13.0,780.0,699.96,529.17
2017,5,14,11,45,231.0,452.5,1.25,13.5,670.5,575.6,438.31
2017,5,14,12,0,92.0,474.0,1.3,14.0,561.0,460.67,352.33
2017,5,14,12,15,184.5,473.0,1.3,14.0,648.0,526.95,403.03
2017,5,14,12,30,277.0,472.0,1.3,14.0,735.0,580.51,441.82
2017,5,14,12,45,323.0,447.0,1.35,14.0,750.0,569.82,434.05
2017,5,14,13,0,369.0,422.0,1.4,14.0,765.0,555.07,423.37
2017,5,14,13,15,638.0,278.0,1.4,13.5,856.5,575.53,439.4
2017,5,14,13,30,907.0,134.0,1.4,13.0,948.0,566.85,430.82
2017,5,14,13,45,620.0,266.0,1.45,13.0,815.5,477.58,362.03
2017,5,14,14,0,333.0,398.0,1.5,13.0,683.0,411.14,312.89
2017,5,14,14,15,414.5,351.0,1.55,12.5,692.5,377.83,284.52
2017,5,14,14,30,496.0,304.0,1.6,12.0,702.0,339.4,250.07
2017,5,14,14,45,386.5,322.5,1.65,12.0,623.5,293.52,215.88
2017,5,14,15,0,277.0,341.0,1.7,12.0,545.0,254.28,189.36
2017,5,14,15,15,549.5,230.0,1.75,11.5,605.0,188.26,129.82
2017,5,14,15,30,822.0,119.0,1.8,11.0,665.0,99.0,81.22
2017,5,14,15,45,803.0,115.5,1.85,11.0,617.0,91.43,75.03
2017,5,14,16,0,784.0,112.0,1.9,11.0,569.0,89.88,73.93
2017,5,14,16,15,575.0,149.0,1.9,10.5,468.0,103.28,86.11
2017,5,14,16,30,366.0,186.0,1.9,10.0,367.0,124.82,105.49
2017,5,14,16,45,183.0,131.5,1.95,10.0,222.0,89.97,75.07
2017,5,14,17,0,0.0,77.0,2.0,10.0,77.0,59.03,47.73
2017,5,14,17,15,291.5,77.5,1.95,9.5,166.5,55.66,44.97
2017,5,14,17,30,583.0,78.0,1.9,9.0,256.0,61.83,50.74
2017,5,14,17,45,519.0,69.5,1.85,8.5,205.5,55.53,45.08
2017,5,14,18,0,455.0,61.0,1.8,8.0,155.0,49.19,39.19
2017,5,14,18,15,355.5,50.0,1.7,7.5,110.5,40.52,30.93
2017,5,14,18,30,256.0,39.0,1.6,7.0,66.0,29.57,20.26
2017,5,14,18,45,128.0,19.5,1.5,6.5,33.0,14.86,2.58
2017,5,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,15,82.5,17.0,1.2,6.0,24.5,41.42,0.0
2017,5,15,5,30,165.0,34.0,1.2,6.0,49.0,126.5,93.0
2017,5,15,5,45,276.5,47.5,1.25,6.5,91.0,199.8,162.4
2017,5,15,6,0,388.0,61.0,1.3,7.0,133.0,285.59,238.15
2017,5,15,6,15,217.5,85.0,1.3,7.0,128.0,224.65,189.59
2017,5,15,6,30,47.0,109.0,1.3,7.0,123.0,133.35,111.14
2017,5,15,6,45,58.5,130.5,1.35,7.5,150.5,162.92,136.72
2017,5,15,7,0,70.0,152.0,1.4,8.0,178.0,193.16,161.97
2017,5,15,7,15,35.0,139.5,1.4,8.0,152.5,152.34,126.27
2017,5,15,7,30,0.0,127.0,1.4,8.0,127.0,102.13,82.34
2017,5,15,7,45,7.5,161.5,1.4,8.5,166.0,138.41,112.82
2017,5,15,8,0,15.0,196.0,1.4,9.0,205.0,175.32,143.02
2017,5,15,8,15,27.0,229.0,1.35,9.5,246.5,232.35,189.06
2017,5,15,8,30,39.0,262.0,1.3,10.0,288.0,274.76,222.17
2017,5,15,8,45,130.0,301.5,1.3,10.5,394.5,415.64,333.71
2017,5,15,9,0,221.0,341.0,1.3,11.0,501.0,538.54,426.0
2017,5,15,9,15,263.0,353.0,1.25,11.5,553.5,609.22,475.2
2017,5,15,9,30,305.0,365.0,1.2,12.0,606.0,658.24,508.29
2017,5,15,9,45,594.5,250.0,1.15,12.5,744.0,839.22,638.65
2017,5,15,10,0,884.0,135.0,1.1,13.0,882.0,970.77,723.23
2017,5,15,10,15,617.0,273.5,1.1,13.0,802.5,868.83,650.37
2017,5,15,10,30,350.0,412.0,1.1,13.0,723.0,720.66,543.23
2017,5,15,10,45,369.5,411.0,1.15,13.5,746.0,726.26,548.14
2017,5,15,11,0,389.0,410.0,1.2,14.0,769.0,729.39,549.54
2017,5,15,11,15,403.5,413.0,1.2,14.0,789.5,729.06,548.88
2017,5,15,11,30,418.0,416.0,1.2,14.0,810.0,735.66,552.81
2017,5,15,11,45,417.5,419.0,1.25,14.0,814.5,716.04,539.08
2017,5,15,12,0,417.0,422.0,1.3,14.0,819.0,694.34,524.03
2017,5,15,12,15,429.5,422.0,1.35,14.0,829.5,678.08,512.78
2017,5,15,12,30,442.0,422.0,1.4,14.0,840.0,659.22,499.35
2017,5,15,12,45,682.5,276.0,1.45,14.0,913.5,677.7,515.53
2017,5,15,13,0,923.0,130.0,1.5,14.0,987.0,667.61,509.29
2017,5,15,13,15,919.0,129.0,1.55,14.0,969.0,617.54,470.33
2017,5,15,13,30,915.0,128.0,1.6,14.0,951.0,565.64,429.02
2017,5,15,13,45,913.0,125.0,1.65,14.0,926.0,511.67,384.67
2017,5,15,14,0,911.0,122.0,1.7,14.0,901.0,456.09,337.52
2017,5,15,14,15,903.0,120.0,1.75,13.5,869.0,397.72,287.5
2017,5,15,14,30,895.0,118.0,1.8,13.0,837.0,338.83,236.08
2017,5,15,14,45,887.0,115.0,1.85,13.0,799.0,279.04,183.94
2017,5,15,15,0,879.0,112.0,1.9,13.0,761.0,219.23,135.0
2017,5,15,15,15,612.5,197.0,1.9,12.5,637.0,174.06,115.81
2017,5,15,15,30,346.0,282.0,1.9,12.0,513.0,174.66,145.63
2017,5,15,15,45,181.0,243.0,1.95,12.0,363.5,157.56,131.52
2017,5,15,16,0,16.0,204.0,2.0,12.0,214.0,145.97,122.05
2017,5,15,16,15,396.0,148.0,2.0,11.5,345.5,97.72,80.83
2017,5,15,16,30,776.0,92.0,2.0,11.0,477.0,77.77,63.76
2017,5,15,16,45,467.5,129.0,2.0,10.5,354.0,89.96,74.98
2017,5,15,17,0,159.0,166.0,2.0,10.0,231.0,112.56,95.44
2017,5,15,17,15,395.0,118.5,1.95,9.5,248.0,83.61,70.04
2017,5,15,17,30,631.0,71.0,1.9,9.0,265.0,57.21,46.53
2017,5,15,17,45,567.5,64.0,1.85,9.0,213.5,51.79,41.62
2017,5,15,18,0,504.0,57.0,1.8,9.0,162.0,46.39,36.52
2017,5,15,18,15,404.0,47.0,1.7,8.5,116.5,38.34,28.88
2017,5,15,18,30,304.0,37.0,1.6,8.0,71.0,30.33,20.91
2017,5,15,18,45,152.0,18.5,1.55,7.5,35.5,14.92,3.38
2017,5,15,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
