Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,15,106.5,16.0,1.1,7.0,25.5,63.39,0.0
2017,5,16,5,30,213.0,32.0,1.1,7.0,51.0,142.07,105.23
2017,5,16,5,45,331.0,42.5,1.15,7.5,94.0,220.33,178.5
2017,5,16,6,0,449.0,53.0,1.2,8.0,137.0,310.6,257.6
2017,5,16,6,15,516.0,60.5,1.2,8.0,186.0,380.59,318.57
2017,5,16,6,30,583.0,68.0,1.2,8.0,235.0,455.66,381.4
2017,5,16,6,45,622.5,75.0,1.25,8.5,285.5,516.79,430.19
2017,5,16,7,0,662.0,82.0,1.3,9.0,336.0,579.42,478.26
2017,5,16,7,15,498.5,132.0,1.3,9.0,339.0,532.67,438.61
2017,5,16,7,30,335.0,182.0,1.3,9.0,342.0,460.43,379.09
2017,5,16,7,45,331.5,206.0,1.3,9.5,379.0,493.07,402.89
2017,5,16,8,0,328.0,230.0,1.3,10.0,416.0,523.89,423.88
2017,5,16,8,15,566.0,170.0,1.3,10.0,524.0,701.62,559.52
2017,5,16,8,30,804.0,110.0,1.3,10.0,632.0,854.3,665.77
2017,5,16,8,45,590.0,208.0,1.35,10.0,605.0,782.19,610.55
2017,5,16,9,0,376.0,306.0,1.4,10.0,578.0,664.17,520.86
2017,5,16,9,15,307.5,343.0,1.4,10.0,573.5,639.21,500.71
2017,5,16,9,30,239.0,380.0,1.4,10.0,569.0,589.97,462.21
2017,5,16,9,45,201.0,401.0,1.45,10.5,564.5,571.68,446.66
2017,5,16,10,0,163.0,422.0,1.5,11.0,560.0,551.91,429.79
2017,5,16,10,15,208.5,431.5,1.5,11.0,613.5,597.27,463.6
2017,5,16,10,30,254.0,441.0,1.5,11.0,667.0,658.82,507.63
2017,5,16,10,45,160.0,439.0,1.55,11.5,583.0,545.01,421.67
2017,5,16,11,0,66.0,437.0,1.6,12.0,499.0,434.98,337.74
2017,5,16,11,15,71.5,448.5,1.55,12.0,516.0,444.01,344.87
2017,5,16,11,30,77.0,460.0,1.5,12.0,533.0,451.95,350.37
2017,5,16,11,45,57.5,435.5,1.5,12.0,490.5,407.8,316.75
2017,5,16,12,0,38.0,411.0,1.5,12.0,448.0,365.51,284.59
2017,5,16,12,15,41.5,417.0,1.5,12.0,457.0,366.9,285.87
2017,5,16,12,30,45.0,423.0,1.5,12.0,466.0,367.49,286.27
2017,5,16,12,45,33.5,380.5,1.5,12.5,412.0,320.06,249.54
2017,5,16,13,0,22.0,338.0,1.5,13.0,358.0,272.72,212.84
2017,5,16,13,15,33.5,367.5,1.5,13.0,398.0,298.29,232.84
2017,5,16,13,30,45.0,397.0,1.5,13.0,438.0,318.76,248.35
2017,5,16,13,45,42.0,380.5,1.5,13.0,418.0,298.31,232.51
2017,5,16,14,0,39.0,364.0,1.5,13.0,398.0,278.56,217.34
2017,5,16,14,15,39.0,350.0,1.5,12.5,383.0,262.11,204.99
2017,5,16,14,30,39.0,336.0,1.5,12.0,368.0,245.87,192.68
2017,5,16,14,45,25.0,278.5,1.55,11.5,299.0,200.46,157.76
2017,5,16,15,0,11.0,221.0,1.6,11.0,230.0,164.11,129.83
2017,5,16,15,15,6.0,187.0,1.6,10.5,192.0,138.71,110.0
2017,5,16,15,30,1.0,153.0,1.6,10.0,154.0,114.14,94.72
2017,5,16,15,45,15.0,188.5,1.6,10.0,198.0,137.29,115.09
2017,5,16,16,0,29.0,224.0,1.6,10.0,242.0,150.17,126.52
2017,5,16,16,15,15.5,187.5,1.6,9.5,197.0,134.66,113.69
2017,5,16,16,30,2.0,151.0,1.6,9.0,152.0,110.34,93.0
2017,5,16,16,45,1.0,138.0,1.6,9.0,138.5,100.97,85.11
2017,5,16,17,0,0.0,125.0,1.6,9.0,125.0,91.54,77.03
2017,5,16,17,15,0.0,107.0,1.55,9.0,107.0,78.84,65.9
2017,5,16,17,30,0.0,89.0,1.5,9.0,89.0,66.03,54.51
2017,5,16,17,45,250.5,70.5,1.45,9.0,124.0,51.2,41.09
2017,5,16,18,0,501.0,52.0,1.4,9.0,159.0,42.4,32.94
2017,5,16,18,15,408.5,43.5,1.3,9.0,114.5,35.49,26.31
2017,5,16,18,30,316.0,35.0,1.2,9.0,70.0,28.66,19.45
2017,5,16,18,45,158.0,17.5,1.2,9.0,35.0,14.08,3.45
2017,5,16,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,5,15,85.5,18.0,1.6,7.0,26.0,59.02,0.0
2017,5,17,5,30,171.0,36.0,1.6,7.0,52.0,130.01,97.05
2017,5,17,5,45,286.5,49.0,1.6,7.0,95.0,204.68,166.59
2017,5,17,6,0,402.0,62.0,1.6,7.0,138.0,292.16,244.1
2017,5,17,6,15,474.5,71.0,1.55,7.0,188.0,367.19,309.57
2017,5,17,6,30,547.0,80.0,1.5,7.0,238.0,445.6,375.53
2017,5,17,6,45,609.5,84.5,1.45,7.5,292.5,517.78,433.24
2017,5,17,7,0,672.0,89.0,1.4,8.0,347.0,593.11,490.93
2017,5,17,7,15,707.5,94.0,1.35,8.5,400.5,651.93,533.48
2017,5,17,7,30,743.0,99.0,1.3,9.0,454.0,710.85,573.69
2017,5,17,7,45,776.0,100.5,1.3,9.5,507.5,759.29,605.24
2017,5,17,8,0,809.0,102.0,1.3,10.0,561.0,811.09,638.52
2017,5,17,8,15,828.0,105.5,1.2,10.5,610.0,851.55,661.67
2017,5,17,8,30,847.0,109.0,1.1,11.0,659.0,889.48,682.51
2017,5,17,8,45,863.0,111.0,1.05,11.5,704.5,920.24,698.83
2017,5,17,9,0,879.0,113.0,1.0,12.0,750.0,936.05,705.07
2017,5,17,9,15,889.5,115.0,1.0,12.5,789.5,954.76,714.36
2017,5,17,9,30,900.0,117.0,1.0,13.0,829.0,969.83,721.25
2017,5,17,9,45,915.5,114.0,1.05,13.5,864.5,980.82,726.56
2017,5,17,10,0,931.0,111.0,1.1,14.0,900.0,988.0,729.57
2017,5,17,10,15,936.5,112.0,1.15,14.0,927.0,985.86,728.07
2017,5,17,10,30,942.0,113.0,1.2,14.0,954.0,979.68,724.2
2017,5,17,10,45,949.5,111.5,1.25,14.5,975.0,968.95,716.19
2017,5,17,11,0,957.0,110.0,1.3,15.0,996.0,954.2,705.71
2017,5,17,11,15,959.5,110.5,1.3,15.0,1008.5,932.94,691.59
2017,5,17,11,30,962.0,111.0,1.3,15.0,1021.0,907.9,675.1
2017,5,17,11,45,965.0,109.5,1.35,15.0,1026.5,877.94,656.07
2017,5,17,12,0,968.0,108.0,1.4,15.0,1032.0,844.52,634.61
2017,5,17,12,15,968.0,108.0,1.4,15.0,1029.5,806.8,609.01
2017,5,17,12,30,968.0,108.0,1.4,15.0,1027.0,766.07,579.54
2017,5,17,12,45,960.0,112.0,1.45,15.5,1015.0,720.33,545.22
2017,5,17,13,0,952.0,116.0,1.5,16.0,1003.0,672.47,508.51
2017,5,17,13,15,949.0,115.0,1.5,16.0,985.0,621.91,469.44
2017,5,17,13,30,946.0,114.0,1.5,16.0,967.0,569.36,427.62
2017,5,17,13,45,942.0,112.5,1.5,16.0,942.0,514.2,382.46
2017,5,17,14,0,938.0,111.0,1.5,16.0,917.0,457.57,334.71
2017,5,17,14,15,930.5,109.5,1.5,15.5,884.5,398.5,284.38
2017,5,17,14,30,923.0,108.0,1.5,15.0,852.0,338.8,232.63
2017,5,17,14,45,917.5,104.0,1.5,15.0,814.5,277.57,179.67
2017,5,17,15,0,912.0,100.0,1.5,15.0,777.0,216.03,129.77
2017,5,17,15,15,899.5,98.0,1.5,14.5,733.0,154.93,89.37
2017,5,17,15,30,887.0,96.0,1.5,14.0,689.0,94.79,76.67
2017,5,17,15,45,871.0,93.0,1.55,14.0,641.0,87.39,70.63
2017,5,17,16,0,855.0,90.0,1.6,14.0,593.0,76.92,61.8
2017,5,17,16,15,833.0,87.0,1.6,13.5,541.5,74.9,60.4
2017,5,17,16,30,811.0,84.0,1.6,13.0,490.0,72.81,58.91
2017,5,17,16,45,784.5,79.5,1.6,13.0,437.0,69.48,56.21
2017,5,17,17,0,758.0,75.0,1.6,13.0,384.0,66.06,53.4
2017,5,17,17,15,717.0,70.0,1.6,12.0,330.0,61.95,50.12
2017,5,17,17,30,676.0,65.0,1.6,11.0,276.0,53.37,42.72
2017,5,17,17,45,616.5,59.0,1.6,10.5,224.0,48.5,38.41
2017,5,17,18,0,557.0,53.0,1.6,10.0,172.0,43.67,33.96
2017,5,17,18,15,462.0,44.0,1.55,9.0,125.0,36.24,27.0
2017,5,17,18,30,367.0,35.0,1.5,8.0,78.0,28.88,19.79
2017,5,17,18,45,215.5,22.5,1.45,7.5,44.5,18.41,6.99
2017,5,17,19,0,64.0,10.0,1.4,7.0,11.0,7.87,0.0
2017,5,17,19,15,32.0,5.0,1.35,6.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,15,151.0,15.0,0.8,5.5,29.0,79.71,0.0
2017,5,18,5,30,302.0,30.0,0.8,6.0,58.0,175.29,132.37
2017,5,18,5,45,407.5,39.5,0.85,7.0,102.5,250.75,203.09
2017,5,18,6,0,513.0,49.0,0.9,8.0,147.0,337.13,278.27
2017,5,18,6,15,579.0,55.5,0.85,8.5,197.5,408.09,338.62
2017,5,18,6,30,645.0,62.0,0.8,9.0,248.0,483.98,400.02
2017,5,18,6,45,688.5,67.0,0.75,9.5,301.5,544.83,446.85
2017,5,18,7,0,732.0,72.0,0.7,10.0,355.0,610.6,495.09
2017,5,18,7,15,763.5,76.0,0.65,10.5,408.5,667.52,533.76
2017,5,18,7,30,795.0,80.0,0.6,11.0,462.0,724.08,570.1
2017,5,18,7,45,817.0,84.0,0.6,12.0,513.5,772.26,599.03
2017,5,18,8,0,839.0,88.0,0.6,13.0,565.0,818.68,625.99
2017,5,18,8,15,856.5,90.5,0.65,13.5,614.0,847.93,642.84
2017,5,18,8,30,874.0,93.0,0.7,14.0,663.0,883.55,664.06
2017,5,18,8,45,886.0,96.0,0.75,14.5,707.0,911.93,680.2
2017,5,18,9,0,898.0,99.0,0.8,15.0,751.0,936.99,694.22
2017,5,18,9,15,908.5,101.0,0.8,15.5,791.0,956.11,703.41
2017,5,18,9,30,919.0,103.0,0.8,16.0,831.0,971.53,710.34
2017,5,18,9,45,929.5,103.0,0.85,17.0,865.5,981.08,713.35
2017,5,18,10,0,940.0,103.0,0.9,18.0,900.0,986.71,714.06
2017,5,18,10,15,945.5,104.5,0.95,18.0,927.5,985.18,713.08
2017,5,18,10,30,951.0,106.0,1.0,18.0,955.0,979.56,709.74
2017,5,18,10,45,955.5,106.0,1.05,18.5,975.5,967.55,701.16
2017,5,18,11,0,960.0,106.0,1.1,19.0,996.0,951.55,690.2
2017,5,18,11,15,962.5,106.5,1.1,19.0,1008.5,930.34,676.45
2017,5,18,11,30,965.0,107.0,1.1,19.0,1021.0,905.36,660.37
2017,5,18,11,45,966.5,107.0,1.15,19.5,1026.0,875.49,640.69
2017,5,18,12,0,968.0,107.0,1.2,20.0,1031.0,842.21,618.72
2017,5,18,12,15,967.0,107.0,1.2,20.0,1028.0,803.83,593.29
2017,5,18,12,30,966.0,107.0,1.2,20.0,1025.0,762.53,564.18
2017,5,18,12,45,961.5,108.0,1.3,20.0,1013.5,716.97,532.4
2017,5,18,13,0,957.0,109.0,1.4,20.0,1002.0,669.1,497.84
2017,5,18,13,15,953.5,108.0,1.4,19.5,983.0,618.21,460.03
2017,5,18,13,30,950.0,107.0,1.4,19.0,964.0,565.36,419.37
2017,5,18,13,45,943.0,107.0,1.45,19.0,938.0,509.88,374.77
2017,5,18,14,0,936.0,107.0,1.5,19.0,912.0,453.2,327.72
2017,5,18,14,15,928.5,105.5,1.5,19.0,879.5,394.39,277.58
2017,5,18,14,30,921.0,104.0,1.5,19.0,847.0,334.97,226.24
2017,5,18,14,45,911.0,102.5,1.55,19.0,809.0,274.61,174.95
2017,5,18,15,0,901.0,101.0,1.6,19.0,771.0,214.42,127.07
2017,5,18,15,15,888.5,98.5,1.6,18.5,727.5,153.79,87.57
2017,5,18,15,30,876.0,96.0,1.6,18.0,684.0,94.12,74.91
2017,5,18,15,45,861.5,93.0,1.6,18.0,636.5,87.14,69.3
2017,5,18,16,0,847.0,90.0,1.6,18.0,589.0,76.69,60.62
2017,5,18,16,15,825.5,86.5,1.55,17.5,538.0,74.36,58.97
2017,5,18,16,30,804.0,83.0,1.5,17.0,487.0,71.94,57.21
2017,5,18,16,45,776.5,79.0,1.45,16.5,434.5,68.95,54.95
2017,5,18,17,0,749.0,75.0,1.4,16.0,382.0,65.89,52.6
2017,5,18,17,15,709.0,70.0,1.3,15.0,328.5,61.81,49.39
2017,5,18,17,30,669.0,65.0,1.2,14.0,275.0,53.26,42.11
2017,5,18,17,45,611.5,58.5,1.1,13.5,223.5,48.05,37.55
2017,5,18,18,0,554.0,52.0,1.0,13.0,172.0,42.85,32.83
2017,5,18,18,15,461.0,43.5,0.9,12.0,125.5,35.81,26.31
2017,5,18,18,30,368.0,35.0,0.8,11.0,79.0,28.85,19.58
2017,5,18,18,45,222.5,23.0,0.75,10.0,45.5,18.82,7.74
2017,5,18,19,0,77.0,11.0,0.7,9.0,12.0,8.65,0.0
2017,5,18,19,15,38.5,5.5,0.65,8.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,15,150.5,15.0,0.7,8.5,29.5,79.67,0.0
2017,5,19,5,30,301.0,30.0,0.6,9.0,59.0,174.38,130.79
2017,5,19,5,45,406.0,39.5,0.5,10.0,103.5,249.39,199.24
2017,5,19,6,0,511.0,49.0,0.4,11.0,148.0,335.26,271.92
2017,5,19,6,15,576.0,55.5,0.35,11.5,198.5,405.43,329.96
2017,5,19,6,30,641.0,62.0,0.3,12.0,249.0,480.45,388.92
2017,5,19,6,45,687.5,66.5,0.3,12.5,302.5,542.48,435.73
2017,5,19,7,0,734.0,71.0,0.3,13.0,356.0,609.6,484.17
2017,5,19,7,15,764.5,75.0,0.25,14.0,409.0,665.75,520.21
2017,5,19,7,30,795.0,79.0,0.2,15.0,462.0,721.49,553.88
2017,5,19,7,45,819.5,81.5,0.2,16.0,514.0,769.84,581.99
2017,5,19,8,0,844.0,84.0,0.2,17.0,566.0,816.58,608.26
2017,5,19,8,15,861.0,87.0,0.2,17.5,614.5,846.29,623.91
2017,5,19,8,30,878.0,90.0,0.2,18.0,663.0,882.14,643.58
2017,5,19,8,45,891.5,91.5,0.25,19.0,707.5,910.31,657.69
2017,5,19,9,0,905.0,93.0,0.3,20.0,752.0,935.26,669.81
2017,5,19,9,15,915.0,94.5,0.3,20.5,791.5,953.55,678.03
2017,5,19,9,30,925.0,96.0,0.3,21.0,831.0,968.14,684.11
2017,5,19,9,45,936.0,95.5,0.3,22.0,865.5,977.76,685.96
2017,5,19,10,0,947.0,95.0,0.3,23.0,900.0,983.47,685.61
2017,5,19,10,15,952.5,96.0,0.35,23.0,927.0,981.58,684.59
2017,5,19,10,30,958.0,97.0,0.4,23.0,954.0,975.62,681.38
2017,5,19,10,45,961.5,98.0,0.45,23.5,973.5,963.78,673.46
2017,5,19,11,0,965.0,99.0,0.5,24.0,993.0,947.92,663.28
2017,5,19,11,15,967.0,99.5,0.5,24.0,1005.5,926.37,649.95
2017,5,19,11,30,969.0,100.0,0.5,24.0,1018.0,901.06,634.4
2017,5,19,11,45,968.5,100.5,0.55,24.5,1022.5,870.1,615.13
2017,5,19,12,0,968.0,101.0,0.6,25.0,1027.0,835.82,593.71
2017,5,19,12,15,967.5,101.0,0.65,25.0,1024.0,797.99,570.61
2017,5,19,12,30,967.0,101.0,0.7,25.0,1021.0,757.2,543.68
2017,5,19,12,45,963.5,101.0,0.75,25.0,1009.5,711.67,512.77
2017,5,19,13,0,960.0,101.0,0.8,25.0,998.0,663.76,479.22
2017,5,19,13,15,956.0,100.5,0.85,24.5,979.5,613.02,443.36
2017,5,19,13,30,952.0,100.0,0.9,24.0,961.0,560.35,404.58
2017,5,19,13,45,944.5,100.5,0.95,24.0,934.5,505.09,361.57
2017,5,19,14,0,937.0,101.0,1.0,24.0,908.0,448.67,316.14
2017,5,19,14,15,929.5,99.5,1.05,23.5,876.0,389.99,268.18
2017,5,19,14,30,922.0,98.0,1.1,23.0,844.0,330.68,218.69
2017,5,19,14,45,910.0,97.5,1.15,23.0,805.0,270.67,168.77
2017,5,19,15,0,898.0,97.0,1.2,23.0,766.0,211.03,122.34
2017,5,19,15,15,885.5,95.0,1.2,22.5,723.0,151.05,84.08
2017,5,19,15,30,873.0,93.0,1.2,22.0,680.0,92.02,71.91
2017,5,19,15,45,854.5,91.0,1.25,21.5,632.0,85.76,67.14
2017,5,19,16,0,836.0,89.0,1.3,21.0,584.0,75.74,59.06
2017,5,19,16,15,814.5,86.0,1.25,20.0,533.5,73.75,57.83
2017,5,19,16,30,793.0,83.0,1.2,19.0,483.0,71.68,56.51
2017,5,19,16,45,764.0,79.0,1.2,18.5,430.5,68.69,54.27
2017,5,19,17,0,735.0,75.0,1.2,18.0,378.0,65.63,51.93
2017,5,19,17,15,695.5,70.5,1.1,17.0,325.5,61.97,49.12
2017,5,19,17,30,656.0,66.0,1.0,16.0,273.0,53.8,42.23
2017,5,19,17,45,600.5,59.5,0.95,15.5,222.0,48.66,37.78
2017,5,19,18,0,545.0,53.0,0.9,15.0,171.0,43.52,33.16
2017,5,19,18,15,456.5,44.0,0.8,14.0,125.5,36.15,26.41
2017,5,19,18,30,368.0,35.0,0.7,13.0,80.0,28.82,19.43
2017,5,19,18,45,229.5,23.0,0.65,12.5,46.5,18.81,8.08
2017,5,19,19,0,91.0,11.0,0.6,12.0,13.0,8.65,0.0
2017,5,19,19,15,45.5,5.5,0.55,11.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,15,170.0,15.0,0.6,9.5,31.5,86.33,9.38
2017,5,20,5,30,340.0,30.0,0.5,10.0,63.0,189.16,141.87
2017,5,20,5,45,440.5,38.5,0.45,10.5,108.0,263.06,209.46
2017,5,20,6,0,541.0,47.0,0.4,11.0,153.0,347.17,281.19
2017,5,20,6,15,603.5,53.5,0.35,11.5,204.0,417.24,339.05
2017,5,20,6,30,666.0,60.0,0.3,12.0,255.0,488.97,395.38
2017,5,20,6,45,708.0,64.5,0.25,13.0,308.0,552.35,441.67
2017,5,20,7,0,750.0,69.0,0.2,14.0,361.0,617.08,486.49
2017,5,20,7,15,779.5,73.0,0.15,14.5,414.5,673.02,522.93
2017,5,20,7,30,809.0,77.0,0.1,15.0,468.0,728.44,557.21
2017,5,20,7,45,830.0,80.5,0.1,16.0,519.0,775.56,584.29
2017,5,20,8,0,851.0,84.0,0.1,17.0,570.0,812.12,603.69
2017,5,20,8,15,867.5,86.5,0.1,18.0,618.5,849.73,623.47
2017,5,20,8,30,884.0,89.0,0.1,19.0,667.0,884.7,641.09
2017,5,20,8,45,895.5,91.5,0.15,20.0,711.0,912.28,654.53
2017,5,20,9,0,907.0,94.0,0.2,21.0,755.0,936.53,665.98
2017,5,20,9,15,916.5,96.0,0.2,21.5,794.5,954.88,674.17
2017,5,20,9,30,926.0,98.0,0.2,22.0,834.0,969.5,680.21
2017,5,20,9,45,933.0,99.0,0.25,23.0,867.0,976.91,681.69
2017,5,20,10,0,940.0,100.0,0.3,24.0,900.0,980.38,681.08
2017,5,20,10,15,945.5,101.5,0.35,24.0,927.0,978.94,680.37
2017,5,20,10,30,951.0,103.0,0.4,24.0,954.0,973.42,677.43
2017,5,20,10,45,954.0,104.0,0.45,24.5,973.5,961.11,669.25
2017,5,20,11,0,957.0,105.0,0.5,25.0,993.0,944.84,658.85
2017,5,20,11,15,958.5,105.0,0.55,25.0,1005.0,922.49,646.1
2017,5,20,11,30,960.0,105.0,0.6,25.0,1017.0,896.46,631.09
2017,5,20,11,45,960.0,105.5,0.65,25.5,1021.5,866.1,612.12
2017,5,20,12,0,960.0,106.0,0.7,26.0,1026.0,832.43,590.99
2017,5,20,12,15,959.5,106.0,0.7,26.0,1022.5,794.85,567.0
2017,5,20,12,30,959.0,106.0,0.7,26.0,1019.0,754.36,539.56
2017,5,20,12,45,947.5,111.5,0.75,26.0,1005.5,708.14,508.19
2017,5,20,13,0,936.0,117.0,0.8,26.0,992.0,660.09,474.6
2017,5,20,13,15,932.0,116.0,0.85,25.5,973.5,609.99,439.37
2017,5,20,13,30,928.0,115.0,0.9,25.0,955.0,558.05,401.33
2017,5,20,13,45,922.5,114.0,0.95,25.0,929.5,503.78,359.28
2017,5,20,14,0,917.0,113.0,1.0,25.0,904.0,448.22,314.75
2017,5,20,14,15,909.5,111.5,1.0,24.5,872.0,390.6,267.73
2017,5,20,14,30,902.0,110.0,1.0,24.0,840.0,332.38,219.36
2017,5,20,14,45,891.5,108.0,1.05,24.0,802.0,272.83,170.22
2017,5,20,15,0,881.0,106.0,1.1,24.0,764.0,213.53,124.37
2017,5,20,15,15,868.0,103.5,1.1,23.5,720.5,154.18,86.79
2017,5,20,15,30,855.0,101.0,1.1,23.0,677.0,95.86,74.76
2017,5,20,15,45,837.5,98.5,1.1,23.0,629.5,81.18,62.88
2017,5,20,16,0,820.0,96.0,1.1,23.0,582.0,79.89,62.03
2017,5,20,16,15,798.0,92.5,1.1,22.0,531.5,77.74,60.69
2017,5,20,16,30,776.0,89.0,1.1,21.0,481.0,75.5,59.28
2017,5,20,16,45,749.0,84.0,1.1,20.0,429.5,72.0,56.75
2017,5,20,17,0,722.0,79.0,1.1,19.0,378.0,68.38,54.08
2017,5,20,17,15,682.0,74.0,1.05,18.0,325.5,59.5,46.75
2017,5,20,17,30,642.0,69.0,1.0,17.0,273.0,55.78,43.79
2017,5,20,17,45,589.0,61.5,0.95,16.5,222.5,50.01,38.82
2017,5,20,18,0,536.0,54.0,0.9,16.0,172.0,44.19,33.62
2017,5,20,18,15,447.5,45.5,0.8,15.0,126.5,37.26,27.3
2017,5,20,18,30,359.0,37.0,0.7,14.0,81.0,30.4,20.75
2017,5,20,18,45,179.5,25.5,0.65,13.5,47.5,19.43,8.87
2017,5,20,19,0,0.0,14.0,0.6,13.0,14.0,11.02,0.0
2017,5,20,19,15,0.0,7.0,0.65,12.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,5,15,176.0,14.5,0.8,11.5,32.0,87.75,16.78
2017,5,21,5,30,352.0,29.0,0.7,12.0,64.0,192.27,143.81
2017,5,21,5,45,452.0,38.0,0.6,12.5,109.5,266.89,211.35
2017,5,21,6,0,552.0,47.0,0.5,13.0,155.0,351.75,283.15
2017,5,21,6,15,614.0,53.0,0.45,13.5,206.5,421.38,340.38
2017,5,21,6,30,676.0,59.0,0.4,14.0,258.0,492.8,396.2
2017,5,21,6,45,718.0,63.5,0.35,14.5,311.5,556.49,443.28
2017,5,21,7,0,760.0,68.0,0.3,15.0,365.0,621.52,489.03
2017,5,21,7,15,790.0,71.5,0.3,15.5,418.5,677.54,526.04
2017,5,21,7,30,820.0,75.0,0.3,16.0,472.0,733.05,560.97
2017,5,21,7,45,842.0,78.0,0.3,17.0,524.0,780.67,588.41
2017,5,21,8,0,864.0,81.0,0.3,18.0,576.0,817.94,608.29
2017,5,21,8,15,880.5,83.5,0.35,18.5,625.0,855.89,630.4
2017,5,21,8,30,897.0,86.0,0.4,19.0,674.0,891.16,650.52
2017,5,21,8,45,909.5,88.0,0.45,20.0,718.5,919.34,664.74
2017,5,21,9,0,922.0,90.0,0.5,21.0,763.0,944.2,676.86
2017,5,21,9,15,931.5,92.0,0.5,21.5,802.5,962.77,685.27
2017,5,21,9,30,941.0,94.0,0.5,22.0,842.0,977.56,691.47
2017,5,21,9,45,931.5,104.5,0.5,22.5,871.5,979.49,689.93
2017,5,21,10,0,922.0,115.0,0.5,23.0,901.0,976.92,685.99
2017,5,21,10,15,928.0,116.5,0.5,23.5,928.0,975.74,683.12
2017,5,21,10,30,934.0,118.0,0.5,24.0,955.0,970.53,677.91
2017,5,21,10,45,938.5,118.5,0.55,24.5,975.5,959.04,670.17
2017,5,21,11,0,943.0,119.0,0.6,25.0,996.0,943.61,660.2
2017,5,21,11,15,945.5,120.0,0.6,25.0,1008.5,923.01,647.42
2017,5,21,11,30,948.0,121.0,0.6,25.0,1021.0,898.69,632.44
2017,5,21,11,45,949.5,120.5,0.65,25.0,1026.0,868.76,614.91
2017,5,21,12,0,951.0,120.0,0.7,25.0,1031.0,835.51,595.18
2017,5,21,12,15,950.5,119.5,0.75,25.0,1028.0,797.65,571.32
2017,5,21,12,30,950.0,119.0,0.8,25.0,1025.0,756.95,544.33
2017,5,21,12,45,952.5,116.0,0.85,25.0,1016.0,713.63,514.81
2017,5,21,13,0,955.0,113.0,0.9,25.0,1007.0,667.56,482.4
2017,5,21,13,15,951.5,112.0,0.9,24.5,988.5,616.96,446.08
2017,5,21,13,30,948.0,111.0,0.9,24.0,970.0,564.42,407.0
2017,5,21,13,45,943.0,110.0,0.9,24.0,944.5,509.46,363.96
2017,5,21,14,0,938.0,109.0,0.9,24.0,919.0,453.11,318.45
2017,5,21,14,15,931.0,107.5,0.9,24.0,887.0,394.61,270.12
2017,5,21,14,30,924.0,106.0,0.9,24.0,855.0,335.42,220.51
2017,5,21,14,45,914.5,104.0,0.9,24.0,817.0,274.92,170.57
2017,5,21,15,0,905.0,102.0,0.9,24.0,779.0,214.53,123.93
2017,5,21,15,15,892.5,99.5,0.9,23.5,735.5,153.91,85.69
2017,5,21,15,30,880.0,97.0,0.9,23.0,692.0,94.24,73.37
2017,5,21,15,45,864.0,94.5,0.9,22.5,644.0,88.1,68.76
2017,5,21,16,0,848.0,92.0,0.9,22.0,596.0,77.95,60.63
2017,5,21,16,15,826.5,89.0,0.85,21.5,545.0,76.01,59.34
2017,5,21,16,30,805.0,86.0,0.8,21.0,494.0,74.0,57.98
2017,5,21,16,45,775.5,82.0,0.8,20.5,441.0,71.05,55.8
2017,5,21,17,0,746.0,78.0,0.8,20.0,388.0,68.03,53.54
2017,5,21,17,15,706.0,73.0,0.75,19.0,334.5,59.15,46.25
2017,5,21,17,30,666.0,68.0,0.7,18.0,281.0,55.36,43.25
2017,5,21,17,45,605.5,62.0,0.65,17.0,229.0,50.56,39.23
2017,5,21,18,0,545.0,56.0,0.6,16.0,177.0,45.81,35.07
2017,5,21,18,15,454.0,47.0,0.55,15.0,130.5,38.49,28.41
2017,5,21,18,30,363.0,38.0,0.5,14.0,84.0,31.22,21.51
2017,5,21,18,45,181.5,26.5,0.45,13.5,49.5,20.17,9.78
2017,5,21,19,0,0.0,15.0,0.4,13.0,15.0,11.8,0.0
2017,5,21,19,15,0.0,7.5,0.35,12.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,22,5,15,148.5,16.5,0.25,8.5,31.5,81.04,21.23
2017,5,22,5,30,297.0,33.0,0.2,9.0,63.0,173.93,131.61
2017,5,22,5,45,399.5,42.0,0.15,9.5,107.0,247.02,197.05
2017,5,22,6,0,502.0,51.0,0.1,10.0,151.0,330.4,267.7
2017,5,22,6,15,565.5,58.0,0.1,10.5,201.0,399.59,324.86
2017,5,22,6,30,629.0,65.0,0.1,11.0,251.0,473.5,383.13
2017,5,22,6,45,674.0,70.0,0.1,12.0,304.0,537.26,430.25
2017,5,22,7,0,719.0,75.0,0.1,13.0,357.0,600.01,474.49
2017,5,22,7,15,749.5,79.0,0.1,14.0,409.5,655.43,511.03
2017,5,22,7,30,780.0,83.0,0.1,15.0,462.0,710.44,544.94
2017,5,22,7,45,803.0,86.0,0.15,16.0,513.0,757.55,572.94
2017,5,22,8,0,826.0,89.0,0.2,17.0,564.0,803.01,599.28
2017,5,22,8,15,843.5,92.0,0.2,17.5,612.0,841.8,621.04
2017,5,22,8,30,861.0,95.0,0.2,18.0,660.0,868.12,634.48
2017,5,22,8,45,874.0,97.0,0.25,19.0,704.0,895.95,648.66
2017,5,22,9,0,887.0,99.0,0.3,20.0,748.0,920.58,660.71
2017,5,22,9,15,897.0,101.0,0.35,20.5,787.0,939.08,670.22
2017,5,22,9,30,907.0,103.0,0.4,21.0,826.0,953.94,677.65
2017,5,22,9,45,907.5,108.5,0.45,21.5,857.0,959.74,679.65
2017,5,22,10,0,908.0,114.0,0.5,22.0,888.0,961.48,679.43
2017,5,22,10,15,913.5,115.5,0.55,22.5,915.0,959.96,677.39
2017,5,22,10,30,919.0,117.0,0.6,23.0,942.0,954.49,673.09
2017,5,22,10,45,923.5,117.5,0.65,23.5,961.5,943.26,665.39
2017,5,22,11,0,928.0,118.0,0.7,24.0,981.0,928.15,655.45
2017,5,22,11,15,930.0,118.5,0.75,24.0,993.5,907.09,643.15
2017,5,22,11,30,932.0,119.0,0.8,24.0,1006.0,882.41,628.59
2017,5,22,11,45,933.5,119.0,0.85,24.0,1011.0,853.44,611.25
2017,5,22,12,0,935.0,119.0,0.9,24.0,1016.0,821.21,591.68
2017,5,22,12,15,934.0,119.0,0.9,24.0,1013.0,784.04,566.98
2017,5,22,12,30,933.0,119.0,0.9,24.0,1010.0,744.1,539.4
2017,5,22,12,45,923.0,123.5,0.95,24.0,997.0,699.04,508.19
2017,5,22,13,0,913.0,128.0,1.0,24.0,984.0,652.15,474.77
2017,5,22,13,15,909.0,127.5,1.0,24.0,966.0,603.53,438.66
2017,5,22,13,30,905.0,127.0,1.0,24.0,948.0,553.1,400.08
2017,5,22,13,45,898.5,126.0,1.05,24.0,922.5,499.61,358.34
2017,5,22,14,0,892.0,125.0,1.1,24.0,897.0,444.98,314.31
2017,5,22,14,15,883.5,123.5,1.1,23.5,865.0,388.45,267.99
2017,5,22,14,30,875.0,122.0,1.1,23.0,833.0,331.47,220.5
2017,5,22,14,45,863.5,120.0,1.1,23.0,795.0,273.31,172.33
2017,5,22,15,0,852.0,118.0,1.1,23.0,757.0,208.87,122.47
2017,5,22,15,15,838.0,115.5,1.1,22.5,714.0,150.19,85.1
2017,5,22,15,30,824.0,113.0,1.1,22.0,671.0,92.81,72.53
2017,5,22,15,45,805.5,110.0,1.1,21.5,624.0,87.54,68.59
2017,5,22,16,0,787.0,107.0,1.1,21.0,577.0,86.23,67.86
2017,5,22,16,15,763.5,103.0,1.05,20.5,527.0,84.02,66.37
2017,5,22,16,30,740.0,99.0,1.0,20.0,477.0,75.43,59.43
2017,5,22,16,45,709.0,94.5,0.95,19.5,425.0,72.69,57.44
2017,5,22,17,0,678.0,90.0,0.9,19.0,373.0,69.89,55.37
2017,5,22,17,15,635.5,84.0,0.85,18.0,321.0,65.8,52.22
2017,5,22,17,30,593.0,78.0,0.8,17.0,269.0,61.65,48.94
2017,5,22,17,45,532.5,70.5,0.8,16.5,219.0,56.12,44.2
2017,5,22,18,0,472.0,63.0,0.8,16.0,169.0,50.57,39.26
2017,5,22,18,15,382.5,52.5,0.75,15.0,124.0,42.37,31.82
2017,5,22,18,30,293.0,42.0,0.7,14.0,79.0,31.98,22.2
2017,5,22,18,45,172.0,27.5,0.65,13.5,46.5,20.87,10.61
2017,5,22,19,0,51.0,13.0,0.6,13.0,14.0,10.23,0.0
2017,5,22,19,15,25.5,6.5,0.55,12.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,5,15,128.5,17.0,0.5,9.5,30.5,72.08,22.34
2017,5,23,5,30,257.0,34.0,0.5,10.0,61.0,156.89,118.82
2017,5,23,5,45,356.5,44.5,0.5,10.5,104.0,229.71,183.77
2017,5,23,6,0,456.0,55.0,0.5,11.0,147.0,310.88,253.19
2017,5,23,6,15,521.0,63.0,0.45,11.5,196.0,379.79,310.39
2017,5,23,6,30,586.0,71.0,0.4,12.0,245.0,453.61,368.81
2017,5,23,6,45,631.5,76.5,0.4,12.5,297.0,516.43,416.53
2017,5,23,7,0,677.0,82.0,0.4,13.0,349.0,581.18,463.71
2017,5,23,7,15,709.5,87.0,0.4,13.5,401.0,637.38,502.71
2017,5,23,7,30,742.0,92.0,0.4,14.0,453.0,690.16,537.13
2017,5,23,7,45,767.0,95.5,0.45,15.0,503.5,738.24,566.76
2017,5,23,8,0,792.0,99.0,0.5,16.0,554.0,784.86,594.72
2017,5,23,8,15,810.0,102.0,0.5,16.5,602.0,823.18,616.76
2017,5,23,8,30,828.0,105.0,0.5,17.0,650.0,859.03,636.9
2017,5,23,8,45,842.5,107.5,0.55,17.5,694.0,888.46,653.63
2017,5,23,9,0,857.0,110.0,0.6,18.0,738.0,903.46,661.08
2017,5,23,9,15,868.0,112.0,0.65,18.5,776.5,922.38,671.31
2017,5,23,9,30,879.0,114.0,0.7,19.0,815.0,937.77,679.29
2017,5,23,9,45,870.5,125.0,0.75,19.5,843.5,940.24,679.21
2017,5,23,10,0,862.0,136.0,0.8,20.0,872.0,938.44,676.74
2017,5,23,10,15,868.5,137.5,0.85,20.0,898.5,937.68,676.38
2017,5,23,10,30,875.0,139.0,0.9,20.0,925.0,933.12,673.7
2017,5,23,10,45,880.0,140.0,0.95,20.5,945.0,922.95,666.32
2017,5,23,11,0,885.0,141.0,1.0,21.0,965.0,909.03,656.7
2017,5,23,11,15,887.5,141.5,1.0,21.0,977.5,888.85,643.59
2017,5,23,11,30,890.0,142.0,1.0,21.0,990.0,865.2,628.36
2017,5,23,11,45,891.0,142.5,1.05,21.5,994.5,837.0,609.77
2017,5,23,12,0,892.0,143.0,1.1,22.0,999.0,805.72,588.86
2017,5,23,12,15,891.5,142.5,1.1,22.0,996.0,769.7,563.96
2017,5,23,12,30,891.0,142.0,1.1,22.0,993.0,731.06,536.79
2017,5,23,12,45,893.0,138.5,1.1,22.0,984.0,689.45,507.0
2017,5,23,13,0,895.0,135.0,1.1,22.0,975.0,645.34,474.64
2017,5,23,13,15,891.5,134.5,1.1,22.0,957.5,597.84,438.87
2017,5,23,13,30,888.0,134.0,1.1,22.0,940.0,548.53,400.67
2017,5,23,13,45,882.0,132.5,1.1,22.0,915.0,495.82,358.8
2017,5,23,14,0,876.0,131.0,1.1,22.0,890.0,441.97,314.78
2017,5,23,14,15,868.5,129.0,1.1,21.5,859.0,386.38,268.85
2017,5,23,14,30,861.0,127.0,1.1,21.0,828.0,330.25,221.71
2017,5,23,14,45,851.5,124.5,1.1,21.0,791.0,273.07,173.93
2017,5,23,15,0,842.0,122.0,1.1,21.0,754.0,209.61,124.43
2017,5,23,15,15,828.5,119.5,1.05,20.5,712.0,151.62,87.25
2017,5,23,15,30,815.0,117.0,1.0,20.0,670.0,94.89,74.83
2017,5,23,15,45,800.0,112.5,0.95,20.0,624.0,88.95,70.17
2017,5,23,16,0,785.0,108.0,0.9,20.0,578.0,86.8,68.58
2017,5,23,16,15,762.5,104.0,0.85,19.5,528.5,84.65,67.14
2017,5,23,16,30,740.0,100.0,0.8,19.0,479.0,76.04,60.17
2017,5,23,16,45,713.0,94.5,0.8,18.5,428.0,72.74,57.7
2017,5,23,17,0,686.0,89.0,0.8,18.0,377.0,69.31,55.08
2017,5,23,17,15,644.5,83.5,0.75,17.0,325.0,65.55,52.22
2017,5,23,17,30,603.0,78.0,0.7,16.0,273.0,61.76,49.23
2017,5,23,17,45,547.5,70.0,0.7,15.5,223.0,55.88,44.18
2017,5,23,18,0,492.0,62.0,0.7,15.0,173.0,49.94,38.88
2017,5,23,18,15,404.0,52.0,0.65,14.0,128.0,42.08,31.74
2017,5,23,18,30,316.0,42.0,0.6,13.0,83.0,34.22,24.3
2017,5,23,18,45,192.5,28.0,0.55,12.5,49.5,21.31,11.28
2017,5,23,19,0,69.0,14.0,0.5,12.0,16.0,11.02,0.0
2017,5,23,19,15,34.5,7.0,0.45,11.5,8.0,5.51,0.0
2017,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,15,41.0,18.0,0.7,7.5,22.5,33.15,9.19
2017,5,24,5,30,82.0,36.0,0.7,8.0,45.0,81.38,60.95
2017,5,24,5,45,117.0,55.5,0.7,8.5,75.5,122.51,98.38
2017,5,24,6,0,152.0,75.0,0.7,9.0,106.0,166.55,137.41
2017,5,24,6,15,171.5,96.0,0.7,9.5,140.0,206.97,172.45
2017,5,24,6,30,191.0,117.0,0.7,10.0,174.0,248.62,207.37
2017,5,24,6,45,210.0,136.5,0.7,10.5,210.5,289.33,240.38
2017,5,24,7,0,229.0,156.0,0.7,11.0,247.0,330.98,273.09
2017,5,24,7,15,331.0,161.5,0.7,11.5,313.0,417.72,341.65
2017,5,24,7,30,433.0,167.0,0.7,12.0,379.0,529.87,425.98
2017,5,24,7,45,535.5,155.0,0.7,12.5,445.0,612.35,485.55
2017,5,24,8,0,638.0,143.0,0.7,13.0,511.0,709.22,553.19
2017,5,24,8,15,562.0,186.0,0.7,13.5,530.0,696.0,538.47
2017,5,24,8,30,486.0,229.0,0.7,14.0,549.0,685.49,526.89
2017,5,24,8,45,694.0,163.5,0.7,14.5,654.0,820.54,621.15
2017,5,24,9,0,902.0,98.0,0.7,15.0,759.0,930.05,688.84
2017,5,24,9,15,912.0,99.5,0.7,15.5,798.5,948.18,696.08
2017,5,24,9,30,922.0,101.0,0.7,16.0,838.0,962.65,702.43
2017,5,24,9,45,665.0,231.0,0.7,16.5,774.0,874.82,642.2
2017,5,24,10,0,408.0,361.0,0.7,17.0,710.0,748.65,551.59
2017,5,24,10,15,356.5,397.0,0.7,17.0,708.5,712.2,526.69
2017,5,24,10,30,305.0,433.0,0.7,17.0,707.0,690.18,509.96
2017,5,24,10,45,399.0,416.0,0.75,17.5,783.0,747.76,550.06
2017,5,24,11,0,493.0,399.0,0.8,18.0,859.0,813.29,593.19
2017,5,24,11,15,731.5,252.0,0.8,18.0,944.5,874.25,637.26
2017,5,24,11,30,970.0,105.0,0.8,18.0,1030.0,899.32,654.41
2017,5,24,11,45,972.5,104.5,0.8,18.5,1035.5,870.03,633.81
2017,5,24,12,0,975.0,104.0,0.8,19.0,1041.0,837.28,611.73
2017,5,24,12,15,975.0,104.0,0.8,19.0,1039.0,799.82,586.96
2017,5,24,12,30,975.0,104.0,0.8,19.0,1037.0,759.37,558.68
2017,5,24,12,45,958.0,114.0,0.85,19.0,1022.0,712.66,525.86
2017,5,24,13,0,941.0,124.0,0.9,19.0,1007.0,664.31,490.94
2017,5,24,13,15,937.5,123.0,0.9,19.0,989.0,614.49,453.48
2017,5,24,13,30,934.0,122.0,0.9,19.0,971.0,562.76,413.39
2017,5,24,13,45,929.5,120.0,0.9,19.0,946.0,508.2,369.88
2017,5,24,14,0,925.0,118.0,0.9,19.0,921.0,452.26,323.9
2017,5,24,14,15,690.5,220.0,0.9,18.5,807.5,380.61,270.96
2017,5,24,14,30,456.0,322.0,0.9,18.0,694.0,333.53,239.12
2017,5,24,14,45,536.0,277.0,0.9,18.0,694.5,289.64,200.56
2017,5,24,15,0,616.0,232.0,0.9,18.0,695.0,235.88,155.52
2017,5,24,15,15,569.5,229.5,0.9,17.5,638.5,186.65,124.75
2017,5,24,15,30,523.0,227.0,0.9,17.0,582.0,141.91,115.03
2017,5,24,15,45,419.5,239.0,0.9,17.0,511.5,144.88,117.98
2017,5,24,16,0,316.0,251.0,0.9,17.0,441.0,156.99,128.47
2017,5,24,16,15,272.5,234.5,0.9,16.5,388.5,148.2,121.72
2017,5,24,16,30,229.0,218.0,0.9,16.0,336.0,144.1,118.96
2017,5,24,16,45,344.0,175.0,0.9,15.5,330.5,118.29,97.6
2017,5,24,17,0,459.0,132.0,0.9,15.0,325.0,92.15,75.6
2017,5,24,17,15,420.5,122.0,0.9,14.0,280.5,85.97,70.79
2017,5,24,17,30,382.0,112.0,0.9,13.0,236.0,79.62,65.65
2017,5,24,17,45,349.0,95.5,0.95,12.5,193.5,68.89,56.3
2017,5,24,18,0,316.0,79.0,1.0,12.0,151.0,57.79,46.37
2017,5,24,18,15,263.0,62.0,1.0,11.5,112.0,45.85,35.43
2017,5,24,18,30,210.0,45.0,1.0,11.0,73.0,33.65,24.04
2017,5,24,18,45,105.0,30.0,1.0,10.5,44.0,22.49,12.57
2017,5,24,19,0,0.0,15.0,1.0,10.0,15.0,11.8,0.0
2017,5,24,19,15,0.0,7.5,1.0,9.5,7.5,5.9,0.0
2017,5,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,3.0,1.2,8.0,3.0,2.27,0.0
2017,5,25,5,30,0.0,6.0,1.2,8.0,6.0,4.54,0.0
2017,5,25,5,45,0.0,11.0,1.25,8.5,11.0,8.34,1.56
2017,5,25,6,0,0.0,16.0,1.3,9.0,16.0,12.15,4.97
2017,5,25,6,15,0.0,21.0,1.25,9.0,21.0,15.97,8.38
2017,5,25,6,30,0.0,26.0,1.2,9.0,26.0,19.8,11.76
2017,5,25,6,45,0.0,32.0,1.2,9.5,32.0,24.4,15.73
2017,5,25,7,0,0.0,38.0,1.2,10.0,38.0,29.02,19.64
2017,5,25,7,15,0.0,45.0,1.15,10.0,45.0,34.42,24.23
2017,5,25,7,30,0.0,52.0,1.1,10.0,52.0,39.84,28.78
2017,5,25,7,45,0.0,64.0,1.1,10.5,64.0,49.13,36.52
2017,5,25,8,0,0.0,76.0,1.1,11.0,76.0,58.45,44.19
2017,5,25,8,15,0.0,78.5,1.05,11.5,78.5,60.43,45.6
2017,5,25,8,30,0.0,81.0,1.0,12.0,81.0,62.42,47.02
2017,5,25,8,45,0.0,109.5,1.0,12.5,109.5,85.1,65.61
2017,5,25,9,0,0.0,138.0,1.0,13.0,138.0,108.42,84.39
2017,5,25,9,15,28.0,247.0,1.0,13.0,269.5,241.97,192.14
2017,5,25,9,30,56.0,356.0,1.0,13.0,401.0,370.83,290.86
2017,5,25,9,45,29.0,247.5,1.0,13.5,271.5,240.7,188.82
2017,5,25,10,0,2.0,139.0,1.0,14.0,142.0,110.89,85.13
2017,5,25,10,15,8.0,199.0,1.0,14.0,207.0,165.21,129.04
2017,5,25,10,30,14.0,259.0,1.0,14.0,272.0,219.84,171.83
2017,5,25,10,45,14.0,254.5,1.05,14.5,267.5,215.29,167.6
2017,5,25,11,0,14.0,250.0,1.1,15.0,263.0,210.75,163.69
2017,5,25,11,15,15.5,276.5,1.15,15.0,291.5,232.67,180.66
2017,5,25,11,30,17.0,303.0,1.2,15.0,320.0,254.13,197.07
2017,5,25,11,45,18.0,304.0,1.25,15.5,322.0,254.13,196.6
2017,5,25,12,0,19.0,305.0,1.3,16.0,324.0,253.92,196.09
2017,5,25,12,15,96.0,400.0,1.3,16.0,492.0,398.35,306.32
2017,5,25,12,30,173.0,495.0,1.3,16.0,660.0,513.72,389.89
2017,5,25,12,45,97.0,416.0,1.35,16.0,509.0,386.06,295.14
2017,5,25,13,0,21.0,337.0,1.4,16.0,358.0,270.65,208.31
2017,5,25,13,15,37.5,376.5,1.4,16.0,412.0,305.33,235.29
2017,5,25,13,30,54.0,416.0,1.4,16.0,466.0,334.64,257.11
2017,5,25,13,45,45.0,389.5,1.45,16.0,430.5,304.17,233.99
2017,5,25,14,0,36.0,363.0,1.5,16.0,395.0,275.41,212.35
2017,5,25,14,15,36.5,350.0,1.5,15.5,381.0,260.18,201.11
2017,5,25,14,30,37.0,337.0,1.5,15.0,367.0,245.06,189.81
2017,5,25,14,45,26.5,295.0,1.5,15.0,316.5,210.33,163.23
2017,5,25,15,0,16.0,253.0,1.5,15.0,266.0,186.04,144.91
2017,5,25,15,15,49.0,280.5,1.5,14.5,314.5,191.52,148.9
2017,5,25,15,30,82.0,308.0,1.5,14.0,363.0,197.42,163.15
2017,5,25,15,45,44.0,244.0,1.5,14.0,274.0,162.5,134.32
2017,5,25,16,0,6.0,180.0,1.5,14.0,185.0,131.11,108.18
2017,5,25,16,15,72.0,202.0,1.45,13.5,240.5,138.6,115.23
2017,5,25,16,30,138.0,224.0,1.4,13.0,296.0,145.15,121.45
2017,5,25,16,45,69.0,152.5,1.4,13.0,188.5,108.24,89.93
2017,5,25,17,0,0.0,81.0,1.4,13.0,81.0,62.04,49.72
2017,5,25,17,15,0.0,69.5,1.35,12.5,69.5,53.32,42.28
2017,5,25,17,30,0.0,58.0,1.3,12.0,58.0,44.42,34.51
2017,5,25,17,45,229.0,64.5,1.3,11.5,117.5,46.8,36.75
2017,5,25,18,0,458.0,71.0,1.3,11.0,177.0,56.65,45.58
