Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,18,15,367.5,59.5,1.25,10.5,131.5,44.94,34.78
2017,5,25,18,30,277.0,48.0,1.2,10.0,86.0,36.15,26.38
2017,5,25,18,45,161.5,32.0,1.15,9.5,52.0,24.09,14.14
2017,5,25,19,0,46.0,16.0,1.1,9.0,18.0,12.59,0.0
2017,5,25,19,15,23.0,8.0,1.1,8.5,9.0,6.29,0.0
2017,5,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,26,5,15,146.0,18.0,0.7,7.5,33.5,79.04,34.8
2017,5,26,5,30,292.0,36.0,0.7,8.0,67.0,172.57,132.72
2017,5,26,5,45,384.0,46.5,0.7,8.5,111.0,241.94,195.29
2017,5,26,6,0,476.0,57.0,0.7,9.0,155.0,320.48,263.28
2017,5,26,6,15,238.0,46.0,0.7,9.0,95.0,194.74,162.71
2017,5,26,6,30,0.0,35.0,0.7,9.0,35.0,26.7,17.69
2017,5,26,6,45,0.0,42.0,0.7,9.5,42.0,32.08,22.45
2017,5,26,7,0,0.0,49.0,0.7,10.0,49.0,37.48,27.0
2017,5,26,7,15,0.0,78.0,0.65,10.0,78.0,59.91,46.18
2017,5,26,7,30,0.0,107.0,0.6,10.0,107.0,83.97,66.39
2017,5,26,7,45,0.0,114.5,0.6,10.5,114.5,89.9,70.94
2017,5,26,8,0,0.0,122.0,0.6,11.0,122.0,95.88,75.52
2017,5,26,8,15,0.0,122.0,0.6,11.0,122.0,95.59,75.01
2017,5,26,8,30,0.0,122.0,0.6,11.0,122.0,95.41,74.63
2017,5,26,8,45,1.0,136.5,0.65,11.5,137.0,108.18,84.85
2017,5,26,9,0,2.0,151.0,0.7,12.0,152.0,120.99,94.94
2017,5,26,9,15,1.0,143.0,0.65,12.0,144.0,113.34,88.4
2017,5,26,9,30,0.0,135.0,0.6,12.0,136.0,105.83,82.08
2017,5,26,9,45,5.0,172.5,0.6,12.5,177.5,141.07,110.48
2017,5,26,10,0,10.0,210.0,0.6,13.0,219.0,176.48,138.31
2017,5,26,10,15,10.0,206.5,0.6,13.0,215.5,173.18,135.35
2017,5,26,10,30,10.0,203.0,0.6,13.0,212.0,169.91,132.62
2017,5,26,10,45,21.5,295.0,0.65,13.5,315.5,269.29,209.88
2017,5,26,11,0,33.0,387.0,0.7,14.0,419.0,357.74,275.57
2017,5,26,11,15,26.0,356.5,0.7,14.5,382.0,321.12,246.75
2017,5,26,11,30,19.0,326.0,0.7,15.0,345.0,274.38,211.09
2017,5,26,11,45,58.5,404.0,0.7,15.5,461.0,378.83,289.69
2017,5,26,12,0,98.0,482.0,0.7,16.0,577.0,466.82,352.37
2017,5,26,12,15,61.0,420.5,0.75,16.0,480.0,381.13,289.18
2017,5,26,12,30,24.0,359.0,0.8,16.0,383.0,300.29,229.45
2017,5,26,12,45,26.0,365.0,0.85,16.5,390.0,301.27,230.4
2017,5,26,13,0,28.0,371.0,0.9,17.0,397.0,301.66,230.39
2017,5,26,13,15,56.5,407.0,0.9,17.0,459.0,337.63,257.31
2017,5,26,13,30,85.0,443.0,0.9,17.0,521.0,368.58,279.69
2017,5,26,13,45,201.0,426.5,0.95,17.0,603.5,395.16,297.97
2017,5,26,14,0,317.0,410.0,1.0,17.0,686.0,406.05,302.87
2017,5,26,14,15,369.5,372.0,1.05,17.0,682.5,373.81,275.73
2017,5,26,14,30,422.0,334.0,1.1,17.0,679.0,330.53,239.41
2017,5,26,14,45,351.0,341.5,1.15,17.0,619.5,292.4,211.25
2017,5,26,15,0,280.0,349.0,1.2,17.0,560.0,255.79,186.1
2017,5,26,15,15,244.5,333.0,1.2,16.5,510.0,228.0,169.04
2017,5,26,15,30,209.0,317.0,1.2,16.0,460.0,195.58,160.02
2017,5,26,15,45,266.5,283.5,1.25,16.0,453.0,170.76,140.04
2017,5,26,16,0,324.0,250.0,1.3,16.0,446.0,156.62,128.74
2017,5,26,16,15,540.0,174.0,1.3,15.5,467.0,115.58,94.64
2017,5,26,16,30,756.0,98.0,1.3,15.0,488.0,81.22,65.6
2017,5,26,16,45,723.5,94.0,1.35,14.5,436.0,72.52,58.45
2017,5,26,17,0,691.0,90.0,1.4,14.0,384.0,70.0,56.58
2017,5,26,17,15,650.0,84.5,1.4,13.5,332.0,66.26,53.58
2017,5,26,17,30,609.0,79.0,1.4,13.0,280.0,62.48,50.47
2017,5,26,17,45,548.0,72.0,1.4,12.5,229.5,57.3,45.99
2017,5,26,18,0,487.0,65.0,1.4,12.0,179.0,52.13,41.34
2017,5,26,18,15,401.0,55.0,1.3,11.5,133.5,44.37,34.15
2017,5,26,18,30,315.0,45.0,1.2,11.0,88.0,34.27,24.65
2017,5,26,18,45,192.5,31.0,1.2,10.5,53.5,23.5,13.76
2017,5,26,19,0,70.0,17.0,1.2,10.0,19.0,12.9,0.0
2017,5,26,19,15,35.0,8.5,1.15,9.5,9.5,6.69,0.0
2017,5,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,0.65,7.5,33.5,75.69,35.31
2017,5,27,5,30,268.0,37.0,0.6,8.0,67.0,162.43,125.0
2017,5,27,5,45,364.0,48.0,0.55,8.5,110.5,233.9,188.68
2017,5,27,6,0,460.0,59.0,0.5,9.0,154.0,313.79,257.23
2017,5,27,6,15,524.0,67.0,0.45,9.5,203.5,382.12,314.18
2017,5,27,6,30,588.0,75.0,0.4,10.0,253.0,455.16,372.26
2017,5,27,6,45,633.5,80.5,0.4,10.5,305.0,517.86,420.16
2017,5,27,7,0,679.0,86.0,0.4,11.0,357.0,582.44,467.5
2017,5,27,7,15,711.0,90.5,0.35,11.5,408.5,637.57,505.35
2017,5,27,7,30,743.0,95.0,0.3,12.0,460.0,689.07,538.65
2017,5,27,7,45,768.0,98.5,0.3,12.5,511.0,737.03,568.57
2017,5,27,8,0,793.0,102.0,0.3,13.0,562.0,783.52,596.78
2017,5,27,8,15,811.5,105.0,0.3,13.5,609.5,822.18,619.13
2017,5,27,8,30,830.0,108.0,0.3,14.0,657.0,858.39,639.57
2017,5,27,8,45,844.5,110.5,0.35,14.5,701.0,887.79,656.31
2017,5,27,9,0,859.0,113.0,0.4,15.0,745.0,902.7,663.74
2017,5,27,9,15,869.5,115.0,0.4,15.5,783.5,921.13,672.69
2017,5,27,9,30,880.0,117.0,0.4,16.0,822.0,936.05,679.35
2017,5,27,9,45,890.0,117.5,0.45,16.5,855.5,945.37,683.69
2017,5,27,10,0,900.0,118.0,0.5,17.0,889.0,950.95,685.87
2017,5,27,10,15,906.0,119.5,0.55,17.0,916.0,949.97,685.38
2017,5,27,10,30,912.0,121.0,0.6,17.0,943.0,945.07,682.65
2017,5,27,10,45,916.5,121.5,0.7,17.5,963.0,934.02,675.92
2017,5,27,11,0,921.0,122.0,0.8,18.0,983.0,919.13,666.82
2017,5,27,11,15,923.5,123.0,0.85,18.0,995.5,899.19,654.79
2017,5,27,11,30,926.0,124.0,0.9,18.0,1008.0,875.62,640.44
2017,5,27,11,45,927.0,124.0,0.95,18.0,1013.0,846.58,622.46
2017,5,27,12,0,928.0,124.0,1.0,18.0,1018.0,814.35,602.26
2017,5,27,12,15,927.5,123.5,1.05,18.0,1015.0,777.63,577.45
2017,5,27,12,30,927.0,123.0,1.1,18.0,1012.0,738.19,549.94
2017,5,27,12,45,922.5,124.0,1.15,18.0,1001.0,694.67,518.77
2017,5,27,13,0,918.0,125.0,1.2,18.0,990.0,649.01,485.11
2017,5,27,13,15,914.5,124.0,1.2,18.0,972.5,600.52,447.96
2017,5,27,13,30,911.0,123.0,1.2,18.0,955.0,550.2,408.27
2017,5,27,13,45,905.5,122.0,1.25,18.0,930.0,497.31,365.66
2017,5,27,14,0,900.0,121.0,1.3,18.0,905.0,443.17,320.65
2017,5,27,14,15,892.5,119.0,1.3,17.5,873.5,386.68,273.01
2017,5,27,14,30,885.0,117.0,1.3,17.0,842.0,329.63,224.13
2017,5,27,14,45,875.5,115.0,1.3,17.0,805.0,271.8,174.87
2017,5,27,15,0,866.0,113.0,1.3,17.0,768.0,214.09,129.01
2017,5,27,15,15,853.5,110.5,1.3,16.5,725.5,156.16,91.49
2017,5,27,15,30,841.0,108.0,1.3,16.0,683.0,90.25,72.1
2017,5,27,15,45,824.0,105.0,1.35,16.0,636.5,84.68,67.67
2017,5,27,16,0,807.0,102.0,1.4,16.0,590.0,83.26,66.68
2017,5,27,16,15,785.5,98.5,1.4,15.5,540.0,81.3,65.35
2017,5,27,16,30,764.0,95.0,1.4,15.0,490.0,79.25,63.94
2017,5,27,16,45,735.0,90.5,1.45,15.0,438.5,76.25,61.57
2017,5,27,17,0,706.0,86.0,1.5,15.0,387.0,67.52,54.16
2017,5,27,17,15,666.5,80.5,1.5,14.0,335.0,63.67,51.18
2017,5,27,17,30,627.0,75.0,1.5,13.0,283.0,59.78,48.06
2017,5,27,17,45,570.5,68.5,1.55,12.5,232.5,54.89,43.84
2017,5,27,18,0,514.0,62.0,1.6,12.0,182.0,50.02,39.46
2017,5,27,18,15,429.5,52.5,1.55,11.5,136.5,42.53,32.53
2017,5,27,18,30,345.0,43.0,1.5,11.0,91.0,35.05,25.37
2017,5,27,18,45,220.0,30.0,1.5,10.5,56.0,22.9,13.41
2017,5,27,19,0,95.0,17.0,1.5,10.0,21.0,12.91,0.0
2017,5,27,19,15,47.5,8.5,1.45,9.5,10.5,6.69,0.0
2017,5,27,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,15,133.0,19.0,1.0,7.0,33.5,75.96,37.34
2017,5,28,5,30,266.0,38.0,1.0,7.0,67.0,162.31,125.75
2017,5,28,5,45,364.0,48.5,1.05,7.5,111.0,233.78,190.05
2017,5,28,6,0,462.0,59.0,1.1,8.0,155.0,314.04,260.13
2017,5,28,6,15,526.0,67.0,1.1,8.5,204.5,382.34,318.44
2017,5,28,6,30,590.0,75.0,1.1,9.0,254.0,455.36,378.23
2017,5,28,6,45,631.0,81.5,1.1,9.5,305.5,516.32,426.07
2017,5,28,7,0,672.0,88.0,1.1,10.0,357.0,578.82,473.2
2017,5,28,7,15,704.5,93.0,1.1,10.5,409.0,634.59,513.49
2017,5,28,7,30,737.0,98.0,1.1,11.0,461.0,690.31,552.05
2017,5,28,7,45,764.0,101.0,1.15,11.5,512.0,735.31,581.56
2017,5,28,8,0,791.0,104.0,1.2,12.0,563.0,782.76,612.37
2017,5,28,8,15,809.0,107.5,1.2,12.5,610.5,821.47,635.83
2017,5,28,8,30,827.0,111.0,1.2,13.0,658.0,857.72,657.31
2017,5,28,8,45,842.5,113.0,1.2,13.5,702.0,887.39,674.06
2017,5,28,9,0,858.0,115.0,1.2,14.0,746.0,902.51,680.99
2017,5,28,9,15,868.5,117.0,1.15,14.0,785.0,920.91,690.8
2017,5,28,9,30,879.0,119.0,1.1,14.0,824.0,935.8,698.23
2017,5,28,9,45,880.5,124.0,1.1,14.5,855.0,941.65,699.42
2017,5,28,10,0,882.0,129.0,1.1,15.0,886.0,943.6,698.3
2017,5,28,10,15,888.5,130.5,1.1,15.5,912.5,942.98,695.69
2017,5,28,10,30,895.0,132.0,1.1,16.0,939.0,938.5,690.75
2017,5,28,10,45,899.5,132.5,1.1,16.5,959.0,927.49,681.77
2017,5,28,11,0,904.0,133.0,1.1,17.0,979.0,912.7,670.55
2017,5,28,11,15,906.0,134.0,1.1,17.0,991.0,892.49,657.19
2017,5,28,11,30,908.0,135.0,1.1,17.0,1003.0,868.75,641.62
2017,5,28,11,45,908.0,135.5,1.15,17.0,1007.5,839.64,623.23
2017,5,28,12,0,908.0,136.0,1.2,17.0,1012.0,807.46,602.47
2017,5,28,12,15,907.0,136.0,1.2,17.0,1009.0,771.31,576.88
2017,5,28,12,30,906.0,136.0,1.2,17.0,1006.0,732.54,548.96
2017,5,28,12,45,904.0,135.0,1.25,17.0,995.0,689.94,518.2
2017,5,28,13,0,902.0,134.0,1.3,17.0,984.0,645.11,484.9
2017,5,28,13,15,897.5,133.5,1.35,17.0,966.0,597.14,448.22
2017,5,28,13,30,893.0,133.0,1.4,17.0,948.0,547.45,409.01
2017,5,28,13,45,886.0,132.0,1.45,17.0,923.0,494.78,366.27
2017,5,28,14,0,879.0,131.0,1.5,17.0,898.0,441.06,321.32
2017,5,28,14,15,871.0,129.5,1.5,17.0,866.5,385.84,273.92
2017,5,28,14,30,863.0,128.0,1.5,17.0,835.0,330.13,225.58
2017,5,28,14,45,852.5,125.5,1.5,17.0,798.0,273.0,176.95
2017,5,28,15,0,842.0,123.0,1.5,17.0,761.0,209.65,126.65
2017,5,28,15,15,828.5,120.5,1.5,16.5,718.5,152.01,89.05
2017,5,28,15,30,815.0,118.0,1.5,16.0,676.0,95.61,76.68
2017,5,28,15,45,798.5,114.0,1.5,16.0,630.0,89.63,71.9
2017,5,28,16,0,782.0,110.0,1.5,16.0,584.0,87.83,70.59
2017,5,28,16,15,759.5,106.0,1.55,15.5,534.5,85.74,69.17
2017,5,28,16,30,737.0,102.0,1.6,15.0,485.0,77.08,62.05
2017,5,28,16,45,707.0,97.5,1.65,14.5,434.0,74.44,60.12
2017,5,28,17,0,677.0,93.0,1.7,14.0,383.0,71.74,58.09
2017,5,28,17,15,636.5,87.0,1.7,13.5,331.5,67.75,54.88
2017,5,28,17,30,596.0,81.0,1.7,13.0,280.0,63.69,51.54
2017,5,28,17,45,535.0,74.0,1.75,12.5,230.0,58.59,47.14
2017,5,28,18,0,474.0,67.0,1.8,12.0,180.0,53.5,42.57
2017,5,28,18,15,390.5,57.0,1.75,11.0,135.0,45.82,35.54
2017,5,28,18,30,307.0,47.0,1.7,10.0,90.0,35.65,26.03
2017,5,28,18,45,153.5,34.0,1.7,9.5,55.5,25.51,15.79
2017,5,28,19,0,0.0,21.0,1.7,9.0,21.0,15.43,0.0
2017,5,28,19,15,0.0,10.5,1.65,9.0,10.5,8.26,0.0
2017,5,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,15,124.0,19.5,1.4,8.0,33.5,73.62,37.39
2017,5,29,5,30,248.0,39.0,1.4,8.0,67.0,156.08,120.72
2017,5,29,5,45,348.5,49.5,1.45,8.0,110.0,224.34,182.48
2017,5,29,6,0,449.0,60.0,1.5,8.0,153.0,307.9,255.92
2017,5,29,6,15,511.5,68.0,1.55,8.5,202.0,374.69,313.54
2017,5,29,6,30,574.0,76.0,1.6,9.0,251.0,446.06,372.83
2017,5,29,6,45,305.5,114.0,1.65,9.5,209.0,321.29,269.8
2017,5,29,7,0,37.0,152.0,1.7,10.0,167.0,165.43,136.15
2017,5,29,7,15,237.0,160.0,1.7,10.0,275.5,345.1,288.42
2017,5,29,7,30,437.0,168.0,1.7,10.0,384.0,529.42,435.23
2017,5,29,7,45,286.0,214.0,1.7,10.5,361.5,454.95,371.37
2017,5,29,8,0,135.0,260.0,1.7,11.0,339.0,369.15,299.37
2017,5,29,8,15,247.5,267.0,1.65,11.5,426.0,490.37,394.69
2017,5,29,8,30,360.0,274.0,1.6,12.0,513.0,597.82,474.72
2017,5,29,8,45,440.5,265.0,1.55,12.5,576.5,683.46,535.22
2017,5,29,9,0,521.0,256.0,1.5,13.0,640.0,751.61,581.86
2017,5,29,9,15,354.0,324.0,1.45,13.0,591.5,650.63,503.84
2017,5,29,9,30,187.0,392.0,1.4,13.0,543.0,544.52,422.03
2017,5,29,9,45,323.5,369.0,1.4,13.0,642.0,662.96,511.07
2017,5,29,10,0,460.0,346.0,1.4,13.0,741.0,778.17,592.6
2017,5,29,10,15,660.0,245.5,1.45,13.0,831.5,865.38,655.93
2017,5,29,10,30,860.0,145.0,1.5,13.0,922.0,917.35,691.6
2017,5,29,10,45,864.0,146.5,1.55,13.0,941.0,906.99,684.05
2017,5,29,11,0,868.0,148.0,1.6,13.0,960.0,892.97,674.87
2017,5,29,11,15,659.5,288.5,1.6,13.0,910.0,838.24,633.61
2017,5,29,11,30,451.0,429.0,1.6,13.0,860.0,758.95,573.45
2017,5,29,11,45,404.5,437.5,1.65,13.0,826.0,700.23,532.41
2017,5,29,12,0,358.0,446.0,1.7,13.0,792.0,650.15,496.45
2017,5,29,12,15,384.0,436.0,1.7,13.0,806.0,639.21,488.88
2017,5,29,12,30,410.0,426.0,1.7,13.0,820.0,625.34,478.57
2017,5,29,12,45,407.5,420.0,1.75,13.5,808.5,593.15,453.93
2017,5,29,13,0,405.0,414.0,1.8,14.0,797.0,560.23,428.51
2017,5,29,13,15,634.5,279.0,1.8,14.0,865.5,561.19,429.17
2017,5,29,13,30,864.0,144.0,1.8,14.0,934.0,539.74,410.3
2017,5,29,13,45,859.0,141.5,1.85,14.0,909.5,488.48,367.58
2017,5,29,14,0,854.0,139.0,1.9,14.0,885.0,436.02,322.8
2017,5,29,14,15,846.0,137.5,1.9,14.0,854.5,382.18,275.77
2017,5,29,14,30,838.0,136.0,1.9,14.0,824.0,324.31,225.12
2017,5,29,14,45,829.0,132.5,1.9,14.0,787.5,267.04,175.66
2017,5,29,15,0,820.0,129.0,1.9,14.0,751.0,210.04,129.6
2017,5,29,15,15,806.5,126.5,1.9,13.5,709.5,153.74,92.34
2017,5,29,15,30,793.0,124.0,1.9,13.0,668.0,98.71,80.28
2017,5,29,15,45,777.0,119.5,1.95,13.0,623.0,92.5,75.24
2017,5,29,16,0,761.0,115.0,2.0,13.0,578.0,90.54,73.79
2017,5,29,16,15,738.5,111.0,2.0,12.5,529.5,81.7,66.47
2017,5,29,16,30,716.0,107.0,2.0,12.0,481.0,79.78,65.17
2017,5,29,16,45,690.5,101.0,2.05,11.5,431.0,76.39,62.56
2017,5,29,17,0,665.0,95.0,2.1,11.0,381.0,72.85,59.78
2017,5,29,17,15,625.0,89.0,2.05,10.5,330.5,68.94,56.61
2017,5,29,17,30,585.0,83.0,2.0,10.0,280.0,64.97,53.3
2017,5,29,17,45,531.5,75.0,2.0,10.0,231.0,59.27,48.23
2017,5,29,18,0,478.0,67.0,2.0,10.0,182.0,53.5,42.93
2017,5,29,18,15,396.5,57.0,1.9,9.5,137.0,45.82,35.78
2017,5,29,18,30,315.0,47.0,1.8,9.0,92.0,35.71,26.22
2017,5,29,18,45,199.0,33.0,1.75,8.5,57.5,24.98,15.55
2017,5,29,19,0,83.0,19.0,1.7,8.0,23.0,14.39,0.0
2017,5,29,19,15,41.5,9.5,1.65,8.0,11.5,7.47,0.0
2017,5,29,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,4,45,13.5,4.5,1.6,7.0,5.0,0.0,0.0
2017,5,30,5,0,27.0,9.0,1.6,7.0,10.0,14.31,0.0
2017,5,30,5,15,148.0,24.5,1.55,7.0,40.0,88.1,47.44
2017,5,30,5,30,269.0,40.0,1.5,7.0,70.0,164.75,128.08
2017,5,30,5,45,369.0,50.0,1.5,7.0,114.0,236.14,192.77
2017,5,30,6,0,469.0,60.0,1.5,7.0,158.0,316.95,264.16
2017,5,30,6,15,531.5,68.0,1.5,7.0,207.5,384.64,323.12
2017,5,30,6,30,594.0,76.0,1.5,7.0,257.0,456.86,383.74
2017,5,30,6,45,333.5,118.5,1.55,7.5,224.0,358.75,302.05
2017,5,30,7,0,73.0,161.0,1.6,8.0,191.0,199.46,166.33
2017,5,30,7,15,160.0,182.5,1.6,8.5,258.5,298.78,250.11
2017,5,30,7,30,247.0,204.0,1.6,9.0,326.0,406.83,336.83
2017,5,30,7,45,142.0,217.0,1.65,9.5,289.0,327.25,269.26
2017,5,30,8,0,37.0,230.0,1.7,10.0,252.0,239.66,194.96
2017,5,30,8,15,164.0,260.5,1.7,10.5,368.5,394.01,320.77
2017,5,30,8,30,291.0,291.0,1.7,11.0,485.0,555.23,444.16
2017,5,30,8,45,579.0,200.5,1.7,11.5,617.5,748.57,589.36
2017,5,30,9,0,867.0,110.0,1.7,12.0,750.0,902.93,694.87
2017,5,30,9,15,877.5,112.0,1.65,12.5,788.5,921.52,702.31
2017,5,30,9,30,888.0,114.0,1.6,13.0,827.0,936.58,708.97
2017,5,30,9,45,881.0,124.5,1.55,13.5,856.5,940.16,708.01
2017,5,30,10,0,874.0,135.0,1.5,14.0,886.0,939.48,704.47
2017,5,30,10,15,880.5,136.5,1.5,14.0,912.5,938.85,703.17
2017,5,30,10,30,887.0,138.0,1.5,14.0,939.0,934.39,699.46
2017,5,30,10,45,693.0,268.0,1.55,14.5,902.0,888.06,665.01
2017,5,30,11,0,499.0,398.0,1.6,15.0,865.0,812.13,607.57
2017,5,30,11,15,493.0,408.5,1.55,15.0,875.0,797.31,596.83
2017,5,30,11,30,487.0,419.0,1.5,15.0,885.0,779.87,583.65
2017,5,30,11,45,446.5,424.5,1.5,15.0,853.5,728.89,547.55
2017,5,30,12,0,406.0,430.0,1.5,15.0,822.0,673.05,508.05
2017,5,30,12,15,347.5,453.0,1.5,15.0,787.5,625.64,473.41
2017,5,30,12,30,289.0,476.0,1.5,15.0,753.0,580.11,439.77
2017,5,30,12,45,370.0,447.0,1.5,15.0,798.5,588.58,446.44
2017,5,30,13,0,451.0,418.0,1.5,15.0,844.0,589.53,446.5
2017,5,30,13,15,434.0,405.5,1.55,14.5,809.5,540.37,410.54
2017,5,30,13,30,417.0,393.0,1.6,14.0,775.0,492.29,374.87
2017,5,30,13,45,306.0,415.0,1.65,13.5,692.0,429.4,327.98
2017,5,30,14,0,195.0,437.0,1.7,13.0,609.0,379.35,291.18
2017,5,30,14,15,247.5,410.5,1.75,12.5,620.0,355.15,271.1
2017,5,30,14,30,300.0,384.0,1.8,12.0,631.0,330.98,249.75
2017,5,30,14,45,361.0,343.5,1.9,12.0,627.5,295.26,218.11
2017,5,30,15,0,422.0,303.0,2.0,12.0,624.0,245.65,176.23
2017,5,30,15,15,444.0,276.0,1.95,12.0,597.0,199.7,142.79
2017,5,30,15,30,466.0,249.0,1.9,12.0,570.0,151.61,125.79
2017,5,30,15,45,292.0,261.5,1.85,12.0,458.0,160.37,133.71
2017,5,30,16,0,118.0,274.0,1.8,12.0,346.0,170.81,142.97
2017,5,30,16,15,59.0,178.5,1.7,12.0,214.5,125.14,104.19
2017,5,30,16,30,0.0,83.0,1.6,12.0,83.0,63.83,51.07
2017,5,30,16,45,202.5,114.5,1.5,12.0,202.0,79.79,65.44
2017,5,30,17,0,405.0,146.0,1.4,12.0,321.0,99.6,83.11
2017,5,30,17,15,378.5,131.5,1.3,11.5,278.5,91.11,76.01
2017,5,30,17,30,352.0,117.0,1.2,11.0,236.0,82.28,68.51
2017,5,30,17,45,324.0,100.0,1.2,10.5,195.0,71.45,59.05
2017,5,30,18,0,296.0,83.0,1.2,10.0,154.0,60.22,48.99
2017,5,30,18,15,251.0,66.0,1.15,9.5,116.5,48.48,38.2
2017,5,30,18,30,206.0,49.0,1.1,9.0,79.0,36.44,26.93
2017,5,30,18,45,103.0,34.5,1.1,9.0,49.5,25.7,16.26
2017,5,30,19,0,0.0,20.0,1.1,9.0,20.0,14.88,0.0
2017,5,30,19,15,0.0,10.0,1.1,8.5,10.0,7.87,0.0
2017,5,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,3.0,0.5,8.0,3.0,0.0,0.0
2017,5,31,5,0,0.0,6.0,0.5,8.0,6.0,4.72,0.0
2017,5,31,5,15,19.0,22.0,0.55,8.0,24.0,26.02,10.88
2017,5,31,5,30,38.0,38.0,0.6,8.0,42.0,57.05,41.91
2017,5,31,5,45,63.0,58.0,0.7,8.5,69.0,90.59,71.9
2017,5,31,6,0,88.0,78.0,0.8,9.0,96.0,125.98,103.24
2017,5,31,6,15,103.0,99.5,0.85,9.5,126.5,159.83,132.7
2017,5,31,6,30,118.0,121.0,0.9,10.0,157.0,194.62,162.2
2017,5,31,6,45,129.0,143.0,0.95,10.5,189.0,228.34,189.95
2017,5,31,7,0,140.0,165.0,1.0,11.0,221.0,262.47,217.32
2017,5,31,7,15,439.0,127.0,1.0,11.5,337.5,469.81,385.82
2017,5,31,7,30,738.0,89.0,1.0,12.0,454.0,674.12,539.08
2017,5,31,7,45,764.5,91.5,1.0,13.0,504.0,721.73,567.03
2017,5,31,8,0,791.0,94.0,1.0,14.0,554.0,768.03,595.1
2017,5,31,8,15,808.5,97.0,1.0,14.5,601.0,805.68,617.64
2017,5,31,8,30,826.0,100.0,1.0,15.0,648.0,840.92,638.26
2017,5,31,8,45,844.0,100.0,1.05,15.5,692.0,860.39,648.84
2017,5,31,9,0,862.0,100.0,1.1,16.0,736.0,886.89,664.32
2017,5,31,9,15,872.5,102.0,1.1,16.0,774.5,905.61,674.95
2017,5,31,9,30,883.0,104.0,1.1,16.0,813.0,920.83,683.44
2017,5,31,9,45,895.5,102.5,1.15,16.5,847.0,930.74,688.13
2017,5,31,10,0,908.0,101.0,1.2,17.0,881.0,936.99,690.58
2017,5,31,10,15,913.5,102.0,1.2,17.0,907.5,935.51,688.67
2017,5,31,10,30,919.0,103.0,1.2,17.0,934.0,930.16,684.47
2017,5,31,10,45,925.5,102.0,1.2,17.5,954.0,919.95,676.01
2017,5,31,11,0,932.0,101.0,1.2,18.0,974.0,905.89,665.24
2017,5,31,11,15,934.5,101.5,1.2,18.0,986.5,885.98,652.04
2017,5,31,11,30,937.0,102.0,1.2,18.0,999.0,862.43,636.55
2017,5,31,11,45,938.0,102.0,1.25,18.5,1004.0,833.78,617.22
2017,5,31,12,0,939.0,102.0,1.3,19.0,1009.0,801.9,595.7
2017,5,31,12,15,938.0,102.0,1.35,19.0,1006.5,765.51,571.11
2017,5,31,12,30,937.0,102.0,1.4,19.0,1004.0,726.35,543.34
2017,5,31,12,45,934.5,102.0,1.45,19.0,993.5,683.63,512.28
2017,5,31,13,0,932.0,102.0,1.5,19.0,983.0,638.56,478.62
2017,5,31,13,15,928.5,101.5,1.5,19.0,965.5,590.4,441.32
2017,5,31,13,30,925.0,101.0,1.5,19.0,948.0,540.34,401.45
2017,5,31,13,45,921.0,99.0,1.5,19.0,924.0,487.29,358.11
2017,5,31,14,0,917.0,97.0,1.5,19.0,900.0,432.84,312.34
2017,5,31,14,15,684.5,211.5,1.5,18.5,799.0,371.03,265.75
2017,5,31,14,30,452.0,326.0,1.5,18.0,698.0,333.22,240.33
2017,5,31,14,45,669.0,208.5,1.55,18.0,731.5,274.56,184.75
2017,5,31,15,0,886.0,91.0,1.6,18.0,765.0,204.06,119.95
2017,5,31,15,15,874.5,89.0,1.6,17.5,723.5,145.95,82.17
2017,5,31,15,30,863.0,87.0,1.6,17.0,682.0,88.67,70.5
2017,5,31,15,45,847.0,85.0,1.6,17.0,636.0,81.98,65.09
2017,5,31,16,0,831.0,83.0,1.6,17.0,590.0,80.19,63.77
2017,5,31,16,15,811.5,80.0,1.6,16.5,541.5,77.54,61.84
2017,5,31,16,30,792.0,77.0,1.6,16.0,493.0,67.36,53.36
2017,5,31,16,45,765.0,74.0,1.6,15.5,442.0,64.98,51.61
2017,5,31,17,0,738.0,71.0,1.6,15.0,391.0,62.58,49.81
2017,5,31,17,15,702.5,67.0,1.55,14.5,340.0,59.25,47.15
2017,5,31,17,30,667.0,63.0,1.5,14.0,289.0,55.91,44.42
2017,5,31,17,45,615.0,58.0,1.45,13.5,239.0,47.58,37.14
2017,5,31,18,0,563.0,53.0,1.4,13.0,189.0,43.52,33.52
2017,5,31,18,15,486.0,46.0,1.3,12.5,143.5,37.74,28.19
2017,5,31,18,30,409.0,39.0,1.2,12.0,98.0,32.04,22.73
2017,5,31,18,45,282.0,28.5,1.15,11.5,62.0,23.29,14.12
2017,5,31,19,0,155.0,18.0,1.1,11.0,26.0,14.64,0.0
2017,5,31,19,15,77.5,9.0,1.05,10.5,13.0,7.08,0.0
2017,5,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,1,4,45,22.5,5.0,0.75,7.5,5.0,0.0,0.0
2017,6,1,5,0,45.0,10.0,0.8,8.0,10.0,19.81,0.0
2017,6,1,5,15,180.5,22.5,0.8,8.5,40.5,95.66,53.81
2017,6,1,5,30,316.0,35.0,0.8,9.0,71.0,178.03,137.1
2017,6,1,5,45,398.5,45.5,0.8,9.5,114.0,243.59,196.01
2017,6,1,6,0,481.0,56.0,0.8,10.0,157.0,317.36,259.93
2017,6,1,6,15,543.0,63.0,0.85,10.5,206.5,383.84,316.19
2017,6,1,6,30,605.0,70.0,0.9,11.0,256.0,454.85,373.88
2017,6,1,6,45,636.5,78.0,0.95,11.5,305.5,511.79,418.31
2017,6,1,7,0,668.0,86.0,1.0,12.0,355.0,569.52,461.73
2017,6,1,7,15,700.5,91.0,1.05,12.5,406.5,624.9,501.96
2017,6,1,7,30,733.0,96.0,1.1,13.0,458.0,680.26,540.72
2017,6,1,7,45,756.5,100.0,1.15,13.5,508.0,723.62,568.97
2017,6,1,8,0,780.0,104.0,1.2,14.0,558.0,768.94,598.21
2017,6,1,8,15,798.5,107.0,1.2,14.5,605.5,807.18,621.36
2017,6,1,8,30,817.0,110.0,1.2,15.0,653.0,843.03,642.56
2017,6,1,8,45,833.5,112.0,1.25,15.5,697.0,873.39,660.5
2017,6,1,9,0,850.0,114.0,1.3,16.0,741.0,889.47,668.84
2017,6,1,9,15,861.0,116.0,1.3,16.0,780.0,908.3,679.78
2017,6,1,9,30,872.0,118.0,1.3,16.0,819.0,923.67,688.43
2017,6,1,9,45,879.5,120.0,1.3,16.5,852.0,932.24,691.44
2017,6,1,10,0,887.0,122.0,1.3,17.0,885.0,937.07,692.18
2017,6,1,10,15,893.5,123.5,1.3,17.0,912.0,936.69,691.0
2017,6,1,10,30,900.0,125.0,1.3,17.0,939.0,932.45,687.5
2017,6,1,10,45,904.0,126.5,1.35,17.5,959.0,922.12,679.66
2017,6,1,11,0,908.0,128.0,1.4,18.0,979.0,907.99,669.48
2017,6,1,11,15,911.0,128.5,1.4,18.0,992.0,888.42,656.42
2017,6,1,11,30,914.0,129.0,1.4,18.0,1005.0,865.29,641.09
2017,6,1,11,45,917.0,128.0,1.4,18.0,1010.5,837.55,622.74
2017,6,1,12,0,920.0,127.0,1.4,18.0,1016.0,806.59,602.14
2017,6,1,12,15,919.5,127.0,1.45,18.0,1014.0,770.8,577.18
2017,6,1,12,30,919.0,127.0,1.5,18.0,1012.0,732.32,549.75
2017,6,1,12,45,918.0,126.0,1.55,18.0,1002.5,690.24,519.05
2017,6,1,13,0,917.0,125.0,1.6,18.0,993.0,645.8,485.73
2017,6,1,13,15,914.0,124.0,1.6,18.0,975.5,598.03,448.63
2017,6,1,13,30,911.0,123.0,1.6,18.0,958.0,548.36,408.98
2017,6,1,13,45,906.0,121.5,1.65,18.0,934.0,495.76,366.11
2017,6,1,14,0,901.0,120.0,1.7,18.0,910.0,441.85,320.85
2017,6,1,14,15,894.0,118.5,1.65,18.0,879.0,386.18,272.86
2017,6,1,14,30,887.0,117.0,1.6,18.0,848.0,329.87,223.86
2017,6,1,14,45,877.0,115.5,1.6,18.0,811.0,272.47,174.97
2017,6,1,15,0,867.0,114.0,1.6,18.0,774.0,215.24,129.49
2017,6,1,15,15,854.5,111.5,1.6,17.5,732.0,157.56,92.05
2017,6,1,15,30,842.0,109.0,1.6,17.0,690.0,91.85,73.17
2017,6,1,15,45,823.5,107.0,1.65,17.0,643.5,85.74,68.29
2017,6,1,16,0,805.0,105.0,1.7,17.0,597.0,85.0,67.87
2017,6,1,16,15,783.5,101.5,1.7,16.5,547.5,83.12,66.63
2017,6,1,16,30,762.0,98.0,1.7,16.0,498.0,81.15,65.3
2017,6,1,16,45,729.5,94.5,1.75,15.5,446.0,72.81,58.42
2017,6,1,17,0,697.0,91.0,1.8,15.0,394.0,70.62,56.86
2017,6,1,17,15,657.5,85.5,1.75,14.0,342.5,66.91,54.01
2017,6,1,17,30,618.0,80.0,1.7,13.0,291.0,63.16,51.05
2017,6,1,17,45,562.0,73.0,1.7,12.5,240.5,58.03,46.64
2017,6,1,18,0,506.0,66.0,1.7,12.0,190.0,52.89,42.06
2017,6,1,18,15,424.0,56.5,1.65,11.5,144.0,45.53,35.28
2017,6,1,18,30,342.0,47.0,1.6,11.0,98.0,38.16,28.26
2017,6,1,18,45,222.0,33.5,1.55,10.5,62.0,25.46,16.1
2017,6,1,19,0,102.0,20.0,1.5,10.0,26.0,15.14,0.0
2017,6,1,19,15,51.0,10.0,1.45,9.5,13.0,7.87,0.0
2017,6,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,45,25.5,5.5,0.8,8.0,6.0,0.0,0.0
2017,6,2,5,0,51.0,11.0,0.8,8.0,12.0,22.13,0.0
2017,6,2,5,15,191.0,24.0,0.85,8.5,43.5,100.85,57.99
2017,6,2,5,30,331.0,37.0,0.9,9.0,75.0,184.95,142.57
2017,6,2,5,45,428.5,45.5,0.95,9.5,120.0,255.92,205.99
2017,6,2,6,0,526.0,54.0,1.0,10.0,165.0,336.33,275.54
2017,6,2,6,15,586.5,60.5,1.0,10.0,215.5,403.51,332.89
2017,6,2,6,30,647.0,67.0,1.0,10.0,266.0,474.99,391.5
2017,6,2,6,45,687.5,72.0,1.0,10.5,318.5,535.92,438.86
2017,6,2,7,0,728.0,77.0,1.0,11.0,371.0,595.64,483.47
2017,6,2,7,15,758.0,81.0,0.95,11.5,423.5,650.45,522.11
2017,6,2,7,30,788.0,85.0,0.9,12.0,476.0,704.83,557.93
2017,6,2,7,45,812.5,88.0,0.9,13.0,527.5,752.97,587.47
2017,6,2,8,0,837.0,91.0,0.9,14.0,579.0,799.56,615.14
2017,6,2,8,15,854.0,93.5,0.85,14.5,627.0,828.31,630.34
2017,6,2,8,30,871.0,96.0,0.8,15.0,675.0,863.09,649.53
2017,6,2,8,45,885.0,97.5,0.8,15.5,719.5,891.38,664.88
2017,6,2,9,0,899.0,99.0,0.8,16.0,764.0,916.53,678.13
2017,6,2,9,15,909.0,101.0,0.8,16.5,803.0,935.24,687.18
2017,6,2,9,30,919.0,103.0,0.8,17.0,842.0,950.31,693.99
2017,6,2,9,45,931.5,101.0,0.85,18.0,876.5,959.87,697.11
2017,6,2,10,0,944.0,99.0,0.9,19.0,911.0,965.65,697.97
2017,6,2,10,15,949.5,100.0,0.9,19.0,938.0,964.09,696.02
2017,6,2,10,30,955.0,101.0,0.9,19.0,965.0,958.52,691.77
2017,6,2,10,45,958.0,102.0,0.95,19.5,984.5,946.72,683.4
2017,6,2,11,0,961.0,103.0,1.0,20.0,1004.0,930.98,672.68
2017,6,2,11,15,963.0,103.5,1.05,20.0,1016.5,910.08,660.0
2017,6,2,11,30,965.0,104.0,1.1,20.0,1029.0,885.47,644.94
2017,6,2,11,45,965.0,104.5,1.15,20.5,1034.0,855.71,625.29
2017,6,2,12,0,965.0,105.0,1.2,21.0,1039.0,822.67,603.42
2017,6,2,12,15,964.5,105.0,1.2,21.0,1036.0,785.79,578.34
2017,6,2,12,30,964.0,105.0,1.2,21.0,1033.0,746.02,550.16
2017,6,2,12,45,953.5,110.0,1.3,21.0,1020.5,700.87,518.46
2017,6,2,13,0,943.0,115.0,1.4,21.0,1008.0,653.82,484.33
2017,6,2,13,15,939.5,114.0,1.4,21.0,990.5,604.75,446.94
2017,6,2,13,30,936.0,113.0,1.4,21.0,973.0,553.76,406.96
2017,6,2,13,45,931.5,112.0,1.45,21.0,948.5,500.61,364.31
2017,6,2,14,0,927.0,111.0,1.5,21.0,924.0,446.04,319.15
2017,6,2,14,15,920.0,109.5,1.5,20.5,892.5,389.11,271.41
2017,6,2,14,30,913.0,108.0,1.5,20.0,861.0,331.49,222.35
2017,6,2,14,45,904.0,106.0,1.55,20.0,824.0,272.68,172.66
2017,6,2,15,0,895.0,104.0,1.6,20.0,787.0,213.89,126.25
2017,6,2,15,15,883.0,101.5,1.6,19.5,744.5,154.79,88.06
2017,6,2,15,30,871.0,99.0,1.6,19.0,702.0,96.56,76.54
2017,6,2,15,45,855.0,96.5,1.6,19.0,655.5,89.03,70.5
2017,6,2,16,0,839.0,94.0,1.6,19.0,609.0,78.74,62.0
2017,6,2,16,15,818.5,91.0,1.55,18.5,559.0,76.91,60.78
2017,6,2,16,30,798.0,88.0,1.5,18.0,509.0,75.0,59.49
2017,6,2,16,45,769.0,84.5,1.5,17.5,457.0,72.48,57.66
2017,6,2,17,0,740.0,81.0,1.5,17.0,405.0,69.92,55.78
2017,6,2,17,15,703.0,76.5,1.45,16.0,352.5,61.37,48.71
2017,6,2,17,30,666.0,72.0,1.4,15.0,300.0,58.05,46.13
2017,6,2,17,45,610.0,66.5,1.4,14.5,248.5,53.75,42.47
2017,6,2,18,0,554.0,61.0,1.4,14.0,197.0,49.5,38.71
2017,6,2,18,15,473.5,52.5,1.3,13.0,150.0,42.72,32.59
2017,6,2,18,30,393.0,44.0,1.2,12.0,103.0,35.97,26.25
2017,6,2,18,45,268.5,32.5,1.2,11.5,66.0,26.53,17.02
2017,6,2,19,0,144.0,21.0,1.2,11.0,29.0,15.98,0.93
2017,6,2,19,15,72.0,10.5,1.2,10.5,14.5,8.26,0.0
2017,6,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2017,6,3,5,0,0.0,6.0,1.0,8.0,6.0,4.72,0.0
2017,6,3,5,15,10.5,22.0,1.0,8.0,23.5,22.97,9.78
2017,6,3,5,30,21.0,38.0,1.0,8.0,41.0,43.45,30.78
2017,6,3,5,45,38.0,58.0,1.0,8.5,65.5,71.33,55.66
2017,6,3,6,0,55.0,78.0,1.0,9.0,90.0,100.26,81.33
2017,6,3,6,15,66.0,100.0,0.95,9.0,118.0,129.63,107.14
2017,6,3,6,30,77.0,122.0,0.9,9.0,146.0,159.61,132.92
2017,6,3,6,45,87.5,143.5,0.9,9.5,175.0,189.33,157.64
2017,6,3,7,0,98.0,165.0,0.9,10.0,204.0,219.58,182.19
2017,6,3,7,15,431.5,128.5,0.9,10.5,338.0,463.86,382.23
2017,6,3,7,30,765.0,92.0,0.9,11.0,472.0,694.26,554.71
2017,6,3,7,45,723.5,111.0,0.9,11.5,500.0,711.65,561.34
2017,6,3,8,0,682.0,130.0,0.9,12.0,528.0,720.03,564.23
2017,6,3,8,15,765.5,117.5,0.9,12.5,599.0,788.55,609.44
2017,6,3,8,30,849.0,105.0,0.9,13.0,670.0,862.72,656.36
2017,6,3,8,45,863.0,107.5,0.9,13.5,714.5,881.51,665.02
2017,6,3,9,0,877.0,110.0,0.9,14.0,759.0,907.24,679.05
2017,6,3,9,15,656.0,215.5,0.9,14.5,715.0,840.21,630.44
2017,6,3,9,30,435.0,321.0,0.9,15.0,671.0,735.18,552.56
2017,6,3,9,45,348.0,369.0,0.95,16.0,657.0,682.0,512.85
2017,6,3,10,0,261.0,417.0,1.0,17.0,643.0,643.94,482.37
2017,6,3,10,15,593.5,268.5,1.0,17.5,800.5,821.02,609.81
2017,6,3,10,30,926.0,120.0,1.0,18.0,958.0,949.34,692.43
2017,6,3,10,45,932.0,119.0,1.05,18.5,978.5,938.4,682.59
2017,6,3,11,0,938.0,118.0,1.1,19.0,999.0,923.61,672.31
2017,6,3,11,15,940.0,118.5,1.1,19.0,1011.0,902.9,658.77
2017,6,3,11,30,942.0,119.0,1.1,19.0,1023.0,878.57,642.98
2017,6,3,11,45,945.5,117.5,1.15,19.5,1028.5,850.33,624.2
2017,6,3,12,0,949.0,116.0,1.2,20.0,1034.0,818.76,603.18
2017,6,3,12,15,948.0,116.0,1.2,19.5,1031.5,781.93,578.77
2017,6,3,12,30,947.0,116.0,1.2,19.0,1029.0,742.33,551.59
2017,6,3,12,45,946.5,114.5,1.3,19.0,1019.0,699.34,521.27
2017,6,3,13,0,946.0,113.0,1.4,19.0,1009.0,653.87,488.07
2017,6,3,13,15,942.5,112.0,1.4,18.5,991.0,604.75,451.19
2017,6,3,13,30,939.0,111.0,1.4,18.0,973.0,553.72,411.56
2017,6,3,13,45,935.5,109.0,1.45,18.0,949.0,500.28,368.2
2017,6,3,14,0,932.0,107.0,1.5,18.0,925.0,445.32,322.21
2017,6,3,14,15,925.0,105.5,1.5,17.5,894.0,388.23,273.76
2017,6,3,14,30,918.0,104.0,1.5,17.0,863.0,330.45,223.97
2017,6,3,14,45,910.5,101.5,1.5,17.0,826.0,271.48,173.43
2017,6,3,15,0,903.0,99.0,1.5,17.0,789.0,212.37,126.11
2017,6,3,15,15,891.0,97.0,1.45,16.5,746.5,153.22,87.43
2017,6,3,15,30,879.0,95.0,1.4,16.0,704.0,94.92,76.04
2017,6,3,15,45,865.0,92.0,1.4,16.0,658.0,86.67,69.32
2017,6,3,16,0,851.0,89.0,1.4,16.0,612.0,84.41,67.61
2017,6,3,16,15,831.5,86.0,1.4,15.5,562.0,73.9,58.9
2017,6,3,16,30,812.0,83.0,1.4,15.0,512.0,71.86,57.48
2017,6,3,16,45,786.0,79.5,1.4,14.5,460.5,69.27,55.55
2017,6,3,17,0,760.0,76.0,1.4,14.0,409.0,66.61,53.54
2017,6,3,17,15,724.0,71.5,1.35,13.5,356.5,62.98,50.63
2017,6,3,17,30,688.0,67.0,1.3,13.0,304.0,59.3,47.61
2017,6,3,17,45,634.0,62.0,1.3,12.5,252.5,50.72,40.11
2017,6,3,18,0,580.0,57.0,1.3,12.0,201.0,46.7,36.53
2017,6,3,18,15,501.5,49.5,1.25,11.5,153.5,40.57,30.89
2017,6,3,18,30,423.0,42.0,1.2,11.0,106.0,34.51,25.09
2017,6,3,18,45,288.0,31.5,1.15,10.5,68.0,25.75,16.51
2017,6,3,19,0,153.0,21.0,1.1,10.0,30.0,16.01,1.88
2017,6,3,19,15,76.5,10.5,1.1,9.5,15.0,8.26,0.0
2017,6,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,45,25.0,6.0,1.55,7.5,6.5,0.0,0.0
2017,6,4,5,0,50.0,12.0,1.6,8.0,13.0,22.53,0.0
2017,6,4,5,15,185.5,24.5,1.65,8.0,44.0,99.33,58.79
2017,6,4,5,30,321.0,37.0,1.7,8.0,75.0,180.22,139.87
2017,6,4,5,45,418.5,45.5,1.75,8.5,119.5,250.35,203.17
2017,6,4,6,0,516.0,54.0,1.8,9.0,164.0,329.96,273.03
2017,6,4,6,15,576.5,60.5,1.8,9.5,214.0,396.45,330.31
2017,6,4,6,30,637.0,67.0,1.8,10.0,264.0,467.29,388.88
2017,6,4,6,45,682.5,70.5,1.8,10.5,316.5,529.01,438.0
2017,6,4,7,0,728.0,74.0,1.8,11.0,369.0,590.3,484.98
2017,6,4,7,15,757.5,78.0,1.75,11.0,421.0,644.62,525.45
2017,6,4,7,30,787.0,82.0,1.7,11.0,473.0,698.51,563.3
2017,6,4,7,45,810.0,85.0,1.7,11.5,523.5,745.38,594.14
2017,6,4,8,0,833.0,88.0,1.7,12.0,574.0,790.63,623.18
2017,6,4,8,15,849.5,90.5,1.7,12.5,621.5,819.06,639.8
2017,6,4,8,30,866.0,93.0,1.7,13.0,669.0,853.36,660.49
2017,6,4,8,45,878.0,95.5,1.75,13.5,712.5,880.94,676.8
2017,6,4,9,0,890.0,98.0,1.8,14.0,756.0,905.32,690.92
2017,6,4,9,15,900.5,100.0,1.8,14.0,795.5,924.44,702.18
2017,6,4,9,30,911.0,102.0,1.8,14.0,835.0,939.98,711.12
2017,6,4,9,45,921.5,101.5,1.8,14.5,869.0,949.29,714.68
2017,6,4,10,0,932.0,101.0,1.8,15.0,903.0,954.81,715.88
2017,6,4,10,15,938.5,102.5,1.75,15.0,931.0,954.74,714.23
2017,6,4,10,30,945.0,104.0,1.7,15.0,959.0,950.68,710.11
2017,6,4,10,45,947.5,106.0,1.7,15.5,979.5,939.52,700.81
2017,6,4,11,0,950.0,108.0,1.7,16.0,1000.0,924.42,689.12
2017,6,4,11,15,954.0,108.5,1.65,16.0,1014.5,905.43,675.65
2017,6,4,11,30,958.0,109.0,1.6,16.0,1029.0,882.67,659.78
2017,6,4,11,45,960.5,110.0,1.6,16.0,1036.0,855.48,641.62
2017,6,4,12,0,963.0,111.0,1.6,16.0,1043.0,824.87,621.14
2017,6,4,12,15,964.0,111.0,1.6,16.0,1042.0,789.14,595.81
2017,6,4,12,30,965.0,111.0,1.6,16.0,1041.0,750.45,567.47
2017,6,4,12,45,964.0,111.0,1.6,16.5,1032.5,707.64,534.54
2017,6,4,13,0,963.0,111.0,1.6,17.0,1024.0,662.29,499.07
2017,6,4,13,15,960.0,110.5,1.6,17.0,1007.0,613.1,460.81
2017,6,4,13,30,957.0,110.0,1.6,17.0,990.0,561.88,419.84
2017,6,4,13,45,955.0,108.0,1.65,17.0,966.5,508.25,375.94
2017,6,4,14,0,953.0,106.0,1.7,17.0,943.0,452.91,329.24
2017,6,4,14,15,946.5,104.5,1.7,16.5,911.5,394.89,279.69
2017,6,4,14,30,940.0,103.0,1.7,16.0,880.0,336.09,228.7
2017,6,4,14,45,933.5,100.5,1.75,16.0,843.5,276.11,177.01
2017,6,4,15,0,927.0,98.0,1.8,16.0,807.0,215.86,128.46
2017,6,4,15,15,915.5,96.0,1.8,15.5,764.5,155.37,88.63
2017,6,4,15,30,904.0,94.0,1.8,15.0,722.0,95.66,77.01
2017,6,4,15,45,891.0,91.0,1.85,15.0,675.0,86.81,69.73
2017,6,4,16,0,878.0,88.0,1.9,15.0,628.0,84.51,67.98
2017,6,4,16,15,859.0,85.0,1.9,14.5,578.0,81.89,66.08
2017,6,4,16,30,840.0,82.0,1.9,14.0,528.0,71.8,57.65
2017,6,4,16,45,815.5,78.5,1.9,13.5,475.5,69.16,55.67
2017,6,4,17,0,791.0,75.0,1.9,13.0,423.0,66.45,53.6
2017,6,4,17,15,756.5,71.0,1.85,12.5,369.5,63.13,50.96
2017,6,4,17,30,722.0,67.0,1.8,12.0,316.0,59.79,48.24
2017,6,4,17,45,671.0,62.0,1.75,11.5,263.5,51.18,40.68
2017,6,4,18,0,620.0,57.0,1.7,11.0,211.0,47.11,37.05
