Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,18,15,542.5,50.0,1.6,10.5,162.5,41.3,31.67
2017,6,4,18,30,465.0,43.0,1.5,10.0,114.0,35.58,26.16
2017,6,4,18,45,330.0,32.5,1.4,9.5,74.0,26.75,17.5
2017,6,4,19,0,195.0,22.0,1.3,9.0,34.0,18.06,3.74
2017,6,4,19,15,97.5,11.0,1.3,8.5,17.0,8.65,0.0
2017,6,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,26.0,6.5,1.25,6.5,7.0,0.0,0.0
2017,6,5,5,0,52.0,13.0,1.3,7.0,14.0,23.78,0.0
2017,6,5,5,15,195.0,26.5,1.35,7.0,47.0,104.72,63.13
2017,6,5,5,30,338.0,40.0,1.4,7.0,80.0,188.5,146.78
2017,6,5,5,45,434.5,49.5,1.45,7.5,126.0,260.41,211.66
2017,6,5,6,0,531.0,59.0,1.5,8.0,172.0,341.55,282.7
2017,6,5,6,15,592.5,65.5,1.45,8.5,223.5,409.58,340.87
2017,6,5,6,30,654.0,72.0,1.4,9.0,275.0,481.86,399.99
2017,6,5,6,45,700.5,76.0,1.35,9.5,329.0,545.71,449.96
2017,6,5,7,0,747.0,80.0,1.3,10.0,383.0,608.47,497.06
2017,6,5,7,15,777.5,84.0,1.2,10.5,436.5,664.36,536.46
2017,6,5,7,30,808.0,88.0,1.1,11.0,490.0,719.77,572.94
2017,6,5,7,45,835.5,89.5,1.0,12.0,542.5,769.2,602.21
2017,6,5,8,0,863.0,91.0,0.9,13.0,595.0,817.15,629.28
2017,6,5,8,15,879.5,94.0,0.85,13.5,644.0,846.78,644.93
2017,6,5,8,30,896.0,97.0,0.8,14.0,693.0,882.25,664.42
2017,6,5,8,45,911.0,98.0,0.75,14.5,738.5,911.37,679.24
2017,6,5,9,0,926.0,99.0,0.7,15.0,784.0,937.31,691.82
2017,6,5,9,15,935.5,100.5,0.7,15.5,824.0,955.41,700.32
2017,6,5,9,30,945.0,102.0,0.7,16.0,864.0,969.79,706.6
2017,6,5,9,45,951.0,104.5,0.7,17.0,897.5,978.13,707.84
2017,6,5,10,0,957.0,107.0,0.7,18.0,931.0,982.44,706.74
2017,6,5,10,15,962.0,108.0,0.7,18.5,958.0,980.33,703.14
2017,6,5,10,30,967.0,109.0,0.7,19.0,985.0,974.16,697.25
2017,6,5,10,45,971.5,109.0,0.7,20.0,1005.0,962.58,686.88
2017,6,5,11,0,976.0,109.0,0.7,21.0,1025.0,947.0,674.26
2017,6,5,11,15,977.5,109.5,0.7,21.5,1037.5,925.39,659.34
2017,6,5,11,30,979.0,110.0,0.7,22.0,1050.0,900.04,642.23
2017,6,5,11,45,979.5,110.0,0.75,22.5,1055.0,869.91,623.08
2017,6,5,12,0,980.0,110.0,0.8,23.0,1060.0,836.45,601.74
2017,6,5,12,15,979.0,110.0,0.85,23.0,1056.5,798.76,577.44
2017,6,5,12,30,978.0,110.0,0.9,23.0,1053.0,758.21,550.11
2017,6,5,12,45,965.5,116.0,1.0,23.0,1039.5,712.0,518.59
2017,6,5,13,0,953.0,122.0,1.1,23.0,1026.0,664.0,484.69
2017,6,5,13,15,949.0,121.0,1.1,23.0,1007.5,614.3,447.59
2017,6,5,13,30,945.0,120.0,1.1,23.0,989.0,562.72,407.93
2017,6,5,13,45,936.0,120.5,1.15,23.0,963.0,508.21,365.16
2017,6,5,14,0,927.0,121.0,1.2,23.0,937.0,452.7,320.2
2017,6,5,14,15,919.5,119.5,1.2,22.5,905.0,395.66,273.19
2017,6,5,14,30,912.0,118.0,1.2,22.0,873.0,337.99,224.86
2017,6,5,14,45,899.5,117.0,1.3,22.0,834.5,279.11,176.04
2017,6,5,15,0,887.0,116.0,1.4,22.0,796.0,220.62,130.56
2017,6,5,15,15,874.5,113.5,1.4,21.5,753.5,161.93,92.88
2017,6,5,15,30,862.0,111.0,1.4,21.0,711.0,95.22,74.75
2017,6,5,15,45,845.5,108.0,1.4,20.5,663.5,86.86,68.22
2017,6,5,16,0,829.0,105.0,1.4,20.0,616.0,85.5,67.44
2017,6,5,16,15,808.0,101.5,1.35,19.5,566.0,83.6,66.19
2017,6,5,16,30,787.0,98.0,1.3,19.0,516.0,81.61,64.86
2017,6,5,16,45,760.0,93.5,1.3,18.5,464.0,78.68,62.72
2017,6,5,17,0,733.0,89.0,1.3,18.0,412.0,69.85,55.45
2017,6,5,17,15,695.0,84.0,1.25,17.0,359.5,66.4,52.88
2017,6,5,17,30,657.0,79.0,1.2,16.0,307.0,62.91,50.19
2017,6,5,17,45,603.0,72.5,1.2,15.0,255.5,58.07,46.21
2017,6,5,18,0,549.0,66.0,1.2,14.0,204.0,53.23,42.05
2017,6,5,18,15,469.0,57.0,1.15,13.0,156.5,46.19,35.71
2017,6,5,18,30,389.0,48.0,1.1,12.0,109.0,39.15,29.12
2017,6,5,18,45,267.0,35.5,1.05,11.5,70.5,27.13,17.73
2017,6,5,19,0,145.0,23.0,1.0,11.0,32.0,17.46,4.07
2017,6,5,19,15,72.5,11.5,0.95,10.5,16.0,9.05,0.0
2017,6,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,6,4,45,24.5,6.0,0.7,6.5,6.5,0.0,0.0
2017,6,6,5,0,49.0,12.0,0.7,7.0,13.0,22.16,0.0
2017,6,6,5,15,185.5,25.5,0.75,7.5,45.0,100.19,60.57
2017,6,6,5,30,322.0,39.0,0.8,8.0,77.0,181.3,140.3
2017,6,6,5,45,419.0,48.5,0.85,8.5,122.5,252.26,203.52
2017,6,6,6,0,516.0,58.0,0.9,9.0,168.0,332.62,273.02
2017,6,6,6,15,577.5,65.0,0.9,9.5,219.0,400.27,330.14
2017,6,6,6,30,639.0,72.0,0.9,10.0,270.0,472.29,388.37
2017,6,6,6,45,685.0,76.5,0.9,10.5,323.5,535.66,437.48
2017,6,6,7,0,731.0,81.0,0.9,11.0,377.0,600.85,485.99
2017,6,6,7,15,761.5,85.0,0.9,11.5,429.5,653.13,523.1
2017,6,6,7,30,792.0,89.0,0.9,12.0,482.0,707.95,560.08
2017,6,6,7,45,816.0,91.5,0.95,13.0,534.0,755.26,589.66
2017,6,6,8,0,840.0,94.0,1.0,14.0,586.0,800.95,617.47
2017,6,6,8,15,857.5,97.0,1.0,14.5,634.0,839.86,640.49
2017,6,6,8,30,875.0,100.0,1.0,15.0,682.0,866.5,654.97
2017,6,6,8,45,888.0,102.0,1.0,15.5,726.5,894.53,670.38
2017,6,6,9,0,901.0,104.0,1.0,16.0,771.0,919.36,683.55
2017,6,6,9,15,911.0,106.0,1.0,16.0,810.5,938.11,694.0
2017,6,6,9,30,921.0,108.0,1.0,16.0,850.0,953.22,702.23
2017,6,6,9,45,917.5,116.0,1.0,16.5,881.0,958.15,702.73
2017,6,6,10,0,914.0,124.0,1.0,17.0,912.0,958.87,700.79
2017,6,6,10,15,920.0,125.5,1.0,17.5,939.0,958.06,698.07
2017,6,6,10,30,926.0,127.0,1.0,18.0,966.0,953.3,692.98
2017,6,6,10,45,929.0,128.5,1.05,18.5,986.0,941.94,684.76
2017,6,6,11,0,932.0,130.0,1.1,19.0,1006.0,926.71,674.22
2017,6,6,11,15,934.5,130.5,1.1,19.0,1018.5,906.43,660.97
2017,6,6,11,30,937.0,131.0,1.1,19.0,1031.0,882.53,645.48
2017,6,6,11,45,937.5,131.5,1.15,19.0,1036.0,853.57,627.43
2017,6,6,12,0,938.0,132.0,1.2,19.0,1041.0,821.43,606.94
2017,6,6,12,15,937.5,132.0,1.2,19.0,1038.5,785.21,581.56
2017,6,6,12,30,937.0,132.0,1.2,19.0,1036.0,746.27,553.78
2017,6,6,12,45,934.5,131.5,1.25,19.0,1026.0,703.1,522.92
2017,6,6,13,0,932.0,131.0,1.3,19.0,1016.0,657.65,489.49
2017,6,6,13,15,928.5,130.0,1.3,18.5,998.5,609.17,453.29
2017,6,6,13,30,925.0,129.0,1.3,18.0,981.0,558.8,414.39
2017,6,6,13,45,919.5,128.0,1.35,18.0,956.0,505.84,371.7
2017,6,6,14,0,914.0,127.0,1.4,18.0,931.0,451.58,326.6
2017,6,6,14,15,906.5,125.5,1.4,17.5,900.0,395.26,279.1
2017,6,6,14,30,899.0,124.0,1.4,17.0,869.0,338.3,230.32
2017,6,6,14,45,889.5,121.5,1.4,17.0,832.0,279.91,180.64
2017,6,6,15,0,880.0,119.0,1.4,17.0,795.0,221.62,134.19
2017,6,6,15,15,867.5,116.5,1.4,16.5,752.5,155.47,89.68
2017,6,6,15,30,855.0,114.0,1.4,16.0,710.0,97.23,77.97
2017,6,6,15,45,839.0,111.0,1.4,16.0,663.0,88.52,70.88
2017,6,6,16,0,823.0,108.0,1.4,16.0,616.0,87.26,70.03
2017,6,6,16,15,802.0,104.5,1.35,15.5,566.0,85.44,68.84
2017,6,6,16,30,781.0,101.0,1.3,15.0,516.0,83.53,67.57
2017,6,6,16,45,752.5,96.5,1.3,14.5,464.0,74.47,60.06
2017,6,6,17,0,724.0,92.0,1.3,14.0,412.0,71.68,57.97
2017,6,6,17,15,685.5,86.5,1.3,13.5,359.5,67.96,55.01
2017,6,6,17,30,647.0,81.0,1.3,13.0,307.0,64.18,51.94
2017,6,6,17,45,592.0,74.5,1.3,12.5,255.5,59.4,47.87
2017,6,6,18,0,537.0,68.0,1.3,12.0,204.0,54.63,43.65
2017,6,6,18,15,456.5,59.0,1.25,11.0,156.5,47.65,37.33
2017,6,6,18,30,376.0,50.0,1.2,10.0,109.0,40.69,30.76
2017,6,6,18,45,254.5,37.0,1.15,9.5,70.5,28.14,18.83
2017,6,6,19,0,133.0,24.0,1.1,9.0,32.0,18.16,5.17
2017,6,6,19,15,66.5,12.0,1.1,8.5,16.0,9.44,0.0
2017,6,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,45,20.0,5.5,0.75,6.5,6.0,0.0,0.0
2017,6,7,5,0,40.0,11.0,0.8,7.0,12.0,18.99,0.0
2017,6,7,5,15,165.0,25.5,0.8,7.5,43.0,93.47,56.72
2017,6,7,5,30,290.0,40.0,0.8,8.0,74.0,168.4,130.33
2017,6,7,5,45,383.0,50.0,0.8,8.5,118.0,237.71,191.89
2017,6,7,6,0,476.0,60.0,0.8,9.0,162.0,314.75,258.44
2017,6,7,6,15,537.0,67.5,0.8,9.5,211.0,380.69,314.14
2017,6,7,6,30,598.0,75.0,0.8,10.0,260.0,451.04,371.12
2017,6,7,6,45,530.0,99.0,0.8,10.5,285.0,462.14,378.93
2017,6,7,7,0,462.0,123.0,0.8,11.0,310.0,458.53,374.83
2017,6,7,7,15,605.0,108.5,0.8,11.5,388.0,570.97,460.95
2017,6,7,7,30,748.0,94.0,0.8,12.0,466.0,679.76,539.56
2017,6,7,7,45,771.5,97.5,0.8,12.5,516.0,726.39,568.63
2017,6,7,8,0,795.0,101.0,0.8,13.0,566.0,771.51,596.73
2017,6,7,8,15,687.5,150.0,0.8,13.5,575.5,759.33,584.75
2017,6,7,8,30,580.0,199.0,0.8,14.0,585.0,722.96,555.1
2017,6,7,8,45,546.0,229.0,0.85,14.5,612.0,733.27,559.98
2017,6,7,9,0,512.0,259.0,0.9,15.0,639.0,739.17,561.19
2017,6,7,9,15,529.0,273.5,0.9,15.5,683.5,771.92,581.29
2017,6,7,9,30,546.0,288.0,0.9,16.0,728.0,802.19,599.08
2017,6,7,9,45,451.5,337.5,0.95,16.5,711.5,760.78,566.92
2017,6,7,10,0,357.0,387.0,1.0,17.0,695.0,700.57,522.95
2017,6,7,10,15,406.5,385.0,1.0,17.0,745.5,736.62,548.42
2017,6,7,10,30,456.0,383.0,1.0,17.0,796.0,784.32,579.94
2017,6,7,10,45,440.5,396.0,1.05,17.5,802.0,769.68,567.97
2017,6,7,11,0,425.0,409.0,1.1,18.0,808.0,752.7,555.2
2017,6,7,11,15,332.0,447.5,1.1,18.0,762.5,681.24,504.43
2017,6,7,11,30,239.0,486.0,1.1,18.0,717.0,611.18,454.4
2017,6,7,11,45,365.0,455.5,1.1,18.0,809.5,679.97,504.39
2017,6,7,12,0,491.0,425.0,1.1,18.0,902.0,735.04,542.33
2017,6,7,12,15,425.0,434.5,1.05,17.5,846.5,667.11,494.34
2017,6,7,12,30,359.0,444.0,1.0,17.0,791.0,601.22,448.35
2017,6,7,12,45,595.0,311.5,1.0,17.0,880.0,629.07,470.66
2017,6,7,13,0,831.0,179.0,1.0,17.0,969.0,637.68,476.56
2017,6,7,13,15,655.5,285.5,1.0,16.5,901.5,574.6,428.85
2017,6,7,13,30,480.0,392.0,1.0,16.0,834.0,521.47,389.25
2017,6,7,13,45,439.0,384.5,1.0,16.0,781.0,464.22,346.27
2017,6,7,14,0,398.0,377.0,1.0,16.0,728.0,415.49,308.98
2017,6,7,14,15,394.0,365.0,1.0,15.5,702.5,376.69,278.43
2017,6,7,14,30,390.0,353.0,1.0,15.0,677.0,338.09,247.54
2017,6,7,14,45,332.0,355.0,1.0,15.0,622.0,295.67,215.62
2017,6,7,15,0,274.0,357.0,1.0,15.0,567.0,259.24,189.92
2017,6,7,15,15,137.0,250.0,1.0,14.5,355.0,175.51,132.22
2017,6,7,15,30,0.0,143.0,1.0,14.0,143.0,107.5,87.21
2017,6,7,15,45,30.0,203.0,1.0,14.0,221.5,139.76,115.03
2017,6,7,16,0,60.0,263.0,1.0,14.0,300.0,172.03,142.49
2017,6,7,16,15,258.0,223.0,0.95,13.5,363.0,141.45,117.18
2017,6,7,16,30,456.0,183.0,0.9,13.0,426.0,119.73,99.26
2017,6,7,16,45,381.5,176.0,0.9,13.0,365.5,115.58,96.1
2017,6,7,17,0,307.0,169.0,0.9,13.0,305.0,114.21,95.28
2017,6,7,17,15,279.0,153.5,0.85,12.5,265.5,104.77,87.54
2017,6,7,17,30,251.0,138.0,0.8,12.0,226.0,95.04,79.42
2017,6,7,17,45,231.0,117.5,0.75,12.0,188.0,82.18,68.19
2017,6,7,18,0,211.0,97.0,0.7,12.0,150.0,68.91,56.37
2017,6,7,18,15,173.0,77.5,0.65,11.5,115.0,55.73,44.47
2017,6,7,18,30,135.0,58.0,0.6,11.0,80.0,42.28,32.08
2017,6,7,18,45,83.5,40.0,0.55,10.5,52.0,29.68,20.14
2017,6,7,19,0,32.0,22.0,0.5,10.0,24.0,16.7,4.78
2017,6,7,19,15,16.0,11.0,0.45,10.0,12.0,8.65,0.0
2017,6,7,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,5.0,0.8,8.5,5.0,0.0,0.0
2017,6,8,5,0,0.0,10.0,0.8,9.0,10.0,7.87,0.0
2017,6,8,5,15,89.5,24.5,0.8,9.5,35.0,60.98,35.47
2017,6,8,5,30,179.0,39.0,0.8,10.0,60.0,125.57,96.25
2017,6,8,5,45,229.0,55.0,0.85,10.5,95.5,174.12,139.81
2017,6,8,6,0,279.0,71.0,0.9,11.0,131.0,227.6,186.67
2017,6,8,6,15,308.0,87.5,0.9,11.0,170.0,275.05,227.72
2017,6,8,6,30,337.0,104.0,0.9,11.0,209.0,324.54,269.11
2017,6,8,6,45,356.0,121.5,0.9,11.5,250.0,370.56,305.74
2017,6,8,7,0,375.0,139.0,0.9,12.0,291.0,417.05,341.45
2017,6,8,7,15,226.5,173.5,0.9,12.0,269.0,347.67,283.94
2017,6,8,7,30,78.0,208.0,0.9,12.0,247.0,249.74,202.74
2017,6,8,7,45,47.5,206.0,0.95,12.5,230.5,223.28,180.39
2017,6,8,8,0,17.0,204.0,1.0,13.0,214.0,181.62,145.23
2017,6,8,8,15,28.5,237.0,0.95,13.0,255.5,236.48,189.11
2017,6,8,8,30,40.0,270.0,0.9,13.0,297.0,277.5,220.76
2017,6,8,8,45,87.0,311.0,0.9,13.5,374.0,357.5,282.55
2017,6,8,9,0,134.0,352.0,0.9,14.0,451.0,457.71,356.81
2017,6,8,9,15,74.0,300.5,0.9,14.0,355.5,332.18,260.04
2017,6,8,9,30,14.0,249.0,0.9,14.0,260.0,213.63,167.0
2017,6,8,9,45,55.5,333.0,0.9,14.0,380.5,342.33,267.66
2017,6,8,10,0,97.0,417.0,0.9,14.0,501.0,456.46,352.02
2017,6,8,10,15,58.5,367.5,0.9,14.0,418.5,371.52,286.96
2017,6,8,10,30,20.0,318.0,0.9,14.0,336.0,273.91,212.39
2017,6,8,10,45,19.5,321.0,0.9,14.0,339.0,274.64,213.27
2017,6,8,11,0,19.0,324.0,0.9,14.0,342.0,275.27,213.53
2017,6,8,11,15,21.0,340.0,0.9,14.0,360.5,288.53,223.51
2017,6,8,11,30,23.0,356.0,0.9,14.0,379.0,301.32,233.02
2017,6,8,11,45,25.5,356.5,0.9,14.5,382.0,311.5,240.14
2017,6,8,12,0,28.0,357.0,0.9,15.0,385.0,309.59,238.16
2017,6,8,12,15,21.0,307.5,0.9,15.0,328.5,260.58,200.91
2017,6,8,12,30,14.0,258.0,0.9,15.0,272.0,209.75,161.97
2017,6,8,12,45,9.0,201.0,0.95,15.5,210.0,161.32,124.14
2017,6,8,13,0,4.0,144.0,1.0,16.0,148.0,113.81,86.51
2017,6,8,13,15,9.0,205.0,1.0,16.0,214.0,162.36,125.12
2017,6,8,13,30,14.0,266.0,1.0,16.0,280.0,209.0,161.37
2017,6,8,13,45,13.0,250.5,1.0,16.0,263.0,195.32,150.6
2017,6,8,14,0,12.0,235.0,1.0,16.0,246.0,181.92,140.28
2017,6,8,14,15,29.5,297.5,1.0,16.0,322.5,223.55,172.36
2017,6,8,14,30,47.0,360.0,1.0,16.0,399.0,261.63,200.86
2017,6,8,14,45,24.5,252.0,1.0,16.0,272.5,183.3,140.93
2017,6,8,15,0,2.0,144.0,1.0,16.0,146.0,109.49,83.75
2017,6,8,15,15,29.0,222.5,1.0,16.0,243.5,156.8,121.04
2017,6,8,15,30,56.0,301.0,1.0,16.0,341.0,194.42,151.53
2017,6,8,15,45,73.5,288.0,1.0,16.0,336.5,186.08,152.39
2017,6,8,16,0,91.0,275.0,1.0,16.0,332.0,178.79,146.83
2017,6,8,16,15,52.0,228.5,0.95,15.5,260.5,152.89,125.89
2017,6,8,16,30,13.0,182.0,0.9,15.0,189.0,130.99,108.05
2017,6,8,16,45,11.5,166.0,0.9,15.0,172.0,119.81,98.95
2017,6,8,17,0,10.0,150.0,0.9,15.0,155.0,108.54,89.64
2017,6,8,17,15,324.5,110.5,0.85,14.5,225.5,76.75,62.42
2017,6,8,17,30,639.0,71.0,0.8,14.0,296.0,56.86,45.22
2017,6,8,17,45,591.0,65.0,0.8,14.0,247.0,52.31,41.29
2017,6,8,18,0,543.0,59.0,0.8,14.0,198.0,47.75,37.2
2017,6,8,18,15,470.0,51.5,0.75,13.5,153.0,41.78,31.77
2017,6,8,18,30,397.0,44.0,0.7,13.0,108.0,35.85,26.17
2017,6,8,18,45,287.0,33.5,0.65,12.5,71.0,27.29,17.94
2017,6,8,19,0,177.0,23.0,0.6,12.0,34.0,17.57,5.67
2017,6,8,19,15,88.5,11.5,0.6,11.5,17.0,9.05,0.0
2017,6,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,4,45,46.0,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,9,5,0,92.0,11.0,0.7,10.0,14.0,32.23,0.0
2017,6,9,5,15,225.5,22.5,0.7,10.0,45.5,110.72,67.35
2017,6,9,5,30,359.0,34.0,0.7,10.0,77.0,189.13,144.87
2017,6,9,5,45,451.0,41.5,0.75,10.0,121.0,256.95,205.63
2017,6,9,6,0,543.0,49.0,0.8,10.0,165.0,333.73,272.41
2017,6,9,6,15,271.5,50.5,0.8,10.5,108.5,212.12,175.97
2017,6,9,6,30,0.0,52.0,0.8,11.0,52.0,39.79,28.81
2017,6,9,6,45,0.0,62.0,0.85,11.5,62.0,47.51,35.52
2017,6,9,7,0,0.0,72.0,0.9,12.0,72.0,55.26,41.94
2017,6,9,7,15,0.0,96.0,0.9,12.0,96.0,74.89,58.44
2017,6,9,7,30,0.0,120.0,0.9,12.0,120.0,94.99,75.07
2017,6,9,7,45,5.5,156.5,0.95,12.5,160.0,130.53,104.25
2017,6,9,8,0,11.0,193.0,1.0,13.0,200.0,166.71,133.31
2017,6,9,8,15,6.5,174.0,1.0,13.5,178.5,145.23,114.97
2017,6,9,8,30,2.0,155.0,1.0,14.0,157.0,124.62,97.61
2017,6,9,8,45,3.0,158.5,1.05,14.5,161.0,128.13,100.11
2017,6,9,9,0,4.0,162.0,1.1,15.0,165.0,131.72,102.62
2017,6,9,9,15,8.0,197.5,1.1,15.0,204.0,164.84,129.03
2017,6,9,9,30,12.0,233.0,1.1,15.0,243.0,198.11,155.1
2017,6,9,9,45,71.5,330.0,1.15,15.0,391.5,353.86,276.74
2017,6,9,10,0,131.0,427.0,1.2,15.0,540.0,515.22,395.72
2017,6,9,10,15,75.0,370.0,1.2,15.0,435.5,388.53,299.83
2017,6,9,10,30,19.0,313.0,1.2,15.0,331.0,268.77,208.18
2017,6,9,10,45,22.0,335.0,1.25,15.5,356.0,288.5,223.37
2017,6,9,11,0,25.0,357.0,1.3,16.0,381.0,322.48,248.49
2017,6,9,11,15,17.5,275.0,1.3,16.0,292.0,232.56,179.59
2017,6,9,11,30,10.0,193.0,1.3,16.0,203.0,159.68,122.94
2017,6,9,11,45,6.5,166.0,1.3,16.5,172.5,135.0,103.3
2017,6,9,12,0,3.0,139.0,1.3,17.0,142.0,110.73,83.81
2017,6,9,12,15,3.0,140.0,1.3,16.5,143.0,111.21,84.4
2017,6,9,12,30,3.0,141.0,1.3,16.0,144.0,111.65,84.92
2017,6,9,12,45,3.0,139.0,1.35,16.0,142.0,109.75,83.42
2017,6,9,13,0,3.0,137.0,1.4,16.0,140.0,107.85,81.93
2017,6,9,13,15,6.0,162.0,1.45,16.0,168.0,128.16,98.21
2017,6,9,13,30,9.0,187.0,1.5,16.0,196.0,147.82,113.83
2017,6,9,13,45,15.0,252.0,1.55,16.0,266.0,197.31,152.76
2017,6,9,14,0,21.0,317.0,1.6,16.0,336.0,243.69,188.64
2017,6,9,14,15,19.0,296.5,1.6,15.5,313.5,225.56,174.84
2017,6,9,14,30,17.0,276.0,1.6,15.0,291.0,207.91,161.58
2017,6,9,14,45,25.0,292.0,1.6,15.0,312.0,208.23,161.69
2017,6,9,15,0,33.0,308.0,1.6,15.0,333.0,212.9,165.25
2017,6,9,15,15,25.0,274.0,1.6,14.5,292.5,197.12,153.98
2017,6,9,15,30,17.0,240.0,1.6,14.0,252.0,171.51,135.0
2017,6,9,15,45,11.0,207.0,1.65,13.5,215.0,149.57,123.59
2017,6,9,16,0,5.0,174.0,1.7,13.0,178.0,127.57,105.48
2017,6,9,16,15,2.5,150.5,1.75,12.5,152.5,111.44,92.16
2017,6,9,16,30,0.0,127.0,1.8,12.0,127.0,95.05,78.41
2017,6,9,16,45,0.0,120.5,1.85,12.0,120.5,90.09,74.38
2017,6,9,17,0,0.0,114.0,1.9,12.0,114.0,85.07,70.24
2017,6,9,17,15,0.0,99.5,1.9,11.5,99.5,74.61,61.35
2017,6,9,17,30,0.0,85.0,1.9,11.0,85.0,64.08,52.24
2017,6,9,17,45,311.0,70.0,1.95,10.5,150.0,51.34,40.98
2017,6,9,18,0,622.0,55.0,2.0,10.0,215.0,45.58,35.84
2017,6,9,18,15,550.0,48.5,1.95,9.5,167.0,40.14,30.8
2017,6,9,18,30,478.0,42.0,1.9,9.0,119.0,34.78,25.64
2017,6,9,18,45,358.5,32.5,1.85,8.5,79.0,26.79,17.84
2017,6,9,19,0,239.0,23.0,1.8,8.0,39.0,18.92,7.12
2017,6,9,19,15,119.5,11.5,1.75,8.0,19.5,9.05,0.0
2017,6,9,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,45,46.0,6.0,1.15,7.5,7.0,0.0,0.0
2017,6,10,5,0,92.0,12.0,1.2,8.0,14.0,32.92,0.0
2017,6,10,5,15,232.0,23.5,1.2,8.0,46.5,113.44,69.86
2017,6,10,5,30,372.0,35.0,1.2,8.0,79.0,194.42,150.35
2017,6,10,5,45,459.0,43.0,1.25,8.5,124.0,261.38,210.99
2017,6,10,6,0,546.0,51.0,1.3,9.0,169.0,336.73,277.06
2017,6,10,6,15,603.0,57.0,1.35,9.5,218.5,401.74,332.89
2017,6,10,6,30,660.0,63.0,1.4,10.0,268.0,470.75,389.76
2017,6,10,6,45,701.0,67.5,1.45,10.5,320.5,529.4,436.38
2017,6,10,7,0,742.0,72.0,1.5,11.0,373.0,591.83,484.12
2017,6,10,7,15,770.0,75.5,1.5,11.5,424.5,644.9,522.74
2017,6,10,7,30,798.0,79.0,1.5,12.0,476.0,697.42,558.76
2017,6,10,7,45,820.5,81.5,1.55,12.5,526.5,743.63,589.31
2017,6,10,8,0,843.0,84.0,1.6,13.0,577.0,780.11,612.4
2017,6,10,8,15,859.0,86.5,1.6,13.0,624.5,816.89,636.12
2017,6,10,8,30,875.0,89.0,1.6,13.0,672.0,851.11,657.79
2017,6,10,8,45,887.5,91.0,1.65,13.5,716.0,878.95,674.26
2017,6,10,9,0,900.0,93.0,1.7,14.0,760.0,903.61,688.56
2017,6,10,9,15,910.0,94.5,1.7,14.0,798.5,922.15,699.38
2017,6,10,9,30,920.0,96.0,1.7,14.0,837.0,937.1,707.91
2017,6,10,9,45,551.0,262.5,1.7,14.5,711.5,779.39,594.27
2017,6,10,10,0,182.0,429.0,1.7,15.0,586.0,562.94,430.83
2017,6,10,10,15,562.5,266.0,1.7,15.0,771.5,787.02,600.62
2017,6,10,10,30,943.0,103.0,1.7,15.0,957.0,944.15,707.76
2017,6,10,10,45,511.5,279.5,1.7,15.0,744.5,728.97,554.02
2017,6,10,11,0,80.0,456.0,1.7,15.0,532.0,456.99,349.34
2017,6,10,11,15,257.5,443.5,1.7,15.0,690.5,614.7,469.43
2017,6,10,11,30,435.0,431.0,1.7,15.0,849.0,741.89,560.1
2017,6,10,11,45,255.5,451.5,1.75,15.5,697.5,590.2,447.95
2017,6,10,12,0,76.0,472.0,1.8,16.0,546.0,439.31,335.12
2017,6,10,12,15,88.5,478.5,1.8,16.0,564.5,445.08,340.32
2017,6,10,12,30,101.0,485.0,1.8,16.0,583.0,449.16,343.24
2017,6,10,12,45,140.0,486.0,1.85,16.0,620.5,466.41,356.27
2017,6,10,13,0,179.0,487.0,1.9,16.0,658.0,475.54,362.9
2017,6,10,13,15,106.5,435.0,1.9,15.5,536.5,383.25,294.42
2017,6,10,13,30,34.0,383.0,1.9,15.0,415.0,300.6,232.58
2017,6,10,13,45,23.0,310.0,1.95,15.0,331.5,239.16,185.69
2017,6,10,14,0,12.0,237.0,2.0,15.0,248.0,183.38,142.4
2017,6,10,14,15,11.5,229.5,2.0,15.0,240.0,176.11,136.88
2017,6,10,14,30,11.0,222.0,2.0,15.0,232.0,168.93,131.32
2017,6,10,14,45,463.0,158.0,2.0,15.0,515.5,199.56,137.35
2017,6,10,15,0,915.0,94.0,2.0,15.0,799.0,214.07,128.23
2017,6,10,15,15,484.0,197.0,2.0,14.5,568.0,162.39,109.61
2017,6,10,15,30,53.0,300.0,2.0,14.0,337.0,194.04,152.92
2017,6,10,15,45,77.5,289.5,2.0,14.0,339.5,186.99,154.91
2017,6,10,16,0,102.0,279.0,2.0,14.0,342.0,181.1,150.43
2017,6,10,16,15,51.0,179.5,1.95,13.5,211.0,125.75,104.03
2017,6,10,16,30,0.0,80.0,1.9,13.0,80.0,61.51,48.77
2017,6,10,16,45,393.0,75.5,1.9,13.0,251.5,53.38,41.85
2017,6,10,17,0,786.0,71.0,1.9,13.0,423.0,63.41,50.91
2017,6,10,17,15,752.5,67.5,1.85,12.5,370.5,60.4,48.51
2017,6,10,17,30,719.0,64.0,1.8,12.0,318.0,57.38,46.06
2017,6,10,17,45,672.0,59.0,1.8,11.5,266.5,52.99,42.3
2017,6,10,18,0,625.0,54.0,1.8,11.0,215.0,44.86,35.04
2017,6,10,18,15,553.5,47.5,1.75,10.5,167.0,39.39,30.01
2017,6,10,18,30,482.0,41.0,1.7,10.0,119.0,33.99,24.85
2017,6,10,18,45,360.0,32.0,1.65,9.5,79.0,26.37,17.43
2017,6,10,19,0,238.0,23.0,1.6,9.0,39.0,18.89,7.41
2017,6,10,19,15,119.0,11.5,1.6,9.0,19.5,9.05,0.0
2017,6,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,45,43.5,6.0,1.65,7.0,7.5,0.0,0.0
2017,6,11,5,0,87.0,12.0,1.7,7.0,15.0,31.55,0.0
2017,6,11,5,15,231.0,23.5,1.8,7.5,47.5,112.84,69.72
2017,6,11,5,30,375.0,35.0,1.9,8.0,80.0,195.04,151.09
2017,6,11,5,45,471.5,42.5,2.05,8.5,126.0,265.53,215.06
2017,6,11,6,0,568.0,50.0,2.2,9.0,172.0,345.37,285.55
2017,6,11,6,15,625.0,55.5,2.25,9.0,222.5,410.8,343.06
2017,6,11,6,30,682.0,61.0,2.3,9.0,273.0,478.01,400.13
2017,6,11,6,45,721.5,65.0,2.35,9.5,325.5,538.5,449.06
2017,6,11,7,0,761.0,69.0,2.4,10.0,378.0,600.16,497.1
2017,6,11,7,15,788.5,73.0,2.4,10.0,430.0,654.15,538.28
2017,6,11,7,30,816.0,77.0,2.4,10.0,482.0,707.53,576.76
2017,6,11,7,45,561.5,160.0,2.4,10.5,452.0,622.17,506.28
2017,6,11,8,0,307.0,243.0,2.4,11.0,422.0,502.15,407.67
2017,6,11,8,15,595.5,165.5,2.35,11.0,549.5,695.93,560.07
2017,6,11,8,30,884.0,88.0,2.3,11.0,677.0,856.89,674.98
2017,6,11,8,45,620.5,203.0,2.3,11.5,629.5,777.46,612.01
2017,6,11,9,0,357.0,318.0,2.3,12.0,582.0,639.07,503.4
2017,6,11,9,15,642.5,206.5,2.25,12.0,712.5,813.83,636.42
2017,6,11,9,30,928.0,95.0,2.2,12.0,843.0,942.65,724.01
2017,6,11,9,45,937.5,95.0,2.2,12.5,877.0,951.99,726.44
2017,6,11,10,0,947.0,95.0,2.2,13.0,911.0,957.5,727.68
2017,6,11,10,15,952.0,96.0,2.2,13.0,937.5,956.0,725.68
2017,6,11,10,30,957.0,97.0,2.2,13.0,964.0,950.5,721.19
2017,6,11,10,45,650.5,267.0,2.2,13.5,862.5,842.38,642.36
2017,6,11,11,0,344.0,437.0,2.2,14.0,761.0,695.6,530.87
2017,6,11,11,15,655.0,268.5,2.2,14.0,895.0,810.87,620.23
2017,6,11,11,30,966.0,100.0,2.2,14.0,1029.0,878.88,669.45
2017,6,11,11,45,964.5,101.5,2.25,14.0,1033.0,849.37,648.69
2017,6,11,12,0,963.0,103.0,2.3,14.0,1037.0,816.63,626.54
2017,6,11,12,15,962.0,102.5,2.3,13.5,1034.5,779.66,600.86
2017,6,11,12,30,961.0,102.0,2.3,13.0,1032.0,739.9,571.98
2017,6,11,12,45,947.0,109.5,2.3,13.0,1018.5,695.12,537.5
2017,6,11,13,0,933.0,117.0,2.3,13.0,1005.0,648.64,500.97
2017,6,11,13,15,929.5,116.0,2.3,13.0,988.0,600.6,462.42
2017,6,11,13,30,926.0,115.0,2.3,13.0,971.0,550.67,421.28
2017,6,11,13,45,923.0,113.0,2.3,13.0,947.5,498.58,377.23
2017,6,11,14,0,920.0,111.0,2.3,13.0,924.0,444.94,330.65
2017,6,11,14,15,913.0,109.5,2.3,13.0,893.5,388.92,281.17
2017,6,11,14,30,906.0,108.0,2.3,13.0,863.0,332.21,230.56
2017,6,11,14,45,896.0,106.5,2.35,13.0,826.5,274.37,179.9
2017,6,11,15,0,886.0,105.0,2.4,13.0,790.0,216.65,132.52
2017,6,11,15,15,874.5,103.0,2.4,12.5,748.5,158.83,93.19
2017,6,11,15,30,863.0,101.0,2.4,12.0,707.0,101.78,71.17
2017,6,11,15,45,842.5,101.0,2.45,12.0,660.0,82.27,66.59
2017,6,11,16,0,822.0,101.0,2.5,12.0,613.0,82.59,67.09
2017,6,11,16,15,802.0,97.5,2.5,11.5,564.0,80.64,65.74
2017,6,11,16,30,782.0,94.0,2.5,11.0,515.0,78.59,64.3
2017,6,11,16,45,751.0,91.5,2.5,11.0,463.5,76.93,63.07
2017,6,11,17,0,720.0,89.0,2.5,11.0,412.0,69.49,56.7
2017,6,11,17,15,683.5,84.5,2.45,10.5,360.5,66.44,54.29
2017,6,11,17,30,647.0,80.0,2.4,10.0,309.0,63.36,51.8
2017,6,11,17,45,592.0,74.0,2.35,10.0,258.5,58.92,47.9
2017,6,11,18,0,537.0,68.0,2.3,10.0,208.0,54.51,43.9
2017,6,11,18,15,460.0,59.5,2.15,9.5,161.0,47.94,37.85
2017,6,11,18,30,383.0,51.0,2.0,9.0,114.0,41.4,31.6
2017,6,11,18,45,257.0,39.0,1.95,9.0,75.0,29.61,20.34
2017,6,11,19,0,131.0,27.0,1.9,9.0,36.0,20.34,8.74
2017,6,11,19,15,65.5,13.5,1.8,8.5,18.0,10.62,0.0
2017,6,11,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,12.5,6.0,1.2,8.5,6.0,0.0,0.0
2017,6,12,5,0,25.0,12.0,1.2,9.0,12.0,15.77,0.0
2017,6,12,5,15,134.0,28.0,1.2,9.0,42.5,85.84,52.38
2017,6,12,5,30,243.0,44.0,1.2,9.0,73.0,153.8,118.7
2017,6,12,5,45,350.0,53.5,1.3,9.0,117.0,221.87,179.22
2017,6,12,6,0,457.0,63.0,1.4,9.0,161.0,305.51,252.09
2017,6,12,6,15,228.5,64.0,1.4,9.0,113.0,205.0,171.44
2017,6,12,6,30,0.0,65.0,1.4,9.0,65.0,50.03,37.97
2017,6,12,6,45,0.0,78.0,1.4,9.5,78.0,60.6,47.12
2017,6,12,7,0,0.0,91.0,1.4,10.0,91.0,71.18,55.94
2017,6,12,7,15,0.0,90.5,1.3,10.5,90.5,70.21,54.78
2017,6,12,7,30,0.0,90.0,1.2,11.0,90.0,69.49,53.85
2017,6,12,7,45,0.0,103.0,1.2,11.5,103.0,80.08,62.46
2017,6,12,8,0,0.0,116.0,1.2,12.0,116.0,90.69,70.96
2017,6,12,8,15,1.5,141.0,1.15,12.0,142.5,112.66,88.96
2017,6,12,8,30,3.0,166.0,1.1,12.0,169.0,134.8,106.86
2017,6,12,8,45,2.0,155.5,1.1,12.5,157.5,124.72,98.05
2017,6,12,9,0,1.0,145.0,1.1,13.0,146.0,114.94,89.65
2017,6,12,9,15,5.5,181.0,1.1,13.0,185.5,148.69,116.99
2017,6,12,9,30,10.0,217.0,1.1,13.0,225.0,182.67,144.01
2017,6,12,9,45,8.5,199.0,1.1,13.0,206.5,165.87,130.2
2017,6,12,10,0,7.0,181.0,1.1,13.0,188.0,149.42,116.87
2017,6,12,10,15,14.0,252.0,1.1,13.5,265.5,214.04,167.92
2017,6,12,10,30,21.0,323.0,1.1,14.0,343.0,278.9,217.52
2017,6,12,10,45,14.5,249.0,1.1,14.5,263.0,210.6,163.71
2017,6,12,11,0,8.0,175.0,1.1,15.0,183.0,144.5,111.47
2017,6,12,11,15,28.5,304.0,1.1,15.0,331.5,276.54,214.99
2017,6,12,11,30,49.0,433.0,1.1,15.0,480.0,399.23,306.43
2017,6,12,11,45,256.5,433.5,1.15,15.5,682.5,576.05,437.45
2017,6,12,12,0,464.0,434.0,1.2,16.0,885.0,720.68,538.33
2017,6,12,12,15,452.0,434.5,1.2,16.0,873.0,685.98,511.98
2017,6,12,12,30,440.0,435.0,1.2,16.0,861.0,650.49,486.71
2017,6,12,12,45,426.5,425.5,1.3,16.0,835.0,606.76,456.16
2017,6,12,13,0,413.0,416.0,1.4,16.0,809.0,563.32,425.11
2017,6,12,13,15,662.0,273.0,1.45,15.5,890.5,570.04,431.11
2017,6,12,13,30,911.0,130.0,1.5,15.0,972.0,553.55,416.93
2017,6,12,13,45,905.0,129.0,1.55,15.0,947.5,501.42,373.94
2017,6,12,14,0,899.0,128.0,1.6,15.0,923.0,448.06,328.89
2017,6,12,14,15,892.0,126.5,1.65,15.0,892.5,393.04,281.37
2017,6,12,14,30,885.0,125.0,1.7,15.0,862.0,337.33,232.62
2017,6,12,14,45,875.0,123.0,1.75,15.0,826.0,280.21,183.42
2017,6,12,15,0,865.0,121.0,1.8,15.0,790.0,223.21,137.29
2017,6,12,15,15,852.5,119.0,1.8,14.5,748.5,158.57,92.75
2017,6,12,15,30,840.0,117.0,1.8,14.0,707.0,101.72,70.27
2017,6,12,15,45,823.5,114.0,1.8,13.5,661.0,89.78,72.65
2017,6,12,16,0,807.0,111.0,1.8,13.0,615.0,88.61,72.02
2017,6,12,16,15,786.0,107.5,1.8,12.5,566.0,86.9,70.91
2017,6,12,16,30,765.0,104.0,1.8,12.0,517.0,85.1,69.72
2017,6,12,16,45,737.0,100.0,1.8,12.0,466.0,76.3,62.24
2017,6,12,17,0,709.0,96.0,1.8,12.0,415.0,73.97,60.43
2017,6,12,17,15,671.0,90.5,1.8,11.5,363.0,70.38,57.58
2017,6,12,17,30,633.0,85.0,1.8,11.0,311.0,66.73,54.61
2017,6,12,17,45,579.0,78.5,1.8,10.5,260.0,62.09,50.66
2017,6,12,18,0,525.0,72.0,1.8,10.0,209.0,57.44,46.55
2017,6,12,18,15,447.0,63.0,1.7,9.5,162.0,50.6,40.26
2017,6,12,18,30,369.0,54.0,1.6,9.0,115.0,41.07,31.32
2017,6,12,18,45,256.0,41.0,1.5,9.0,76.5,31.03,21.62
2017,6,12,19,0,143.0,28.0,1.4,9.0,38.0,21.11,9.59
2017,6,12,19,15,71.5,14.0,1.3,8.5,19.0,11.02,0.0
2017,6,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,45,16.0,6.0,1.2,7.5,6.0,0.0,0.0
2017,6,13,5,0,32.0,12.0,1.2,8.0,12.0,17.51,0.0
2017,6,13,5,15,150.0,26.5,1.2,8.0,42.5,88.71,54.24
2017,6,13,5,30,268.0,41.0,1.2,8.0,73.0,159.06,123.03
2017,6,13,5,45,367.0,50.5,1.2,8.5,116.5,228.41,184.62
2017,6,13,6,0,466.0,60.0,1.2,9.0,160.0,306.37,252.33
2017,6,13,6,15,528.0,67.5,1.15,9.5,209.0,371.95,308.14
2017,6,13,6,30,590.0,75.0,1.1,10.0,258.0,442.07,365.37
2017,6,13,6,45,641.0,78.5,1.1,10.5,310.5,505.01,414.96
2017,6,13,7,0,692.0,82.0,1.1,11.0,363.0,570.27,464.41
2017,6,13,7,15,723.0,86.5,1.05,11.5,414.5,624.6,503.24
2017,6,13,7,30,754.0,91.0,1.0,12.0,466.0,676.04,538.48
2017,6,13,7,45,782.0,92.5,1.0,12.5,517.0,724.1,569.63
2017,6,13,8,0,810.0,94.0,1.0,13.0,568.0,770.9,599.18
2017,6,13,8,15,827.0,97.0,1.0,13.5,615.0,808.71,621.88
2017,6,13,8,30,844.0,100.0,1.0,14.0,662.0,834.51,636.13
2017,6,13,8,45,860.0,101.0,1.0,14.5,706.5,863.69,652.69
2017,6,13,9,0,876.0,102.0,1.0,15.0,751.0,889.94,667.07
2017,6,13,9,15,886.0,104.0,1.0,15.5,789.5,908.7,676.46
2017,6,13,9,30,896.0,106.0,1.0,16.0,828.0,923.95,683.64
2017,6,13,9,45,908.0,105.0,1.05,16.5,862.5,934.39,688.68
2017,6,13,10,0,920.0,104.0,1.1,17.0,897.0,941.12,691.47
2017,6,13,10,15,925.5,105.5,1.15,17.5,924.0,940.6,689.71
2017,6,13,10,30,931.0,107.0,1.2,18.0,951.0,936.15,685.62
2017,6,13,10,45,936.5,107.0,1.25,18.5,971.5,926.4,678.25
2017,6,13,11,0,942.0,107.0,1.3,19.0,992.0,912.76,668.5
2017,6,13,11,15,944.5,107.5,1.3,19.0,1005.0,893.21,655.54
2017,6,13,11,30,947.0,108.0,1.3,19.0,1018.0,869.99,640.29
2017,6,13,11,45,949.5,107.0,1.35,19.5,1024.5,842.03,621.4
2017,6,13,12,0,952.0,106.0,1.4,20.0,1031.0,810.76,600.29
2017,6,13,12,15,952.0,106.0,1.4,20.0,1029.0,775.34,575.66
2017,6,13,12,30,952.0,106.0,1.4,20.0,1027.0,737.07,548.14
2017,6,13,12,45,950.5,105.0,1.45,20.0,1017.5,694.38,517.35
2017,6,13,13,0,949.0,104.0,1.5,20.0,1008.0,649.27,483.9
2017,6,13,13,15,946.0,103.5,1.5,20.0,991.0,601.39,447.06
2017,6,13,13,30,943.0,103.0,1.5,20.0,974.0,551.51,407.59
2017,6,13,13,45,938.5,102.0,1.55,20.0,950.5,498.8,364.99
2017,6,13,14,0,934.0,101.0,1.6,20.0,927.0,444.63,319.88
2017,6,13,14,15,927.5,99.5,1.6,19.5,896.5,388.23,272.26
2017,6,13,14,30,921.0,98.0,1.6,19.0,866.0,331.05,223.2
2017,6,13,14,45,911.5,97.0,1.65,19.0,829.5,272.98,173.66
2017,6,13,15,0,902.0,96.0,1.7,19.0,793.0,214.94,127.13
2017,6,13,15,15,891.0,94.0,1.7,18.5,752.0,156.41,88.07
2017,6,13,15,30,880.0,92.0,1.7,18.0,711.0,98.6,65.83
2017,6,13,15,45,864.5,90.0,1.75,18.0,665.0,85.48,67.72
2017,6,13,16,0,849.0,88.0,1.8,18.0,619.0,83.79,66.5
2017,6,13,16,15,830.5,85.5,1.8,17.5,570.0,73.42,57.97
2017,6,13,16,30,812.0,83.0,1.8,17.0,521.0,71.75,56.87
2017,6,13,16,45,785.0,80.0,1.85,16.5,470.0,69.49,55.24
2017,6,13,17,0,758.0,77.0,1.9,16.0,419.0,67.19,53.57
2017,6,13,17,15,724.0,73.0,1.85,15.5,367.0,64.0,51.07
2017,6,13,17,30,690.0,69.0,1.8,15.0,315.0,60.78,48.5
2017,6,13,17,45,639.5,64.0,1.8,14.5,264.0,52.17,41.05
2017,6,13,18,0,589.0,59.0,1.8,14.0,213.0,48.2,37.58
2017,6,13,18,15,517.0,52.0,1.75,13.0,166.0,42.52,32.51
2017,6,13,18,30,445.0,45.0,1.7,12.0,119.0,36.91,27.26
2017,6,13,18,45,329.0,35.0,1.65,11.5,79.5,28.64,19.33
2017,6,13,19,0,213.0,25.0,1.6,11.0,40.0,20.47,9.26
2017,6,13,19,15,106.5,12.5,1.55,10.5,20.0,9.83,0.0
2017,6,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,14,4,45,39.5,6.0,0.9,6.5,7.0,0.0,0.0
2017,6,14,5,0,79.0,12.0,0.9,7.0,14.0,29.28,0.0
2017,6,14,5,15,220.0,23.5,0.85,7.5,46.0,108.5,66.65
2017,6,14,5,30,361.0,35.0,0.8,8.0,78.0,188.54,145.24
2017,6,14,5,45,453.5,43.0,0.8,9.0,123.0,256.86,206.01
2017,6,14,6,0,546.0,51.0,0.8,10.0,168.0,334.17,272.35
2017,6,14,6,15,603.5,57.0,0.75,10.5,218.0,399.24,327.01
2017,6,14,6,30,661.0,63.0,0.7,11.0,268.0,468.37,382.4
2017,6,14,6,45,703.0,66.5,0.65,11.5,320.0,526.52,426.89
2017,6,14,7,0,745.0,70.0,0.6,12.0,372.0,588.44,472.16
2017,6,14,7,15,773.0,74.0,0.6,12.5,424.0,642.16,509.94
2017,6,14,7,30,801.0,78.0,0.6,13.0,476.0,695.35,545.21
2017,6,14,7,45,823.5,80.5,0.65,14.0,526.5,741.69,573.9
2017,6,14,8,0,846.0,83.0,0.7,15.0,577.0,778.42,595.39
2017,6,14,8,15,862.0,85.0,0.7,15.5,624.5,814.82,616.69
2017,6,14,8,30,878.0,87.0,0.7,16.0,672.0,848.7,635.95
2017,6,14,8,45,890.5,89.0,0.75,17.0,715.5,876.74,650.85
2017,6,14,9,0,903.0,91.0,0.8,18.0,759.0,901.63,663.62
2017,6,14,9,15,912.0,93.0,0.85,18.5,798.0,920.03,673.42
2017,6,14,9,30,921.0,95.0,0.9,19.0,837.0,934.82,681.04
2017,6,14,9,45,925.0,98.0,0.95,19.5,869.0,942.35,684.13
2017,6,14,10,0,929.0,101.0,1.0,20.0,901.0,945.95,684.93
2017,6,14,10,15,934.5,102.0,1.05,20.0,928.0,945.02,684.3
2017,6,14,10,30,940.0,103.0,1.1,20.0,955.0,940.16,681.33
2017,6,14,10,45,944.5,103.5,1.15,20.5,975.5,930.02,673.82
2017,6,14,11,0,949.0,104.0,1.2,21.0,996.0,915.98,663.97
2017,6,14,11,15,951.0,104.5,1.2,21.0,1009.0,895.99,650.9
2017,6,14,11,30,953.0,105.0,1.2,21.0,1022.0,872.34,635.56
2017,6,14,11,45,954.5,105.0,1.3,21.5,1027.5,844.36,617.56
2017,6,14,12,0,956.0,105.0,1.4,22.0,1033.0,813.08,597.23
2017,6,14,12,15,956.0,105.0,1.4,22.0,1031.5,777.59,572.8
2017,6,14,12,30,956.0,105.0,1.4,22.0,1030.0,739.24,545.45
2017,6,14,12,45,954.0,104.5,1.45,22.5,1020.5,696.51,513.88
2017,6,14,13,0,952.0,104.0,1.5,23.0,1011.0,651.36,479.81
2017,6,14,13,15,949.0,103.5,1.55,22.5,994.5,603.4,444.51
2017,6,14,13,30,946.0,103.0,1.6,22.0,978.0,553.42,406.35
2017,6,14,13,45,942.0,102.0,1.65,22.0,954.5,500.82,364.06
2017,6,14,14,0,938.0,101.0,1.7,22.0,931.0,446.71,319.23
2017,6,14,14,15,932.0,99.5,1.7,22.0,901.5,390.29,271.36
2017,6,14,14,30,926.0,98.0,1.7,22.0,872.0,333.04,222.18
2017,6,14,14,45,918.5,96.5,1.7,22.0,836.0,274.84,172.88
2017,6,14,15,0,911.0,95.0,1.7,22.0,800.0,216.44,126.4
2017,6,14,15,15,901.0,93.0,1.65,21.5,759.0,157.51,87.35
2017,6,14,15,30,891.0,91.0,1.6,21.0,718.0,99.17,64.89
2017,6,14,15,45,878.0,88.5,1.6,21.0,672.5,84.97,66.46
2017,6,14,16,0,865.0,86.0,1.6,21.0,627.0,83.0,65.03
2017,6,14,16,15,847.5,83.0,1.55,20.5,578.5,80.45,63.21
2017,6,14,16,30,830.0,80.0,1.5,20.0,530.0,70.13,54.78
2017,6,14,16,45,808.0,76.5,1.5,19.5,479.0,67.53,52.88
2017,6,14,17,0,786.0,73.0,1.5,19.0,428.0,64.84,50.87
2017,6,14,17,15,754.0,69.0,1.45,18.0,376.0,61.53,48.39
2017,6,14,17,30,722.0,65.0,1.4,17.0,324.0,58.18,45.81
2017,6,14,17,45,677.5,60.0,1.4,16.0,273.0,53.84,42.27
2017,6,14,18,0,633.0,55.0,1.4,15.0,222.0,45.68,35.2
2017,6,14,18,15,563.5,48.5,1.3,14.0,173.5,40.23,30.35
2017,6,14,18,30,494.0,42.0,1.2,13.0,125.0,34.84,25.34
2017,6,14,18,45,381.0,33.0,1.15,12.5,84.0,27.25,18.07
2017,6,14,19,0,268.0,24.0,1.1,12.0,43.0,19.77,8.93
