Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,19,15,134.0,12.0,1.1,11.5,21.5,9.44,0.0
2017,6,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,15,4,45,44.0,6.0,0.9,7.5,7.0,0.0,0.0
2017,6,15,5,0,88.0,12.0,0.9,8.0,14.0,31.45,0.0
2017,6,15,5,15,229.0,23.5,0.9,8.5,46.5,110.93,67.67
2017,6,15,5,30,370.0,35.0,0.9,9.0,79.0,191.39,146.84
2017,6,15,5,45,458.5,43.0,0.9,9.5,123.5,258.44,206.95
2017,6,15,6,0,547.0,51.0,0.9,10.0,168.0,334.06,272.48
2017,6,15,6,15,604.0,56.5,0.9,10.5,217.5,398.3,326.92
2017,6,15,6,30,661.0,62.0,0.9,11.0,267.0,466.53,382.25
2017,6,15,6,45,698.5,67.0,0.9,11.5,318.5,523.62,426.67
2017,6,15,7,0,736.0,72.0,0.9,12.0,370.0,584.09,471.79
2017,6,15,7,15,764.5,76.0,0.9,12.5,422.0,637.83,510.14
2017,6,15,7,30,793.0,80.0,0.9,13.0,474.0,691.1,546.14
2017,6,15,7,45,813.0,83.5,0.95,13.5,523.5,736.43,575.52
2017,6,15,8,0,833.0,87.0,1.0,14.0,573.0,780.01,603.21
2017,6,15,8,15,849.5,89.5,1.05,14.5,620.5,808.88,620.33
2017,6,15,8,30,866.0,92.0,1.1,15.0,668.0,843.41,641.34
2017,6,15,8,45,877.0,95.0,1.15,15.5,711.5,870.97,657.37
2017,6,15,9,0,888.0,98.0,1.2,16.0,755.0,895.33,671.27
2017,6,15,9,15,898.0,100.0,1.2,16.5,794.0,914.37,680.89
2017,6,15,9,30,908.0,102.0,1.2,17.0,833.0,929.87,688.25
2017,6,15,9,45,907.0,108.5,1.25,17.5,864.0,936.19,690.52
2017,6,15,10,0,906.0,115.0,1.3,18.0,895.0,938.47,690.39
2017,6,15,10,15,911.5,116.0,1.3,18.0,921.5,937.42,688.8
2017,6,15,10,30,917.0,117.0,1.3,18.0,948.0,932.51,684.88
2017,6,15,10,45,920.5,118.0,1.3,18.0,968.0,921.98,677.47
2017,6,15,11,0,924.0,119.0,1.3,18.0,988.0,907.64,667.74
2017,6,15,11,15,926.0,119.5,1.3,18.0,1000.5,887.87,654.58
2017,6,15,11,30,928.0,120.0,1.3,18.0,1013.0,864.52,639.16
2017,6,15,11,45,928.5,120.0,1.35,18.0,1018.0,836.17,621.08
2017,6,15,12,0,929.0,120.0,1.4,18.0,1023.0,804.68,600.8
2017,6,15,12,15,927.0,120.0,1.4,18.0,1019.5,768.44,575.02
2017,6,15,12,30,925.0,120.0,1.4,18.0,1016.0,729.6,546.92
2017,6,15,12,45,936.0,110.5,1.4,18.0,1009.5,689.74,517.62
2017,6,15,13,0,947.0,101.0,1.4,18.0,1003.0,646.56,485.07
2017,6,15,13,15,942.0,100.0,1.4,18.0,984.5,597.46,447.17
2017,6,15,13,30,937.0,99.0,1.4,18.0,966.0,546.56,406.81
2017,6,15,13,45,930.5,98.5,1.45,18.0,941.0,493.75,363.95
2017,6,15,14,0,924.0,98.0,1.5,18.0,916.0,439.69,318.72
2017,6,15,14,15,916.0,96.5,1.5,17.5,884.5,383.45,271.0
2017,6,15,14,30,908.0,95.0,1.5,17.0,853.0,326.61,221.97
2017,6,15,14,45,898.5,93.0,1.55,17.0,816.0,268.76,172.27
2017,6,15,15,0,889.0,91.0,1.6,17.0,779.0,210.99,125.5
2017,6,15,15,15,877.0,89.0,1.6,17.0,738.0,153.27,86.26
2017,6,15,15,30,865.0,87.0,1.6,17.0,697.0,96.39,63.51
2017,6,15,15,45,851.5,84.0,1.6,17.0,652.0,81.53,64.61
2017,6,15,16,0,838.0,81.0,1.6,17.0,607.0,79.21,62.85
2017,6,15,16,15,819.0,78.5,1.55,17.0,558.5,76.91,61.08
2017,6,15,16,30,800.0,76.0,1.5,17.0,510.0,66.75,52.54
2017,6,15,16,45,777.5,72.5,1.5,17.0,460.5,64.1,50.45
2017,6,15,17,0,755.0,69.0,1.5,17.0,411.0,61.36,48.27
2017,6,15,17,15,723.0,65.5,1.45,16.5,360.5,58.39,45.95
2017,6,15,17,30,691.0,62.0,1.4,16.0,310.0,55.4,43.56
2017,6,15,17,45,647.5,57.0,1.35,15.5,260.5,51.06,39.9
2017,6,15,18,0,604.0,52.0,1.3,15.0,211.0,46.71,36.12
2017,6,15,18,15,537.5,46.0,1.2,14.5,165.0,38.07,28.37
2017,6,15,18,30,471.0,40.0,1.1,14.0,119.0,33.08,23.68
2017,6,15,18,45,367.0,31.5,1.05,13.5,80.5,25.94,16.88
2017,6,15,19,0,263.0,23.0,1.0,13.0,42.0,18.9,8.41
2017,6,15,19,15,131.5,11.5,0.95,12.5,21.0,9.05,0.0
2017,6,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,0.7,10.0,14.0,38.8,0.0
2017,6,16,5,15,257.5,20.5,0.7,10.5,45.5,116.29,69.89
2017,6,16,5,30,394.0,30.0,0.7,11.0,77.0,194.44,147.54
2017,6,16,5,45,477.0,37.0,0.75,11.5,120.0,258.89,205.31
2017,6,16,6,0,560.0,44.0,0.8,12.0,163.0,329.45,266.51
2017,6,16,6,15,613.0,49.0,0.8,12.5,211.5,391.77,319.12
2017,6,16,6,30,666.0,54.0,0.8,13.0,260.0,457.6,372.24
2017,6,16,6,45,703.0,57.5,0.85,14.0,310.0,514.92,416.17
2017,6,16,7,0,740.0,61.0,0.9,15.0,360.0,573.33,459.09
2017,6,16,7,15,767.0,64.0,0.9,15.5,410.5,624.87,495.65
2017,6,16,7,30,794.0,67.0,0.9,16.0,461.0,669.31,524.72
2017,6,16,7,45,814.0,69.5,0.95,17.0,510.0,713.07,552.01
2017,6,16,8,0,834.0,72.0,1.0,18.0,559.0,755.17,577.5
2017,6,16,8,15,849.5,74.0,1.0,18.5,605.0,791.04,598.68
2017,6,16,8,30,865.0,76.0,1.0,19.0,651.0,824.43,617.91
2017,6,16,8,45,877.0,78.0,1.05,19.5,693.5,852.05,633.84
2017,6,16,9,0,889.0,80.0,1.1,20.0,736.0,876.56,647.7
2017,6,16,9,15,898.0,81.5,1.15,20.5,774.0,894.57,657.31
2017,6,16,9,30,907.0,83.0,1.2,21.0,812.0,909.05,664.75
2017,6,16,9,45,907.5,88.0,1.25,21.5,843.0,915.82,667.3
2017,6,16,10,0,908.0,93.0,1.3,22.0,874.0,918.63,667.51
2017,6,16,10,15,913.5,94.0,1.3,22.5,900.5,918.08,664.99
2017,6,16,10,30,919.0,95.0,1.3,23.0,927.0,913.7,660.19
2017,6,16,10,45,923.0,95.5,1.35,23.5,947.0,903.67,652.64
2017,6,16,11,0,927.0,96.0,1.4,24.0,967.0,889.86,642.81
2017,6,16,11,15,929.5,96.5,1.4,24.0,980.5,871.05,630.45
2017,6,16,11,30,932.0,97.0,1.4,24.0,994.0,848.63,615.85
2017,6,16,11,45,934.0,96.5,1.45,24.5,1000.0,821.5,597.61
2017,6,16,12,0,936.0,96.0,1.5,25.0,1006.0,791.13,577.22
2017,6,16,12,15,936.0,96.0,1.5,25.0,1004.5,756.62,553.68
2017,6,16,12,30,936.0,96.0,1.5,25.0,1003.0,719.3,527.12
2017,6,16,12,45,935.0,95.5,1.55,25.5,994.0,678.27,496.81
2017,6,16,13,0,934.0,95.0,1.6,26.0,985.0,634.79,464.03
2017,6,16,13,15,931.5,94.5,1.6,25.5,969.0,588.16,429.54
2017,6,16,13,30,929.0,94.0,1.6,25.0,953.0,539.5,392.36
2017,6,16,13,45,924.0,93.5,1.65,25.0,930.0,487.88,351.19
2017,6,16,14,0,919.0,93.0,1.7,25.0,907.0,434.87,307.64
2017,6,16,14,15,913.5,91.5,1.7,24.5,878.0,379.84,261.82
2017,6,16,14,30,908.0,90.0,1.7,24.0,849.0,323.95,214.52
2017,6,16,14,45,900.0,89.0,1.75,24.0,814.0,267.18,166.67
2017,6,16,15,0,892.0,88.0,1.8,24.0,779.0,210.28,121.53
2017,6,16,15,15,881.5,86.0,1.75,23.5,739.0,152.6,83.25
2017,6,16,15,30,871.0,84.0,1.7,23.0,699.0,95.58,60.79
2017,6,16,15,45,858.0,82.0,1.7,23.0,654.5,80.51,62.2
2017,6,16,16,0,845.0,80.0,1.7,23.0,610.0,78.78,60.97
2017,6,16,16,15,827.5,77.5,1.65,22.5,562.5,76.49,59.37
2017,6,16,16,30,810.0,75.0,1.6,22.0,515.0,74.07,57.66
2017,6,16,16,45,788.0,71.5,1.6,21.5,465.5,63.63,49.1
2017,6,16,17,0,766.0,68.0,1.6,21.0,416.0,60.86,47.03
2017,6,16,17,15,735.0,64.5,1.5,20.0,365.0,57.86,44.81
2017,6,16,17,30,704.0,61.0,1.4,19.0,314.0,54.83,42.52
2017,6,16,17,45,661.5,56.0,1.35,18.5,264.5,50.46,38.87
2017,6,16,18,0,619.0,51.0,1.3,18.0,215.0,46.06,35.09
2017,6,16,18,15,552.5,45.5,1.2,17.0,168.5,37.82,27.84
2017,6,16,18,30,486.0,40.0,1.1,16.0,122.0,33.18,23.57
2017,6,16,18,45,380.5,31.5,1.05,15.5,82.5,26.0,16.78
2017,6,16,19,0,275.0,23.0,1.0,15.0,43.0,18.93,8.47
2017,6,16,19,15,137.5,11.5,0.95,14.5,21.5,9.05,0.0
2017,6,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,4,45,64.0,5.5,0.45,10.5,7.0,0.0,0.0
2017,6,17,5,0,128.0,11.0,0.5,11.0,14.0,40.43,0.0
2017,6,17,5,15,265.5,20.5,0.5,11.5,45.5,118.36,70.42
2017,6,17,5,30,403.0,30.0,0.5,12.0,77.0,197.29,148.76
2017,6,17,5,45,488.5,36.0,0.5,12.5,121.0,259.83,204.54
2017,6,17,6,0,574.0,42.0,0.5,13.0,165.0,333.3,267.34
2017,6,17,6,15,626.5,47.0,0.5,13.5,213.5,395.92,319.55
2017,6,17,6,30,679.0,52.0,0.5,14.0,262.0,462.05,372.17
2017,6,17,6,45,717.5,55.0,0.55,15.0,313.0,520.2,416.18
2017,6,17,7,0,756.0,58.0,0.6,16.0,364.0,579.57,459.21
2017,6,17,7,15,782.0,61.0,0.65,16.5,414.5,625.02,491.39
2017,6,17,7,30,808.0,64.0,0.7,17.0,465.0,675.43,524.77
2017,6,17,7,45,829.0,66.0,0.8,18.0,514.5,719.89,552.78
2017,6,17,8,0,850.0,68.0,0.9,19.0,564.0,762.74,579.15
2017,6,17,8,15,865.0,70.0,0.95,19.5,610.5,798.7,600.83
2017,6,17,8,30,880.0,72.0,1.0,20.0,657.0,832.12,620.62
2017,6,17,8,45,892.0,73.0,1.05,21.0,700.0,859.01,634.74
2017,6,17,9,0,904.0,74.0,1.1,22.0,743.0,882.79,646.76
2017,6,17,9,15,913.0,75.5,1.1,22.5,781.0,901.12,655.69
2017,6,17,9,30,922.0,77.0,1.1,23.0,819.0,915.88,662.42
2017,6,17,9,45,917.0,85.5,1.1,24.0,849.0,921.58,662.19
2017,6,17,10,0,912.0,94.0,1.1,25.0,879.0,923.06,659.51
2017,6,17,10,15,917.5,95.0,1.1,25.5,905.5,922.53,657.03
2017,6,17,10,30,923.0,96.0,1.1,26.0,932.0,918.14,652.28
2017,6,17,10,45,926.5,97.0,1.15,26.5,952.0,908.12,644.95
2017,6,17,11,0,930.0,98.0,1.2,27.0,972.0,894.3,635.36
2017,6,17,11,15,932.0,98.5,1.2,27.0,985.0,875.01,622.95
2017,6,17,11,30,934.0,99.0,1.2,27.0,998.0,852.13,608.36
2017,6,17,11,45,934.5,99.5,1.3,27.5,1003.0,824.61,590.88
2017,6,17,12,0,935.0,100.0,1.4,28.0,1008.0,793.88,571.19
2017,6,17,12,15,934.5,100.0,1.4,28.0,1006.5,759.02,547.71
2017,6,17,12,30,934.0,100.0,1.4,28.0,1005.0,721.38,521.36
2017,6,17,12,45,934.0,98.5,1.45,28.0,996.0,680.31,492.5
2017,6,17,13,0,934.0,97.0,1.5,28.0,987.0,636.73,461.02
2017,6,17,13,15,931.0,96.0,1.5,27.5,971.0,589.47,426.52
2017,6,17,13,30,928.0,95.0,1.5,27.0,955.0,540.26,389.37
2017,6,17,13,45,923.0,94.5,1.55,27.0,931.5,488.71,348.7
2017,6,17,14,0,918.0,94.0,1.6,27.0,908.0,435.77,305.66
2017,6,17,14,15,911.5,93.0,1.6,27.0,878.5,380.81,259.86
2017,6,17,14,30,905.0,92.0,1.6,27.0,849.0,325.09,212.84
2017,6,17,14,45,896.5,91.0,1.6,27.0,814.0,268.38,165.62
2017,6,17,15,0,888.0,90.0,1.6,27.0,779.0,211.59,121.11
2017,6,17,15,15,877.5,88.0,1.6,26.5,738.5,154.13,83.36
2017,6,17,15,30,867.0,86.0,1.6,26.0,698.0,97.33,60.94
2017,6,17,15,45,853.5,84.0,1.6,26.0,653.5,81.59,62.3
2017,6,17,16,0,840.0,82.0,1.6,26.0,609.0,79.89,61.11
2017,6,17,16,15,822.0,79.0,1.55,25.5,561.5,77.31,59.3
2017,6,17,16,30,804.0,76.0,1.5,25.0,514.0,74.59,57.36
2017,6,17,16,45,781.5,73.0,1.45,24.5,464.5,64.52,49.23
2017,6,17,17,0,759.0,70.0,1.4,24.0,415.0,62.15,47.52
2017,6,17,17,15,727.5,66.0,1.3,23.0,364.5,58.83,45.07
2017,6,17,17,30,696.0,62.0,1.2,22.0,314.0,55.47,42.52
2017,6,17,17,45,653.0,57.5,1.15,21.5,264.5,51.52,39.29
2017,6,17,18,0,610.0,53.0,1.1,21.0,215.0,43.93,32.79
2017,6,17,18,15,544.0,46.5,1.0,20.0,168.5,38.5,28.07
2017,6,17,18,30,478.0,40.0,0.9,19.0,122.0,33.12,23.21
2017,6,17,18,45,375.0,31.5,0.85,18.0,83.0,25.96,16.57
2017,6,17,19,0,272.0,23.0,0.8,17.0,44.0,18.91,8.49
2017,6,17,19,15,136.0,11.5,0.75,16.5,22.0,9.05,0.0
2017,6,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,4,45,68.5,5.0,0.35,13.5,7.0,0.0,0.0
2017,6,18,5,0,137.0,10.0,0.3,14.0,14.0,41.75,0.0
2017,6,18,5,15,274.0,19.5,0.3,14.5,46.0,119.43,69.56
2017,6,18,5,30,411.0,29.0,0.3,15.0,78.0,198.62,147.57
2017,6,18,5,45,490.5,36.0,0.3,16.0,121.0,260.18,201.46
2017,6,18,6,0,570.0,43.0,0.3,17.0,164.0,331.99,261.38
2017,6,18,6,15,622.5,47.5,0.3,17.5,212.5,393.87,311.96
2017,6,18,6,30,675.0,52.0,0.3,18.0,261.0,459.2,362.93
2017,6,18,6,45,709.5,56.5,0.3,19.0,311.0,516.53,404.88
2017,6,18,7,0,744.0,61.0,0.3,20.0,361.0,574.77,445.52
2017,6,18,7,15,770.5,64.0,0.3,20.5,411.0,626.14,480.4
2017,6,18,7,30,797.0,67.0,0.3,21.0,461.0,670.4,508.07
2017,6,18,7,45,814.5,70.0,0.35,22.0,509.5,712.97,533.43
2017,6,18,8,0,832.0,73.0,0.4,23.0,558.0,753.73,557.01
2017,6,18,8,15,847.5,75.0,0.4,23.5,604.5,789.6,577.2
2017,6,18,8,30,863.0,77.0,0.4,24.0,651.0,823.0,595.51
2017,6,18,8,45,872.0,80.5,0.45,25.0,692.5,849.71,609.09
2017,6,18,9,0,881.0,84.0,0.5,26.0,734.0,873.19,620.6
2017,6,18,9,15,890.5,85.5,0.5,26.5,772.0,891.57,629.18
2017,6,18,9,30,900.0,87.0,0.5,27.0,810.0,906.47,635.68
2017,6,18,9,45,910.0,86.0,0.55,28.0,843.5,915.63,638.5
2017,6,18,10,0,920.0,85.0,0.6,29.0,877.0,921.13,639.23
2017,6,18,10,15,925.0,86.0,0.65,29.5,903.5,920.36,637.57
2017,6,18,10,30,930.0,87.0,0.7,30.0,930.0,915.72,633.75
2017,6,18,10,45,931.5,89.5,0.75,30.5,949.0,905.55,626.7
2017,6,18,11,0,933.0,92.0,0.8,31.0,968.0,891.54,617.44
2017,6,18,11,15,935.0,92.5,0.85,31.0,981.0,872.39,606.33
2017,6,18,11,30,937.0,93.0,0.9,31.0,994.0,849.64,593.01
2017,6,18,11,45,935.5,94.5,1.0,31.0,999.0,821.5,576.97
2017,6,18,12,0,934.0,96.0,1.1,31.0,1004.0,790.21,558.7
2017,6,18,12,15,934.0,96.0,1.1,31.0,1002.5,755.87,536.18
2017,6,18,12,30,934.0,96.0,1.1,31.0,1001.0,718.72,510.69
2017,6,18,12,45,923.5,101.5,1.15,31.0,989.5,676.29,481.47
2017,6,18,13,0,913.0,107.0,1.2,31.0,978.0,632.02,450.17
2017,6,18,13,15,910.5,106.5,1.2,31.0,962.5,586.28,416.59
2017,6,18,13,30,908.0,106.0,1.2,31.0,947.0,538.57,380.56
2017,6,18,13,45,901.5,106.0,1.25,31.0,923.5,487.6,341.36
2017,6,18,14,0,895.0,106.0,1.3,31.0,900.0,435.42,299.98
2017,6,18,14,15,889.0,104.5,1.3,30.5,871.5,381.45,256.52
2017,6,18,14,30,883.0,103.0,1.3,30.0,843.0,326.68,211.65
2017,6,18,14,45,873.5,102.5,1.3,30.0,808.0,271.19,166.26
2017,6,18,15,0,864.0,102.0,1.3,30.0,773.0,215.73,123.48
2017,6,18,15,15,853.5,100.0,1.25,29.5,733.0,159.54,87.01
2017,6,18,15,30,843.0,98.0,1.2,29.0,693.0,103.98,65.06
2017,6,18,15,45,827.5,96.0,1.2,28.5,649.0,87.93,66.76
2017,6,18,16,0,812.0,94.0,1.2,28.0,605.0,77.75,58.8
2017,6,18,16,15,793.0,91.0,1.15,27.5,557.5,76.02,57.71
2017,6,18,16,30,774.0,88.0,1.1,27.0,510.0,74.21,56.54
2017,6,18,16,45,748.5,85.0,1.05,26.5,460.5,72.17,55.18
2017,6,18,17,0,723.0,82.0,1.0,26.0,411.0,70.1,53.77
2017,6,18,17,15,689.0,77.5,0.95,25.0,360.5,61.64,47.05
2017,6,18,17,30,655.0,73.0,0.9,24.0,310.0,58.41,44.66
2017,6,18,17,45,607.5,67.0,0.85,23.0,260.5,53.89,41.07
2017,6,18,18,0,560.0,61.0,0.8,22.0,211.0,49.33,37.32
2017,6,18,18,15,491.0,53.5,0.7,21.0,164.5,43.4,32.2
2017,6,18,18,30,422.0,46.0,0.6,20.0,118.0,37.48,26.88
2017,6,18,18,45,317.5,35.5,0.55,19.0,79.5,28.93,19.03
2017,6,18,19,0,213.0,25.0,0.5,18.0,41.0,20.39,9.67
2017,6,18,19,15,106.5,12.5,0.45,17.5,20.5,9.83,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,4,45,30.5,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,19,5,0,61.0,10.0,0.6,13.0,11.0,22.9,0.0
2017,6,19,5,15,182.0,22.5,0.6,13.5,41.0,91.78,52.81
2017,6,19,5,30,303.0,35.0,0.6,14.0,71.0,165.7,124.25
2017,6,19,5,45,387.5,44.5,0.6,14.5,112.5,228.75,179.43
2017,6,19,6,0,472.0,54.0,0.6,15.0,154.0,300.19,240.05
2017,6,19,6,15,530.0,60.5,0.55,15.5,201.5,362.33,291.39
2017,6,19,6,30,588.0,67.0,0.5,16.0,249.0,428.73,343.81
2017,6,19,6,45,630.5,72.0,0.5,17.0,298.5,487.68,387.92
2017,6,19,7,0,673.0,77.0,0.5,18.0,348.0,548.44,431.41
2017,6,19,7,15,703.0,81.5,0.5,18.5,398.0,598.95,466.54
2017,6,19,7,30,733.0,86.0,0.5,19.0,448.0,651.73,501.99
2017,6,19,7,45,756.0,89.0,0.5,20.0,497.0,696.94,529.03
2017,6,19,8,0,779.0,92.0,0.5,21.0,546.0,740.75,554.41
2017,6,19,8,15,796.5,95.0,0.5,21.5,592.0,778.33,576.1
2017,6,19,8,30,814.0,98.0,0.5,22.0,638.0,813.61,595.98
2017,6,19,8,45,827.5,100.5,0.5,23.0,680.5,832.51,603.86
2017,6,19,9,0,841.0,103.0,0.5,24.0,723.0,857.88,616.02
2017,6,19,9,15,851.5,104.5,0.5,24.5,761.0,876.44,624.86
2017,6,19,9,30,862.0,106.0,0.5,25.0,799.0,891.66,631.7
2017,6,19,9,45,863.5,112.0,0.55,26.0,830.0,899.69,633.92
2017,6,19,10,0,865.0,118.0,0.6,27.0,861.0,903.88,633.95
2017,6,19,10,15,871.5,119.0,0.65,27.5,888.5,904.08,632.9
2017,6,19,10,30,878.0,120.0,0.7,28.0,916.0,900.57,629.73
2017,6,19,10,45,883.0,121.0,0.8,28.5,936.5,891.99,624.45
2017,6,19,11,0,888.0,122.0,0.9,29.0,957.0,879.7,616.92
2017,6,19,11,15,891.5,122.5,0.95,29.0,970.5,862.06,606.49
2017,6,19,11,30,895.0,123.0,1.0,29.0,984.0,840.91,593.89
2017,6,19,11,45,897.0,123.0,1.05,29.5,990.5,814.78,576.96
2017,6,19,12,0,899.0,123.0,1.1,30.0,997.0,785.54,557.92
2017,6,19,12,15,899.0,123.0,1.15,29.5,995.5,751.9,536.77
2017,6,19,12,30,899.0,123.0,1.2,29.0,994.0,715.61,513.22
2017,6,19,12,45,892.0,126.0,1.25,29.0,984.0,674.44,484.59
2017,6,19,13,0,885.0,129.0,1.3,29.0,974.0,631.36,453.83
2017,6,19,13,15,881.5,128.5,1.3,28.5,958.0,586.1,421.16
2017,6,19,13,30,878.0,128.0,1.3,28.0,942.0,539.05,386.06
2017,6,19,13,45,873.0,127.0,1.3,28.0,919.0,489.36,347.14
2017,6,19,14,0,868.0,126.0,1.3,28.0,896.0,438.39,306.1
2017,6,19,14,15,860.5,124.0,1.3,27.5,866.5,384.84,262.72
2017,6,19,14,30,853.0,122.0,1.3,27.0,837.0,330.72,218.12
2017,6,19,14,45,844.0,120.0,1.3,27.0,802.0,275.9,172.92
2017,6,19,15,0,835.0,118.0,1.3,27.0,767.0,221.11,130.23
2017,6,19,15,15,822.5,115.5,1.3,26.5,726.5,158.0,87.88
2017,6,19,15,30,810.0,113.0,1.3,26.0,686.0,102.78,64.88
2017,6,19,15,45,794.5,110.0,1.3,26.0,642.0,86.3,66.14
2017,6,19,16,0,779.0,107.0,1.3,26.0,598.0,85.13,65.4
2017,6,19,16,15,758.0,103.5,1.25,25.5,550.0,83.38,64.31
2017,6,19,16,30,737.0,100.0,1.2,25.0,502.0,81.54,63.13
2017,6,19,16,45,710.5,95.5,1.2,24.5,452.5,72.7,56.09
2017,6,19,17,0,684.0,91.0,1.2,24.0,403.0,70.01,54.16
2017,6,19,17,15,648.5,86.0,1.15,23.0,353.0,66.75,51.81
2017,6,19,17,30,613.0,81.0,1.1,22.0,303.0,63.43,49.36
2017,6,19,17,45,564.0,74.0,1.05,21.5,254.0,58.42,45.25
2017,6,19,18,0,515.0,67.0,1.0,21.0,205.0,53.35,40.96
2017,6,19,18,15,446.0,58.5,0.95,20.0,160.0,46.87,35.36
2017,6,19,18,30,377.0,50.0,0.9,19.0,115.0,40.37,29.5
2017,6,19,18,45,278.0,38.0,0.85,18.0,77.5,29.05,19.23
2017,6,19,19,0,179.0,26.0,0.8,17.0,40.0,19.8,9.38
2017,6,19,19,15,89.5,13.0,0.75,16.5,20.0,10.23,0.0
2017,6,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,5.5,0.4,11.5,5.5,0.0,0.0
2017,6,20,5,0,0.0,11.0,0.4,12.0,11.0,8.65,0.0
2017,6,20,5,15,139.5,24.0,0.4,12.0,40.5,80.61,46.04
2017,6,20,5,30,279.0,37.0,0.4,12.0,70.0,158.57,119.67
2017,6,20,5,45,371.5,47.0,0.45,12.5,112.5,224.24,176.97
2017,6,20,6,0,464.0,57.0,0.5,13.0,155.0,299.14,240.64
2017,6,20,6,15,523.5,64.5,0.55,13.5,203.0,362.88,293.88
2017,6,20,6,30,583.0,72.0,0.6,14.0,251.0,431.03,348.63
2017,6,20,6,45,630.0,76.5,0.65,15.0,302.0,492.09,395.19
2017,6,20,7,0,677.0,81.0,0.7,16.0,353.0,555.26,441.45
2017,6,20,7,15,707.5,85.5,0.7,16.5,403.5,608.67,479.05
2017,6,20,7,30,738.0,90.0,0.7,17.0,454.0,659.33,513.53
2017,6,20,7,45,764.0,92.5,0.7,18.0,504.0,706.53,542.41
2017,6,20,8,0,790.0,95.0,0.7,19.0,554.0,752.46,569.54
2017,6,20,8,15,807.5,98.0,0.7,19.5,601.0,790.37,591.67
2017,6,20,8,30,825.0,101.0,0.7,20.0,648.0,825.94,611.97
2017,6,20,8,45,840.0,102.5,0.75,20.5,691.5,845.15,622.17
2017,6,20,9,0,855.0,104.0,0.8,21.0,735.0,871.01,636.92
2017,6,20,9,15,866.0,106.0,0.8,21.5,774.0,890.71,646.68
2017,6,20,9,30,877.0,108.0,0.8,22.0,813.0,907.01,654.34
2017,6,20,9,45,895.5,103.5,0.8,22.5,849.0,920.1,660.03
2017,6,20,10,0,914.0,99.0,0.8,23.0,885.0,929.66,663.6
2017,6,20,10,15,919.5,100.5,0.8,23.5,912.0,929.65,661.33
2017,6,20,10,30,925.0,102.0,0.8,24.0,939.0,925.76,656.9
2017,6,20,10,45,930.0,102.0,0.85,24.5,960.0,916.15,650.0
2017,6,20,11,0,935.0,102.0,0.9,25.0,981.0,902.7,640.84
2017,6,20,11,15,937.5,102.5,0.9,25.0,994.5,883.8,628.75
2017,6,20,11,30,940.0,103.0,0.9,25.0,1008.0,861.25,614.47
2017,6,20,11,45,941.5,103.0,0.95,25.5,1014.0,834.0,596.81
2017,6,20,12,0,943.0,103.0,1.0,26.0,1020.0,803.47,577.02
2017,6,20,12,15,943.0,103.0,1.05,26.0,1019.0,768.77,554.49
2017,6,20,12,30,943.0,103.0,1.1,26.0,1018.0,731.23,528.95
2017,6,20,12,45,941.0,103.5,1.15,26.0,1009.0,690.09,500.23
2017,6,20,13,0,939.0,104.0,1.2,26.0,1000.0,646.52,468.96
2017,6,20,13,15,936.0,103.5,1.2,25.5,984.0,599.42,434.68
2017,6,20,13,30,933.0,103.0,1.2,25.0,968.0,550.32,397.75
2017,6,20,13,45,929.5,101.5,1.25,25.0,945.0,498.49,357.03
2017,6,20,14,0,926.0,100.0,1.3,25.0,922.0,445.11,313.75
2017,6,20,14,15,920.0,98.5,1.3,24.5,892.5,389.55,268.0
2017,6,20,14,30,914.0,97.0,1.3,24.0,863.0,333.15,220.72
2017,6,20,14,45,906.5,95.0,1.35,23.5,828.0,275.47,172.77
2017,6,20,15,0,899.0,93.0,1.4,23.0,793.0,217.61,127.06
2017,6,20,15,15,888.5,91.5,1.4,22.5,752.5,159.77,88.18
2017,6,20,15,30,878.0,90.0,1.4,22.0,712.0,102.55,64.4
2017,6,20,15,45,865.5,87.0,1.4,21.5,667.0,83.73,65.24
2017,6,20,16,0,853.0,84.0,1.4,21.0,622.0,81.48,63.71
2017,6,20,16,15,835.5,81.5,1.4,20.0,574.0,79.24,62.29
2017,6,20,16,30,818.0,79.0,1.4,19.0,526.0,69.15,54.14
2017,6,20,16,45,796.0,75.5,1.45,18.5,475.5,66.55,52.23
2017,6,20,17,0,774.0,72.0,1.5,18.0,425.0,63.86,50.21
2017,6,20,17,15,742.5,68.0,1.45,17.0,374.0,60.56,47.73
2017,6,20,17,30,711.0,64.0,1.4,16.0,323.0,57.22,45.15
2017,6,20,17,45,668.5,59.0,1.4,15.5,272.5,52.9,41.53
2017,6,20,18,0,626.0,54.0,1.4,15.0,222.0,48.57,37.77
2017,6,20,18,15,561.0,48.0,1.3,14.0,174.5,39.8,29.99
2017,6,20,18,30,496.0,42.0,1.2,13.0,127.0,34.82,25.37
2017,6,20,18,45,393.0,33.0,1.15,12.5,86.5,27.26,18.19
2017,6,20,19,0,290.0,24.0,1.1,12.0,46.0,19.79,9.73
2017,6,20,19,15,145.0,12.0,1.05,11.5,23.0,9.44,0.0
2017,6,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.5,0.7,10.0,6.5,0.0,0.0
2017,6,21,5,0,0.0,13.0,0.7,10.0,13.0,10.23,0.0
2017,6,21,5,15,187.5,23.0,0.7,10.0,44.5,95.7,54.93
2017,6,21,5,30,375.0,33.0,0.7,10.0,76.0,188.99,143.48
2017,6,21,5,45,462.5,40.5,0.7,10.5,120.0,254.78,202.31
2017,6,21,6,0,550.0,48.0,0.7,11.0,164.0,329.11,266.47
2017,6,21,6,15,605.5,54.0,0.65,11.5,213.5,393.01,320.1
2017,6,21,6,30,661.0,60.0,0.6,12.0,263.0,458.8,372.8
2017,6,21,6,45,696.5,65.5,0.6,12.5,314.0,517.43,417.93
2017,6,21,7,0,732.0,71.0,0.6,13.0,365.0,577.05,461.9
2017,6,21,7,15,760.0,74.5,0.6,13.5,416.0,629.78,499.1
2017,6,21,7,30,788.0,78.0,0.6,14.0,467.0,682.04,534.07
2017,6,21,7,45,810.0,81.0,0.6,15.0,517.0,728.31,562.06
2017,6,21,8,0,832.0,84.0,0.6,16.0,567.0,765.04,582.78
2017,6,21,8,15,848.5,86.5,0.6,16.5,614.5,802.27,604.59
2017,6,21,8,30,865.0,89.0,0.6,17.0,662.0,837.05,624.39
2017,6,21,8,45,877.5,91.0,0.6,18.0,705.5,865.12,638.34
2017,6,21,9,0,890.0,93.0,0.6,19.0,749.0,890.09,650.17
2017,6,21,9,15,899.5,94.5,0.6,19.5,787.5,908.58,659.0
2017,6,21,9,30,909.0,96.0,0.6,20.0,826.0,923.54,665.71
2017,6,21,9,45,908.0,102.5,0.6,21.0,857.0,930.38,666.14
2017,6,21,10,0,907.0,109.0,0.6,22.0,888.0,933.17,664.25
2017,6,21,10,15,913.0,110.0,0.6,22.5,915.5,933.01,661.98
2017,6,21,10,30,919.0,111.0,0.6,23.0,943.0,929.0,657.5
2017,6,21,10,45,923.0,112.0,0.65,24.0,963.5,919.35,649.44
2017,6,21,11,0,927.0,113.0,0.7,25.0,984.0,905.87,639.19
2017,6,21,11,15,929.5,113.5,0.7,25.5,997.0,886.92,625.97
2017,6,21,11,30,932.0,114.0,0.7,26.0,1010.0,864.36,610.66
2017,6,21,11,45,933.0,114.0,0.75,26.5,1016.0,836.73,593.08
2017,6,21,12,0,934.0,114.0,0.8,27.0,1022.0,805.89,573.43
2017,6,21,12,15,934.0,114.0,0.8,27.0,1020.5,771.32,550.43
2017,6,21,12,30,934.0,114.0,0.8,27.0,1019.0,733.95,524.86
2017,6,21,12,45,929.0,115.5,0.85,27.5,1009.0,691.82,495.08
2017,6,21,13,0,924.0,117.0,0.9,28.0,999.0,647.53,463.08
2017,6,21,13,15,921.0,116.0,0.95,28.0,982.5,600.63,429.23
2017,6,21,13,30,918.0,115.0,1.0,28.0,966.0,551.78,392.8
2017,6,21,13,45,912.5,114.0,1.05,28.0,942.5,500.03,353.0
2017,6,21,14,0,907.0,113.0,1.1,28.0,919.0,446.97,310.87
2017,6,21,14,15,900.0,111.5,1.1,28.0,889.0,391.96,265.93
2017,6,21,14,30,893.0,110.0,1.1,28.0,859.0,336.25,219.75
2017,6,21,14,45,883.5,108.5,1.1,28.0,823.0,279.48,173.2
2017,6,21,15,0,874.0,107.0,1.1,28.0,787.0,222.75,129.14
2017,6,21,15,15,862.0,105.0,1.1,27.5,746.0,165.72,91.61
2017,6,21,15,30,850.0,103.0,1.1,27.0,705.0,109.49,68.34
2017,6,21,15,45,834.0,100.5,1.15,26.5,660.0,81.56,62.08
2017,6,21,16,0,818.0,98.0,1.2,26.0,615.0,80.41,61.5
2017,6,21,16,15,798.5,95.0,1.2,25.5,566.5,78.75,60.46
2017,6,21,16,30,779.0,92.0,1.2,25.0,518.0,77.01,59.36
2017,6,21,16,45,752.5,88.5,1.2,24.5,467.5,74.69,57.76
2017,6,21,17,0,726.0,85.0,1.2,24.0,417.0,72.32,56.1
2017,6,21,17,15,691.5,80.0,1.15,23.0,366.0,63.36,48.92
2017,6,21,17,30,657.0,75.0,1.1,22.0,315.0,59.83,46.27
2017,6,21,17,45,608.0,69.5,1.05,21.5,264.5,55.69,42.9
2017,6,21,18,0,559.0,64.0,1.0,21.0,214.0,51.56,39.41
2017,6,21,18,15,490.0,56.0,0.9,20.0,167.5,45.31,34.01
2017,6,21,18,30,421.0,48.0,0.8,19.0,121.0,39.06,28.38
2017,6,21,18,45,316.0,37.0,0.75,18.0,82.0,30.13,20.18
2017,6,21,19,0,211.0,26.0,0.7,17.0,43.0,21.19,10.61
2017,6,21,19,15,105.5,13.0,0.6,16.5,21.5,10.23,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,5.0,0.45,13.5,5.0,0.0,0.0
2017,6,22,5,0,0.0,10.0,0.5,14.0,10.0,7.87,0.0
2017,6,22,5,15,126.5,23.5,0.5,14.5,38.0,75.57,41.33
2017,6,22,5,30,253.0,37.0,0.5,15.0,66.0,146.55,109.06
2017,6,22,5,45,340.5,47.5,0.55,15.5,107.0,211.29,165.05
2017,6,22,6,0,428.0,58.0,0.6,16.0,148.0,282.67,225.38
2017,6,22,6,15,488.0,66.0,0.6,16.5,195.0,345.4,277.27
2017,6,22,6,30,548.0,74.0,0.6,17.0,242.0,412.68,330.72
2017,6,22,6,45,592.5,79.5,0.6,18.0,291.0,471.8,375.16
2017,6,22,7,0,637.0,85.0,0.6,19.0,340.0,532.96,419.18
2017,6,22,7,15,668.5,90.0,0.65,20.0,390.0,586.13,456.01
2017,6,22,7,30,700.0,95.0,0.7,21.0,440.0,639.39,491.66
2017,6,22,7,45,724.5,99.0,0.75,22.0,489.0,682.77,518.82
2017,6,22,8,0,749.0,103.0,0.8,23.0,538.0,728.08,546.2
2017,6,22,8,15,768.0,106.0,0.85,23.5,584.0,766.25,569.24
2017,6,22,8,30,787.0,109.0,0.9,24.0,630.0,802.25,590.62
2017,6,22,8,45,801.0,112.0,0.95,24.5,673.0,831.51,607.36
2017,6,22,9,0,815.0,115.0,1.0,25.0,716.0,857.89,622.21
2017,6,22,9,15,826.5,117.5,1.05,25.0,754.0,866.99,627.16
2017,6,22,9,30,838.0,120.0,1.1,25.0,792.0,883.84,637.41
2017,6,22,9,45,853.0,118.5,1.15,25.5,827.0,896.58,643.75
2017,6,22,10,0,868.0,117.0,1.2,26.0,862.0,905.85,648.0
2017,6,22,10,15,874.5,118.0,1.2,26.0,889.5,906.22,647.28
2017,6,22,10,30,881.0,119.0,1.2,26.0,917.0,902.86,644.43
2017,6,22,10,45,885.5,120.5,1.3,26.0,937.5,894.44,639.94
2017,6,22,11,0,890.0,122.0,1.4,26.0,958.0,882.28,633.11
2017,6,22,11,15,893.5,122.5,1.4,26.0,972.0,864.75,621.63
2017,6,22,11,30,897.0,123.0,1.4,26.0,986.0,843.7,607.97
2017,6,22,11,45,900.0,122.5,1.4,26.5,993.0,818.05,590.22
2017,6,22,12,0,903.0,122.0,1.4,27.0,1000.0,789.22,570.46
2017,6,22,12,15,903.5,122.0,1.4,27.0,999.0,755.95,547.43
2017,6,22,12,30,904.0,122.0,1.4,27.0,998.0,719.97,522.14
2017,6,22,12,45,906.5,119.5,1.4,27.0,991.0,680.89,494.21
2017,6,22,13,0,909.0,117.0,1.4,27.0,984.0,639.22,463.74
2017,6,22,13,15,906.5,116.0,1.35,26.5,968.5,593.32,429.96
2017,6,22,13,30,904.0,115.0,1.3,26.0,953.0,545.46,393.68
2017,6,22,13,45,901.5,113.0,1.3,26.0,931.5,495.14,353.94
2017,6,22,14,0,899.0,111.0,1.3,26.0,910.0,443.23,311.79
2017,6,22,14,15,893.0,109.5,1.25,26.0,881.0,389.05,266.74
2017,6,22,14,30,887.0,108.0,1.2,26.0,852.0,334.06,220.45
2017,6,22,14,45,881.0,105.5,1.2,26.0,818.0,277.86,173.73
2017,6,22,15,0,875.0,103.0,1.2,26.0,784.0,221.32,129.17
2017,6,22,15,15,864.5,100.5,1.15,25.5,744.0,164.16,90.95
2017,6,22,15,30,854.0,98.0,1.1,25.0,704.0,107.65,66.96
2017,6,22,15,45,842.0,95.0,1.1,25.0,660.0,87.76,67.58
2017,6,22,16,0,830.0,92.0,1.1,25.0,616.0,85.7,66.12
2017,6,22,16,15,812.0,89.0,1.05,24.5,568.0,75.16,57.7
2017,6,22,16,30,794.0,86.0,1.0,24.0,520.0,73.29,56.48
2017,6,22,16,45,772.0,82.0,1.0,23.5,470.5,70.54,54.5
2017,6,22,17,0,750.0,78.0,1.0,23.0,421.0,67.7,52.41
2017,6,22,17,15,717.5,73.5,0.95,22.0,370.0,64.2,49.85
2017,6,22,17,30,685.0,69.0,0.9,21.0,319.0,60.64,47.16
2017,6,22,17,45,642.0,63.5,0.9,20.5,269.0,51.79,39.69
2017,6,22,18,0,599.0,58.0,0.9,20.0,219.0,47.51,36.06
2017,6,22,18,15,532.5,51.0,0.85,19.0,172.0,41.83,31.13
2017,6,22,18,30,466.0,44.0,0.8,18.0,125.0,36.18,26.01
2017,6,22,18,45,363.5,34.5,0.75,17.0,85.5,28.32,18.74
2017,6,22,19,0,261.0,25.0,0.7,16.0,46.0,20.51,10.22
2017,6,22,19,15,130.5,12.5,0.7,15.5,23.0,9.83,0.0
2017,6,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,5.5,0.6,11.0,5.5,0.0,0.0
2017,6,23,5,0,0.0,11.0,0.6,11.0,11.0,8.65,0.0
2017,6,23,5,15,151.5,23.0,0.6,11.5,40.5,82.23,44.97
2017,6,23,5,30,303.0,35.0,0.6,12.0,70.0,164.59,123.85
2017,6,23,5,45,390.5,44.5,0.6,12.5,112.5,228.68,180.36
2017,6,23,6,0,478.0,54.0,0.6,13.0,155.0,301.5,242.58
2017,6,23,6,15,536.5,61.0,0.6,13.5,202.5,364.69,295.42
2017,6,23,6,30,595.0,68.0,0.6,14.0,250.0,432.21,349.55
2017,6,23,6,45,511.5,97.5,0.65,15.0,274.0,440.92,355.19
2017,6,23,7,0,428.0,127.0,0.7,16.0,298.0,433.51,347.86
2017,6,23,7,15,585.0,107.0,0.7,16.5,375.0,546.79,433.77
2017,6,23,7,30,742.0,87.0,0.7,17.0,452.0,657.97,513.51
2017,6,23,7,45,766.5,90.0,0.7,17.5,501.5,704.76,542.3
2017,6,23,8,0,791.0,93.0,0.7,18.0,551.0,750.22,570.26
2017,6,23,8,15,808.5,95.5,0.7,18.5,597.5,787.72,592.24
2017,6,23,8,30,826.0,98.0,0.7,19.0,644.0,822.9,612.38
2017,6,23,8,45,840.5,100.0,0.75,20.0,687.5,842.56,621.77
2017,6,23,9,0,855.0,102.0,0.8,21.0,731.0,868.69,635.53
2017,6,23,9,15,866.0,104.0,0.8,21.5,770.0,888.58,645.41
2017,6,23,9,30,877.0,106.0,0.8,22.0,809.0,905.08,653.19
2017,6,23,9,45,881.5,109.5,0.85,22.5,841.5,913.64,656.94
2017,6,23,10,0,886.0,113.0,0.9,23.0,874.0,918.43,658.5
2017,6,23,10,15,892.5,114.0,0.9,23.0,901.0,918.85,657.85
2017,6,23,10,30,899.0,115.0,0.9,23.0,928.0,915.48,654.98
2017,6,23,10,45,904.5,115.5,0.95,23.5,949.5,906.96,648.65
2017,6,23,11,0,910.0,116.0,1.0,24.0,971.0,894.66,640.06
2017,6,23,11,15,913.0,116.5,1.0,24.0,984.5,876.5,628.3
2017,6,23,11,30,916.0,117.0,1.0,24.0,998.0,854.77,614.37
2017,6,23,11,45,918.0,117.0,1.05,24.5,1004.5,828.39,597.05
2017,6,23,12,0,920.0,117.0,1.1,25.0,1011.0,798.79,577.62
2017,6,23,12,15,920.0,117.0,1.15,25.0,1009.5,764.71,554.95
2017,6,23,12,30,920.0,117.0,1.2,25.0,1008.0,727.9,529.68
2017,6,23,12,45,915.5,118.5,1.25,25.0,998.5,686.66,500.68
2017,6,23,13,0,911.0,120.0,1.3,25.0,989.0,643.26,469.33
2017,6,23,13,15,908.0,119.5,1.3,24.5,973.5,597.32,435.72
2017,6,23,13,30,905.0,119.0,1.3,24.0,958.0,549.45,399.54
2017,6,23,13,45,898.0,119.0,1.35,24.0,934.5,498.34,359.26
2017,6,23,14,0,891.0,119.0,1.4,24.0,911.0,446.06,316.79
2017,6,23,14,15,884.0,117.5,1.35,23.5,881.5,391.89,271.98
2017,6,23,14,30,877.0,116.0,1.3,23.0,852.0,337.02,225.85
2017,6,23,14,45,866.0,115.5,1.3,23.0,816.0,281.36,179.2
2017,6,23,15,0,855.0,115.0,1.3,23.0,780.0,225.89,135.13
2017,6,23,15,15,843.0,112.5,1.25,22.5,740.0,169.58,96.96
2017,6,23,15,30,831.0,110.0,1.2,22.0,700.0,105.14,65.69
2017,6,23,15,45,813.5,108.0,1.15,22.0,654.5,85.55,66.59
2017,6,23,16,0,796.0,106.0,1.1,22.0,609.0,84.89,66.27
2017,6,23,16,15,776.0,102.5,1.05,21.5,561.0,83.11,65.13
2017,6,23,16,30,756.0,99.0,1.0,21.0,513.0,81.24,63.91
2017,6,23,16,45,727.5,95.5,1.0,20.5,463.0,73.02,57.29
2017,6,23,17,0,699.0,92.0,1.0,20.0,413.0,70.93,55.85
2017,6,23,17,15,494.0,112.5,0.95,19.5,326.0,80.75,64.63
2017,6,23,17,30,289.0,133.0,0.9,19.0,239.0,92.8,75.33
2017,6,23,17,45,260.0,116.5,0.9,18.5,200.5,82.13,66.4
2017,6,23,18,0,231.0,100.0,0.9,18.0,162.0,71.19,57.05
2017,6,23,18,15,200.5,81.0,0.85,17.0,127.0,58.43,45.94
2017,6,23,18,30,170.0,62.0,0.8,16.0,92.0,45.37,34.28
2017,6,23,18,45,121.5,44.5,0.75,15.5,62.5,32.91,22.83
2017,6,23,19,0,73.0,27.0,0.7,15.0,33.0,20.29,10.16
2017,6,23,19,15,36.5,13.5,0.7,14.5,16.5,10.62,0.0
2017,6,23,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2017,6,24,5,0,0.0,6.0,0.5,11.0,6.0,4.72,0.0
2017,6,24,5,15,52.5,23.0,0.5,11.5,29.0,45.79,22.81
2017,6,24,5,30,105.0,40.0,0.5,12.0,52.0,88.82,65.97
2017,6,24,5,45,154.5,58.5,0.55,12.5,85.5,134.3,105.93
2017,6,24,6,0,204.0,77.0,0.6,13.0,119.0,184.46,149.33
2017,6,24,6,15,239.5,94.5,0.6,13.0,157.5,230.81,189.07
2017,6,24,6,30,275.0,112.0,0.6,13.0,196.0,280.06,230.12
2017,6,24,6,45,307.5,126.5,0.65,13.5,236.5,326.7,267.63
2017,6,24,7,0,340.0,141.0,0.7,14.0,277.0,375.4,305.64
2017,6,24,7,15,369.0,157.5,0.7,14.5,323.5,441.76,355.36
2017,6,24,7,30,398.0,174.0,0.7,15.0,370.0,493.72,392.74
2017,6,24,7,45,385.0,199.0,0.75,15.5,405.0,505.19,399.32
2017,6,24,8,0,372.0,224.0,0.8,16.0,440.0,531.26,416.48
2017,6,24,8,15,531.0,187.5,0.8,16.0,523.5,652.04,505.06
2017,6,24,8,30,690.0,151.0,0.8,16.0,607.0,769.73,586.73
2017,6,24,8,45,615.5,198.5,0.85,16.5,625.5,765.23,578.65
2017,6,24,9,0,541.0,246.0,0.9,17.0,644.0,747.04,562.81
2017,6,24,9,15,441.5,301.5,0.9,17.0,638.0,715.99,538.0
2017,6,24,9,30,342.0,357.0,0.9,17.0,632.0,663.05,498.46
2017,6,24,9,45,368.5,360.5,0.9,17.5,667.5,687.91,514.88
2017,6,24,10,0,395.0,364.0,0.9,18.0,703.0,711.04,529.03
2017,6,24,10,15,260.5,408.0,0.9,18.0,634.5,625.69,466.21
2017,6,24,10,30,126.0,452.0,0.9,18.0,566.0,522.63,390.94
2017,6,24,10,45,273.0,429.5,0.9,18.0,683.5,639.81,476.8
2017,6,24,11,0,420.0,407.0,0.9,18.0,801.0,746.76,550.33
2017,6,24,11,15,392.0,422.0,0.9,18.0,794.0,710.07,523.3
2017,6,24,11,30,364.0,437.0,0.9,18.0,787.0,683.41,504.44
2017,6,24,11,45,588.5,305.5,0.9,18.0,875.5,741.9,548.7
2017,6,24,12,0,813.0,174.0,0.9,18.0,964.0,774.49,573.51
2017,6,24,12,15,615.0,303.5,0.9,18.0,900.5,705.03,521.12
2017,6,24,12,30,417.0,433.0,0.9,18.0,837.0,635.39,469.68
2017,6,24,12,45,388.5,434.0,0.9,18.0,808.0,591.9,439.15
2017,6,24,13,0,360.0,435.0,0.9,18.0,779.0,549.6,408.74
2017,6,24,13,15,268.0,453.0,0.9,18.0,707.0,485.21,361.99
2017,6,24,13,30,176.0,471.0,0.9,18.0,635.0,431.28,322.76
2017,6,24,13,45,163.5,458.0,0.9,18.0,607.5,399.66,299.57
2017,6,24,14,0,151.0,445.0,0.9,18.0,580.0,369.36,276.96
2017,6,24,14,15,155.0,429.5,0.9,18.0,564.0,344.7,258.02
2017,6,24,14,30,159.0,414.0,0.9,18.0,548.0,319.7,238.56
2017,6,24,14,45,202.0,391.0,0.95,18.0,553.5,299.4,221.22
2017,6,24,15,0,245.0,368.0,1.0,18.0,559.0,264.9,193.14
2017,6,24,15,15,276.0,340.5,1.0,18.0,545.0,230.9,167.61
2017,6,24,15,30,307.0,313.0,1.0,18.0,531.0,193.85,144.9
2017,6,24,15,45,334.0,284.5,1.0,18.0,507.5,172.19,139.7
