Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,16,0,361.0,256.0,1.0,18.0,484.0,159.96,130.08
2017,6,24,16,15,328.0,240.5,1.0,17.5,435.5,152.08,124.21
2017,6,24,16,30,295.0,225.0,1.0,17.0,387.0,143.88,118.01
2017,6,24,16,45,333.0,194.5,1.0,17.0,361.0,128.76,105.67
2017,6,24,17,0,371.0,164.0,1.0,17.0,335.0,109.18,89.38
2017,6,24,17,15,213.5,152.5,0.95,16.5,248.5,103.08,84.67
2017,6,24,17,30,56.0,141.0,0.9,16.0,162.0,98.27,80.94
2017,6,24,17,45,47.0,120.0,0.9,15.5,136.0,84.51,69.27
2017,6,24,18,0,38.0,99.0,0.9,15.0,110.0,70.54,57.17
2017,6,24,18,15,26.0,79.0,0.85,14.5,86.0,56.94,45.11
2017,6,24,18,30,14.0,59.0,0.8,14.0,62.0,43.42,32.86
2017,6,24,18,45,7.0,40.5,0.8,14.0,42.0,30.16,20.61
2017,6,24,19,0,0.0,22.0,0.8,14.0,22.0,16.78,7.52
2017,6,24,19,15,0.0,11.0,0.75,13.5,11.0,8.65,0.0
2017,6,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,4,45,44.0,4.5,0.7,8.5,5.5,0.0,0.0
2017,6,25,5,0,88.0,9.0,0.7,9.0,11.0,28.38,0.0
2017,6,25,5,15,220.5,21.0,0.7,9.5,42.0,102.27,54.6
2017,6,25,5,30,353.0,33.0,0.7,10.0,73.0,180.04,135.98
2017,6,25,5,45,440.0,42.0,0.7,10.5,117.0,245.89,195.0
2017,6,25,6,0,527.0,51.0,0.7,11.0,161.0,320.38,259.32
2017,6,25,6,15,585.0,57.5,0.7,11.5,210.5,385.09,313.94
2017,6,25,6,30,643.0,64.0,0.7,12.0,260.0,454.01,369.58
2017,6,25,6,45,683.5,69.5,0.7,12.5,311.5,514.81,416.6
2017,6,25,7,0,724.0,75.0,0.7,13.0,363.0,574.87,461.18
2017,6,25,7,15,753.5,79.0,0.7,13.5,415.0,629.08,499.66
2017,6,25,7,30,783.0,83.0,0.7,14.0,467.0,682.94,536.18
2017,6,25,7,45,806.0,86.5,0.75,15.0,517.5,730.57,565.93
2017,6,25,8,0,829.0,90.0,0.8,16.0,568.0,776.67,593.96
2017,6,25,8,15,845.5,92.5,0.8,16.5,616.0,814.46,616.09
2017,6,25,8,30,862.0,95.0,0.8,17.0,664.0,840.57,630.16
2017,6,25,8,45,875.0,97.5,0.85,17.5,708.0,869.66,647.09
2017,6,25,9,0,888.0,100.0,0.9,18.0,752.0,895.67,661.85
2017,6,25,9,15,898.5,102.0,0.9,18.0,791.5,915.65,673.05
2017,6,25,9,30,909.0,104.0,0.9,18.0,831.0,932.09,682.09
2017,6,25,9,45,916.0,106.0,0.95,18.5,865.0,941.7,686.5
2017,6,25,10,0,923.0,108.0,1.0,19.0,899.0,947.48,688.65
2017,6,25,10,15,928.5,109.0,1.0,19.0,926.5,947.05,687.4
2017,6,25,10,30,934.0,110.0,1.0,19.0,954.0,942.72,683.87
2017,6,25,10,45,937.0,111.5,1.05,19.5,975.0,932.7,676.48
2017,6,25,11,0,940.0,113.0,1.1,20.0,996.0,918.8,666.76
2017,6,25,11,15,942.5,113.5,1.1,20.0,1009.5,899.79,654.31
2017,6,25,11,30,945.0,114.0,1.1,20.0,1023.0,877.12,639.6
2017,6,25,11,45,946.5,114.5,1.15,20.5,1029.0,850.11,621.64
2017,6,25,12,0,948.0,115.0,1.2,21.0,1035.0,819.78,601.47
2017,6,25,12,15,947.5,114.5,1.2,21.0,1034.0,784.11,577.04
2017,6,25,12,30,947.0,114.0,1.2,21.0,1033.0,745.66,549.84
2017,6,25,12,45,955.0,107.5,1.25,21.0,1027.0,705.63,521.52
2017,6,25,13,0,963.0,101.0,1.3,21.0,1021.0,662.45,490.04
2017,6,25,13,15,960.5,100.5,1.3,20.5,1004.5,614.69,454.66
2017,6,25,13,30,958.0,100.0,1.3,20.0,988.0,564.81,416.46
2017,6,25,13,45,957.5,96.5,1.3,20.0,966.0,511.81,373.85
2017,6,25,14,0,957.0,93.0,1.3,20.0,944.0,456.92,328.4
2017,6,25,14,15,951.5,92.0,1.3,19.5,914.5,400.31,280.94
2017,6,25,14,30,946.0,91.0,1.3,19.0,885.0,342.73,231.72
2017,6,25,14,45,942.5,87.5,1.3,19.0,850.5,283.25,180.67
2017,6,25,15,0,939.0,84.0,1.3,19.0,816.0,223.1,131.55
2017,6,25,15,15,929.5,82.5,1.3,18.5,775.0,163.09,89.79
2017,6,25,15,30,920.0,81.0,1.3,18.0,734.0,103.55,63.12
2017,6,25,15,45,911.0,77.5,1.3,18.0,689.5,79.3,62.4
2017,6,25,16,0,902.0,74.0,1.3,18.0,645.0,76.59,60.32
2017,6,25,16,15,886.0,72.0,1.3,17.5,596.0,74.48,58.85
2017,6,25,16,30,870.0,70.0,1.3,17.0,547.0,72.26,57.26
2017,6,25,16,45,851.5,66.5,1.3,17.0,496.5,68.84,54.52
2017,6,25,17,0,833.0,63.0,1.3,17.0,446.0,65.28,51.64
2017,6,25,17,15,804.0,60.0,1.25,16.0,393.0,61.74,48.95
2017,6,25,17,30,775.0,57.0,1.2,15.0,340.0,52.9,41.51
2017,6,25,17,45,735.5,52.5,1.2,14.5,288.5,48.72,37.99
2017,6,25,18,0,696.0,48.0,1.2,14.0,237.0,44.52,34.33
2017,6,25,18,15,634.0,43.0,1.15,13.5,187.5,39.69,29.97
2017,6,25,18,30,572.0,38.0,1.1,13.0,138.0,34.94,25.5
2017,6,25,18,45,471.0,30.5,1.1,12.5,95.0,27.86,18.75
2017,6,25,19,0,370.0,23.0,1.1,12.0,52.0,20.91,10.9
2017,6,25,19,15,185.0,11.5,1.1,11.5,26.0,9.05,0.0
2017,6,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,45,49.5,5.0,1.0,9.5,5.5,0.0,0.0
2017,6,26,5,0,99.0,10.0,1.0,10.0,11.0,31.77,0.0
2017,6,26,5,15,244.5,20.5,1.0,10.0,43.0,108.57,56.42
2017,6,26,5,30,390.0,31.0,1.0,10.0,75.0,190.94,144.06
2017,6,26,5,45,480.5,38.5,1.05,10.5,119.5,258.4,205.12
2017,6,26,6,0,571.0,46.0,1.1,11.0,164.0,334.82,271.72
2017,6,26,6,15,627.5,51.5,1.05,11.5,213.5,397.52,325.22
2017,6,26,6,30,684.0,57.0,1.0,12.0,263.0,466.62,381.3
2017,6,26,6,45,724.0,60.5,1.0,12.5,315.5,526.79,428.3
2017,6,26,7,0,764.0,64.0,1.0,13.0,368.0,588.25,474.32
2017,6,26,7,15,792.0,67.5,0.95,13.5,420.0,642.3,512.48
2017,6,26,7,30,820.0,71.0,0.9,14.0,472.0,695.86,547.8
2017,6,26,7,45,841.5,73.0,0.9,14.5,523.0,734.68,571.78
2017,6,26,8,0,863.0,75.0,0.9,15.0,574.0,778.56,598.91
2017,6,26,8,15,879.0,77.5,0.9,15.5,622.0,816.55,621.39
2017,6,26,8,30,895.0,80.0,0.9,16.0,670.0,851.99,641.84
2017,6,26,8,45,908.0,81.5,0.9,16.5,714.5,880.92,657.7
2017,6,26,9,0,921.0,83.0,0.9,17.0,759.0,906.7,671.42
2017,6,26,9,15,930.0,84.5,0.9,17.5,798.5,925.54,680.6
2017,6,26,9,30,939.0,86.0,0.9,18.0,838.0,940.76,687.54
2017,6,26,9,45,944.0,88.5,0.95,18.5,871.5,949.61,691.46
2017,6,26,10,0,949.0,91.0,1.0,19.0,905.0,954.52,693.05
2017,6,26,10,15,954.5,92.0,1.0,19.5,932.5,954.39,690.69
2017,6,26,10,30,960.0,93.0,1.0,20.0,960.0,950.27,686.0
2017,6,26,10,45,964.5,93.0,1.05,20.5,981.0,940.31,678.67
2017,6,26,11,0,969.0,93.0,1.1,21.0,1002.0,926.4,668.99
2017,6,26,11,15,971.0,93.5,1.15,21.0,1015.5,906.93,657.1
2017,6,26,11,30,973.0,94.0,1.2,21.0,1029.0,883.7,642.82
2017,6,26,11,45,974.0,94.5,1.25,21.0,1035.5,856.05,625.63
2017,6,26,12,0,975.0,95.0,1.3,21.0,1042.0,825.0,606.1
2017,6,26,12,15,975.0,95.0,1.35,21.0,1040.5,789.59,582.93
2017,6,26,12,30,975.0,95.0,1.4,21.0,1039.0,751.21,556.12
2017,6,26,12,45,970.5,96.5,1.45,21.0,1029.5,708.24,525.36
2017,6,26,13,0,966.0,98.0,1.5,21.0,1020.0,662.92,492.05
2017,6,26,13,15,963.5,97.5,1.5,20.5,1004.0,615.08,456.43
2017,6,26,13,30,961.0,97.0,1.5,20.0,988.0,565.11,417.97
2017,6,26,13,45,957.0,95.5,1.55,20.0,965.0,511.8,375.16
2017,6,26,14,0,953.0,94.0,1.6,20.0,942.0,456.93,329.71
2017,6,26,14,15,947.5,93.0,1.6,19.5,912.5,400.53,282.18
2017,6,26,14,30,942.0,92.0,1.6,19.0,883.0,343.16,232.9
2017,6,26,14,45,935.0,90.0,1.65,19.0,847.5,284.06,182.11
2017,6,26,15,0,928.0,88.0,1.7,19.0,812.0,224.66,133.52
2017,6,26,15,15,918.0,86.5,1.7,18.5,771.0,165.18,91.86
2017,6,26,15,30,908.0,85.0,1.7,18.0,730.0,106.22,65.04
2017,6,26,15,45,896.5,82.5,1.7,17.5,685.0,81.92,64.78
2017,6,26,16,0,885.0,80.0,1.7,17.0,640.0,79.89,63.4
2017,6,26,16,15,868.0,77.5,1.7,16.5,591.0,77.56,61.73
2017,6,26,16,30,851.0,75.0,1.7,16.0,542.0,75.09,59.94
2017,6,26,16,45,830.0,71.5,1.7,16.0,491.0,71.73,57.26
2017,6,26,17,0,809.0,68.0,1.7,16.0,440.0,61.69,48.71
2017,6,26,17,15,778.5,64.5,1.7,15.5,388.0,58.61,46.3
2017,6,26,17,30,748.0,61.0,1.7,15.0,336.0,55.5,43.81
2017,6,26,17,45,705.0,57.0,1.7,14.5,284.0,51.82,40.73
2017,6,26,18,0,662.0,53.0,1.7,14.0,232.0,48.16,37.57
2017,6,26,18,15,597.5,47.0,1.65,13.5,183.0,42.67,32.61
2017,6,26,18,30,533.0,41.0,1.6,13.0,134.0,34.29,24.91
2017,6,26,18,45,424.0,33.0,1.55,12.5,92.0,27.41,18.35
2017,6,26,19,0,315.0,25.0,1.5,12.0,50.0,20.69,10.74
2017,6,26,19,15,157.5,12.5,1.45,11.5,25.0,9.83,0.0
2017,6,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,27,5,15,199.0,15.0,1.05,10.5,37.0,88.15,43.42
2017,6,27,5,30,398.0,30.0,1.1,11.0,74.0,192.51,144.56
2017,6,27,5,45,491.0,37.0,1.15,11.5,119.0,260.75,206.18
2017,6,27,6,0,584.0,44.0,1.2,12.0,164.0,335.94,271.76
2017,6,27,6,15,452.5,73.5,1.2,12.0,182.0,333.23,273.52
2017,6,27,6,30,321.0,103.0,1.2,12.0,200.0,308.72,255.23
2017,6,27,6,45,339.5,120.0,1.2,12.5,239.5,353.08,291.42
2017,6,27,7,0,358.0,137.0,1.2,13.0,279.0,397.99,326.37
2017,6,27,7,15,336.0,163.0,1.15,13.5,311.0,408.61,332.94
2017,6,27,7,30,314.0,189.0,1.1,14.0,343.0,431.51,348.48
2017,6,27,7,45,591.0,130.5,1.1,14.5,457.5,618.08,491.38
2017,6,27,8,0,868.0,72.0,1.1,15.0,572.0,779.05,603.48
2017,6,27,8,15,883.0,74.0,1.1,15.5,619.5,815.88,623.88
2017,6,27,8,30,898.0,76.0,1.1,16.0,667.0,850.12,643.72
2017,6,27,8,45,910.0,77.0,1.1,16.5,711.0,877.8,658.94
2017,6,27,9,0,922.0,78.0,1.1,17.0,755.0,902.31,672.01
2017,6,27,9,15,931.0,79.5,1.1,17.0,794.0,921.32,682.72
2017,6,27,9,30,940.0,81.0,1.1,17.0,833.0,936.69,691.17
2017,6,27,9,45,944.0,84.0,1.15,17.5,866.0,945.34,694.94
2017,6,27,10,0,948.0,87.0,1.2,18.0,899.0,950.02,696.33
2017,6,27,10,15,953.5,88.0,1.2,18.0,926.5,950.04,695.37
2017,6,27,10,30,959.0,89.0,1.2,18.0,954.0,946.07,692.03
2017,6,27,10,45,962.5,89.5,1.25,18.5,975.0,935.85,684.34
2017,6,27,11,0,966.0,90.0,1.3,19.0,996.0,921.71,674.27
2017,6,27,11,15,968.5,90.5,1.35,19.0,1009.5,902.83,662.48
2017,6,27,11,30,971.0,91.0,1.4,19.0,1023.0,880.19,648.26
2017,6,27,11,45,971.5,91.5,1.45,19.0,1029.5,852.32,630.54
2017,6,27,12,0,972.0,92.0,1.5,19.0,1036.0,821.07,610.5
2017,6,27,12,15,972.0,92.0,1.5,19.0,1035.0,785.86,586.63
2017,6,27,12,30,972.0,92.0,1.5,19.0,1034.0,747.68,559.08
2017,6,27,12,45,963.5,96.5,1.55,19.0,1023.5,704.61,527.81
2017,6,27,13,0,955.0,101.0,1.6,19.0,1013.0,659.41,494.15
2017,6,27,13,15,952.5,100.5,1.6,19.0,997.0,612.05,457.65
2017,6,27,13,30,950.0,100.0,1.6,19.0,981.0,562.59,418.47
2017,6,27,13,45,946.0,98.5,1.65,19.0,958.0,509.82,375.82
2017,6,27,14,0,942.0,97.0,1.7,19.0,935.0,455.5,330.56
2017,6,27,14,15,936.0,96.0,1.7,18.5,905.5,399.49,283.14
2017,6,27,14,30,930.0,95.0,1.7,18.0,876.0,342.58,234.03
2017,6,27,14,45,922.5,93.5,1.7,18.0,841.0,284.33,183.66
2017,6,27,15,0,915.0,92.0,1.7,18.0,806.0,225.84,135.53
2017,6,27,15,15,905.0,90.0,1.7,17.5,765.0,166.75,93.81
2017,6,27,15,30,895.0,88.0,1.7,17.0,724.0,108.2,66.65
2017,6,27,15,45,882.5,85.5,1.7,17.0,679.5,83.32,66.1
2017,6,27,16,0,870.0,83.0,1.7,17.0,635.0,81.34,64.63
2017,6,27,16,15,853.0,80.5,1.7,16.5,586.0,79.08,63.04
2017,6,27,16,30,836.0,78.0,1.7,16.0,537.0,76.68,61.31
2017,6,27,16,45,814.0,75.0,1.7,15.5,486.5,66.57,52.88
2017,6,27,17,0,792.0,72.0,1.7,15.0,436.0,64.2,51.12
2017,6,27,17,15,761.0,68.0,1.7,14.5,384.0,60.88,48.49
2017,6,27,17,30,730.0,64.0,1.7,14.0,332.0,57.5,45.76
2017,6,27,17,45,686.5,59.5,1.7,13.5,280.5,53.53,42.42
2017,6,27,18,0,643.0,55.0,1.7,13.0,229.0,49.56,38.98
2017,6,27,18,15,577.5,49.0,1.65,12.5,181.0,40.71,31.0
2017,6,27,18,30,512.0,43.0,1.6,12.0,133.0,35.71,26.29
2017,6,27,18,45,404.5,34.0,1.6,11.5,91.0,28.12,19.06
2017,6,27,19,0,297.0,25.0,1.6,11.0,49.0,20.62,10.76
2017,6,27,19,15,148.5,12.5,1.55,10.5,24.5,9.83,0.0
2017,6,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,5,15,194.5,15.5,1.15,9.0,37.0,87.22,41.63
2017,6,28,5,30,389.0,31.0,1.2,9.0,74.0,190.2,143.75
2017,6,28,5,45,481.0,38.5,1.25,9.5,119.0,258.18,205.73
2017,6,28,6,0,573.0,46.0,1.3,10.0,164.0,335.28,273.39
2017,6,28,6,15,630.0,51.5,1.3,10.5,214.0,398.29,327.82
2017,6,28,6,30,687.0,57.0,1.3,11.0,264.0,467.83,385.12
2017,6,28,6,45,730.5,60.0,1.3,11.5,316.5,529.75,434.09
2017,6,28,7,0,774.0,63.0,1.3,12.0,369.0,593.23,482.25
2017,6,28,7,15,554.5,124.0,1.25,12.5,359.0,542.17,438.69
2017,6,28,7,30,335.0,185.0,1.2,13.0,349.0,442.55,358.1
2017,6,28,7,45,606.0,129.0,1.2,13.5,463.0,627.96,501.39
2017,6,28,8,0,877.0,73.0,1.2,14.0,577.0,787.36,612.69
2017,6,28,8,15,647.5,162.5,1.2,14.5,552.0,731.23,567.37
2017,6,28,8,30,418.0,252.0,1.2,15.0,527.0,633.0,490.85
2017,6,28,8,45,218.5,254.5,1.2,15.5,399.5,451.14,353.5
2017,6,28,9,0,19.0,257.0,1.2,16.0,272.0,226.82,176.88
2017,6,28,9,15,265.5,275.0,1.2,16.5,487.0,515.17,402.11
2017,6,28,9,30,512.0,293.0,1.2,17.0,702.0,773.37,583.94
2017,6,28,9,45,734.0,192.5,1.2,17.5,806.0,883.84,657.67
2017,6,28,10,0,956.0,92.0,1.2,18.0,910.0,962.75,705.39
2017,6,28,10,15,961.5,93.0,1.2,18.0,938.0,962.68,703.35
2017,6,28,10,30,967.0,94.0,1.2,18.0,966.0,958.59,699.93
2017,6,28,10,45,971.5,94.0,1.25,18.5,987.5,948.63,692.43
2017,6,28,11,0,976.0,94.0,1.3,19.0,1009.0,934.69,682.52
2017,6,28,11,15,978.5,94.5,1.35,19.0,1023.5,915.56,670.62
2017,6,28,11,30,981.0,95.0,1.4,19.0,1038.0,892.63,656.28
2017,6,28,11,45,982.5,95.5,1.45,19.0,1044.5,865.22,638.95
2017,6,28,12,0,984.0,96.0,1.5,19.0,1051.0,834.34,619.23
2017,6,28,12,15,984.0,96.0,1.55,19.0,1050.0,798.66,595.64
2017,6,28,12,30,984.0,96.0,1.6,19.0,1049.0,759.98,568.26
2017,6,28,12,45,973.0,102.0,1.65,19.0,1037.5,715.86,536.22
2017,6,28,13,0,962.0,108.0,1.7,19.0,1026.0,669.71,501.88
2017,6,28,13,15,959.0,107.5,1.7,19.0,1010.5,621.66,464.9
2017,6,28,13,30,956.0,107.0,1.7,19.0,995.0,571.54,425.26
2017,6,28,13,45,952.0,106.0,1.7,19.0,972.0,518.73,382.37
2017,6,28,14,0,948.0,105.0,1.7,19.0,949.0,464.34,336.93
2017,6,28,14,15,942.5,103.5,1.65,18.5,919.0,407.73,289.02
2017,6,28,14,30,937.0,102.0,1.6,18.0,889.0,350.17,239.42
2017,6,28,14,45,928.0,101.0,1.6,18.0,853.0,291.36,188.77
2017,6,28,15,0,919.0,100.0,1.6,18.0,817.0,232.46,140.43
2017,6,28,15,15,908.5,98.0,1.6,17.5,775.5,172.92,98.37
2017,6,28,15,30,898.0,96.0,1.6,17.0,734.0,113.96,70.75
2017,6,28,15,45,883.0,94.0,1.6,17.0,688.0,88.35,70.36
2017,6,28,16,0,868.0,92.0,1.6,17.0,642.0,86.73,69.22
2017,6,28,16,15,850.0,89.0,1.6,16.5,592.5,76.09,60.45
2017,6,28,16,30,832.0,86.0,1.6,16.0,543.0,74.15,59.13
2017,6,28,16,45,807.5,83.0,1.6,15.5,491.5,71.98,57.59
2017,6,28,17,0,783.0,80.0,1.6,15.0,440.0,69.77,55.99
2017,6,28,17,15,750.0,75.5,1.6,14.5,387.0,66.25,53.22
2017,6,28,17,30,717.0,71.0,1.6,14.0,334.0,62.67,50.33
2017,6,28,17,45,672.0,65.5,1.65,13.5,282.5,53.63,42.51
2017,6,28,18,0,627.0,60.0,1.7,13.0,231.0,49.31,38.75
2017,6,28,18,15,558.5,53.0,1.65,12.0,182.0,43.6,33.66
2017,6,28,18,30,490.0,46.0,1.6,11.0,133.0,37.93,28.39
2017,6,28,18,45,383.5,36.5,1.55,10.5,91.0,30.05,20.85
2017,6,28,19,0,277.0,27.0,1.5,10.0,49.0,22.24,12.12
2017,6,28,19,15,138.5,13.5,1.45,9.5,24.5,10.62,0.0
2017,6,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,5,15,186.0,16.0,1.1,9.0,36.0,85.06,38.73
2017,6,29,5,30,372.0,32.0,1.1,9.0,72.0,185.03,139.59
2017,6,29,5,45,467.5,40.0,1.15,9.5,117.0,254.15,202.36
2017,6,29,6,0,563.0,48.0,1.2,10.0,162.0,332.77,271.1
2017,6,29,6,15,621.5,53.5,1.2,10.5,212.5,398.3,327.39
2017,6,29,6,30,680.0,59.0,1.2,11.0,263.0,465.91,383.07
2017,6,29,6,45,723.0,63.0,1.2,11.5,316.0,528.46,432.42
2017,6,29,7,0,766.0,67.0,1.2,12.0,369.0,592.58,480.89
2017,6,29,7,15,794.5,70.5,1.15,12.5,421.5,647.23,519.9
2017,6,29,7,30,823.0,74.0,1.1,13.0,474.0,701.4,556.18
2017,6,29,7,45,846.0,76.0,1.05,13.5,525.5,741.51,580.69
2017,6,29,8,0,869.0,78.0,1.0,14.0,577.0,786.83,608.32
2017,6,29,8,15,884.5,80.5,1.0,14.5,625.5,824.7,630.79
2017,6,29,8,30,900.0,83.0,1.0,15.0,674.0,859.97,651.2
2017,6,29,8,45,913.5,84.5,1.05,15.5,718.5,889.55,668.39
2017,6,29,9,0,927.0,86.0,1.1,16.0,763.0,915.98,683.46
2017,6,29,9,15,936.0,87.5,1.1,16.5,803.0,935.02,692.83
2017,6,29,9,30,945.0,89.0,1.1,17.0,843.0,950.4,699.93
2017,6,29,9,45,946.0,93.5,1.15,17.5,875.5,957.82,702.86
2017,6,29,10,0,947.0,98.0,1.2,18.0,908.0,961.16,703.38
2017,6,29,10,15,952.5,99.5,1.2,18.0,936.0,961.54,702.66
2017,6,29,10,30,958.0,101.0,1.2,18.0,964.0,957.9,699.53
2017,6,29,10,45,962.0,101.5,1.25,18.5,985.5,947.97,692.03
2017,6,29,11,0,966.0,102.0,1.3,19.0,1007.0,934.08,682.15
2017,6,29,11,15,968.5,102.5,1.3,19.0,1021.0,915.01,669.55
2017,6,29,11,30,971.0,103.0,1.3,19.0,1035.0,892.16,654.61
2017,6,29,11,45,972.0,103.5,1.35,19.0,1041.5,864.47,637.2
2017,6,29,12,0,973.0,104.0,1.4,19.0,1048.0,833.38,617.44
2017,6,29,12,15,972.5,104.0,1.4,19.0,1047.0,797.58,593.13
2017,6,29,12,30,972.0,104.0,1.4,19.0,1046.0,758.86,565.42
2017,6,29,12,45,970.0,104.0,1.45,19.0,1037.0,716.39,534.93
2017,6,29,13,0,968.0,104.0,1.5,19.0,1028.0,671.41,501.74
2017,6,29,13,15,965.0,103.5,1.55,18.5,1012.0,623.15,466.01
2017,6,29,13,30,962.0,103.0,1.6,18.0,996.0,572.8,427.35
2017,6,29,13,45,958.0,102.0,1.65,18.0,973.0,519.73,384.41
2017,6,29,14,0,954.0,101.0,1.7,18.0,950.0,465.08,338.81
2017,6,29,14,15,948.5,99.5,1.7,18.0,920.0,408.18,290.05
2017,6,29,14,30,943.0,98.0,1.7,18.0,890.0,350.32,239.67
2017,6,29,14,45,935.5,96.0,1.75,18.0,854.5,290.92,188.43
2017,6,29,15,0,928.0,94.0,1.8,18.0,819.0,231.27,139.28
2017,6,29,15,15,917.5,92.5,1.8,17.5,777.5,171.57,96.87
2017,6,29,15,30,907.0,91.0,1.8,17.0,736.0,112.43,68.9
2017,6,29,15,45,894.5,88.5,1.8,16.5,690.5,85.45,68.04
2017,6,29,16,0,882.0,86.0,1.8,16.0,645.0,83.49,66.74
2017,6,29,16,15,864.5,83.0,1.8,15.5,595.5,80.94,64.89
2017,6,29,16,30,847.0,80.0,1.8,15.0,546.0,78.22,62.89
2017,6,29,16,45,824.5,77.0,1.85,14.5,494.5,68.18,54.49
2017,6,29,17,0,802.0,74.0,1.9,14.0,443.0,65.83,52.75
2017,6,29,17,15,770.5,70.0,1.9,13.5,390.0,62.52,50.14
2017,6,29,17,30,739.0,66.0,1.9,13.0,337.0,59.17,47.43
2017,6,29,17,45,696.0,61.0,1.9,12.5,285.0,54.84,43.77
2017,6,29,18,0,653.0,56.0,1.9,12.0,233.0,50.49,39.97
2017,6,29,18,15,586.5,50.0,1.8,11.5,184.0,41.56,31.89
2017,6,29,18,30,520.0,44.0,1.7,11.0,135.0,36.57,27.17
2017,6,29,18,45,408.5,35.0,1.65,10.5,92.5,28.95,19.88
2017,6,29,19,0,297.0,26.0,1.6,10.0,50.0,21.46,11.5
2017,6,29,19,15,148.5,13.0,1.5,9.5,25.0,10.23,0.0
2017,6,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,5,15,203.5,14.5,1.1,9.0,36.5,88.02,37.92
2017,6,30,5,30,407.0,29.0,1.1,9.0,73.0,194.17,146.01
2017,6,30,5,45,499.0,36.0,1.15,9.5,118.0,259.67,206.39
2017,6,30,6,0,591.0,43.0,1.2,10.0,163.0,337.46,274.71
2017,6,30,6,15,647.0,48.0,1.2,10.5,213.0,402.82,331.02
2017,6,30,6,30,703.0,53.0,1.2,11.0,263.0,471.98,387.96
2017,6,30,6,45,736.5,58.0,1.2,11.5,314.5,530.83,434.39
2017,6,30,7,0,770.0,63.0,1.2,12.0,366.0,590.48,479.46
2017,6,30,7,15,588.0,116.0,1.15,12.5,366.5,557.38,450.08
2017,6,30,7,30,406.0,169.0,1.1,13.0,367.0,494.5,398.22
2017,6,30,7,45,420.5,187.0,1.1,13.5,411.0,537.85,429.78
2017,6,30,8,0,435.0,205.0,1.1,14.0,455.0,580.31,458.93
2017,6,30,8,15,426.0,228.5,1.1,14.5,490.0,607.78,476.01
2017,6,30,8,30,417.0,252.0,1.1,15.0,525.0,632.57,491.0
2017,6,30,8,45,449.0,257.0,1.15,15.5,569.5,672.42,517.99
2017,6,30,9,0,481.0,262.0,1.2,16.0,614.0,711.18,543.64
2017,6,30,9,15,711.5,174.0,1.2,16.0,726.0,842.16,636.63
2017,6,30,9,30,942.0,86.0,1.2,16.0,838.0,945.06,702.06
2017,6,30,9,45,938.0,94.0,1.25,16.5,869.0,951.65,703.28
2017,6,30,10,0,934.0,102.0,1.3,17.0,900.0,953.97,703.13
2017,6,30,10,15,940.0,103.5,1.3,17.0,928.5,954.83,702.72
2017,6,30,10,30,946.0,105.0,1.3,17.0,957.0,951.7,699.88
2017,6,30,10,45,950.5,105.5,1.35,17.5,978.5,942.31,692.63
2017,6,30,11,0,955.0,106.0,1.4,18.0,1000.0,928.99,682.99
2017,6,30,11,15,957.5,106.5,1.4,18.0,1014.0,910.08,670.38
2017,6,30,11,30,960.0,107.0,1.4,18.0,1028.0,887.44,655.43
2017,6,30,11,45,961.5,107.0,1.4,18.5,1035.0,859.97,636.14
2017,6,30,12,0,963.0,107.0,1.4,19.0,1042.0,829.13,614.67
2017,6,30,12,15,963.0,107.0,1.45,19.0,1041.0,794.0,591.27
2017,6,30,12,30,963.0,107.0,1.5,19.0,1040.0,755.94,564.45
2017,6,30,12,45,958.0,109.0,1.55,19.0,1030.0,713.34,533.69
2017,6,30,13,0,953.0,111.0,1.6,19.0,1020.0,668.44,500.42
2017,6,30,13,15,950.0,110.5,1.6,19.0,1004.0,620.78,463.84
2017,6,30,13,30,947.0,110.0,1.6,19.0,988.0,571.06,424.64
2017,6,30,13,45,943.0,108.5,1.65,19.0,965.0,518.33,382.19
2017,6,30,14,0,939.0,107.0,1.7,19.0,942.0,464.04,337.12
2017,6,30,14,15,932.5,106.0,1.7,18.5,912.5,407.86,289.75
2017,6,30,14,30,926.0,105.0,1.7,18.0,883.0,350.83,240.71
2017,6,30,14,45,918.0,103.0,1.75,18.0,847.0,292.19,190.16
2017,6,30,15,0,910.0,101.0,1.8,18.0,811.0,233.37,141.7
2017,6,30,15,15,899.0,99.0,1.8,17.5,770.0,174.24,99.56
2017,6,30,15,30,888.0,97.0,1.8,17.0,729.0,115.75,71.49
2017,6,30,15,45,874.0,94.5,1.8,16.5,683.0,88.38,70.53
2017,6,30,16,0,860.0,92.0,1.8,16.0,637.0,86.51,69.32
2017,6,30,16,15,842.0,89.0,1.75,15.5,588.0,75.88,60.52
2017,6,30,16,30,824.0,86.0,1.7,15.0,539.0,73.96,59.2
2017,6,30,16,45,800.0,82.5,1.7,14.5,488.0,71.47,57.37
2017,6,30,17,0,776.0,79.0,1.7,14.0,437.0,68.91,55.46
2017,6,30,17,15,744.0,75.0,1.7,13.5,384.5,65.77,53.01
2017,6,30,17,30,712.0,71.0,1.7,13.0,332.0,62.59,50.47
2017,6,30,17,45,667.0,65.5,1.7,12.5,280.5,53.56,42.62
2017,6,30,18,0,622.0,60.0,1.7,12.0,229.0,49.25,38.86
2017,6,30,18,15,554.5,53.0,1.65,11.5,180.0,43.56,33.7
2017,6,30,18,30,487.0,46.0,1.6,11.0,131.0,37.91,28.37
2017,6,30,18,45,378.5,36.5,1.55,10.5,89.5,30.02,20.82
2017,6,30,19,0,270.0,27.0,1.5,10.0,48.0,22.22,12.09
2017,6,30,19,15,135.0,13.5,1.45,9.5,24.0,10.62,0.0
2017,6,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,1,5,15,165.0,16.0,1.5,9.0,33.5,78.3,31.18
2017,7,1,5,30,330.0,32.0,1.5,9.0,67.0,169.97,127.88
2017,7,1,5,45,423.5,41.0,1.55,9.5,110.5,237.03,189.14
2017,7,1,6,0,517.0,50.0,1.6,10.0,154.0,313.55,256.48
2017,7,1,6,15,273.5,79.5,1.6,10.0,136.0,243.19,202.21
2017,7,1,6,30,30.0,109.0,1.6,10.0,118.0,117.44,95.96
2017,7,1,6,45,36.0,129.0,1.6,10.0,141.5,140.61,115.98
2017,7,1,7,0,42.0,149.0,1.6,10.0,165.0,164.11,135.61
2017,7,1,7,15,409.0,116.0,1.6,10.5,312.0,425.35,354.92
2017,7,1,7,30,776.0,83.0,1.6,11.0,459.0,677.66,549.8
2017,7,1,7,45,574.5,151.5,1.65,11.5,446.5,626.69,504.26
2017,7,1,8,0,373.0,220.0,1.7,12.0,434.0,528.6,425.55
2017,7,1,8,15,613.0,158.0,1.7,12.0,544.5,699.08,556.74
2017,7,1,8,30,853.0,96.0,1.7,12.0,655.0,835.1,652.0
2017,7,1,8,45,438.5,184.0,1.7,12.5,472.5,590.28,468.11
2017,7,1,9,0,24.0,272.0,1.7,13.0,290.0,244.81,193.38
2017,7,1,9,15,88.5,329.5,1.7,13.0,399.5,373.66,296.65
2017,7,1,9,30,153.0,387.0,1.7,13.0,509.0,505.14,395.83
2017,7,1,9,45,311.0,363.5,1.7,13.5,625.0,641.06,496.8
2017,7,1,10,0,469.0,340.0,1.7,14.0,741.0,774.79,591.49
2017,7,1,10,15,469.5,358.0,1.7,14.5,770.0,785.24,595.04
2017,7,1,10,30,470.0,376.0,1.7,15.0,799.0,792.72,597.84
2017,7,1,10,45,693.0,250.0,1.7,15.5,890.5,869.84,654.18
2017,7,1,11,0,916.0,124.0,1.7,16.0,982.0,911.98,681.75
2017,7,1,11,15,919.0,125.0,1.7,16.0,996.0,894.3,669.03
2017,7,1,11,30,922.0,126.0,1.7,16.0,1010.0,872.98,654.61
2017,7,1,11,45,925.0,125.0,1.7,16.5,1017.0,846.54,635.6
2017,7,1,12,0,928.0,124.0,1.7,17.0,1024.0,816.82,614.45
2017,7,1,12,15,928.0,124.0,1.7,17.0,1023.0,782.56,590.13
2017,7,1,12,30,928.0,124.0,1.7,17.0,1022.0,745.5,563.08
2017,7,1,12,45,937.5,116.0,1.7,17.0,1017.0,706.19,533.98
2017,7,1,13,0,947.0,108.0,1.7,17.0,1012.0,663.66,501.77
2017,7,1,13,15,944.5,107.5,1.65,17.0,996.5,616.6,464.91
2017,7,1,13,30,942.0,107.0,1.6,17.0,981.0,567.45,425.48
2017,7,1,13,45,940.0,104.5,1.6,17.0,958.5,515.24,382.84
2017,7,1,14,0,938.0,102.0,1.6,17.0,936.0,461.29,337.52
2017,7,1,14,15,932.0,100.5,1.6,17.0,906.5,405.06,289.25
2017,7,1,14,30,926.0,99.0,1.6,17.0,877.0,347.94,239.42
2017,7,1,14,45,919.0,97.0,1.6,17.0,842.0,289.6,188.8
2017,7,1,15,0,912.0,95.0,1.6,17.0,807.0,230.95,140.16
2017,7,1,15,15,901.5,93.0,1.55,16.5,766.0,171.83,97.71
2017,7,1,15,30,891.0,91.0,1.5,16.0,725.0,113.29,69.22
2017,7,1,15,45,877.5,89.0,1.5,16.0,679.5,85.26,67.99
2017,7,1,16,0,864.0,87.0,1.5,16.0,634.0,83.62,66.83
2017,7,1,16,15,846.0,84.0,1.45,15.5,585.5,81.09,65.01
2017,7,1,16,30,828.0,81.0,1.4,15.0,537.0,70.7,56.35
2017,7,1,16,45,803.0,78.5,1.4,15.0,485.5,68.75,54.89
2017,7,1,17,0,778.0,76.0,1.4,15.0,434.0,66.79,53.38
2017,7,1,17,15,746.0,72.0,1.35,14.5,382.0,63.57,50.86
2017,7,1,17,30,714.0,68.0,1.3,14.0,330.0,60.31,48.25
2017,7,1,17,45,665.5,63.5,1.3,13.5,278.0,52.1,41.15
2017,7,1,18,0,617.0,59.0,1.3,13.0,226.0,48.45,37.99
2017,7,1,18,15,549.0,52.0,1.3,12.0,178.0,42.74,32.9
2017,7,1,18,30,481.0,45.0,1.3,11.0,130.0,37.07,27.63
2017,7,1,18,45,364.5,36.0,1.3,10.5,88.5,29.53,20.4
2017,7,1,19,0,248.0,27.0,1.3,10.0,47.0,22.14,12.02
2017,7,1,19,15,124.0,13.5,1.3,9.5,23.5,10.62,0.0
2017,7,1,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,5,15,168.0,15.5,0.9,9.0,33.0,78.3,28.59
2017,7,2,5,30,336.0,31.0,0.9,9.0,66.0,171.05,128.1
2017,7,2,5,45,434.0,39.0,0.9,9.5,109.5,239.11,189.89
2017,7,2,6,0,532.0,47.0,0.9,10.0,153.0,317.06,257.74
2017,7,2,6,15,591.0,53.0,0.85,10.5,202.5,381.88,313.04
2017,7,2,6,30,650.0,59.0,0.8,11.0,252.0,448.84,367.68
2017,7,2,6,45,470.5,102.0,0.8,11.5,255.0,413.25,338.85
2017,7,2,7,0,291.0,145.0,0.8,12.0,258.0,348.28,285.7
2017,7,2,7,15,264.0,172.0,0.8,12.5,285.5,369.29,301.25
2017,7,2,7,30,237.0,199.0,0.8,13.0,313.0,386.95,312.91
2017,7,2,7,45,535.0,141.0,0.8,13.5,435.5,586.59,467.28
2017,7,2,8,0,833.0,83.0,0.8,14.0,558.0,764.57,592.25
2017,7,2,8,15,849.5,85.5,0.8,14.5,606.0,802.38,612.89
2017,7,2,8,30,866.0,88.0,0.8,15.0,654.0,837.76,633.42
2017,7,2,8,45,574.5,209.0,0.85,16.0,595.0,733.82,557.04
2017,7,2,9,0,283.0,330.0,0.9,17.0,536.0,586.26,445.76
2017,7,2,9,15,598.5,212.0,0.95,17.5,679.0,779.62,587.49
2017,7,2,9,30,914.0,94.0,1.0,18.0,822.0,929.37,684.26
2017,7,2,9,45,917.5,98.0,1.05,18.5,854.5,938.45,686.42
2017,7,2,10,0,921.0,102.0,1.1,19.0,887.0,943.6,688.13
2017,7,2,10,15,926.5,103.0,1.1,19.0,915.0,943.67,687.19
2017,7,2,10,30,932.0,104.0,1.1,19.0,943.0,939.84,683.95
2017,7,2,10,45,936.5,104.5,1.15,19.5,964.0,930.74,677.05
2017,7,2,11,0,941.0,105.0,1.2,20.0,985.0,917.75,667.8
2017,7,2,11,15,943.5,105.5,1.2,20.0,999.0,899.23,655.59
2017,7,2,11,30,946.0,106.0,1.2,20.0,1013.0,877.01,641.09
2017,7,2,11,45,947.5,106.0,1.25,20.5,1019.5,850.01,623.0
2017,7,2,12,0,949.0,106.0,1.3,21.0,1026.0,819.67,602.7
2017,7,2,12,15,949.0,106.0,1.3,21.0,1025.0,785.08,579.39
2017,7,2,12,30,949.0,106.0,1.3,21.0,1024.0,747.59,552.77
2017,7,2,12,45,937.5,112.0,1.35,21.0,1012.5,704.31,521.9
2017,7,2,13,0,926.0,118.0,1.4,21.0,1001.0,659.16,488.87
2017,7,2,13,15,923.0,117.5,1.4,21.0,985.5,612.64,453.6
2017,7,2,13,30,920.0,117.0,1.4,21.0,970.0,564.14,415.79
2017,7,2,13,45,915.0,116.0,1.4,21.0,947.0,512.56,374.55
2017,7,2,14,0,910.0,115.0,1.4,21.0,924.0,459.56,330.97
2017,7,2,14,15,903.5,113.5,1.35,20.5,894.5,404.52,285.06
2017,7,2,14,30,897.0,112.0,1.3,20.0,865.0,348.67,237.6
2017,7,2,14,45,888.5,110.0,1.3,20.0,830.0,291.45,188.87
2017,7,2,15,0,880.0,108.0,1.3,20.0,795.0,234.13,142.11
2017,7,2,15,15,868.5,106.0,1.25,19.5,754.0,176.56,101.31
2017,7,2,15,30,857.0,104.0,1.2,19.0,713.0,119.71,73.72
2017,7,2,15,45,842.0,101.5,1.2,19.0,668.0,82.33,64.67
2017,7,2,16,0,827.0,99.0,1.2,19.0,623.0,81.22,63.99
2017,7,2,16,15,808.0,95.5,1.15,18.5,574.5,79.27,62.66
2017,7,2,16,30,789.0,92.0,1.1,18.0,526.0,77.2,61.24
2017,7,2,16,45,764.0,88.0,1.1,17.5,475.5,74.54,59.31
2017,7,2,17,0,739.0,84.0,1.1,17.0,425.0,71.8,57.29
2017,7,2,17,15,705.0,79.5,1.05,16.5,373.5,63.23,50.14
2017,7,2,17,30,671.0,75.0,1.0,16.0,322.0,60.02,47.6
2017,7,2,17,45,625.0,69.0,1.0,15.5,271.0,55.53,43.85
2017,7,2,18,0,579.0,63.0,1.0,15.0,220.0,51.0,39.95
2017,7,2,18,15,510.5,55.5,0.95,14.0,172.5,45.08,34.71
2017,7,2,18,30,442.0,48.0,0.9,13.0,125.0,39.18,29.27
2017,7,2,18,45,338.0,37.5,0.85,12.5,85.0,30.63,21.18
2017,7,2,19,0,234.0,27.0,0.8,12.0,45.0,22.1,11.84
2017,7,2,19,15,117.0,13.5,0.8,11.5,22.5,10.62,0.0
2017,7,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,5,15,148.5,16.0,0.55,9.5,31.5,72.89,23.52
2017,7,3,5,30,297.0,32.0,0.5,10.0,63.0,158.21,117.57
2017,7,3,5,45,392.0,42.0,0.5,10.5,105.5,225.1,177.61
2017,7,3,6,0,487.0,52.0,0.5,11.0,148.0,301.75,243.51
2017,7,3,6,15,548.5,59.0,0.5,11.5,196.5,366.98,298.54
2017,7,3,6,30,610.0,66.0,0.5,12.0,245.0,436.88,354.99
2017,7,3,6,45,655.5,71.0,0.5,13.0,296.5,498.91,402.26
2017,7,3,7,0,701.0,76.0,0.5,14.0,348.0,563.01,448.9
2017,7,3,7,15,731.5,80.0,0.5,14.5,399.5,614.77,485.38
2017,7,3,7,30,762.0,84.0,0.5,15.0,451.0,668.94,522.1
2017,7,3,7,45,786.5,87.0,0.5,16.0,501.5,716.85,551.18
2017,7,3,8,0,811.0,90.0,0.5,17.0,552.0,763.42,578.53
2017,7,3,8,15,828.0,93.0,0.55,17.5,600.0,802.14,601.87
2017,7,3,8,30,845.0,96.0,0.6,18.0,648.0,829.15,617.26
2017,7,3,8,45,859.0,98.0,0.65,19.0,692.0,858.67,633.18
2017,7,3,9,0,873.0,100.0,0.7,20.0,736.0,885.23,646.96
2017,7,3,9,15,883.5,102.0,0.75,20.5,775.5,905.48,657.86
2017,7,3,9,30,894.0,104.0,0.8,21.0,815.0,922.26,666.66
2017,7,3,9,45,900.0,106.5,0.9,21.5,848.0,931.85,671.93
2017,7,3,10,0,906.0,109.0,1.0,22.0,881.0,937.64,674.94
2017,7,3,10,15,912.0,110.5,1.05,22.0,909.0,938.6,675.44
2017,7,3,10,30,918.0,112.0,1.1,22.0,937.0,935.69,673.65
2017,7,3,10,45,922.0,112.5,1.15,22.5,958.0,926.18,666.52
2017,7,3,11,0,926.0,113.0,1.2,23.0,979.0,912.85,657.13
2017,7,3,11,15,928.5,113.5,1.2,23.0,993.0,894.46,645.14
2017,7,3,11,30,931.0,114.0,1.2,23.0,1007.0,872.44,630.91
2017,7,3,11,45,932.0,114.5,1.25,23.5,1013.5,845.7,613.15
2017,7,3,12,0,933.0,115.0,1.3,24.0,1020.0,815.69,593.24
2017,7,3,12,15,933.0,115.0,1.3,24.0,1019.0,781.47,570.21
2017,7,3,12,30,933.0,115.0,1.3,24.0,1018.0,744.42,544.2
2017,7,3,12,45,935.0,112.0,1.35,24.0,1010.5,703.77,515.66
2017,7,3,13,0,937.0,109.0,1.4,24.0,1003.0,660.47,484.4
2017,7,3,13,15,934.5,108.5,1.4,24.0,987.5,613.85,449.42
2017,7,3,13,30,932.0,108.0,1.4,24.0,972.0,565.16,411.87
2017,7,3,13,45,928.5,106.5,1.45,24.0,950.0,513.41,371.16
2017,7,3,14,0,925.0,105.0,1.5,24.0,928.0,460.09,327.88
2017,7,3,14,15,919.0,104.0,1.45,23.5,898.5,404.83,282.14
2017,7,3,14,30,913.0,103.0,1.4,23.0,869.0,348.68,234.77
2017,7,3,14,45,905.5,100.5,1.4,23.0,834.0,290.55,185.63
2017,7,3,15,0,898.0,98.0,1.4,23.0,799.0,232.19,138.34
2017,7,3,15,15,887.5,96.5,1.4,22.5,758.5,174.09,97.39
2017,7,3,15,30,877.0,95.0,1.4,22.0,718.0,116.56,69.57
2017,7,3,15,45,864.5,92.0,1.4,22.0,673.5,86.65,67.51
2017,7,3,16,0,852.0,89.0,1.4,22.0,629.0,84.5,65.96
2017,7,3,16,15,834.5,86.0,1.3,21.5,580.5,82.04,64.24
2017,7,3,16,30,817.0,83.0,1.2,21.0,532.0,71.78,55.9
2017,7,3,16,45,794.5,79.5,1.2,20.5,481.5,69.27,54.1
2017,7,3,17,0,772.0,76.0,1.2,20.0,431.0,66.67,52.19
2017,7,3,17,15,740.5,72.0,1.15,19.0,379.5,63.47,49.84
2017,7,3,17,30,709.0,68.0,1.1,18.0,328.0,60.23,47.4
2017,7,3,17,45,666.5,62.5,1.1,17.5,277.0,55.63,43.57
2017,7,3,18,0,624.0,57.0,1.1,17.0,226.0,47.04,36.11
2017,7,3,18,15,558.5,50.5,1.0,16.0,178.0,41.68,31.41
2017,7,3,18,30,493.0,44.0,0.9,15.0,130.0,36.37,26.54
2017,7,3,18,45,391.5,34.5,0.85,14.0,89.0,28.46,19.15
2017,7,3,19,0,290.0,25.0,0.8,13.0,48.0,20.6,10.56
2017,7,3,19,15,145.0,12.5,0.75,12.5,24.0,9.83,0.0
2017,7,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,5,15,186.0,14.5,0.4,9.5,33.0,81.86,23.22
2017,7,4,5,30,372.0,29.0,0.3,10.0,66.0,181.64,134.15
2017,7,4,5,45,467.5,36.5,0.25,10.5,110.5,249.9,195.79
2017,7,4,6,0,563.0,44.0,0.2,11.0,155.0,327.82,262.3
2017,7,4,6,15,621.0,49.5,0.2,11.5,204.5,390.92,315.29
2017,7,4,6,30,679.0,55.0,0.2,12.0,254.0,460.73,371.08
2017,7,4,6,45,722.0,58.5,0.2,13.0,306.5,522.73,417.65
2017,7,4,7,0,765.0,62.0,0.2,14.0,359.0,586.35,463.15
2017,7,4,7,15,792.5,65.5,0.2,14.5,411.0,640.45,500.56
2017,7,4,7,30,820.0,69.0,0.2,15.0,463.0,687.41,530.59
2017,7,4,7,45,843.0,70.5,0.25,16.0,514.0,733.87,558.84
2017,7,4,8,0,866.0,72.0,0.3,17.0,565.0,778.86,585.4
2017,7,4,8,15,881.5,74.5,0.35,17.5,613.0,817.01,608.02
2017,7,4,8,30,897.0,77.0,0.4,18.0,661.0,852.6,628.77
2017,7,4,8,45,910.5,78.0,0.45,19.0,706.0,881.94,644.11
2017,7,4,9,0,924.0,79.0,0.5,20.0,751.0,908.17,657.4
2017,7,4,9,15,933.0,80.5,0.6,20.5,790.5,927.59,668.65
2017,7,4,9,30,942.0,82.0,0.7,21.0,830.0,943.36,677.75
2017,7,4,9,45,949.0,83.0,0.8,21.5,864.0,953.02,683.1
2017,7,4,10,0,956.0,84.0,0.9,22.0,898.0,958.77,686.15
2017,7,4,10,15,961.0,85.0,0.95,22.5,926.0,958.74,684.76
2017,7,4,10,30,966.0,86.0,1.0,23.0,954.0,954.69,681.04
2017,7,4,10,45,970.0,86.0,1.1,23.5,975.0,944.76,674.63
2017,7,4,11,0,974.0,86.0,1.2,24.0,996.0,930.86,665.78
2017,7,4,11,15,975.5,86.5,1.2,24.0,1009.5,911.37,653.2
2017,7,4,11,30,977.0,87.0,1.2,24.0,1023.0,888.11,638.31
2017,7,4,11,45,978.5,87.0,1.3,24.0,1029.5,860.76,622.19
2017,7,4,12,0,980.0,87.0,1.4,24.0,1036.0,829.95,603.59
2017,7,4,12,15,979.5,87.0,1.4,24.0,1035.0,794.36,580.52
2017,7,4,12,30,979.0,87.0,1.4,24.0,1034.0,755.78,553.42
2017,7,4,12,45,970.5,91.5,1.45,24.0,1023.5,712.6,522.9
2017,7,4,13,0,962.0,96.0,1.5,24.0,1013.0,667.24,490.01
2017,7,4,13,15,959.0,95.0,1.5,23.5,997.0,619.0,454.69
2017,7,4,13,30,956.0,94.0,1.5,23.0,981.0,568.67,416.61
2017,7,4,13,45,954.0,92.0,1.5,23.0,958.5,516.2,374.8
2017,7,4,14,0,952.0,90.0,1.5,23.0,936.0,461.94,330.3
2017,7,4,14,15,946.0,89.0,1.45,22.5,906.5,405.37,283.25
2017,7,4,14,30,940.0,88.0,1.4,22.0,877.0,347.87,234.46
2017,7,4,14,45,934.0,85.5,1.4,22.0,842.0,288.68,184.03
2017,7,4,15,0,928.0,83.0,1.4,22.0,807.0,229.08,135.29
2017,7,4,15,15,917.5,81.5,1.35,21.5,766.0,169.38,92.78
