Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,15,30,907.0,80.0,1.3,21.0,725.0,110.26,63.78
2017,7,4,15,45,895.0,77.5,1.3,21.0,680.0,78.84,61.24
2017,7,4,16,0,883.0,75.0,1.3,21.0,635.0,76.72,59.69
2017,7,4,16,15,866.0,73.0,1.25,20.5,586.0,74.64,58.25
2017,7,4,16,30,849.0,71.0,1.2,20.0,537.0,72.43,56.7
2017,7,4,16,45,826.0,68.0,1.2,19.5,486.0,69.32,54.36
2017,7,4,17,0,803.0,65.0,1.2,19.0,435.0,66.08,51.9
2017,7,4,17,15,772.0,61.5,1.15,18.0,382.5,56.3,43.81
2017,7,4,17,30,741.0,58.0,1.1,17.0,330.0,53.13,41.37
2017,7,4,17,45,695.0,54.5,1.1,16.5,278.5,49.73,38.56
2017,7,4,18,0,649.0,51.0,1.1,16.0,227.0,46.39,35.7
2017,7,4,18,15,585.0,45.0,1.05,15.0,178.5,40.88,30.84
2017,7,4,18,30,521.0,39.0,1.0,14.0,130.0,32.63,23.35
2017,7,4,18,45,412.5,31.0,0.95,13.5,89.0,25.73,16.81
2017,7,4,19,0,304.0,23.0,0.9,13.0,48.0,18.98,9.24
2017,7,4,19,15,152.0,11.5,0.85,12.5,24.0,9.05,0.0
2017,7,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,5,15,190.0,13.5,0.9,9.5,32.5,81.5,18.86
2017,7,5,5,30,380.0,27.0,0.9,10.0,65.0,182.33,134.65
2017,7,5,5,45,467.0,34.5,0.9,10.5,107.5,247.41,195.11
2017,7,5,6,0,554.0,42.0,0.9,11.0,150.0,318.99,258.04
2017,7,5,6,15,610.0,47.5,0.9,11.0,198.5,383.17,313.71
2017,7,5,6,30,666.0,53.0,0.9,11.0,247.0,451.29,370.34
2017,7,5,6,45,701.5,58.0,0.9,11.5,297.5,509.87,416.52
2017,7,5,7,0,737.0,63.0,0.9,12.0,348.0,569.54,461.56
2017,7,5,7,15,764.5,66.5,0.85,12.5,398.5,622.58,499.33
2017,7,5,7,30,792.0,70.0,0.8,13.0,449.0,675.2,534.37
2017,7,5,7,45,811.5,73.0,0.8,14.0,498.5,713.13,556.95
2017,7,5,8,0,831.0,76.0,0.8,15.0,548.0,756.13,582.62
2017,7,5,8,15,847.0,78.0,0.8,15.5,595.0,793.17,604.6
2017,7,5,8,30,863.0,80.0,0.8,16.0,642.0,827.8,624.65
2017,7,5,8,45,875.5,82.0,0.8,17.0,685.5,856.72,639.45
2017,7,5,9,0,888.0,84.0,0.8,18.0,729.0,882.6,652.08
2017,7,5,9,15,897.0,85.5,0.8,18.5,767.5,901.54,661.36
2017,7,5,9,30,906.0,87.0,0.8,19.0,806.0,916.97,668.48
2017,7,5,9,45,495.5,245.5,0.8,19.5,641.0,715.65,530.14
2017,7,5,10,0,85.0,404.0,0.8,20.0,476.0,435.13,325.17
2017,7,5,10,15,66.0,399.5,0.8,20.5,456.5,409.8,307.65
2017,7,5,10,30,47.0,395.0,0.8,21.0,437.0,384.7,288.22
2017,7,5,10,45,241.5,399.0,0.85,21.5,623.5,589.12,436.85
2017,7,5,11,0,436.0,403.0,0.9,22.0,810.0,763.73,554.36
2017,7,5,11,15,651.5,272.0,0.95,22.0,890.5,820.94,595.04
2017,7,5,11,30,867.0,141.0,1.0,22.0,971.0,843.84,612.89
2017,7,5,11,45,865.5,143.0,1.1,22.5,976.5,817.41,595.45
2017,7,5,12,0,864.0,145.0,1.2,23.0,982.0,788.03,576.2
2017,7,5,12,15,864.0,145.0,1.2,23.0,981.5,755.57,553.64
2017,7,5,12,30,864.0,145.0,1.2,23.0,981.0,720.54,528.91
2017,7,5,12,45,896.0,122.5,1.3,23.5,982.5,688.18,505.82
2017,7,5,13,0,928.0,100.0,1.4,24.0,984.0,650.59,478.15
2017,7,5,13,15,925.5,99.5,1.4,23.5,969.0,604.5,444.29
2017,7,5,13,30,923.0,99.0,1.4,23.0,954.0,556.34,407.78
2017,7,5,13,45,921.5,96.5,1.45,23.0,933.0,505.36,367.4
2017,7,5,14,0,920.0,94.0,1.5,23.0,912.0,452.62,324.29
2017,7,5,14,15,914.5,93.0,1.5,22.5,883.0,397.91,278.84
2017,7,5,14,30,909.0,92.0,1.5,22.0,854.0,342.26,231.61
2017,7,5,14,45,902.5,89.5,1.5,22.0,820.0,284.67,182.44
2017,7,5,15,0,896.0,87.0,1.5,22.0,786.0,226.76,134.97
2017,7,5,15,15,886.0,85.5,1.5,21.5,746.0,168.94,93.62
2017,7,5,15,30,876.0,84.0,1.5,21.0,706.0,111.65,65.18
2017,7,5,15,45,863.5,81.5,1.5,21.0,662.0,80.37,62.54
2017,7,5,16,0,851.0,79.0,1.5,21.0,618.0,78.35,61.07
2017,7,5,16,15,834.0,76.5,1.45,20.5,570.5,76.07,59.47
2017,7,5,16,30,817.0,74.0,1.4,20.0,523.0,73.65,57.74
2017,7,5,16,45,794.5,71.5,1.4,19.5,473.5,63.74,49.59
2017,7,5,17,0,772.0,69.0,1.4,19.0,424.0,61.67,48.1
2017,7,5,17,15,741.5,65.0,1.35,18.0,373.0,58.33,45.58
2017,7,5,17,30,711.0,61.0,1.3,17.0,322.0,54.93,42.94
2017,7,5,17,45,667.5,57.0,1.3,16.5,271.5,51.31,39.95
2017,7,5,18,0,624.0,53.0,1.3,16.0,221.0,47.72,36.87
2017,7,5,18,15,560.5,46.5,1.25,15.0,174.0,38.64,28.84
2017,7,5,18,30,497.0,40.0,1.2,14.0,127.0,33.24,23.88
2017,7,5,18,45,396.0,31.5,1.2,13.5,87.0,26.05,17.07
2017,7,5,19,0,295.0,23.0,1.2,13.0,47.0,18.95,9.16
2017,7,5,19,15,147.5,11.5,1.15,12.5,23.5,9.05,0.0
2017,7,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,5,15,150.5,14.5,0.75,10.5,29.5,70.92,11.47
2017,7,6,5,30,301.0,29.0,0.7,11.0,59.0,156.77,114.94
2017,7,6,5,45,396.5,37.5,0.7,11.5,100.5,222.27,174.64
2017,7,6,6,0,492.0,46.0,0.7,12.0,142.0,297.66,239.84
2017,7,6,6,15,552.0,52.5,0.7,12.5,189.5,361.62,294.24
2017,7,6,6,30,612.0,59.0,0.7,13.0,237.0,430.22,350.09
2017,7,6,6,45,655.0,63.5,0.75,14.0,287.0,488.12,395.04
2017,7,6,7,0,698.0,68.0,0.8,15.0,337.0,550.21,441.19
2017,7,6,7,15,728.0,72.0,0.8,15.5,387.5,604.11,479.75
2017,7,6,7,30,758.0,76.0,0.8,16.0,438.0,657.86,516.35
2017,7,6,7,45,780.5,79.0,0.85,17.0,487.5,704.21,545.43
2017,7,6,8,0,803.0,82.0,0.9,18.0,537.0,749.14,572.88
2017,7,6,8,15,820.0,84.5,0.95,18.5,584.0,778.83,590.45
2017,7,6,8,30,837.0,87.0,1.0,19.0,631.0,814.19,611.85
2017,7,6,8,45,850.0,89.5,1.05,19.5,674.0,843.52,628.93
2017,7,6,9,0,863.0,92.0,1.1,20.0,717.0,869.89,644.0
2017,7,6,9,15,873.0,93.5,1.1,20.5,756.0,889.34,653.75
2017,7,6,9,30,883.0,95.0,1.1,21.0,795.0,905.39,661.38
2017,7,6,9,45,894.5,94.5,1.15,22.0,829.5,917.2,665.87
2017,7,6,10,0,906.0,94.0,1.2,23.0,864.0,925.38,668.14
2017,7,6,10,15,911.5,95.0,1.2,23.0,891.5,925.87,667.45
2017,7,6,10,30,917.0,96.0,1.2,23.0,919.0,922.51,664.54
2017,7,6,10,45,921.5,96.5,1.3,23.5,940.0,913.93,658.66
2017,7,6,11,0,926.0,97.0,1.4,24.0,961.0,901.51,650.41
2017,7,6,11,15,928.5,97.5,1.4,24.0,974.5,883.61,638.62
2017,7,6,11,30,931.0,98.0,1.4,24.0,988.0,862.05,624.58
2017,7,6,11,45,932.5,98.0,1.45,24.5,995.0,835.74,606.91
2017,7,6,12,0,934.0,98.0,1.5,25.0,1002.0,806.12,587.06
2017,7,6,12,15,934.0,98.0,1.5,25.0,1001.5,772.25,564.68
2017,7,6,12,30,934.0,98.0,1.5,25.0,1001.0,735.5,538.73
2017,7,6,12,45,931.5,98.5,1.55,25.0,992.5,694.76,509.85
2017,7,6,13,0,929.0,99.0,1.6,25.0,984.0,651.61,478.47
2017,7,6,13,15,926.5,98.5,1.6,24.5,969.0,605.47,444.6
2017,7,6,13,30,924.0,98.0,1.6,24.0,954.0,557.26,408.04
2017,7,6,13,45,920.5,96.5,1.6,24.0,932.0,505.99,367.22
2017,7,6,14,0,917.0,95.0,1.6,24.0,910.0,453.15,323.94
2017,7,6,14,15,911.5,94.0,1.6,24.0,881.5,398.56,278.16
2017,7,6,14,30,906.0,93.0,1.6,24.0,853.0,343.04,230.79
2017,7,6,14,45,899.0,91.0,1.6,24.0,818.5,285.78,182.2
2017,7,6,15,0,892.0,89.0,1.6,24.0,784.0,228.24,135.3
2017,7,6,15,15,881.5,87.5,1.6,23.5,744.5,170.52,94.19
2017,7,6,15,30,871.0,86.0,1.6,23.0,705.0,113.39,65.75
2017,7,6,15,45,858.5,83.5,1.65,22.5,661.0,81.43,63.05
2017,7,6,16,0,846.0,81.0,1.7,22.0,617.0,79.46,61.76
2017,7,6,16,15,829.0,78.5,1.65,21.5,569.5,77.21,60.19
2017,7,6,16,30,812.0,76.0,1.6,21.0,522.0,74.82,58.51
2017,7,6,16,45,790.0,73.0,1.6,20.5,472.5,64.68,50.18
2017,7,6,17,0,768.0,70.0,1.6,20.0,423.0,62.31,48.45
2017,7,6,17,15,737.5,66.0,1.6,19.0,372.0,58.99,45.96
2017,7,6,17,30,707.0,62.0,1.6,18.0,321.0,55.62,43.37
2017,7,6,17,45,665.0,57.5,1.6,17.5,271.0,51.67,40.09
2017,7,6,18,0,623.0,53.0,1.6,17.0,221.0,47.71,36.7
2017,7,6,18,15,559.5,47.0,1.55,16.0,174.0,39.02,29.03
2017,7,6,18,30,496.0,41.0,1.5,15.0,127.0,34.02,24.44
2017,7,6,18,45,395.5,32.0,1.45,14.5,86.5,26.46,17.32
2017,7,6,19,0,295.0,23.0,1.4,14.0,46.0,18.96,9.03
2017,7,6,19,15,147.5,11.5,1.35,13.5,23.0,9.05,0.0
2017,7,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,5,15,172.0,13.5,0.8,11.5,30.5,75.76,7.1
2017,7,7,5,30,344.0,27.0,0.8,12.0,61.0,169.86,123.53
2017,7,7,5,45,440.5,35.0,0.8,12.5,103.5,237.41,185.59
2017,7,7,6,0,537.0,43.0,0.8,13.0,146.0,314.96,252.61
2017,7,7,6,15,595.5,48.5,0.85,13.5,194.5,377.04,305.8
2017,7,7,6,30,654.0,54.0,0.9,14.0,243.0,446.0,362.24
2017,7,7,6,45,697.5,58.0,0.95,15.0,294.5,507.86,410.13
2017,7,7,7,0,741.0,62.0,1.0,16.0,346.0,571.5,457.26
2017,7,7,7,15,770.0,65.0,1.0,16.5,397.5,625.23,495.61
2017,7,7,7,30,799.0,68.0,1.0,17.0,449.0,678.67,531.35
2017,7,7,7,45,822.0,70.5,1.05,18.0,500.0,719.09,556.04
2017,7,7,8,0,845.0,73.0,1.1,19.0,551.0,764.77,583.91
2017,7,7,8,15,861.5,75.0,1.1,19.5,598.5,802.76,606.35
2017,7,7,8,30,878.0,77.0,1.1,20.0,646.0,838.32,626.86
2017,7,7,8,45,891.5,78.5,1.15,20.5,690.5,868.02,643.96
2017,7,7,9,0,905.0,80.0,1.2,21.0,735.0,894.66,658.99
2017,7,7,9,15,915.0,81.5,1.2,21.5,775.0,914.89,669.08
2017,7,7,9,30,925.0,83.0,1.2,22.0,815.0,931.56,676.95
2017,7,7,9,45,926.0,88.0,1.25,23.0,847.5,939.99,679.12
2017,7,7,10,0,927.0,93.0,1.3,24.0,880.0,944.39,678.9
2017,7,7,10,15,933.0,94.0,1.35,24.5,908.5,945.32,677.95
2017,7,7,10,30,939.0,95.0,1.4,25.0,937.0,942.31,674.66
2017,7,7,10,45,944.0,95.5,1.45,25.5,958.5,933.97,668.14
2017,7,7,11,0,949.0,96.0,1.5,26.0,980.0,921.69,659.29
2017,7,7,11,15,951.5,96.5,1.5,26.5,994.5,903.39,646.09
2017,7,7,11,30,954.0,97.0,1.5,27.0,1009.0,881.35,630.66
2017,7,7,11,45,955.5,97.0,1.55,27.5,1016.0,854.46,612.81
2017,7,7,12,0,957.0,97.0,1.6,28.0,1023.0,824.18,592.75
2017,7,7,12,15,956.5,97.0,1.6,28.0,1022.0,789.19,570.09
2017,7,7,12,30,956.0,97.0,1.6,28.0,1021.0,751.27,543.69
2017,7,7,12,45,951.0,99.0,1.65,28.5,1011.5,709.15,513.19
2017,7,7,13,0,946.0,101.0,1.7,29.0,1002.0,664.72,480.4
2017,7,7,13,15,943.0,100.5,1.7,29.0,986.0,617.47,445.45
2017,7,7,13,30,940.0,100.0,1.7,29.0,970.0,568.15,407.97
2017,7,7,13,45,934.0,99.5,1.75,29.0,946.5,515.54,367.19
2017,7,7,14,0,928.0,99.0,1.8,29.0,923.0,461.57,324.05
2017,7,7,14,15,921.5,98.0,1.8,29.0,893.5,405.93,278.31
2017,7,7,14,30,915.0,97.0,1.8,29.0,864.0,349.44,231.06
2017,7,7,14,45,906.5,95.5,1.8,29.0,828.5,291.51,182.84
2017,7,7,15,0,898.0,94.0,1.8,29.0,793.0,233.46,136.4
2017,7,7,15,15,887.0,92.0,1.8,28.5,752.5,174.88,95.33
2017,7,7,15,30,876.0,90.0,1.8,28.0,712.0,116.94,66.68
2017,7,7,15,45,863.5,87.0,1.8,28.0,667.5,83.67,63.45
2017,7,7,16,0,851.0,84.0,1.8,28.0,623.0,81.43,61.85
2017,7,7,16,15,833.0,81.5,1.75,27.0,574.5,79.2,60.46
2017,7,7,16,30,815.0,79.0,1.7,26.0,526.0,69.06,52.49
2017,7,7,16,45,794.0,75.0,1.7,25.5,476.0,66.15,50.37
2017,7,7,17,0,773.0,71.0,1.7,25.0,426.0,63.12,48.12
2017,7,7,17,15,741.5,67.5,1.6,24.0,374.5,60.17,46.0
2017,7,7,17,30,710.0,64.0,1.5,23.0,323.0,57.2,43.81
2017,7,7,17,45,669.0,58.5,1.45,22.5,272.5,52.51,39.97
2017,7,7,18,0,628.0,53.0,1.4,22.0,222.0,47.77,35.97
2017,7,7,18,15,563.0,47.0,1.3,21.0,174.5,39.05,28.43
2017,7,7,18,30,498.0,41.0,1.2,20.0,127.0,34.04,23.91
2017,7,7,18,45,397.5,32.0,1.1,19.0,86.5,26.47,16.95
2017,7,7,19,0,297.0,23.0,1.0,18.0,46.0,18.97,8.75
2017,7,7,19,15,148.5,11.5,0.95,17.5,23.0,9.05,0.0
2017,7,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,5,15,159.5,14.0,0.4,12.5,29.0,72.49,0.49
2017,7,8,5,30,319.0,28.0,0.4,13.0,58.0,162.24,116.81
2017,7,8,5,45,415.5,36.5,0.45,13.5,100.5,229.08,177.82
2017,7,8,6,0,512.0,45.0,0.5,14.0,143.0,305.96,243.7
2017,7,8,6,15,573.0,51.5,0.5,15.0,191.5,371.51,298.16
2017,7,8,6,30,634.0,58.0,0.5,16.0,240.0,441.79,353.75
2017,7,8,6,45,677.0,62.0,0.55,17.0,291.0,500.26,398.28
2017,7,8,7,0,720.0,66.0,0.6,18.0,342.0,562.84,443.86
2017,7,8,7,15,749.5,70.0,0.65,19.0,393.0,617.38,481.65
2017,7,8,7,30,779.0,74.0,0.7,20.0,444.0,671.69,517.17
2017,7,8,7,45,801.0,77.0,0.8,21.0,494.0,718.49,546.46
2017,7,8,8,0,823.0,80.0,0.9,22.0,544.0,755.9,568.78
2017,7,8,8,15,839.5,82.5,0.95,22.5,591.5,793.82,591.61
2017,7,8,8,30,856.0,85.0,1.0,23.0,639.0,829.37,612.55
2017,7,8,8,45,868.0,87.5,1.1,23.5,682.5,858.36,629.72
2017,7,8,9,0,880.0,90.0,1.2,24.0,726.0,884.29,644.89
2017,7,8,9,15,889.5,91.5,1.2,24.5,765.0,903.65,654.36
2017,7,8,9,30,899.0,93.0,1.2,25.0,804.0,919.52,661.68
2017,7,8,9,45,901.0,98.0,1.3,25.5,836.0,928.52,666.23
2017,7,8,10,0,903.0,103.0,1.4,26.0,868.0,933.58,668.42
2017,7,8,10,15,908.5,104.0,1.45,26.5,895.5,933.98,667.1
2017,7,8,10,30,914.0,105.0,1.5,27.0,923.0,930.53,663.5
2017,7,8,10,45,916.5,106.5,1.6,27.5,944.0,921.0,656.83
2017,7,8,11,0,919.0,108.0,1.7,28.0,965.0,907.66,647.83
2017,7,8,11,15,921.5,108.5,1.7,28.0,978.5,889.69,636.09
2017,7,8,11,30,924.0,109.0,1.7,28.0,992.0,868.08,622.12
2017,7,8,11,45,924.0,110.0,1.75,28.5,998.0,841.37,604.2
2017,7,8,12,0,924.0,111.0,1.8,29.0,1004.0,811.41,584.18
2017,7,8,12,15,923.5,111.0,1.8,28.5,1003.5,777.26,562.67
2017,7,8,12,30,923.0,111.0,1.8,28.0,1003.0,740.3,537.85
2017,7,8,12,45,918.0,113.0,1.85,28.0,993.5,699.21,508.85
2017,7,8,13,0,913.0,115.0,1.9,28.0,984.0,655.92,477.53
2017,7,8,13,15,910.0,114.0,1.9,27.5,968.5,609.61,443.85
2017,7,8,13,30,907.0,113.0,1.9,27.0,953.0,561.34,407.61
2017,7,8,13,45,903.5,111.5,1.9,27.0,931.0,510.7,367.63
2017,7,8,14,0,900.0,110.0,1.9,27.0,909.0,458.51,325.27
2017,7,8,14,15,894.0,109.0,1.9,26.5,880.5,404.41,280.92
2017,7,8,14,30,888.0,108.0,1.9,26.0,852.0,349.44,234.9
2017,7,8,14,45,881.0,105.0,1.9,26.0,817.5,292.31,186.78
2017,7,8,15,0,874.0,102.0,1.9,26.0,783.0,234.92,140.26
2017,7,8,15,15,863.5,100.0,1.85,25.5,743.0,177.67,99.5
2017,7,8,15,30,853.0,98.0,1.8,25.0,703.0,121.01,70.87
2017,7,8,15,45,841.5,94.5,1.8,24.5,659.5,87.45,67.51
2017,7,8,16,0,830.0,91.0,1.8,24.0,616.0,85.1,65.94
2017,7,8,16,15,811.5,88.5,1.75,23.5,568.0,74.8,57.68
2017,7,8,16,30,793.0,86.0,1.7,23.0,520.0,73.25,56.71
2017,7,8,16,45,771.5,81.5,1.65,22.5,470.5,70.18,54.43
2017,7,8,17,0,750.0,77.0,1.6,22.0,421.0,66.97,52.03
2017,7,8,17,15,717.5,73.0,1.55,21.0,370.0,63.83,49.74
2017,7,8,17,30,685.0,69.0,1.5,20.0,319.0,60.64,47.36
2017,7,8,17,45,641.5,63.5,1.45,19.0,269.0,51.78,39.94
2017,7,8,18,0,598.0,58.0,1.4,18.0,219.0,47.5,36.35
2017,7,8,18,15,531.5,51.0,1.3,17.0,171.5,41.82,31.38
2017,7,8,18,30,465.0,44.0,1.2,16.0,124.0,36.18,26.22
2017,7,8,18,45,362.0,34.0,1.15,15.5,84.0,27.92,18.48
2017,7,8,19,0,259.0,24.0,1.1,15.0,44.0,19.69,9.36
2017,7,8,19,15,129.5,12.0,1.05,14.5,22.0,9.44,0.0
2017,7,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,5,15,173.0,13.5,0.75,10.5,29.5,75.64,0.0
2017,7,9,5,30,346.0,27.0,0.7,11.0,59.0,170.81,123.46
2017,7,9,5,45,448.5,34.5,0.65,11.5,102.5,240.36,188.01
2017,7,9,6,0,551.0,42.0,0.6,12.0,146.0,317.88,255.01
2017,7,9,6,15,611.0,47.5,0.6,12.5,195.0,384.21,311.32
2017,7,9,6,30,671.0,53.0,0.6,13.0,244.0,454.86,368.56
2017,7,9,6,45,713.5,56.5,0.65,14.0,296.0,516.41,415.95
2017,7,9,7,0,756.0,60.0,0.7,15.0,348.0,579.6,462.46
2017,7,9,7,15,784.5,63.5,0.7,15.5,400.0,634.31,501.11
2017,7,9,7,30,813.0,67.0,0.7,16.0,452.0,681.99,532.16
2017,7,9,7,45,834.5,69.5,0.75,17.0,503.0,728.55,561.04
2017,7,9,8,0,856.0,72.0,0.8,18.0,554.0,773.56,588.12
2017,7,9,8,15,871.5,74.0,0.8,18.5,601.5,811.17,609.98
2017,7,9,8,30,887.0,76.0,0.8,19.0,649.0,846.26,629.88
2017,7,9,8,45,899.0,78.0,0.85,19.5,693.5,875.54,646.58
2017,7,9,9,0,911.0,80.0,0.9,20.0,738.0,901.65,661.2
2017,7,9,9,15,920.0,81.5,0.95,20.5,777.5,921.16,671.57
2017,7,9,9,30,929.0,83.0,1.0,21.0,817.0,937.08,679.74
2017,7,9,9,45,923.0,92.0,1.05,22.0,847.0,943.39,680.62
2017,7,9,10,0,917.0,101.0,1.1,23.0,877.0,945.39,678.98
2017,7,9,10,15,922.5,102.0,1.1,23.0,905.0,945.81,678.31
2017,7,9,10,30,928.0,103.0,1.1,23.0,933.0,942.34,675.32
2017,7,9,10,45,930.0,104.5,1.15,23.5,953.5,932.29,667.88
2017,7,9,11,0,932.0,106.0,1.2,24.0,974.0,918.38,658.16
2017,7,9,11,15,934.5,106.5,1.2,24.0,988.0,900.23,646.37
2017,7,9,11,30,937.0,107.0,1.2,24.0,1002.0,878.38,632.32
2017,7,9,11,45,936.5,108.5,1.3,24.0,1008.0,851.4,616.32
2017,7,9,12,0,936.0,110.0,1.4,24.0,1014.0,821.13,597.99
2017,7,9,12,15,935.5,110.0,1.4,24.0,1013.0,786.58,575.13
2017,7,9,12,30,935.0,110.0,1.4,24.0,1012.0,749.19,548.87
2017,7,9,12,45,930.0,111.5,1.45,24.0,1002.5,707.25,519.33
2017,7,9,13,0,925.0,113.0,1.5,24.0,993.0,663.08,487.41
2017,7,9,13,15,921.5,112.5,1.5,24.0,977.0,616.29,452.36
2017,7,9,13,30,918.0,112.0,1.5,24.0,961.0,567.54,414.83
2017,7,9,13,45,913.0,110.5,1.5,24.0,938.0,515.61,373.85
2017,7,9,14,0,908.0,109.0,1.5,24.0,915.0,462.27,330.53
2017,7,9,14,15,901.5,108.0,1.5,23.5,886.0,407.52,285.49
2017,7,9,14,30,895.0,107.0,1.5,23.0,857.0,351.94,238.74
2017,7,9,14,45,887.5,104.5,1.5,23.0,822.0,294.56,190.08
2017,7,9,15,0,880.0,102.0,1.5,23.0,787.0,236.96,143.0
2017,7,9,15,15,868.5,100.0,1.5,22.5,746.5,179.17,101.44
2017,7,9,15,30,857.0,98.0,1.5,22.0,706.0,122.08,72.09
2017,7,9,15,45,846.0,94.0,1.55,21.5,662.0,87.29,68.2
2017,7,9,16,0,835.0,90.0,1.6,21.0,618.0,84.64,66.37
2017,7,9,16,15,816.5,87.0,1.55,20.5,570.0,73.96,57.68
2017,7,9,16,30,798.0,84.0,1.5,20.0,522.0,72.03,56.37
2017,7,9,16,45,779.0,79.5,1.5,19.5,472.5,68.95,54.07
2017,7,9,17,0,760.0,75.0,1.5,19.0,423.0,65.73,51.61
2017,7,9,17,15,728.5,71.0,1.45,18.0,372.0,62.54,49.25
2017,7,9,17,30,697.0,67.0,1.4,17.0,321.0,59.3,46.78
2017,7,9,17,45,658.0,61.0,1.4,16.5,271.0,54.34,42.62
2017,7,9,18,0,619.0,55.0,1.4,16.0,221.0,45.51,34.9
2017,7,9,18,15,553.0,48.5,1.3,15.5,173.5,40.11,30.07
2017,7,9,18,30,487.0,42.0,1.2,15.0,126.0,34.76,25.08
2017,7,9,18,45,386.0,32.5,1.1,14.5,85.5,26.83,17.62
2017,7,9,19,0,285.0,23.0,1.0,14.0,45.0,18.95,8.74
2017,7,9,19,15,142.5,11.5,0.9,13.5,22.5,9.05,0.0
2017,7,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,5,15,184.0,13.0,0.6,10.5,29.5,78.05,0.0
2017,7,10,5,30,368.0,26.0,0.6,11.0,59.0,177.63,127.53
2017,7,10,5,45,471.0,33.0,0.6,11.5,103.0,245.01,191.2
2017,7,10,6,0,574.0,40.0,0.6,12.0,147.0,326.56,261.66
2017,7,10,6,15,633.0,45.0,0.6,12.5,196.5,392.91,318.04
2017,7,10,6,30,692.0,50.0,0.6,13.0,246.0,463.48,375.2
2017,7,10,6,45,734.0,53.0,0.65,14.0,298.5,525.05,422.58
2017,7,10,7,0,776.0,56.0,0.7,15.0,351.0,588.2,468.98
2017,7,10,7,15,803.0,59.0,0.7,15.5,403.0,636.03,502.56
2017,7,10,7,30,830.0,62.0,0.7,16.0,455.0,688.96,537.15
2017,7,10,7,45,851.5,64.0,0.75,16.5,505.5,735.64,566.99
2017,7,10,8,0,873.0,66.0,0.8,17.0,556.0,780.73,595.2
2017,7,10,8,15,888.0,68.0,0.8,17.5,604.0,818.54,617.2
2017,7,10,8,30,903.0,70.0,0.8,18.0,652.0,853.76,637.18
2017,7,10,8,45,914.5,71.5,0.85,19.0,696.5,882.51,652.32
2017,7,10,9,0,926.0,73.0,0.9,20.0,741.0,908.06,665.3
2017,7,10,9,15,935.0,74.5,0.95,20.5,780.5,927.94,675.87
2017,7,10,9,30,944.0,76.0,1.0,21.0,820.0,944.17,684.21
2017,7,10,9,45,941.5,82.5,1.05,21.5,852.0,951.42,686.96
2017,7,10,10,0,939.0,89.0,1.1,22.0,884.0,954.46,687.27
2017,7,10,10,15,944.5,90.0,1.15,22.0,912.0,955.09,687.54
2017,7,10,10,30,950.0,91.0,1.2,22.0,940.0,951.75,685.44
2017,7,10,10,45,953.5,92.0,1.25,22.5,961.5,942.62,678.5
2017,7,10,11,0,957.0,93.0,1.3,23.0,983.0,929.53,669.2
2017,7,10,11,15,959.5,93.5,1.35,23.0,997.0,911.22,657.95
2017,7,10,11,30,962.0,94.0,1.4,23.0,1011.0,889.13,644.31
2017,7,10,11,45,963.0,94.0,1.45,23.0,1018.0,861.74,627.21
2017,7,10,12,0,964.0,94.0,1.5,23.0,1025.0,830.93,607.79
2017,7,10,12,15,964.0,94.0,1.5,23.0,1024.5,796.14,585.08
2017,7,10,12,30,964.0,94.0,1.5,23.0,1024.0,758.33,558.5
2017,7,10,12,45,959.5,95.5,1.5,23.0,1014.5,715.86,527.97
2017,7,10,13,0,955.0,97.0,1.5,23.0,1005.0,671.0,495.02
2017,7,10,13,15,952.5,96.5,1.5,22.5,989.5,623.6,460.27
2017,7,10,13,30,950.0,96.0,1.5,22.0,974.0,574.05,422.72
2017,7,10,13,45,946.5,94.5,1.5,22.0,951.5,521.35,380.77
2017,7,10,14,0,943.0,93.0,1.5,22.0,929.0,467.01,336.22
2017,7,10,14,15,937.0,92.0,1.45,21.5,900.0,410.69,289.32
2017,7,10,14,30,931.0,91.0,1.4,21.0,871.0,353.42,240.62
2017,7,10,14,45,924.0,89.0,1.4,20.5,835.5,294.55,190.58
2017,7,10,15,0,917.0,87.0,1.4,20.0,800.0,235.35,141.87
2017,7,10,15,15,906.5,85.0,1.4,19.5,759.5,175.63,98.2
2017,7,10,15,30,896.0,83.0,1.4,19.0,719.0,116.49,67.2
2017,7,10,15,45,884.0,80.5,1.4,19.0,674.0,80.35,63.03
2017,7,10,16,0,872.0,78.0,1.4,19.0,629.0,78.29,61.53
2017,7,10,16,15,854.5,75.5,1.35,18.5,580.0,75.93,59.84
2017,7,10,16,30,837.0,73.0,1.3,18.0,531.0,73.44,58.04
2017,7,10,16,45,815.0,70.0,1.3,17.5,480.0,70.38,55.75
2017,7,10,17,0,793.0,67.0,1.3,17.0,429.0,60.66,47.63
2017,7,10,17,15,762.0,63.5,1.3,16.5,377.5,57.59,45.23
2017,7,10,17,30,731.0,60.0,1.3,16.0,326.0,54.48,42.74
2017,7,10,17,45,687.5,55.5,1.3,15.5,274.5,50.41,39.32
2017,7,10,18,0,644.0,51.0,1.3,15.0,223.0,46.34,35.8
2017,7,10,18,15,578.5,45.0,1.25,14.0,175.0,40.83,30.9
2017,7,10,18,30,513.0,39.0,1.2,13.0,127.0,32.58,23.37
2017,7,10,18,45,403.5,31.0,1.15,12.5,86.0,25.71,16.79
2017,7,10,19,0,294.0,23.0,1.1,12.0,45.0,18.99,8.74
2017,7,10,19,15,147.0,11.5,1.1,11.5,22.5,9.05,0.0
2017,7,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,5,15,138.0,14.5,0.8,9.5,27.0,66.03,0.0
2017,7,11,5,30,276.0,29.0,0.8,10.0,54.0,148.44,106.47
2017,7,11,5,45,386.0,38.0,0.85,11.0,96.5,219.18,172.09
2017,7,11,6,0,496.0,47.0,0.9,12.0,139.0,301.47,242.99
2017,7,11,6,15,560.5,54.0,0.85,12.5,188.0,368.84,300.35
2017,7,11,6,30,625.0,61.0,0.8,13.0,237.0,441.3,359.24
2017,7,11,6,45,673.5,65.0,0.8,13.5,289.0,502.48,407.21
2017,7,11,7,0,722.0,69.0,0.8,14.0,341.0,568.81,456.96
2017,7,11,7,15,753.0,73.0,0.8,14.5,393.5,624.74,496.9
2017,7,11,7,30,784.0,77.0,0.8,15.0,446.0,680.53,534.59
2017,7,11,7,45,810.0,79.0,0.85,15.5,498.0,729.62,566.43
2017,7,11,8,0,836.0,81.0,0.9,16.0,550.0,769.42,591.21
2017,7,11,8,15,854.0,83.5,0.9,16.5,598.5,809.11,614.89
2017,7,11,8,30,872.0,86.0,0.9,17.0,647.0,846.45,636.55
2017,7,11,8,45,887.5,87.5,0.95,18.0,693.0,877.88,653.59
2017,7,11,9,0,903.0,89.0,1.0,19.0,739.0,906.32,668.53
2017,7,11,9,15,913.5,90.5,1.0,19.5,779.5,927.03,678.8
2017,7,11,9,30,924.0,92.0,1.0,20.0,820.0,944.18,686.88
2017,7,11,9,45,933.5,93.0,1.0,20.5,855.5,956.19,691.76
2017,7,11,10,0,943.0,94.0,1.0,21.0,891.0,964.35,694.35
2017,7,11,10,15,949.5,95.0,1.05,21.5,920.0,965.82,693.8
2017,7,11,10,30,956.0,96.0,1.1,22.0,949.0,963.26,690.92
2017,7,11,10,45,961.5,96.0,1.15,22.5,971.5,954.81,684.47
2017,7,11,11,0,967.0,96.0,1.2,23.0,994.0,942.35,675.67
2017,7,11,11,15,970.0,96.5,1.2,23.0,1009.0,924.22,663.9
2017,7,11,11,30,973.0,97.0,1.2,23.0,1024.0,902.25,649.8
2017,7,11,11,45,975.0,97.0,1.25,23.0,1032.0,875.3,633.27
2017,7,11,12,0,977.0,97.0,1.3,23.0,1040.0,844.84,614.39
2017,7,11,12,15,977.5,97.0,1.3,23.0,1039.5,809.91,591.84
2017,7,11,12,30,978.0,97.0,1.3,23.0,1039.0,771.88,565.41
2017,7,11,12,45,978.5,95.5,1.35,23.0,1031.5,729.75,535.95
2017,7,11,13,0,979.0,94.0,1.4,23.0,1024.0,684.86,503.7
2017,7,11,13,15,976.0,93.5,1.4,22.5,1008.0,636.08,468.18
2017,7,11,13,30,973.0,93.0,1.4,22.0,992.0,585.13,429.83
2017,7,11,13,45,971.0,91.0,1.4,22.0,969.5,531.6,387.4
2017,7,11,14,0,969.0,89.0,1.4,22.0,947.0,476.24,342.18
2017,7,11,14,15,963.0,87.5,1.4,21.5,917.5,418.13,294.17
2017,7,11,14,30,957.0,86.0,1.4,21.0,888.0,359.06,244.17
2017,7,11,14,45,951.5,83.5,1.45,21.0,852.5,298.71,192.52
2017,7,11,15,0,946.0,81.0,1.5,21.0,817.0,237.86,142.15
2017,7,11,15,15,935.5,79.5,1.5,20.5,775.0,176.73,97.44
2017,7,11,15,30,925.0,78.0,1.5,20.0,733.0,116.16,65.61
2017,7,11,15,45,914.0,75.0,1.5,20.0,687.5,77.83,60.66
2017,7,11,16,0,903.0,72.0,1.5,20.0,642.0,75.33,58.79
2017,7,11,16,15,885.5,70.0,1.45,19.5,592.0,73.15,57.25
2017,7,11,16,30,868.0,68.0,1.4,19.0,542.0,70.85,55.61
2017,7,11,16,45,847.5,64.5,1.4,18.5,490.5,67.36,52.92
2017,7,11,17,0,827.0,61.0,1.4,18.0,439.0,63.73,50.09
2017,7,11,17,15,796.5,58.0,1.35,17.5,386.0,60.13,47.26
2017,7,11,17,30,766.0,55.0,1.3,17.0,333.0,51.24,39.72
2017,7,11,17,45,724.0,51.0,1.3,16.5,281.0,47.39,36.49
2017,7,11,18,0,682.0,47.0,1.3,16.0,229.0,43.54,33.17
2017,7,11,18,15,617.5,42.0,1.25,15.0,179.5,38.7,28.87
2017,7,11,18,30,553.0,37.0,1.2,14.0,130.0,33.94,24.46
2017,7,11,18,45,443.5,29.5,1.15,13.5,88.0,26.85,17.68
2017,7,11,19,0,334.0,22.0,1.1,13.0,46.0,18.29,8.01
2017,7,11,19,15,167.0,11.0,1.1,12.5,23.0,8.65,0.0
2017,7,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,5,15,172.0,12.5,0.5,9.5,27.5,73.52,0.0
2017,7,12,5,30,344.0,25.0,0.5,10.0,55.0,168.57,119.71
2017,7,12,5,45,447.0,32.5,0.5,11.0,98.0,238.1,185.81
2017,7,12,6,0,550.0,40.0,0.5,12.0,141.0,315.96,252.93
2017,7,12,6,15,611.0,45.5,0.5,12.5,190.5,382.83,309.69
2017,7,12,6,30,672.0,51.0,0.5,13.0,240.0,454.18,367.45
2017,7,12,6,45,714.0,55.0,0.5,14.0,291.5,516.21,414.68
2017,7,12,7,0,756.0,59.0,0.5,15.0,343.0,579.88,460.81
2017,7,12,7,15,785.0,62.0,0.5,15.5,395.0,634.52,499.13
2017,7,12,7,30,814.0,65.0,0.5,16.0,447.0,682.17,529.75
2017,7,12,7,45,836.0,67.5,0.55,17.0,498.0,729.36,558.87
2017,7,12,8,0,858.0,70.0,0.6,18.0,549.0,775.04,586.2
2017,7,12,8,15,874.0,72.0,0.6,18.5,597.5,813.32,608.26
2017,7,12,8,30,890.0,74.0,0.6,19.0,646.0,849.12,628.38
2017,7,12,8,45,902.5,76.0,0.65,19.5,690.5,879.09,645.4
2017,7,12,9,0,915.0,78.0,0.7,20.0,735.0,905.91,660.37
2017,7,12,9,15,924.5,79.5,0.75,20.5,775.0,926.12,671.1
2017,7,12,9,30,934.0,81.0,0.8,21.0,815.0,942.72,679.67
2017,7,12,9,45,933.0,87.0,0.85,22.0,847.5,950.69,681.61
2017,7,12,10,0,932.0,93.0,0.9,23.0,880.0,954.52,681.17
2017,7,12,10,15,938.0,94.0,0.95,23.0,908.5,955.63,681.8
2017,7,12,10,30,944.0,95.0,1.0,23.0,937.0,952.77,680.1
2017,7,12,10,45,948.5,96.0,1.05,23.5,959.0,944.56,673.89
2017,7,12,11,0,953.0,97.0,1.1,24.0,981.0,932.38,665.33
2017,7,12,11,15,956.0,97.5,1.15,24.0,996.0,914.51,654.57
2017,7,12,11,30,959.0,98.0,1.2,24.0,1011.0,892.85,641.45
2017,7,12,11,45,961.0,97.5,1.25,24.0,1018.5,865.84,624.88
2017,7,12,12,0,963.0,97.0,1.3,24.0,1026.0,835.38,606.0
2017,7,12,12,15,963.0,97.0,1.3,24.0,1025.5,800.55,583.54
2017,7,12,12,30,963.0,97.0,1.3,24.0,1025.0,762.7,557.3
2017,7,12,12,45,958.5,99.0,1.35,24.0,1016.0,720.54,527.81
2017,7,12,13,0,954.0,101.0,1.4,24.0,1007.0,675.98,495.81
2017,7,12,13,15,951.5,100.5,1.4,24.0,992.0,628.5,460.43
2017,7,12,13,30,949.0,100.0,1.4,24.0,977.0,578.88,422.42
2017,7,12,13,45,945.5,99.0,1.4,24.0,954.5,526.45,381.16
2017,7,12,14,0,942.0,98.0,1.4,24.0,932.0,472.37,337.31
2017,7,12,14,15,936.5,96.5,1.35,23.5,903.0,415.78,290.74
2017,7,12,14,30,931.0,95.0,1.3,23.0,874.0,358.19,242.3
2017,7,12,14,45,923.5,93.5,1.3,23.0,839.0,299.35,192.4
2017,7,12,15,0,916.0,92.0,1.3,23.0,804.0,240.23,143.94
2017,7,12,15,15,906.0,90.0,1.25,22.5,763.0,180.43,100.51
2017,7,12,15,30,896.0,88.0,1.2,22.0,722.0,121.14,69.32
2017,7,12,15,45,883.0,85.5,1.2,22.0,677.0,83.33,64.73
2017,7,12,16,0,870.0,83.0,1.2,22.0,632.0,81.32,63.31
2017,7,12,16,15,852.5,80.5,1.15,21.5,583.0,79.04,61.73
2017,7,12,16,30,835.0,78.0,1.1,21.0,534.0,76.62,60.02
2017,7,12,16,45,812.5,75.0,1.1,20.5,483.0,66.56,51.79
2017,7,12,17,0,790.0,72.0,1.1,20.0,432.0,64.18,50.07
2017,7,12,17,15,758.0,68.0,1.05,19.0,379.5,60.84,47.58
2017,7,12,17,30,726.0,64.0,1.0,18.0,327.0,57.46,44.99
2017,7,12,17,45,681.5,59.0,1.0,17.5,275.0,53.09,41.35
2017,7,12,18,0,637.0,54.0,1.0,17.0,223.0,48.7,37.58
2017,7,12,18,15,569.0,47.5,0.95,16.0,174.5,39.5,29.46
2017,7,12,18,30,501.0,41.0,0.9,15.0,126.0,34.09,24.48
2017,7,12,18,45,391.0,32.0,0.85,14.5,84.5,26.47,17.26
2017,7,12,19,0,281.0,23.0,0.8,14.0,43.0,18.97,8.29
2017,7,12,19,15,140.5,11.5,0.75,13.5,21.5,9.05,0.0
2017,7,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,5,15,155.5,13.0,0.55,9.5,26.0,55.75,0.0
2017,7,13,5,30,311.0,26.0,0.5,10.0,52.0,158.28,111.53
2017,7,13,5,45,414.0,34.5,0.5,10.5,94.5,227.29,177.73
2017,7,13,6,0,517.0,43.0,0.5,11.0,137.0,307.26,247.05
2017,7,13,6,15,580.0,49.5,0.5,11.5,186.0,374.31,304.13
2017,7,13,6,30,643.0,56.0,0.5,12.0,235.0,443.9,360.83
2017,7,13,6,45,685.5,61.0,0.5,13.0,286.5,506.3,408.65
2017,7,13,7,0,728.0,66.0,0.5,14.0,338.0,570.43,455.4
2017,7,13,7,15,757.5,69.5,0.5,14.5,390.0,625.07,493.95
2017,7,13,7,30,787.0,73.0,0.5,15.0,442.0,679.45,529.99
2017,7,13,7,45,807.5,76.5,0.55,16.0,492.0,726.3,558.93
2017,7,13,8,0,828.0,80.0,0.6,17.0,542.0,763.53,580.65
2017,7,13,8,15,845.0,83.0,0.6,17.5,590.0,802.87,603.77
2017,7,13,8,30,862.0,86.0,0.6,18.0,638.0,839.83,624.84
2017,7,13,8,45,872.5,89.0,0.65,19.0,681.5,868.46,639.9
2017,7,13,9,0,883.0,92.0,0.7,20.0,725.0,893.92,652.87
2017,7,13,9,15,893.0,94.0,0.75,20.5,765.0,914.52,663.93
2017,7,13,9,30,903.0,96.0,0.8,21.0,805.0,931.6,672.85
2017,7,13,9,45,911.5,97.0,0.85,21.5,839.5,942.61,678.03
2017,7,13,10,0,920.0,98.0,0.9,22.0,874.0,949.85,681.01
2017,7,13,10,15,925.5,99.0,0.95,22.5,902.0,950.48,679.99
2017,7,13,10,30,931.0,100.0,1.0,23.0,930.0,947.18,676.7
2017,7,13,10,45,934.0,101.0,1.05,23.5,951.0,937.7,669.69
2017,7,13,11,0,937.0,102.0,1.1,24.0,972.0,924.33,660.38
2017,7,13,11,15,939.5,103.0,1.15,24.0,986.0,906.69,649.74
2017,7,13,11,30,942.0,104.0,1.2,24.0,1000.0,885.31,636.76
2017,7,13,11,45,942.5,104.0,1.25,24.0,1006.5,857.84,619.84
2017,7,13,12,0,943.0,104.0,1.3,24.0,1013.0,827.05,600.69
2017,7,13,12,15,942.5,104.0,1.3,24.0,1012.5,792.37,578.25
2017,7,13,12,30,942.0,104.0,1.3,24.0,1012.0,754.78,552.0
2017,7,13,12,45,941.0,103.5,1.35,24.0,1003.5,713.72,523.29
2017,7,13,13,0,940.0,103.0,1.4,24.0,995.0,670.1,491.95
2017,7,13,13,15,937.0,102.5,1.4,23.5,979.5,622.92,457.66
2017,7,13,13,30,934.0,102.0,1.4,23.0,964.0,573.67,420.66
2017,7,13,13,45,929.5,101.0,1.45,23.0,941.5,521.47,379.68
2017,7,13,14,0,925.0,100.0,1.5,23.0,919.0,467.75,336.13
2017,7,13,14,15,919.0,99.0,1.45,22.5,890.0,412.17,290.11
2017,7,13,14,30,913.0,98.0,1.4,22.0,861.0,355.67,242.29
2017,7,13,14,45,904.5,96.0,1.4,22.0,825.5,297.21,192.51
2017,7,13,15,0,896.0,94.0,1.4,22.0,790.0,238.61,144.25
2017,7,13,15,15,885.0,92.5,1.4,21.5,749.5,180.1,101.5
2017,7,13,15,30,874.0,91.0,1.4,21.0,709.0,122.22,70.73
2017,7,13,15,45,860.0,88.5,1.4,21.0,664.0,84.46,65.97
2017,7,13,16,0,846.0,86.0,1.4,21.0,619.0,82.51,64.58
2017,7,13,16,15,828.0,83.5,1.4,20.5,570.5,80.3,63.06
2017,7,13,16,30,810.0,81.0,1.4,20.0,522.0,70.31,54.91
2017,7,13,16,45,785.5,78.0,1.4,19.5,471.5,68.07,53.32
2017,7,13,17,0,761.0,75.0,1.4,19.0,421.0,65.77,51.66
2017,7,13,17,15,729.0,70.5,1.35,18.0,369.5,62.19,48.96
2017,7,13,17,30,697.0,66.0,1.3,17.0,318.0,58.55,46.13
2017,7,13,17,45,650.5,61.0,1.3,16.5,267.0,54.26,42.56
2017,7,13,18,0,604.0,56.0,1.3,16.0,216.0,46.1,35.42
2017,7,13,18,15,536.5,49.0,1.25,15.0,168.5,40.36,30.34
2017,7,13,18,30,469.0,42.0,1.2,14.0,121.0,34.66,25.07
2017,7,13,18,45,362.0,32.5,1.15,13.5,81.0,26.74,17.54
2017,7,13,19,0,255.0,23.0,1.1,13.0,41.0,18.9,8.07
2017,7,13,19,15,127.5,11.5,1.05,12.5,20.5,9.05,0.0
2017,7,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,5,15,133.0,13.0,0.7,9.5,24.0,49.21,0.0
2017,7,14,5,30,266.0,26.0,0.7,10.0,48.0,142.28,99.23
2017,7,14,5,45,373.0,35.5,0.75,10.5,89.5,211.99,166.18
2017,7,14,6,0,480.0,45.0,0.8,11.0,131.0,292.84,236.62
2017,7,14,6,15,545.0,52.0,0.8,11.5,179.5,359.76,294.11
2017,7,14,6,30,610.0,59.0,0.8,12.0,228.0,431.9,353.42
2017,7,14,6,45,662.5,63.0,0.8,13.0,280.5,495.04,402.57
2017,7,14,7,0,715.0,67.0,0.8,14.0,333.0,563.69,453.49
2017,7,14,7,15,746.5,71.0,0.8,14.5,385.5,619.86,493.69
2017,7,14,7,30,778.0,75.0,0.8,15.0,438.0,675.97,531.57
2017,7,14,7,45,807.0,76.5,0.85,15.5,490.0,726.76,564.66
2017,7,14,8,0,836.0,78.0,0.9,16.0,542.0,768.51,590.81
2017,7,14,8,15,853.5,80.5,0.9,16.5,591.0,808.01,614.34
2017,7,14,8,30,871.0,83.0,0.9,17.0,640.0,845.15,635.87
2017,7,14,8,45,888.5,83.0,0.95,18.0,686.0,876.85,653.09
2017,7,14,9,0,906.0,83.0,1.0,19.0,732.0,905.67,668.28
2017,7,14,9,15,916.0,85.0,1.0,19.0,772.5,926.77,680.07
2017,7,14,9,30,926.0,87.0,1.0,19.0,813.0,944.27,689.68
2017,7,14,9,45,931.5,89.5,1.05,19.5,847.0,954.42,694.29
2017,7,14,10,0,937.0,92.0,1.1,20.0,881.0,960.64,696.58
2017,7,14,10,15,943.0,93.0,1.1,20.5,910.0,961.82,694.97
2017,7,14,10,30,949.0,94.0,1.1,21.0,939.0,959.0,691.03
2017,7,14,10,45,954.5,94.5,1.15,21.5,961.5,951.23,684.99
2017,7,14,11,0,960.0,95.0,1.2,22.0,984.0,939.45,676.56
2017,7,14,11,15,962.5,95.5,1.2,22.0,998.5,921.1,664.58
2017,7,14,11,30,965.0,96.0,1.2,22.0,1013.0,898.94,650.29
2017,7,14,11,45,967.0,95.5,1.25,22.5,1020.5,871.82,632.35
2017,7,14,12,0,969.0,95.0,1.3,23.0,1028.0,841.21,612.13
2017,7,14,12,15,968.5,95.0,1.3,23.0,1027.5,805.82,589.24
2017,7,14,12,30,968.0,95.0,1.3,23.0,1027.0,767.42,562.77
2017,7,14,12,45,962.0,97.5,1.35,23.0,1017.5,724.43,532.66
2017,7,14,13,0,956.0,100.0,1.4,23.0,1008.0,679.13,500.07
2017,7,14,13,15,953.0,99.5,1.4,23.0,992.0,631.21,464.31
2017,7,14,13,30,950.0,99.0,1.4,23.0,976.0,581.18,425.92
2017,7,14,13,45,945.0,98.5,1.4,23.0,953.0,528.26,384.2
2017,7,14,14,0,940.0,98.0,1.4,23.0,930.0,473.83,340.0
2017,7,14,14,15,933.5,97.0,1.4,22.5,900.0,417.21,293.44
2017,7,14,14,30,927.0,96.0,1.4,22.0,870.0,359.7,245.0
2017,7,14,14,45,919.0,94.5,1.4,22.0,834.5,300.83,194.81
2017,7,14,15,0,911.0,93.0,1.4,22.0,799.0,241.74,146.06
2017,7,14,15,15,900.0,91.0,1.4,21.5,758.0,181.96,102.25
2017,7,14,15,30,889.0,89.0,1.4,21.0,717.0,122.81,70.51
