Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,15,45,876.0,86.5,1.4,21.0,671.5,83.73,65.35
2017,7,14,16,0,863.0,84.0,1.4,21.0,626.0,81.74,63.94
2017,7,14,16,15,845.0,81.0,1.4,20.5,577.0,79.15,62.1
2017,7,14,16,30,827.0,78.0,1.4,20.0,528.0,76.41,60.12
2017,7,14,16,45,805.0,74.5,1.4,20.0,477.5,66.06,51.49
2017,7,14,17,0,783.0,71.0,1.4,20.0,427.0,63.33,49.35
2017,7,14,17,15,751.5,67.0,1.35,19.0,374.5,59.99,46.85
2017,7,14,17,30,720.0,63.0,1.3,18.0,322.0,56.6,44.25
2017,7,14,17,45,678.0,58.0,1.3,17.5,271.0,52.26,40.62
2017,7,14,18,0,636.0,53.0,1.3,17.0,220.0,47.89,36.85
2017,7,14,18,15,568.5,46.5,1.2,16.0,171.5,38.74,28.77
2017,7,14,18,30,501.0,40.0,1.1,15.0,123.0,33.3,23.76
2017,7,14,18,45,394.5,31.0,1.05,14.5,82.5,25.69,16.53
2017,7,14,19,0,288.0,22.0,1.0,14.0,42.0,18.17,7.26
2017,7,14,19,15,144.0,11.0,0.95,13.5,21.0,8.65,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,5,15,165.5,12.0,0.65,9.5,25.0,58.0,0.0
2017,7,15,5,30,331.0,24.0,0.6,10.0,50.0,162.73,112.09
2017,7,15,5,45,434.5,31.5,0.6,11.0,92.5,232.83,181.4
2017,7,15,6,0,538.0,39.0,0.6,12.0,135.0,310.3,248.66
2017,7,15,6,15,599.5,44.5,0.6,12.5,183.5,376.99,305.68
2017,7,15,6,30,661.0,50.0,0.6,13.0,232.0,448.28,363.79
2017,7,15,6,45,703.5,53.5,0.65,14.0,283.0,509.7,411.37
2017,7,15,7,0,746.0,57.0,0.7,15.0,334.0,572.84,458.07
2017,7,15,7,15,775.0,60.5,0.7,15.5,386.0,627.87,497.1
2017,7,15,7,30,804.0,64.0,0.7,16.0,438.0,675.92,528.29
2017,7,15,7,45,825.5,66.5,0.75,17.0,488.0,722.58,557.33
2017,7,15,8,0,847.0,69.0,0.8,18.0,538.0,767.75,584.6
2017,7,15,8,15,863.0,71.0,0.85,18.5,586.0,805.92,607.66
2017,7,15,8,30,879.0,73.0,0.9,19.0,634.0,841.64,628.87
2017,7,15,8,45,891.0,75.0,0.95,20.0,678.5,871.14,644.55
2017,7,15,9,0,903.0,77.0,1.0,21.0,723.0,897.51,658.08
2017,7,15,9,15,913.0,78.5,1.0,21.5,763.0,918.18,668.31
2017,7,15,9,30,923.0,80.0,1.0,22.0,803.0,935.3,676.32
2017,7,15,9,45,927.5,83.0,1.05,22.5,836.5,945.24,680.75
2017,7,15,10,0,932.0,86.0,1.1,23.0,870.0,951.25,682.88
2017,7,15,10,15,937.5,87.0,1.15,23.5,898.5,952.15,681.95
2017,7,15,10,30,943.0,88.0,1.2,24.0,927.0,949.08,678.69
2017,7,15,10,45,947.0,88.5,1.25,24.5,948.5,940.19,671.92
2017,7,15,11,0,951.0,89.0,1.3,25.0,970.0,927.36,662.83
2017,7,15,11,15,953.5,89.5,1.35,25.0,984.5,909.34,651.82
2017,7,15,11,30,956.0,90.0,1.4,25.0,999.0,887.54,638.45
2017,7,15,11,45,957.5,90.5,1.45,25.5,1006.5,861.26,620.97
2017,7,15,12,0,959.0,91.0,1.5,26.0,1014.0,831.5,601.23
2017,7,15,12,15,690.5,258.5,1.5,26.0,923.0,747.85,541.5
2017,7,15,12,30,422.0,426.0,1.5,26.0,832.0,653.22,472.91
2017,7,15,12,45,684.5,261.5,1.55,26.0,913.0,677.6,493.75
2017,7,15,13,0,947.0,97.0,1.6,26.0,994.0,672.58,491.96
2017,7,15,13,15,716.5,242.5,1.6,26.0,915.5,606.59,441.61
2017,7,15,13,30,486.0,388.0,1.6,26.0,837.0,545.1,395.73
2017,7,15,13,45,517.0,350.5,1.6,26.0,817.0,501.24,363.2
2017,7,15,14,0,548.0,313.0,1.6,26.0,797.0,454.05,326.88
2017,7,15,14,15,733.0,203.0,1.6,26.0,828.0,410.7,289.19
2017,7,15,14,30,918.0,93.0,1.6,26.0,859.0,355.91,239.3
2017,7,15,14,45,708.0,187.5,1.65,26.0,763.5,298.5,197.83
2017,7,15,15,0,498.0,282.0,1.7,26.0,668.0,268.42,180.75
2017,7,15,15,15,531.0,252.5,1.7,25.5,644.5,218.7,143.35
2017,7,15,15,30,564.0,223.0,1.7,25.0,621.0,165.49,110.42
2017,7,15,15,45,706.5,153.5,1.7,24.5,619.0,102.2,79.63
2017,7,15,16,0,849.0,84.0,1.7,24.0,617.0,81.36,62.83
2017,7,15,16,15,831.0,81.5,1.65,23.5,569.0,79.11,61.31
2017,7,15,16,30,813.0,79.0,1.6,23.0,521.0,69.05,53.18
2017,7,15,16,45,789.5,75.5,1.6,22.5,470.0,66.43,51.28
2017,7,15,17,0,766.0,72.0,1.6,22.0,419.0,63.72,49.28
2017,7,15,17,15,734.0,68.0,1.55,21.0,367.5,60.43,46.84
2017,7,15,17,30,702.0,64.0,1.5,20.0,316.0,57.1,44.31
2017,7,15,17,45,657.0,59.0,1.45,19.5,265.5,52.77,40.72
2017,7,15,18,0,612.0,54.0,1.4,19.0,215.0,44.71,33.74
2017,7,15,18,15,543.5,47.5,1.3,18.0,167.5,39.28,28.98
2017,7,15,18,30,475.0,41.0,1.2,17.0,120.0,33.92,24.07
2017,7,15,18,45,364.0,31.5,1.2,16.5,80.0,25.95,16.56
2017,7,15,19,0,253.0,22.0,1.2,16.0,40.0,18.08,6.8
2017,7,15,19,15,126.5,11.0,1.15,15.5,20.0,8.65,0.0
2017,7,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,5,15,137.5,12.5,0.35,11.5,23.5,50.24,0.0
2017,7,16,5,30,275.0,25.0,0.3,12.0,47.0,143.68,96.61
2017,7,16,5,45,387.0,33.5,0.3,13.0,88.5,216.16,166.7
2017,7,16,6,0,499.0,42.0,0.3,14.0,130.0,299.01,237.03
2017,7,16,6,15,565.5,48.5,0.3,14.5,178.5,367.1,294.13
2017,7,16,6,30,632.0,55.0,0.3,15.0,227.0,438.09,351.13
2017,7,16,6,45,682.5,58.0,0.35,16.0,279.5,502.81,400.5
2017,7,16,7,0,733.0,61.0,0.4,17.0,332.0,569.88,449.35
2017,7,16,7,15,764.0,64.5,0.45,18.0,384.0,625.9,488.04
2017,7,16,7,30,795.0,68.0,0.5,19.0,436.0,681.81,523.97
2017,7,16,7,45,821.5,69.5,0.55,20.0,488.0,724.0,549.2
2017,7,16,8,0,848.0,71.0,0.6,21.0,540.0,771.9,577.82
2017,7,16,8,15,865.0,73.5,0.65,22.0,588.5,811.54,600.21
2017,7,16,8,30,882.0,76.0,0.7,23.0,637.0,848.76,620.69
2017,7,16,8,45,896.5,77.0,0.8,24.0,682.5,879.39,637.51
2017,7,16,9,0,911.0,78.0,0.9,25.0,728.0,906.98,652.31
2017,7,16,9,15,921.0,79.5,0.95,25.5,768.5,927.78,663.18
2017,7,16,9,30,931.0,81.0,1.0,26.0,809.0,944.99,671.9
2017,7,16,9,45,936.0,84.0,1.1,27.0,843.5,955.44,676.04
2017,7,16,10,0,941.0,87.0,1.2,28.0,878.0,961.92,677.82
2017,7,16,10,15,947.0,88.0,1.2,28.5,906.5,963.26,676.29
2017,7,16,10,30,953.0,89.0,1.2,29.0,935.0,960.57,672.47
2017,7,16,10,45,957.5,89.5,1.3,29.5,957.5,952.01,666.76
2017,7,16,11,0,962.0,90.0,1.4,30.0,980.0,939.45,658.66
2017,7,16,11,15,964.5,90.5,1.4,30.0,994.5,921.2,647.03
2017,7,16,11,30,967.0,91.0,1.4,30.0,1009.0,899.13,633.13
2017,7,16,11,45,968.5,91.5,1.45,30.0,1016.5,872.53,617.04
2017,7,16,12,0,970.0,92.0,1.5,30.0,1024.0,842.4,598.65
2017,7,16,12,15,970.0,92.0,1.55,30.0,1023.5,807.38,576.98
2017,7,16,12,30,970.0,92.0,1.6,30.0,1023.0,769.28,551.88
2017,7,16,12,45,968.5,92.0,1.65,30.0,1015.0,727.26,522.94
2017,7,16,13,0,967.0,92.0,1.7,30.0,1007.0,682.59,491.38
2017,7,16,13,15,964.0,91.5,1.7,30.0,991.5,634.2,455.98
2017,7,16,13,30,961.0,91.0,1.7,30.0,976.0,583.65,417.99
2017,7,16,13,45,957.0,90.0,1.75,30.0,953.5,530.29,377.0
2017,7,16,14,0,953.0,89.0,1.8,30.0,931.0,475.29,333.39
2017,7,16,14,15,947.5,88.0,1.8,29.5,902.0,418.32,287.42
2017,7,16,14,30,942.0,87.0,1.8,29.0,873.0,360.32,239.48
2017,7,16,14,45,935.5,85.0,1.85,29.0,837.5,300.62,189.58
2017,7,16,15,0,929.0,83.0,1.9,29.0,802.0,240.51,140.87
2017,7,16,15,15,919.5,81.5,1.85,28.5,761.5,180.17,97.28
2017,7,16,15,30,910.0,80.0,1.8,28.0,721.0,120.25,65.47
2017,7,16,15,45,899.5,77.0,1.8,27.5,676.0,78.63,59.47
2017,7,16,16,0,889.0,74.0,1.8,27.0,631.0,76.19,57.82
2017,7,16,16,15,872.5,71.5,1.75,26.5,582.0,73.75,56.12
2017,7,16,16,30,856.0,69.0,1.7,26.0,533.0,71.18,54.3
2017,7,16,16,45,837.0,65.5,1.7,25.5,482.5,67.74,51.74
2017,7,16,17,0,818.0,62.0,1.7,25.0,432.0,64.16,49.03
2017,7,16,17,15,788.0,59.0,1.6,24.0,379.5,54.73,41.39
2017,7,16,17,30,758.0,56.0,1.5,23.0,327.0,51.86,39.25
2017,7,16,17,45,718.0,51.5,1.45,22.0,275.0,47.68,35.89
2017,7,16,18,0,678.0,47.0,1.4,21.0,223.0,43.48,32.39
2017,7,16,18,15,612.0,41.5,1.3,20.0,174.0,38.22,27.8
2017,7,16,18,30,546.0,36.0,1.2,19.0,125.0,33.04,23.07
2017,7,16,18,45,436.0,28.0,1.1,18.0,83.5,25.51,16.03
2017,7,16,19,0,326.0,20.0,1.0,17.0,42.0,18.11,6.45
2017,7,16,19,15,163.0,10.0,0.95,16.5,21.0,7.87,0.0
2017,7,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,17,5,15,150.0,12.0,0.7,10.5,23.5,53.59,0.0
2017,7,17,5,30,300.0,24.0,0.7,11.0,47.0,151.15,100.5
2017,7,17,5,45,415.5,32.0,0.7,11.5,89.5,226.48,175.99
2017,7,17,6,0,531.0,40.0,0.7,12.0,132.0,311.91,250.1
2017,7,17,6,15,596.0,45.5,0.75,12.5,181.0,377.25,306.51
2017,7,17,6,30,661.0,51.0,0.8,13.0,230.0,450.58,366.89
2017,7,17,6,45,711.5,54.0,0.85,14.0,283.5,516.52,418.23
2017,7,17,7,0,762.0,57.0,0.9,15.0,337.0,584.83,468.99
2017,7,17,7,15,791.5,60.0,0.9,15.5,389.5,640.4,508.4
2017,7,17,7,30,821.0,63.0,0.9,16.0,442.0,688.96,540.03
2017,7,17,7,45,845.0,65.0,0.95,17.0,494.0,737.69,570.51
2017,7,17,8,0,869.0,67.0,1.0,18.0,546.0,785.04,599.21
2017,7,17,8,15,885.0,69.0,1.05,18.5,594.5,823.98,622.72
2017,7,17,8,30,901.0,71.0,1.1,19.0,643.0,860.39,644.32
2017,7,17,8,45,913.5,72.5,1.15,19.5,688.0,890.36,661.44
2017,7,17,9,0,926.0,74.0,1.2,20.0,733.0,917.14,676.44
2017,7,17,9,15,935.5,75.5,1.2,20.5,773.5,937.8,686.66
2017,7,17,9,30,945.0,77.0,1.2,21.0,814.0,954.8,694.61
2017,7,17,9,45,941.5,84.0,1.25,21.5,846.5,961.9,697.15
2017,7,17,10,0,938.0,91.0,1.3,22.0,879.0,964.71,697.21
2017,7,17,10,15,944.0,92.5,1.35,22.0,908.0,966.5,698.12
2017,7,17,10,30,950.0,94.0,1.4,22.0,937.0,964.25,696.6
2017,7,17,10,45,953.0,95.0,1.45,22.5,958.5,954.76,689.28
2017,7,17,11,0,956.0,96.0,1.5,23.0,980.0,941.3,679.62
2017,7,17,11,15,959.0,97.0,1.5,23.0,995.0,923.92,668.18
2017,7,17,11,30,962.0,98.0,1.5,23.0,1010.0,902.68,654.37
2017,7,17,11,45,963.5,98.0,1.55,23.5,1017.5,875.61,636.22
2017,7,17,12,0,965.0,98.0,1.6,24.0,1025.0,845.06,615.8
2017,7,17,12,15,965.5,98.0,1.6,23.5,1025.0,810.43,594.45
2017,7,17,12,30,966.0,98.0,1.6,23.0,1025.0,772.71,569.47
2017,7,17,12,45,967.5,96.0,1.65,23.0,1018.0,731.15,540.14
2017,7,17,13,0,969.0,94.0,1.7,23.0,1011.0,686.76,507.98
2017,7,17,13,15,967.0,93.5,1.7,23.0,996.0,638.77,471.92
2017,7,17,13,30,965.0,93.0,1.7,23.0,981.0,588.52,433.13
2017,7,17,13,45,963.0,91.0,1.75,23.0,959.0,535.11,391.0
2017,7,17,14,0,961.0,89.0,1.8,23.0,937.0,479.85,346.01
2017,7,17,14,15,955.5,88.0,1.8,22.5,907.5,422.37,298.39
2017,7,17,14,30,950.0,87.0,1.8,22.0,878.0,363.85,248.71
2017,7,17,14,45,944.5,84.5,1.8,22.0,843.5,303.52,196.83
2017,7,17,15,0,939.0,82.0,1.8,22.0,809.0,242.67,146.09
2017,7,17,15,15,929.5,80.5,1.75,21.5,767.5,181.66,100.73
2017,7,17,15,30,920.0,79.0,1.7,21.0,726.0,121.08,67.49
2017,7,17,15,45,909.5,76.0,1.7,20.5,681.0,78.29,60.95
2017,7,17,16,0,899.0,73.0,1.7,20.0,636.0,75.82,59.22
2017,7,17,16,15,882.5,71.0,1.7,19.5,586.5,73.67,57.72
2017,7,17,16,30,866.0,69.0,1.7,19.0,537.0,71.4,56.1
2017,7,17,16,45,845.5,65.5,1.7,19.0,485.5,67.9,53.31
2017,7,17,17,0,825.0,62.0,1.7,19.0,434.0,64.27,50.38
2017,7,17,17,15,795.0,59.0,1.65,18.0,381.0,54.85,42.57
2017,7,17,17,30,765.0,56.0,1.6,17.0,328.0,51.96,40.36
2017,7,17,17,45,723.5,51.5,1.55,16.5,276.0,47.75,36.81
2017,7,17,18,0,682.0,47.0,1.5,16.0,224.0,43.53,33.14
2017,7,17,18,15,616.0,41.5,1.4,15.0,174.5,38.26,28.44
2017,7,17,18,30,550.0,36.0,1.3,14.0,125.0,33.07,23.61
2017,7,17,18,45,439.0,28.0,1.25,13.5,83.0,25.53,16.37
2017,7,17,19,0,328.0,20.0,1.2,13.0,41.0,18.13,6.25
2017,7,17,19,15,164.0,10.0,1.2,12.5,20.5,7.87,0.0
2017,7,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,5,15,169.5,11.0,1.1,9.5,24.0,58.63,0.0
2017,7,18,5,30,339.0,22.0,1.1,10.0,48.0,162.51,106.44
2017,7,18,5,45,447.5,30.0,1.1,10.5,91.0,234.36,182.88
2017,7,18,6,0,556.0,38.0,1.1,11.0,134.0,318.78,257.34
2017,7,18,6,15,620.5,43.5,1.05,11.5,184.0,388.19,317.44
2017,7,18,6,30,685.0,49.0,1.0,12.0,234.0,462.47,378.64
2017,7,18,6,45,729.0,53.0,1.0,12.5,287.0,526.76,429.48
2017,7,18,7,0,773.0,57.0,1.0,13.0,340.0,592.88,479.4
2017,7,18,7,15,802.5,60.0,1.0,13.5,393.0,642.74,514.87
2017,7,18,7,30,832.0,63.0,1.0,14.0,446.0,698.03,551.78
2017,7,18,7,45,854.0,65.5,1.0,14.5,498.0,746.27,582.49
2017,7,18,8,0,876.0,68.0,1.0,15.0,550.0,792.96,611.4
2017,7,18,8,15,892.5,70.5,1.0,15.0,599.5,833.15,636.41
2017,7,18,8,30,909.0,73.0,1.0,15.0,649.0,870.79,659.42
2017,7,18,8,45,921.5,75.0,1.05,15.5,695.0,901.51,677.19
2017,7,18,9,0,934.0,77.0,1.1,16.0,741.0,929.0,692.79
2017,7,18,9,15,944.0,78.5,1.1,16.5,782.0,950.21,703.4
2017,7,18,9,30,954.0,80.0,1.1,17.0,823.0,967.73,711.7
2017,7,18,9,45,957.0,83.5,1.15,17.5,857.5,977.08,715.74
2017,7,18,10,0,960.0,87.0,1.2,18.0,892.0,982.32,717.37
2017,7,18,10,15,966.0,88.0,1.2,18.0,921.0,983.64,717.14
2017,7,18,10,30,972.0,89.0,1.2,18.0,950.0,980.87,714.49
2017,7,18,10,45,976.5,89.0,1.25,18.5,972.5,971.63,707.42
2017,7,18,11,0,981.0,89.0,1.3,19.0,995.0,958.34,697.92
2017,7,18,11,15,984.0,89.5,1.3,19.0,1010.0,940.19,685.95
2017,7,18,11,30,987.0,90.0,1.3,19.0,1025.0,918.11,671.55
2017,7,18,11,45,989.0,89.5,1.35,19.5,1032.5,890.51,653.09
2017,7,18,12,0,991.0,89.0,1.4,20.0,1040.0,859.31,632.27
2017,7,18,12,15,991.0,89.0,1.45,20.0,1040.0,823.6,609.52
2017,7,18,12,30,991.0,89.0,1.5,20.0,1040.0,784.71,583.41
2017,7,18,12,45,986.5,91.0,1.55,20.0,1031.0,741.39,552.64
2017,7,18,13,0,982.0,93.0,1.6,20.0,1022.0,695.54,519.21
2017,7,18,13,15,979.5,92.5,1.6,19.5,1006.5,646.62,483.16
2017,7,18,13,30,977.0,92.0,1.6,19.0,991.0,595.45,444.18
2017,7,18,13,45,974.0,90.5,1.65,19.0,968.5,541.25,401.01
2017,7,18,14,0,971.0,89.0,1.7,19.0,946.0,485.28,354.94
2017,7,18,14,15,965.5,88.0,1.7,18.5,916.0,427.18,306.2
2017,7,18,14,30,960.0,87.0,1.7,18.0,886.0,368.01,255.34
2017,7,18,14,45,955.0,84.5,1.7,18.0,851.0,307.15,202.26
2017,7,18,15,0,950.0,82.0,1.7,18.0,816.0,245.69,150.24
2017,7,18,15,15,940.5,80.5,1.7,17.5,774.5,183.93,103.58
2017,7,18,15,30,931.0,79.0,1.7,17.0,733.0,122.59,69.22
2017,7,18,15,45,921.0,76.0,1.7,17.0,687.5,78.61,62.1
2017,7,18,16,0,911.0,73.0,1.7,17.0,642.0,76.13,60.22
2017,7,18,16,15,894.5,71.0,1.65,16.5,592.5,73.95,58.67
2017,7,18,16,30,878.0,69.0,1.6,16.0,543.0,71.66,57.02
2017,7,18,16,45,858.5,65.5,1.6,16.0,491.0,68.16,54.2
2017,7,18,17,0,839.0,62.0,1.6,16.0,439.0,64.52,51.23
2017,7,18,17,15,809.0,58.5,1.55,15.5,385.5,60.55,48.04
2017,7,18,17,30,779.0,55.0,1.5,15.0,332.0,51.41,40.21
2017,7,18,17,45,737.5,51.0,1.5,14.5,279.0,47.53,36.94
2017,7,18,18,0,696.0,47.0,1.5,14.0,226.0,43.68,33.56
2017,7,18,18,15,630.0,41.5,1.45,13.0,176.0,38.38,28.79
2017,7,18,18,30,564.0,36.0,1.4,12.0,126.0,33.17,23.89
2017,7,18,18,45,449.0,28.0,1.35,11.5,83.5,25.58,16.54
2017,7,18,19,0,334.0,20.0,1.3,11.0,41.0,18.16,5.89
2017,7,18,19,15,167.0,10.0,1.25,10.5,20.5,7.87,0.0
2017,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,5,15,176.5,11.0,0.95,8.5,23.5,60.81,0.0
2017,7,19,5,30,353.0,22.0,1.0,9.0,47.0,163.45,104.73
2017,7,19,5,45,461.5,29.5,1.05,10.0,90.5,239.97,187.22
2017,7,19,6,0,570.0,37.0,1.1,11.0,134.0,324.7,261.88
2017,7,19,6,15,634.0,42.5,1.05,11.5,184.5,394.61,322.46
2017,7,19,6,30,698.0,48.0,1.0,12.0,235.0,469.35,384.01
2017,7,19,6,45,740.5,52.0,1.0,12.5,288.0,533.39,434.63
2017,7,19,7,0,783.0,56.0,1.0,13.0,341.0,599.12,484.17
2017,7,19,7,15,812.5,59.0,1.0,13.5,394.5,649.44,519.8
2017,7,19,7,30,842.0,62.0,1.0,14.0,448.0,705.2,556.93
2017,7,19,7,45,863.5,64.5,1.05,14.5,500.0,753.5,588.21
2017,7,19,8,0,885.0,67.0,1.1,15.0,552.0,800.17,617.75
2017,7,19,8,15,901.0,69.0,1.1,15.5,601.5,839.68,641.14
2017,7,19,8,30,917.0,71.0,1.1,16.0,651.0,876.61,662.45
2017,7,19,8,45,928.5,73.0,1.15,16.5,696.5,906.71,679.73
2017,7,19,9,0,940.0,75.0,1.2,17.0,742.0,933.51,694.81
2017,7,19,9,15,949.5,76.5,1.2,17.5,783.0,954.42,705.21
2017,7,19,9,30,959.0,78.0,1.2,18.0,824.0,971.61,713.28
2017,7,19,9,45,953.5,86.5,1.25,18.5,856.0,978.54,715.71
2017,7,19,10,0,948.0,95.0,1.3,19.0,888.0,981.01,715.55
2017,7,19,10,15,954.0,96.0,1.3,19.0,917.5,982.23,715.3
2017,7,19,10,30,960.0,97.0,1.3,19.0,947.0,979.38,712.6
2017,7,19,10,45,965.0,97.5,1.35,19.5,969.5,971.06,706.06
2017,7,19,11,0,970.0,98.0,1.4,20.0,992.0,958.67,697.07
2017,7,19,11,15,973.0,98.5,1.4,20.0,1007.0,940.52,685.09
2017,7,19,11,30,976.0,99.0,1.4,20.0,1022.0,918.48,670.72
2017,7,19,11,45,978.5,98.5,1.45,20.5,1030.0,891.37,652.54
2017,7,19,12,0,981.0,98.0,1.5,21.0,1038.0,860.68,632.0
2017,7,19,12,15,981.0,98.0,1.5,20.5,1037.5,825.08,609.93
2017,7,19,12,30,981.0,98.0,1.5,20.0,1037.0,786.36,584.36
2017,7,19,12,45,980.0,97.5,1.55,20.0,1029.5,743.61,554.09
2017,7,19,13,0,979.0,97.0,1.6,20.0,1022.0,698.14,521.02
2017,7,19,13,15,976.5,96.5,1.6,20.0,1006.5,649.25,484.12
2017,7,19,13,30,974.0,96.0,1.6,20.0,991.0,598.11,444.46
2017,7,19,13,45,970.5,94.5,1.6,20.0,968.0,543.71,401.12
2017,7,19,14,0,967.0,93.0,1.6,20.0,945.0,487.59,355.05
2017,7,19,14,15,961.5,92.0,1.6,19.5,915.0,429.58,306.73
2017,7,19,14,30,956.0,91.0,1.6,19.0,885.0,370.51,256.27
2017,7,19,14,45,949.0,89.0,1.6,19.0,849.5,309.58,203.52
2017,7,19,15,0,942.0,87.0,1.6,19.0,814.0,248.28,151.96
2017,7,19,15,15,932.0,85.5,1.6,18.5,772.5,186.77,105.66
2017,7,19,15,30,922.0,84.0,1.6,18.0,731.0,125.73,71.43
2017,7,19,15,45,910.0,81.5,1.6,18.0,685.0,81.67,64.44
2017,7,19,16,0,898.0,79.0,1.6,18.0,639.0,79.55,62.9
2017,7,19,16,15,880.5,76.5,1.55,17.5,589.0,77.14,61.17
2017,7,19,16,30,863.0,74.0,1.5,17.0,539.0,74.59,59.32
2017,7,19,16,45,842.0,70.5,1.5,16.5,487.0,71.16,56.69
2017,7,19,17,0,821.0,67.0,1.5,16.0,435.0,61.21,48.34
2017,7,19,17,15,789.5,63.5,1.45,15.5,381.5,58.06,45.87
2017,7,19,17,30,758.0,60.0,1.4,15.0,328.0,54.9,43.31
2017,7,19,17,45,715.0,55.0,1.4,14.5,275.0,50.38,39.47
2017,7,19,18,0,672.0,50.0,1.4,14.0,222.0,45.85,35.49
2017,7,19,18,15,602.5,43.5,1.3,13.0,172.0,39.82,30.07
2017,7,19,18,30,533.0,37.0,1.2,12.0,122.0,33.83,24.47
2017,7,19,18,45,416.0,28.5,1.2,11.5,80.0,23.8,14.95
2017,7,19,19,0,299.0,20.0,1.2,11.0,38.0,16.58,4.37
2017,7,19,19,15,149.5,10.0,1.15,10.5,19.0,7.87,0.0
2017,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,5,15,178.5,10.0,1.05,10.0,22.5,60.72,0.0
2017,7,20,5,30,357.0,20.0,1.1,10.0,45.0,163.12,101.06
2017,7,20,5,45,465.5,27.0,1.15,10.5,88.0,239.56,186.35
2017,7,20,6,0,574.0,34.0,1.2,11.0,131.0,323.85,261.34
2017,7,20,6,15,636.5,39.5,1.2,11.5,180.5,393.06,321.82
2017,7,20,6,30,699.0,45.0,1.2,12.0,230.0,467.08,383.42
2017,7,20,6,45,738.0,49.0,1.25,13.0,282.0,529.02,432.32
2017,7,20,7,0,777.0,53.0,1.3,14.0,334.0,586.64,475.81
2017,7,20,7,15,806.0,56.0,1.3,14.0,387.0,642.15,516.42
2017,7,20,7,30,835.0,59.0,1.3,14.0,440.0,697.42,554.63
2017,7,20,7,45,855.5,61.5,1.35,14.5,491.5,744.8,585.64
2017,7,20,8,0,876.0,64.0,1.4,15.0,543.0,790.52,614.89
2017,7,20,8,15,892.0,66.0,1.4,15.5,592.0,829.89,638.6
2017,7,20,8,30,908.0,68.0,1.4,16.0,641.0,866.7,660.21
2017,7,20,8,45,920.0,69.5,1.45,16.5,686.0,896.58,677.54
2017,7,20,9,0,932.0,71.0,1.5,17.0,731.0,923.22,692.68
2017,7,20,9,15,941.5,72.5,1.5,17.0,772.0,944.15,704.63
2017,7,20,9,30,951.0,74.0,1.5,17.0,813.0,961.39,714.27
2017,7,20,9,45,955.5,77.0,1.55,17.5,847.5,971.78,718.93
2017,7,20,10,0,960.0,80.0,1.6,18.0,882.0,978.11,721.14
2017,7,20,10,15,965.5,81.0,1.6,18.0,911.5,979.16,720.74
2017,7,20,10,30,971.0,82.0,1.6,18.0,941.0,976.13,717.88
2017,7,20,10,45,975.0,82.5,1.65,18.5,963.0,967.12,710.69
2017,7,20,11,0,979.0,83.0,1.7,19.0,985.0,954.05,701.03
2017,7,20,11,15,982.0,83.5,1.7,19.0,1000.0,936.07,688.98
2017,7,20,11,30,985.0,84.0,1.7,19.0,1015.0,914.17,674.47
2017,7,20,11,45,986.0,84.5,1.75,19.0,1022.5,886.81,656.98
2017,7,20,12,0,987.0,85.0,1.8,19.0,1030.0,855.86,637.04
2017,7,20,12,15,987.0,85.0,1.8,19.0,1030.0,820.3,613.39
2017,7,20,12,30,987.0,85.0,1.8,19.0,1030.0,781.58,586.68
2017,7,20,12,45,977.0,90.5,1.85,19.0,1019.5,737.51,554.84
2017,7,20,13,0,967.0,96.0,1.9,19.0,1009.0,691.22,520.58
2017,7,20,13,15,964.0,95.5,1.9,18.5,993.0,642.55,484.31
2017,7,20,13,30,961.0,95.0,1.9,18.0,977.0,591.71,445.18
2017,7,20,13,45,957.0,94.0,1.9,18.0,954.5,538.05,401.77
2017,7,20,14,0,953.0,93.0,1.9,18.0,932.0,482.74,355.69
2017,7,20,14,15,947.0,92.0,1.9,17.5,902.0,425.25,307.18
2017,7,20,14,30,941.0,91.0,1.9,17.0,872.0,366.78,256.61
2017,7,20,14,45,933.5,89.5,1.9,17.0,836.5,306.85,204.09
2017,7,20,15,0,926.0,88.0,1.9,17.0,801.0,246.63,152.82
2017,7,20,15,15,915.5,86.0,1.9,16.5,759.5,185.61,106.32
2017,7,20,15,30,905.0,84.0,1.9,16.0,718.0,125.16,71.8
2017,7,20,15,45,892.0,81.5,1.9,16.0,672.5,81.15,64.54
2017,7,20,16,0,879.0,79.0,1.9,16.0,627.0,79.04,62.98
2017,7,20,16,15,861.5,76.5,1.85,15.5,577.5,76.65,61.26
2017,7,20,16,30,844.0,74.0,1.8,15.0,528.0,74.13,59.42
2017,7,20,16,45,821.0,71.0,1.8,14.5,476.5,71.03,57.05
2017,7,20,17,0,798.0,68.0,1.8,14.0,425.0,61.49,48.99
2017,7,20,17,15,766.0,64.5,1.75,13.5,372.0,58.4,46.55
2017,7,20,17,30,734.0,61.0,1.7,13.0,319.0,55.3,44.03
2017,7,20,17,45,688.0,56.0,1.7,12.5,267.0,50.82,40.19
2017,7,20,18,0,642.0,51.0,1.7,12.0,215.0,46.34,36.22
2017,7,20,18,15,571.5,44.5,1.6,11.5,166.0,40.39,30.76
2017,7,20,18,30,501.0,38.0,1.5,11.0,117.0,31.76,22.7
2017,7,20,18,45,380.0,29.0,1.45,11.0,76.5,24.05,15.15
2017,7,20,19,0,259.0,20.0,1.4,11.0,36.0,16.49,3.68
2017,7,20,19,15,129.5,10.0,1.3,10.5,18.0,7.87,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,5,15,180.0,10.0,1.1,9.5,22.5,61.3,0.0
2017,7,21,5,30,360.0,20.0,1.1,10.0,45.0,163.9,97.93
2017,7,21,5,45,470.5,27.5,1.15,10.5,88.0,242.56,188.35
2017,7,21,6,0,581.0,35.0,1.2,11.0,131.0,328.79,265.1
2017,7,21,6,15,644.5,40.0,1.15,11.5,181.5,398.49,325.86
2017,7,21,6,30,708.0,45.0,1.1,12.0,232.0,472.99,387.52
2017,7,21,6,45,749.5,49.0,1.1,12.5,285.0,536.98,438.32
2017,7,21,7,0,791.0,53.0,1.1,13.0,338.0,596.83,483.8
2017,7,21,7,15,819.5,56.0,1.1,13.5,391.0,652.66,523.32
2017,7,21,7,30,848.0,59.0,1.1,14.0,444.0,708.15,560.3
2017,7,21,7,45,869.5,61.0,1.1,15.0,496.0,756.22,589.78
2017,7,21,8,0,891.0,63.0,1.1,16.0,548.0,802.66,617.31
2017,7,21,8,15,906.5,65.0,1.1,16.5,597.5,842.11,640.53
2017,7,21,8,30,922.0,67.0,1.1,17.0,647.0,878.93,661.64
2017,7,21,8,45,933.5,69.0,1.15,17.5,692.5,909.31,679.01
2017,7,21,9,0,945.0,71.0,1.2,18.0,738.0,936.36,694.17
2017,7,21,9,15,954.0,72.0,1.2,18.0,779.0,956.48,705.31
2017,7,21,9,30,963.0,73.0,1.2,18.0,820.0,972.86,714.17
2017,7,21,9,45,960.0,80.5,1.2,18.5,853.0,981.28,716.7
2017,7,21,10,0,957.0,88.0,1.2,19.0,886.0,985.3,716.65
2017,7,21,10,15,962.5,89.0,1.2,19.5,915.5,986.21,714.81
2017,7,21,10,30,968.0,90.0,1.2,20.0,945.0,983.03,710.57
2017,7,21,10,45,972.0,90.5,1.3,20.5,967.0,973.88,704.41
2017,7,21,11,0,976.0,91.0,1.4,21.0,989.0,960.67,695.74
2017,7,21,11,15,978.5,91.5,1.4,21.0,1004.0,942.13,683.56
2017,7,21,11,30,981.0,92.0,1.4,21.0,1019.0,919.68,668.99
2017,7,21,11,45,982.0,92.5,1.45,21.0,1026.0,892.22,651.89
2017,7,21,12,0,983.0,93.0,1.5,21.0,1033.0,861.18,632.38
2017,7,21,12,15,983.0,93.0,1.5,20.5,1033.0,825.56,610.3
2017,7,21,12,30,983.0,93.0,1.5,20.0,1033.0,786.78,584.97
2017,7,21,12,45,980.0,94.0,1.55,20.0,1024.0,743.78,554.5
2017,7,21,13,0,977.0,95.0,1.6,20.0,1015.0,698.17,521.32
2017,7,21,13,15,974.0,94.5,1.6,20.0,999.5,648.98,484.25
2017,7,21,13,30,971.0,94.0,1.6,20.0,984.0,597.6,444.44
2017,7,21,13,45,967.5,92.5,1.65,20.0,961.5,543.24,401.4
2017,7,21,14,0,964.0,91.0,1.7,20.0,939.0,487.17,355.52
2017,7,21,14,15,958.5,90.0,1.7,19.5,909.0,429.2,307.16
2017,7,21,14,30,953.0,89.0,1.7,19.0,879.0,370.19,256.64
2017,7,21,14,45,945.5,87.5,1.7,19.0,843.0,309.5,203.98
2017,7,21,15,0,938.0,86.0,1.7,19.0,807.0,248.5,152.5
2017,7,21,15,15,928.0,84.5,1.7,18.5,766.0,187.08,106.0
2017,7,21,15,30,918.0,83.0,1.7,18.0,725.0,126.14,71.39
2017,7,21,15,45,905.0,80.5,1.7,17.5,679.0,80.91,63.94
2017,7,21,16,0,892.0,78.0,1.7,17.0,633.0,78.75,62.48
2017,7,21,16,15,875.0,75.5,1.65,16.5,583.0,76.33,60.74
2017,7,21,16,30,858.0,73.0,1.6,16.0,533.0,73.78,58.88
2017,7,21,16,45,835.5,70.0,1.55,15.5,481.0,70.64,56.49
2017,7,21,17,0,813.0,67.0,1.5,15.0,429.0,61.05,48.41
2017,7,21,17,15,781.0,63.5,1.45,14.5,375.5,57.92,45.94
2017,7,21,17,30,749.0,60.0,1.4,14.0,322.0,54.76,43.37
2017,7,21,17,45,702.5,55.5,1.4,13.5,269.5,50.62,39.85
2017,7,21,18,0,656.0,51.0,1.4,13.0,217.0,46.5,36.21
2017,7,21,18,15,584.5,44.5,1.3,12.5,167.5,40.51,30.73
2017,7,21,18,30,513.0,38.0,1.2,12.0,118.0,31.84,22.67
2017,7,21,18,45,387.0,29.0,1.15,11.5,76.5,24.09,15.11
2017,7,21,19,0,261.0,20.0,1.1,11.0,35.0,16.51,2.94
2017,7,21,19,15,130.5,10.0,1.05,10.5,17.5,7.87,0.0
2017,7,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,5,15,158.0,10.0,0.7,8.5,20.5,54.89,0.0
2017,7,22,5,30,316.0,20.0,0.6,9.0,41.0,151.27,86.57
2017,7,22,5,45,426.5,29.0,0.5,10.0,83.5,226.32,175.02
2017,7,22,6,0,537.0,38.0,0.4,11.0,126.0,311.98,249.52
2017,7,22,6,15,604.5,44.0,0.4,11.5,176.0,383.04,310.26
2017,7,22,6,30,672.0,50.0,0.4,12.0,226.0,459.29,372.3
2017,7,22,6,45,714.5,55.0,0.4,13.0,278.5,523.68,421.51
2017,7,22,7,0,757.0,60.0,0.4,14.0,331.0,589.8,469.46
2017,7,22,7,15,788.0,63.5,0.4,15.0,384.5,647.3,508.53
2017,7,22,7,30,819.0,67.0,0.4,16.0,438.0,704.63,544.58
2017,7,22,7,45,840.5,70.0,0.4,17.0,490.0,745.87,568.25
2017,7,22,8,0,862.0,73.0,0.4,18.0,542.0,792.52,595.06
2017,7,22,8,15,879.0,75.5,0.4,18.5,591.5,832.91,618.03
2017,7,22,8,30,896.0,78.0,0.4,19.0,641.0,870.8,639.03
2017,7,22,8,45,908.0,80.5,0.4,20.0,686.5,901.5,653.88
2017,7,22,9,0,920.0,83.0,0.4,21.0,732.0,928.97,666.55
2017,7,22,9,15,930.0,84.5,0.4,22.0,773.0,950.06,675.14
2017,7,22,9,30,940.0,86.0,0.4,23.0,814.0,967.49,681.52
2017,7,22,9,45,947.5,87.5,0.45,24.0,849.5,978.79,685.35
2017,7,22,10,0,955.0,89.0,0.5,25.0,885.0,986.12,686.96
2017,7,22,10,15,960.5,90.0,0.55,25.5,914.0,987.04,686.21
2017,7,22,10,30,966.0,91.0,0.6,26.0,943.0,983.86,683.22
2017,7,22,10,45,969.5,92.0,0.65,26.5,965.0,974.75,676.81
2017,7,22,11,0,973.0,93.0,0.7,27.0,987.0,961.57,668.11
2017,7,22,11,15,975.0,93.5,0.75,27.5,1001.5,942.6,656.0
2017,7,22,11,30,977.0,94.0,0.8,28.0,1016.0,919.75,641.62
2017,7,22,11,45,977.5,94.5,0.85,28.5,1023.0,891.91,624.18
2017,7,22,12,0,978.0,95.0,0.9,29.0,1030.0,860.54,604.52
2017,7,22,12,15,978.0,95.0,0.95,29.0,1029.5,825.02,583.31
2017,7,22,12,30,978.0,95.0,1.0,29.0,1029.0,786.35,558.98
2017,7,22,12,45,977.0,94.5,1.05,29.0,1021.0,743.62,530.44
2017,7,22,13,0,976.0,94.0,1.1,29.0,1013.0,698.17,499.2
2017,7,22,13,15,973.0,93.5,1.1,29.0,997.0,648.98,463.94
2017,7,22,13,30,970.0,93.0,1.1,29.0,981.0,597.59,426.05
2017,7,22,13,45,965.0,92.5,1.15,29.0,957.5,543.23,385.1
2017,7,22,14,0,960.0,92.0,1.2,29.0,934.0,487.29,341.49
2017,7,22,14,15,953.5,91.0,1.2,28.5,904.0,429.08,295.14
2017,7,22,14,30,947.0,90.0,1.2,28.0,874.0,369.93,246.76
2017,7,22,14,45,938.0,89.0,1.25,28.0,837.5,309.45,196.56
2017,7,22,15,0,929.0,88.0,1.3,28.0,801.0,248.82,147.46
2017,7,22,15,15,918.0,86.5,1.3,27.5,759.5,187.7,102.88
2017,7,22,15,30,907.0,85.0,1.3,27.0,718.0,127.18,69.6
2017,7,22,15,45,892.0,83.0,1.3,27.0,671.5,82.06,62.39
2017,7,22,16,0,877.0,81.0,1.3,27.0,625.0,80.21,61.14
2017,7,22,16,15,858.5,78.5,1.3,26.0,575.0,77.83,59.63
2017,7,22,16,30,840.0,76.0,1.3,25.0,525.0,75.31,58.0
2017,7,22,16,45,814.0,73.5,1.3,24.5,472.5,65.6,50.17
2017,7,22,17,0,788.0,71.0,1.3,24.0,420.0,63.46,48.68
2017,7,22,17,15,754.5,67.0,1.2,23.0,367.0,60.08,46.17
2017,7,22,17,30,721.0,63.0,1.1,22.0,314.0,56.65,43.57
2017,7,22,17,45,670.5,58.0,1.05,21.0,261.5,52.2,39.98
2017,7,22,18,0,620.0,53.0,1.0,20.0,209.0,44.08,33.04
2017,7,22,18,15,546.5,46.0,0.9,19.0,160.0,38.2,27.86
2017,7,22,18,30,473.0,39.0,0.8,18.0,111.0,32.39,22.52
2017,7,22,18,45,349.0,29.0,0.75,17.0,71.5,23.93,14.51
2017,7,22,19,0,225.0,19.0,0.7,16.0,32.0,15.59,1.43
2017,7,22,19,15,112.5,9.5,0.65,15.5,16.0,7.47,0.0
2017,7,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,15,115.0,10.5,0.6,11.5,18.0,42.58,0.0
2017,7,23,5,30,230.0,21.0,0.6,12.0,36.0,121.46,64.35
2017,7,23,5,45,346.0,31.0,0.6,13.0,75.5,199.76,152.93
2017,7,23,6,0,462.0,41.0,0.6,14.0,115.0,284.56,226.26
2017,7,23,6,15,532.0,48.0,0.55,14.5,163.0,353.77,285.05
2017,7,23,6,30,602.0,55.0,0.5,15.0,211.0,428.87,345.79
2017,7,23,6,45,651.0,59.5,0.5,16.0,262.5,490.63,393.18
2017,7,23,7,0,700.0,64.0,0.5,17.0,314.0,557.85,442.2
2017,7,23,7,15,732.5,68.0,0.5,18.0,365.5,614.8,481.32
2017,7,23,7,30,765.0,72.0,0.5,19.0,417.0,671.83,517.61
2017,7,23,7,45,790.0,75.0,0.55,20.0,468.5,721.5,548.12
2017,7,23,8,0,815.0,78.0,0.6,21.0,520.0,769.92,577.02
2017,7,23,8,15,833.0,81.0,0.65,21.5,568.5,802.13,595.63
2017,7,23,8,30,851.0,84.0,0.7,22.0,617.0,840.29,618.14
2017,7,23,8,45,865.0,86.0,0.75,23.0,662.0,871.21,634.39
2017,7,23,9,0,879.0,88.0,0.8,24.0,707.0,899.14,648.62
2017,7,23,9,15,890.0,90.0,0.85,24.5,747.5,921.1,660.26
2017,7,23,9,30,901.0,92.0,0.9,25.0,788.0,939.56,669.8
2017,7,23,9,45,900.0,98.5,1.0,25.5,820.5,947.9,674.0
2017,7,23,10,0,899.0,105.0,1.1,26.0,853.0,952.15,675.85
2017,7,23,10,15,905.5,106.0,1.15,26.0,881.5,953.86,676.73
2017,7,23,10,30,912.0,107.0,1.2,26.0,910.0,951.67,675.33
2017,7,23,10,45,916.5,108.0,1.3,26.0,932.0,943.72,671.23
2017,7,23,11,0,921.0,109.0,1.4,26.0,954.0,931.87,664.74
2017,7,23,11,15,924.0,110.0,1.4,26.0,969.0,914.85,653.65
2017,7,23,11,30,927.0,111.0,1.4,26.0,984.0,894.07,640.3
2017,7,23,11,45,928.0,111.0,1.45,26.0,991.0,867.15,623.69
2017,7,23,12,0,929.0,111.0,1.5,26.0,998.0,836.87,604.87
2017,7,23,12,15,929.0,111.5,1.5,26.0,998.0,803.05,583.07
2017,7,23,12,30,929.0,112.0,1.5,26.0,998.0,766.24,557.88
2017,7,23,12,45,919.5,117.0,1.55,26.0,987.5,723.6,528.16
2017,7,23,13,0,910.0,122.0,1.6,26.0,977.0,678.9,496.26
2017,7,23,13,15,907.0,121.0,1.6,25.5,962.0,631.93,462.51
2017,7,23,13,30,904.0,120.0,1.6,25.0,947.0,582.96,426.16
2017,7,23,13,45,898.5,119.5,1.6,25.0,924.0,531.29,385.79
2017,7,23,14,0,893.0,119.0,1.6,25.0,901.0,478.23,343.1
2017,7,23,14,15,886.0,117.5,1.55,24.5,872.0,422.77,297.85
2017,7,23,14,30,879.0,116.0,1.5,24.0,843.0,366.55,250.89
2017,7,23,14,45,870.0,114.0,1.5,24.0,807.5,308.95,202.2
2017,7,23,15,0,861.0,112.0,1.5,24.0,772.0,251.29,154.73
2017,7,23,15,15,849.0,109.5,1.45,23.5,731.0,193.08,111.57
2017,7,23,15,30,837.0,107.0,1.4,23.0,690.0,127.39,72.66
2017,7,23,15,45,821.0,104.5,1.4,23.0,645.0,83.94,65.04
2017,7,23,16,0,805.0,102.0,1.4,23.0,600.0,82.89,64.42
2017,7,23,16,15,784.5,98.5,1.3,22.5,551.0,80.97,63.16
2017,7,23,16,30,764.0,95.0,1.2,22.0,502.0,78.97,61.82
2017,7,23,16,45,737.0,90.5,1.2,21.5,451.0,76.02,59.69
2017,7,23,17,0,710.0,86.0,1.2,21.0,400.0,67.38,52.65
2017,7,23,17,15,673.0,81.0,1.15,20.0,348.0,63.93,50.1
2017,7,23,17,30,636.0,76.0,1.1,19.0,296.0,60.43,47.42
2017,7,23,17,45,584.5,69.0,1.05,18.5,245.5,55.24,43.07
2017,7,23,18,0,533.0,62.0,1.0,18.0,195.0,50.0,38.52
2017,7,23,18,15,455.0,53.5,0.9,17.0,148.5,43.32,32.58
2017,7,23,18,30,377.0,45.0,0.8,16.0,102.0,36.66,26.42
2017,7,23,18,45,261.0,32.0,0.7,15.5,64.5,26.06,16.35
2017,7,23,19,0,145.0,19.0,0.6,15.0,27.0,14.52,0.0
2017,7,23,19,15,72.5,9.5,0.55,14.5,13.5,7.47,0.0
2017,7,23,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,24,5,15,92.5,10.5,0.7,9.5,16.5,35.96,0.0
2017,7,24,5,30,185.0,21.0,0.7,10.0,33.0,105.1,51.69
2017,7,24,5,45,300.5,33.0,0.75,11.0,72.0,183.54,141.47
2017,7,24,6,0,416.0,45.0,0.8,12.0,111.0,267.93,215.28
2017,7,24,6,15,490.0,53.0,0.8,12.5,158.5,338.4,276.02
2017,7,24,6,30,564.0,61.0,0.8,13.0,206.0,415.14,339.4
2017,7,24,6,45,615.0,67.0,0.85,13.5,257.5,481.03,391.92
2017,7,24,7,0,666.0,73.0,0.9,14.0,309.0,549.72,444.43
2017,7,24,7,15,701.0,77.5,0.9,14.5,361.0,607.61,486.34
2017,7,24,7,30,736.0,82.0,0.9,15.0,413.0,663.01,524.22
2017,7,24,7,45,762.5,86.0,0.95,16.0,464.5,714.19,556.89
2017,7,24,8,0,789.0,90.0,1.0,17.0,516.0,764.25,587.89
2017,7,24,8,15,808.5,93.0,1.0,17.5,564.5,805.8,612.76
2017,7,24,8,30,828.0,96.0,1.0,18.0,613.0,845.11,635.73
2017,7,24,8,45,843.5,98.5,1.05,18.5,658.5,867.46,647.88
2017,7,24,9,0,859.0,101.0,1.1,19.0,704.0,896.76,664.81
2017,7,24,9,15,870.0,103.0,1.15,19.5,744.5,918.28,676.47
2017,7,24,9,30,881.0,105.0,1.2,20.0,785.0,936.36,686.01
2017,7,24,9,45,891.0,105.5,1.25,20.5,820.0,948.37,691.73
2017,7,24,10,0,901.0,106.0,1.3,21.0,855.0,956.65,695.23
2017,7,24,10,15,907.5,107.5,1.3,21.0,883.5,958.84,695.54
2017,7,24,10,30,914.0,109.0,1.3,21.0,912.0,957.09,693.55
2017,7,24,10,45,918.0,110.0,1.35,21.5,934.0,948.63,686.89
2017,7,24,11,0,922.0,111.0,1.4,22.0,956.0,936.26,677.93
2017,7,24,11,15,924.5,111.5,1.45,22.0,970.5,918.27,666.75
2017,7,24,11,30,927.0,112.0,1.5,22.0,985.0,896.57,653.23
2017,7,24,11,45,928.0,112.5,1.55,22.0,992.0,870.03,636.54
2017,7,24,12,0,929.0,113.0,1.6,22.0,999.0,840.1,617.57
2017,7,24,12,15,928.5,113.0,1.6,22.0,998.0,805.42,594.79
2017,7,24,12,30,928.0,113.0,1.6,22.0,997.0,767.8,568.64
2017,7,24,12,45,931.5,109.0,1.65,22.0,990.0,727.05,539.89
2017,7,24,13,0,935.0,105.0,1.7,22.0,983.0,683.43,508.29
2017,7,24,13,15,932.0,104.5,1.65,21.5,967.5,635.85,473.11
2017,7,24,13,30,929.0,104.0,1.6,21.0,952.0,586.17,435.29
2017,7,24,13,45,925.5,102.0,1.6,21.0,929.5,533.27,393.32
