Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,14,0,922.0,100.0,1.6,21.0,907.0,478.75,348.75
2017,7,24,14,15,915.5,98.5,1.55,20.5,877.5,422.04,301.64
2017,7,24,14,30,909.0,97.0,1.5,20.0,848.0,364.47,252.65
2017,7,24,14,45,902.5,94.5,1.5,20.0,813.0,305.6,201.85
2017,7,24,15,0,896.0,92.0,1.5,20.0,778.0,246.38,152.03
2017,7,24,15,15,885.0,90.0,1.5,19.5,737.0,186.71,106.87
2017,7,24,15,30,874.0,88.0,1.5,19.0,696.0,127.69,72.9
2017,7,24,15,45,861.5,85.0,1.5,19.0,651.0,82.4,64.82
2017,7,24,16,0,849.0,82.0,1.5,19.0,606.0,80.08,63.12
2017,7,24,16,15,830.0,79.5,1.45,18.5,557.0,77.74,61.46
2017,7,24,16,30,811.0,77.0,1.4,18.0,508.0,67.74,53.22
2017,7,24,16,45,787.0,73.5,1.35,18.0,457.0,65.05,51.11
2017,7,24,17,0,763.0,70.0,1.3,18.0,406.0,62.28,48.91
2017,7,24,17,15,729.0,66.0,1.25,17.5,353.5,58.91,46.25
2017,7,24,17,30,695.0,62.0,1.2,17.0,301.0,55.51,43.51
2017,7,24,17,45,646.5,56.5,1.2,16.5,250.0,50.71,39.44
2017,7,24,18,0,598.0,51.0,1.2,16.0,199.0,42.35,32.08
2017,7,24,18,15,525.0,44.0,1.1,15.0,152.0,36.49,26.81
2017,7,24,18,30,452.0,37.0,1.0,14.0,105.0,30.67,21.38
2017,7,24,18,45,330.5,27.0,0.95,13.5,66.5,22.24,13.18
2017,7,24,19,0,209.0,17.0,0.9,13.0,28.0,13.9,0.0
2017,7,24,19,15,104.5,8.5,0.85,12.5,14.0,6.69,0.0
2017,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,5,15,103.5,10.0,0.6,10.5,16.0,38.96,0.0
2017,7,25,5,30,207.0,20.0,0.6,11.0,32.0,111.67,49.7
2017,7,25,5,45,323.5,30.5,0.65,11.5,71.0,191.02,146.42
2017,7,25,6,0,440.0,41.0,0.7,12.0,110.0,275.6,220.99
2017,7,25,6,15,512.0,48.5,0.7,12.5,157.5,345.53,281.31
2017,7,25,6,30,584.0,56.0,0.7,13.0,205.0,421.63,344.06
2017,7,25,6,45,632.0,61.5,0.75,14.0,256.0,485.93,394.52
2017,7,25,7,0,680.0,67.0,0.8,15.0,307.0,550.08,442.64
2017,7,25,7,15,713.5,71.5,0.8,15.5,358.5,607.74,484.13
2017,7,25,7,30,747.0,76.0,0.8,16.0,410.0,665.59,523.07
2017,7,25,7,45,771.5,79.0,0.8,16.5,460.5,714.44,554.19
2017,7,25,8,0,796.0,82.0,0.8,17.0,511.0,762.03,583.68
2017,7,25,8,15,815.0,85.0,0.8,17.5,559.5,803.39,608.24
2017,7,25,8,30,834.0,88.0,0.8,18.0,608.0,833.02,624.57
2017,7,25,8,45,848.5,90.0,0.8,18.5,652.5,864.06,641.77
2017,7,25,9,0,863.0,92.0,0.8,19.0,697.0,892.19,656.84
2017,7,25,9,15,874.0,94.0,0.85,19.5,737.5,913.94,668.65
2017,7,25,9,30,885.0,96.0,0.9,20.0,778.0,932.25,678.33
2017,7,25,9,45,886.0,102.0,0.95,20.5,811.0,941.77,682.51
2017,7,25,10,0,887.0,108.0,1.0,21.0,844.0,947.29,684.38
2017,7,25,10,15,893.5,109.0,1.05,21.5,872.5,949.0,683.99
2017,7,25,10,30,900.0,110.0,1.1,22.0,901.0,946.85,681.32
2017,7,25,10,45,905.0,111.0,1.2,22.5,923.0,939.43,676.27
2017,7,25,11,0,910.0,112.0,1.3,23.0,945.0,928.13,668.84
2017,7,25,11,15,913.0,112.5,1.35,23.0,960.0,910.77,658.14
2017,7,25,11,30,916.0,113.0,1.4,23.0,975.0,889.72,645.13
2017,7,25,11,45,917.5,113.5,1.45,23.5,982.0,863.84,627.76
2017,7,25,12,0,919.0,114.0,1.5,24.0,989.0,834.58,608.2
2017,7,25,12,15,919.5,114.0,1.55,23.5,989.0,800.94,587.97
2017,7,25,12,30,920.0,114.0,1.6,23.0,989.0,764.31,564.21
2017,7,25,12,45,922.5,110.5,1.65,23.0,982.5,723.52,535.51
2017,7,25,13,0,925.0,107.0,1.7,23.0,976.0,679.96,504.06
2017,7,25,13,15,922.5,106.5,1.7,22.5,961.0,633.03,469.8
2017,7,25,13,30,920.0,106.0,1.7,22.0,946.0,584.0,432.81
2017,7,25,13,45,916.0,105.0,1.7,22.0,923.5,531.93,391.51
2017,7,25,14,0,912.0,104.0,1.7,22.0,901.0,478.29,347.71
2017,7,25,14,15,905.5,103.0,1.65,21.5,872.0,422.34,301.32
2017,7,25,14,30,899.0,102.0,1.6,21.0,843.0,365.53,253.08
2017,7,25,14,45,890.5,100.5,1.6,21.0,807.5,307.23,202.97
2017,7,25,15,0,882.0,99.0,1.6,21.0,772.0,248.79,154.01
2017,7,25,15,15,871.0,96.5,1.55,20.5,731.5,189.47,109.17
2017,7,25,15,30,860.0,94.0,1.5,20.0,691.0,130.8,75.3
2017,7,25,15,45,845.0,92.0,1.5,19.5,646.0,86.12,67.83
2017,7,25,16,0,830.0,90.0,1.5,19.0,601.0,75.91,59.58
2017,7,25,16,15,811.0,87.0,1.45,18.5,552.0,74.04,58.32
2017,7,25,16,30,792.0,84.0,1.4,18.0,503.0,72.08,56.97
2017,7,25,16,45,767.0,80.0,1.35,17.5,452.0,69.22,54.83
2017,7,25,17,0,742.0,76.0,1.3,17.0,401.0,66.26,52.59
2017,7,25,17,15,706.5,71.5,1.25,16.5,349.5,62.68,49.75
2017,7,25,17,30,671.0,67.0,1.2,16.0,298.0,54.55,42.85
2017,7,25,17,45,621.5,61.0,1.15,15.5,247.0,49.84,38.84
2017,7,25,18,0,572.0,55.0,1.1,15.0,196.0,45.11,34.67
2017,7,25,18,15,495.5,47.5,1.05,14.5,148.5,38.98,29.07
2017,7,25,18,30,419.0,40.0,1.0,14.0,101.0,32.91,23.3
2017,7,25,18,45,297.5,29.0,0.95,13.5,63.5,23.78,14.39
2017,7,25,19,0,176.0,18.0,0.9,13.0,26.0,14.7,0.0
2017,7,25,19,15,88.0,9.0,0.85,12.5,13.0,7.08,0.0
2017,7,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,5,15,119.0,9.5,0.65,10.5,16.0,43.34,0.0
2017,7,26,5,30,238.0,19.0,0.6,11.0,32.0,121.5,47.62
2017,7,26,5,45,360.5,28.5,0.6,11.5,72.0,204.74,156.32
2017,7,26,6,0,483.0,38.0,0.6,12.0,112.0,293.08,234.25
2017,7,26,6,15,554.0,44.5,0.55,12.5,160.5,363.47,294.67
2017,7,26,6,30,625.0,51.0,0.5,13.0,209.0,437.16,354.96
2017,7,26,6,45,494.0,83.5,0.5,13.5,226.5,425.92,345.94
2017,7,26,7,0,363.0,116.0,0.5,14.0,244.0,390.72,317.36
2017,7,26,7,15,345.5,141.0,0.5,14.5,278.0,403.88,326.88
2017,7,26,7,30,328.0,166.0,0.5,15.0,312.0,430.39,345.19
2017,7,26,7,45,580.5,119.5,0.5,16.0,416.0,616.05,483.7
2017,7,26,8,0,833.0,73.0,0.5,17.0,520.0,774.55,589.11
2017,7,26,8,15,850.0,75.5,0.5,17.5,568.5,814.33,610.44
2017,7,26,8,30,867.0,78.0,0.5,18.0,617.0,851.73,631.51
2017,7,26,8,45,880.5,80.0,0.5,19.0,662.0,882.77,646.93
2017,7,26,9,0,894.0,82.0,0.5,20.0,707.0,910.74,660.21
2017,7,26,9,15,904.0,83.5,0.55,20.5,747.0,931.64,671.24
2017,7,26,9,30,914.0,85.0,0.6,21.0,787.0,948.98,680.17
2017,7,26,9,45,909.5,93.0,0.65,21.5,819.0,955.96,682.76
2017,7,26,10,0,905.0,101.0,0.7,22.0,851.0,958.69,682.97
2017,7,26,10,15,911.0,102.0,0.75,22.5,879.5,960.02,682.5
2017,7,26,10,30,917.0,103.0,0.8,23.0,908.0,957.43,679.73
2017,7,26,10,45,920.0,104.5,0.85,23.5,929.0,948.62,673.25
2017,7,26,11,0,923.0,106.0,0.9,24.0,950.0,935.9,664.51
2017,7,26,11,15,925.5,107.0,0.95,24.0,964.5,918.43,654.18
2017,7,26,11,30,928.0,108.0,1.0,24.0,979.0,897.21,641.52
2017,7,26,11,45,928.0,109.0,1.05,24.5,986.0,870.28,624.01
2017,7,26,12,0,928.0,110.0,1.1,25.0,993.0,839.99,604.34
2017,7,26,12,15,928.0,110.0,1.1,25.0,992.5,805.7,582.5
2017,7,26,12,30,928.0,110.0,1.1,25.0,992.0,768.41,557.51
2017,7,26,12,45,932.5,105.5,1.15,25.5,985.5,727.86,528.83
2017,7,26,13,0,937.0,101.0,1.2,26.0,979.0,684.36,497.38
2017,7,26,13,15,934.5,100.5,1.2,26.0,964.0,636.9,462.75
2017,7,26,13,30,932.0,100.0,1.2,26.0,949.0,587.28,425.54
2017,7,26,13,45,928.5,98.5,1.25,26.0,926.5,534.47,385.13
2017,7,26,14,0,925.0,97.0,1.3,26.0,904.0,480.03,342.02
2017,7,26,14,15,919.0,96.0,1.3,25.5,875.0,423.55,296.38
2017,7,26,14,30,913.0,95.0,1.3,25.0,846.0,366.14,248.71
2017,7,26,14,45,905.5,93.0,1.3,25.0,811.0,306.96,198.76
2017,7,26,15,0,898.0,91.0,1.3,25.0,776.0,247.52,149.77
2017,7,26,15,15,887.0,89.5,1.25,24.5,735.0,187.89,105.38
2017,7,26,15,30,876.0,88.0,1.2,24.0,694.0,128.87,71.89
2017,7,26,15,45,862.5,85.5,1.2,24.0,649.0,82.72,63.76
2017,7,26,16,0,849.0,83.0,1.2,24.0,604.0,80.68,62.33
2017,7,26,16,15,830.5,80.0,1.15,23.5,555.0,78.04,60.46
2017,7,26,16,30,812.0,77.0,1.1,23.0,506.0,67.78,52.16
2017,7,26,16,45,787.5,73.5,1.1,22.5,454.5,65.07,50.19
2017,7,26,17,0,763.0,70.0,1.1,22.0,403.0,62.3,48.12
2017,7,26,17,15,729.0,66.0,1.05,21.0,351.0,58.93,45.6
2017,7,26,17,30,695.0,62.0,1.0,20.0,299.0,55.52,42.99
2017,7,26,17,45,646.5,56.5,1.0,19.5,248.0,50.73,38.96
2017,7,26,18,0,598.0,51.0,1.0,19.0,197.0,42.37,31.67
2017,7,26,18,15,521.5,44.0,0.95,18.0,149.0,36.48,26.42
2017,7,26,18,30,445.0,37.0,0.9,17.0,101.0,30.66,21.02
2017,7,26,18,45,222.5,31.5,0.85,16.0,63.5,24.01,14.29
2017,7,26,19,0,0.0,26.0,0.8,15.0,26.0,18.58,0.0
2017,7,26,19,15,0.0,13.0,0.75,14.5,13.0,10.23,0.0
2017,7,26,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,15,115.0,9.0,0.45,10.5,15.5,41.87,0.0
2017,7,27,5,30,230.0,18.0,0.4,11.0,31.0,117.38,37.91
2017,7,27,5,45,351.0,28.0,0.4,11.5,70.0,200.89,152.61
2017,7,27,6,0,472.0,38.0,0.4,12.0,109.0,288.7,230.09
2017,7,27,6,15,544.0,44.5,0.4,12.5,157.5,359.16,290.54
2017,7,27,6,30,616.0,51.0,0.4,13.0,206.0,432.95,351.06
2017,7,27,6,45,664.5,55.5,0.4,14.0,257.5,498.41,401.54
2017,7,27,7,0,713.0,60.0,0.4,15.0,309.0,566.22,451.13
2017,7,27,7,15,746.0,64.0,0.4,15.5,361.5,624.34,491.73
2017,7,27,7,30,779.0,68.0,0.4,16.0,414.0,682.58,529.8
2017,7,27,7,45,804.0,71.0,0.45,17.0,465.5,733.02,560.93
2017,7,27,8,0,829.0,74.0,0.5,18.0,517.0,773.94,584.83
2017,7,27,8,15,847.0,76.5,0.5,18.5,566.0,814.5,608.34
2017,7,27,8,30,865.0,79.0,0.5,19.0,615.0,852.72,629.86
2017,7,27,8,45,879.0,80.5,0.55,20.0,660.5,883.62,646.08
2017,7,27,9,0,893.0,82.0,0.6,21.0,706.0,911.49,660.27
2017,7,27,9,15,904.0,84.0,0.65,21.5,746.5,933.88,672.22
2017,7,27,9,30,915.0,86.0,0.7,22.0,787.0,952.71,682.01
2017,7,27,9,45,923.5,86.5,0.75,23.0,822.5,963.86,685.81
2017,7,27,10,0,932.0,87.0,0.8,24.0,858.0,971.16,687.4
2017,7,27,10,15,938.5,88.5,0.8,24.5,887.5,973.68,686.53
2017,7,27,10,30,945.0,90.0,0.8,25.0,917.0,972.14,683.38
2017,7,27,10,45,949.5,90.5,0.85,25.5,939.5,963.69,677.16
2017,7,27,11,0,954.0,91.0,0.9,26.0,962.0,951.23,668.66
2017,7,27,11,15,957.0,91.5,0.9,26.5,977.0,933.47,656.11
2017,7,27,11,30,960.0,92.0,0.9,27.0,992.0,911.83,641.35
2017,7,27,11,45,962.0,92.0,0.95,27.5,1000.0,885.16,624.37
2017,7,27,12,0,964.0,92.0,1.0,28.0,1008.0,854.91,605.15
2017,7,27,12,15,964.0,92.0,1.0,28.0,1007.5,819.7,583.17
2017,7,27,12,30,964.0,92.0,1.0,28.0,1007.0,781.37,558.6
2017,7,27,12,45,957.5,95.0,1.05,28.5,998.0,738.03,528.42
2017,7,27,13,0,951.0,98.0,1.1,29.0,989.0,692.33,495.92
2017,7,27,13,15,948.5,97.5,1.1,29.0,973.5,644.18,461.42
2017,7,27,13,30,946.0,97.0,1.1,29.0,958.0,593.83,424.29
2017,7,27,13,45,941.5,96.0,1.15,29.0,935.0,540.13,383.9
2017,7,27,14,0,937.0,95.0,1.2,29.0,912.0,484.85,340.85
2017,7,27,14,15,930.5,94.0,1.2,28.5,882.0,427.45,295.2
2017,7,27,14,30,924.0,93.0,1.2,28.0,852.0,369.16,247.51
2017,7,27,14,45,915.0,91.5,1.25,28.0,816.0,309.2,197.72
2017,7,27,15,0,906.0,90.0,1.3,28.0,780.0,249.14,148.91
2017,7,27,15,15,895.0,88.5,1.3,27.5,738.5,188.93,104.57
2017,7,27,15,30,884.0,87.0,1.3,27.0,697.0,129.35,71.01
2017,7,27,15,45,869.0,85.0,1.3,26.5,651.0,82.6,63.01
2017,7,27,16,0,854.0,83.0,1.3,26.0,605.0,80.8,61.92
2017,7,27,16,15,835.0,80.0,1.3,25.5,555.5,78.13,60.05
2017,7,27,16,30,816.0,77.0,1.3,25.0,506.0,67.88,51.82
2017,7,27,16,45,790.5,73.5,1.3,24.5,454.5,65.15,49.84
2017,7,27,17,0,765.0,70.0,1.3,24.0,403.0,62.34,47.76
2017,7,27,17,15,730.0,66.0,1.25,23.0,350.5,58.95,45.24
2017,7,27,17,30,695.0,62.0,1.2,22.0,298.0,55.53,42.63
2017,7,27,17,45,645.0,56.5,1.15,21.5,246.5,50.72,38.61
2017,7,27,18,0,595.0,51.0,1.1,21.0,195.0,42.34,31.36
2017,7,27,18,15,517.0,44.0,1.0,20.0,147.0,36.45,26.14
2017,7,27,18,30,439.0,37.0,0.9,19.0,99.0,30.64,20.77
2017,7,27,18,45,219.5,30.5,0.8,18.0,61.5,23.27,13.41
2017,7,27,19,0,0.0,24.0,0.7,17.0,24.0,17.29,0.0
2017,7,27,19,15,0.0,12.0,0.65,16.5,12.0,9.44,0.0
2017,7,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,15.0,0.7,10.5,15.0,11.8,0.0
2017,7,28,5,30,0.0,30.0,0.7,11.0,30.0,31.76,3.96
2017,7,28,5,45,237.0,33.5,0.7,11.5,69.0,157.6,119.7
2017,7,28,6,0,474.0,37.0,0.7,12.0,108.0,289.29,231.62
2017,7,28,6,15,548.0,44.0,0.7,12.5,156.5,361.59,293.84
2017,7,28,6,30,622.0,51.0,0.7,13.0,205.0,437.36,356.51
2017,7,28,6,45,670.5,55.5,0.7,14.0,257.0,503.24,407.82
2017,7,28,7,0,719.0,60.0,0.7,15.0,309.0,571.45,458.22
2017,7,28,7,15,752.0,64.0,0.7,15.5,362.0,629.91,499.43
2017,7,28,7,30,785.0,68.0,0.7,16.0,415.0,688.48,538.14
2017,7,28,7,45,809.5,71.0,0.75,16.5,466.5,738.81,570.52
2017,7,28,8,0,834.0,74.0,0.8,17.0,518.0,779.53,595.64
2017,7,28,8,15,852.0,76.5,0.8,17.5,567.0,820.28,619.66
2017,7,28,8,30,870.0,79.0,0.8,18.0,616.0,858.69,641.64
2017,7,28,8,45,883.5,81.0,0.8,19.0,661.5,889.86,657.3
2017,7,28,9,0,897.0,83.0,0.8,20.0,707.0,917.94,670.81
2017,7,28,9,15,907.5,84.5,0.85,20.5,748.0,939.38,682.2
2017,7,28,9,30,918.0,86.0,0.9,21.0,789.0,957.24,691.44
2017,7,28,9,45,916.0,93.0,0.95,21.5,821.5,965.51,694.73
2017,7,28,10,0,914.0,100.0,1.0,22.0,854.0,969.56,695.62
2017,7,28,10,15,920.5,101.5,1.0,22.0,883.5,971.86,696.01
2017,7,28,10,30,927.0,103.0,1.0,22.0,913.0,970.16,694.05
2017,7,28,10,45,931.5,104.0,1.05,22.5,935.5,962.11,687.88
2017,7,28,11,0,936.0,105.0,1.1,23.0,958.0,950.07,679.39
2017,7,28,11,15,939.0,105.5,1.15,23.0,973.0,932.31,668.7
2017,7,28,11,30,942.0,106.0,1.2,23.0,988.0,910.74,655.65
2017,7,28,11,45,943.5,106.5,1.25,23.0,996.0,884.22,639.42
2017,7,28,12,0,945.0,107.0,1.3,23.0,1004.0,854.21,620.86
2017,7,28,12,15,945.5,107.0,1.3,23.0,1004.0,819.67,598.6
2017,7,28,12,30,946.0,107.0,1.3,23.0,1004.0,782.04,573.36
2017,7,28,12,45,943.5,107.0,1.35,23.0,995.5,739.41,543.82
2017,7,28,13,0,941.0,107.0,1.4,23.0,987.0,694.25,511.7
2017,7,28,13,15,938.5,106.5,1.4,22.5,972.0,646.34,477.19
2017,7,28,13,30,936.0,106.0,1.4,22.0,957.0,596.27,439.89
2017,7,28,13,45,932.5,105.0,1.45,22.0,934.5,543.37,398.64
2017,7,28,14,0,929.0,104.0,1.5,22.0,912.0,488.79,354.64
2017,7,28,14,15,923.0,102.5,1.5,21.5,882.5,431.46,307.57
2017,7,28,14,30,917.0,101.0,1.5,21.0,853.0,373.2,258.42
2017,7,28,14,45,910.0,99.0,1.5,21.0,817.5,313.64,207.26
2017,7,28,15,0,903.0,97.0,1.5,21.0,782.0,253.74,157.0
2017,7,28,15,15,892.0,95.0,1.45,20.5,740.5,193.18,111.05
2017,7,28,15,30,881.0,93.0,1.4,20.0,699.0,133.25,76.15
2017,7,28,15,45,868.5,89.5,1.4,19.5,653.5,85.28,67.14
2017,7,28,16,0,856.0,86.0,1.4,19.0,608.0,82.69,65.36
2017,7,28,16,15,836.5,83.5,1.35,18.5,558.5,72.41,56.93
2017,7,28,16,30,817.0,81.0,1.3,18.0,509.0,70.65,55.76
2017,7,28,16,45,794.0,76.5,1.3,17.5,457.5,67.34,53.23
2017,7,28,17,0,771.0,72.0,1.3,17.0,406.0,63.92,50.57
2017,7,28,17,15,735.0,68.0,1.25,16.5,352.5,60.55,47.91
2017,7,28,17,30,699.0,64.0,1.2,16.0,299.0,57.16,45.16
2017,7,28,17,45,650.0,58.0,1.15,15.5,247.5,52.0,40.75
2017,7,28,18,0,601.0,52.0,1.1,15.0,196.0,43.17,32.92
2017,7,28,18,15,520.5,45.0,1.05,14.5,147.5,37.27,27.51
2017,7,28,18,30,440.0,38.0,1.0,14.0,99.0,31.48,21.96
2017,7,28,18,45,220.0,30.5,1.0,13.5,61.0,23.26,13.56
2017,7,28,19,0,0.0,23.0,1.0,13.0,23.0,16.59,0.0
2017,7,28,19,15,0.0,11.5,0.95,12.5,11.5,9.05,0.0
2017,7,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,29,5,15,114.5,8.5,0.8,9.5,14.5,41.61,0.0
2017,7,29,5,30,229.0,17.0,0.8,10.0,29.0,115.57,16.33
2017,7,29,5,45,361.0,26.5,0.8,10.5,69.0,204.74,155.29
2017,7,29,6,0,493.0,36.0,0.8,11.0,109.0,297.94,239.06
2017,7,29,6,15,568.0,42.5,0.75,11.5,158.5,368.05,300.2
2017,7,29,6,30,643.0,49.0,0.7,12.0,208.0,448.27,366.36
2017,7,29,6,45,693.0,53.0,0.65,13.0,260.5,515.5,418.37
2017,7,29,7,0,743.0,57.0,0.6,14.0,313.0,585.16,469.25
2017,7,29,7,15,775.5,60.5,0.6,14.5,366.5,643.7,510.01
2017,7,29,7,30,808.0,64.0,0.6,15.0,420.0,702.24,548.45
2017,7,29,7,45,833.0,67.0,0.6,15.5,472.5,746.16,575.42
2017,7,29,8,0,858.0,70.0,0.6,16.0,525.0,795.94,605.86
2017,7,29,8,15,875.5,72.0,0.6,16.5,575.0,836.47,629.26
2017,7,29,8,30,893.0,74.0,0.6,17.0,625.0,874.56,650.71
2017,7,29,8,45,906.5,75.5,0.65,18.0,671.0,905.76,667.12
2017,7,29,9,0,920.0,77.0,0.7,19.0,717.0,933.8,681.41
2017,7,29,9,15,930.5,79.0,0.7,19.5,758.5,956.24,692.34
2017,7,29,9,30,941.0,81.0,0.7,20.0,800.0,974.98,701.01
2017,7,29,9,45,943.5,85.0,0.75,21.0,834.5,984.53,703.76
2017,7,29,10,0,946.0,89.0,0.8,22.0,869.0,989.95,704.18
2017,7,29,10,15,952.0,90.0,0.85,22.5,898.5,991.4,703.66
2017,7,29,10,30,958.0,91.0,0.9,23.0,928.0,988.75,700.79
2017,7,29,10,45,962.0,92.0,0.95,23.5,950.5,980.14,694.4
2017,7,29,11,0,966.0,93.0,1.0,24.0,973.0,967.45,685.65
2017,7,29,11,15,969.0,93.5,1.05,24.0,988.0,949.35,674.96
2017,7,29,11,30,972.0,94.0,1.1,24.0,1003.0,927.33,661.87
2017,7,29,11,45,973.0,94.5,1.15,24.0,1010.5,899.82,645.29
2017,7,29,12,0,974.0,95.0,1.2,24.0,1018.0,868.72,626.34
2017,7,29,12,15,974.0,95.0,1.2,24.0,1017.5,833.0,603.6
2017,7,29,12,30,974.0,95.0,1.2,24.0,1017.0,794.1,578.26
2017,7,29,12,45,966.5,98.5,1.25,24.0,1007.0,749.86,547.89
2017,7,29,13,0,959.0,102.0,1.3,24.0,997.0,703.28,515.07
2017,7,29,13,15,956.0,101.5,1.3,24.0,981.5,654.23,479.15
2017,7,29,13,30,953.0,101.0,1.3,24.0,966.0,603.01,440.57
2017,7,29,13,45,948.0,100.5,1.3,24.0,942.5,548.83,398.59
2017,7,29,14,0,943.0,100.0,1.3,24.0,919.0,493.09,354.04
2017,7,29,14,15,936.5,99.0,1.3,23.5,889.0,435.09,307.02
2017,7,29,14,30,930.0,98.0,1.3,23.0,859.0,376.17,257.89
2017,7,29,14,45,921.0,96.5,1.3,22.5,822.5,315.59,206.9
2017,7,29,15,0,912.0,95.0,1.3,22.0,786.0,254.89,156.74
2017,7,29,15,15,900.5,93.0,1.25,21.5,744.0,193.64,110.48
2017,7,29,15,30,889.0,91.0,1.2,21.0,702.0,133.07,75.28
2017,7,29,15,45,874.5,88.5,1.2,21.0,655.5,84.85,66.35
2017,7,29,16,0,860.0,86.0,1.2,21.0,609.0,82.78,64.91
2017,7,29,16,15,840.5,83.0,1.15,20.5,559.0,80.12,63.01
2017,7,29,16,30,821.0,80.0,1.1,20.0,509.0,70.07,54.8
2017,7,29,16,45,795.5,76.5,1.05,19.5,456.5,67.39,52.84
2017,7,29,17,0,770.0,73.0,1.0,19.0,404.0,64.64,50.79
2017,7,29,17,15,733.5,68.5,0.95,18.5,350.5,60.91,47.84
2017,7,29,17,30,697.0,64.0,0.9,18.0,297.0,57.14,44.78
2017,7,29,17,45,644.5,58.5,0.9,17.5,244.5,48.33,37.19
2017,7,29,18,0,592.0,53.0,0.9,17.0,192.0,43.85,33.24
2017,7,29,18,15,509.5,45.0,0.8,16.0,144.0,37.2,27.25
2017,7,29,18,30,427.0,37.0,0.7,15.0,96.0,30.61,21.08
2017,7,29,18,45,213.5,29.0,0.65,14.0,58.5,22.14,12.44
2017,7,29,19,0,0.0,21.0,0.6,13.0,21.0,16.52,0.0
2017,7,29,19,15,0.0,10.5,0.6,12.5,10.5,8.26,0.0
2017,7,29,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,15,97.5,8.5,0.75,9.5,13.0,36.55,0.0
2017,7,30,5,30,195.0,17.0,0.7,10.0,26.0,103.03,1.26
2017,7,30,5,45,325.0,27.0,0.65,11.0,64.5,191.01,143.75
2017,7,30,6,0,455.0,37.0,0.6,12.0,103.0,282.03,225.12
2017,7,30,6,15,531.5,44.5,0.55,12.5,151.5,355.51,288.35
2017,7,30,6,30,608.0,52.0,0.5,13.0,200.0,435.74,353.94
2017,7,30,6,45,483.5,82.5,0.45,13.5,218.5,421.95,342.75
2017,7,30,7,0,359.0,113.0,0.4,14.0,237.0,388.25,315.13
2017,7,30,7,15,569.0,91.0,0.4,14.5,324.0,537.02,430.35
2017,7,30,7,30,779.0,69.0,0.4,15.0,411.0,688.12,537.2
2017,7,30,7,45,805.0,72.0,0.4,16.0,463.0,739.58,566.92
2017,7,30,8,0,831.0,75.0,0.4,17.0,515.0,781.4,590.52
2017,7,30,8,15,849.5,77.5,0.45,18.0,564.5,822.58,614.08
2017,7,30,8,30,868.0,80.0,0.5,19.0,614.0,861.44,635.66
2017,7,30,8,45,883.0,82.0,0.55,20.0,660.0,893.97,652.83
2017,7,30,9,0,898.0,84.0,0.6,21.0,706.0,923.47,667.93
2017,7,30,9,15,908.5,85.5,0.65,21.5,747.0,944.95,679.2
2017,7,30,9,30,919.0,87.0,0.7,22.0,788.0,962.85,688.36
2017,7,30,9,45,918.5,93.0,0.75,22.5,821.0,971.44,691.87
2017,7,30,10,0,918.0,99.0,0.8,23.0,854.0,975.88,693.04
2017,7,30,10,15,924.5,100.0,0.85,23.5,883.5,977.67,692.75
2017,7,30,10,30,931.0,101.0,0.9,24.0,913.0,975.47,690.15
2017,7,30,10,45,936.5,101.5,0.95,24.5,935.5,967.82,684.35
2017,7,30,11,0,942.0,102.0,1.0,25.0,958.0,956.16,676.22
2017,7,30,11,15,945.0,102.5,1.0,25.0,973.0,938.3,664.8
2017,7,30,11,30,948.0,103.0,1.0,25.0,988.0,916.59,651.12
2017,7,30,11,45,950.5,102.5,1.05,25.0,996.0,889.86,635.13
2017,7,30,12,0,953.0,102.0,1.1,25.0,1004.0,859.57,616.81
2017,7,30,12,15,953.5,102.0,1.1,25.0,1004.0,824.75,594.76
2017,7,30,12,30,954.0,102.0,1.1,25.0,1004.0,786.79,570.0
2017,7,30,12,45,947.0,105.0,1.15,25.5,994.5,743.08,539.16
2017,7,30,13,0,940.0,108.0,1.2,26.0,985.0,697.06,506.05
2017,7,30,13,15,937.5,107.5,1.2,26.0,969.5,649.02,471.21
2017,7,30,13,30,935.0,107.0,1.2,26.0,954.0,598.81,433.74
2017,7,30,13,45,932.0,105.0,1.2,26.0,931.5,545.29,392.7
2017,7,30,14,0,929.0,103.0,1.2,26.0,909.0,490.07,349.01
2017,7,30,14,15,922.5,102.0,1.2,25.5,879.0,432.72,302.97
2017,7,30,14,30,916.0,101.0,1.2,25.0,849.0,374.47,254.88
2017,7,30,14,45,909.0,98.5,1.2,25.0,813.5,314.44,204.36
2017,7,30,15,0,902.0,96.0,1.2,25.0,778.0,254.1,154.65
2017,7,30,15,15,890.5,94.0,1.15,24.5,736.5,193.35,109.27
2017,7,30,15,30,879.0,92.0,1.1,24.0,695.0,133.29,74.68
2017,7,30,15,45,865.0,89.5,1.1,24.0,648.5,85.18,65.81
2017,7,30,16,0,851.0,87.0,1.1,24.0,602.0,83.15,64.41
2017,7,30,16,15,831.0,84.0,1.1,23.5,552.5,72.64,55.97
2017,7,30,16,30,811.0,81.0,1.1,23.0,503.0,70.55,54.54
2017,7,30,16,45,785.0,77.0,1.1,22.5,450.5,67.54,52.32
2017,7,30,17,0,759.0,73.0,1.1,22.0,398.0,64.46,50.0
2017,7,30,17,15,722.5,69.0,1.1,21.0,345.0,61.13,47.53
2017,7,30,17,30,686.0,65.0,1.1,20.0,292.0,57.79,44.97
2017,7,30,17,45,633.0,59.0,1.1,19.5,240.0,48.57,37.07
2017,7,30,18,0,580.0,53.0,1.1,19.0,188.0,43.74,32.84
2017,7,30,18,15,497.5,45.0,1.05,18.0,140.5,37.13,26.91
2017,7,30,18,30,415.0,37.0,1.0,17.0,93.0,30.57,20.79
2017,7,30,18,45,207.5,28.0,0.95,16.0,56.0,21.38,11.48
2017,7,30,19,0,0.0,19.0,0.9,15.0,19.0,14.95,0.0
2017,7,30,19,15,0.0,9.5,0.85,14.5,9.5,7.47,0.0
2017,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,12.0,0.7,9.5,12.0,9.44,0.0
2017,7,31,5,30,0.0,24.0,0.6,10.0,24.0,23.54,0.0
2017,7,31,5,45,221.5,31.0,0.55,11.0,62.5,150.11,112.25
2017,7,31,6,0,443.0,38.0,0.5,12.0,101.0,278.33,222.09
2017,7,31,6,15,520.5,45.0,0.45,12.5,149.0,351.34,284.56
2017,7,31,6,30,598.0,52.0,0.4,13.0,197.0,431.12,349.72
2017,7,31,6,45,650.0,57.0,0.4,14.0,249.0,495.63,399.68
2017,7,31,7,0,702.0,62.0,0.4,15.0,301.0,566.27,451.53
2017,7,31,7,15,737.0,66.5,0.4,15.5,354.0,626.38,493.46
2017,7,31,7,30,772.0,71.0,0.4,16.0,407.0,686.77,533.03
2017,7,31,7,45,798.0,74.0,0.4,17.0,459.0,738.08,563.88
2017,7,31,8,0,824.0,77.0,0.4,18.0,511.0,788.16,592.97
2017,7,31,8,15,842.5,79.5,0.4,18.5,560.5,820.65,610.71
2017,7,31,8,30,861.0,82.0,0.4,19.0,610.0,859.35,632.48
2017,7,31,8,45,876.0,84.0,0.45,20.0,656.0,891.74,649.49
2017,7,31,9,0,891.0,86.0,0.5,21.0,702.0,921.11,664.48
2017,7,31,9,15,902.0,87.5,0.55,21.5,743.5,942.96,675.95
2017,7,31,9,30,913.0,89.0,0.6,22.0,785.0,961.24,685.34
2017,7,31,9,45,921.5,91.0,0.65,23.0,820.5,973.96,690.07
2017,7,31,10,0,930.0,93.0,0.7,24.0,856.0,982.77,692.55
2017,7,31,10,15,936.0,94.0,0.75,24.5,885.5,984.18,691.99
2017,7,31,10,30,942.0,95.0,0.8,25.0,915.0,981.54,689.18
2017,7,31,10,45,947.5,95.5,0.85,25.5,937.5,973.88,683.46
2017,7,31,11,0,953.0,96.0,0.9,26.0,960.0,962.15,675.42
2017,7,31,11,15,956.0,96.5,0.95,26.0,975.5,944.18,664.94
2017,7,31,11,30,959.0,97.0,1.0,26.0,991.0,922.32,652.13
2017,7,31,11,45,961.0,97.0,1.05,26.5,999.0,895.39,634.87
2017,7,31,12,0,963.0,97.0,1.1,27.0,1007.0,864.88,615.35
2017,7,31,12,15,963.0,97.0,1.15,27.0,1006.5,829.38,593.73
2017,7,31,12,30,963.0,97.0,1.2,27.0,1006.0,790.73,569.51
2017,7,31,12,45,965.0,94.5,1.25,27.0,999.0,748.44,540.93
2017,7,31,13,0,967.0,92.0,1.3,27.0,992.0,703.22,509.5
2017,7,31,13,15,964.0,91.5,1.3,27.0,976.0,653.79,473.7
2017,7,31,13,30,961.0,91.0,1.3,27.0,960.0,602.15,435.25
2017,7,31,13,45,957.0,90.0,1.35,27.0,936.5,547.63,393.76
2017,7,31,14,0,953.0,89.0,1.4,27.0,913.0,491.45,349.49
2017,7,31,14,15,946.5,88.0,1.4,26.5,883.0,432.85,302.38
2017,7,31,14,30,940.0,87.0,1.4,26.0,853.0,373.34,253.14
2017,7,31,14,45,931.5,85.5,1.4,26.0,816.5,312.26,201.68
2017,7,31,15,0,923.0,84.0,1.4,26.0,780.0,251.0,151.16
2017,7,31,15,15,912.0,82.0,1.4,25.5,738.0,189.14,104.87
2017,7,31,15,30,901.0,80.0,1.4,25.0,696.0,127.91,69.5
2017,7,31,15,45,886.5,78.0,1.4,25.0,649.5,78.76,60.28
2017,7,31,16,0,872.0,76.0,1.4,25.0,603.0,76.82,58.93
2017,7,31,16,15,853.0,73.5,1.35,24.5,553.0,74.31,57.16
2017,7,31,16,30,834.0,71.0,1.3,24.0,503.0,71.67,55.28
2017,7,31,16,45,807.5,68.0,1.3,23.5,450.5,61.65,47.12
2017,7,31,17,0,781.0,65.0,1.3,23.0,398.0,59.02,45.17
2017,7,31,17,15,746.0,61.5,1.25,22.0,345.0,55.85,42.8
2017,7,31,17,30,711.0,58.0,1.2,21.0,292.0,52.67,40.36
2017,7,31,17,45,658.5,53.0,1.15,20.0,240.0,48.1,36.58
2017,7,31,18,0,606.0,48.0,1.1,19.0,188.0,43.56,32.67
2017,7,31,18,15,525.0,41.0,1.05,18.0,140.0,34.21,24.35
2017,7,31,18,30,444.0,34.0,1.0,17.0,92.0,28.31,18.81
2017,7,31,18,45,222.0,26.0,0.95,16.5,55.0,21.17,11.03
2017,7,31,19,0,0.0,18.0,0.9,16.0,18.0,14.16,0.0
2017,7,31,19,15,0.0,9.0,0.85,15.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,11.0,0.65,10.5,11.0,8.65,0.0
2017,8,1,5,30,0.0,22.0,0.6,11.0,22.0,20.93,0.0
2017,8,1,5,45,206.0,30.0,0.55,12.0,59.0,143.03,105.65
2017,8,1,6,0,412.0,38.0,0.5,13.0,96.0,264.43,210.27
2017,8,1,6,15,490.0,46.0,0.5,13.5,143.0,337.41,272.87
2017,8,1,6,30,568.0,54.0,0.5,14.0,190.0,417.35,338.55
2017,8,1,6,45,622.0,59.0,0.5,15.0,241.5,484.72,390.83
2017,8,1,7,0,676.0,64.0,0.5,16.0,293.0,552.4,440.75
2017,8,1,7,15,712.0,68.5,0.5,16.5,345.5,612.28,482.94
2017,8,1,7,30,748.0,73.0,0.5,17.0,398.0,672.57,522.73
2017,8,1,7,45,775.0,76.5,0.5,18.0,449.5,724.51,554.29
2017,8,1,8,0,802.0,80.0,0.5,19.0,501.0,775.36,584.13
2017,8,1,8,15,821.5,82.5,0.5,20.0,550.5,817.12,607.03
2017,8,1,8,30,841.0,85.0,0.5,21.0,600.0,847.0,621.74
2017,8,1,8,45,856.0,87.5,0.55,22.0,645.5,879.53,639.01
2017,8,1,9,0,871.0,90.0,0.6,23.0,691.0,909.09,654.13
2017,8,1,9,15,882.5,92.0,0.6,24.0,732.0,931.63,663.74
2017,8,1,9,30,894.0,94.0,0.6,25.0,773.0,950.68,671.19
2017,8,1,9,45,886.0,104.5,0.65,26.0,804.0,956.57,671.68
2017,8,1,10,0,878.0,115.0,0.7,27.0,835.0,958.06,669.79
2017,8,1,10,15,885.5,116.5,0.75,27.5,864.0,961.1,670.33
2017,8,1,10,30,893.0,118.0,0.8,28.0,893.0,960.24,668.59
2017,8,1,10,45,898.0,119.0,0.85,29.0,915.5,952.65,661.59
2017,8,1,11,0,903.0,120.0,0.9,30.0,938.0,941.17,652.43
2017,8,1,11,15,906.0,121.0,0.95,30.0,953.0,924.05,642.55
2017,8,1,11,30,909.0,122.0,1.0,30.0,968.0,903.21,630.44
2017,8,1,11,45,910.0,122.5,1.05,30.5,975.0,876.64,613.55
2017,8,1,12,0,911.0,123.0,1.1,31.0,982.0,846.72,594.55
2017,8,1,12,15,910.5,123.0,1.1,31.0,981.0,812.03,573.01
2017,8,1,12,30,910.0,123.0,1.1,31.0,980.0,774.43,548.47
2017,8,1,12,45,910.0,121.0,1.15,31.0,972.5,732.88,520.88
2017,8,1,13,0,910.0,119.0,1.2,31.0,965.0,688.74,490.76
2017,8,1,13,15,906.0,118.0,1.2,31.0,948.5,640.5,456.49
2017,8,1,13,30,902.0,117.0,1.2,31.0,932.0,590.34,419.85
2017,8,1,13,45,893.5,117.5,1.25,31.0,907.5,537.26,380.28
2017,8,1,14,0,885.0,118.0,1.3,31.0,883.0,483.08,338.52
2017,8,1,14,15,877.0,116.5,1.3,30.5,852.5,426.88,294.33
2017,8,1,14,30,869.0,115.0,1.3,30.0,822.0,370.04,248.39
2017,8,1,14,45,855.0,115.0,1.35,30.0,784.5,312.16,200.9
2017,8,1,15,0,841.0,115.0,1.4,30.0,747.0,254.77,154.78
2017,8,1,15,15,827.5,112.5,1.4,29.5,705.5,189.9,107.1
2017,8,1,15,30,814.0,110.0,1.4,29.0,664.0,131.86,73.76
2017,8,1,15,45,793.5,108.0,1.4,28.5,617.5,85.8,65.13
2017,8,1,16,0,773.0,106.0,1.4,28.0,571.0,85.06,64.95
2017,8,1,16,15,750.5,102.0,1.3,27.0,522.0,82.89,63.65
2017,8,1,16,30,728.0,98.0,1.2,26.0,473.0,74.41,57.09
2017,8,1,16,45,533.5,126.0,1.2,25.5,385.0,90.36,70.79
2017,8,1,17,0,339.0,154.0,1.2,25.0,297.0,106.19,84.43
2017,8,1,17,15,460.0,116.0,1.15,24.0,282.0,82.78,65.28
2017,8,1,17,30,581.0,78.0,1.1,23.0,267.0,61.4,47.47
2017,8,1,17,45,520.0,70.5,1.05,22.5,217.5,55.89,42.89
2017,8,1,18,0,459.0,63.0,1.0,22.0,168.0,50.38,38.11
2017,8,1,18,15,376.0,52.0,0.9,21.0,123.5,41.86,30.57
2017,8,1,18,30,293.0,41.0,0.8,20.0,79.0,31.28,21.02
2017,8,1,18,45,146.5,27.0,0.75,19.0,46.0,20.42,10.0
2017,8,1,19,0,0.0,13.0,0.7,18.0,13.0,10.23,0.0
2017,8,1,19,15,0.0,6.5,0.65,17.5,6.5,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.5,15.5,8.5,6.69,0.0
2017,8,2,5,30,0.0,17.0,0.7,16.0,17.0,13.38,0.0
2017,8,2,5,45,125.0,33.0,0.9,16.5,50.0,103.88,73.82
2017,8,2,6,0,250.0,49.0,1.1,17.0,83.0,197.62,155.52
2017,8,2,6,15,326.0,62.5,1.1,17.0,127.0,265.75,214.42
2017,8,2,6,30,402.0,76.0,1.1,17.0,171.0,341.35,277.8
2017,8,2,6,45,462.0,85.0,1.1,17.5,220.5,408.18,331.56
2017,8,2,7,0,522.0,94.0,1.1,18.0,270.0,486.7,391.86
2017,8,2,7,15,562.0,101.5,1.0,18.5,320.0,547.06,435.35
2017,8,2,7,30,602.0,109.0,0.9,19.0,370.0,608.46,477.72
2017,8,2,7,45,635.0,114.5,0.85,19.5,420.0,662.74,513.57
2017,8,2,8,0,668.0,120.0,0.8,20.0,470.0,716.66,547.24
2017,8,2,8,15,691.0,124.5,0.75,20.0,517.5,760.13,573.8
2017,8,2,8,30,714.0,129.0,0.7,20.0,565.0,801.88,598.73
2017,8,2,8,45,738.5,130.0,0.65,20.5,610.5,838.96,618.91
2017,8,2,9,0,763.0,131.0,0.6,21.0,656.0,867.9,633.45
2017,8,2,9,15,777.0,133.5,0.5,21.5,696.0,892.0,643.76
2017,8,2,9,30,791.0,136.0,0.4,22.0,736.0,912.87,651.89
2017,8,2,9,45,796.5,141.5,0.35,23.0,769.5,925.38,654.55
2017,8,2,10,0,802.0,147.0,0.3,24.0,803.0,934.19,655.12
2017,8,2,10,15,810.0,149.0,0.3,24.5,831.5,938.1,655.14
2017,8,2,10,30,818.0,151.0,0.3,25.0,860.0,938.24,653.06
2017,8,2,10,45,826.0,151.5,0.35,25.5,883.0,933.08,648.99
2017,8,2,11,0,834.0,152.0,0.4,26.0,906.0,924.09,642.81
2017,8,2,11,15,661.5,274.0,0.5,26.5,878.0,869.73,607.34
2017,8,2,11,30,489.0,396.0,0.6,27.0,850.0,801.75,561.05
2017,8,2,11,45,671.5,272.5,0.7,27.5,901.5,829.56,583.87
2017,8,2,12,0,854.0,149.0,0.8,28.0,953.0,823.3,583.11
2017,8,2,12,15,853.5,149.0,0.9,28.0,952.5,790.0,563.13
2017,8,2,12,30,853.0,149.0,1.0,28.0,952.0,754.0,540.19
2017,8,2,12,45,850.0,149.0,1.1,28.5,943.5,713.71,512.62
2017,8,2,13,0,847.0,149.0,1.2,29.0,935.0,671.22,482.77
2017,8,2,13,15,843.0,148.0,1.2,28.5,919.0,625.41,450.77
2017,8,2,13,30,839.0,147.0,1.2,28.0,903.0,577.84,416.45
2017,8,2,13,45,830.0,147.5,1.25,28.0,879.5,530.0,380.16
2017,8,2,14,0,821.0,148.0,1.3,28.0,856.0,477.06,339.07
2017,8,2,14,15,812.5,146.5,1.25,28.0,826.5,422.28,295.02
2017,8,2,14,30,804.0,145.0,1.2,28.0,797.0,367.12,249.72
2017,8,2,14,45,780.5,149.0,1.2,28.0,759.0,311.57,204.34
2017,8,2,15,0,757.0,153.0,1.2,28.0,721.0,257.84,161.44
2017,8,2,15,15,742.0,150.0,1.2,27.5,680.5,196.09,116.01
2017,8,2,15,30,727.0,147.0,1.2,27.0,640.0,141.47,84.19
2017,8,2,15,45,692.5,149.0,1.2,26.5,592.5,100.65,77.83
2017,8,2,16,0,658.0,151.0,1.2,26.0,545.0,103.19,80.4
2017,8,2,16,15,631.5,144.5,1.15,25.5,497.0,100.67,78.75
2017,8,2,16,30,605.0,138.0,1.1,25.0,449.0,97.99,76.98
2017,8,2,16,45,564.5,132.5,1.05,25.0,398.5,95.6,75.27
2017,8,2,17,0,524.0,127.0,1.0,25.0,348.0,90.22,71.04
2017,8,2,17,15,479.5,117.0,1.0,24.5,298.0,83.76,65.99
2017,8,2,17,30,435.0,107.0,1.0,24.0,248.0,77.14,60.68
2017,8,2,17,45,368.0,95.0,1.0,23.5,199.5,68.8,53.73
2017,8,2,18,0,301.0,83.0,1.0,23.0,151.0,60.36,46.47
2017,8,2,18,15,229.5,65.0,1.0,22.5,109.0,47.76,35.37
2017,8,2,18,30,158.0,47.0,1.0,22.0,67.0,34.73,23.65
2017,8,2,18,45,79.0,28.0,1.05,22.0,38.0,20.95,9.83
2017,8,2,19,0,0.0,9.0,1.1,22.0,9.0,7.08,0.0
2017,8,2,19,15,0.0,4.5,1.0,22.0,4.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.0,0.85,19.0,6.0,4.72,0.0
2017,8,3,5,30,0.0,12.0,0.8,19.0,12.0,9.44,0.0
2017,8,3,5,45,70.0,30.5,0.75,19.0,40.0,77.31,52.67
2017,8,3,6,0,140.0,49.0,0.7,19.0,68.0,134.81,104.17
2017,8,3,6,15,192.0,67.5,0.7,19.0,105.5,189.42,151.17
2017,8,3,6,30,244.0,86.0,0.7,19.0,143.0,248.78,201.02
2017,8,3,6,45,292.0,99.5,0.7,19.5,184.5,303.84,245.65
2017,8,3,7,0,340.0,113.0,0.7,20.0,226.0,379.27,304.05
2017,8,3,7,15,255.0,145.5,0.65,20.0,238.5,351.77,280.59
2017,8,3,7,30,170.0,178.0,0.6,20.0,251.0,315.44,250.38
2017,8,3,7,45,166.0,202.5,0.6,20.5,281.5,342.39,269.73
2017,8,3,8,0,162.0,227.0,0.6,21.0,312.0,368.19,287.27
2017,8,3,8,15,235.5,241.0,0.55,21.5,378.0,467.12,359.43
2017,8,3,8,30,309.0,255.0,0.5,22.0,444.0,550.28,416.92
2017,8,3,8,45,352.0,266.5,0.5,23.0,496.5,605.21,452.05
2017,8,3,9,0,395.0,278.0,0.5,24.0,549.0,660.17,486.42
2017,8,3,9,15,304.0,319.0,0.65,24.0,535.5,620.39,457.0
2017,8,3,9,30,213.0,360.0,0.8,24.0,522.0,554.61,410.45
2017,8,3,9,45,187.5,380.5,1.0,24.5,527.5,548.25,405.71
2017,8,3,10,0,162.0,401.0,1.2,25.0,533.0,540.4,399.19
2017,8,3,10,15,132.5,412.0,1.2,25.0,522.5,518.14,382.21
2017,8,3,10,30,103.0,423.0,1.2,25.0,512.0,475.1,350.96
2017,8,3,10,45,72.0,405.5,1.3,25.5,469.0,424.15,313.79
2017,8,3,11,0,41.0,388.0,1.4,26.0,426.0,374.63,277.22
2017,8,3,11,15,64.0,420.5,1.4,26.0,480.0,420.17,310.35
2017,8,3,11,30,87.0,453.0,1.4,26.0,534.0,463.38,340.79
2017,8,3,11,45,95.0,449.5,1.4,26.0,538.5,459.48,337.76
2017,8,3,12,0,103.0,446.0,1.4,26.0,543.0,454.74,334.45
2017,8,3,12,15,60.0,375.0,1.35,26.0,431.5,353.36,261.34
2017,8,3,12,30,17.0,304.0,1.3,26.0,320.0,250.49,185.8
