Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,3,12,45,23.5,338.0,1.3,26.0,360.0,285.63,212.16
2017,8,3,13,0,30.0,372.0,1.3,26.0,400.0,311.54,230.95
2017,8,3,13,15,31.0,368.0,1.25,26.0,396.5,303.29,224.73
2017,8,3,13,30,32.0,364.0,1.2,26.0,393.0,294.88,218.55
2017,8,3,13,45,36.0,365.0,1.15,26.5,397.0,291.32,215.46
2017,8,3,14,0,40.0,366.0,1.1,27.0,401.0,286.95,211.71
2017,8,3,14,15,26.5,304.0,1.05,27.0,326.5,232.79,172.05
2017,8,3,14,30,13.0,242.0,1.0,27.0,252.0,185.17,137.06
2017,8,3,14,45,26.5,275.5,0.95,27.5,295.5,203.35,150.18
2017,8,3,15,0,40.0,309.0,0.9,28.0,339.0,220.64,162.21
2017,8,3,15,15,42.0,294.5,0.9,28.0,324.0,204.62,150.43
2017,8,3,15,30,44.0,280.0,0.9,28.0,309.0,188.44,139.15
2017,8,3,15,45,102.5,274.5,0.95,28.0,337.5,179.54,140.4
2017,8,3,16,0,161.0,269.0,1.0,28.0,366.0,169.36,132.8
2017,8,3,16,15,102.0,235.5,1.0,27.5,295.0,156.89,123.54
2017,8,3,16,30,43.0,202.0,1.0,27.0,224.0,136.52,107.75
2017,8,3,16,45,25.5,171.0,1.0,26.5,183.5,122.37,96.82
2017,8,3,17,0,8.0,140.0,1.0,26.0,143.0,101.51,80.12
2017,8,3,17,15,4.0,121.0,0.95,25.0,122.5,88.18,69.56
2017,8,3,17,30,0.0,102.0,0.9,24.0,102.0,74.75,58.64
2017,8,3,17,45,0.0,81.5,0.85,23.5,81.5,60.32,46.48
2017,8,3,18,0,0.0,61.0,0.8,23.0,61.0,45.73,33.92
2017,8,3,18,15,0.0,43.5,0.8,22.0,43.5,33.0,22.8
2017,8,3,18,30,0.0,26.0,0.8,21.0,26.0,19.84,11.16
2017,8,3,18,45,0.0,14.0,0.8,20.5,14.0,10.65,2.03
2017,8,3,19,0,0.0,2.0,0.8,20.0,2.0,1.57,0.0
2017,8,3,19,15,0.0,1.0,0.8,20.0,1.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,1.0,16.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,0.9,16.0,2.0,1.57,0.0
2017,8,4,5,45,0.0,12.5,0.85,16.0,12.5,9.49,1.58
2017,8,4,6,0,0.0,23.0,0.8,16.0,23.0,17.52,8.95
2017,8,4,6,15,0.0,37.5,0.7,16.5,37.5,28.66,18.62
2017,8,4,6,30,0.0,52.0,0.6,17.0,52.0,40.08,28.44
2017,8,4,6,45,0.0,68.5,0.55,17.5,68.5,54.02,40.21
2017,8,4,7,0,0.0,85.0,0.5,18.0,85.0,67.9,51.68
2017,8,4,7,15,0.0,78.5,0.45,18.5,78.5,60.85,45.53
2017,8,4,7,30,0.0,72.0,0.4,19.0,72.0,55.26,40.65
2017,8,4,7,45,6.5,124.5,0.35,20.0,128.0,105.28,81.42
2017,8,4,8,0,13.0,177.0,0.3,21.0,184.0,158.3,122.95
2017,8,4,8,15,18.0,200.0,0.3,21.5,210.5,182.68,141.19
2017,8,4,8,30,23.0,223.0,0.3,22.0,237.0,207.18,159.33
2017,8,4,8,45,79.5,271.5,0.3,23.0,325.0,323.96,247.35
2017,8,4,9,0,136.0,320.0,0.3,24.0,413.0,446.09,333.69
2017,8,4,9,15,68.0,218.0,0.3,24.5,264.5,256.43,193.34
2017,8,4,9,30,0.0,116.0,0.3,25.0,116.0,90.47,65.64
2017,8,4,9,45,8.0,191.5,0.35,25.5,198.5,160.76,120.25
2017,8,4,10,0,16.0,267.0,0.4,26.0,281.0,232.84,173.68
2017,8,4,10,15,14.0,249.5,0.45,26.5,261.5,214.79,159.37
2017,8,4,10,30,12.0,232.0,0.5,27.0,242.0,197.26,145.97
2017,8,4,10,45,134.0,338.5,0.6,27.5,458.5,438.27,322.68
2017,8,4,11,0,256.0,445.0,0.7,28.0,675.0,660.09,471.19
2017,8,4,11,15,170.0,448.0,0.8,28.5,602.0,557.47,398.78
2017,8,4,11,30,84.0,451.0,0.9,29.0,529.0,459.52,330.79
2017,8,4,11,45,196.5,455.0,1.0,29.5,639.5,564.17,404.81
2017,8,4,12,0,309.0,459.0,1.1,30.0,750.0,656.63,466.63
2017,8,4,12,15,370.5,434.0,1.15,30.0,782.0,663.49,471.46
2017,8,4,12,30,432.0,409.0,1.2,30.0,814.0,671.29,477.28
2017,8,4,12,45,372.5,426.0,1.3,30.0,773.5,610.82,436.35
2017,8,4,13,0,313.0,443.0,1.4,30.0,733.0,559.28,401.18
2017,8,4,13,15,563.5,299.5,1.4,29.5,809.5,583.2,420.29
2017,8,4,13,30,814.0,156.0,1.4,29.0,886.0,577.33,416.15
2017,8,4,13,45,807.5,154.5,1.45,29.0,863.5,525.98,377.23
2017,8,4,14,0,801.0,153.0,1.5,29.0,841.0,473.62,336.6
2017,8,4,14,15,792.5,151.0,1.5,28.5,811.5,419.36,293.75
2017,8,4,14,30,784.0,149.0,1.5,28.0,782.0,364.77,249.48
2017,8,4,14,45,773.5,145.5,1.5,28.0,747.0,308.54,203.06
2017,8,4,15,0,763.0,142.0,1.5,28.0,712.0,252.74,157.85
2017,8,4,15,15,748.5,139.0,1.45,27.5,671.5,197.35,116.9
2017,8,4,15,30,734.0,136.0,1.4,27.0,631.0,136.08,79.77
2017,8,4,15,45,717.5,130.5,1.4,26.5,586.5,90.55,69.62
2017,8,4,16,0,701.0,125.0,1.4,26.0,542.0,88.41,68.29
2017,8,4,16,15,486.5,166.5,1.3,25.5,444.0,110.24,86.74
2017,8,4,16,30,272.0,208.0,1.2,25.0,346.0,134.75,107.4
2017,8,4,16,45,434.5,154.0,1.2,25.0,347.5,104.28,82.49
2017,8,4,17,0,597.0,100.0,1.2,25.0,349.0,75.45,58.65
2017,8,4,17,15,555.0,92.5,1.15,24.0,299.0,70.69,55.1
2017,8,4,17,30,513.0,85.0,1.1,23.0,249.0,65.83,51.31
2017,8,4,17,45,460.5,74.5,1.1,22.5,201.5,58.44,45.08
2017,8,4,18,0,408.0,64.0,1.1,22.0,154.0,48.49,36.44
2017,8,4,18,15,326.5,51.5,1.0,21.0,111.5,39.04,28.06
2017,8,4,18,30,245.0,39.0,0.9,20.0,69.0,29.57,19.39
2017,8,4,18,45,145.0,23.5,0.85,19.5,39.0,17.86,6.76
2017,8,4,19,0,45.0,8.0,0.8,19.0,9.0,6.29,0.0
2017,8,4,19,15,22.5,4.0,0.75,18.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,8.5,0.45,13.5,8.5,0.0,0.0
2017,8,5,5,30,0.0,17.0,0.4,14.0,17.0,13.38,0.0
2017,8,5,5,45,186.0,27.0,0.4,14.5,51.0,132.44,92.24
2017,8,5,6,0,372.0,37.0,0.4,15.0,85.0,247.6,194.65
2017,8,5,6,15,452.5,45.5,0.4,15.5,131.0,320.97,257.44
2017,8,5,6,30,533.0,54.0,0.4,16.0,177.0,401.69,323.49
2017,8,5,6,45,585.0,60.5,0.45,17.0,227.0,468.48,375.53
2017,8,5,7,0,637.0,67.0,0.5,18.0,277.0,538.37,427.36
2017,8,5,7,15,674.0,71.5,0.5,18.5,328.0,597.43,469.05
2017,8,5,7,30,711.0,76.0,0.5,19.0,379.0,654.21,506.39
2017,8,5,7,45,736.5,80.5,0.5,20.0,429.0,705.16,537.41
2017,8,5,8,0,762.0,85.0,0.5,21.0,479.0,755.01,566.66
2017,8,5,8,15,782.0,88.0,0.5,21.5,527.5,796.88,590.86
2017,8,5,8,30,802.0,91.0,0.5,22.0,576.0,836.63,613.26
2017,8,5,8,45,816.5,94.0,0.55,23.0,620.5,868.96,630.28
2017,8,5,9,0,831.0,97.0,0.6,24.0,665.0,887.32,638.32
2017,8,5,9,15,843.0,99.0,0.6,24.5,705.0,909.75,649.39
2017,8,5,9,30,855.0,101.0,0.6,25.0,745.0,928.82,658.28
2017,8,5,9,45,851.0,110.0,0.65,25.5,776.5,936.44,661.18
2017,8,5,10,0,847.0,119.0,0.7,26.0,808.0,939.94,661.82
2017,8,5,10,15,854.5,120.5,0.75,26.5,836.5,942.96,662.34
2017,8,5,10,30,862.0,122.0,0.8,27.0,865.0,942.19,660.65
2017,8,5,10,45,867.5,123.0,0.85,27.5,887.5,935.24,655.32
2017,8,5,11,0,873.0,124.0,0.9,28.0,910.0,924.49,647.83
2017,8,5,11,15,876.5,124.5,0.95,28.0,924.5,907.73,638.0
2017,8,5,11,30,880.0,125.0,1.0,28.0,939.0,887.34,625.98
2017,8,5,11,45,882.0,125.0,1.05,28.5,946.0,861.73,609.47
2017,8,5,12,0,884.0,125.0,1.1,29.0,953.0,832.8,590.86
2017,8,5,12,15,884.0,125.0,1.15,28.5,952.5,799.14,571.44
2017,8,5,12,30,884.0,125.0,1.2,28.0,952.0,762.59,548.92
2017,8,5,12,45,881.0,125.0,1.3,28.0,943.5,721.22,521.37
2017,8,5,13,0,878.0,125.0,1.4,28.0,935.0,677.53,491.32
2017,8,5,13,15,874.5,124.0,1.4,27.5,919.5,630.64,458.25
2017,8,5,13,30,871.0,123.0,1.4,27.0,904.0,581.86,422.69
2017,8,5,13,45,867.0,121.5,1.45,27.0,881.0,530.75,383.66
2017,8,5,14,0,863.0,120.0,1.5,27.0,858.0,478.17,342.16
2017,8,5,14,15,855.0,118.0,1.5,26.5,828.5,422.45,297.48
2017,8,5,14,30,847.0,116.0,1.5,26.0,799.0,366.14,251.07
2017,8,5,14,45,839.0,113.0,1.5,26.0,764.0,308.84,202.85
2017,8,5,15,0,831.0,110.0,1.5,26.0,729.0,251.42,155.51
2017,8,5,15,15,818.0,107.5,1.45,25.5,688.0,186.85,106.96
2017,8,5,15,30,805.0,105.0,1.4,25.0,647.0,129.15,72.92
2017,8,5,15,45,791.5,100.5,1.4,24.5,602.0,81.22,62.49
2017,8,5,16,0,778.0,96.0,1.4,24.0,557.0,78.83,60.91
2017,8,5,16,15,756.0,92.5,1.3,23.5,508.5,76.76,59.51
2017,8,5,16,30,734.0,89.0,1.2,23.0,460.0,74.6,58.03
2017,8,5,16,45,710.5,83.0,1.2,22.5,410.5,70.52,54.92
2017,8,5,17,0,687.0,77.0,1.2,22.0,361.0,61.22,47.29
2017,8,5,17,15,647.0,72.0,1.15,21.5,310.0,57.56,44.4
2017,8,5,17,30,607.0,67.0,1.1,21.0,259.0,53.86,41.41
2017,8,5,17,45,556.0,59.5,1.05,20.5,210.0,48.16,36.54
2017,8,5,18,0,505.0,52.0,1.0,20.0,161.0,42.39,31.44
2017,8,5,18,15,418.5,42.5,0.95,19.0,116.5,34.7,24.54
2017,8,5,18,30,332.0,33.0,0.9,18.0,72.0,27.03,17.36
2017,8,5,18,45,166.0,16.5,0.85,17.5,36.0,13.26,3.14
2017,8,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,15,62.5,6.0,0.6,12.5,7.5,0.0,0.0
2017,8,6,5,30,125.0,12.0,0.6,13.0,15.0,55.79,0.0
2017,8,6,5,45,262.5,23.0,0.6,13.5,50.5,163.09,112.5
2017,8,6,6,0,400.0,34.0,0.6,14.0,86.0,258.76,204.13
2017,8,6,6,15,482.0,42.0,0.55,14.5,132.5,333.73,268.96
2017,8,6,6,30,564.0,50.0,0.5,15.0,179.0,416.29,336.68
2017,8,6,6,45,621.0,54.5,0.5,15.5,230.0,482.13,388.74
2017,8,6,7,0,678.0,59.0,0.5,16.0,281.0,554.98,443.43
2017,8,6,7,15,714.0,63.5,0.5,16.5,333.5,615.31,485.41
2017,8,6,7,30,750.0,68.0,0.5,17.0,386.0,676.09,525.56
2017,8,6,7,45,777.0,71.0,0.5,18.0,437.5,727.8,556.94
2017,8,6,8,0,804.0,74.0,0.5,19.0,489.0,778.42,586.58
2017,8,6,8,15,823.0,76.5,0.55,19.5,538.0,810.91,605.32
2017,8,6,8,30,842.0,79.0,0.6,20.0,587.0,849.87,628.34
2017,8,6,8,45,855.5,82.0,0.65,20.5,632.0,881.88,646.47
2017,8,6,9,0,869.0,85.0,0.7,21.0,677.0,910.84,662.6
2017,8,6,9,15,880.5,87.0,0.75,21.5,718.0,933.52,674.7
2017,8,6,9,30,892.0,89.0,0.8,22.0,759.0,952.69,684.69
2017,8,6,9,45,889.5,96.5,0.85,23.0,791.0,960.75,686.49
2017,8,6,10,0,887.0,104.0,0.9,24.0,823.0,964.62,685.95
2017,8,6,10,15,893.5,105.0,0.95,24.0,852.0,966.33,686.89
2017,8,6,10,30,900.0,106.0,1.0,24.0,881.0,964.13,685.54
2017,8,6,10,45,903.0,108.0,1.05,24.5,902.5,955.68,679.14
2017,8,6,11,0,906.0,110.0,1.1,25.0,924.0,943.33,670.48
2017,8,6,11,15,909.0,111.0,1.15,25.0,939.0,926.19,660.22
2017,8,6,11,30,912.0,112.0,1.2,25.0,954.0,905.29,647.64
2017,8,6,11,45,911.0,113.5,1.25,25.5,960.5,877.8,629.63
2017,8,6,12,0,910.0,115.0,1.3,26.0,967.0,846.99,609.49
2017,8,6,12,15,910.0,115.0,1.35,26.0,966.0,812.55,588.09
2017,8,6,12,30,910.0,115.0,1.4,26.0,965.0,775.13,563.94
2017,8,6,12,45,905.0,116.5,1.45,26.0,956.0,732.57,534.68
2017,8,6,13,0,900.0,118.0,1.5,26.0,947.0,687.71,503.05
2017,8,6,13,15,896.5,117.0,1.5,25.5,931.0,639.79,468.96
2017,8,6,13,30,893.0,116.0,1.5,25.0,915.0,589.91,432.28
2017,8,6,13,45,887.5,115.0,1.5,25.0,891.5,537.25,391.49
2017,8,6,14,0,882.0,114.0,1.5,25.0,868.0,483.23,348.36
2017,8,6,14,15,874.5,112.5,1.5,24.5,838.0,426.94,302.83
2017,8,6,14,30,867.0,111.0,1.5,24.0,808.0,369.96,255.44
2017,8,6,14,45,857.5,109.0,1.5,24.0,772.0,311.67,206.03
2017,8,6,15,0,848.0,107.0,1.5,24.0,736.0,253.41,157.62
2017,8,6,15,15,835.0,105.0,1.5,23.5,694.5,194.9,113.39
2017,8,6,15,30,822.0,103.0,1.5,23.0,653.0,129.45,73.22
2017,8,6,15,45,805.5,99.5,1.5,22.5,607.5,81.01,62.86
2017,8,6,16,0,789.0,96.0,1.5,22.0,562.0,79.16,61.71
2017,8,6,16,15,767.0,92.5,1.5,21.0,513.0,77.06,60.4
2017,8,6,16,30,745.0,89.0,1.5,20.0,464.0,74.88,59.02
2017,8,6,16,45,716.0,84.5,1.5,19.5,413.0,71.76,56.69
2017,8,6,17,0,687.0,80.0,1.5,19.0,362.0,63.3,49.7
2017,8,6,17,15,646.5,74.5,1.5,18.0,310.5,59.34,46.63
2017,8,6,17,30,606.0,69.0,1.5,17.0,259.0,55.34,43.41
2017,8,6,17,45,546.0,62.0,1.5,16.5,209.0,49.96,38.75
2017,8,6,18,0,486.0,55.0,1.5,16.0,159.0,44.59,33.91
2017,8,6,18,15,398.5,44.5,1.45,15.5,114.5,36.21,26.21
2017,8,6,18,30,311.0,34.0,1.4,15.0,70.0,27.8,18.18
2017,8,6,18,45,155.5,17.0,1.4,14.5,35.0,13.66,2.83
2017,8,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,15,19.5,4.0,0.9,11.5,4.5,0.0,0.0
2017,8,7,5,30,39.0,8.0,0.9,12.0,9.0,20.82,0.0
2017,8,7,5,45,123.0,26.0,0.95,12.5,39.5,103.9,69.28
2017,8,7,6,0,207.0,44.0,1.0,13.0,70.0,174.92,138.65
2017,8,7,6,15,279.5,60.0,0.95,13.0,113.0,242.56,198.29
2017,8,7,6,30,352.0,76.0,0.9,13.0,156.0,317.34,262.01
2017,8,7,6,45,407.5,89.0,0.9,13.5,204.0,384.11,316.65
2017,8,7,7,0,463.0,102.0,0.9,14.0,252.0,455.01,372.23
2017,8,7,7,15,505.0,112.0,0.85,14.5,302.0,516.09,417.62
2017,8,7,7,30,547.0,122.0,0.8,15.0,352.0,578.92,462.44
2017,8,7,7,45,582.0,129.0,0.8,15.5,402.5,643.14,506.72
2017,8,7,8,0,617.0,136.0,0.8,16.0,453.0,699.36,543.97
2017,8,7,8,15,642.5,142.0,0.8,16.5,501.0,745.72,572.79
2017,8,7,8,30,668.0,148.0,0.8,17.0,549.0,790.55,600.03
2017,8,7,8,45,688.0,153.0,0.85,17.5,594.0,827.44,622.19
2017,8,7,9,0,708.0,158.0,0.9,18.0,639.0,861.89,642.59
2017,8,7,9,15,723.5,162.5,0.9,18.5,679.5,888.87,657.08
2017,8,7,9,30,739.0,167.0,0.9,19.0,720.0,912.76,669.55
2017,8,7,9,45,793.5,147.0,0.95,19.5,766.5,937.19,683.26
2017,8,7,10,0,848.0,127.0,1.0,20.0,813.0,952.47,691.12
2017,8,7,10,15,855.5,128.5,1.05,20.0,842.5,955.3,692.58
2017,8,7,10,30,863.0,130.0,1.1,20.0,872.0,954.31,691.91
2017,8,7,10,45,868.0,131.5,1.15,20.5,894.0,947.12,686.14
2017,8,7,11,0,873.0,133.0,1.2,21.0,916.0,936.11,678.1
2017,8,7,11,15,876.0,134.0,1.2,21.0,930.5,919.06,666.84
2017,8,7,11,30,879.0,135.0,1.2,21.0,945.0,898.37,653.38
2017,8,7,11,45,879.5,136.0,1.3,21.5,952.0,872.03,636.51
2017,8,7,12,0,880.0,137.0,1.4,22.0,959.0,842.43,617.38
2017,8,7,12,15,879.5,137.0,1.4,21.5,958.5,808.13,596.16
2017,8,7,12,30,879.0,137.0,1.4,21.0,958.0,771.0,571.67
2017,8,7,12,45,877.5,136.5,1.45,21.0,949.5,730.11,543.07
2017,8,7,13,0,876.0,136.0,1.5,21.0,941.0,686.79,511.98
2017,8,7,13,15,872.0,135.0,1.5,21.0,924.5,639.33,476.68
2017,8,7,13,30,868.0,134.0,1.5,21.0,908.0,590.02,439.02
2017,8,7,13,45,861.5,133.0,1.55,21.0,884.5,537.8,398.31
2017,8,7,14,0,855.0,132.0,1.6,21.0,861.0,484.37,355.29
2017,8,7,14,15,847.0,130.5,1.6,20.5,831.0,429.04,309.9
2017,8,7,14,30,839.0,129.0,1.6,20.0,801.0,370.72,260.97
2017,8,7,14,45,828.0,126.5,1.6,20.0,764.5,311.69,210.48
2017,8,7,15,0,817.0,124.0,1.6,20.0,728.0,253.05,161.22
2017,8,7,15,15,803.0,121.0,1.55,19.5,686.5,194.27,116.07
2017,8,7,15,30,789.0,118.0,1.5,19.0,645.0,136.74,81.23
2017,8,7,15,45,772.0,114.0,1.5,18.5,599.5,89.48,71.08
2017,8,7,16,0,755.0,110.0,1.5,18.0,554.0,87.66,69.99
2017,8,7,16,15,731.0,105.5,1.5,17.5,504.5,78.6,62.6
2017,8,7,16,30,707.0,101.0,1.5,17.0,455.0,76.2,60.9
2017,8,7,16,45,677.5,95.5,1.5,17.0,404.5,72.93,58.3
2017,8,7,17,0,648.0,90.0,1.5,17.0,354.0,69.56,55.59
2017,8,7,17,15,605.5,83.0,1.5,16.0,302.5,64.81,51.83
2017,8,7,17,30,563.0,76.0,1.5,15.0,251.0,59.98,47.88
2017,8,7,17,45,505.0,67.0,1.5,14.5,201.5,53.36,42.09
2017,8,7,18,0,447.0,58.0,1.5,14.0,152.0,46.65,36.02
2017,8,7,18,15,360.0,46.5,1.45,13.5,108.5,37.62,27.64
2017,8,7,18,30,273.0,35.0,1.4,13.0,65.0,28.5,18.87
2017,8,7,18,45,136.5,17.5,1.35,13.0,32.5,13.42,1.86
2017,8,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,15,44.0,5.0,1.15,11.0,6.0,0.0,0.0
2017,8,8,5,30,88.0,10.0,1.2,11.0,12.0,40.81,0.0
2017,8,8,5,45,217.5,23.0,1.25,11.5,45.5,143.32,94.79
2017,8,8,6,0,347.0,36.0,1.3,12.0,79.0,237.05,189.03
2017,8,8,6,15,431.5,45.5,1.25,12.5,125.0,312.84,256.19
2017,8,8,6,30,516.0,55.0,1.2,13.0,171.0,396.56,326.92
2017,8,8,6,45,574.5,61.5,1.2,13.5,222.0,467.13,384.36
2017,8,8,7,0,633.0,68.0,1.2,14.0,273.0,541.39,441.98
2017,8,8,7,15,672.5,73.0,1.15,14.5,325.0,603.04,486.8
2017,8,8,7,30,712.0,78.0,1.1,15.0,377.0,662.14,526.86
2017,8,8,7,45,743.0,81.5,1.05,15.5,429.5,716.63,562.09
2017,8,8,8,0,774.0,85.0,1.0,16.0,482.0,770.33,595.56
2017,8,8,8,15,795.5,88.5,0.95,16.5,531.5,814.58,621.51
2017,8,8,8,30,817.0,92.0,0.9,17.0,581.0,856.73,645.43
2017,8,8,8,45,835.0,93.5,0.9,18.0,627.5,880.14,656.07
2017,8,8,9,0,853.0,95.0,0.9,19.0,674.0,911.08,671.73
2017,8,8,9,15,865.5,97.5,0.9,19.5,715.5,934.88,683.75
2017,8,8,9,30,878.0,100.0,0.9,20.0,757.0,955.2,693.6
2017,8,8,9,45,878.5,106.5,0.9,20.5,790.5,964.61,696.61
2017,8,8,10,0,879.0,113.0,0.9,21.0,824.0,969.95,697.33
2017,8,8,10,15,886.5,114.5,0.9,21.0,853.5,972.91,698.08
2017,8,8,10,30,894.0,116.0,0.9,21.0,883.0,971.94,696.54
2017,8,8,10,45,900.5,116.5,0.95,21.5,906.0,965.1,691.15
2017,8,8,11,0,907.0,117.0,1.0,22.0,929.0,954.31,683.46
2017,8,8,11,15,910.5,117.5,1.05,22.0,944.0,936.88,673.01
2017,8,8,11,30,914.0,118.0,1.1,22.0,959.0,915.68,660.25
2017,8,8,11,45,917.0,118.0,1.15,22.5,967.0,889.94,643.34
2017,8,8,12,0,920.0,118.0,1.2,23.0,975.0,860.68,624.16
2017,8,8,12,15,919.5,118.0,1.2,23.0,974.0,825.29,601.46
2017,8,8,12,30,919.0,118.0,1.2,23.0,973.0,786.91,576.17
2017,8,8,12,45,910.0,121.5,1.25,23.0,962.5,742.51,545.66
2017,8,8,13,0,901.0,125.0,1.3,23.0,952.0,696.05,512.91
2017,8,8,13,15,897.0,124.5,1.3,23.0,935.0,647.84,477.6
2017,8,8,13,30,893.0,124.0,1.3,23.0,918.0,597.69,439.83
2017,8,8,13,45,885.5,123.5,1.35,23.0,894.0,544.04,398.64
2017,8,8,14,0,878.0,123.0,1.4,23.0,870.0,489.24,355.11
2017,8,8,14,15,870.0,121.5,1.4,22.5,839.0,432.63,309.21
2017,8,8,14,30,862.0,120.0,1.4,22.0,808.0,375.4,261.47
2017,8,8,14,45,849.0,118.5,1.4,21.5,770.5,316.43,211.86
2017,8,8,15,0,836.0,117.0,1.4,21.0,733.0,252.6,159.32
2017,8,8,15,15,822.0,114.5,1.4,20.5,691.0,192.96,113.73
2017,8,8,15,30,808.0,112.0,1.4,20.0,649.0,134.54,78.54
2017,8,8,15,45,787.0,109.5,1.4,20.0,602.0,87.05,68.61
2017,8,8,16,0,766.0,107.0,1.4,20.0,555.0,86.0,68.03
2017,8,8,16,15,742.0,102.5,1.4,19.5,505.0,83.46,66.25
2017,8,8,16,30,718.0,98.0,1.4,19.0,455.0,74.55,58.99
2017,8,8,16,45,681.5,94.0,1.4,18.5,403.0,72.06,57.21
2017,8,8,17,0,645.0,90.0,1.4,18.0,351.0,69.56,55.38
2017,8,8,17,15,601.5,83.5,1.35,17.5,299.5,65.17,51.84
2017,8,8,17,30,558.0,77.0,1.3,17.0,248.0,60.72,48.14
2017,8,8,17,45,487.5,69.0,1.3,16.5,197.5,54.77,42.98
2017,8,8,18,0,417.0,61.0,1.3,16.0,147.0,48.85,37.62
2017,8,8,18,15,330.0,48.0,1.3,15.0,104.0,36.57,26.51
2017,8,8,18,30,243.0,35.0,1.3,14.0,61.0,26.65,17.1
2017,8,8,18,45,121.5,17.5,1.3,13.5,30.5,13.37,0.67
2017,8,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,15,18.5,4.0,0.95,11.0,4.0,0.0,0.0
2017,8,9,5,30,37.0,8.0,1.0,11.0,8.0,20.21,0.0
2017,8,9,5,45,128.5,25.5,1.05,11.5,38.5,105.42,66.4
2017,8,9,6,0,220.0,43.0,1.1,12.0,69.0,181.83,144.37
2017,8,9,6,15,297.5,58.0,1.05,12.5,112.5,251.81,206.21
2017,8,9,6,30,375.0,73.0,1.0,13.0,156.0,329.58,272.24
2017,8,9,6,45,231.5,99.0,1.0,13.5,154.5,270.48,224.04
2017,8,9,7,0,88.0,125.0,1.0,14.0,153.0,196.17,161.08
2017,8,9,7,15,337.0,118.0,1.0,14.5,254.5,403.06,331.67
2017,8,9,7,30,586.0,111.0,1.0,15.0,356.0,608.44,488.08
2017,8,9,7,45,622.5,116.5,1.0,15.5,407.0,665.72,525.67
2017,8,9,8,0,659.0,122.0,1.0,16.0,458.0,722.82,562.92
2017,8,9,8,15,683.5,127.5,1.0,16.5,506.5,768.91,591.47
2017,8,9,8,30,708.0,133.0,1.0,17.0,555.0,813.34,618.37
2017,8,9,8,45,729.5,136.0,1.05,17.5,600.5,850.2,640.42
2017,8,9,9,0,751.0,139.0,1.1,18.0,646.0,884.59,660.68
2017,8,9,9,15,765.5,142.0,1.1,18.5,687.0,902.58,669.23
2017,8,9,9,30,780.0,145.0,1.1,19.0,728.0,924.44,680.53
2017,8,9,9,45,789.0,149.5,1.1,19.5,762.5,939.1,687.1
2017,8,9,10,0,798.0,154.0,1.1,20.0,797.0,950.08,691.47
2017,8,9,10,15,806.0,156.0,1.1,20.0,826.0,953.86,692.71
2017,8,9,10,30,814.0,158.0,1.1,20.0,855.0,953.82,691.74
2017,8,9,10,45,821.5,158.5,1.15,20.0,877.5,947.99,688.13
2017,8,9,11,0,829.0,159.0,1.2,20.0,900.0,938.31,682.21
2017,8,9,11,15,832.5,160.0,1.2,20.0,914.5,921.63,671.13
2017,8,9,11,30,836.0,161.0,1.2,20.0,929.0,901.28,657.84
2017,8,9,11,45,839.0,161.0,1.25,20.5,936.5,876.02,640.93
2017,8,9,12,0,842.0,161.0,1.3,21.0,944.0,847.35,621.8
2017,8,9,12,15,841.5,161.0,1.3,20.5,943.5,812.69,599.66
2017,8,9,12,30,841.0,161.0,1.3,20.0,943.0,775.16,574.72
2017,8,9,12,45,830.0,166.0,1.35,20.0,932.0,731.68,544.39
2017,8,9,13,0,819.0,171.0,1.4,20.0,921.0,686.42,512.07
2017,8,9,13,15,815.0,170.0,1.4,20.0,905.0,639.33,477.27
2017,8,9,13,30,811.0,169.0,1.4,20.0,889.0,590.55,440.23
2017,8,9,13,45,803.5,168.0,1.4,20.0,865.5,538.53,399.73
2017,8,9,14,0,796.0,167.0,1.4,20.0,842.0,485.61,357.29
2017,8,9,14,15,787.0,164.5,1.4,19.5,812.0,430.39,312.51
2017,8,9,14,30,778.0,162.0,1.4,19.0,782.0,374.96,266.28
2017,8,9,14,45,764.0,159.5,1.4,19.0,745.5,318.21,218.14
2017,8,9,15,0,750.0,157.0,1.4,19.0,709.0,256.55,167.11
2017,8,9,15,15,734.5,153.5,1.35,18.5,667.5,199.82,123.66
2017,8,9,15,30,719.0,150.0,1.3,18.0,626.0,144.65,89.92
2017,8,9,15,45,695.5,146.0,1.3,17.5,580.0,99.82,80.14
2017,8,9,16,0,672.0,142.0,1.3,17.0,534.0,98.8,79.77
2017,8,9,16,15,645.5,136.0,1.3,16.5,485.0,96.34,78.11
2017,8,9,16,30,619.0,130.0,1.3,16.0,436.0,93.76,76.33
2017,8,9,16,45,579.0,123.5,1.35,16.0,385.0,90.46,73.77
2017,8,9,17,0,539.0,117.0,1.4,16.0,334.0,84.46,68.83
2017,8,9,17,15,494.0,107.0,1.4,15.5,283.5,77.78,63.33
2017,8,9,17,30,449.0,97.0,1.4,15.0,233.0,70.95,57.57
2017,8,9,17,45,382.5,84.5,1.4,14.5,184.5,62.08,49.8
2017,8,9,18,0,316.0,72.0,1.4,14.0,136.0,53.11,41.69
2017,8,9,18,15,239.0,54.5,1.4,13.5,94.5,40.5,30.08
2017,8,9,18,30,162.0,37.0,1.4,13.0,53.0,27.7,17.94
2017,8,9,18,45,81.0,18.5,1.4,12.5,26.5,14.12,0.0
2017,8,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,15,18.5,3.5,1.0,12.0,4.0,0.0,0.0
2017,8,10,5,30,37.0,7.0,1.0,12.0,8.0,19.49,0.0
2017,8,10,5,45,138.5,23.5,1.0,12.5,38.5,106.68,64.13
2017,8,10,6,0,240.0,40.0,1.0,13.0,69.0,188.55,148.92
2017,8,10,6,15,320.5,54.5,0.95,13.0,113.0,260.92,213.06
2017,8,10,6,30,401.0,69.0,0.9,13.0,157.0,341.33,281.53
2017,8,10,6,45,459.0,79.5,0.9,13.5,206.0,409.5,337.27
2017,8,10,7,0,517.0,90.0,0.9,14.0,255.0,489.04,399.16
2017,8,10,7,15,560.0,98.5,0.85,14.5,306.0,553.28,446.36
2017,8,10,7,30,603.0,107.0,0.8,15.0,357.0,618.84,492.53
2017,8,10,7,45,638.0,112.5,0.8,15.5,408.5,675.5,530.42
2017,8,10,8,0,673.0,118.0,0.8,16.0,460.0,731.85,566.69
2017,8,10,8,15,526.0,175.5,0.8,16.5,459.0,675.84,522.25
2017,8,10,8,30,379.0,233.0,0.8,17.0,458.0,596.78,461.23
2017,8,10,8,45,573.0,183.0,0.8,17.5,554.0,758.17,576.56
2017,8,10,9,0,767.0,133.0,0.8,18.0,650.0,888.07,659.36
2017,8,10,9,15,781.5,136.0,0.8,18.5,691.0,913.39,671.08
2017,8,10,9,30,796.0,139.0,0.8,19.0,732.0,935.41,682.12
2017,8,10,9,45,774.5,159.5,0.85,19.5,759.0,936.96,681.15
2017,8,10,10,0,753.0,180.0,0.9,20.0,786.0,943.87,684.01
2017,8,10,10,15,762.0,182.5,0.9,20.5,815.0,948.91,684.79
2017,8,10,10,30,771.0,185.0,0.9,21.0,844.0,940.33,677.12
2017,8,10,10,45,780.0,185.5,0.95,21.5,867.0,936.16,673.5
2017,8,10,11,0,789.0,186.0,1.0,22.0,890.0,928.17,667.49
2017,8,10,11,15,793.0,187.5,1.05,22.0,904.5,912.74,658.16
2017,8,10,11,30,797.0,189.0,1.1,22.0,919.0,893.69,646.62
2017,8,10,11,45,801.5,188.0,1.15,22.5,927.0,869.42,630.52
2017,8,10,12,0,806.0,187.0,1.2,23.0,935.0,841.78,611.8
2017,8,10,12,15,806.0,187.0,1.2,23.0,934.5,808.21,589.11
2017,8,10,12,30,806.0,187.0,1.2,23.0,934.0,771.85,564.22
2017,8,10,12,45,830.0,169.5,1.25,23.0,933.0,735.76,539.98
2017,8,10,13,0,854.0,152.0,1.3,23.0,932.0,687.49,506.8
2017,8,10,13,15,850.5,151.0,1.35,22.5,916.0,647.13,478.16
2017,8,10,13,30,847.0,150.0,1.4,22.0,900.0,597.06,441.67
2017,8,10,13,45,843.5,147.0,1.45,22.0,877.0,543.84,400.78
2017,8,10,14,0,840.0,144.0,1.5,22.0,854.0,489.25,357.4
2017,8,10,14,15,831.5,142.0,1.5,21.5,824.0,432.28,311.27
2017,8,10,14,30,823.0,140.0,1.5,21.0,794.0,374.92,263.5
2017,8,10,14,45,814.0,136.5,1.55,21.0,758.0,316.24,213.68
2017,8,10,15,0,805.0,133.0,1.6,21.0,722.0,257.77,164.82
2017,8,10,15,15,790.5,129.5,1.6,20.5,680.0,198.93,119.85
2017,8,10,15,30,776.0,126.0,1.6,20.0,638.0,141.47,85.08
2017,8,10,15,45,758.5,121.5,1.6,19.5,592.5,94.3,74.91
2017,8,10,16,0,741.0,117.0,1.6,19.0,547.0,85.04,67.52
2017,8,10,16,15,716.5,112.0,1.6,18.5,497.5,82.59,65.81
2017,8,10,16,30,692.0,107.0,1.6,18.0,448.0,80.02,63.99
2017,8,10,16,45,661.0,101.0,1.6,17.5,396.5,76.54,61.35
2017,8,10,17,0,630.0,95.0,1.6,17.0,345.0,72.95,58.58
2017,8,10,17,15,585.5,87.0,1.55,16.0,293.5,67.6,54.31
2017,8,10,17,30,541.0,79.0,1.5,15.0,242.0,62.14,49.8
2017,8,10,17,45,480.0,69.0,1.5,14.5,192.5,54.83,43.37
2017,8,10,18,0,419.0,59.0,1.5,14.0,143.0,47.41,36.61
2017,8,10,18,15,329.5,46.0,1.45,13.5,100.0,37.2,27.15
2017,8,10,18,30,240.0,33.0,1.4,13.0,57.0,25.18,15.66
2017,8,10,18,45,120.0,16.5,1.35,12.5,28.5,12.61,0.0
2017,8,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,5,45,157.0,18.0,0.75,10.5,36.5,110.45,63.58
2017,8,11,6,0,314.0,36.0,0.7,11.0,73.0,223.38,177.33
2017,8,11,6,15,401.5,47.5,0.7,11.5,119.0,301.77,246.59
2017,8,11,6,30,489.0,59.0,0.7,12.0,165.0,388.63,319.62
2017,8,11,6,45,549.5,67.0,0.7,12.5,216.5,461.66,378.56
2017,8,11,7,0,610.0,75.0,0.7,13.0,268.0,538.56,437.63
2017,8,11,7,15,651.5,81.0,0.7,13.5,321.0,602.42,484.14
2017,8,11,7,30,693.0,87.0,0.7,14.0,374.0,667.33,528.37
2017,8,11,7,45,725.0,91.5,0.7,15.0,426.5,723.25,563.54
2017,8,11,8,0,757.0,96.0,0.7,16.0,479.0,774.11,594.04
2017,8,11,8,15,779.5,100.0,0.7,16.5,529.0,819.58,621.14
2017,8,11,8,30,802.0,104.0,0.7,17.0,579.0,862.95,646.31
2017,8,11,8,45,821.0,106.5,0.75,18.0,626.0,899.0,665.92
2017,8,11,9,0,840.0,109.0,0.8,19.0,673.0,932.17,683.49
2017,8,11,9,15,853.0,111.5,0.85,19.5,715.0,956.51,696.58
2017,8,11,9,30,866.0,114.0,0.9,20.0,757.0,964.44,699.39
2017,8,11,9,45,863.0,123.0,0.95,20.5,789.5,972.49,702.64
2017,8,11,10,0,860.0,132.0,1.0,21.0,822.0,990.8,712.46
2017,8,11,10,15,867.5,134.0,1.0,21.5,852.0,979.41,702.65
2017,8,11,10,30,875.0,136.0,1.0,22.0,882.0,978.57,700.04
2017,8,11,10,45,882.0,136.5,1.05,22.5,905.0,971.92,694.71
2017,8,11,11,0,889.0,137.0,1.1,23.0,928.0,961.34,687.1
2017,8,11,11,15,892.5,137.5,1.1,23.0,943.0,943.69,675.66
2017,8,11,11,30,896.0,138.0,1.1,23.0,958.0,922.32,662.02
2017,8,11,11,45,899.0,138.0,1.15,23.5,965.5,896.47,645.13
2017,8,11,12,0,902.0,138.0,1.2,24.0,973.0,867.15,626.02
2017,8,11,12,15,901.5,138.0,1.2,24.0,972.5,831.76,603.44
2017,8,11,12,30,901.0,138.0,1.2,24.0,972.0,793.42,577.93
2017,8,11,12,45,897.0,138.5,1.3,24.0,962.5,750.22,549.07
2017,8,11,13,0,893.0,139.0,1.4,24.0,953.0,704.7,517.65
2017,8,11,13,15,889.0,138.5,1.4,24.0,936.0,656.33,482.37
2017,8,11,13,30,885.0,138.0,1.4,24.0,919.0,606.03,444.68
2017,8,11,13,45,879.5,136.0,1.45,24.0,895.0,552.22,403.56
2017,8,11,14,0,874.0,134.0,1.5,24.0,871.0,497.09,359.99
2017,8,11,14,15,865.5,132.0,1.5,23.5,840.0,439.68,313.74
2017,8,11,14,30,857.0,130.0,1.5,23.0,809.0,379.55,264.1
2017,8,11,14,45,846.5,127.0,1.55,23.0,771.5,318.78,212.91
2017,8,11,15,0,836.0,124.0,1.6,23.0,734.0,258.35,162.77
2017,8,11,15,15,821.5,121.0,1.6,22.5,691.5,197.9,116.84
2017,8,11,15,30,807.0,118.0,1.6,22.0,649.0,138.79,81.36
2017,8,11,15,45,788.5,114.0,1.6,21.5,601.5,90.26,70.95
2017,8,11,16,0,770.0,110.0,1.6,21.0,554.0,88.36,69.8
2017,8,11,16,15,745.0,105.5,1.6,20.5,503.5,79.19,62.4
2017,8,11,16,30,720.0,101.0,1.6,20.0,453.0,76.73,60.68
2017,8,11,16,45,687.5,95.5,1.6,19.5,400.5,73.36,58.14
2017,8,11,17,0,655.0,90.0,1.6,19.0,348.0,69.91,55.5
2017,8,11,17,15,609.5,83.0,1.6,18.0,295.5,65.11,51.71
2017,8,11,17,30,564.0,76.0,1.6,17.0,243.0,60.24,47.73
2017,8,11,17,45,499.0,66.5,1.6,16.5,192.5,53.16,41.53
2017,8,11,18,0,434.0,57.0,1.6,16.0,142.0,46.0,35.04
2017,8,11,18,15,339.5,44.0,1.55,15.0,98.5,35.69,25.6
2017,8,11,18,30,245.0,31.0,1.5,14.0,55.0,25.27,15.48
2017,8,11,18,45,122.5,15.5,1.5,13.5,27.5,11.87,0.0
2017,8,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,45,146.0,18.0,0.85,11.5,34.5,101.11,53.62
2017,8,12,6,0,292.0,36.0,0.9,12.0,69.0,213.29,168.55
2017,8,12,6,15,379.5,47.5,0.9,12.5,114.5,290.73,237.27
2017,8,12,6,30,467.0,59.0,0.9,13.0,160.0,376.68,309.86
2017,8,12,6,45,526.0,68.0,0.95,13.5,210.5,448.95,368.82
2017,8,12,7,0,585.0,77.0,1.0,14.0,261.0,525.07,428.13
2017,8,12,7,15,627.5,83.5,1.0,14.5,313.5,589.37,475.56
2017,8,12,7,30,670.0,90.0,1.0,15.0,366.0,654.85,521.01
2017,8,12,7,45,705.0,94.0,1.0,15.5,418.5,711.91,558.58
2017,8,12,8,0,740.0,98.0,1.0,16.0,471.0,768.56,594.77
2017,8,12,8,15,763.5,102.0,1.0,16.5,521.0,809.73,619.32
2017,8,12,8,30,787.0,106.0,1.0,17.0,571.0,853.66,645.41
2017,8,12,8,45,807.0,108.5,1.05,17.5,618.0,890.35,666.96
2017,8,12,9,0,827.0,111.0,1.1,18.0,665.0,924.25,686.54
2017,8,12,9,15,841.0,113.5,1.1,18.5,707.0,949.36,699.44
2017,8,12,9,30,855.0,116.0,1.1,19.0,749.0,957.94,701.78
2017,8,12,9,45,865.5,118.0,1.15,19.5,785.5,971.7,708.66
2017,8,12,10,0,876.0,120.0,1.2,20.0,822.0,981.7,713.15
2017,8,12,10,15,884.0,122.0,1.2,20.0,852.0,985.4,714.3
2017,8,12,10,30,892.0,124.0,1.2,20.0,882.0,985.12,713.15
2017,8,12,10,45,898.0,125.0,1.3,20.5,905.0,977.98,708.17
2017,8,12,11,0,904.0,126.0,1.4,21.0,928.0,966.86,700.78
2017,8,12,11,15,907.5,126.5,1.45,21.0,943.5,949.08,689.77
2017,8,12,11,30,911.0,127.0,1.5,21.0,959.0,927.52,676.41
2017,8,12,11,45,913.5,127.5,1.55,21.0,967.0,901.41,660.11
2017,8,12,12,0,916.0,128.0,1.6,21.0,975.0,871.79,641.44
2017,8,12,12,15,916.0,128.0,1.65,20.5,974.5,836.41,620.02
2017,8,12,12,30,916.0,128.0,1.7,20.0,974.0,797.98,595.7
2017,8,12,12,45,914.0,128.0,1.75,20.0,965.5,755.27,565.59
2017,8,12,13,0,912.0,128.0,1.8,20.0,957.0,710.02,532.88
2017,8,12,13,15,908.5,127.0,1.8,19.5,940.5,660.74,496.97
2017,8,12,13,30,905.0,126.0,1.8,19.0,924.0,609.46,458.36
2017,8,12,13,45,902.0,123.5,1.8,19.0,900.5,555.55,415.62
2017,8,12,14,0,899.0,121.0,1.8,19.0,877.0,500.01,370.22
2017,8,12,14,15,891.5,119.0,1.75,19.0,846.0,441.63,321.14
2017,8,12,14,30,884.0,117.0,1.7,19.0,815.0,382.56,270.35
2017,8,12,14,45,877.0,113.5,1.7,19.0,778.5,322.18,218.09
2017,8,12,15,0,870.0,110.0,1.7,19.0,742.0,261.56,166.57
2017,8,12,15,15,856.5,107.0,1.65,18.5,699.0,193.72,113.95
2017,8,12,15,30,843.0,104.0,1.6,18.0,656.0,132.54,76.58
2017,8,12,15,45,831.0,99.0,1.6,17.5,610.0,81.71,64.84
2017,8,12,16,0,819.0,94.0,1.6,17.0,564.0,78.87,62.82
2017,8,12,16,15,796.0,90.5,1.55,16.5,513.0,76.63,61.24
2017,8,12,16,30,773.0,87.0,1.5,16.0,462.0,74.31,59.59
2017,8,12,16,45,749.0,80.5,1.5,16.0,410.0,69.69,55.79
2017,8,12,17,0,725.0,74.0,1.5,16.0,358.0,64.88,51.78
2017,8,12,17,15,682.0,68.5,1.45,15.5,304.5,55.78,44.02
2017,8,12,17,30,639.0,63.0,1.4,15.0,251.0,51.54,40.42
2017,8,12,17,45,584.0,55.0,1.4,14.5,200.0,45.25,34.85
2017,8,12,18,0,529.0,47.0,1.4,14.0,149.0,38.89,29.02
2017,8,12,18,15,428.5,37.5,1.3,13.0,103.5,30.98,21.65
2017,8,12,18,30,328.0,28.0,1.2,12.0,58.0,23.13,13.65
2017,8,12,18,45,164.0,14.0,1.15,11.5,29.0,11.36,0.0
2017,8,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,45,208.5,14.5,1.0,11.5,37.5,127.72,62.86
2017,8,13,6,0,417.0,29.0,1.0,12.0,75.0,268.84,211.89
2017,8,13,6,15,505.5,36.5,1.0,12.5,122.5,344.22,280.21
2017,8,13,6,30,594.0,44.0,1.0,13.0,170.0,432.86,355.06
2017,8,13,6,45,650.0,49.0,1.0,13.5,222.0,504.58,413.12
2017,8,13,7,0,706.0,54.0,1.0,14.0,274.0,579.45,470.36
2017,8,13,7,15,742.5,57.5,1.0,14.5,327.0,640.64,513.29
2017,8,13,7,30,779.0,61.0,1.0,15.0,380.0,702.22,554.84
2017,8,13,7,45,806.0,63.5,1.0,15.5,432.5,746.44,582.61
2017,8,13,8,0,833.0,66.0,1.0,16.0,485.0,797.31,614.4
2017,8,13,8,15,852.0,68.5,1.0,16.5,534.5,839.67,639.48
2017,8,13,8,30,871.0,71.0,1.0,17.0,584.0,879.71,662.57
2017,8,13,8,45,886.0,73.0,1.05,17.5,630.5,912.78,681.55
2017,8,13,9,0,901.0,75.0,1.1,18.0,677.0,942.76,698.43
2017,8,13,9,15,911.5,76.5,1.1,18.5,718.0,964.52,709.07
2017,8,13,9,30,922.0,78.0,1.1,19.0,759.0,982.61,717.46
2017,8,13,9,45,920.5,84.5,1.15,19.5,792.0,990.86,720.61
2017,8,13,10,0,919.0,91.0,1.2,20.0,825.0,994.84,721.31
2017,8,13,10,15,925.5,92.0,1.2,20.0,854.5,996.47,721.2
2017,8,13,10,30,932.0,93.0,1.2,20.0,884.0,994.03,718.71
2017,8,13,10,45,937.0,93.5,1.25,20.5,906.0,985.57,712.11
2017,8,13,11,0,942.0,94.0,1.3,21.0,928.0,973.05,703.12
2017,8,13,11,15,944.5,94.5,1.3,21.0,942.5,954.23,690.8
2017,8,13,11,30,947.0,95.0,1.3,21.0,957.0,931.53,676.15
2017,8,13,11,45,948.5,94.5,1.35,21.5,963.5,903.29,657.43
2017,8,13,12,0,950.0,94.0,1.4,22.0,970.0,871.48,636.39
2017,8,13,12,15,949.5,94.0,1.45,21.5,969.0,835.11,614.65
2017,8,13,12,30,949.0,94.0,1.5,21.0,968.0,795.61,590.49
2017,8,13,12,45,944.0,95.5,1.55,21.0,958.0,751.22,559.9
2017,8,13,13,0,939.0,97.0,1.6,21.0,948.0,704.37,526.28
2017,8,13,13,15,935.5,96.0,1.6,21.0,931.5,654.19,488.98
2017,8,13,13,30,932.0,95.0,1.6,21.0,915.0,601.92,449.03
