Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,13,13,45,928.0,93.5,1.65,21.0,891.5,547.14,406.17
2017,8,13,14,0,924.0,92.0,1.7,21.0,868.0,490.76,360.53
2017,8,13,14,15,917.5,91.0,1.7,20.5,837.5,432.39,312.28
2017,8,13,14,30,911.0,90.0,1.7,20.0,807.0,373.16,261.88
2017,8,13,14,45,903.0,88.0,1.75,20.0,770.5,312.19,209.04
2017,8,13,15,0,895.0,86.0,1.8,20.0,734.0,251.05,156.99
2017,8,13,15,15,883.0,84.0,1.75,19.5,691.5,189.41,109.12
2017,8,13,15,30,871.0,82.0,1.7,19.0,649.0,128.59,72.33
2017,8,13,15,45,857.0,79.0,1.7,19.0,603.0,78.39,61.65
2017,8,13,16,0,843.0,76.0,1.7,19.0,557.0,75.78,59.7
2017,8,13,16,15,822.0,73.0,1.65,18.5,507.0,72.85,57.53
2017,8,13,16,30,801.0,70.0,1.6,18.0,457.0,62.9,49.27
2017,8,13,16,45,776.0,66.0,1.6,17.5,405.0,59.64,46.74
2017,8,13,17,0,751.0,62.0,1.6,17.0,353.0,56.3,44.08
2017,8,13,17,15,710.5,57.5,1.55,16.5,300.5,52.27,40.76
2017,8,13,17,30,670.0,53.0,1.5,16.0,248.0,48.23,37.32
2017,8,13,17,45,612.5,47.0,1.45,15.5,197.0,42.77,32.5
2017,8,13,18,0,555.0,41.0,1.4,15.0,146.0,37.34,27.49
2017,8,13,18,15,453.5,33.0,1.3,14.5,101.0,27.53,18.44
2017,8,13,18,30,352.0,25.0,1.2,14.0,56.0,20.76,11.32
2017,8,13,18,45,176.0,12.5,1.2,13.5,28.0,9.83,0.0
2017,8,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,14,5,45,176.0,15.5,1.15,11.5,34.5,114.95,49.44
2017,8,14,6,0,352.0,31.0,1.2,12.0,69.0,240.0,188.99
2017,8,14,6,15,445.5,39.0,1.2,12.0,114.5,319.87,261.63
2017,8,14,6,30,539.0,47.0,1.2,12.0,160.0,408.78,337.98
2017,8,14,6,45,598.0,52.5,1.2,12.5,211.0,479.97,396.48
2017,8,14,7,0,657.0,58.0,1.2,13.0,262.0,551.85,452.75
2017,8,14,7,15,697.5,62.5,1.2,13.5,314.5,615.38,498.53
2017,8,14,7,30,738.0,67.0,1.2,14.0,367.0,679.73,543.03
2017,8,14,7,45,768.0,70.0,1.2,14.5,419.5,733.97,578.63
2017,8,14,8,0,798.0,73.0,1.2,15.0,472.0,787.31,612.61
2017,8,14,8,15,503.5,167.0,1.2,15.5,428.0,652.97,511.98
2017,8,14,8,30,209.0,261.0,1.2,16.0,384.0,458.97,361.49
2017,8,14,8,45,137.0,276.0,1.25,16.5,359.5,409.36,322.11
2017,8,14,9,0,65.0,291.0,1.3,17.0,335.0,334.62,262.18
2017,8,14,9,15,98.5,321.5,1.3,17.0,392.0,395.88,309.31
2017,8,14,9,30,132.0,352.0,1.3,17.0,449.0,479.35,370.73
2017,8,14,9,45,80.0,330.5,1.35,17.5,390.5,380.54,294.53
2017,8,14,10,0,28.0,309.0,1.4,18.0,332.0,305.33,235.74
2017,8,14,10,15,30.5,326.5,1.4,17.5,352.0,321.91,248.8
2017,8,14,10,30,33.0,344.0,1.4,17.0,372.0,337.97,260.99
2017,8,14,10,45,484.0,221.0,1.45,17.0,648.5,708.56,543.07
2017,8,14,11,0,935.0,98.0,1.5,17.0,925.0,972.21,720.05
2017,8,14,11,15,480.0,222.0,1.5,16.5,647.0,677.64,515.13
2017,8,14,11,30,25.0,346.0,1.5,16.0,369.0,317.74,243.79
2017,8,14,11,45,17.0,265.0,1.55,16.0,280.5,225.14,174.48
2017,8,14,12,0,9.0,184.0,1.6,16.0,192.0,151.88,117.17
2017,8,14,12,15,231.0,290.0,1.6,16.0,502.5,441.4,344.93
2017,8,14,12,30,453.0,396.0,1.6,16.0,813.0,688.27,522.21
2017,8,14,12,45,475.0,369.5,1.6,16.0,803.0,654.45,495.83
2017,8,14,13,0,497.0,343.0,1.6,16.0,793.0,617.83,469.55
2017,8,14,13,15,439.0,364.0,1.6,16.0,756.0,564.51,429.57
2017,8,14,13,30,381.0,385.0,1.6,16.0,719.0,513.07,390.72
2017,8,14,13,45,199.5,334.5,1.6,16.5,509.0,356.62,273.56
2017,8,14,14,0,18.0,284.0,1.6,17.0,299.0,222.5,171.66
2017,8,14,14,15,58.0,328.5,1.6,17.0,375.0,263.25,203.09
2017,8,14,14,30,98.0,373.0,1.6,17.0,451.0,296.66,227.29
2017,8,14,14,45,216.0,344.5,1.65,17.0,504.0,293.97,220.7
2017,8,14,15,0,334.0,316.0,1.7,17.0,557.0,275.02,200.29
2017,8,14,15,15,586.0,205.5,1.7,16.5,598.0,213.12,141.75
2017,8,14,15,30,838.0,95.0,1.7,16.0,639.0,134.09,78.69
2017,8,14,15,45,468.0,172.0,1.7,16.0,472.0,110.95,90.27
2017,8,14,16,0,98.0,249.0,1.7,16.0,305.0,164.07,135.7
2017,8,14,16,15,216.5,216.0,1.7,15.5,324.0,143.1,118.49
2017,8,14,16,30,335.0,183.0,1.7,15.0,343.0,122.56,101.57
2017,8,14,16,45,319.5,164.5,1.75,14.5,303.0,111.88,92.94
2017,8,14,17,0,304.0,146.0,1.8,14.0,263.0,100.78,83.77
2017,8,14,17,15,450.0,105.5,1.75,13.5,249.5,76.29,62.56
2017,8,14,17,30,596.0,65.0,1.7,13.0,236.0,52.55,41.64
2017,8,14,17,45,532.0,57.0,1.7,12.5,186.0,46.31,36.06
2017,8,14,18,0,468.0,49.0,1.7,12.0,136.0,40.05,30.24
2017,8,14,18,15,360.0,39.0,1.65,11.5,93.0,31.88,22.47
2017,8,14,18,30,252.0,29.0,1.6,11.0,50.0,23.8,13.67
2017,8,14,18,45,126.0,14.5,1.55,11.0,25.0,11.41,0.0
2017,8,14,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,5,45,167.5,16.0,1.05,10.5,34.0,111.81,40.18
2017,8,15,6,0,335.0,32.0,1.1,11.0,68.0,233.55,183.9
2017,8,15,6,15,432.5,41.5,1.1,11.5,114.0,316.87,259.28
2017,8,15,6,30,530.0,51.0,1.1,12.0,160.0,409.69,338.15
2017,8,15,6,45,595.0,56.5,1.1,12.5,212.5,484.78,399.56
2017,8,15,7,0,660.0,62.0,1.1,13.0,265.0,564.09,461.2
2017,8,15,7,15,330.0,88.0,1.05,13.5,189.5,368.8,304.38
2017,8,15,7,30,0.0,114.0,1.0,14.0,114.0,93.08,72.83
2017,8,15,7,45,0.0,124.5,1.0,14.5,124.5,101.22,79.77
2017,8,15,8,0,0.0,135.0,1.0,15.0,135.0,109.48,86.12
2017,8,15,8,15,3.0,156.0,1.0,15.5,158.0,130.12,102.62
2017,8,15,8,30,6.0,177.0,1.0,16.0,181.0,150.87,118.92
2017,8,15,8,45,5.0,175.5,1.05,16.5,179.0,147.38,115.44
2017,8,15,9,0,4.0,174.0,1.1,17.0,177.0,144.23,112.35
2017,8,15,9,15,6.0,186.5,1.1,17.0,191.0,156.44,121.9
2017,8,15,9,30,8.0,199.0,1.1,17.0,205.0,168.64,131.33
2017,8,15,9,45,33.5,278.0,1.15,17.5,304.5,282.96,220.58
2017,8,15,10,0,59.0,357.0,1.2,18.0,404.0,384.09,295.96
2017,8,15,10,15,40.0,329.5,1.2,18.0,362.0,334.44,257.27
2017,8,15,10,30,21.0,302.0,1.2,18.0,320.0,267.54,206.05
2017,8,15,10,45,19.5,300.0,1.25,18.5,317.0,262.78,202.12
2017,8,15,11,0,18.0,298.0,1.3,19.0,314.0,258.11,198.01
2017,8,15,11,15,18.5,304.0,1.3,19.0,321.0,262.1,200.9
2017,8,15,11,30,19.0,310.0,1.3,19.0,328.0,265.9,203.62
2017,8,15,11,45,17.5,297.0,1.35,19.0,313.5,252.02,192.99
2017,8,15,12,0,16.0,284.0,1.4,19.0,299.0,238.41,182.63
2017,8,15,12,15,462.0,205.0,1.4,19.0,628.5,566.92,435.9
2017,8,15,12,30,908.0,126.0,1.4,19.0,958.0,794.14,595.63
2017,8,15,12,45,481.0,268.5,1.45,19.0,709.0,579.72,437.7
2017,8,15,13,0,54.0,411.0,1.5,19.0,460.0,361.35,273.86
2017,8,15,13,15,476.0,266.5,1.5,19.0,683.5,515.09,392.33
2017,8,15,13,30,898.0,122.0,1.5,19.0,907.0,605.09,455.18
2017,8,15,13,45,577.5,262.5,1.5,19.0,762.0,498.36,373.56
2017,8,15,14,0,257.0,403.0,1.5,19.0,617.0,410.93,309.08
2017,8,15,14,15,262.5,383.0,1.5,18.5,595.0,375.72,282.41
2017,8,15,14,30,268.0,363.0,1.5,18.0,573.0,340.14,254.47
2017,8,15,14,45,229.0,352.0,1.5,18.0,525.5,302.06,225.21
2017,8,15,15,0,190.0,341.0,1.5,18.0,478.0,265.17,197.59
2017,8,15,15,15,102.5,281.0,1.45,17.5,354.5,199.81,151.13
2017,8,15,15,30,15.0,221.0,1.4,17.0,231.0,160.27,124.61
2017,8,15,15,45,10.0,196.0,1.4,17.0,202.5,141.43,115.56
2017,8,15,16,0,5.0,171.0,1.4,17.0,174.0,124.59,101.75
2017,8,15,16,15,5.5,162.0,1.35,16.5,165.0,117.92,96.66
2017,8,15,16,30,6.0,153.0,1.3,16.0,156.0,111.16,91.4
2017,8,15,16,45,6.5,140.5,1.3,15.5,143.5,102.09,84.09
2017,8,15,17,0,7.0,128.0,1.3,15.0,131.0,92.93,76.58
2017,8,15,17,15,3.5,109.0,1.3,14.5,110.5,79.54,65.18
2017,8,15,17,30,0.0,90.0,1.3,14.0,90.0,66.07,53.47
2017,8,15,17,45,232.5,69.5,1.3,13.5,111.5,50.52,39.64
2017,8,15,18,0,465.0,49.0,1.3,13.0,133.0,40.07,30.1
2017,8,15,18,15,355.0,38.0,1.25,12.5,89.5,31.08,21.62
2017,8,15,18,30,245.0,27.0,1.2,12.0,46.0,22.13,11.86
2017,8,15,18,45,122.5,13.5,1.15,11.5,23.0,10.62,0.0
2017,8,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,5,45,131.5,17.0,0.95,10.5,30.5,93.45,24.48
2017,8,16,6,0,263.0,34.0,1.0,11.0,61.0,200.08,156.76
2017,8,16,6,15,358.0,46.0,0.95,11.0,106.0,281.3,230.58
2017,8,16,6,30,453.0,58.0,0.9,11.0,151.0,372.01,308.31
2017,8,16,6,45,226.5,67.5,0.9,11.5,114.0,250.15,209.06
2017,8,16,7,0,0.0,77.0,0.9,12.0,77.0,61.54,47.25
2017,8,16,7,15,0.0,93.0,0.85,12.5,93.0,75.0,58.83
2017,8,16,7,30,0.0,109.0,0.8,13.0,109.0,88.42,69.82
2017,8,16,7,45,0.0,125.5,0.8,13.5,125.5,102.29,80.97
2017,8,16,8,0,0.0,142.0,0.8,14.0,142.0,116.12,91.91
2017,8,16,8,15,5.0,166.0,0.75,14.5,169.0,141.38,112.2
2017,8,16,8,30,10.0,190.0,0.7,15.0,196.0,166.84,132.22
2017,8,16,8,45,17.5,219.0,0.65,15.5,230.0,199.48,157.64
2017,8,16,9,0,25.0,248.0,0.6,16.0,264.0,232.24,182.56
2017,8,16,9,15,191.5,282.0,0.6,16.5,421.0,466.3,363.34
2017,8,16,9,30,358.0,316.0,0.6,17.0,578.0,684.01,516.37
2017,8,16,9,45,322.0,343.5,0.65,18.0,588.5,675.4,504.06
2017,8,16,10,0,286.0,371.0,0.7,19.0,599.0,664.26,493.1
2017,8,16,10,15,197.5,391.5,0.7,19.5,551.5,571.3,425.57
2017,8,16,10,30,109.0,412.0,0.7,20.0,504.0,478.83,357.83
2017,8,16,10,45,220.0,412.0,0.75,20.5,604.0,598.51,444.33
2017,8,16,11,0,331.0,412.0,0.8,21.0,704.0,711.74,520.92
2017,8,16,11,15,618.5,265.0,0.8,21.0,821.0,844.69,613.52
2017,8,16,11,30,906.0,118.0,0.8,21.0,938.0,921.28,662.93
2017,8,16,11,45,909.5,117.0,0.85,21.5,945.0,894.75,644.43
2017,8,16,12,0,913.0,116.0,0.9,22.0,952.0,864.69,625.07
2017,8,16,12,15,912.5,116.0,0.9,22.0,951.0,828.92,602.35
2017,8,16,12,30,912.0,116.0,0.9,22.0,950.0,790.13,577.44
2017,8,16,12,45,915.5,112.0,0.95,22.5,942.5,748.06,548.04
2017,8,16,13,0,919.0,108.0,1.0,23.0,935.0,703.06,515.87
2017,8,16,13,15,915.5,107.5,1.0,23.0,918.0,653.73,480.16
2017,8,16,13,30,912.0,107.0,1.0,23.0,901.0,602.35,441.88
2017,8,16,13,45,906.5,105.5,1.05,23.5,877.0,547.36,399.34
2017,8,16,14,0,901.0,104.0,1.1,24.0,853.0,490.99,354.34
2017,8,16,14,15,893.5,102.5,1.1,24.0,822.0,432.67,306.86
2017,8,16,14,30,886.0,101.0,1.1,24.0,791.0,373.66,257.54
2017,8,16,14,45,876.0,99.0,1.15,24.0,754.0,313.17,206.62
2017,8,16,15,0,866.0,97.0,1.2,24.0,717.0,252.79,156.56
2017,8,16,15,15,853.0,95.0,1.2,23.5,674.5,192.32,110.7
2017,8,16,15,30,840.0,93.0,1.2,23.0,632.0,132.8,75.47
2017,8,16,15,45,823.0,89.5,1.2,23.0,585.0,75.58,58.3
2017,8,16,16,0,806.0,86.0,1.2,23.0,538.0,73.41,56.76
2017,8,16,16,15,782.5,83.0,1.2,22.5,488.0,71.32,55.32
2017,8,16,16,30,759.0,80.0,1.2,22.0,438.0,69.18,53.84
2017,8,16,16,45,728.0,75.5,1.25,21.5,386.0,65.75,51.23
2017,8,16,17,0,697.0,71.0,1.3,21.0,334.0,62.26,48.52
2017,8,16,17,15,652.0,65.5,1.3,20.0,281.5,53.3,41.07
2017,8,16,17,30,607.0,60.0,1.3,19.0,229.0,49.03,37.55
2017,8,16,17,45,540.5,52.5,1.3,18.0,179.0,43.01,32.31
2017,8,16,18,0,474.0,45.0,1.3,17.0,129.0,36.99,26.86
2017,8,16,18,15,365.0,34.5,1.25,16.0,86.5,28.31,18.82
2017,8,16,18,30,256.0,24.0,1.2,15.0,44.0,19.69,9.29
2017,8,16,18,45,128.0,12.0,1.15,14.5,22.0,9.44,0.0
2017,8,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,5,45,119.0,16.5,0.55,11.5,28.5,87.1,12.8
2017,8,17,6,0,238.0,33.0,0.5,12.0,57.0,185.36,143.54
2017,8,17,6,15,330.0,45.5,0.5,12.5,100.0,266.18,216.01
2017,8,17,6,30,422.0,58.0,0.5,13.0,143.0,354.34,290.29
2017,8,17,6,45,484.0,67.0,0.5,14.0,192.5,427.24,348.72
2017,8,17,7,0,546.0,76.0,0.5,15.0,242.0,504.3,407.29
2017,8,17,7,15,590.0,83.0,0.5,15.5,293.0,569.19,454.55
2017,8,17,7,30,634.0,90.0,0.5,16.0,344.0,635.47,499.95
2017,8,17,7,45,665.5,95.5,0.5,16.5,394.5,690.56,535.56
2017,8,17,8,0,697.0,101.0,0.5,17.0,445.0,745.14,569.8
2017,8,17,8,15,721.0,105.5,0.55,17.5,493.5,790.94,597.96
2017,8,17,8,30,745.0,110.0,0.6,18.0,542.0,829.65,621.0
2017,8,17,8,45,762.0,114.0,0.65,19.0,587.0,864.5,640.09
2017,8,17,9,0,779.0,118.0,0.7,20.0,632.0,896.56,657.13
2017,8,17,9,15,793.0,120.5,0.7,20.5,672.5,921.04,669.47
2017,8,17,9,30,807.0,123.0,0.7,21.0,713.0,942.19,679.74
2017,8,17,9,45,795.5,137.0,0.75,21.5,742.5,947.31,681.02
2017,8,17,10,0,784.0,151.0,0.8,22.0,772.0,948.09,679.95
2017,8,17,10,15,792.5,153.5,0.85,22.0,800.5,952.71,682.77
2017,8,17,10,30,801.0,156.0,0.9,22.0,829.0,953.51,683.27
2017,8,17,10,45,807.0,157.5,0.95,22.5,851.0,947.09,678.1
2017,8,17,11,0,813.0,159.0,1.0,23.0,873.0,936.85,670.73
2017,8,17,11,15,816.5,160.0,1.05,23.0,887.0,920.05,660.62
2017,8,17,11,30,820.0,161.0,1.1,23.0,901.0,899.61,648.29
2017,8,17,11,45,822.0,161.5,1.15,23.5,908.0,873.88,631.34
2017,8,17,12,0,824.0,162.0,1.2,24.0,915.0,844.81,612.24
2017,8,17,12,15,823.5,162.0,1.2,24.0,914.0,810.13,589.47
2017,8,17,12,30,823.0,162.0,1.2,24.0,913.0,772.62,563.91
2017,8,17,12,45,834.5,152.5,1.25,24.5,907.5,733.0,536.15
2017,8,17,13,0,846.0,143.0,1.3,25.0,902.0,682.91,500.74
2017,8,17,13,15,842.0,142.0,1.3,24.5,885.5,635.74,467.43
2017,8,17,13,30,838.0,141.0,1.3,24.0,869.0,590.96,434.45
2017,8,17,13,45,832.0,139.5,1.3,24.0,845.5,537.53,393.45
2017,8,17,14,0,826.0,138.0,1.3,24.0,822.0,482.97,350.32
2017,8,17,14,15,817.0,136.0,1.3,24.0,791.5,425.98,304.08
2017,8,17,14,30,808.0,134.0,1.3,24.0,761.0,368.69,256.42
2017,8,17,14,45,797.0,130.5,1.3,24.0,724.5,309.77,207.01
2017,8,17,15,0,786.0,127.0,1.3,24.0,688.0,251.33,158.78
2017,8,17,15,15,770.5,124.0,1.25,23.5,646.0,193.32,114.94
2017,8,17,15,30,755.0,121.0,1.2,23.0,604.0,136.84,81.25
2017,8,17,15,45,736.0,116.5,1.2,23.0,558.0,84.0,65.35
2017,8,17,16,0,717.0,112.0,1.2,23.0,512.0,82.0,63.99
2017,8,17,16,15,690.5,107.0,1.15,22.5,462.5,79.4,62.16
2017,8,17,16,30,664.0,102.0,1.1,22.0,413.0,76.7,60.24
2017,8,17,16,45,629.5,95.5,1.1,21.5,362.5,72.74,57.21
2017,8,17,17,0,595.0,89.0,1.1,21.0,312.0,68.66,54.02
2017,8,17,17,15,546.0,81.5,1.05,20.0,261.0,63.54,49.96
2017,8,17,17,30,497.0,74.0,1.0,19.0,210.0,58.35,45.68
2017,8,17,17,45,427.5,63.5,0.95,18.5,162.5,50.54,38.81
2017,8,17,18,0,358.0,53.0,0.9,18.0,115.0,40.33,29.61
2017,8,17,18,15,258.5,38.5,0.85,17.0,75.5,29.3,19.51
2017,8,17,18,30,159.0,24.0,0.8,16.0,36.0,18.27,7.59
2017,8,17,18,45,79.5,12.0,0.8,15.5,18.0,9.44,0.0
2017,8,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,5,45,87.5,17.0,0.55,12.5,26.0,73.79,0.0
2017,8,18,6,0,175.0,34.0,0.5,13.0,52.0,156.3,119.55
2017,8,18,6,15,261.5,50.0,0.5,13.5,93.5,231.5,187.2
2017,8,18,6,30,348.0,66.0,0.5,14.0,135.0,315.63,258.31
2017,8,18,6,45,415.0,77.0,0.5,14.5,184.0,388.6,317.8
2017,8,18,7,0,482.0,88.0,0.5,15.0,233.0,466.93,378.73
2017,8,18,7,15,528.0,96.5,0.5,15.5,283.5,539.19,431.9
2017,8,18,7,30,574.0,105.0,0.5,16.0,334.0,606.78,479.55
2017,8,18,7,45,612.5,110.5,0.55,17.0,385.0,665.99,518.38
2017,8,18,8,0,651.0,116.0,0.6,18.0,436.0,725.15,555.86
2017,8,18,8,15,677.0,121.5,0.6,18.5,484.5,772.76,584.65
2017,8,18,8,30,703.0,127.0,0.6,19.0,533.0,818.78,611.82
2017,8,18,8,45,724.5,130.5,0.65,19.5,579.0,856.34,633.79
2017,8,18,9,0,746.0,134.0,0.7,20.0,625.0,891.42,654.02
2017,8,18,9,15,761.0,137.0,0.7,20.5,665.5,909.83,662.47
2017,8,18,9,30,776.0,140.0,0.7,21.0,706.0,932.16,673.66
2017,8,18,9,45,782.0,145.5,0.75,21.5,740.0,944.82,679.69
2017,8,18,10,0,788.0,151.0,0.8,22.0,774.0,953.76,683.62
2017,8,18,10,15,797.0,153.5,0.85,22.5,802.5,958.81,685.28
2017,8,18,10,30,806.0,156.0,0.9,23.0,831.0,960.02,684.71
2017,8,18,10,45,813.5,156.5,0.95,23.5,853.5,953.93,679.76
2017,8,18,11,0,821.0,157.0,1.0,24.0,876.0,943.97,672.59
2017,8,18,11,15,824.5,158.0,1.0,24.0,890.0,926.98,661.58
2017,8,18,11,30,828.0,159.0,1.0,24.0,904.0,906.31,648.42
2017,8,18,11,45,832.0,158.0,1.05,24.5,911.5,880.65,631.72
2017,8,18,12,0,836.0,157.0,1.1,25.0,919.0,851.56,612.84
2017,8,18,12,15,835.5,157.0,1.1,25.0,917.5,816.46,590.24
2017,8,18,12,30,835.0,157.0,1.1,25.0,916.0,778.49,564.61
2017,8,18,12,45,842.0,150.5,1.15,25.5,909.5,737.66,536.23
2017,8,18,13,0,849.0,144.0,1.2,26.0,903.0,686.56,500.39
2017,8,18,13,15,844.5,143.0,1.2,25.5,886.5,638.81,466.97
2017,8,18,13,30,840.0,142.0,1.2,25.0,870.0,593.61,433.96
2017,8,18,13,45,835.0,139.5,1.25,25.0,846.5,539.67,393.2
2017,8,18,14,0,830.0,137.0,1.3,25.0,823.0,484.53,350.11
2017,8,18,14,15,821.0,135.0,1.3,25.0,792.0,427.22,303.8
2017,8,18,14,30,812.0,133.0,1.3,25.0,761.0,369.61,256.05
2017,8,18,14,45,802.0,129.5,1.3,25.0,724.5,310.63,206.72
2017,8,18,15,0,792.0,126.0,1.3,25.0,688.0,252.0,158.45
2017,8,18,15,15,776.0,123.0,1.25,24.5,646.0,193.46,114.39
2017,8,18,15,30,760.0,120.0,1.2,24.0,604.0,136.51,80.59
2017,8,18,15,45,741.0,115.5,1.2,23.5,557.5,83.63,64.92
2017,8,18,16,0,722.0,111.0,1.2,23.0,511.0,81.59,63.66
2017,8,18,16,15,695.0,106.5,1.2,22.5,461.5,79.27,62.07
2017,8,18,16,30,668.0,102.0,1.2,22.0,412.0,76.87,60.4
2017,8,18,16,45,632.0,95.5,1.2,21.5,361.0,72.86,57.34
2017,8,18,17,0,596.0,89.0,1.2,21.0,310.0,68.75,54.12
2017,8,18,17,15,546.5,81.5,1.15,20.0,259.0,63.63,50.04
2017,8,18,17,30,497.0,74.0,1.1,19.0,208.0,58.44,45.75
2017,8,18,17,45,425.0,63.5,1.05,18.5,160.5,50.61,38.85
2017,8,18,18,0,353.0,53.0,1.0,18.0,113.0,40.28,29.52
2017,8,18,18,15,251.0,38.0,0.95,17.0,73.5,28.88,19.07
2017,8,18,18,30,149.0,23.0,0.9,16.0,34.0,17.5,6.28
2017,8,18,18,45,74.5,11.5,0.85,15.5,17.0,9.05,0.0
2017,8,18,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,45,86.0,16.5,0.7,12.5,24.5,72.29,0.0
2017,8,19,6,0,172.0,33.0,0.7,13.0,49.0,154.41,117.47
2017,8,19,6,15,258.0,49.0,0.7,13.5,91.0,229.34,185.68
2017,8,19,6,30,344.0,65.0,0.7,14.0,133.0,313.19,257.01
2017,8,19,6,45,404.0,77.5,0.7,14.5,181.0,383.33,314.66
2017,8,19,7,0,464.0,90.0,0.7,15.0,229.0,458.17,373.35
2017,8,19,7,15,386.0,118.0,0.7,15.5,249.0,451.56,365.53
2017,8,19,7,30,308.0,146.0,0.7,16.0,269.0,417.65,337.14
2017,8,19,7,45,471.0,134.0,0.75,16.5,350.5,567.68,451.5
2017,8,19,8,0,634.0,122.0,0.8,17.0,432.0,719.02,557.84
2017,8,19,8,15,661.0,127.5,0.8,17.5,481.0,767.17,586.28
2017,8,19,8,30,688.0,133.0,0.8,18.0,530.0,813.8,614.3
2017,8,19,8,45,550.0,195.5,0.8,18.5,529.5,755.85,570.47
2017,8,19,9,0,412.0,258.0,0.8,19.0,529.0,697.78,525.22
2017,8,19,9,15,587.0,203.5,0.8,19.5,616.0,821.64,611.24
2017,8,19,9,30,762.0,149.0,0.8,20.0,703.0,929.59,677.94
2017,8,19,9,45,760.5,159.5,0.85,20.5,735.0,948.54,686.73
2017,8,19,10,0,759.0,170.0,0.9,21.0,767.0,955.53,689.33
2017,8,19,10,15,768.5,172.5,0.95,21.5,796.5,951.41,685.21
2017,8,19,10,30,778.0,175.0,1.0,22.0,826.0,953.1,685.04
2017,8,19,10,45,784.5,177.0,1.05,22.5,848.0,947.6,680.37
2017,8,19,11,0,791.0,179.0,1.1,23.0,870.0,938.3,673.49
2017,8,19,11,15,795.5,180.0,1.1,23.0,885.0,922.45,663.09
2017,8,19,11,30,800.0,181.0,1.1,23.0,900.0,902.95,650.53
2017,8,19,11,45,801.5,182.0,1.15,23.0,906.5,877.3,634.86
2017,8,19,12,0,803.0,183.0,1.2,23.0,913.0,848.38,616.95
2017,8,19,12,15,802.5,183.0,1.2,23.0,912.0,813.9,593.73
2017,8,19,12,30,802.0,183.0,1.2,23.0,911.0,776.64,568.31
2017,8,19,12,45,797.0,184.0,1.25,23.0,901.0,734.41,539.52
2017,8,19,13,0,792.0,185.0,1.3,23.0,891.0,690.14,508.58
2017,8,19,13,15,787.0,183.5,1.3,23.0,874.5,642.16,473.8
2017,8,19,13,30,782.0,182.0,1.3,23.0,858.0,592.67,436.95
2017,8,19,13,45,775.0,179.5,1.3,23.0,834.0,540.14,396.83
2017,8,19,14,0,768.0,177.0,1.3,23.0,810.0,486.78,354.82
2017,8,19,14,15,758.0,174.5,1.3,22.5,779.0,429.33,309.2
2017,8,19,14,30,748.0,172.0,1.3,22.0,748.0,373.0,263.07
2017,8,19,14,45,735.5,167.5,1.3,22.0,711.0,314.85,214.5
2017,8,19,15,0,723.0,163.0,1.3,22.0,674.0,257.55,167.33
2017,8,19,15,15,705.5,158.5,1.25,21.5,631.5,200.61,124.28
2017,8,19,15,30,688.0,154.0,1.2,21.0,589.0,145.62,91.0
2017,8,19,15,45,666.0,148.0,1.2,20.5,543.0,101.9,81.1
2017,8,19,16,0,644.0,142.0,1.2,20.0,497.0,99.68,79.75
2017,8,19,16,15,614.5,135.0,1.15,19.5,447.5,96.49,77.49
2017,8,19,16,30,585.0,128.0,1.1,19.0,398.0,93.16,75.1
2017,8,19,16,45,547.0,119.0,1.1,18.5,347.5,85.73,69.14
2017,8,19,17,0,509.0,110.0,1.1,18.0,297.0,79.83,64.41
2017,8,19,17,15,458.5,98.5,1.05,17.0,246.5,71.99,57.98
2017,8,19,17,30,408.0,87.0,1.0,16.0,196.0,63.99,51.2
2017,8,19,17,45,340.0,72.5,1.0,15.5,149.5,53.65,42.0
2017,8,19,18,0,272.0,58.0,1.0,15.0,103.0,43.16,32.39
2017,8,19,18,15,185.5,39.5,0.95,14.5,65.0,29.61,19.82
2017,8,19,18,30,99.0,21.0,0.9,14.0,27.0,15.89,4.32
2017,8,19,18,45,49.5,10.5,0.85,13.5,13.5,8.26,0.0
2017,8,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,45,65.5,17.0,0.75,11.5,23.0,56.42,0.0
2017,8,20,6,0,131.0,34.0,0.8,12.0,46.0,123.91,93.31
2017,8,20,6,15,210.0,52.5,0.8,12.5,86.5,208.14,168.96
2017,8,20,6,30,289.0,71.0,0.8,13.0,127.0,288.13,237.6
2017,8,20,6,45,211.5,95.5,0.8,13.5,143.5,264.58,218.94
2017,8,20,7,0,134.0,120.0,0.8,14.0,160.0,231.16,190.8
2017,8,20,7,15,158.0,139.5,0.8,14.5,195.5,273.56,225.36
2017,8,20,7,30,182.0,159.0,0.8,15.0,231.0,317.42,259.6
2017,8,20,7,45,221.0,179.5,0.8,15.5,279.0,394.76,318.77
2017,8,20,8,0,260.0,200.0,0.8,16.0,327.0,456.22,363.87
2017,8,20,8,15,279.0,220.5,0.8,16.5,369.5,500.99,394.95
2017,8,20,8,30,298.0,241.0,0.8,17.0,412.0,545.35,425.11
2017,8,20,8,45,488.0,201.5,0.85,17.5,509.0,705.98,541.34
2017,8,20,9,0,678.0,162.0,0.9,18.0,606.0,861.66,645.26
2017,8,20,9,15,694.0,166.5,0.9,18.5,645.5,888.89,658.19
2017,8,20,9,30,710.0,171.0,0.9,19.0,685.0,913.06,670.81
2017,8,20,9,45,709.0,181.5,0.95,19.5,716.5,923.67,675.6
2017,8,20,10,0,708.0,192.0,1.0,20.0,748.0,930.59,678.32
2017,8,20,10,15,717.5,195.0,1.05,20.5,776.5,936.42,680.5
2017,8,20,10,30,727.0,198.0,1.1,21.0,805.0,938.59,680.47
2017,8,20,10,45,736.0,198.5,1.15,21.5,827.0,934.04,676.31
2017,8,20,11,0,745.0,199.0,1.2,22.0,849.0,925.76,669.97
2017,8,20,11,15,749.0,200.5,1.2,22.0,863.0,910.11,659.56
2017,8,20,11,30,753.0,202.0,1.2,22.0,877.0,890.9,647.04
2017,8,20,11,45,758.5,200.5,1.3,22.0,884.5,866.69,632.4
2017,8,20,12,0,764.0,199.0,1.4,22.0,892.0,830.85,609.89
2017,8,20,12,15,763.5,199.0,1.4,22.0,890.5,797.44,587.13
2017,8,20,12,30,763.0,199.0,1.4,22.0,889.0,761.38,562.17
2017,8,20,12,45,761.0,197.5,1.45,22.0,880.5,720.61,534.0
2017,8,20,13,0,759.0,196.0,1.5,22.0,872.0,681.88,506.4
2017,8,20,13,15,754.5,194.5,1.45,21.5,855.0,634.35,472.15
2017,8,20,13,30,750.0,193.0,1.4,21.0,838.0,585.33,435.86
2017,8,20,13,45,747.5,187.5,1.4,21.0,815.5,533.0,395.58
2017,8,20,14,0,745.0,182.0,1.4,21.0,793.0,479.54,353.15
2017,8,20,14,15,735.0,179.5,1.4,21.0,762.5,424.35,308.21
2017,8,20,14,30,725.0,177.0,1.4,21.0,732.0,369.21,262.19
2017,8,20,14,45,716.5,170.5,1.4,21.0,697.0,312.01,214.08
2017,8,20,15,0,708.0,164.0,1.4,21.0,662.0,255.26,167.01
2017,8,20,15,15,690.5,159.5,1.35,20.5,620.0,199.19,124.4
2017,8,20,15,30,673.0,155.0,1.3,20.0,578.0,145.08,91.51
2017,8,20,15,45,654.0,147.5,1.3,20.0,533.0,101.46,80.94
2017,8,20,16,0,635.0,140.0,1.3,20.0,488.0,98.34,78.66
2017,8,20,16,15,605.5,133.0,1.25,19.5,439.0,95.12,76.36
2017,8,20,16,30,576.0,126.0,1.2,19.0,390.0,91.76,73.93
2017,8,20,16,45,539.0,117.0,1.2,18.5,340.0,84.37,68.0
2017,8,20,17,0,502.0,108.0,1.2,18.0,290.0,78.47,63.26
2017,8,20,17,15,450.5,97.0,1.15,17.5,240.5,70.92,56.95
2017,8,20,17,30,399.0,86.0,1.1,17.0,191.0,63.24,50.33
2017,8,20,17,45,328.5,71.5,1.1,16.5,144.5,52.87,41.11
2017,8,20,18,0,258.0,57.0,1.1,16.0,98.0,42.37,31.5
2017,8,20,18,15,171.5,38.0,1.05,15.5,61.0,28.47,18.63
2017,8,20,18,30,85.0,19.0,1.0,15.0,24.0,14.38,2.15
2017,8,20,18,45,42.5,9.5,0.95,14.5,12.0,7.47,0.0
2017,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,5,45,52.0,15.5,0.75,12.5,20.5,35.85,0.0
2017,8,21,6,0,104.0,31.0,0.8,13.0,41.0,105.78,78.07
2017,8,21,6,15,175.5,52.0,0.8,13.5,80.5,176.38,142.4
2017,8,21,6,30,247.0,73.0,0.8,14.0,120.0,252.7,208.05
2017,8,21,6,45,311.0,88.5,0.8,14.5,167.0,337.5,278.07
2017,8,21,7,0,375.0,104.0,0.8,15.0,214.0,414.5,339.29
2017,8,21,7,15,187.5,103.0,0.8,15.5,158.0,267.17,219.43
2017,8,21,7,30,0.0,102.0,0.8,16.0,102.0,82.36,63.58
2017,8,21,7,45,11.0,139.0,0.8,16.5,144.5,125.32,99.51
2017,8,21,8,0,22.0,176.0,0.8,17.0,187.0,169.35,134.9
2017,8,21,8,15,70.5,215.5,0.8,17.5,255.5,269.71,214.99
2017,8,21,8,30,119.0,255.0,0.8,18.0,324.0,377.01,296.54
2017,8,21,8,45,392.5,210.5,0.8,18.5,462.0,627.6,484.11
2017,8,21,9,0,666.0,166.0,0.8,19.0,600.0,856.25,638.85
2017,8,21,9,15,486.5,245.0,0.8,19.5,573.0,762.63,567.51
2017,8,21,9,30,307.0,324.0,0.8,20.0,546.0,649.46,484.83
2017,8,21,9,45,234.5,353.0,0.8,20.5,527.5,582.98,436.47
2017,8,21,10,0,162.0,382.0,0.8,21.0,509.0,537.54,401.46
2017,8,21,10,15,237.5,385.5,0.8,21.5,579.5,608.99,452.01
2017,8,21,10,30,313.0,389.0,0.8,22.0,650.0,700.08,512.66
2017,8,21,10,45,405.0,369.5,0.85,22.5,716.0,758.63,551.56
2017,8,21,11,0,497.0,350.0,0.9,23.0,782.0,831.31,598.65
2017,8,21,11,15,652.5,259.5,0.95,23.0,836.0,877.88,631.83
2017,8,21,11,30,808.0,169.0,1.0,23.0,890.0,902.03,649.08
2017,8,21,11,45,566.0,300.0,1.05,23.5,807.0,787.69,569.74
2017,8,21,12,0,324.0,431.0,1.1,24.0,724.0,662.31,481.12
2017,8,21,12,15,346.0,410.5,1.15,24.0,723.0,641.56,469.0
2017,8,21,12,30,368.0,390.0,1.2,24.0,722.0,618.54,453.98
2017,8,21,12,45,603.0,269.0,1.25,24.0,806.5,672.94,494.92
2017,8,21,13,0,838.0,148.0,1.3,24.0,891.0,692.55,509.95
2017,8,21,13,15,673.5,243.0,1.3,24.0,833.0,623.39,458.05
2017,8,21,13,30,509.0,338.0,1.3,24.0,775.0,558.41,409.93
2017,8,21,13,45,671.0,235.5,1.35,24.0,794.5,530.54,389.17
2017,8,21,14,0,833.0,133.0,1.4,24.0,814.0,484.22,352.06
2017,8,21,14,15,824.5,131.0,1.4,23.5,783.0,426.69,305.76
2017,8,21,14,30,816.0,129.0,1.4,23.0,752.0,368.81,257.85
2017,8,21,14,45,592.5,211.5,1.45,23.0,652.5,306.71,212.64
2017,8,21,15,0,369.0,294.0,1.5,23.0,553.0,270.6,191.0
2017,8,21,15,15,260.0,290.5,1.5,22.5,467.5,221.54,158.62
2017,8,21,15,30,151.0,287.0,1.5,22.0,382.0,192.36,143.35
2017,8,21,15,45,106.0,257.0,1.5,22.0,321.5,168.99,136.11
2017,8,21,16,0,61.0,227.0,1.5,22.0,261.0,151.15,121.93
2017,8,21,16,15,118.0,209.0,1.45,21.5,266.0,136.8,110.69
2017,8,21,16,30,175.0,191.0,1.4,21.0,271.0,127.5,103.53
2017,8,21,16,45,229.0,161.5,1.4,20.5,252.5,108.51,88.02
2017,8,21,17,0,283.0,132.0,1.4,20.0,234.0,92.06,74.43
2017,8,21,17,15,257.0,113.5,1.4,19.0,194.5,80.19,64.64
2017,8,21,17,30,231.0,95.0,1.4,18.0,155.0,67.98,54.24
2017,8,21,17,45,308.0,70.5,1.4,17.5,130.5,52.01,40.15
2017,8,21,18,0,385.0,46.0,1.4,17.0,106.0,37.43,27.02
2017,8,21,18,15,271.5,32.5,1.4,16.0,67.0,26.47,16.76
2017,8,21,18,30,158.0,19.0,1.4,15.0,28.0,15.44,0.94
2017,8,21,18,45,79.0,9.5,1.4,14.5,14.0,7.47,0.0
2017,8,21,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,5,45,84.5,15.5,0.65,11.5,22.5,50.83,0.0
2017,8,22,6,0,169.0,31.0,0.6,12.0,45.0,153.4,114.18
2017,8,22,6,15,260.5,46.5,0.55,12.5,86.5,230.89,186.88
2017,8,22,6,30,352.0,62.0,0.5,13.0,128.0,318.17,261.14
2017,8,22,6,45,418.5,73.0,0.5,14.0,176.5,391.51,320.82
2017,8,22,7,0,485.0,84.0,0.5,15.0,225.0,476.73,386.41
2017,8,22,7,15,532.5,92.5,0.45,15.5,276.0,544.38,435.71
2017,8,22,7,30,580.0,101.0,0.4,16.0,327.0,613.72,483.69
2017,8,22,7,45,615.0,107.5,0.4,16.5,377.5,671.6,521.52
2017,8,22,8,0,650.0,114.0,0.4,17.0,428.0,729.22,558.01
2017,8,22,8,15,676.0,119.5,0.4,17.5,476.5,776.97,586.69
2017,8,22,8,30,702.0,125.0,0.4,18.0,525.0,823.1,613.72
2017,8,22,8,45,723.5,128.5,0.45,19.0,570.5,860.7,634.39
2017,8,22,9,0,745.0,132.0,0.5,20.0,616.0,895.79,653.25
2017,8,22,9,15,760.0,135.5,0.55,20.5,657.0,914.63,662.84
2017,8,22,9,30,775.0,139.0,0.6,21.0,698.0,937.43,675.23
2017,8,22,9,45,795.5,137.0,0.7,22.0,735.0,956.38,684.9
2017,8,22,10,0,816.0,135.0,0.8,23.0,772.0,971.65,692.33
2017,8,22,10,15,824.0,137.0,0.9,23.0,800.5,975.08,695.16
2017,8,22,10,30,832.0,139.0,1.0,23.0,829.0,974.6,695.79
2017,8,22,10,45,840.5,138.5,1.1,23.5,851.5,968.07,691.41
2017,8,22,11,0,849.0,138.0,1.2,24.0,874.0,942.95,675.43
2017,8,22,11,15,852.5,139.0,1.25,24.0,888.5,925.85,665.21
2017,8,22,11,30,856.0,140.0,1.3,24.0,903.0,905.11,652.57
2017,8,22,11,45,859.5,139.0,1.4,24.5,910.0,879.12,635.98
2017,8,22,12,0,863.0,138.0,1.5,25.0,917.0,849.77,617.11
2017,8,22,12,15,863.0,138.0,1.5,25.0,915.5,815.2,594.78
2017,8,22,12,30,863.0,138.0,1.5,25.0,914.0,777.74,569.82
2017,8,22,12,45,857.5,139.5,1.55,25.0,904.0,734.79,540.22
2017,8,22,13,0,852.0,141.0,1.6,25.0,894.0,689.7,508.37
2017,8,22,13,15,848.0,139.5,1.6,24.5,877.5,641.36,473.97
2017,8,22,13,30,844.0,138.0,1.6,24.0,861.0,591.25,437.11
2017,8,22,13,45,839.5,135.5,1.6,24.0,837.0,541.04,398.0
2017,8,22,14,0,835.0,133.0,1.6,24.0,813.0,485.52,353.81
2017,8,22,14,15,826.5,131.0,1.6,24.0,782.0,427.77,306.62
2017,8,22,14,30,818.0,129.0,1.6,24.0,751.0,369.66,257.94
2017,8,22,14,45,807.0,126.0,1.6,24.0,714.5,310.06,207.64
2017,8,22,15,0,796.0,123.0,1.6,24.0,678.0,250.94,158.57
2017,8,22,15,15,780.5,120.0,1.55,23.5,635.5,191.91,113.81
2017,8,22,15,30,765.0,117.0,1.5,23.0,593.0,134.43,79.62
2017,8,22,15,45,744.5,112.5,1.5,23.0,546.0,82.3,64.05
2017,8,22,16,0,724.0,108.0,1.5,23.0,499.0,80.13,62.53
2017,8,22,16,15,696.5,103.0,1.45,22.5,449.0,77.38,60.57
2017,8,22,16,30,669.0,98.0,1.4,22.0,399.0,74.55,58.51
2017,8,22,16,45,630.5,92.0,1.4,21.5,347.5,70.74,55.59
2017,8,22,17,0,592.0,86.0,1.4,21.0,296.0,66.87,52.56
2017,8,22,17,15,540.0,78.0,1.35,20.0,245.0,61.27,48.02
2017,8,22,17,30,488.0,70.0,1.3,19.0,194.0,55.6,43.25
2017,8,22,17,45,410.5,59.0,1.3,18.5,146.5,47.25,35.81
2017,8,22,18,0,333.0,48.0,1.3,18.0,99.0,36.57,26.11
2017,8,22,18,15,225.0,33.0,1.25,17.5,61.5,25.12,15.36
2017,8,22,18,30,117.0,18.0,1.2,17.0,24.0,13.71,0.0
2017,8,22,18,45,58.5,9.0,1.2,16.5,12.0,7.08,0.0
2017,8,22,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,5,45,122.5,14.0,0.95,12.5,24.0,67.31,0.0
2017,8,23,6,0,245.0,28.0,1.0,13.0,48.0,191.34,141.17
2017,8,23,6,15,347.0,40.0,0.95,13.5,92.0,276.34,223.24
2017,8,23,6,30,449.0,52.0,0.9,14.0,136.0,372.15,304.69
2017,8,23,6,45,512.5,61.0,0.9,14.5,186.0,448.02,366.9
2017,8,23,7,0,576.0,70.0,0.9,15.0,236.0,528.22,429.32
2017,8,23,7,15,621.5,76.5,0.9,15.5,288.0,595.4,478.14
2017,8,23,7,30,667.0,83.0,0.9,16.0,340.0,664.01,525.48
2017,8,23,7,45,701.0,87.5,0.9,16.5,392.5,721.41,562.95
2017,8,23,8,0,735.0,92.0,0.9,17.0,445.0,773.45,595.56
2017,8,23,8,15,759.0,96.0,0.9,17.5,494.5,820.08,623.63
2017,8,23,8,30,783.0,100.0,0.9,18.0,544.0,864.7,649.76
2017,8,23,8,45,802.5,102.5,0.9,18.5,590.0,900.99,669.9
2017,8,23,9,0,822.0,105.0,0.9,19.0,636.0,934.43,687.99
2017,8,23,9,15,835.5,107.5,0.9,19.5,677.5,958.91,700.19
2017,8,23,9,30,849.0,110.0,0.9,20.0,719.0,966.72,701.9
2017,8,23,9,45,847.5,117.5,0.9,20.5,751.5,988.05,712.49
2017,8,23,10,0,846.0,125.0,0.9,21.0,784.0,992.11,712.11
2017,8,23,10,15,854.0,127.0,0.9,21.5,813.0,980.96,702.64
2017,8,23,10,30,862.0,129.0,0.9,22.0,842.0,980.29,700.12
2017,8,23,10,45,867.5,130.0,0.95,22.5,864.0,972.32,694.01
2017,8,23,11,0,873.0,131.0,1.0,23.0,886.0,960.47,685.69
2017,8,23,11,15,876.5,132.0,1.05,23.0,900.5,942.93,675.23
2017,8,23,11,30,880.0,133.0,1.1,23.0,915.0,921.66,662.49
2017,8,23,11,45,881.5,133.0,1.15,23.5,921.5,894.16,644.53
2017,8,23,12,0,883.0,133.0,1.2,24.0,928.0,863.3,624.41
