Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,23,12,15,883.0,133.0,1.2,24.0,926.5,828.01,601.88
2017,8,23,12,30,883.0,133.0,1.2,24.0,925.0,789.75,576.91
2017,8,23,12,45,879.0,133.5,1.25,24.0,915.0,746.22,547.3
2017,8,23,13,0,875.0,134.0,1.3,24.0,905.0,700.38,515.29
2017,8,23,13,15,871.0,133.0,1.35,24.0,888.0,651.29,480.05
2017,8,23,13,30,867.0,132.0,1.4,24.0,871.0,600.34,442.28
2017,8,23,13,45,861.5,130.5,1.45,24.0,847.0,546.6,401.16
2017,8,23,14,0,856.0,129.0,1.5,24.0,823.0,491.57,357.59
2017,8,23,14,15,847.5,127.0,1.5,23.5,791.5,433.25,310.58
2017,8,23,14,30,839.0,125.0,1.5,23.0,760.0,373.84,261.32
2017,8,23,14,45,828.0,122.0,1.5,23.0,722.5,312.9,209.76
2017,8,23,15,0,817.0,119.0,1.5,23.0,685.0,252.42,159.41
2017,8,23,15,15,801.5,116.0,1.5,22.5,642.0,192.01,113.49
2017,8,23,15,30,786.0,113.0,1.5,22.0,599.0,133.13,78.42
2017,8,23,15,45,767.0,108.5,1.5,22.0,552.0,87.22,68.47
2017,8,23,16,0,748.0,104.0,1.5,22.0,505.0,78.25,61.21
2017,8,23,16,15,552.0,133.5,1.45,21.0,413.5,94.86,75.81
2017,8,23,16,30,356.0,163.0,1.4,20.0,322.0,111.73,90.73
2017,8,23,16,45,332.0,147.5,1.4,19.5,280.5,102.2,83.07
2017,8,23,17,0,308.0,132.0,1.4,19.0,239.0,92.38,75.04
2017,8,23,17,15,284.0,111.5,1.3,18.0,197.5,79.24,64.07
2017,8,23,17,30,260.0,91.0,1.2,17.0,156.0,65.7,52.44
2017,8,23,17,45,222.0,71.5,1.2,16.5,117.5,52.28,40.49
2017,8,23,18,0,184.0,52.0,1.2,16.0,79.0,38.56,28.02
2017,8,23,18,15,92.0,35.0,1.15,15.5,48.5,26.01,16.07
2017,8,23,18,30,0.0,18.0,1.1,15.0,18.0,13.51,0.0
2017,8,23,18,45,0.0,9.0,1.05,14.5,9.0,7.08,0.0
2017,8,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,45,146.5,12.5,0.95,12.5,25.0,77.5,0.0
2017,8,24,6,0,293.0,25.0,1.0,13.0,50.0,213.01,155.19
2017,8,24,6,15,398.5,35.5,1.05,13.5,94.5,302.03,243.71
2017,8,24,6,30,504.0,46.0,1.1,14.0,139.0,401.02,328.31
2017,8,24,6,45,566.0,53.0,1.15,14.5,189.5,475.87,390.2
2017,8,24,7,0,628.0,60.0,1.2,15.0,240.0,554.88,451.92
2017,8,24,7,15,671.5,65.5,1.2,15.5,292.5,621.28,499.77
2017,8,24,7,30,715.0,71.0,1.2,16.0,345.0,685.07,543.66
2017,8,24,7,45,746.5,74.5,1.3,16.5,397.5,741.08,581.4
2017,8,24,8,0,778.0,78.0,1.4,17.0,450.0,796.22,617.61
2017,8,24,8,15,572.5,150.0,1.4,17.0,439.5,720.55,561.51
2017,8,24,8,30,367.0,222.0,1.4,17.0,429.0,592.3,463.99
2017,8,24,8,45,611.5,156.0,1.4,17.5,536.0,789.46,607.47
2017,8,24,9,0,856.0,90.0,1.4,18.0,643.0,939.51,703.81
2017,8,24,9,15,869.0,92.0,1.4,18.0,684.0,963.14,715.62
2017,8,24,9,30,882.0,94.0,1.4,18.0,725.0,983.24,726.79
2017,8,24,9,45,875.5,104.0,1.4,18.5,757.0,989.18,727.54
2017,8,24,10,0,869.0,114.0,1.4,19.0,789.0,990.72,725.8
2017,8,24,10,15,877.0,115.5,1.4,19.0,818.5,993.51,726.45
2017,8,24,10,30,885.0,117.0,1.4,19.0,848.0,992.32,724.7
2017,8,24,10,45,891.0,118.0,1.4,19.5,870.0,984.7,717.66
2017,8,24,11,0,897.0,119.0,1.4,20.0,892.0,973.1,708.32
2017,8,24,11,15,900.5,119.5,1.4,20.0,906.5,954.75,696.18
2017,8,24,11,30,904.0,120.0,1.4,20.0,921.0,932.62,681.76
2017,8,24,11,45,906.0,120.5,1.45,20.5,928.0,905.48,663.57
2017,8,24,12,0,908.0,121.0,1.5,21.0,935.0,874.82,643.09
2017,8,24,12,15,908.0,121.0,1.5,21.0,934.0,838.77,619.61
2017,8,24,12,30,908.0,121.0,1.5,21.0,933.0,799.64,593.97
2017,8,24,12,45,918.0,113.5,1.55,21.0,927.0,758.54,565.61
2017,8,24,13,0,928.0,106.0,1.6,21.0,921.0,713.94,533.89
2017,8,24,13,15,925.0,105.0,1.6,20.5,904.0,663.23,497.27
2017,8,24,13,30,922.0,104.0,1.6,20.0,887.0,610.4,457.83
2017,8,24,13,45,918.5,102.0,1.65,20.0,863.0,554.63,414.22
2017,8,24,14,0,915.0,100.0,1.7,20.0,839.0,497.26,367.76
2017,8,24,14,15,907.5,98.5,1.7,20.0,807.5,437.31,317.59
2017,8,24,14,30,900.0,97.0,1.7,20.0,776.0,376.66,265.53
2017,8,24,14,45,893.0,94.0,1.7,20.0,739.0,314.64,211.73
2017,8,24,15,0,886.0,91.0,1.7,20.0,702.0,252.39,158.7
2017,8,24,15,15,872.5,88.5,1.7,19.5,658.5,189.59,110.11
2017,8,24,15,30,859.0,86.0,1.7,19.0,615.0,127.85,73.17
2017,8,24,15,45,843.5,83.0,1.75,18.5,567.5,80.27,63.58
2017,8,24,16,0,828.0,80.0,1.8,18.0,520.0,70.15,55.3
2017,8,24,16,15,803.5,76.5,1.8,17.5,468.5,67.48,53.32
2017,8,24,16,30,779.0,73.0,1.8,17.0,417.0,64.75,51.26
2017,8,24,16,45,745.0,69.0,1.85,16.5,364.0,61.42,48.64
2017,8,24,17,0,711.0,65.0,1.9,16.0,311.0,58.07,45.94
2017,8,24,17,15,661.5,59.5,1.9,15.5,257.5,53.3,41.89
2017,8,24,17,30,612.0,54.0,1.9,15.0,204.0,44.77,34.34
2017,8,24,17,45,531.0,46.5,1.9,14.5,154.0,38.5,28.61
2017,8,24,18,0,450.0,39.0,1.9,14.0,104.0,32.31,22.73
2017,8,24,18,15,314.5,27.5,1.8,13.5,63.5,22.65,13.18
2017,8,24,18,30,179.0,16.0,1.7,13.0,23.0,13.09,0.0
2017,8,24,18,45,89.5,8.0,1.65,12.5,11.5,6.29,0.0
2017,8,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,5,45,145.5,13.0,1.05,10.0,24.5,77.78,0.0
2017,8,25,6,0,291.0,26.0,1.1,11.0,49.0,212.75,153.56
2017,8,25,6,15,402.5,36.0,1.1,11.5,94.5,306.19,248.62
2017,8,25,6,30,514.0,46.0,1.1,12.0,140.0,408.79,336.77
2017,8,25,6,45,582.0,53.0,1.1,12.5,192.0,488.34,402.55
2017,8,25,7,0,650.0,60.0,1.1,13.0,244.0,572.55,467.92
2017,8,25,7,15,693.5,65.0,1.05,13.5,298.0,635.12,512.33
2017,8,25,7,30,737.0,70.0,1.0,14.0,352.0,703.44,558.85
2017,8,25,7,45,768.5,74.0,0.95,15.0,405.0,760.87,594.4
2017,8,25,8,0,800.0,78.0,0.9,16.0,458.0,817.39,627.85
2017,8,25,8,15,822.0,81.0,0.9,16.5,508.5,862.76,654.52
2017,8,25,8,30,844.0,84.0,0.9,17.0,559.0,905.85,679.21
2017,8,25,8,45,860.0,86.5,0.9,18.0,605.5,928.83,689.02
2017,8,25,9,0,876.0,89.0,0.9,19.0,652.0,959.52,703.98
2017,8,25,9,15,888.5,91.0,0.9,19.5,694.0,982.89,715.3
2017,8,25,9,30,901.0,93.0,0.9,20.0,736.0,1002.64,724.43
2017,8,25,9,45,912.5,93.5,0.9,20.5,772.5,1015.9,729.59
2017,8,25,10,0,924.0,94.0,0.9,21.0,809.0,1025.23,732.49
2017,8,25,10,15,930.5,95.0,0.9,21.5,838.0,1026.1,730.37
2017,8,25,10,30,937.0,96.0,0.9,22.0,867.0,1022.83,725.98
2017,8,25,10,45,941.5,97.0,0.95,22.5,889.0,1013.46,719.1
2017,8,25,11,0,946.0,98.0,1.0,23.0,911.0,999.95,709.86
2017,8,25,11,15,948.5,98.5,1.0,23.5,925.5,980.01,695.83
2017,8,25,11,30,951.0,99.0,1.0,24.0,940.0,956.13,679.55
2017,8,25,11,45,951.5,99.5,1.05,24.5,946.0,926.69,660.77
2017,8,25,12,0,952.0,100.0,1.1,25.0,952.0,893.65,639.69
2017,8,25,12,15,951.5,100.0,1.1,25.0,950.0,855.91,616.01
2017,8,25,12,30,951.0,100.0,1.1,25.0,948.0,814.98,590.13
2017,8,25,12,45,950.5,98.5,1.15,25.5,938.5,769.74,559.55
2017,8,25,13,0,950.0,97.0,1.2,26.0,929.0,721.71,525.51
2017,8,25,13,15,946.5,96.5,1.2,25.5,911.0,670.06,489.45
2017,8,25,13,30,943.0,96.0,1.2,25.0,893.0,616.26,450.55
2017,8,25,13,45,936.5,95.0,1.25,25.0,867.5,558.62,406.94
2017,8,25,14,0,930.0,94.0,1.3,25.0,842.0,499.65,360.66
2017,8,25,14,15,922.5,92.5,1.3,25.0,810.0,438.8,311.11
2017,8,25,14,30,915.0,91.0,1.3,25.0,778.0,377.25,259.6
2017,8,25,14,45,904.5,89.5,1.3,25.0,739.5,314.42,206.5
2017,8,25,15,0,894.0,88.0,1.3,25.0,701.0,251.76,154.46
2017,8,25,15,15,880.5,86.0,1.3,24.5,657.5,188.74,106.81
2017,8,25,15,30,867.0,84.0,1.3,24.0,614.0,126.77,70.69
2017,8,25,15,45,849.0,81.0,1.3,23.5,565.5,79.11,61.31
2017,8,25,16,0,831.0,78.0,1.3,23.0,517.0,68.89,53.1
2017,8,25,16,15,806.5,74.5,1.25,22.5,465.5,66.16,51.11
2017,8,25,16,30,782.0,71.0,1.2,22.0,414.0,63.37,49.04
2017,8,25,16,45,747.5,67.0,1.2,21.5,360.5,59.98,46.41
2017,8,25,17,0,713.0,63.0,1.2,21.0,307.0,56.56,43.69
2017,8,25,17,15,662.5,57.5,1.15,20.0,253.5,51.73,39.74
2017,8,25,17,30,612.0,52.0,1.1,19.0,200.0,43.27,32.45
2017,8,25,17,45,531.0,44.5,1.1,18.5,150.0,36.96,26.76
2017,8,25,18,0,450.0,37.0,1.1,18.0,100.0,30.73,20.91
2017,8,25,18,15,225.0,29.0,1.05,17.0,60.5,22.19,12.3
2017,8,25,18,30,0.0,21.0,1.0,16.0,21.0,16.52,0.0
2017,8,25,18,45,0.0,10.5,0.95,15.5,10.5,8.26,0.0
2017,8,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,26,5,45,133.5,12.5,0.25,13.5,22.5,72.14,0.0
2017,8,26,6,0,267.0,25.0,0.2,14.0,45.0,198.99,138.06
2017,8,26,6,15,377.5,35.0,0.2,14.5,89.0,291.91,231.77
2017,8,26,6,30,488.0,45.0,0.2,15.0,133.0,392.79,315.88
2017,8,26,6,45,556.5,52.0,0.25,15.5,184.0,471.5,379.15
2017,8,26,7,0,625.0,59.0,0.3,16.0,235.0,555.01,442.36
2017,8,26,7,15,670.0,64.5,0.35,17.0,288.0,618.36,485.95
2017,8,26,7,30,715.0,70.0,0.4,18.0,341.0,687.63,531.85
2017,8,26,7,45,747.0,73.5,0.45,19.0,393.5,744.15,566.96
2017,8,26,8,0,779.0,77.0,0.5,20.0,446.0,799.82,600.45
2017,8,26,8,15,802.0,80.0,0.55,21.0,496.0,845.49,626.36
2017,8,26,8,30,825.0,83.0,0.6,22.0,546.0,889.03,650.39
2017,8,26,8,45,842.5,86.0,0.65,23.0,592.5,913.62,661.94
2017,8,26,9,0,860.0,89.0,0.7,24.0,639.0,946.04,678.58
2017,8,26,9,15,873.0,91.0,0.7,24.5,681.0,969.66,689.75
2017,8,26,9,30,886.0,93.0,0.7,25.0,723.0,989.73,698.84
2017,8,26,9,45,887.5,99.0,0.75,26.0,756.5,999.12,701.2
2017,8,26,10,0,889.0,105.0,0.8,27.0,790.0,1004.36,701.3
2017,8,26,10,15,896.5,106.5,0.8,27.5,819.5,1006.62,700.13
2017,8,26,10,30,904.0,108.0,0.8,28.0,849.0,1004.83,696.71
2017,8,26,10,45,910.0,108.5,0.85,28.5,871.5,996.49,690.59
2017,8,26,11,0,916.0,109.0,0.9,29.0,894.0,984.11,682.24
2017,8,26,11,15,919.5,109.5,0.9,29.0,909.0,965.41,670.59
2017,8,26,11,30,923.0,110.0,0.9,29.0,924.0,942.83,656.73
2017,8,26,11,45,925.5,110.0,0.95,29.5,931.0,915.14,639.39
2017,8,26,12,0,928.0,110.0,1.0,30.0,938.0,883.84,619.82
2017,8,26,12,15,928.0,110.0,1.0,30.0,936.5,847.08,597.22
2017,8,26,12,30,928.0,110.0,1.0,30.0,935.0,807.16,572.51
2017,8,26,12,45,924.5,110.5,1.05,30.5,925.0,762.19,542.42
2017,8,26,13,0,921.0,111.0,1.1,31.0,915.0,714.71,509.46
2017,8,26,13,15,917.5,110.0,1.1,31.0,897.5,663.73,473.75
2017,8,26,13,30,914.0,109.0,1.1,31.0,880.0,610.7,435.52
2017,8,26,13,45,908.0,108.0,1.15,31.0,854.5,554.56,394.15
2017,8,26,14,0,902.0,107.0,1.2,31.0,829.0,497.09,350.21
2017,8,26,14,15,893.5,105.5,1.2,30.5,797.0,437.18,303.36
2017,8,26,14,30,885.0,104.0,1.2,30.0,765.0,376.71,254.56
2017,8,26,14,45,873.0,102.0,1.25,30.0,726.5,314.65,203.52
2017,8,26,15,0,861.0,100.0,1.3,30.0,688.0,252.98,153.59
2017,8,26,15,15,846.0,97.5,1.3,29.5,644.0,184.88,103.15
2017,8,26,15,30,831.0,95.0,1.3,29.0,600.0,123.52,67.87
2017,8,26,15,45,811.0,92.0,1.3,28.5,551.5,77.45,58.68
2017,8,26,16,0,791.0,89.0,1.3,28.0,503.0,75.57,57.53
2017,8,26,16,15,763.5,85.0,1.3,27.5,452.0,72.76,55.53
2017,8,26,16,30,736.0,81.0,1.3,27.0,401.0,69.88,53.46
2017,8,26,16,45,698.0,76.0,1.3,26.5,347.5,60.97,46.26
2017,8,26,17,0,660.0,71.0,1.3,26.0,294.0,57.29,43.39
2017,8,26,17,15,605.5,64.5,1.25,24.5,241.5,52.28,39.44
2017,8,26,17,30,551.0,58.0,1.2,23.0,189.0,47.26,35.3
2017,8,26,17,45,465.5,49.0,1.15,22.0,140.0,40.02,28.93
2017,8,26,18,0,380.0,40.0,1.1,21.0,91.0,32.82,22.32
2017,8,26,18,15,190.0,28.5,1.0,20.0,54.0,21.67,11.33
2017,8,26,18,30,0.0,17.0,0.9,19.0,17.0,13.38,0.0
2017,8,26,18,45,0.0,8.5,0.85,18.5,8.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,27,5,45,114.5,12.5,0.35,13.5,21.0,63.55,0.0
2017,8,27,6,0,229.0,25.0,0.3,14.0,42.0,178.7,120.69
2017,8,27,6,15,339.0,36.5,0.25,14.5,85.0,272.47,216.5
2017,8,27,6,30,449.0,48.0,0.2,15.0,128.0,373.13,300.57
2017,8,27,6,45,521.5,56.0,0.2,16.0,178.5,454.35,364.95
2017,8,27,7,0,594.0,64.0,0.2,17.0,229.0,540.72,429.38
2017,8,27,7,15,640.0,69.5,0.2,18.0,281.5,607.99,475.11
2017,8,27,7,30,686.0,75.0,0.2,19.0,334.0,676.7,519.65
2017,8,27,7,45,721.5,79.0,0.2,20.0,386.5,731.15,552.35
2017,8,27,8,0,757.0,83.0,0.2,21.0,439.0,789.83,586.73
2017,8,27,8,15,780.5,86.5,0.25,22.0,489.0,836.02,612.53
2017,8,27,8,30,804.0,90.0,0.3,23.0,539.0,880.13,636.57
2017,8,27,8,45,823.5,92.0,0.35,24.5,585.5,916.18,653.85
2017,8,27,9,0,843.0,94.0,0.4,26.0,632.0,937.36,661.75
2017,8,27,9,15,856.5,96.0,0.4,27.0,673.5,961.14,671.64
2017,8,27,9,30,870.0,98.0,0.4,28.0,715.0,981.43,679.29
2017,8,27,9,45,880.0,100.0,0.45,29.0,750.5,994.56,683.85
2017,8,27,10,0,890.0,102.0,0.5,30.0,786.0,1003.81,686.3
2017,8,27,10,15,897.5,103.5,0.5,30.5,815.5,1006.06,685.05
2017,8,27,10,30,905.0,105.0,0.5,31.0,845.0,1004.25,681.68
2017,8,27,10,45,911.5,105.0,0.55,32.0,867.5,995.86,674.41
2017,8,27,11,0,918.0,105.0,0.6,33.0,890.0,983.42,665.0
2017,8,27,11,15,921.5,105.5,0.65,33.0,904.5,964.67,654.7
2017,8,27,11,30,925.0,106.0,0.7,33.0,919.0,942.04,642.18
2017,8,27,11,45,927.5,106.0,0.75,33.5,925.5,914.28,625.29
2017,8,27,12,0,930.0,106.0,0.8,34.0,932.0,882.9,606.21
2017,8,27,12,15,930.0,105.5,0.8,34.0,930.5,845.6,583.84
2017,8,27,12,30,930.0,105.0,0.8,34.0,929.0,805.16,559.41
2017,8,27,12,45,925.0,106.5,0.85,34.0,918.5,759.88,531.1
2017,8,27,13,0,920.0,108.0,0.9,34.0,908.0,712.18,499.73
2017,8,27,13,15,916.5,107.0,0.95,33.5,890.5,661.19,466.12
2017,8,27,13,30,913.0,106.0,1.0,33.0,873.0,608.15,429.7
2017,8,27,13,45,907.0,105.0,1.05,33.0,848.0,552.02,388.77
2017,8,27,14,0,901.0,104.0,1.1,33.0,823.0,494.55,345.28
2017,8,27,14,15,892.5,102.5,1.1,32.5,791.0,434.64,298.87
2017,8,27,14,30,884.0,101.0,1.1,32.0,759.0,374.19,250.53
2017,8,27,14,45,872.5,99.0,1.15,32.0,720.0,312.29,200.03
2017,8,27,15,0,861.0,97.0,1.2,32.0,681.0,250.72,150.59
2017,8,27,15,15,846.0,94.5,1.2,31.5,637.5,188.92,105.35
2017,8,27,15,30,831.0,92.0,1.2,31.0,594.0,121.14,65.6
2017,8,27,15,45,810.0,89.0,1.2,30.5,545.5,75.48,56.58
2017,8,27,16,0,789.0,86.0,1.2,30.0,497.0,73.5,55.35
2017,8,27,16,15,762.0,82.5,1.2,29.0,445.5,70.99,53.73
2017,8,27,16,30,735.0,79.0,1.2,28.0,394.0,68.43,52.04
2017,8,27,16,45,696.5,74.0,1.2,27.5,341.0,59.59,44.92
2017,8,27,17,0,658.0,69.0,1.2,27.0,288.0,55.86,42.0
2017,8,27,17,15,603.0,62.5,1.15,25.5,236.0,50.8,38.01
2017,8,27,17,30,548.0,56.0,1.1,24.0,184.0,45.73,33.82
2017,8,27,17,45,461.5,47.0,1.05,23.0,135.5,38.45,27.42
2017,8,27,18,0,375.0,38.0,1.0,22.0,87.0,31.2,20.78
2017,8,27,18,15,187.5,26.0,0.9,21.0,50.5,19.84,9.4
2017,8,27,18,30,0.0,14.0,0.8,20.0,14.0,11.02,0.0
2017,8,27,18,45,0.0,7.0,0.75,19.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,8,28,5,45,143.0,11.0,0.1,14.5,21.5,76.09,0.0
2017,8,28,6,0,286.0,22.0,0.1,15.0,43.0,205.45,133.78
2017,8,28,6,15,399.0,32.0,0.1,15.5,87.0,303.33,238.64
2017,8,28,6,30,512.0,42.0,0.1,16.0,131.0,407.24,324.91
2017,8,28,6,45,582.0,48.5,0.15,16.5,183.0,487.6,389.02
2017,8,28,7,0,652.0,55.0,0.2,17.0,235.0,568.66,449.4
2017,8,28,7,15,696.0,60.0,0.2,18.0,288.5,636.6,495.18
2017,8,28,7,30,740.0,65.0,0.2,19.0,342.0,705.54,539.3
2017,8,28,7,45,771.5,68.5,0.25,20.0,395.0,762.49,573.97
2017,8,28,8,0,803.0,72.0,0.3,21.0,448.0,818.53,606.96
2017,8,28,8,15,825.5,75.0,0.35,22.0,498.5,864.42,632.4
2017,8,28,8,30,848.0,78.0,0.4,23.0,549.0,897.43,649.21
2017,8,28,8,45,864.5,80.0,0.45,24.5,595.5,931.16,665.12
2017,8,28,9,0,881.0,82.0,0.5,26.0,642.0,961.84,678.83
2017,8,28,9,15,893.0,84.0,0.55,26.5,684.0,984.8,690.38
2017,8,28,9,30,905.0,86.0,0.6,27.0,726.0,1004.09,699.87
2017,8,28,9,45,914.0,88.0,0.65,27.5,761.5,1016.55,705.38
2017,8,28,10,0,923.0,90.0,0.7,28.0,797.0,1024.99,708.7
2017,8,28,10,15,929.5,91.0,0.75,28.5,826.0,1025.73,707.63
2017,8,28,10,30,936.0,92.0,0.8,29.0,855.0,1022.33,704.33
2017,8,28,10,45,940.0,93.5,0.85,29.5,877.0,1012.85,697.59
2017,8,28,11,0,944.0,95.0,0.9,30.0,899.0,999.24,688.56
2017,8,28,11,15,946.5,95.5,0.95,30.0,913.0,979.13,677.12
2017,8,28,11,30,949.0,96.0,1.0,30.0,927.0,955.09,663.35
2017,8,28,11,45,950.0,96.0,1.05,30.5,933.0,925.43,644.83
2017,8,28,12,0,951.0,96.0,1.1,31.0,939.0,892.16,624.06
2017,8,28,12,15,950.0,96.0,1.15,31.0,936.5,853.84,601.24
2017,8,28,12,30,949.0,96.0,1.2,31.0,934.0,812.35,576.17
2017,8,28,12,45,940.5,99.5,1.25,31.0,922.0,765.58,546.26
2017,8,28,13,0,932.0,103.0,1.3,31.0,910.0,716.56,513.01
2017,8,28,13,15,927.5,102.0,1.3,30.5,892.0,664.33,477.18
2017,8,28,13,30,923.0,101.0,1.3,30.0,874.0,610.13,438.68
2017,8,28,13,45,914.5,101.0,1.3,30.0,847.5,552.94,395.79
2017,8,28,14,0,906.0,101.0,1.3,30.0,821.0,494.65,350.61
2017,8,28,14,15,897.5,99.5,1.3,29.5,788.5,434.4,303.11
2017,8,28,14,30,889.0,98.0,1.3,29.0,756.0,373.6,253.66
2017,8,28,14,45,874.0,97.5,1.3,29.0,716.5,311.46,202.16
2017,8,28,15,0,859.0,97.0,1.3,29.0,677.0,250.05,152.18
2017,8,28,15,15,843.5,94.5,1.25,28.5,633.0,188.22,106.34
2017,8,28,15,30,828.0,92.0,1.2,28.0,589.0,120.55,66.25
2017,8,28,15,45,804.0,90.0,1.2,27.5,539.5,76.06,57.82
2017,8,28,16,0,780.0,88.0,1.2,27.0,490.0,74.74,57.12
2017,8,28,16,15,558.5,122.5,1.2,26.0,395.5,88.38,68.99
2017,8,28,16,30,337.0,157.0,1.2,25.0,301.0,107.89,85.84
2017,8,28,16,45,314.5,139.5,1.2,24.5,259.5,97.11,77.22
2017,8,28,17,0,292.0,122.0,1.2,24.0,218.0,85.99,68.18
2017,8,28,17,15,267.5,102.0,1.15,23.0,177.5,72.97,57.41
2017,8,28,17,30,243.0,82.0,1.1,22.0,137.0,59.56,46.0
2017,8,28,17,45,200.0,62.5,1.05,21.0,100.0,45.97,34.08
2017,8,28,18,0,157.0,43.0,1.0,20.0,63.0,32.1,21.65
2017,8,28,18,15,78.5,26.0,0.95,19.0,36.0,19.56,8.7
2017,8,28,18,30,0.0,9.0,0.9,18.0,9.0,7.08,0.0
2017,8,28,18,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,45,112.5,11.5,0.7,12.5,19.5,62.38,0.0
2017,8,29,6,0,225.0,23.0,0.7,13.0,39.0,173.98,109.77
2017,8,29,6,15,336.0,34.5,0.65,13.5,81.0,270.83,216.47
2017,8,29,6,30,447.0,46.0,0.6,14.0,123.0,372.35,303.02
2017,8,29,6,45,519.5,53.5,0.6,14.5,173.0,453.06,369.11
2017,8,29,7,0,592.0,61.0,0.6,15.0,223.0,538.95,435.26
2017,8,29,7,15,638.0,67.0,0.55,15.5,275.0,606.86,483.08
2017,8,29,7,30,684.0,73.0,0.5,16.0,327.0,676.28,529.6
2017,8,29,7,45,719.5,76.0,0.5,16.5,379.0,729.64,563.47
2017,8,29,8,0,755.0,79.0,0.5,17.0,431.0,787.07,599.15
2017,8,29,8,15,778.5,82.5,0.5,17.5,480.5,833.19,626.09
2017,8,29,8,30,802.0,86.0,0.5,18.0,530.0,877.25,651.18
2017,8,29,8,45,821.5,88.0,0.55,19.0,576.0,913.22,670.33
2017,8,29,9,0,841.0,90.0,0.6,20.0,622.0,934.46,679.95
2017,8,29,9,15,854.0,92.0,0.65,20.5,663.0,957.71,692.35
2017,8,29,9,30,867.0,94.0,0.7,21.0,704.0,977.47,702.55
2017,8,29,9,45,871.0,98.5,0.75,22.0,738.0,987.39,705.38
2017,8,29,10,0,875.0,103.0,0.8,23.0,772.0,993.32,705.99
2017,8,29,10,15,882.5,104.5,0.85,23.0,800.5,995.48,707.17
2017,8,29,10,30,890.0,106.0,0.9,23.0,829.0,993.65,706.08
2017,8,29,10,45,896.5,106.0,1.0,23.5,851.0,985.27,700.72
2017,8,29,11,0,903.0,106.0,1.1,24.0,873.0,972.91,692.98
2017,8,29,11,15,906.5,107.0,1.1,24.0,887.5,954.78,681.3
2017,8,29,11,30,910.0,108.0,1.1,24.0,902.0,932.8,667.36
2017,8,29,11,45,913.0,107.5,1.15,24.0,908.5,905.22,650.73
2017,8,29,12,0,916.0,107.0,1.2,24.0,915.0,874.07,631.75
2017,8,29,12,15,916.0,106.5,1.2,24.0,913.5,837.06,608.17
2017,8,29,12,30,916.0,106.0,1.2,24.0,912.0,796.95,582.46
2017,8,29,12,45,912.5,107.0,1.25,24.0,902.5,752.7,552.98
2017,8,29,13,0,909.0,108.0,1.3,24.0,893.0,705.95,520.3
2017,8,29,13,15,906.0,107.0,1.3,23.5,875.5,655.6,484.64
2017,8,29,13,30,903.0,106.0,1.3,23.0,858.0,603.18,446.22
2017,8,29,13,45,899.5,104.0,1.3,23.0,834.0,547.87,403.46
2017,8,29,14,0,896.0,102.0,1.3,23.0,810.0,491.01,358.02
2017,8,29,14,15,888.0,100.0,1.3,22.5,778.5,431.05,309.4
2017,8,29,14,30,880.0,98.0,1.3,22.0,747.0,370.52,258.77
2017,8,29,14,45,872.0,95.0,1.3,22.0,709.5,308.96,206.07
2017,8,29,15,0,864.0,92.0,1.3,22.0,672.0,247.35,154.26
2017,8,29,15,15,849.5,90.0,1.3,21.5,628.5,185.69,107.27
2017,8,29,15,30,835.0,88.0,1.3,21.0,585.0,117.95,66.14
2017,8,29,15,45,817.5,84.0,1.3,21.0,537.5,72.41,56.36
2017,8,29,16,0,800.0,80.0,1.3,21.0,490.0,69.68,54.31
2017,8,29,16,15,773.5,76.5,1.3,20.5,439.0,67.01,52.34
2017,8,29,16,30,747.0,73.0,1.3,20.0,388.0,64.28,50.31
2017,8,29,16,45,711.0,68.0,1.3,19.5,335.0,60.22,47.07
2017,8,29,17,0,675.0,63.0,1.3,19.0,282.0,56.11,43.7
2017,8,29,17,15,620.0,57.0,1.25,18.0,230.0,46.98,35.9
2017,8,29,17,30,565.0,51.0,1.2,17.0,178.0,42.12,31.66
2017,8,29,17,45,478.0,42.5,1.2,16.5,129.5,35.08,25.2
2017,8,29,18,0,391.0,34.0,1.2,16.0,81.0,28.1,18.54
2017,8,29,18,15,195.5,22.5,1.2,15.5,46.0,18.31,7.17
2017,8,29,18,30,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2017,8,29,18,45,0.0,5.5,1.2,14.5,5.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,45,119.0,11.0,0.95,11.5,19.0,65.37,0.0
2017,8,30,6,0,238.0,22.0,1.0,12.0,38.0,179.58,108.19
2017,8,30,6,15,354.0,33.0,1.0,12.5,80.5,280.86,225.54
2017,8,30,6,30,470.0,44.0,1.0,13.0,123.0,386.08,316.55
2017,8,30,6,45,543.5,51.0,1.0,13.5,174.0,467.96,384.58
2017,8,30,7,0,617.0,58.0,1.0,14.0,225.0,555.09,452.3
2017,8,30,7,15,663.5,63.0,0.95,14.5,278.0,618.69,497.71
2017,8,30,7,30,710.0,68.0,0.9,15.0,331.0,688.65,545.56
2017,8,30,7,45,743.0,72.0,0.9,15.5,383.5,746.6,583.27
2017,8,30,8,0,776.0,76.0,0.9,16.0,436.0,803.79,619.25
2017,8,30,8,15,800.0,79.5,0.9,16.5,486.5,850.95,647.33
2017,8,30,8,30,824.0,83.0,0.9,17.0,537.0,895.99,673.45
2017,8,30,8,45,841.5,85.5,0.95,18.0,583.5,919.71,684.71
2017,8,30,9,0,859.0,88.0,1.0,19.0,630.0,951.41,701.36
2017,8,30,9,15,872.5,90.0,1.0,19.5,671.5,975.36,713.16
2017,8,30,9,30,886.0,92.0,1.0,20.0,713.0,995.75,722.77
2017,8,30,9,45,901.0,91.0,1.05,21.0,750.5,1010.47,728.48
2017,8,30,10,0,916.0,90.0,1.1,22.0,788.0,1021.34,731.93
2017,8,30,10,15,923.5,91.0,1.15,22.0,817.5,1022.95,732.58
2017,8,30,10,30,931.0,92.0,1.2,22.0,847.0,1020.42,730.93
2017,8,30,10,45,936.0,93.0,1.25,22.5,869.0,1011.28,723.94
2017,8,30,11,0,941.0,94.0,1.3,23.0,891.0,998.0,714.57
2017,8,30,11,15,944.0,94.5,1.3,23.0,905.0,978.26,701.82
2017,8,30,11,30,947.0,95.0,1.3,23.0,919.0,954.56,686.73
2017,8,30,11,45,948.0,95.5,1.35,23.5,925.5,925.26,667.58
2017,8,30,12,0,949.0,96.0,1.4,24.0,932.0,892.34,646.11
2017,8,30,12,15,949.5,96.0,1.45,24.0,930.0,855.07,622.94
2017,8,30,12,30,950.0,96.0,1.5,24.0,928.0,814.53,597.39
2017,8,30,12,45,946.0,97.0,1.55,24.0,918.0,768.54,566.89
2017,8,30,13,0,942.0,98.0,1.6,24.0,908.0,719.99,532.69
2017,8,30,13,15,939.0,97.0,1.6,23.5,890.5,668.05,495.69
2017,8,30,13,30,936.0,96.0,1.6,23.0,873.0,613.95,455.8
2017,8,30,13,45,932.5,94.0,1.65,23.0,848.5,556.87,411.66
2017,8,30,14,0,929.0,92.0,1.7,23.0,824.0,498.17,364.62
2017,8,30,14,15,922.0,91.0,1.7,22.5,792.0,437.47,314.88
2017,8,30,14,30,915.0,90.0,1.7,22.0,760.0,376.0,262.94
2017,8,30,14,45,906.0,87.5,1.75,22.0,721.5,312.39,208.23
2017,8,30,15,0,897.0,85.0,1.8,22.0,683.0,248.8,154.51
2017,8,30,15,15,883.0,83.0,1.75,21.5,639.0,185.15,105.72
2017,8,30,15,30,869.0,81.0,1.7,21.0,595.0,122.64,69.24
2017,8,30,15,45,851.5,78.0,1.7,20.5,546.5,77.06,60.46
2017,8,30,16,0,834.0,75.0,1.7,20.0,498.0,67.0,52.26
2017,8,30,16,15,808.0,71.5,1.65,19.5,446.0,64.15,50.12
2017,8,30,16,30,782.0,68.0,1.6,19.0,394.0,61.24,47.9
2017,8,30,16,45,746.0,63.5,1.55,18.5,340.0,57.37,44.79
2017,8,30,17,0,710.0,59.0,1.5,18.0,286.0,53.46,41.57
2017,8,30,17,15,654.5,53.5,1.45,17.0,232.5,48.48,37.38
2017,8,30,17,30,599.0,48.0,1.4,16.0,179.0,43.54,33.02
2017,8,30,17,45,508.0,40.0,1.35,15.5,129.5,33.35,23.75
2017,8,30,18,0,417.0,32.0,1.3,15.0,80.0,26.63,17.26
2017,8,30,18,15,208.5,16.0,1.25,14.5,40.0,12.99,2.68
2017,8,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,5,45,125.5,10.5,0.75,11.5,18.5,68.39,0.0
2017,8,31,6,0,251.0,21.0,0.7,12.0,37.0,185.23,104.21
2017,8,31,6,15,372.0,32.0,0.65,12.5,81.0,291.51,232.67
2017,8,31,6,30,493.0,43.0,0.6,13.0,125.0,401.05,326.34
2017,8,31,6,45,565.0,50.0,0.55,13.5,176.5,483.11,393.18
2017,8,31,7,0,637.0,57.0,0.5,14.0,228.0,570.25,458.91
2017,8,31,7,15,683.5,62.5,0.45,15.0,282.0,635.4,503.21
2017,8,31,7,30,730.0,68.0,0.4,16.0,336.0,706.83,549.51
2017,8,31,7,45,763.5,72.0,0.4,17.0,389.5,765.97,585.63
2017,8,31,8,0,797.0,76.0,0.4,18.0,443.0,824.3,619.85
2017,8,31,8,15,820.0,79.0,0.35,19.0,494.0,870.51,643.9
2017,8,31,8,30,843.0,82.0,0.3,20.0,545.0,914.48,665.82
2017,8,31,8,45,862.5,84.0,0.3,21.0,592.5,939.86,676.5
2017,8,31,9,0,882.0,86.0,0.3,22.0,640.0,973.26,692.28
2017,8,31,9,15,894.5,88.0,0.3,23.0,682.0,996.48,701.46
2017,8,31,9,30,907.0,90.0,0.3,24.0,724.0,1016.04,708.53
2017,8,31,9,45,909.5,95.0,0.3,25.5,758.0,1025.14,708.05
2017,8,31,10,0,912.0,100.0,0.3,27.0,792.0,1030.05,705.37
2017,8,31,10,15,918.5,101.5,0.4,28.0,821.0,1030.94,704.26
2017,8,31,10,30,925.0,103.0,0.5,29.0,850.0,1027.7,700.98
2017,8,31,10,45,929.5,104.0,0.6,30.0,871.5,1017.83,693.97
2017,8,31,11,0,934.0,105.0,0.7,31.0,893.0,1003.86,684.69
2017,8,31,11,15,936.5,105.5,0.75,31.0,906.5,983.46,673.35
2017,8,31,11,30,939.0,106.0,0.8,31.0,920.0,959.17,659.74
2017,8,31,11,45,938.0,107.5,0.85,31.0,925.0,928.96,642.52
2017,8,31,12,0,937.0,109.0,0.9,31.0,930.0,895.25,623.07
2017,8,31,12,15,935.5,109.0,0.9,31.0,927.5,856.45,599.5
2017,8,31,12,30,934.0,109.0,0.9,31.0,925.0,814.59,573.87
2017,8,31,12,45,929.0,109.5,0.95,31.5,913.5,767.77,543.12
2017,8,31,13,0,924.0,110.0,1.0,32.0,902.0,718.56,509.36
2017,8,31,13,15,919.0,109.0,1.0,31.5,883.0,665.96,473.85
2017,8,31,13,30,914.0,108.0,1.0,31.0,864.0,611.48,435.73
2017,8,31,13,45,906.0,107.5,1.0,31.0,837.5,554.19,393.36
2017,8,31,14,0,898.0,107.0,1.0,31.0,811.0,495.8,348.69
2017,8,31,14,15,888.5,105.5,1.0,31.0,777.5,435.21,300.94
2017,8,31,14,30,879.0,104.0,1.0,31.0,744.0,374.23,251.53
2017,8,31,14,45,864.5,102.5,1.0,31.0,704.5,311.75,200.5
2017,8,31,15,0,850.0,101.0,1.0,31.0,665.0,244.95,147.22
2017,8,31,15,15,833.5,98.0,0.95,30.5,620.0,181.92,101.1
2017,8,31,15,30,817.0,95.0,0.9,30.0,575.0,120.57,66.52
2017,8,31,15,45,794.0,92.0,0.9,30.0,526.0,77.36,58.29
2017,8,31,16,0,771.0,89.0,0.9,30.0,477.0,75.43,56.99
2017,8,31,16,15,741.5,84.5,0.85,29.0,425.5,72.24,54.81
2017,8,31,16,30,712.0,80.0,0.8,28.0,374.0,63.71,48.15
2017,8,31,16,45,670.0,75.0,0.8,27.5,321.0,60.03,45.34
2017,8,31,17,0,628.0,70.0,0.8,27.0,268.0,56.34,42.43
2017,8,31,17,15,567.5,62.5,0.75,25.5,216.0,50.56,37.79
2017,8,31,17,30,507.0,55.0,0.7,24.0,164.0,44.77,32.91
2017,8,31,17,45,410.5,44.5,0.65,23.0,116.5,36.29,25.42
2017,8,31,18,0,314.0,34.0,0.6,22.0,69.0,27.84,17.58
2017,8,31,18,15,157.0,17.0,0.6,21.5,34.5,13.7,1.71
2017,8,31,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,5,45,49.5,10.0,0.9,20.5,13.0,31.7,0.0
2017,9,1,6,0,99.0,20.0,0.8,21.0,26.0,98.91,46.7
2017,9,1,6,15,191.5,38.0,0.75,22.0,64.5,190.82,146.54
2017,9,1,6,30,284.0,56.0,0.7,23.0,103.0,280.49,221.69
2017,9,1,6,45,342.5,72.0,0.65,24.0,148.5,352.62,279.45
2017,9,1,7,0,401.0,88.0,0.6,25.0,194.0,429.4,337.63
2017,9,1,7,15,452.5,99.0,0.55,25.5,244.0,498.44,387.7
2017,9,1,7,30,504.0,110.0,0.5,26.0,294.0,570.24,437.25
2017,9,1,7,45,537.5,120.0,0.5,27.0,343.0,627.47,473.43
2017,9,1,8,0,571.0,130.0,0.5,28.0,392.0,694.27,514.63
2017,9,1,8,15,600.5,137.0,0.45,28.5,440.5,745.4,544.09
2017,9,1,8,30,630.0,144.0,0.4,29.0,489.0,795.14,571.87
2017,9,1,8,45,651.5,150.0,0.4,30.0,533.5,834.38,591.94
2017,9,1,9,0,673.0,156.0,0.4,31.0,578.0,871.19,610.17
2017,9,1,9,15,690.5,160.5,0.4,31.5,618.0,899.7,624.25
2017,9,1,9,30,708.0,165.0,0.4,32.0,658.0,925.13,636.47
2017,9,1,9,45,747.0,155.5,0.4,33.0,699.0,953.2,648.9
2017,9,1,10,0,786.0,146.0,0.4,34.0,740.0,969.83,654.43
2017,9,1,10,15,795.5,148.0,0.45,34.0,768.5,974.22,656.8
2017,9,1,10,30,805.0,150.0,0.5,34.0,797.0,974.72,657.22
2017,9,1,10,45,812.5,150.5,0.6,34.5,819.0,967.81,653.21
2017,9,1,11,0,820.0,151.0,0.7,35.0,841.0,957.0,647.03
2017,9,1,11,15,824.5,152.0,0.75,35.0,855.0,940.0,637.61
2017,9,1,11,30,829.0,153.0,0.8,35.0,869.0,919.24,626.05
2017,9,1,11,45,830.5,153.5,0.85,35.0,875.0,891.73,610.41
2017,9,1,12,0,832.0,154.0,0.9,35.0,881.0,860.85,592.67
2017,9,1,12,15,832.0,153.5,0.9,34.5,879.0,824.64,571.96
2017,9,1,12,30,832.0,153.0,0.9,34.0,877.0,785.51,548.1
2017,9,1,12,45,813.0,161.5,0.95,34.0,862.5,737.79,517.24
2017,9,1,13,0,794.0,170.0,1.0,34.0,848.0,688.84,484.82
2017,9,1,13,15,789.0,168.5,1.05,34.0,830.5,639.72,451.51
2017,9,1,13,30,784.0,167.0,1.1,34.0,813.0,589.1,416.01
2017,9,1,13,45,766.5,170.0,1.15,34.0,785.0,534.28,376.39
2017,9,1,14,0,749.0,173.0,1.2,34.0,757.0,478.63,334.89
2017,9,1,14,15,738.0,169.5,1.2,33.5,725.0,421.18,291.21
2017,9,1,14,30,727.0,166.0,1.2,33.0,693.0,363.97,246.38
2017,9,1,14,45,694.0,169.5,1.2,33.0,651.0,306.31,200.79
2017,9,1,15,0,661.0,173.0,1.2,33.0,609.0,251.94,158.7
2017,9,1,15,15,640.5,167.0,1.2,32.5,566.0,196.55,119.08
2017,9,1,15,30,620.0,161.0,1.2,32.0,523.0,143.72,89.14
2017,9,1,15,45,570.0,161.0,1.2,32.0,471.5,109.3,83.59
2017,9,1,16,0,520.0,161.0,1.2,32.0,420.0,109.3,83.95
2017,9,1,16,15,486.0,150.0,1.15,31.0,371.5,103.06,79.54
2017,9,1,16,30,452.0,139.0,1.1,30.0,323.0,96.61,74.88
2017,9,1,16,45,387.0,128.5,1.05,29.5,270.5,89.79,69.64
2017,9,1,17,0,322.0,118.0,1.0,29.0,218.0,83.78,64.95
2017,9,1,17,15,271.5,98.5,0.9,27.5,171.5,70.6,54.29
2017,9,1,17,30,221.0,79.0,0.8,26.0,125.0,57.17,43.06
2017,9,1,17,45,152.5,55.0,0.7,25.0,82.5,40.47,28.63
2017,9,1,18,0,84.0,31.0,0.6,24.0,40.0,23.38,13.59
2017,9,1,18,15,42.0,15.5,0.6,23.5,20.0,11.91,0.0
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,45,26.0,6.5,0.8,22.5,8.0,17.7,0.0
2017,9,2,6,0,52.0,13.0,0.8,23.0,16.0,49.79,17.75
2017,9,2,6,15,112.5,34.5,0.7,23.5,50.0,124.32,93.58
2017,9,2,6,30,173.0,56.0,0.6,24.0,84.0,195.11,153.5
2017,9,2,6,45,232.5,76.5,0.55,24.5,129.0,267.73,212.73
2017,9,2,7,0,292.0,97.0,0.5,25.0,174.0,344.72,272.87
2017,9,2,7,15,338.0,114.0,0.45,26.0,222.0,428.6,334.07
2017,9,2,7,30,384.0,131.0,0.4,27.0,270.0,498.36,382.15
2017,9,2,7,45,427.5,143.0,0.4,28.0,320.0,562.14,424.4
2017,9,2,8,0,471.0,155.0,0.4,29.0,370.0,627.09,465.72
2017,9,2,8,15,500.5,165.5,0.4,30.0,417.0,678.07,495.97
2017,9,2,8,30,530.0,176.0,0.4,31.0,464.0,728.34,524.87
2017,9,2,8,45,560.5,181.5,0.4,32.0,510.0,772.77,549.31
2017,9,2,9,0,591.0,187.0,0.4,33.0,556.0,824.68,577.53
2017,9,2,9,15,609.5,193.5,0.4,33.5,596.0,855.51,593.14
2017,9,2,9,30,628.0,200.0,0.4,34.0,636.0,883.43,607.05
2017,9,2,9,45,663.0,195.0,0.4,35.0,676.0,913.16,620.69
2017,9,2,10,0,698.0,190.0,0.4,36.0,716.0,939.29,631.96
2017,9,2,10,15,708.0,193.5,0.45,36.5,744.5,945.59,633.99
2017,9,2,10,30,718.0,197.0,0.5,37.0,773.0,948.19,634.27
2017,9,2,10,45,735.0,194.0,0.55,37.5,797.0,947.2,632.64
2017,9,2,11,0,752.0,191.0,0.6,38.0,821.0,942.22,628.86
2017,9,2,11,15,756.5,192.5,0.65,38.0,835.0,926.07,620.0
2017,9,2,11,30,761.0,194.0,0.7,38.0,849.0,906.3,609.17
2017,9,2,11,45,772.5,189.0,0.75,38.5,858.0,874.32,589.85
2017,9,2,12,0,784.0,184.0,0.8,39.0,867.0,848.34,574.17
