Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,2,12,15,783.5,184.0,0.8,38.5,865.0,813.35,553.62
2017,9,2,12,30,783.0,184.0,0.8,38.0,863.0,775.62,530.95
2017,9,2,12,45,788.0,178.5,0.85,38.0,855.5,734.74,505.42
2017,9,2,13,0,793.0,173.0,0.9,38.0,848.0,691.1,477.35
2017,9,2,13,15,787.5,171.5,0.9,38.0,829.5,641.59,443.99
2017,9,2,13,30,782.0,170.0,0.9,38.0,811.0,590.62,408.69
2017,9,2,13,45,782.0,164.0,0.95,38.0,788.0,537.76,371.32
2017,9,2,14,0,782.0,158.0,1.0,38.0,765.0,483.38,331.43
2017,9,2,14,15,771.0,155.0,1.0,37.5,732.5,425.63,288.24
2017,9,2,14,30,760.0,152.0,1.0,37.0,700.0,364.61,241.48
2017,9,2,14,45,753.5,145.0,1.05,37.0,664.0,304.71,194.22
2017,9,2,15,0,747.0,138.0,1.1,37.0,628.0,245.02,147.72
2017,9,2,15,15,728.0,133.5,1.1,36.5,584.0,185.74,105.72
2017,9,2,15,30,709.0,129.0,1.1,36.0,540.0,128.64,74.15
2017,9,2,15,45,692.5,121.5,1.1,35.5,494.0,88.07,65.49
2017,9,2,16,0,676.0,114.0,1.1,35.0,448.0,84.22,62.86
2017,9,2,16,15,643.0,107.5,1.05,34.5,397.5,80.53,60.25
2017,9,2,16,30,610.0,101.0,1.0,34.0,347.0,76.73,57.51
2017,9,2,16,45,573.5,91.5,1.0,33.5,296.5,70.58,52.8
2017,9,2,17,0,537.0,82.0,1.0,33.0,246.0,64.22,47.79
2017,9,2,17,15,474.5,71.5,0.9,31.5,195.5,56.6,41.76
2017,9,2,17,30,412.0,61.0,0.8,30.0,145.0,48.85,35.36
2017,9,2,17,45,326.5,47.0,0.75,28.5,101.0,35.83,24.26
2017,9,2,18,0,241.0,33.0,0.7,27.0,57.0,25.19,14.68
2017,9,2,18,15,120.5,16.5,0.7,26.0,28.5,12.62,0.0
2017,9,2,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.05,17.5,6.0,4.72,0.0
2017,9,3,6,0,0.0,12.0,1.1,18.0,12.0,9.13,0.0
2017,9,3,6,15,25.5,35.0,1.1,18.5,39.0,52.27,36.82
2017,9,3,6,30,51.0,58.0,1.1,19.0,66.0,96.03,74.8
2017,9,3,6,45,83.0,82.5,1.1,19.5,101.5,160.03,128.81
2017,9,3,7,0,115.0,107.0,1.1,20.0,137.0,213.82,173.39
2017,9,3,7,15,153.0,125.0,1.1,20.5,174.5,264.97,214.8
2017,9,3,7,30,191.0,143.0,1.1,21.0,212.0,318.99,257.14
2017,9,3,7,45,240.5,161.0,1.1,21.5,261.5,404.57,322.1
2017,9,3,8,0,290.0,179.0,1.1,22.0,311.0,474.37,373.01
2017,9,3,8,15,403.5,181.5,1.1,22.5,387.5,608.42,469.62
2017,9,3,8,30,517.0,184.0,1.1,23.0,464.0,726.61,550.28
2017,9,3,8,45,535.0,195.0,1.1,24.0,507.0,764.88,571.2
2017,9,3,9,0,553.0,206.0,1.1,25.0,550.0,801.17,591.17
2017,9,3,9,15,572.0,213.5,1.05,25.5,590.0,832.36,608.0
2017,9,3,9,30,591.0,221.0,1.0,26.0,630.0,861.05,622.95
2017,9,3,9,45,594.5,232.5,1.0,27.0,662.0,875.69,627.95
2017,9,3,10,0,598.0,244.0,1.0,28.0,694.0,887.17,631.13
2017,9,3,10,15,536.0,277.0,0.95,28.5,691.5,852.17,604.12
2017,9,3,10,30,474.0,310.0,0.9,29.0,689.0,813.82,575.73
2017,9,3,10,45,486.0,319.0,0.9,29.5,716.5,822.09,579.51
2017,9,3,11,0,498.0,328.0,0.9,30.0,744.0,827.15,580.73
2017,9,3,11,15,512.0,322.5,0.9,30.5,756.5,817.38,573.09
2017,9,3,11,30,526.0,317.0,0.9,31.0,769.0,804.5,563.69
2017,9,3,11,45,341.0,378.0,0.9,31.5,672.0,659.46,465.75
2017,9,3,12,0,156.0,439.0,0.9,32.0,575.0,525.05,372.83
2017,9,3,12,15,406.5,348.0,0.9,32.0,700.0,658.27,467.15
2017,9,3,12,30,657.0,257.0,0.9,32.0,825.0,749.04,527.87
2017,9,3,12,45,334.5,244.5,0.95,32.5,533.5,468.35,337.33
2017,9,3,13,0,12.0,232.0,1.0,33.0,242.0,188.77,135.85
2017,9,3,13,15,104.5,318.0,1.05,33.0,404.0,324.34,235.79
2017,9,3,13,30,197.0,404.0,1.1,33.0,566.0,430.4,309.18
2017,9,3,13,45,177.5,391.0,1.15,33.0,533.5,392.07,281.33
2017,9,3,14,0,158.0,378.0,1.2,33.0,501.0,355.92,255.66
2017,9,3,14,15,369.5,306.5,1.2,33.0,576.5,372.47,263.68
2017,9,3,14,30,581.0,235.0,1.2,33.0,652.0,363.32,249.52
2017,9,3,14,45,581.0,220.5,1.25,33.0,618.5,309.9,207.08
2017,9,3,15,0,581.0,206.0,1.3,33.0,585.0,256.32,165.17
2017,9,3,15,15,560.0,198.0,1.3,32.5,542.5,203.94,127.98
2017,9,3,15,30,539.0,190.0,1.3,32.0,500.0,154.15,99.57
2017,9,3,15,45,522.0,177.0,1.35,31.5,456.0,117.75,90.65
2017,9,3,16,0,505.0,164.0,1.4,31.0,412.0,110.99,85.77
2017,9,3,16,15,423.0,154.0,1.4,30.0,346.0,104.5,81.15
2017,9,3,16,30,341.0,144.0,1.4,29.0,280.0,100.31,78.35
2017,9,3,16,45,292.0,132.0,1.45,28.0,236.5,92.14,72.12
2017,9,3,17,0,243.0,120.0,1.5,27.0,193.0,83.81,65.58
2017,9,3,17,15,203.0,98.5,1.45,25.5,151.0,69.7,54.0
2017,9,3,17,30,163.0,77.0,1.4,24.0,109.0,55.24,41.72
2017,9,3,17,45,108.5,54.0,1.4,23.0,72.5,39.38,27.83
2017,9,3,18,0,54.0,31.0,1.4,22.0,36.0,23.43,13.42
2017,9,3,18,15,27.0,15.5,1.3,21.0,18.0,11.98,0.0
2017,9,3,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,0.8,15.5,5.0,3.93,0.0
2017,9,4,6,0,0.0,10.0,0.9,16.0,10.0,7.6,0.0
2017,9,4,6,15,28.5,32.0,0.95,16.5,36.5,49.63,34.92
2017,9,4,6,30,57.0,54.0,1.0,17.0,63.0,105.94,83.6
2017,9,4,6,45,103.0,78.5,1.05,17.5,102.0,168.79,137.42
2017,9,4,7,0,149.0,103.0,1.1,18.0,141.0,234.29,192.15
2017,9,4,7,15,191.0,120.5,1.15,18.5,181.5,306.56,250.36
2017,9,4,7,30,233.0,138.0,1.2,19.0,222.0,366.35,297.03
2017,9,4,7,45,116.5,72.0,1.25,20.0,114.0,187.79,152.4
2017,9,4,8,0,0.0,6.0,1.3,21.0,6.0,4.57,0.0
2017,9,4,8,15,0.0,28.0,1.3,21.5,28.0,21.39,12.11
2017,9,4,8,30,0.0,50.0,1.3,22.0,50.0,38.33,25.93
2017,9,4,8,45,0.5,104.0,1.35,22.5,104.5,81.51,60.78
2017,9,4,9,0,1.0,158.0,1.4,23.0,159.0,128.88,98.13
2017,9,4,9,15,54.0,240.0,1.35,23.0,277.5,277.65,215.09
2017,9,4,9,30,107.0,322.0,1.3,23.0,396.0,416.92,318.85
2017,9,4,9,45,59.5,275.5,1.3,23.5,317.0,314.8,240.13
2017,9,4,10,0,12.0,229.0,1.3,24.0,238.0,199.89,151.39
2017,9,4,10,15,6.0,160.5,1.25,24.0,165.0,133.51,100.19
2017,9,4,10,30,0.0,92.0,1.2,24.0,92.0,71.23,51.16
2017,9,4,10,45,4.0,139.0,1.2,24.0,142.5,113.2,84.32
2017,9,4,11,0,8.0,186.0,1.2,24.0,193.0,155.64,117.18
2017,9,4,11,15,81.0,308.5,1.2,24.0,378.5,345.7,262.16
2017,9,4,11,30,154.0,431.0,1.2,24.0,564.0,540.88,401.11
2017,9,4,11,45,275.5,404.0,1.2,24.5,642.0,627.19,460.72
2017,9,4,12,0,397.0,377.0,1.2,25.0,720.0,687.03,501.62
2017,9,4,12,15,302.5,405.0,1.2,25.0,666.0,613.24,448.61
2017,9,4,12,30,208.0,433.0,1.2,25.0,612.0,532.36,391.34
2017,9,4,12,45,258.0,417.0,1.25,25.0,636.5,547.76,403.41
2017,9,4,13,0,308.0,401.0,1.3,25.0,661.0,546.5,402.85
2017,9,4,13,15,352.0,374.5,1.35,25.0,665.5,528.09,389.99
2017,9,4,13,30,396.0,348.0,1.4,25.0,670.0,505.22,373.36
2017,9,4,13,45,563.5,256.5,1.45,25.0,698.5,496.31,365.82
2017,9,4,14,0,731.0,165.0,1.5,25.0,727.0,464.79,339.31
2017,9,4,14,15,550.5,235.0,1.5,25.0,648.0,394.48,285.95
2017,9,4,14,30,370.0,305.0,1.5,25.0,569.0,341.36,247.19
2017,9,4,14,45,513.5,232.5,1.55,25.0,577.0,299.99,209.35
2017,9,4,15,0,657.0,160.0,1.6,25.0,585.0,241.85,157.0
2017,9,4,15,15,636.5,154.5,1.6,24.5,542.5,187.08,116.38
2017,9,4,15,30,616.0,149.0,1.6,24.0,500.0,134.85,85.98
2017,9,4,15,45,472.5,169.5,1.6,23.5,425.0,112.4,89.37
2017,9,4,16,0,329.0,190.0,1.6,23.0,350.0,126.29,101.53
2017,9,4,16,15,316.5,169.0,1.55,22.5,308.5,114.39,92.06
2017,9,4,16,30,304.0,148.0,1.5,22.0,267.0,102.0,82.09
2017,9,4,16,45,243.5,135.5,1.5,21.5,222.0,93.44,75.22
2017,9,4,17,0,183.0,123.0,1.5,21.0,177.0,85.79,68.94
2017,9,4,17,15,147.5,100.0,1.4,20.5,137.5,70.57,55.87
2017,9,4,17,30,112.0,77.0,1.3,20.0,98.0,55.08,42.26
2017,9,4,17,45,56.0,52.5,1.25,19.5,63.0,38.29,27.27
2017,9,4,18,0,0.0,28.0,1.2,19.0,28.0,21.08,11.48
2017,9,4,18,15,0.0,14.0,1.1,18.5,14.0,10.69,0.0
2017,9,4,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,5,45,26.5,8.0,0.45,16.5,9.5,19.33,0.0
2017,9,5,6,0,53.0,16.0,0.5,17.0,19.0,56.39,5.85
2017,9,5,6,15,132.5,36.5,0.55,17.0,54.0,143.82,110.29
2017,9,5,6,30,212.0,57.0,0.6,17.0,89.0,225.92,182.42
2017,9,5,6,45,299.0,70.5,0.65,17.5,136.0,325.67,265.09
2017,9,5,7,0,386.0,84.0,0.7,18.0,183.0,418.92,339.61
2017,9,5,7,15,439.0,95.0,0.7,18.5,232.0,488.84,392.57
2017,9,5,7,30,492.0,106.0,0.7,19.0,281.0,561.69,445.38
2017,9,5,7,45,547.0,110.0,0.75,19.5,332.5,639.39,499.23
2017,9,5,8,0,602.0,114.0,0.8,20.0,384.0,710.96,546.74
2017,9,5,8,15,631.5,120.0,0.8,20.5,432.0,761.61,577.81
2017,9,5,8,30,661.0,126.0,0.8,21.0,480.0,810.86,607.34
2017,9,5,8,45,695.5,125.5,0.85,22.0,527.5,855.5,632.78
2017,9,5,9,0,730.0,125.0,0.9,23.0,575.0,897.97,656.35
2017,9,5,9,15,746.5,128.5,0.9,23.5,615.0,924.87,670.01
2017,9,5,9,30,763.0,132.0,0.9,24.0,655.0,941.33,677.2
2017,9,5,9,45,790.0,127.0,0.95,24.5,693.0,962.96,688.75
2017,9,5,10,0,817.0,122.0,1.0,25.0,731.0,980.78,697.88
2017,9,5,10,15,825.5,124.0,1.05,25.5,759.5,983.96,698.07
2017,9,5,10,30,834.0,126.0,1.1,26.0,788.0,983.2,696.16
2017,9,5,10,45,846.0,124.0,1.15,26.5,810.5,963.4,682.62
2017,9,5,11,0,858.0,122.0,1.2,27.0,833.0,954.29,676.06
2017,9,5,11,15,861.0,122.5,1.2,27.0,846.5,935.24,663.79
2017,9,5,11,30,864.0,123.0,1.2,27.0,860.0,912.55,649.44
2017,9,5,11,45,868.5,121.5,1.3,27.5,866.0,885.78,632.71
2017,9,5,12,0,873.0,120.0,1.4,28.0,872.0,855.53,613.64
2017,9,5,12,15,872.5,120.0,1.4,28.0,869.5,819.21,590.55
2017,9,5,12,30,872.0,120.0,1.4,28.0,867.0,779.97,565.44
2017,9,5,12,45,866.5,120.5,1.45,28.0,855.5,734.81,535.03
2017,9,5,13,0,861.0,121.0,1.5,28.0,844.0,687.5,502.13
2017,9,5,13,15,856.5,120.0,1.5,27.5,826.0,637.67,467.09
2017,9,5,13,30,852.0,119.0,1.5,27.0,808.0,586.08,429.56
2017,9,5,13,45,843.5,118.5,1.55,27.0,782.5,531.29,387.81
2017,9,5,14,0,835.0,118.0,1.6,27.0,757.0,475.59,343.91
2017,9,5,14,15,825.5,116.0,1.6,26.5,725.0,416.82,296.75
2017,9,5,14,30,816.0,114.0,1.6,26.0,693.0,357.47,247.75
2017,9,5,14,45,802.5,112.0,1.6,26.0,655.0,297.15,197.0
2017,9,5,15,0,789.0,110.0,1.6,26.0,617.0,237.66,147.96
2017,9,5,15,15,772.0,106.5,1.55,25.5,573.5,177.72,103.2
2017,9,5,15,30,755.0,103.0,1.5,25.0,530.0,119.62,70.16
2017,9,5,15,45,732.5,99.0,1.45,24.5,483.0,81.22,63.07
2017,9,5,16,0,710.0,95.0,1.4,24.0,436.0,72.73,56.33
2017,9,5,16,15,678.0,90.0,1.3,23.0,386.0,69.57,54.11
2017,9,5,16,30,646.0,85.0,1.2,22.0,336.0,66.35,51.77
2017,9,5,16,45,603.5,78.0,1.2,21.5,285.5,61.48,47.84
2017,9,5,17,0,561.0,71.0,1.2,21.0,235.0,56.53,43.73
2017,9,5,17,15,495.0,62.5,1.15,20.5,185.0,50.11,38.17
2017,9,5,17,30,429.0,54.0,1.1,20.0,135.0,43.67,32.38
2017,9,5,17,45,331.5,41.5,1.1,19.5,92.0,33.71,23.29
2017,9,5,18,0,234.0,29.0,1.1,19.0,49.0,23.68,13.25
2017,9,5,18,15,117.0,14.5,1.0,18.5,24.5,11.41,0.0
2017,9,5,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,45,46.5,8.0,0.65,13.5,10.5,29.3,0.0
2017,9,6,6,0,93.0,16.0,0.7,14.0,21.0,88.25,0.26
2017,9,6,6,15,193.5,33.5,0.7,14.5,58.5,191.28,148.35
2017,9,6,6,30,294.0,51.0,0.7,15.0,96.0,286.58,232.75
2017,9,6,6,45,362.5,65.5,0.75,15.5,142.5,364.82,298.68
2017,9,6,7,0,431.0,80.0,0.8,16.0,189.0,448.78,366.11
2017,9,6,7,15,276.5,111.0,0.8,16.5,187.0,363.42,296.71
2017,9,6,7,30,122.0,142.0,0.8,17.0,185.0,263.79,214.24
2017,9,6,7,45,364.0,130.0,0.85,18.0,286.5,497.63,399.7
2017,9,6,8,0,606.0,118.0,0.9,19.0,388.0,720.54,558.68
2017,9,6,8,15,634.5,124.0,0.9,19.5,436.0,770.51,587.51
2017,9,6,8,30,663.0,130.0,0.9,20.0,484.0,818.95,616.65
2017,9,6,8,45,682.0,136.5,0.95,20.5,528.0,856.86,638.95
2017,9,6,9,0,701.0,143.0,1.0,21.0,572.0,892.18,659.41
2017,9,6,9,15,717.5,147.0,1.0,21.5,612.5,919.28,673.55
2017,9,6,9,30,734.0,151.0,1.0,22.0,653.0,943.2,685.65
2017,9,6,9,45,732.0,161.5,1.05,22.5,684.0,952.4,689.32
2017,9,6,10,0,730.0,172.0,1.1,23.0,715.0,957.77,690.89
2017,9,6,10,15,739.5,175.0,1.15,23.0,742.5,962.76,693.74
2017,9,6,10,30,749.0,178.0,1.2,23.0,770.0,963.99,694.36
2017,9,6,10,45,748.5,183.5,1.25,23.5,789.0,954.25,686.87
2017,9,6,11,0,748.0,189.0,1.3,24.0,808.0,940.85,677.32
2017,9,6,11,15,426.5,303.5,1.3,24.0,658.0,722.73,528.79
2017,9,6,11,30,105.0,418.0,1.3,24.0,508.0,466.61,345.62
2017,9,6,11,45,110.0,416.0,1.35,24.0,511.0,460.59,343.27
2017,9,6,12,0,115.0,414.0,1.4,24.0,514.0,469.84,349.88
2017,9,6,12,15,434.5,304.5,1.4,24.0,676.0,645.58,479.73
2017,9,6,12,30,754.0,195.0,1.4,24.0,838.0,771.56,567.93
2017,9,6,12,45,428.0,302.0,1.45,24.0,666.5,585.04,433.98
2017,9,6,13,0,102.0,409.0,1.5,24.0,495.0,399.43,298.06
2017,9,6,13,15,214.0,390.5,1.5,24.0,565.0,449.75,336.5
2017,9,6,13,30,326.0,372.0,1.5,24.0,635.0,484.93,361.12
2017,9,6,13,45,533.5,271.0,1.5,24.0,684.5,492.42,364.95
2017,9,6,14,0,741.0,170.0,1.5,24.0,734.0,473.26,346.72
2017,9,6,14,15,729.0,167.0,1.5,23.5,701.5,415.95,300.73
2017,9,6,14,30,717.0,164.0,1.5,23.0,669.0,359.02,253.96
2017,9,6,14,45,458.0,229.5,1.5,23.0,545.5,283.39,200.3
2017,9,6,15,0,199.0,295.0,1.5,23.0,422.0,240.62,175.9
2017,9,6,15,15,128.0,265.0,1.45,22.5,345.0,193.51,143.34
2017,9,6,15,30,57.0,235.0,1.4,22.0,268.0,161.57,122.95
2017,9,6,15,45,314.5,185.5,1.4,22.0,338.5,123.25,98.96
2017,9,6,16,0,572.0,136.0,1.4,22.0,409.0,97.75,77.96
2017,9,6,16,15,536.5,127.0,1.35,21.5,360.0,90.32,72.13
2017,9,6,16,30,501.0,118.0,1.3,21.0,311.0,84.62,67.66
2017,9,6,16,45,453.5,107.0,1.3,20.5,261.5,77.31,61.7
2017,9,6,17,0,406.0,96.0,1.3,20.0,212.0,69.84,55.45
2017,9,6,17,15,344.5,80.5,1.25,19.0,165.0,59.06,46.19
2017,9,6,17,30,283.0,65.0,1.2,18.0,118.0,48.07,36.44
2017,9,6,17,45,208.5,46.5,1.15,17.5,78.0,34.7,24.27
2017,9,6,18,0,134.0,28.0,1.1,17.0,38.0,21.1,10.9
2017,9,6,18,15,67.0,14.0,1.05,16.5,19.0,11.02,0.0
2017,9,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,45,35.0,7.5,0.85,13.5,9.0,23.31,0.0
2017,9,7,6,0,70.0,15.0,0.9,14.0,18.0,73.7,0.0
2017,9,7,6,15,164.0,33.5,0.9,14.0,54.0,174.86,134.88
2017,9,7,6,30,258.0,52.0,0.9,14.0,90.0,265.8,216.94
2017,9,7,6,45,320.5,67.5,0.9,14.5,134.5,339.37,279.69
2017,9,7,7,0,383.0,83.0,0.9,15.0,179.0,418.19,343.76
2017,9,7,7,15,191.5,75.0,0.9,15.5,123.0,248.72,206.17
2017,9,7,7,30,0.0,67.0,0.9,16.0,67.0,51.38,37.88
2017,9,7,7,45,0.0,93.0,0.9,16.5,93.0,74.05,56.95
2017,9,7,8,0,0.0,119.0,0.9,17.0,119.0,97.23,75.79
2017,9,7,8,15,0.0,135.5,0.9,17.5,136.0,111.28,86.81
2017,9,7,8,30,0.0,152.0,0.9,18.0,153.0,125.29,97.65
2017,9,7,8,45,17.5,197.0,0.95,18.5,208.5,183.87,144.71
2017,9,7,9,0,35.0,242.0,1.0,19.0,264.0,265.93,208.47
2017,9,7,9,15,27.0,243.5,1.0,19.0,261.0,256.02,199.51
2017,9,7,9,30,19.0,245.0,1.0,19.0,258.0,225.55,175.25
2017,9,7,9,45,30.5,278.0,1.0,19.5,300.0,289.76,224.2
2017,9,7,10,0,42.0,311.0,1.0,20.0,342.0,332.52,255.43
2017,9,7,10,15,87.0,348.5,1.0,20.5,416.5,412.68,314.81
2017,9,7,10,30,132.0,386.0,1.0,21.0,491.0,514.12,386.88
2017,9,7,10,45,169.5,397.5,1.05,21.5,535.0,554.74,414.63
2017,9,7,11,0,207.0,409.0,1.1,22.0,579.0,592.92,440.76
2017,9,7,11,15,146.0,408.5,1.1,22.0,529.5,524.51,390.63
2017,9,7,11,30,85.0,408.0,1.1,22.0,480.0,439.43,328.9
2017,9,7,11,45,90.0,407.0,1.1,22.0,484.0,435.17,326.41
2017,9,7,12,0,95.0,406.0,1.1,22.0,488.0,430.27,322.86
2017,9,7,12,15,129.5,417.0,1.1,22.0,528.0,473.29,354.13
2017,9,7,12,30,164.0,428.0,1.1,22.0,568.0,496.3,370.5
2017,9,7,12,45,116.5,408.5,1.15,22.0,507.5,430.93,322.92
2017,9,7,13,0,69.0,389.0,1.2,22.0,447.0,361.34,272.18
2017,9,7,13,15,283.5,347.0,1.2,22.0,575.5,465.47,350.61
2017,9,7,13,30,498.0,305.0,1.2,22.0,704.0,536.34,400.12
2017,9,7,13,45,504.5,290.0,1.2,22.0,683.0,492.02,365.71
2017,9,7,14,0,511.0,275.0,1.2,22.0,662.0,446.39,330.25
2017,9,7,14,15,631.5,211.0,1.2,21.5,668.0,410.69,299.82
2017,9,7,14,30,752.0,147.0,1.2,21.0,674.0,357.79,253.51
2017,9,7,14,45,741.5,141.5,1.25,21.0,636.5,298.13,203.16
2017,9,7,15,0,731.0,136.0,1.3,21.0,599.0,239.18,154.22
2017,9,7,15,15,711.0,131.5,1.25,20.5,555.5,180.59,110.09
2017,9,7,15,30,691.0,127.0,1.2,20.0,512.0,124.34,77.51
2017,9,7,15,45,670.0,120.0,1.2,20.0,465.5,87.37,69.5
2017,9,7,16,0,649.0,113.0,1.2,20.0,419.0,83.71,66.7
2017,9,7,16,15,614.5,106.0,1.2,19.5,369.0,79.65,63.6
2017,9,7,16,30,580.0,99.0,1.2,19.0,319.0,75.47,60.34
2017,9,7,16,45,536.0,89.5,1.2,19.0,269.0,69.19,55.06
2017,9,7,17,0,492.0,80.0,1.2,19.0,219.0,62.74,49.51
2017,9,7,17,15,424.5,69.0,1.15,18.5,170.5,52.09,40.19
2017,9,7,17,30,357.0,58.0,1.1,18.0,122.0,43.82,32.7
2017,9,7,17,45,261.5,42.5,1.1,17.5,80.5,32.17,22.01
2017,9,7,18,0,166.0,27.0,1.1,17.0,39.0,20.48,9.83
2017,9,7,18,15,83.0,13.5,1.1,16.5,19.5,10.62,0.0
2017,9,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,45,40.0,7.5,0.8,12.5,9.0,5.9,0.0
2017,9,8,6,0,80.0,15.0,0.8,13.0,18.0,79.18,0.0
2017,9,8,6,15,182.0,32.5,0.8,13.0,54.5,185.42,142.74
2017,9,8,6,30,284.0,50.0,0.8,13.0,91.0,281.3,230.02
2017,9,8,6,45,355.5,64.0,0.8,13.5,137.5,360.64,297.6
2017,9,8,7,0,427.0,78.0,0.8,14.0,184.0,446.12,366.81
2017,9,8,7,15,308.0,107.5,0.75,14.5,193.5,386.16,317.31
2017,9,8,7,30,189.0,137.0,0.7,15.0,203.0,314.81,258.01
2017,9,8,7,45,199.0,160.0,0.65,15.5,239.5,353.67,287.77
2017,9,8,8,0,209.0,183.0,0.6,16.0,276.0,392.12,315.42
2017,9,8,8,15,249.0,201.5,0.55,16.5,324.5,473.92,375.08
2017,9,8,8,30,289.0,220.0,0.5,17.0,373.0,535.98,417.96
2017,9,8,8,45,311.0,237.5,0.45,18.0,415.5,579.63,445.28
2017,9,8,9,0,333.0,255.0,0.4,19.0,458.0,622.42,471.32
2017,9,8,9,15,544.0,198.0,0.4,19.5,555.0,794.27,589.76
2017,9,8,9,30,755.0,141.0,0.4,20.0,652.0,955.69,688.88
2017,9,8,9,45,776.5,139.0,0.45,20.5,688.5,966.47,691.3
2017,9,8,10,0,798.0,137.0,0.5,21.0,725.0,982.09,699.33
2017,9,8,10,15,806.5,139.0,0.55,21.5,753.0,985.01,699.58
2017,9,8,10,30,815.0,141.0,0.6,22.0,781.0,984.01,697.76
2017,9,8,10,45,823.0,141.0,0.65,22.5,802.0,976.47,692.11
2017,9,8,11,0,831.0,141.0,0.7,23.0,823.0,964.99,684.25
2017,9,8,11,15,834.5,142.0,0.75,23.0,836.0,946.37,673.39
2017,9,8,11,30,838.0,143.0,0.8,23.0,849.0,924.03,660.31
2017,9,8,11,45,842.0,142.0,0.9,23.5,855.0,896.53,643.59
2017,9,8,12,0,846.0,141.0,1.0,24.0,861.0,865.52,624.48
2017,9,8,12,15,845.0,140.5,1.05,24.0,858.0,827.58,601.12
2017,9,8,12,30,844.0,140.0,1.1,24.0,855.0,786.77,574.96
2017,9,8,12,45,841.0,139.5,1.2,24.5,844.0,741.84,544.14
2017,9,8,13,0,838.0,139.0,1.3,25.0,833.0,694.6,510.84
2017,9,8,13,15,833.0,138.0,1.35,24.5,815.0,643.62,475.36
2017,9,8,13,30,828.0,137.0,1.4,24.0,797.0,590.98,437.33
2017,9,8,13,45,820.5,135.0,1.45,24.0,771.0,534.86,394.49
2017,9,8,14,0,813.0,133.0,1.5,24.0,745.0,477.89,349.48
2017,9,8,14,15,802.0,130.5,1.5,23.5,712.0,418.57,301.66
2017,9,8,14,30,791.0,128.0,1.5,23.0,679.0,359.33,252.49
2017,9,8,14,45,777.0,125.0,1.55,23.0,640.5,299.29,201.76
2017,9,8,15,0,763.0,122.0,1.6,23.0,602.0,240.25,152.85
2017,9,8,15,15,743.5,118.0,1.55,22.5,558.5,175.33,103.99
2017,9,8,15,30,724.0,114.0,1.5,22.0,515.0,117.52,70.9
2017,9,8,15,45,564.5,140.0,1.45,21.5,435.0,98.58,78.61
2017,9,8,16,0,405.0,166.0,1.4,21.0,355.0,110.8,89.43
2017,9,8,16,15,506.5,128.5,1.3,20.5,337.0,90.83,72.89
2017,9,8,16,30,608.0,91.0,1.2,20.0,319.0,70.28,55.62
2017,9,8,16,45,563.5,82.5,1.15,19.5,268.5,64.49,50.88
2017,9,8,17,0,519.0,74.0,1.1,19.0,218.0,58.57,45.87
2017,9,8,17,15,449.0,64.0,1.05,18.5,169.0,51.11,39.31
2017,9,8,17,30,379.0,54.0,1.0,18.0,120.0,43.58,32.45
2017,9,8,17,45,276.0,39.5,0.95,17.5,78.5,30.1,20.16
2017,9,8,18,0,173.0,25.0,0.9,17.0,37.0,19.04,7.99
2017,9,8,18,15,86.5,12.5,0.9,16.5,18.5,9.83,0.0
2017,9,8,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,45,56.0,7.5,0.7,12.5,9.5,5.9,0.0
2017,9,9,6,0,112.0,15.0,0.7,13.0,19.0,73.81,0.0
2017,9,9,6,15,235.0,29.0,0.65,13.5,56.5,216.11,165.11
2017,9,9,6,30,358.0,43.0,0.6,14.0,94.0,324.96,263.44
2017,9,9,6,45,436.5,53.5,0.6,14.5,142.0,411.04,335.52
2017,9,9,7,0,515.0,64.0,0.6,15.0,190.0,503.12,408.11
2017,9,9,7,15,257.5,80.5,0.55,15.5,143.5,331.21,271.09
2017,9,9,7,30,0.0,97.0,0.5,16.0,97.0,80.36,61.83
2017,9,9,7,45,347.5,94.0,0.45,16.5,246.0,441.7,360.16
2017,9,9,8,0,695.0,91.0,0.4,17.0,395.0,773.5,593.97
2017,9,9,8,15,450.0,160.5,0.4,17.5,366.5,635.64,489.05
2017,9,9,8,30,205.0,230.0,0.4,18.0,338.0,446.75,346.92
2017,9,9,8,45,496.5,168.5,0.4,19.0,461.0,705.88,537.14
2017,9,9,9,0,788.0,107.0,0.4,20.0,584.0,933.69,680.02
2017,9,9,9,15,803.0,110.0,0.4,20.5,624.5,959.17,689.18
2017,9,9,9,30,818.0,113.0,0.4,21.0,665.0,981.17,699.47
2017,9,9,9,45,653.5,191.0,0.4,22.0,647.0,908.87,650.12
2017,9,9,10,0,489.0,269.0,0.4,23.0,629.0,810.93,582.17
2017,9,9,10,15,563.0,255.5,0.4,23.5,685.0,864.01,616.68
2017,9,9,10,30,637.0,242.0,0.4,24.0,741.0,920.11,649.9
2017,9,9,10,45,738.0,190.5,0.45,24.5,783.0,954.51,670.14
2017,9,9,11,0,839.0,139.0,0.5,25.0,825.0,971.53,679.12
2017,9,9,11,15,843.0,140.0,0.55,25.5,838.0,953.14,666.96
2017,9,9,11,30,847.0,141.0,0.6,26.0,851.0,930.97,653.08
2017,9,9,11,45,848.5,141.0,0.7,26.5,856.5,901.92,635.94
2017,9,9,12,0,850.0,141.0,0.8,27.0,862.0,869.47,616.54
2017,9,9,12,15,849.5,141.0,0.85,27.0,859.5,832.15,594.2
2017,9,9,12,30,849.0,141.0,0.9,27.0,857.0,791.89,569.03
2017,9,9,12,45,837.5,145.0,0.95,27.0,843.5,744.55,537.69
2017,9,9,13,0,826.0,149.0,1.0,27.0,830.0,695.49,504.34
2017,9,9,13,15,821.0,147.5,1.0,27.0,811.5,644.41,468.21
2017,9,9,13,30,816.0,146.0,1.0,27.0,793.0,591.74,429.85
2017,9,9,13,45,810.0,143.5,1.0,27.0,767.5,536.4,388.34
2017,9,9,14,0,804.0,141.0,1.0,27.0,742.0,480.09,344.68
2017,9,9,14,15,793.0,138.5,1.0,26.5,709.5,421.1,298.29
2017,9,9,14,30,782.0,136.0,1.0,26.0,677.0,362.24,250.55
2017,9,9,14,45,769.5,131.5,1.05,26.0,638.5,301.88,200.7
2017,9,9,15,0,757.0,127.0,1.1,26.0,600.0,237.34,148.58
2017,9,9,15,15,737.0,123.0,1.1,25.5,556.0,177.47,104.54
2017,9,9,15,30,717.0,119.0,1.1,25.0,512.0,119.92,72.27
2017,9,9,15,45,693.0,113.0,1.15,25.0,464.0,83.58,64.98
2017,9,9,16,0,669.0,107.0,1.2,25.0,416.0,80.33,62.56
2017,9,9,16,15,633.0,100.5,1.2,24.5,365.5,76.4,59.61
2017,9,9,16,30,597.0,94.0,1.2,24.0,315.0,72.38,56.53
2017,9,9,16,45,549.0,85.5,1.2,23.5,264.0,66.64,51.88
2017,9,9,17,0,501.0,77.0,1.2,23.0,213.0,60.78,46.99
2017,9,9,17,15,429.5,65.5,1.15,22.0,164.0,52.23,39.66
2017,9,9,17,30,358.0,54.0,1.1,21.0,115.0,41.01,29.76
2017,9,9,17,45,256.0,38.5,1.1,20.0,74.0,29.26,19.1
2017,9,9,18,0,154.0,23.0,1.1,19.0,33.0,17.51,5.79
2017,9,9,18,15,77.0,11.5,1.05,18.0,16.5,9.05,0.0
2017,9,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,5,45,26.5,5.5,0.65,13.5,6.5,0.0,0.0
2017,9,10,6,0,53.0,11.0,0.6,14.0,13.0,38.12,0.0
2017,9,10,6,15,144.5,30.0,0.55,14.5,47.5,160.97,120.47
2017,9,10,6,30,236.0,49.0,0.5,15.0,82.0,250.8,202.58
2017,9,10,6,45,310.0,64.5,0.45,16.0,127.5,331.8,270.23
2017,9,10,7,0,384.0,80.0,0.4,17.0,173.0,419.2,339.2
2017,9,10,7,15,438.0,92.0,0.35,17.5,222.5,491.49,393.45
2017,9,10,7,30,492.0,104.0,0.3,18.0,272.0,566.76,446.87
2017,9,10,7,45,532.0,113.0,0.25,19.0,321.5,628.27,486.47
2017,9,10,8,0,572.0,122.0,0.2,20.0,371.0,700.11,531.45
2017,9,10,8,15,602.0,129.0,0.2,21.0,418.5,751.89,561.54
2017,9,10,8,30,632.0,136.0,0.2,22.0,466.0,802.25,589.95
2017,9,10,8,45,655.5,141.0,0.2,23.5,510.5,842.26,609.7
2017,9,10,9,0,679.0,146.0,0.2,25.0,555.0,879.85,627.48
2017,9,10,9,15,696.5,150.5,0.2,26.0,595.0,908.13,640.32
2017,9,10,9,30,714.0,155.0,0.2,27.0,635.0,933.29,651.21
2017,9,10,9,45,770.5,136.5,0.25,28.0,679.0,960.35,664.13
2017,9,10,10,0,827.0,118.0,0.3,29.0,723.0,992.87,680.22
2017,9,10,10,15,835.5,120.0,0.3,29.5,751.0,995.66,678.91
2017,9,10,10,30,844.0,122.0,0.3,30.0,779.0,980.08,667.43
2017,9,10,10,45,851.0,122.0,0.35,30.5,800.0,971.52,661.62
2017,9,10,11,0,858.0,122.0,0.4,31.0,821.0,959.11,653.56
2017,9,10,11,15,861.5,123.0,0.4,31.5,834.0,940.56,640.98
2017,9,10,11,30,865.0,124.0,0.4,32.0,847.0,918.32,626.41
2017,9,10,11,45,867.0,124.0,0.45,32.5,852.5,890.23,609.44
2017,9,10,12,0,869.0,124.0,0.5,33.0,858.0,858.77,590.45
2017,9,10,12,15,868.5,123.5,0.55,33.0,855.0,821.61,569.04
2017,9,10,12,30,868.0,123.0,0.6,33.0,852.0,781.54,545.6
2017,9,10,12,45,856.5,127.5,0.65,33.0,838.5,735.11,516.01
2017,9,10,13,0,845.0,132.0,0.7,33.0,825.0,693.52,488.37
2017,9,10,13,15,839.5,131.0,0.75,32.5,806.5,641.84,454.37
2017,9,10,13,30,834.0,130.0,0.8,32.0,788.0,588.56,417.92
2017,9,10,13,45,708.0,188.0,0.85,32.0,733.5,520.17,368.72
2017,9,10,14,0,582.0,246.0,0.9,32.0,679.0,457.32,323.15
2017,9,10,14,15,689.5,184.0,0.95,31.5,674.5,413.23,288.31
2017,9,10,14,30,797.0,122.0,1.0,31.0,670.0,356.18,241.01
2017,9,10,14,45,783.0,118.5,1.05,31.0,631.0,295.36,191.58
2017,9,10,15,0,769.0,115.0,1.1,31.0,592.0,235.55,143.85
2017,9,10,15,15,749.5,111.5,1.1,30.5,548.0,176.29,101.12
2017,9,10,15,30,730.0,108.0,1.1,30.0,504.0,113.04,65.37
2017,9,10,15,45,415.5,151.0,1.15,30.0,372.5,101.06,77.93
2017,9,10,16,0,101.0,194.0,1.2,30.0,241.0,131.4,102.96
2017,9,10,16,15,203.0,164.0,1.15,29.0,243.0,112.51,88.21
2017,9,10,16,30,305.0,134.0,1.1,28.0,245.0,93.63,73.24
2017,9,10,16,45,273.0,116.5,1.1,27.5,204.0,82.29,64.11
2017,9,10,17,0,241.0,99.0,1.1,27.0,163.0,70.65,54.48
2017,9,10,17,15,203.0,79.0,1.05,26.0,125.0,57.11,43.06
2017,9,10,17,30,165.0,59.0,1.0,25.0,87.0,43.25,31.05
2017,9,10,17,45,99.5,40.0,1.0,24.0,55.0,29.62,18.89
2017,9,10,18,0,34.0,21.0,1.0,23.0,23.0,16.0,3.32
2017,9,10,18,15,17.0,10.5,0.95,22.5,11.5,8.26,0.0
2017,9,10,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.2,16.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.2,16.0,7.0,5.51,0.0
2017,9,11,6,15,0.0,25.0,1.2,16.0,25.0,20.68,10.23
2017,9,11,6,30,0.0,43.0,1.2,16.0,43.0,38.11,26.08
2017,9,11,6,45,9.0,64.0,1.2,16.5,66.5,64.55,49.06
2017,9,11,7,0,18.0,85.0,1.2,17.0,90.0,90.87,71.7
2017,9,11,7,15,27.0,106.0,1.2,17.5,115.0,130.14,104.6
2017,9,11,7,30,36.0,127.0,1.2,18.0,140.0,158.94,128.14
2017,9,11,7,45,320.5,115.5,1.25,19.0,253.0,448.03,363.49
2017,9,11,8,0,605.0,104.0,1.3,20.0,366.0,711.34,555.32
2017,9,11,8,15,663.5,103.0,1.3,20.5,421.5,780.53,597.9
2017,9,11,8,30,722.0,102.0,1.3,21.0,477.0,849.38,640.9
2017,9,11,8,45,747.0,104.0,1.3,21.5,523.0,882.64,659.06
2017,9,11,9,0,772.0,106.0,1.3,22.0,569.0,919.65,679.83
2017,9,11,9,15,787.5,109.0,1.25,22.5,609.0,945.35,692.18
2017,9,11,9,30,803.0,112.0,1.2,23.0,649.0,967.65,702.33
2017,9,11,9,45,820.0,111.5,1.2,24.0,685.0,983.78,708.06
2017,9,11,10,0,837.0,111.0,1.2,25.0,721.0,982.18,702.8
2017,9,11,10,15,845.5,112.5,1.15,25.5,748.5,984.38,700.86
2017,9,11,10,30,854.0,114.0,1.1,26.0,776.0,982.7,696.59
2017,9,11,10,45,857.5,116.0,1.1,26.5,796.0,972.68,688.27
2017,9,11,11,0,861.0,118.0,1.1,27.0,816.0,958.84,677.84
2017,9,11,11,15,864.0,119.0,1.1,27.5,829.0,939.75,664.36
2017,9,11,11,30,867.0,120.0,1.1,28.0,842.0,916.99,648.78
2017,9,11,11,45,865.0,122.0,1.1,28.5,846.0,887.2,628.92
2017,9,11,12,0,863.0,124.0,1.1,29.0,850.0,854.22,607.15
2017,9,11,12,15,659.0,232.0,1.15,29.0,785.0,768.91,550.31
2017,9,11,12,30,455.0,340.0,1.2,29.0,720.0,667.28,479.96
2017,9,11,12,45,430.0,344.0,1.25,29.5,700.0,622.89,449.59
2017,9,11,13,0,405.0,348.0,1.3,30.0,680.0,571.14,413.34
2017,9,11,13,15,202.5,224.5,1.35,30.0,390.5,317.28,234.4
2017,9,11,13,30,0.0,101.0,1.4,30.0,101.0,78.12,54.99
2017,9,11,13,45,167.0,216.5,1.45,30.0,340.5,260.94,193.65
2017,9,11,14,0,334.0,332.0,1.5,30.0,580.0,406.05,295.4
2017,9,11,14,15,293.0,324.0,1.45,29.5,534.5,356.21,257.73
2017,9,11,14,30,252.0,316.0,1.4,29.0,489.0,311.04,224.41
2017,9,11,14,45,163.5,294.0,1.35,29.0,403.5,250.82,181.37
2017,9,11,15,0,75.0,272.0,1.3,29.0,318.0,204.99,150.16
2017,9,11,15,15,37.5,158.0,1.25,28.5,181.0,119.84,87.33
2017,9,11,15,30,0.0,44.0,1.2,28.0,44.0,33.71,21.44
2017,9,11,15,45,1.5,94.5,1.15,27.5,95.0,72.19,55.04
2017,9,11,16,0,3.0,145.0,1.1,27.0,146.0,105.48,82.97
2017,9,11,16,15,1.5,119.0,1.05,26.0,119.5,87.72,68.71
2017,9,11,16,30,0.0,93.0,1.0,25.0,93.0,69.62,53.95
2017,9,11,16,45,0.0,77.0,1.0,24.5,77.0,58.03,44.33
2017,9,11,17,0,0.0,61.0,1.0,24.0,61.0,46.34,34.41
2017,9,11,17,15,0.0,46.0,0.9,23.0,46.0,35.2,24.82
2017,9,11,17,30,0.0,31.0,0.8,22.0,31.0,23.66,14.69
2017,9,11,17,45,0.0,19.0,0.7,21.0,19.0,14.46,6.43
2017,9,11,18,0,0.0,7.0,0.6,20.0,7.0,5.3,0.0
2017,9,11,18,15,0.0,3.5,0.6,19.5,3.5,2.75,0.0
2017,9,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2017,9,12,6,0,0.0,15.0,0.7,15.0,15.0,11.8,0.0
2017,9,12,6,15,160.5,28.5,0.75,15.5,50.0,169.61,123.59
2017,9,12,6,30,321.0,42.0,0.8,16.0,85.0,302.36,243.51
2017,9,12,6,45,408.5,52.0,0.85,16.5,132.5,393.11,319.96
2017,9,12,7,0,496.0,62.0,0.9,17.0,180.0,490.61,397.7
2017,9,12,7,15,551.5,69.5,0.9,17.5,230.5,565.31,453.18
2017,9,12,7,30,607.0,77.0,0.9,18.0,281.0,642.31,507.62
2017,9,12,7,45,647.0,82.0,0.9,18.5,332.0,704.21,548.79
2017,9,12,8,0,687.0,87.0,0.9,19.0,383.0,766.07,588.47
2017,9,12,8,15,715.0,91.5,0.9,19.5,431.5,815.51,618.36
2017,9,12,8,30,743.0,96.0,0.9,20.0,480.0,857.67,642.75
2017,9,12,8,45,766.0,98.5,0.9,21.0,526.0,896.23,663.08
2017,9,12,9,0,789.0,101.0,0.9,22.0,572.0,932.05,681.22
2017,9,12,9,15,804.5,103.5,0.9,22.5,612.0,957.3,693.7
2017,9,12,9,30,820.0,106.0,0.9,23.0,652.0,979.09,704.08
2017,9,12,9,45,836.0,106.0,0.95,23.5,688.0,994.76,711.7
2017,9,12,10,0,852.0,106.0,1.0,24.0,724.0,992.98,708.66
2017,9,12,10,15,860.5,107.5,1.0,24.5,752.0,995.1,707.51
2017,9,12,10,30,869.0,109.0,1.0,25.0,780.0,993.28,704.02
2017,9,12,10,45,875.5,109.5,1.0,25.5,801.0,984.43,696.43
2017,9,12,11,0,882.0,110.0,1.0,26.0,822.0,971.65,686.66
2017,9,12,11,15,885.5,110.5,1.0,26.0,835.0,952.12,674.25
2017,9,12,11,30,889.0,111.0,1.0,26.0,848.0,928.83,659.65
2017,9,12,11,45,890.5,111.0,1.0,26.5,853.0,899.64,640.16
2017,9,12,12,0,892.0,111.0,1.0,27.0,858.0,867.02,618.61
2017,9,12,12,15,892.0,111.0,1.0,27.0,855.5,829.89,595.38
2017,9,12,12,30,892.0,111.0,1.0,27.0,853.0,789.73,570.05
2017,9,12,12,45,885.5,112.5,1.05,27.0,841.0,743.37,539.67
2017,9,12,13,0,879.0,114.0,1.1,27.0,829.0,694.86,506.38
2017,9,12,13,15,874.5,113.5,1.15,26.5,810.5,644.0,471.34
2017,9,12,13,30,870.0,113.0,1.2,26.0,792.0,591.34,433.58
2017,9,12,13,45,861.0,112.5,1.25,26.0,765.5,534.8,390.71
2017,9,12,14,0,852.0,112.0,1.3,26.0,739.0,477.4,345.6
2017,9,12,14,15,841.5,110.0,1.35,25.5,705.5,416.69,297.09
2017,9,12,14,30,831.0,108.0,1.4,25.0,672.0,355.66,246.74
2017,9,12,14,45,696.0,147.0,1.45,25.0,600.5,289.08,195.16
2017,9,12,15,0,561.0,186.0,1.5,25.0,529.0,237.63,157.86
