Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,12,15,15,659.5,142.5,1.55,24.5,516.5,179.8,110.44
2017,9,12,15,30,758.0,99.0,1.6,24.0,504.0,113.6,67.45
2017,9,12,15,45,731.5,95.0,1.65,23.5,455.5,72.99,56.59
2017,9,12,16,0,705.0,91.0,1.7,23.0,407.0,70.55,54.9
2017,9,12,16,15,669.0,85.5,1.65,22.5,356.0,66.88,52.07
2017,9,12,16,30,633.0,80.0,1.6,22.0,305.0,63.14,49.14
2017,9,12,16,45,584.5,72.5,1.6,21.5,254.0,57.72,44.66
2017,9,12,17,0,536.0,65.0,1.6,21.0,203.0,52.23,39.97
2017,9,12,17,15,457.5,55.5,1.45,20.0,154.0,44.84,33.5
2017,9,12,17,30,379.0,46.0,1.3,19.0,105.0,37.43,26.76
2017,9,12,17,45,189.5,36.0,1.2,18.5,65.5,27.11,16.98
2017,9,12,18,0,0.0,26.0,1.1,18.0,26.0,18.73,0.0
2017,9,12,18,15,0.0,13.0,1.0,17.5,13.0,10.23,0.0
2017,9,12,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.0,0.65,14.0,3.0,0.0,0.0
2017,9,13,6,0,0.0,6.0,0.7,14.0,6.0,4.72,0.0
2017,9,13,6,15,3.5,25.0,0.7,14.0,25.5,23.75,12.24
2017,9,13,6,30,7.0,44.0,0.7,14.0,45.0,45.37,32.48
2017,9,13,6,45,23.5,66.0,0.75,14.5,71.0,88.32,69.78
2017,9,13,7,0,40.0,88.0,0.8,15.0,97.0,124.39,100.91
2017,9,13,7,15,54.0,109.5,0.8,15.5,125.5,158.32,129.46
2017,9,13,7,30,68.0,131.0,0.8,16.0,154.0,192.83,157.7
2017,9,13,7,45,35.0,134.0,0.8,16.5,146.0,162.74,131.24
2017,9,13,8,0,2.0,137.0,0.8,17.0,138.0,118.31,93.06
2017,9,13,8,15,1.0,119.0,0.85,17.5,119.5,97.3,75.45
2017,9,13,8,30,0.0,101.0,0.9,18.0,101.0,79.06,60.09
2017,9,13,8,45,72.0,186.5,0.95,18.5,229.0,246.31,196.83
2017,9,13,9,0,144.0,272.0,1.0,19.0,357.0,436.62,341.42
2017,9,13,9,15,136.0,292.0,1.0,19.5,377.0,448.06,346.26
2017,9,13,9,30,128.0,312.0,1.0,20.0,397.0,458.42,351.75
2017,9,13,9,45,64.5,230.5,1.05,20.5,273.5,276.89,214.43
2017,9,13,10,0,1.0,149.0,1.1,21.0,150.0,119.39,90.14
2017,9,13,10,15,3.0,162.0,1.1,21.0,164.5,132.17,100.54
2017,9,13,10,30,5.0,175.0,1.1,21.0,179.0,144.85,110.4
2017,9,13,10,45,6.0,181.5,1.15,21.5,186.5,150.88,114.77
2017,9,13,11,0,7.0,188.0,1.2,22.0,194.0,156.8,119.07
2017,9,13,11,15,8.0,190.5,1.2,22.0,197.0,159.23,120.88
2017,9,13,11,30,9.0,193.0,1.2,22.0,200.0,161.55,122.63
2017,9,13,11,45,10.5,212.5,1.3,22.0,221.0,178.26,135.57
2017,9,13,12,0,12.0,232.0,1.4,22.0,242.0,194.65,148.17
2017,9,13,12,15,12.0,232.0,1.45,22.0,242.0,193.39,147.16
2017,9,13,12,30,12.0,232.0,1.5,22.0,242.0,192.06,146.17
2017,9,13,12,45,11.0,222.5,1.55,22.0,231.5,182.34,138.71
2017,9,13,13,0,10.0,213.0,1.6,22.0,221.0,172.83,131.43
2017,9,13,13,15,11.0,222.0,1.6,21.5,230.5,179.21,136.74
2017,9,13,13,30,12.0,231.0,1.6,21.0,240.0,185.21,141.74
2017,9,13,13,45,20.0,258.5,1.65,21.0,273.5,208.33,159.76
2017,9,13,14,0,28.0,286.0,1.7,21.0,307.0,231.08,177.28
2017,9,13,14,15,18.0,242.5,1.65,20.5,256.0,190.07,145.94
2017,9,13,14,30,8.0,199.0,1.6,20.0,205.0,152.75,117.35
2017,9,13,14,45,8.0,194.0,1.6,20.0,199.5,147.37,113.37
2017,9,13,15,0,8.0,189.0,1.6,20.0,194.0,141.85,109.24
2017,9,13,15,15,4.0,170.5,1.55,19.5,173.5,126.59,97.7
2017,9,13,15,30,0.0,152.0,1.5,19.0,153.0,112.1,86.68
2017,9,13,15,45,112.5,168.0,1.45,19.0,218.5,114.57,93.18
2017,9,13,16,0,225.0,184.0,1.4,19.0,284.0,121.05,99.01
2017,9,13,16,15,206.0,164.5,1.3,18.5,247.5,112.35,92.07
2017,9,13,16,30,187.0,145.0,1.2,18.0,211.0,99.91,81.81
2017,9,13,16,45,311.5,112.5,1.15,17.5,200.0,80.2,65.02
2017,9,13,17,0,436.0,80.0,1.1,17.0,189.0,59.65,47.14
2017,9,13,17,15,360.0,66.5,1.05,16.5,142.0,49.74,38.28
2017,9,13,17,30,284.0,53.0,1.0,16.0,95.0,39.74,29.06
2017,9,13,17,45,142.0,36.5,0.95,15.5,57.5,27.23,17.11
2017,9,13,18,0,0.0,20.0,0.9,15.0,20.0,14.81,0.0
2017,9,13,18,15,0.0,10.0,0.85,14.5,10.0,7.87,0.0
2017,9,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,20.5,5.5,1.05,12.5,6.0,0.0,0.0
2017,9,14,6,0,41.0,11.0,1.1,13.0,12.0,31.85,0.0
2017,9,14,6,15,159.0,28.0,1.15,13.0,46.5,167.53,118.51
2017,9,14,6,30,277.0,45.0,1.2,13.0,81.0,277.41,225.96
2017,9,14,6,45,366.0,57.5,1.3,13.0,128.0,367.35,304.63
2017,9,14,7,0,455.0,70.0,1.4,13.0,175.0,470.27,390.24
2017,9,14,7,15,231.0,92.0,1.4,13.5,145.5,310.14,259.03
2017,9,14,7,30,7.0,114.0,1.4,14.0,116.0,106.24,84.73
2017,9,14,7,45,6.0,127.5,1.45,14.5,129.5,115.79,92.71
2017,9,14,8,0,5.0,141.0,1.5,15.0,143.0,125.53,100.24
2017,9,14,8,15,36.5,178.5,1.5,15.5,197.0,210.09,170.02
2017,9,14,8,30,68.0,216.0,1.5,16.0,251.0,281.1,226.54
2017,9,14,8,45,120.5,243.0,1.55,16.5,311.5,383.15,306.11
2017,9,14,9,0,173.0,270.0,1.6,17.0,372.0,464.04,366.94
2017,9,14,9,15,196.0,289.0,1.6,17.0,412.0,505.81,397.01
2017,9,14,9,30,219.0,308.0,1.6,17.0,452.0,546.83,426.35
2017,9,14,9,45,144.0,317.0,1.6,17.5,414.0,475.98,369.87
2017,9,14,10,0,69.0,326.0,1.6,18.0,376.0,380.27,295.15
2017,9,14,10,15,148.0,349.0,1.6,18.0,461.0,503.35,388.85
2017,9,14,10,30,227.0,372.0,1.6,18.0,546.0,599.34,458.7
2017,9,14,10,45,155.5,377.0,1.6,18.5,498.0,525.29,401.2
2017,9,14,11,0,84.0,382.0,1.6,19.0,450.0,431.05,329.76
2017,9,14,11,15,507.5,241.5,1.6,19.0,658.5,743.82,565.21
2017,9,14,11,30,931.0,101.0,1.6,19.0,867.0,958.13,708.77
2017,9,14,11,45,932.5,101.0,1.65,19.0,871.5,927.63,686.62
2017,9,14,12,0,934.0,101.0,1.7,19.0,876.0,893.55,664.96
2017,9,14,12,15,696.0,210.5,1.75,19.0,786.5,780.89,587.32
2017,9,14,12,30,458.0,320.0,1.8,19.0,697.0,654.23,495.1
2017,9,14,12,45,442.5,326.5,1.85,19.0,687.0,618.9,470.28
2017,9,14,13,0,427.0,333.0,1.9,19.0,677.0,583.16,443.96
2017,9,14,13,15,667.5,216.5,1.95,18.5,739.0,610.11,466.14
2017,9,14,13,30,908.0,100.0,2.0,18.0,801.0,601.58,459.87
2017,9,14,13,45,902.0,97.5,2.05,18.0,773.5,542.87,412.69
2017,9,14,14,0,896.0,95.0,2.1,18.0,746.0,482.97,363.25
2017,9,14,14,15,885.0,93.0,2.1,18.0,711.5,420.59,310.16
2017,9,14,14,30,874.0,91.0,2.1,18.0,677.0,358.1,255.63
2017,9,14,14,45,862.5,88.0,2.15,18.0,637.0,294.87,200.12
2017,9,14,15,0,851.0,85.0,2.2,18.0,597.0,232.13,146.37
2017,9,14,15,15,833.0,82.5,2.2,17.5,552.0,163.81,93.88
2017,9,14,15,30,815.0,80.0,2.2,17.0,507.0,102.38,59.46
2017,9,14,15,45,790.5,77.0,2.2,16.5,458.0,67.6,53.64
2017,9,14,16,0,766.0,74.0,2.2,16.0,409.0,65.26,51.93
2017,9,14,16,15,732.0,70.0,2.2,15.5,357.5,61.97,49.33
2017,9,14,16,30,698.0,66.0,2.2,15.0,306.0,58.66,46.65
2017,9,14,16,45,640.0,61.5,2.2,15.0,253.0,50.43,39.42
2017,9,14,17,0,582.0,57.0,2.2,15.0,200.0,46.73,36.08
2017,9,14,17,15,498.5,49.0,2.15,14.5,150.5,40.19,30.11
2017,9,14,17,30,415.0,41.0,2.1,14.0,101.0,33.73,23.96
2017,9,14,17,45,260.5,29.0,2.05,13.5,61.0,23.7,14.02
2017,9,14,18,0,106.0,17.0,2.0,13.0,21.0,12.92,0.0
2017,9,14,18,15,53.0,8.5,1.95,12.5,10.5,6.69,0.0
2017,9,14,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,45,35.5,6.0,1.45,10.5,6.5,0.0,0.0
2017,9,15,6,0,71.0,12.0,1.5,11.0,13.0,49.78,0.0
2017,9,15,6,15,228.5,26.0,1.55,11.0,51.0,208.46,145.83
2017,9,15,6,30,386.0,40.0,1.6,11.0,89.0,346.87,284.4
2017,9,15,6,45,486.0,49.0,1.7,11.5,140.5,449.09,373.38
2017,9,15,7,0,586.0,58.0,1.8,12.0,192.0,558.81,462.33
2017,9,15,7,15,643.5,64.0,1.8,12.5,246.0,637.04,522.02
2017,9,15,7,30,701.0,70.0,1.8,13.0,300.0,717.38,580.3
2017,9,15,7,45,741.0,74.5,1.8,13.5,354.5,776.09,620.11
2017,9,15,8,0,781.0,79.0,1.8,14.0,409.0,840.64,662.71
2017,9,15,8,15,807.5,83.0,1.8,14.5,460.0,890.83,693.8
2017,9,15,8,30,834.0,87.0,1.8,15.0,511.0,938.8,722.7
2017,9,15,8,45,851.5,90.0,1.8,15.5,557.5,974.11,742.45
2017,9,15,9,0,869.0,93.0,1.8,16.0,604.0,1006.18,759.91
2017,9,15,9,15,882.5,95.5,1.75,16.5,645.5,1017.14,762.62
2017,9,15,9,30,896.0,98.0,1.7,17.0,687.0,1036.99,771.48
2017,9,15,9,45,921.0,93.0,1.7,17.5,726.0,1055.94,780.42
2017,9,15,10,0,946.0,88.0,1.7,18.0,765.0,1070.94,786.89
2017,9,15,10,15,952.5,89.0,1.65,18.0,793.0,1069.98,784.02
2017,9,15,10,30,959.0,90.0,1.6,18.0,821.0,1064.74,778.8
2017,9,15,10,45,963.0,90.5,1.6,18.5,841.5,1052.18,768.54
2017,9,15,11,0,967.0,91.0,1.6,19.0,862.0,1035.41,755.86
2017,9,15,11,15,969.5,91.5,1.55,19.0,874.5,1013.06,740.47
2017,9,15,11,30,972.0,92.0,1.5,19.0,887.0,986.68,722.66
2017,9,15,11,45,972.0,92.5,1.45,19.5,891.5,954.17,699.68
2017,9,15,12,0,972.0,93.0,1.4,20.0,896.0,918.01,674.48
2017,9,15,12,15,971.0,92.5,1.4,20.0,891.5,876.59,647.8
2017,9,15,12,30,970.0,92.0,1.4,20.0,887.0,831.96,618.82
2017,9,15,12,45,962.5,94.0,1.4,20.0,874.0,781.98,585.24
2017,9,15,13,0,955.0,96.0,1.4,20.0,861.0,729.69,547.68
2017,9,15,13,15,950.5,95.0,1.4,20.0,840.5,674.59,507.12
2017,9,15,13,30,946.0,94.0,1.4,20.0,820.0,617.5,463.78
2017,9,15,13,45,938.5,93.0,1.45,20.5,792.0,557.16,416.05
2017,9,15,14,0,931.0,92.0,1.5,21.0,764.0,495.67,365.8
2017,9,15,14,15,921.0,90.0,1.5,20.5,729.0,431.53,313.02
2017,9,15,14,30,911.0,88.0,1.5,20.0,694.0,367.1,258.33
2017,9,15,14,45,896.0,86.5,1.55,20.0,652.5,301.74,201.95
2017,9,15,15,0,881.0,85.0,1.6,20.0,611.0,237.22,147.6
2017,9,15,15,15,862.5,82.5,1.6,19.5,564.5,172.66,98.95
2017,9,15,15,30,844.0,80.0,1.6,19.0,518.0,103.43,59.41
2017,9,15,15,45,815.0,77.5,1.65,19.0,467.0,68.49,53.87
2017,9,15,16,0,786.0,75.0,1.7,19.0,416.0,66.39,52.29
2017,9,15,16,15,750.0,71.0,1.7,18.5,362.5,63.05,49.68
2017,9,15,16,30,714.0,67.0,1.7,18.0,309.0,59.71,47.01
2017,9,15,16,45,653.5,62.0,1.75,17.5,254.5,51.0,39.51
2017,9,15,17,0,593.0,57.0,1.8,17.0,200.0,46.88,35.91
2017,9,15,17,15,506.5,49.0,1.75,16.0,149.5,40.3,29.98
2017,9,15,17,30,420.0,41.0,1.7,15.0,99.0,33.82,23.87
2017,9,15,17,45,265.5,28.0,1.7,14.5,59.0,22.95,12.99
2017,9,15,18,0,111.0,15.0,1.7,14.0,19.0,11.8,0.0
2017,9,15,18,15,55.5,7.5,1.6,13.5,9.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,5,45,24.5,4.5,0.85,10.5,5.0,0.0,0.0
2017,9,16,6,0,49.0,9.0,0.8,11.0,10.0,35.03,0.0
2017,9,16,6,15,181.0,24.5,0.75,11.5,44.5,174.5,116.98
2017,9,16,6,30,313.0,40.0,0.7,12.0,79.0,298.56,242.22
2017,9,16,6,45,402.0,51.5,0.65,12.5,126.5,392.28,322.39
2017,9,16,7,0,491.0,63.0,0.6,13.0,174.0,493.07,402.93
2017,9,16,7,15,550.0,71.0,0.55,13.5,225.5,571.57,461.23
2017,9,16,7,30,609.0,79.0,0.5,14.0,277.0,652.49,518.02
2017,9,16,7,45,652.5,84.0,0.45,14.5,328.5,717.79,560.65
2017,9,16,8,0,696.0,89.0,0.4,15.0,380.0,783.13,601.47
2017,9,16,8,15,725.0,93.5,0.35,15.5,429.5,833.71,630.67
2017,9,16,8,30,754.0,98.0,0.3,16.0,479.0,876.28,653.83
2017,9,16,8,45,776.5,101.0,0.3,17.0,525.0,915.08,673.79
2017,9,16,9,0,799.0,104.0,0.3,18.0,571.0,951.01,691.53
2017,9,16,9,15,815.0,107.0,0.35,18.5,612.0,977.23,705.35
2017,9,16,9,30,831.0,110.0,0.4,19.0,653.0,999.9,717.15
2017,9,16,9,45,830.5,117.5,0.45,20.0,685.0,1007.23,718.25
2017,9,16,10,0,830.0,125.0,0.5,21.0,717.0,1010.47,717.25
2017,9,16,10,15,839.0,127.0,0.55,21.0,745.0,1013.18,718.89
2017,9,16,10,30,848.0,129.0,0.6,21.0,773.0,1011.84,718.21
2017,9,16,10,45,854.0,130.5,0.7,21.5,794.0,1002.9,712.84
2017,9,16,11,0,860.0,132.0,0.8,22.0,815.0,989.93,705.12
2017,9,16,11,15,863.5,133.0,0.85,22.0,827.5,970.09,693.49
2017,9,16,11,30,867.0,134.0,0.9,22.0,840.0,946.42,679.55
2017,9,16,11,45,867.0,135.0,0.95,22.0,844.5,915.93,661.27
2017,9,16,12,0,867.0,136.0,1.0,22.0,849.0,882.05,640.74
2017,9,16,12,15,754.5,198.5,1.05,22.0,817.0,817.59,598.35
2017,9,16,12,30,642.0,261.0,1.1,22.0,785.0,747.04,549.57
2017,9,16,12,45,611.0,270.0,1.15,22.0,763.0,692.65,512.64
2017,9,16,13,0,580.0,279.0,1.2,22.0,741.0,641.95,477.13
2017,9,16,13,15,567.0,274.0,1.2,22.0,716.5,591.96,441.16
2017,9,16,13,30,554.0,269.0,1.2,22.0,692.0,541.99,404.3
2017,9,16,13,45,621.0,230.0,1.25,22.0,688.5,509.05,378.9
2017,9,16,14,0,688.0,191.0,1.3,22.0,685.0,465.56,343.87
2017,9,16,14,15,654.0,191.0,1.3,21.5,642.5,404.33,295.52
2017,9,16,14,30,620.0,191.0,1.3,21.0,600.0,346.3,248.71
2017,9,16,14,45,579.5,188.5,1.35,21.0,552.5,285.85,199.73
2017,9,16,15,0,539.0,186.0,1.4,21.0,505.0,232.45,157.34
2017,9,16,15,15,447.5,193.5,1.4,20.5,444.5,183.84,124.42
2017,9,16,15,30,356.0,201.0,1.4,20.0,384.0,149.47,107.96
2017,9,16,15,45,245.5,191.0,1.45,19.5,311.5,125.2,102.02
2017,9,16,16,0,135.0,181.0,1.5,19.0,239.0,120.78,98.89
2017,9,16,16,15,121.5,160.0,1.5,18.5,207.0,108.04,88.51
2017,9,16,16,30,108.0,139.0,1.5,18.0,175.0,94.96,77.63
2017,9,16,16,45,95.5,115.5,1.5,17.5,143.5,80.16,65.02
2017,9,16,17,0,83.0,92.0,1.5,17.0,112.0,64.97,51.75
2017,9,16,17,15,185.0,69.0,1.4,16.0,98.0,50.14,38.56
2017,9,16,17,30,287.0,46.0,1.3,15.0,84.0,34.8,24.63
2017,9,16,17,45,173.0,28.5,1.25,14.5,48.5,21.61,11.45
2017,9,16,18,0,59.0,11.0,1.2,14.0,13.0,8.65,0.0
2017,9,16,18,15,29.5,5.5,1.15,13.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,17,6,15,159.5,20.0,1.3,10.5,39.0,152.04,97.85
2017,9,17,6,30,319.0,40.0,1.3,11.0,78.0,303.34,247.86
2017,9,17,6,45,411.5,51.5,1.3,11.5,126.5,400.17,332.32
2017,9,17,7,0,504.0,63.0,1.3,12.0,175.0,504.27,417.46
2017,9,17,7,15,563.5,71.0,1.25,12.5,227.5,583.86,478.28
2017,9,17,7,30,623.0,79.0,1.2,13.0,280.0,665.81,537.57
2017,9,17,7,45,669.5,84.0,1.2,13.5,333.5,734.3,584.55
2017,9,17,8,0,716.0,89.0,1.2,14.0,387.0,802.94,629.83
2017,9,17,8,15,745.0,93.5,1.15,14.5,437.5,854.05,660.61
2017,9,17,8,30,774.0,98.0,1.1,15.0,488.0,896.94,685.01
2017,9,17,8,45,798.5,101.0,1.1,16.0,535.0,938.05,707.21
2017,9,17,9,0,823.0,104.0,1.1,17.0,582.0,976.26,727.0
2017,9,17,9,15,838.5,106.5,1.1,17.5,623.5,1001.57,739.54
2017,9,17,9,30,854.0,109.0,1.1,18.0,665.0,1023.23,749.88
2017,9,17,9,45,888.0,101.0,1.1,18.5,706.0,1033.88,753.32
2017,9,17,10,0,922.0,93.0,1.1,19.0,747.0,1054.44,763.27
2017,9,17,10,15,929.5,94.0,1.1,19.0,775.5,1054.35,761.69
2017,9,17,10,30,937.0,95.0,1.1,19.0,804.0,1050.06,757.98
2017,9,17,10,45,944.5,94.5,1.1,19.5,825.5,1039.88,749.4
2017,9,17,11,0,952.0,94.0,1.1,20.0,847.0,1025.48,738.44
2017,9,17,11,15,955.0,94.5,1.1,20.0,859.5,1003.7,724.45
2017,9,17,11,30,958.0,95.0,1.1,20.0,872.0,977.91,708.11
2017,9,17,11,45,959.5,95.0,1.15,20.5,876.5,946.4,687.72
2017,9,17,12,0,961.0,95.0,1.2,21.0,881.0,911.2,664.95
2017,9,17,12,15,960.0,94.5,1.2,21.0,877.0,869.98,638.64
2017,9,17,12,30,959.0,94.0,1.2,21.0,873.0,825.6,610.09
2017,9,17,12,45,954.5,94.5,1.3,21.5,860.5,776.66,577.53
2017,9,17,13,0,950.0,95.0,1.4,22.0,848.0,725.24,540.81
2017,9,17,13,15,945.0,94.5,1.4,21.5,827.5,670.38,501.59
2017,9,17,13,30,940.0,94.0,1.4,21.0,807.0,613.59,459.52
2017,9,17,13,45,933.5,92.0,1.45,21.0,779.5,553.11,412.6
2017,9,17,14,0,927.0,90.0,1.5,21.0,752.0,491.42,362.93
2017,9,17,14,15,916.5,88.5,1.5,20.5,717.0,427.65,310.34
2017,9,17,14,30,906.0,87.0,1.5,20.0,682.0,363.64,255.91
2017,9,17,14,45,893.0,84.5,1.55,20.0,641.0,298.28,199.43
2017,9,17,15,0,880.0,82.0,1.6,20.0,600.0,233.56,144.84
2017,9,17,15,15,861.5,79.5,1.6,19.5,553.5,169.07,96.36
2017,9,17,15,30,843.0,77.0,1.6,19.0,507.0,99.95,57.27
2017,9,17,15,45,819.0,73.5,1.6,19.0,456.5,65.78,51.58
2017,9,17,16,0,795.0,70.0,1.6,19.0,406.0,62.93,49.34
2017,9,17,16,15,759.0,66.0,1.6,18.5,353.0,59.46,46.59
2017,9,17,16,30,723.0,62.0,1.6,18.0,300.0,55.97,43.76
2017,9,17,16,45,672.0,56.0,1.6,17.5,246.5,50.68,39.24
2017,9,17,17,0,621.0,50.0,1.6,17.0,193.0,45.38,34.54
2017,9,17,17,15,534.0,42.5,1.55,16.0,142.5,35.46,25.65
2017,9,17,17,30,447.0,35.0,1.5,15.0,92.0,29.16,19.67
2017,9,17,17,45,292.5,23.0,1.45,14.0,53.5,18.97,8.84
2017,9,17,18,0,138.0,11.0,1.4,13.0,15.0,8.65,0.0
2017,9,17,18,15,69.0,5.5,1.35,12.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,6,15,190.0,16.5,0.9,13.0,39.0,170.84,103.34
2017,9,18,6,30,380.0,33.0,0.9,13.0,78.0,338.91,273.1
2017,9,18,6,45,458.5,42.5,0.9,13.5,124.5,425.22,347.94
2017,9,18,7,0,537.0,52.0,0.9,14.0,171.0,517.9,422.06
2017,9,18,7,15,593.5,58.5,0.95,14.5,221.5,593.78,479.67
2017,9,18,7,30,650.0,65.0,1.0,15.0,272.0,672.05,536.13
2017,9,18,7,45,681.5,71.0,1.05,15.5,322.0,729.16,574.86
2017,9,18,8,0,713.0,77.0,1.1,16.0,372.0,780.44,608.3
2017,9,18,8,15,420.0,148.0,1.15,16.5,327.5,603.75,477.34
2017,9,18,8,30,127.0,219.0,1.2,17.0,283.0,367.17,291.87
2017,9,18,8,45,468.0,154.5,1.25,17.5,420.5,671.98,527.95
2017,9,18,9,0,809.0,90.0,1.3,18.0,558.0,946.49,711.93
2017,9,18,9,15,823.5,92.0,1.3,18.5,597.5,969.97,720.43
2017,9,18,9,30,838.0,94.0,1.3,19.0,637.0,976.87,721.53
2017,9,18,9,45,866.5,87.5,1.3,19.5,675.0,997.25,731.67
2017,9,18,10,0,895.0,81.0,1.3,20.0,713.0,1013.9,739.29
2017,9,18,10,15,902.5,82.0,1.25,20.0,740.5,1014.18,737.17
2017,9,18,10,30,910.0,83.0,1.2,20.0,768.0,1010.37,732.85
2017,9,18,10,45,917.5,82.0,1.2,20.5,788.5,1000.19,724.25
2017,9,18,11,0,925.0,81.0,1.2,21.0,809.0,985.93,713.33
2017,9,18,11,15,928.0,81.5,1.2,21.0,821.5,964.99,699.72
2017,9,18,11,30,931.0,82.0,1.2,21.0,834.0,940.17,683.78
2017,9,18,11,45,659.0,214.5,1.2,21.5,748.0,818.44,602.02
2017,9,18,12,0,387.0,347.0,1.2,22.0,662.0,659.47,488.58
2017,9,18,12,15,372.0,357.5,1.3,22.0,659.5,634.53,472.81
2017,9,18,12,30,357.0,368.0,1.4,22.0,657.0,608.82,454.9
2017,9,18,12,45,370.5,349.5,1.5,22.0,645.5,577.93,433.85
2017,9,18,13,0,384.0,331.0,1.6,22.0,634.0,545.32,411.02
2017,9,18,13,15,224.5,337.5,1.7,21.5,514.0,417.52,317.44
2017,9,18,13,30,65.0,344.0,1.8,21.0,394.0,308.64,235.95
2017,9,18,13,45,470.0,218.0,1.95,21.0,553.0,421.39,321.29
2017,9,18,14,0,875.0,92.0,2.1,21.0,712.0,469.71,350.55
2017,9,18,14,15,539.5,198.0,2.1,20.5,575.0,363.05,269.86
2017,9,18,14,30,204.0,304.0,2.1,20.0,438.0,287.65,217.27
2017,9,18,14,45,250.0,277.0,2.15,20.0,430.5,261.13,194.12
2017,9,18,15,0,296.0,250.0,2.2,20.0,423.0,228.59,165.82
2017,9,18,15,15,296.0,228.5,2.15,19.5,390.0,188.5,135.34
2017,9,18,15,30,296.0,207.0,2.1,19.0,357.0,148.97,109.89
2017,9,18,15,45,177.0,187.5,2.1,18.5,275.0,125.96,103.29
2017,9,18,16,0,58.0,168.0,2.1,18.0,193.0,115.15,94.63
2017,9,18,16,15,53.5,146.5,2.05,17.5,167.0,101.52,83.35
2017,9,18,16,30,49.0,125.0,2.0,17.0,141.0,87.6,71.61
2017,9,18,16,45,41.5,103.5,2.0,16.5,115.5,73.38,59.35
2017,9,18,17,0,34.0,82.0,2.0,16.0,90.0,58.9,46.57
2017,9,18,17,15,21.0,61.0,2.0,15.5,65.5,44.45,33.53
2017,9,18,17,30,8.0,40.0,2.0,15.0,41.0,29.75,20.06
2017,9,18,17,45,4.0,23.0,2.0,14.5,23.5,17.34,6.84
2017,9,18,18,0,0.0,6.0,2.0,14.0,6.0,4.72,0.0
2017,9,18,18,15,0.0,3.0,2.0,13.5,3.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,6,15,187.5,17.0,1.75,11.5,38.5,169.86,96.13
2017,9,19,6,30,375.0,34.0,1.8,12.0,77.0,337.75,274.26
2017,9,19,6,45,475.5,42.0,1.9,12.5,126.0,438.24,362.85
2017,9,19,7,0,576.0,50.0,2.0,13.0,175.0,546.75,451.62
2017,9,19,7,15,633.0,55.5,2.0,13.5,227.0,623.22,510.73
2017,9,19,7,30,690.0,61.0,2.0,14.0,279.0,696.91,564.72
2017,9,19,7,45,730.0,65.0,2.0,14.5,331.5,760.72,608.93
2017,9,19,8,0,770.0,69.0,2.0,15.0,384.0,824.07,651.11
2017,9,19,8,15,796.0,72.0,1.95,15.0,433.5,871.92,681.72
2017,9,19,8,30,822.0,75.0,1.9,15.0,483.0,917.65,710.24
2017,9,19,8,45,841.0,77.5,1.85,15.5,529.0,941.5,721.91
2017,9,19,9,0,860.0,80.0,1.8,16.0,575.0,973.76,739.33
2017,9,19,9,15,874.0,82.0,1.7,16.5,615.5,997.06,749.72
2017,9,19,9,30,888.0,84.0,1.6,17.0,656.0,1016.74,757.66
2017,9,19,9,45,895.0,87.0,1.55,17.5,690.0,1026.64,760.03
2017,9,19,10,0,902.0,90.0,1.5,18.0,724.0,1032.49,760.02
2017,9,19,10,15,909.5,91.0,1.5,18.0,751.5,1032.42,758.68
2017,9,19,10,30,917.0,92.0,1.5,18.0,779.0,1028.24,754.96
2017,9,19,10,45,921.5,93.0,1.5,18.5,799.0,1016.95,745.5
2017,9,19,11,0,926.0,94.0,1.5,19.0,819.0,1001.58,733.7
2017,9,19,11,15,929.0,94.5,1.5,19.0,831.5,980.23,719.62
2017,9,19,11,30,932.0,95.0,1.5,19.0,844.0,954.99,703.17
2017,9,19,11,45,935.0,94.0,1.55,19.5,848.5,924.43,682.68
2017,9,19,12,0,938.0,93.0,1.6,20.0,853.0,890.22,659.8
2017,9,19,12,15,937.0,93.0,1.6,20.0,849.5,850.25,633.63
2017,9,19,12,30,936.0,93.0,1.6,20.0,846.0,807.19,605.23
2017,9,19,12,45,938.5,89.5,1.65,20.5,835.0,760.43,572.78
2017,9,19,13,0,941.0,86.0,1.7,21.0,824.0,710.72,536.08
2017,9,19,13,15,936.5,85.5,1.7,21.0,804.0,656.67,495.77
2017,9,19,13,30,932.0,85.0,1.7,21.0,784.0,600.67,452.77
2017,9,19,13,45,926.0,83.0,1.7,21.0,757.0,540.92,405.56
2017,9,19,14,0,920.0,81.0,1.7,21.0,730.0,479.93,355.73
2017,9,19,14,15,910.5,80.0,1.7,20.5,695.5,417.45,303.68
2017,9,19,14,30,901.0,79.0,1.7,20.0,661.0,354.62,249.76
2017,9,19,14,45,888.5,76.5,1.75,20.0,621.0,289.79,193.37
2017,9,19,15,0,876.0,74.0,1.8,20.0,581.0,225.57,138.96
2017,9,19,15,15,858.5,72.0,1.8,19.5,535.5,161.97,91.12
2017,9,19,15,30,841.0,70.0,1.8,19.0,490.0,100.08,58.16
2017,9,19,15,45,816.0,67.0,1.8,19.0,440.0,61.11,47.6
2017,9,19,16,0,791.0,64.0,1.8,19.0,390.0,58.47,45.51
2017,9,19,16,15,755.5,60.0,1.8,18.5,338.0,54.86,42.61
2017,9,19,16,30,720.0,56.0,1.8,18.0,286.0,51.24,39.63
2017,9,19,16,45,665.5,51.0,1.8,17.5,233.5,46.58,35.62
2017,9,19,17,0,611.0,46.0,1.8,17.0,181.0,41.97,31.5
2017,9,19,17,15,521.0,38.5,1.75,16.5,131.5,35.0,25.09
2017,9,19,17,30,431.0,31.0,1.7,16.0,82.0,25.88,16.55
2017,9,19,17,45,215.5,15.5,1.7,15.5,41.0,12.59,2.62
2017,9,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,6,15,187.5,15.5,1.0,11.5,36.5,166.93,85.34
2017,9,20,6,30,375.0,31.0,1.0,12.0,73.0,335.41,270.19
2017,9,20,6,45,460.5,40.0,1.05,13.0,119.5,425.94,349.22
2017,9,20,7,0,546.0,49.0,1.1,14.0,166.0,523.58,427.43
2017,9,20,7,15,603.5,55.0,1.1,14.5,217.0,599.93,485.41
2017,9,20,7,30,661.0,61.0,1.1,15.0,268.0,673.52,538.25
2017,9,20,7,45,697.0,66.0,1.1,15.5,318.5,734.07,579.13
2017,9,20,8,0,733.0,71.0,1.1,16.0,369.0,794.04,618.03
2017,9,20,8,15,760.0,74.5,1.1,16.5,418.0,842.51,647.64
2017,9,20,8,30,787.0,78.0,1.1,17.0,467.0,889.01,675.23
2017,9,20,8,45,808.0,80.5,1.15,17.5,512.0,925.94,696.68
2017,9,20,9,0,829.0,83.0,1.2,18.0,557.0,959.96,716.08
2017,9,20,9,15,843.5,85.0,1.2,18.0,597.0,971.0,720.92
2017,9,20,9,30,858.0,87.0,1.2,18.0,637.0,990.86,731.92
2017,9,20,9,45,863.0,91.5,1.3,18.5,670.0,1000.29,736.55
2017,9,20,10,0,868.0,96.0,1.4,19.0,703.0,1005.74,738.85
2017,9,20,10,15,590.0,219.5,1.4,19.0,639.5,871.6,649.05
2017,9,20,10,30,312.0,343.0,1.4,19.0,576.0,681.6,512.89
2017,9,20,10,45,236.0,364.5,1.45,19.5,543.5,595.52,451.31
2017,9,20,11,0,160.0,386.0,1.5,20.0,511.0,534.16,404.87
2017,9,20,11,15,122.5,384.0,1.5,20.0,481.0,486.83,369.81
2017,9,20,11,30,85.0,382.0,1.5,20.0,451.0,421.28,321.14
2017,9,20,11,45,48.5,310.5,1.55,20.0,350.0,313.52,240.68
2017,9,20,12,0,12.0,239.0,1.6,20.0,249.0,201.03,154.21
2017,9,20,12,15,12.5,237.5,1.6,20.0,248.0,198.81,152.85
2017,9,20,12,30,13.0,236.0,1.6,20.0,247.0,196.53,151.1
2017,9,20,12,45,25.5,281.5,1.65,20.0,302.0,250.92,193.39
2017,9,20,13,0,38.0,327.0,1.7,20.0,357.0,293.06,225.54
2017,9,20,13,15,39.5,318.0,1.7,19.5,348.5,280.58,216.34
2017,9,20,13,30,41.0,309.0,1.7,19.0,340.0,268.05,207.24
2017,9,20,13,45,40.5,298.0,1.7,19.0,328.0,252.91,195.64
2017,9,20,14,0,40.0,287.0,1.7,19.0,316.0,237.97,184.13
2017,9,20,14,15,76.5,290.5,1.7,18.5,341.5,247.52,191.33
2017,9,20,14,30,113.0,294.0,1.7,18.0,367.0,251.61,193.51
2017,9,20,14,45,112.0,275.5,1.75,18.0,344.0,226.34,173.21
2017,9,20,15,0,111.0,257.0,1.8,18.0,321.0,201.46,153.45
2017,9,20,15,15,109.5,236.5,1.8,17.5,295.0,175.75,133.95
2017,9,20,15,30,108.0,216.0,1.8,17.0,269.0,150.58,116.51
2017,9,20,15,45,54.0,115.0,1.8,17.0,141.5,84.69,68.42
2017,9,20,16,0,0.0,14.0,1.8,17.0,14.0,10.66,3.79
2017,9,20,16,15,0.0,12.0,1.75,16.5,12.0,9.12,2.48
2017,9,20,16,30,0.0,10.0,1.7,16.0,10.0,7.59,1.14
2017,9,20,16,45,282.5,28.5,1.7,15.5,89.5,22.54,14.54
2017,9,20,17,0,565.0,47.0,1.7,15.0,169.0,39.09,29.21
2017,9,20,17,15,471.5,39.0,1.65,14.5,121.5,32.31,22.9
2017,9,20,17,30,378.0,31.0,1.6,14.0,74.0,25.65,16.4
2017,9,20,17,45,189.0,15.5,1.6,13.5,37.0,12.54,1.53
2017,9,20,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,6,15,162.5,18.0,1.85,10.0,36.0,154.6,68.81
2017,9,21,6,30,325.0,36.0,1.9,10.0,72.0,307.25,250.05
2017,9,21,6,45,438.0,44.5,2.0,10.5,121.0,416.33,347.71
2017,9,21,7,0,551.0,53.0,2.1,11.0,170.0,534.11,445.2
2017,9,21,7,15,612.0,59.5,2.1,11.5,222.5,614.54,508.33
2017,9,21,7,30,673.0,66.0,2.1,12.0,275.0,697.53,570.18
2017,9,21,7,45,716.0,70.0,2.1,12.5,327.5,757.24,611.84
2017,9,21,8,0,759.0,74.0,2.1,13.0,380.0,823.09,656.45
2017,9,21,8,15,787.0,77.5,2.05,13.5,430.5,873.24,687.8
2017,9,21,8,30,815.0,81.0,2.0,14.0,481.0,921.32,716.88
2017,9,21,8,45,834.5,84.0,1.95,14.5,527.0,957.88,737.33
2017,9,21,9,0,854.0,87.0,1.9,15.0,573.0,991.34,755.41
2017,9,21,9,15,553.0,189.0,1.9,15.0,512.5,807.91,626.81
2017,9,21,9,30,252.0,291.0,1.9,15.0,452.0,592.03,463.54
2017,9,21,9,45,443.5,247.0,1.9,15.5,548.5,757.8,587.98
2017,9,21,10,0,635.0,203.0,1.9,16.0,645.0,909.52,693.12
2017,9,21,10,15,462.5,274.5,1.9,16.0,603.5,793.05,605.95
2017,9,21,10,30,290.0,346.0,1.9,16.0,562.0,663.65,510.08
2017,9,21,10,45,167.5,341.0,1.9,16.0,467.0,504.17,391.84
2017,9,21,11,0,45.0,336.0,1.9,16.0,372.0,350.51,273.19
2017,9,21,11,15,161.0,359.5,1.9,16.0,488.0,498.76,388.64
2017,9,21,11,30,277.0,383.0,1.9,16.0,604.0,636.8,490.11
2017,9,21,11,45,150.5,343.5,1.95,16.5,463.5,452.99,351.56
2017,9,21,12,0,24.0,304.0,2.0,17.0,323.0,266.52,207.1
2017,9,21,12,15,24.5,302.5,2.05,17.0,322.0,263.05,205.12
2017,9,21,12,30,25.0,301.0,2.1,17.0,321.0,259.48,202.4
2017,9,21,12,45,477.5,201.5,2.15,17.0,572.0,544.28,427.05
2017,9,21,13,0,930.0,102.0,2.2,17.0,823.0,717.51,554.29
2017,9,21,13,15,925.5,101.0,2.2,16.5,803.0,663.12,511.8
2017,9,21,13,30,921.0,100.0,2.2,16.0,783.0,606.83,468.37
2017,9,21,13,45,914.0,98.5,2.25,16.0,755.0,547.22,420.19
2017,9,21,14,0,907.0,97.0,2.3,16.0,727.0,486.49,369.41
2017,9,21,14,15,896.0,95.0,2.3,16.0,692.0,422.99,314.73
2017,9,21,14,30,885.0,93.0,2.3,16.0,657.0,359.38,258.62
2017,9,21,14,45,870.0,91.0,2.3,16.0,615.5,294.93,201.58
2017,9,21,15,0,855.0,89.0,2.3,16.0,574.0,226.97,143.45
2017,9,21,15,15,834.5,86.0,2.3,15.5,527.5,162.42,94.28
2017,9,21,15,30,814.0,83.0,2.3,15.0,481.0,100.2,60.52
2017,9,21,15,45,785.0,79.0,2.3,14.5,430.5,69.19,55.64
2017,9,21,16,0,756.0,75.0,2.3,14.0,380.0,66.07,53.21
2017,9,21,16,15,715.0,70.5,2.25,13.5,327.0,62.33,50.17
2017,9,21,16,30,674.0,66.0,2.2,13.0,274.0,54.09,43.01
2017,9,21,16,45,610.0,60.0,2.2,13.0,221.0,49.2,38.63
2017,9,21,17,0,546.0,54.0,2.2,13.0,168.0,44.39,34.14
2017,9,21,17,15,443.0,44.0,2.1,12.5,119.5,36.17,26.46
2017,9,21,17,30,340.0,34.0,2.0,12.0,71.0,28.02,18.45
2017,9,21,17,45,170.0,17.0,1.9,11.5,35.5,13.77,0.46
2017,9,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,144.5,18.0,0.95,10.0,33.5,138.36,49.4
2017,9,22,6,30,289.0,36.0,1.0,10.0,67.0,283.22,228.54
2017,9,22,6,45,396.5,46.0,1.1,10.5,114.0,388.58,322.44
2017,9,22,7,0,504.0,56.0,1.2,11.0,161.0,502.43,416.28
2017,9,22,7,15,567.0,63.5,1.2,11.5,212.5,584.22,479.72
2017,9,22,7,30,630.0,71.0,1.2,12.0,264.0,668.73,541.89
2017,9,22,7,45,676.0,75.0,1.2,12.5,316.0,735.48,587.99
2017,9,22,8,0,722.0,79.0,1.2,13.0,368.0,802.37,632.38
2017,9,22,8,15,751.0,83.0,1.2,13.5,417.5,847.17,659.76
2017,9,22,8,30,780.0,87.0,1.2,14.0,467.0,896.06,689.44
2017,9,22,8,45,807.5,87.5,1.2,14.5,514.0,936.78,712.86
2017,9,22,9,0,835.0,88.0,1.2,15.0,561.0,974.66,734.07
2017,9,22,9,15,850.0,90.0,1.15,15.0,601.0,998.63,746.39
2017,9,22,9,30,865.0,92.0,1.1,15.0,641.0,1005.93,748.05
2017,9,22,9,45,892.0,86.5,1.1,15.5,679.0,1025.64,757.67
2017,9,22,10,0,919.0,81.0,1.1,16.0,717.0,1041.51,764.69
2017,9,22,10,15,926.5,82.0,1.1,16.0,744.5,1041.24,763.05
2017,9,22,10,30,934.0,83.0,1.1,16.0,772.0,1036.78,759.18
2017,9,22,10,45,674.5,203.0,1.1,16.5,708.0,915.06,678.49
2017,9,22,11,0,415.0,323.0,1.1,17.0,644.0,757.27,566.32
2017,9,22,11,15,426.0,323.5,1.1,17.0,657.0,751.32,563.7
2017,9,22,11,30,437.0,324.0,1.1,17.0,670.0,742.58,557.43
2017,9,22,11,45,368.5,351.5,1.1,17.5,644.5,670.54,505.01
2017,9,22,12,0,300.0,379.0,1.1,18.0,619.0,618.32,466.2
2017,9,22,12,15,314.0,373.5,1.1,18.0,623.0,604.51,456.92
2017,9,22,12,30,328.0,368.0,1.1,18.0,627.0,588.53,445.58
2017,9,22,12,45,630.0,229.0,1.15,18.0,718.0,676.3,512.47
2017,9,22,13,0,932.0,90.0,1.2,18.0,809.0,707.71,536.76
2017,9,22,13,15,927.0,89.5,1.2,18.0,788.5,653.53,495.58
2017,9,22,13,30,922.0,89.0,1.2,18.0,768.0,597.5,452.62
2017,9,22,13,45,914.0,87.5,1.2,18.0,740.0,537.49,405.26
2017,9,22,14,0,906.0,86.0,1.2,18.0,712.0,476.5,355.42
2017,9,22,14,15,895.5,84.5,1.2,18.0,677.5,413.84,302.62
2017,9,22,14,30,885.0,83.0,1.2,18.0,643.0,351.01,248.25
2017,9,22,14,45,869.5,81.5,1.2,18.0,602.0,287.02,192.63
2017,9,22,15,0,854.0,80.0,1.2,18.0,561.0,224.0,139.36
2017,9,22,15,15,834.5,77.5,1.2,17.5,515.0,155.5,87.76
2017,9,22,15,30,815.0,75.0,1.2,17.0,469.0,93.86,55.04
2017,9,22,15,45,785.0,72.0,1.25,17.0,419.0,64.14,50.68
2017,9,22,16,0,755.0,69.0,1.3,17.0,369.0,61.58,48.67
2017,9,22,16,15,715.5,64.5,1.35,16.5,317.0,57.72,45.53
2017,9,22,16,30,676.0,60.0,1.4,16.0,265.0,53.85,42.29
