Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,16,45,615.5,54.0,1.45,15.5,213.0,44.77,34.3
2017,9,22,17,0,555.0,48.0,1.5,15.0,161.0,39.82,29.79
2017,9,22,17,15,455.5,39.0,1.5,14.5,113.5,32.27,22.76
2017,9,22,17,30,356.0,30.0,1.5,14.0,66.0,24.82,15.38
2017,9,22,17,45,178.0,15.0,1.5,13.5,33.0,12.17,0.0
2017,9,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,6,15,184.5,15.5,0.95,8.5,34.5,163.99,42.67
2017,9,23,6,30,369.0,31.0,0.9,9.0,69.0,334.62,269.13
2017,9,23,6,45,473.0,39.5,0.85,10.0,118.0,438.22,360.64
2017,9,23,7,0,577.0,48.0,0.8,11.0,167.0,550.45,449.84
2017,9,23,7,15,637.5,54.5,0.8,12.0,220.0,631.36,510.1
2017,9,23,7,30,698.0,61.0,0.8,13.0,273.0,709.14,564.47
2017,9,23,7,45,741.5,64.5,0.85,14.0,326.5,775.81,608.62
2017,9,23,8,0,785.0,68.0,0.9,15.0,380.0,842.08,650.61
2017,9,23,8,15,812.5,71.5,0.9,15.5,430.5,892.26,680.51
2017,9,23,8,30,840.0,75.0,0.9,16.0,481.0,940.29,708.31
2017,9,23,8,45,862.0,76.5,0.9,16.5,528.5,965.8,720.79
2017,9,23,9,0,884.0,78.0,0.9,17.0,576.0,999.82,738.95
2017,9,23,9,15,898.5,80.0,0.9,17.5,617.0,1023.57,750.23
2017,9,23,9,30,913.0,82.0,0.9,18.0,658.0,1043.6,759.3
2017,9,23,9,45,927.5,81.5,0.95,18.5,694.0,1056.64,765.21
2017,9,23,10,0,942.0,81.0,1.0,19.0,730.0,1065.63,768.84
2017,9,23,10,15,949.0,82.0,1.0,19.0,758.0,1064.58,766.81
2017,9,23,10,30,956.0,83.0,1.0,19.0,786.0,1059.27,762.48
2017,9,23,10,45,960.5,84.5,1.05,19.5,806.5,1047.75,754.15
2017,9,23,11,0,965.0,86.0,1.1,20.0,827.0,1031.97,743.37
2017,9,23,11,15,967.5,86.5,1.1,20.0,839.0,1009.02,728.68
2017,9,23,11,30,970.0,87.0,1.1,20.0,851.0,982.06,711.62
2017,9,23,11,45,969.5,87.5,1.15,20.5,854.5,948.55,689.98
2017,9,23,12,0,969.0,88.0,1.2,21.0,858.0,911.46,666.01
2017,9,23,12,15,968.0,88.0,1.2,21.0,853.5,870.04,639.58
2017,9,23,12,30,967.0,88.0,1.2,21.0,849.0,825.42,610.86
2017,9,23,12,45,959.5,89.5,1.3,21.0,835.0,774.61,578.22
2017,9,23,13,0,952.0,91.0,1.4,21.0,821.0,721.56,541.23
2017,9,23,13,15,946.5,90.5,1.4,21.0,800.0,665.94,500.26
2017,9,23,13,30,941.0,90.0,1.4,21.0,779.0,608.48,456.6
2017,9,23,13,45,930.5,89.5,1.45,21.0,749.5,546.93,408.72
2017,9,23,14,0,920.0,89.0,1.5,21.0,720.0,484.61,358.42
2017,9,23,14,15,908.5,87.5,1.5,21.0,684.5,420.6,304.9
2017,9,23,14,30,897.0,86.0,1.5,21.0,649.0,356.53,249.91
2017,9,23,14,45,879.0,84.5,1.55,21.0,606.5,291.04,193.66
2017,9,23,15,0,861.0,83.0,1.6,21.0,564.0,226.83,140.02
2017,9,23,15,15,839.5,80.5,1.6,20.5,517.0,157.72,88.55
2017,9,23,15,30,818.0,78.0,1.6,20.0,470.0,95.57,56.08
2017,9,23,15,45,785.5,75.0,1.6,20.0,418.5,66.36,52.0
2017,9,23,16,0,753.0,72.0,1.6,20.0,367.0,63.83,50.03
2017,9,23,16,15,711.0,67.0,1.55,19.0,314.5,59.62,46.72
2017,9,23,16,30,669.0,62.0,1.5,18.0,262.0,51.15,39.57
2017,9,23,16,45,601.5,56.0,1.5,17.5,209.0,46.15,35.21
2017,9,23,17,0,534.0,50.0,1.5,17.0,156.0,41.24,30.74
2017,9,23,17,15,428.0,40.0,1.45,16.0,108.5,32.95,23.13
2017,9,23,17,30,322.0,30.0,1.4,15.0,61.0,24.73,15.01
2017,9,23,17,45,161.0,15.0,1.4,14.0,30.5,12.17,0.0
2017,9,23,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,24,6,15,190.5,14.5,0.6,10.5,34.0,165.82,20.74
2017,9,24,6,30,381.0,29.0,0.5,11.0,68.0,341.69,270.06
2017,9,24,6,45,484.5,37.5,0.45,12.0,116.5,445.23,360.41
2017,9,24,7,0,588.0,46.0,0.4,13.0,165.0,550.6,442.55
2017,9,24,7,15,648.5,52.0,0.4,13.5,218.0,632.37,503.13
2017,9,24,7,30,709.0,58.0,0.4,14.0,271.0,716.2,561.64
2017,9,24,7,45,749.0,62.0,0.45,15.0,324.0,780.6,603.21
2017,9,24,8,0,789.0,66.0,0.5,16.0,377.0,844.43,642.73
2017,9,24,8,15,816.0,69.0,0.55,16.5,427.5,893.5,672.22
2017,9,24,8,30,843.0,72.0,0.6,17.0,478.0,940.4,699.77
2017,9,24,8,45,860.0,75.5,0.65,18.0,524.0,963.62,710.29
2017,9,24,9,0,877.0,79.0,0.7,19.0,570.0,995.09,726.31
2017,9,24,9,15,891.5,81.0,0.7,19.5,611.0,1018.67,737.32
2017,9,24,9,30,906.0,83.0,0.7,20.0,652.0,1038.55,746.14
2017,9,24,9,45,921.5,82.5,0.75,20.5,688.0,1052.49,752.59
2017,9,24,10,0,937.0,82.0,0.8,21.0,724.0,1062.41,756.78
2017,9,24,10,15,944.0,83.5,0.8,21.5,752.0,1061.87,753.64
2017,9,24,10,30,951.0,85.0,0.8,22.0,780.0,1057.06,748.24
2017,9,24,10,45,956.5,85.0,0.85,22.5,800.5,1044.77,739.67
2017,9,24,11,0,962.0,85.0,0.9,23.0,821.0,1028.28,728.76
2017,9,24,11,15,965.0,85.5,0.9,23.0,833.0,1005.8,714.66
2017,9,24,11,30,968.0,86.0,0.9,23.0,845.0,979.3,698.21
2017,9,24,11,45,966.5,87.5,0.95,23.0,848.5,945.96,678.48
2017,9,24,12,0,965.0,89.0,1.0,23.0,852.0,909.07,656.38
2017,9,24,12,15,964.0,89.0,1.05,23.0,847.5,867.71,631.17
2017,9,24,12,30,963.0,89.0,1.1,23.0,843.0,823.17,603.57
2017,9,24,12,45,958.0,89.5,1.15,23.5,829.5,773.28,570.25
2017,9,24,13,0,953.0,90.0,1.2,24.0,816.0,720.97,532.85
2017,9,24,13,15,947.5,89.0,1.2,23.5,795.0,664.82,493.16
2017,9,24,13,30,942.0,88.0,1.2,23.0,774.0,606.83,450.66
2017,9,24,13,45,931.0,88.0,1.25,23.0,744.5,545.4,403.47
2017,9,24,14,0,920.0,88.0,1.3,23.0,715.0,483.24,353.88
2017,9,24,14,15,909.0,86.5,1.3,22.5,679.5,419.41,301.64
2017,9,24,14,30,898.0,85.0,1.3,22.0,644.0,355.45,247.67
2017,9,24,14,45,885.5,82.0,1.35,22.0,603.0,290.11,191.69
2017,9,24,15,0,873.0,79.0,1.4,22.0,562.0,225.41,137.74
2017,9,24,15,15,853.5,76.0,1.4,22.0,515.0,160.79,89.98
2017,9,24,15,30,834.0,73.0,1.4,22.0,468.0,92.13,52.81
2017,9,24,15,45,811.0,68.5,1.45,22.0,418.5,62.11,47.95
2017,9,24,16,0,788.0,64.0,1.5,22.0,369.0,58.41,44.97
2017,9,24,16,15,748.5,59.5,1.45,21.0,316.0,54.37,41.8
2017,9,24,16,30,709.0,55.0,1.4,20.0,263.0,50.31,38.5
2017,9,24,16,45,650.0,49.0,1.35,19.5,210.5,44.8,33.72
2017,9,24,17,0,591.0,43.0,1.3,19.0,158.0,39.32,28.77
2017,9,24,17,15,488.0,34.5,1.2,17.5,110.0,31.42,21.59
2017,9,24,17,30,385.0,26.0,1.1,16.0,62.0,21.7,12.17
2017,9,24,17,45,192.5,13.0,1.05,15.0,31.0,10.6,0.0
2017,9,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,25,6,15,203.0,13.5,0.8,11.5,33.5,171.8,0.0
2017,9,25,6,30,406.0,27.0,0.7,12.0,67.0,357.59,280.37
2017,9,25,6,45,503.0,35.0,0.65,13.0,115.0,449.45,363.08
2017,9,25,7,0,600.0,43.0,0.6,14.0,163.0,557.8,448.02
2017,9,25,7,15,657.5,48.0,0.55,14.5,215.0,636.05,505.69
2017,9,25,7,30,715.0,53.0,0.5,15.0,267.0,716.16,561.05
2017,9,25,7,45,752.5,57.0,0.5,16.0,319.0,778.3,600.34
2017,9,25,8,0,790.0,61.0,0.5,17.0,371.0,839.81,637.41
2017,9,25,8,15,816.5,64.0,0.5,18.0,420.5,888.33,664.27
2017,9,25,8,30,843.0,67.0,0.5,19.0,470.0,923.37,681.66
2017,9,25,8,45,861.5,69.5,0.55,20.0,515.5,958.24,699.77
2017,9,25,9,0,880.0,72.0,0.6,21.0,561.0,990.03,715.66
2017,9,25,9,15,894.5,74.0,0.6,21.5,602.0,1013.71,726.6
2017,9,25,9,30,909.0,76.0,0.6,22.0,643.0,1033.69,735.37
2017,9,25,9,45,912.5,80.5,0.65,22.5,676.5,1041.56,738.07
2017,9,25,10,0,916.0,85.0,0.7,23.0,710.0,1045.23,738.57
2017,9,25,10,15,924.0,86.0,0.75,23.5,737.5,1045.12,736.99
2017,9,25,10,30,932.0,87.0,0.8,24.0,765.0,1040.83,733.09
2017,9,25,10,45,939.0,87.0,0.85,24.5,785.5,1030.19,725.54
2017,9,25,11,0,946.0,87.0,0.9,25.0,806.0,1015.37,715.64
2017,9,25,11,15,949.0,87.5,0.9,25.0,818.0,993.15,701.74
2017,9,25,11,30,952.0,88.0,0.9,25.0,830.0,966.98,685.56
2017,9,25,11,45,953.5,87.5,0.95,25.5,834.0,934.58,665.17
2017,9,25,12,0,955.0,87.0,1.0,26.0,838.0,898.57,642.47
2017,9,25,12,15,954.0,87.0,1.05,26.0,833.5,857.58,617.67
2017,9,25,12,30,953.0,87.0,1.1,26.0,829.0,813.45,590.54
2017,9,25,12,45,943.0,90.0,1.15,26.0,814.5,762.84,558.02
2017,9,25,13,0,933.0,93.0,1.2,26.0,800.0,710.21,521.62
2017,9,25,13,15,928.0,92.5,1.2,26.0,779.5,655.73,482.36
2017,9,25,13,30,923.0,92.0,1.2,26.0,759.0,599.41,440.47
2017,9,25,13,45,914.5,91.0,1.25,26.0,730.5,539.31,394.72
2017,9,25,14,0,906.0,90.0,1.3,26.0,702.0,478.28,346.47
2017,9,25,14,15,895.0,88.0,1.3,25.5,667.0,414.82,295.11
2017,9,25,14,30,884.0,86.0,1.3,25.0,632.0,351.28,242.11
2017,9,25,14,45,868.5,84.0,1.35,25.0,590.5,286.81,187.57
2017,9,25,15,0,853.0,82.0,1.4,25.0,549.0,218.9,131.95
2017,9,25,15,15,832.0,79.0,1.4,24.5,502.5,154.54,85.12
2017,9,25,15,30,811.0,76.0,1.4,24.0,456.0,92.59,53.55
2017,9,25,15,45,782.0,72.5,1.45,24.0,406.0,64.52,49.61
2017,9,25,16,0,753.0,69.0,1.5,24.0,356.0,61.62,47.34
2017,9,25,16,15,710.5,64.0,1.45,23.0,303.5,57.33,43.99
2017,9,25,16,30,668.0,59.0,1.4,22.0,251.0,53.03,40.52
2017,9,25,16,45,601.5,53.0,1.35,21.5,199.0,43.93,32.65
2017,9,25,17,0,535.0,47.0,1.3,21.0,147.0,38.97,28.17
2017,9,25,17,15,423.5,37.0,1.25,19.5,100.5,30.58,20.6
2017,9,25,17,30,312.0,27.0,1.2,18.0,54.0,22.3,12.17
2017,9,25,17,45,156.0,13.5,1.15,17.0,27.0,10.62,0.0
2017,9,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,9,26,6,15,177.5,14.0,0.15,14.0,31.0,155.81,0.0
2017,9,26,6,30,355.0,28.0,0.2,14.0,62.0,324.72,249.67
2017,9,26,6,45,458.5,36.5,0.25,14.5,109.0,427.1,341.22
2017,9,26,7,0,562.0,45.0,0.3,15.0,156.0,538.48,429.04
2017,9,26,7,15,624.0,51.0,0.3,15.5,208.0,613.32,484.36
2017,9,26,7,30,686.0,57.0,0.3,16.0,260.0,697.58,543.21
2017,9,26,7,45,726.5,61.5,0.3,17.0,312.0,762.25,584.07
2017,9,26,8,0,767.0,66.0,0.3,18.0,364.0,826.49,622.75
2017,9,26,8,15,795.0,69.5,0.35,19.0,413.5,876.52,651.39
2017,9,26,8,30,823.0,73.0,0.4,20.0,463.0,924.5,678.03
2017,9,26,8,45,843.5,75.5,0.45,21.0,509.0,949.31,689.41
2017,9,26,9,0,864.0,78.0,0.5,22.0,555.0,982.63,706.36
2017,9,26,9,15,879.0,80.0,0.5,22.5,596.0,1006.45,717.3
2017,9,26,9,30,894.0,82.0,0.5,23.0,637.0,1026.62,726.14
2017,9,26,9,45,907.0,82.5,0.55,24.0,672.0,1039.06,730.19
2017,9,26,10,0,920.0,83.0,0.6,25.0,707.0,1047.49,732.07
2017,9,26,10,15,928.0,84.5,0.6,25.5,735.0,1047.89,729.57
2017,9,26,10,30,936.0,86.0,0.6,26.0,763.0,1044.07,724.86
2017,9,26,10,45,940.5,87.5,0.6,26.5,783.0,1032.54,715.8
2017,9,26,11,0,945.0,89.0,0.6,27.0,803.0,1016.84,704.55
2017,9,26,11,15,948.0,89.5,0.6,27.0,815.5,994.52,690.91
2017,9,26,11,30,951.0,90.0,0.6,27.0,828.0,968.25,675.04
2017,9,26,11,45,952.0,90.0,0.6,27.5,831.5,935.84,654.21
2017,9,26,12,0,953.0,90.0,0.6,28.0,835.0,899.85,631.26
2017,9,26,12,15,952.0,90.0,0.6,28.0,830.5,858.8,606.36
2017,9,26,12,30,951.0,90.0,0.6,28.0,826.0,814.62,579.31
2017,9,26,12,45,952.0,87.5,0.65,28.0,814.5,766.53,549.64
2017,9,26,13,0,953.0,85.0,0.7,28.0,803.0,715.59,515.66
2017,9,26,13,15,948.0,84.5,0.7,28.0,782.0,660.18,476.76
2017,9,26,13,30,943.0,84.0,0.7,28.0,761.0,602.88,435.22
2017,9,26,13,45,935.5,82.5,0.75,28.0,733.0,541.82,389.94
2017,9,26,14,0,928.0,81.0,0.8,28.0,705.0,479.69,341.96
2017,9,26,14,15,917.5,79.5,0.8,28.0,669.5,415.64,290.46
2017,9,26,14,30,907.0,78.0,0.8,28.0,634.0,351.41,237.34
2017,9,26,14,45,892.0,76.5,0.85,28.0,592.5,286.15,183.17
2017,9,26,15,0,877.0,75.0,0.9,28.0,551.0,221.8,131.17
2017,9,26,15,15,857.0,72.0,0.9,27.5,504.5,156.95,84.89
2017,9,26,15,30,837.0,69.0,0.9,27.0,458.0,88.13,49.08
2017,9,26,15,45,808.5,66.0,0.9,27.0,407.5,60.24,45.39
2017,9,26,16,0,780.0,63.0,0.9,27.0,357.0,57.52,43.29
2017,9,26,16,15,738.0,58.5,0.85,26.0,304.0,53.44,40.13
2017,9,26,16,30,696.0,54.0,0.8,25.0,251.0,49.35,36.86
2017,9,26,16,45,631.0,48.5,0.8,24.0,198.5,44.22,32.53
2017,9,26,17,0,566.0,43.0,0.8,23.0,146.0,36.09,25.42
2017,9,26,17,15,452.5,34.0,0.9,22.0,99.0,28.35,18.41
2017,9,26,17,30,339.0,25.0,1.0,21.0,52.0,20.77,10.31
2017,9,26,17,45,169.5,12.5,1.1,20.0,26.0,9.83,0.0
2017,9,26,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,15,186.0,13.5,1.1,15.0,30.5,160.05,0.0
2017,9,27,6,30,372.0,27.0,1.0,16.0,61.0,336.4,256.99
2017,9,27,6,45,476.5,35.0,0.9,17.0,108.5,439.52,350.87
2017,9,27,7,0,581.0,43.0,0.8,18.0,156.0,545.07,433.37
2017,9,27,7,15,642.0,49.0,0.8,19.0,208.0,626.89,493.48
2017,9,27,7,30,703.0,55.0,0.8,20.0,260.0,710.89,551.28
2017,9,27,7,45,742.5,59.0,0.8,21.0,312.0,774.49,591.55
2017,9,27,8,0,782.0,63.0,0.8,22.0,364.0,837.54,629.56
2017,9,27,8,15,809.5,66.0,0.75,22.5,414.0,886.72,657.15
2017,9,27,8,30,837.0,69.0,0.7,23.0,464.0,922.37,675.18
2017,9,27,8,45,856.0,72.0,0.7,24.0,510.0,958.08,692.61
2017,9,27,9,0,875.0,75.0,0.7,25.0,556.0,990.72,707.72
2017,9,27,9,15,889.5,77.0,0.7,25.5,596.5,1014.11,718.34
2017,9,27,9,30,904.0,79.0,0.7,26.0,637.0,1033.81,726.83
2017,9,27,9,45,910.0,82.5,0.75,26.5,670.5,1042.75,730.09
2017,9,27,10,0,916.0,86.0,0.8,27.0,704.0,1047.55,731.17
2017,9,27,10,15,924.0,87.0,0.85,27.0,731.5,1047.24,730.83
2017,9,27,10,30,932.0,88.0,0.9,27.0,759.0,1042.74,728.2
2017,9,27,10,45,936.5,89.0,0.95,27.5,779.0,1030.58,719.71
2017,9,27,11,0,941.0,90.0,1.0,28.0,799.0,1014.29,708.95
2017,9,27,11,15,944.5,90.5,1.05,28.0,811.0,992.43,696.3
2017,9,27,11,30,948.0,91.0,1.1,28.0,823.0,966.61,681.27
2017,9,27,11,45,948.5,91.5,1.15,28.0,826.5,934.29,662.17
2017,9,27,12,0,949.0,92.0,1.2,28.0,830.0,898.4,640.73
2017,9,27,12,15,948.0,92.0,1.2,28.0,825.0,857.39,615.15
2017,9,27,12,30,947.0,92.0,1.2,28.0,820.0,813.28,587.4
2017,9,27,12,45,946.0,90.0,1.2,28.0,807.5,764.34,555.5
2017,9,27,13,0,945.0,88.0,1.2,28.0,795.0,712.74,519.61
2017,9,27,13,15,939.5,87.5,1.2,27.5,774.0,657.34,480.92
2017,9,27,13,30,934.0,87.0,1.2,27.0,753.0,600.12,439.47
2017,9,27,13,45,926.5,85.5,1.2,27.0,724.5,539.47,393.13
2017,9,27,14,0,919.0,84.0,1.2,27.0,696.0,477.78,344.3
2017,9,27,14,15,908.0,82.5,1.2,26.5,661.0,413.99,292.87
2017,9,27,14,30,897.0,81.0,1.2,26.0,626.0,350.11,239.74
2017,9,27,14,45,882.0,78.5,1.2,26.0,584.5,284.62,184.51
2017,9,27,15,0,867.0,76.0,1.2,26.0,543.0,220.1,131.69
2017,9,27,15,15,846.5,73.5,1.15,25.5,496.5,156.17,85.65
2017,9,27,15,30,826.0,71.0,1.1,25.0,450.0,88.48,50.35
2017,9,27,15,45,798.0,67.5,1.05,25.0,399.5,61.16,46.59
2017,9,27,16,0,770.0,64.0,1.0,25.0,349.0,58.12,44.2
2017,9,27,16,15,727.5,59.5,0.9,24.0,296.5,54.08,41.04
2017,9,27,16,30,685.0,55.0,0.8,23.0,244.0,50.04,37.77
2017,9,27,16,45,620.0,48.5,0.75,22.5,192.5,44.12,32.65
2017,9,27,17,0,555.0,42.0,0.7,22.0,141.0,35.24,24.77
2017,9,27,17,15,439.5,32.5,0.7,20.5,94.5,27.09,17.4
2017,9,27,17,30,324.0,23.0,0.7,19.0,48.0,19.08,8.55
2017,9,27,17,45,162.0,11.5,0.7,18.0,24.0,9.05,0.0
2017,9,27,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,186.0,13.0,0.95,15.5,29.5,130.2,0.0
2017,9,28,6,30,372.0,26.0,0.8,16.0,59.0,336.29,254.03
2017,9,28,6,45,477.0,35.0,0.7,16.5,107.0,441.1,351.11
2017,9,28,7,0,582.0,44.0,0.6,17.0,155.0,547.92,435.06
2017,9,28,7,15,644.0,49.5,0.55,18.0,207.5,630.26,494.8
2017,9,28,7,30,706.0,55.0,0.5,19.0,260.0,714.64,551.77
2017,9,28,7,45,745.0,59.5,0.5,20.0,312.0,778.55,591.84
2017,9,28,8,0,784.0,64.0,0.5,21.0,364.0,841.87,629.6
2017,9,28,8,15,811.5,67.5,0.4,22.0,414.0,891.76,654.9
2017,9,28,8,30,839.0,71.0,0.3,23.0,464.0,939.49,677.73
2017,9,28,8,45,857.5,74.0,0.25,24.0,509.5,963.15,685.89
2017,9,28,9,0,876.0,77.0,0.2,25.0,555.0,995.17,699.35
2017,9,28,9,15,890.5,79.0,0.25,25.5,595.5,1018.44,710.62
2017,9,28,9,30,905.0,81.0,0.3,26.0,636.0,1038.01,719.93
2017,9,28,9,45,914.0,83.0,0.4,26.5,670.0,1048.04,724.98
2017,9,28,10,0,923.0,85.0,0.5,27.0,704.0,1053.98,728.0
2017,9,28,10,15,930.0,86.0,0.55,27.0,731.0,1052.53,727.09
2017,9,28,10,30,937.0,87.0,0.6,27.0,758.0,1046.9,723.98
2017,9,28,10,45,941.5,88.0,0.7,27.5,777.5,1034.59,716.83
2017,9,28,11,0,946.0,89.0,0.8,28.0,797.0,1018.14,707.31
2017,9,28,11,15,948.5,89.5,0.85,28.0,808.5,995.16,694.22
2017,9,28,11,30,951.0,90.0,0.9,28.0,820.0,968.26,678.8
2017,9,28,11,45,951.0,90.5,0.95,28.5,823.0,935.35,658.33
2017,9,28,12,0,951.0,91.0,1.0,29.0,826.0,898.9,635.61
2017,9,28,12,15,949.5,91.0,1.05,28.5,821.0,857.38,611.97
2017,9,28,12,30,948.0,91.0,1.1,28.0,816.0,812.78,585.96
2017,9,28,12,45,945.5,90.0,1.15,28.0,803.0,763.64,554.61
2017,9,28,13,0,943.0,89.0,1.2,28.0,790.0,711.96,519.19
2017,9,28,13,15,937.5,88.0,1.2,28.0,769.0,656.13,479.26
2017,9,28,13,30,932.0,87.0,1.2,28.0,748.0,598.52,436.75
2017,9,28,13,45,924.0,85.5,1.25,28.0,719.5,537.71,390.74
2017,9,28,14,0,916.0,84.0,1.3,28.0,691.0,475.91,342.18
2017,9,28,14,15,904.5,82.5,1.3,27.5,655.5,412.1,290.79
2017,9,28,14,30,893.0,81.0,1.3,27.0,620.0,348.26,237.8
2017,9,28,14,45,877.5,79.0,1.3,26.5,578.5,283.28,183.46
2017,9,28,15,0,862.0,77.0,1.3,26.0,537.0,219.31,131.42
2017,9,28,15,15,841.0,74.0,1.3,25.5,490.5,150.05,81.22
2017,9,28,15,30,820.0,71.0,1.3,25.0,444.0,87.63,50.14
2017,9,28,15,45,790.5,67.5,1.3,25.0,393.5,61.03,46.51
2017,9,28,16,0,761.0,64.0,1.3,25.0,343.0,57.99,44.1
2017,9,28,16,15,718.0,59.5,1.25,24.0,291.0,53.96,40.95
2017,9,28,16,30,675.0,55.0,1.2,23.0,239.0,49.93,37.67
2017,9,28,16,45,608.5,48.5,1.15,22.0,187.0,44.03,32.61
2017,9,28,17,0,542.0,42.0,1.1,21.0,135.0,35.16,24.76
2017,9,28,17,15,424.0,32.0,1.0,19.5,89.5,26.63,17.0
2017,9,28,17,30,306.0,22.0,0.9,18.0,44.0,18.22,7.16
2017,9,28,17,45,153.0,11.0,0.8,17.0,22.0,8.65,0.0
2017,9,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,15,170.0,13.0,0.6,11.5,27.5,120.2,0.0
2017,9,29,6,30,340.0,26.0,0.6,12.0,55.0,315.08,238.42
2017,9,29,6,45,448.5,34.5,0.65,12.5,101.5,420.36,339.8
2017,9,29,7,0,557.0,43.0,0.7,13.0,148.0,535.41,432.99
2017,9,29,7,15,618.0,49.0,0.65,13.5,198.5,609.16,488.82
2017,9,29,7,30,679.0,55.0,0.6,14.0,249.0,692.35,547.96
2017,9,29,7,45,715.0,60.0,0.6,14.5,299.5,753.31,588.55
2017,9,29,8,0,751.0,65.0,0.6,15.0,350.0,813.59,627.0
2017,9,29,8,15,708.5,83.0,0.55,15.5,380.5,820.37,626.8
2017,9,29,8,30,666.0,101.0,0.5,16.0,411.0,816.26,619.88
2017,9,29,8,45,557.5,148.5,0.5,16.5,425.5,763.91,581.39
2017,9,29,9,0,449.0,196.0,0.5,17.0,440.0,715.3,544.15
2017,9,29,9,15,532.0,184.0,0.55,17.0,493.5,787.46,595.14
2017,9,29,9,30,615.0,172.0,0.6,17.0,547.0,869.01,648.1
2017,9,29,9,45,748.5,130.5,0.65,17.5,612.0,956.49,701.94
2017,9,29,10,0,882.0,89.0,0.7,18.0,677.0,1017.41,737.53
2017,9,29,10,15,889.0,90.0,0.75,18.0,703.5,1016.12,735.68
2017,9,29,10,30,896.0,91.0,0.8,18.0,730.0,1010.83,732.49
2017,9,29,10,45,899.5,92.5,0.85,18.5,748.5,998.61,723.76
2017,9,29,11,0,903.0,94.0,0.9,19.0,767.0,982.44,712.75
2017,9,29,11,15,906.0,94.5,0.95,19.0,778.0,960.82,699.74
2017,9,29,11,30,909.0,95.0,1.0,19.0,789.0,935.43,684.36
2017,9,29,11,45,909.0,95.0,1.05,19.5,792.0,903.2,663.27
2017,9,29,12,0,909.0,95.0,1.1,20.0,795.0,867.62,639.97
2017,9,29,12,15,908.0,95.0,1.1,20.0,790.0,828.03,614.35
2017,9,29,12,30,907.0,95.0,1.1,20.0,785.0,785.47,586.59
2017,9,29,12,45,900.5,95.5,1.15,20.5,771.0,736.71,552.81
2017,9,29,13,0,894.0,96.0,1.2,21.0,757.0,685.87,515.67
2017,9,29,13,15,888.0,95.0,1.2,21.0,736.5,632.13,475.93
2017,9,29,13,30,882.0,94.0,1.2,21.0,716.0,576.79,433.74
2017,9,29,13,45,878.0,90.5,1.25,21.0,688.5,518.91,388.51
2017,9,29,14,0,874.0,87.0,1.3,21.0,661.0,459.76,340.52
2017,9,29,14,15,862.0,85.5,1.35,20.5,626.5,398.26,289.63
2017,9,29,14,30,850.0,84.0,1.4,20.0,592.0,336.85,237.22
2017,9,29,14,45,835.5,81.0,1.45,20.0,551.5,274.01,182.83
2017,9,29,15,0,821.0,78.0,1.5,20.0,511.0,207.82,127.45
2017,9,29,15,15,799.0,75.0,1.5,19.5,466.0,145.57,81.51
2017,9,29,15,30,777.0,72.0,1.5,19.0,421.0,85.89,51.14
2017,9,29,15,45,743.5,69.0,1.5,18.5,371.5,61.34,48.1
2017,9,29,16,0,710.0,66.0,1.5,18.0,322.0,58.75,46.11
2017,9,29,16,15,665.0,61.0,1.45,17.5,271.5,54.44,42.53
2017,9,29,16,30,620.0,56.0,1.4,17.0,221.0,46.27,35.42
2017,9,29,16,45,548.5,49.0,1.4,16.5,171.5,40.46,30.23
2017,9,29,17,0,477.0,42.0,1.4,16.0,122.0,34.71,24.89
2017,9,29,17,15,359.0,31.5,1.4,15.0,79.5,25.93,16.66
2017,9,29,17,30,241.0,21.0,1.4,14.0,37.0,17.23,5.54
2017,9,29,17,45,120.5,10.5,1.4,13.5,18.5,8.26,0.0
2017,9,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,12.5,1.6,10.5,12.5,9.83,0.0
2017,9,30,6,30,0.0,25.0,1.6,11.0,25.0,21.37,10.84
2017,9,30,6,45,8.0,45.0,1.65,11.5,46.5,48.6,35.64
2017,9,30,7,0,16.0,65.0,1.7,12.0,68.0,84.4,67.08
2017,9,30,7,15,25.5,86.0,1.65,12.0,92.5,114.69,93.71
2017,9,30,7,30,35.0,107.0,1.6,12.0,117.0,144.91,119.78
2017,9,30,7,45,42.0,127.5,1.6,12.5,141.5,172.29,142.57
2017,9,30,8,0,49.0,148.0,1.6,13.0,166.0,199.75,164.87
2017,9,30,8,15,49.0,167.5,1.5,13.5,188.0,219.22,179.77
2017,9,30,8,30,49.0,187.0,1.4,14.0,210.0,238.42,194.16
2017,9,30,8,45,53.0,207.0,1.3,14.5,234.0,261.95,211.88
2017,9,30,9,0,57.0,227.0,1.2,15.0,258.0,285.25,229.05
2017,9,30,9,15,55.0,243.0,1.15,15.5,274.5,297.27,236.99
2017,9,30,9,30,53.0,259.0,1.1,16.0,291.0,309.01,244.69
2017,9,30,9,45,139.5,285.0,1.1,16.5,376.5,447.27,351.28
2017,9,30,10,0,226.0,311.0,1.1,17.0,462.0,559.55,433.3
2017,9,30,10,15,307.5,306.5,1.05,17.5,520.0,654.03,499.19
2017,9,30,10,30,389.0,302.0,1.0,18.0,578.0,721.0,544.25
2017,9,30,10,45,359.5,319.5,1.0,18.5,580.0,698.68,525.38
2017,9,30,11,0,330.0,337.0,1.0,19.0,582.0,675.13,506.81
2017,9,30,11,15,632.0,217.0,1.0,19.5,694.0,850.74,631.34
2017,9,30,11,30,934.0,97.0,1.0,20.0,806.0,960.15,699.32
2017,9,30,11,45,934.0,97.5,1.05,20.5,809.0,927.5,676.28
2017,9,30,12,0,934.0,98.0,1.1,21.0,812.0,891.38,652.89
2017,9,30,12,15,933.5,97.5,1.15,21.0,807.5,850.57,627.49
2017,9,30,12,30,933.0,97.0,1.2,21.0,803.0,806.68,599.74
2017,9,30,12,45,926.0,98.5,1.25,21.0,788.5,757.19,566.71
2017,9,30,13,0,919.0,100.0,1.3,21.0,774.0,705.55,530.07
2017,9,30,13,15,913.0,99.0,1.3,21.0,753.0,650.37,489.35
2017,9,30,13,30,907.0,98.0,1.3,21.0,732.0,593.53,446.09
2017,9,30,13,45,897.0,97.0,1.35,21.5,703.0,533.3,398.37
2017,9,30,14,0,887.0,96.0,1.4,22.0,674.0,472.35,348.5
2017,9,30,14,15,874.5,94.0,1.45,21.5,638.5,409.23,296.62
2017,9,30,14,30,862.0,92.0,1.5,21.0,603.0,344.16,241.65
2017,9,30,14,45,841.0,90.5,1.55,21.0,560.5,279.01,185.86
2017,9,30,15,0,820.0,89.0,1.6,21.0,518.0,215.72,133.3
2017,9,30,15,15,796.5,86.0,1.6,20.5,471.5,153.16,87.52
2017,9,30,15,30,773.0,83.0,1.6,20.0,425.0,93.39,57.47
2017,9,30,15,45,736.5,79.0,1.65,20.0,374.5,68.78,54.24
2017,9,30,16,0,700.0,75.0,1.7,20.0,324.0,60.57,47.32
2017,9,30,16,15,651.0,69.0,1.65,19.0,272.5,55.97,43.61
2017,9,30,16,30,602.0,63.0,1.6,18.0,221.0,51.37,39.74
2017,9,30,16,45,524.5,55.0,1.6,17.5,170.5,44.95,34.0
2017,9,30,17,0,447.0,47.0,1.6,17.0,120.0,38.59,28.09
2017,9,30,17,15,321.0,34.5,1.55,16.0,77.0,28.29,18.46
2017,9,30,17,30,195.0,22.0,1.5,15.0,34.0,18.03,4.32
2017,9,30,17,45,97.5,11.0,1.45,14.5,17.0,8.65,0.0
2017,9,30,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,6,15,187.0,12.0,1.2,9.5,27.0,131.07,0.0
2017,10,1,6,30,374.0,24.0,1.2,10.0,54.0,325.23,241.16
2017,10,1,6,45,488.5,32.0,1.3,11.0,102.0,440.97,359.4
2017,10,1,7,0,603.0,40.0,1.4,12.0,150.0,563.02,459.75
2017,10,1,7,15,665.5,45.5,1.4,12.5,202.5,646.31,524.83
2017,10,1,7,30,728.0,51.0,1.4,13.0,255.0,731.77,587.65
2017,10,1,7,45,770.5,54.0,1.4,14.0,307.5,797.29,631.44
2017,10,1,8,0,813.0,57.0,1.4,15.0,360.0,862.33,672.74
2017,10,1,8,15,839.0,60.0,1.4,15.5,409.5,899.66,694.51
2017,10,1,8,30,865.0,63.0,1.4,16.0,459.0,945.26,721.55
2017,10,1,8,45,883.5,65.0,1.45,16.5,505.0,979.44,741.01
2017,10,1,9,0,902.0,67.0,1.5,17.0,551.0,1010.47,758.31
2017,10,1,9,15,915.0,69.0,1.5,17.5,591.0,1032.43,768.78
2017,10,1,9,30,928.0,71.0,1.5,18.0,631.0,1050.56,776.9
2017,10,1,9,45,932.0,74.5,1.55,19.0,663.5,1057.36,777.26
2017,10,1,10,0,936.0,78.0,1.6,20.0,696.0,1059.93,775.23
2017,10,1,10,15,943.0,79.5,1.65,20.0,722.5,1058.87,774.07
2017,10,1,10,30,950.0,81.0,1.7,20.0,749.0,1053.56,770.42
2017,10,1,10,45,953.5,82.0,1.75,20.5,768.0,1039.93,760.2
2017,10,1,11,0,957.0,83.0,1.8,21.0,787.0,1022.17,747.57
2017,10,1,11,15,959.5,83.0,1.8,21.0,798.5,998.27,731.87
2017,10,1,11,30,962.0,83.0,1.8,21.0,810.0,970.43,713.76
2017,10,1,11,45,960.5,84.0,1.85,21.5,812.0,936.33,690.88
2017,10,1,12,0,959.0,85.0,1.9,22.0,814.0,898.76,665.68
2017,10,1,12,15,957.5,85.0,1.9,22.0,809.0,856.86,638.24
2017,10,1,12,30,956.0,85.0,1.9,22.0,804.0,811.88,608.52
2017,10,1,12,45,950.5,85.5,1.95,22.5,789.5,761.67,573.57
2017,10,1,13,0,945.0,86.0,2.0,23.0,775.0,709.14,534.57
2017,10,1,13,15,939.5,85.0,2.0,22.5,754.0,653.14,493.69
2017,10,1,13,30,934.0,84.0,2.0,22.0,733.0,595.37,450.0
2017,10,1,13,45,925.5,83.0,2.05,22.0,704.0,534.6,401.82
2017,10,1,14,0,917.0,82.0,2.1,22.0,675.0,472.9,351.16
2017,10,1,14,15,905.0,80.0,2.1,21.5,639.5,408.41,297.19
2017,10,1,14,30,893.0,78.0,2.1,21.0,604.0,344.0,241.76
2017,10,1,14,45,878.5,75.5,2.1,21.0,562.5,278.91,185.03
2017,10,1,15,0,864.0,73.0,2.1,21.0,521.0,214.75,131.01
2017,10,1,15,15,842.0,70.5,2.05,20.5,474.0,150.94,84.17
2017,10,1,15,30,820.0,68.0,2.0,20.0,427.0,83.78,49.07
2017,10,1,15,45,789.0,64.5,2.0,20.0,377.0,58.8,45.64
2017,10,1,16,0,758.0,61.0,2.0,20.0,327.0,55.66,43.08
2017,10,1,16,15,712.0,56.5,1.9,19.0,275.0,51.53,39.73
2017,10,1,16,30,666.0,52.0,1.8,18.0,223.0,47.42,36.26
2017,10,1,16,45,589.5,46.0,1.75,17.5,171.5,41.81,31.22
2017,10,1,17,0,513.0,40.0,1.7,17.0,120.0,33.43,23.55
2017,10,1,17,15,380.0,29.5,1.65,16.0,76.5,24.47,15.07
2017,10,1,17,30,247.0,19.0,1.6,15.0,33.0,15.66,0.87
2017,10,1,17,45,123.5,9.5,1.55,14.0,16.5,7.47,0.0
2017,10,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,15,207.5,11.5,1.3,9.5,27.5,144.37,0.0
2017,10,2,6,30,415.0,23.0,1.3,10.0,55.0,352.55,254.91
2017,10,2,6,45,525.5,31.5,1.35,11.0,104.0,468.94,380.31
2017,10,2,7,0,636.0,40.0,1.4,12.0,153.0,590.09,479.7
2017,10,2,7,15,698.0,45.0,1.4,12.5,206.5,673.75,544.88
2017,10,2,7,30,760.0,50.0,1.4,13.0,260.0,759.3,607.38
2017,10,2,7,45,798.0,54.0,1.45,13.5,313.5,823.16,651.4
2017,10,2,8,0,836.0,58.0,1.5,14.0,367.0,875.88,685.82
2017,10,2,8,15,862.0,61.0,1.45,14.5,417.5,924.06,714.57
2017,10,2,8,30,888.0,64.0,1.4,15.0,468.0,970.04,740.8
2017,10,2,8,45,906.0,66.5,1.4,16.0,514.5,1004.69,758.2
2017,10,2,9,0,924.0,69.0,1.4,17.0,561.0,1036.05,773.21
2017,10,2,9,15,937.5,71.0,1.4,17.5,601.5,1058.57,783.8
2017,10,2,9,30,951.0,73.0,1.4,18.0,642.0,1077.18,792.01
2017,10,2,9,45,960.0,74.5,1.4,18.5,676.5,1086.43,794.42
2017,10,2,10,0,969.0,76.0,1.4,19.0,711.0,1091.43,794.44
2017,10,2,10,15,975.5,77.0,1.4,19.0,738.0,1088.94,791.51
2017,10,2,10,30,982.0,78.0,1.4,19.0,765.0,1082.1,786.16
2017,10,2,10,45,985.5,79.0,1.4,19.5,784.5,1067.92,774.96
2017,10,2,11,0,989.0,80.0,1.4,20.0,804.0,1049.47,761.36
2017,10,2,11,15,991.5,80.5,1.4,20.0,815.0,1025.31,745.79
2017,10,2,11,30,994.0,81.0,1.4,20.0,826.0,997.07,727.76
2017,10,2,11,45,993.5,81.0,1.4,20.5,829.0,961.69,703.85
2017,10,2,12,0,993.0,81.0,1.4,21.0,832.0,922.71,677.68
2017,10,2,12,15,991.5,81.0,1.4,21.0,826.5,879.46,649.93
2017,10,2,12,30,990.0,81.0,1.4,21.0,821.0,833.03,619.84
2017,10,2,12,45,983.0,82.0,1.45,21.5,806.0,780.71,584.38
2017,10,2,13,0,976.0,83.0,1.5,22.0,791.0,726.1,544.57
2017,10,2,13,15,970.0,82.5,1.5,21.5,768.5,668.65,503.17
2017,10,2,13,30,964.0,82.0,1.5,21.0,746.0,609.4,458.86
2017,10,2,13,45,953.0,81.5,1.55,21.0,716.0,546.15,409.32
2017,10,2,14,0,942.0,81.0,1.6,21.0,686.0,482.19,357.34
2017,10,2,14,15,930.0,79.0,1.65,20.5,649.0,416.17,302.54
2017,10,2,14,30,918.0,77.0,1.7,20.0,612.0,350.19,246.03
2017,10,2,14,45,899.0,75.5,1.75,20.0,569.0,283.22,187.99
2017,10,2,15,0,880.0,74.0,1.8,20.0,526.0,217.7,133.05
2017,10,2,15,15,857.5,71.5,1.8,19.5,478.0,152.75,85.41
2017,10,2,15,30,835.0,69.0,1.8,19.0,430.0,84.65,50.01
2017,10,2,15,45,800.5,66.0,1.8,18.5,378.5,60.11,47.09
2017,10,2,16,0,766.0,63.0,1.8,18.0,327.0,57.33,44.91
2017,10,2,16,15,718.5,58.0,1.75,17.5,274.5,52.82,41.12
2017,10,2,16,30,671.0,53.0,1.7,17.0,222.0,48.31,37.19
2017,10,2,16,45,591.5,46.5,1.65,16.5,170.0,38.98,28.84
2017,10,2,17,0,512.0,40.0,1.6,16.0,118.0,33.46,23.62
2017,10,2,17,15,370.5,29.5,1.55,15.0,74.0,24.47,14.98
2017,10,2,17,30,229.0,19.0,1.5,14.0,30.0,15.68,0.0
2017,10,2,17,45,114.5,9.5,1.5,13.0,15.0,7.47,0.0
2017,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
