Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,83.5,15.0,1.65,8.0,21.5,66.4,0.0
2017,10,3,6,30,167.0,30.0,1.6,8.0,43.0,195.96,138.18
2017,10,3,6,45,283.5,45.0,1.6,8.5,86.5,312.44,259.26
2017,10,3,7,0,400.0,60.0,1.6,9.0,130.0,433.28,363.82
2017,10,3,7,15,476.5,69.5,1.55,9.5,180.0,526.32,439.74
2017,10,3,7,30,553.0,79.0,1.5,10.0,230.0,622.95,514.25
2017,10,3,7,45,372.5,114.0,1.45,10.5,224.5,514.54,427.03
2017,10,3,8,0,192.0,149.0,1.4,11.0,219.0,357.13,297.65
2017,10,3,8,15,466.5,123.5,1.3,11.5,326.0,632.05,516.05
2017,10,3,8,30,741.0,98.0,1.2,12.0,433.0,889.21,694.71
2017,10,3,8,45,773.0,99.0,1.2,12.5,479.0,925.92,712.89
2017,10,3,9,0,805.0,100.0,1.2,13.0,525.0,968.24,737.49
2017,10,3,9,15,822.0,102.5,1.1,13.5,565.0,993.86,748.68
2017,10,3,9,30,839.0,105.0,1.0,14.0,605.0,1015.85,757.45
2017,10,3,9,45,657.5,172.5,0.95,14.5,578.0,912.79,685.68
2017,10,3,10,0,476.0,240.0,0.9,15.0,551.0,785.35,595.14
2017,10,3,10,15,701.5,166.0,0.85,15.5,644.0,935.73,697.33
2017,10,3,10,30,927.0,92.0,0.8,16.0,737.0,1043.69,760.8
2017,10,3,10,45,931.0,93.5,0.75,16.5,756.0,1031.11,747.72
2017,10,3,11,0,935.0,95.0,0.7,17.0,775.0,1014.44,734.25
2017,10,3,11,15,938.5,95.5,0.7,17.5,787.0,992.16,718.67
2017,10,3,11,30,942.0,96.0,0.7,18.0,799.0,965.97,700.82
2017,10,3,11,45,943.5,96.0,0.7,18.5,802.5,933.68,679.24
2017,10,3,12,0,945.0,96.0,0.7,19.0,806.0,897.82,655.46
2017,10,3,12,15,944.0,96.0,0.75,19.0,801.0,856.53,630.24
2017,10,3,12,30,943.0,96.0,0.8,19.0,796.0,812.17,602.67
2017,10,3,12,45,940.5,95.0,0.9,19.0,783.0,762.91,571.06
2017,10,3,13,0,938.0,94.0,1.0,19.0,770.0,711.15,535.31
2017,10,3,13,15,932.5,93.0,1.05,19.0,748.5,655.28,494.68
2017,10,3,13,30,927.0,92.0,1.1,19.0,727.0,597.67,451.22
2017,10,3,13,45,917.5,91.0,1.2,19.0,698.0,536.59,403.81
2017,10,3,14,0,908.0,90.0,1.3,19.0,669.0,474.72,353.75
2017,10,3,14,15,896.0,88.0,1.35,19.0,633.0,410.58,299.86
2017,10,3,14,30,884.0,86.0,1.4,19.0,597.0,346.52,244.53
2017,10,3,14,45,867.0,83.5,1.45,19.0,555.0,278.07,185.53
2017,10,3,15,0,850.0,81.0,1.5,19.0,513.0,213.19,131.12
2017,10,3,15,15,826.5,78.0,1.45,18.5,465.5,148.85,83.86
2017,10,3,15,30,803.0,75.0,1.4,18.0,418.0,87.3,53.26
2017,10,3,15,45,771.0,70.5,1.4,18.0,367.5,63.03,49.75
2017,10,3,16,0,739.0,66.0,1.4,18.0,317.0,59.29,46.64
2017,10,3,16,15,688.5,60.5,1.35,17.0,264.5,54.46,42.66
2017,10,3,16,30,638.0,55.0,1.3,16.0,212.0,45.8,35.12
2017,10,3,16,45,560.0,47.5,1.3,15.5,161.0,39.52,29.41
2017,10,3,17,0,482.0,40.0,1.3,15.0,110.0,33.3,23.54
2017,10,3,17,15,340.0,28.5,1.25,14.0,67.5,23.56,14.07
2017,10,3,17,30,198.0,17.0,1.2,13.0,25.0,13.95,0.0
2017,10,3,17,45,99.0,8.5,1.2,12.0,12.5,6.69,0.0
2017,10,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,15,158.5,11.5,0.9,8.5,22.5,112.94,0.0
2017,10,4,6,30,317.0,23.0,0.8,9.0,45.0,291.44,197.64
2017,10,4,6,45,438.5,32.0,0.7,10.0,91.5,414.73,335.65
2017,10,4,7,0,560.0,41.0,0.6,11.0,138.0,532.44,431.36
2017,10,4,7,15,628.0,47.5,0.55,11.5,190.0,620.29,498.72
2017,10,4,7,30,696.0,54.0,0.5,12.0,242.0,710.68,563.44
2017,10,4,7,45,741.0,58.0,0.5,13.0,294.5,778.96,608.21
2017,10,4,8,0,786.0,62.0,0.5,14.0,347.0,846.88,650.46
2017,10,4,8,15,815.0,65.0,0.5,14.5,396.5,897.23,680.22
2017,10,4,8,30,844.0,68.0,0.5,15.0,446.0,945.45,707.82
2017,10,4,8,45,864.5,70.5,0.5,16.0,492.0,970.09,718.18
2017,10,4,9,0,885.0,73.0,0.5,17.0,538.0,1003.15,734.06
2017,10,4,9,15,899.5,75.0,0.55,17.5,578.0,1026.06,745.78
2017,10,4,9,30,914.0,77.0,0.6,18.0,618.0,1045.25,755.38
2017,10,4,9,45,924.0,79.0,0.65,18.5,652.0,1055.87,759.82
2017,10,4,10,0,934.0,81.0,0.7,19.0,686.0,1062.38,762.02
2017,10,4,10,15,942.0,82.0,0.75,19.5,713.5,1061.42,759.86
2017,10,4,10,30,950.0,83.0,0.8,20.0,741.0,1056.22,755.37
2017,10,4,10,45,956.5,83.0,0.85,20.5,760.5,1044.1,746.84
2017,10,4,11,0,963.0,83.0,0.9,21.0,780.0,1027.77,735.92
2017,10,4,11,15,966.0,83.5,0.9,21.0,791.5,1004.52,721.2
2017,10,4,11,30,969.0,84.0,0.9,21.0,803.0,977.28,704.14
2017,10,4,11,45,971.0,83.5,0.95,21.5,806.5,944.19,683.07
2017,10,4,12,0,973.0,83.0,1.0,22.0,810.0,907.42,659.62
2017,10,4,12,15,972.0,82.5,1.0,22.0,804.5,864.73,632.61
2017,10,4,12,30,971.0,82.0,1.0,22.0,799.0,818.89,603.37
2017,10,4,12,45,967.5,82.0,1.05,22.5,785.5,768.84,569.97
2017,10,4,13,0,964.0,82.0,1.1,23.0,772.0,716.26,532.23
2017,10,4,13,15,958.5,81.0,1.1,23.0,750.0,659.25,490.74
2017,10,4,13,30,953.0,80.0,1.1,23.0,728.0,600.43,446.54
2017,10,4,13,45,944.5,79.0,1.15,23.0,698.5,538.59,398.85
2017,10,4,14,0,936.0,78.0,1.2,23.0,669.0,475.8,348.52
2017,10,4,14,15,924.0,76.0,1.2,22.5,633.0,410.2,294.64
2017,10,4,14,30,912.0,74.0,1.2,22.0,597.0,344.66,239.15
2017,10,4,14,45,895.0,72.5,1.2,22.0,554.5,278.65,182.51
2017,10,4,15,0,878.0,71.0,1.2,22.0,512.0,213.84,128.76
2017,10,4,15,15,855.5,68.0,1.2,21.5,464.5,148.77,81.7
2017,10,4,15,30,833.0,65.0,1.2,21.0,417.0,80.59,46.87
2017,10,4,15,45,787.0,64.0,1.25,21.0,364.0,58.39,45.15
2017,10,4,16,0,741.0,63.0,1.3,21.0,311.0,56.99,44.08
2017,10,4,16,15,691.0,57.5,1.2,20.0,259.0,52.1,40.06
2017,10,4,16,30,641.0,52.0,1.1,19.0,207.0,47.2,35.89
2017,10,4,16,45,545.5,45.5,1.05,18.0,155.0,37.86,27.61
2017,10,4,17,0,450.0,39.0,1.0,17.0,103.0,32.34,22.43
2017,10,4,17,15,311.0,26.5,0.95,16.0,62.0,21.83,12.23
2017,10,4,17,30,172.0,14.0,0.9,15.0,21.0,11.02,0.0
2017,10,4,17,45,86.0,7.0,0.9,14.0,10.5,5.51,0.0
2017,10,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,105.0,11.5,0.5,10.5,18.5,78.04,0.0
2017,10,5,6,30,210.0,23.0,0.4,11.0,37.0,214.74,136.82
2017,10,5,6,45,323.0,37.0,0.35,11.5,80.5,334.46,269.73
2017,10,5,7,0,436.0,51.0,0.3,12.0,124.0,454.83,368.94
2017,10,5,7,15,509.5,60.0,0.25,12.5,174.5,545.37,438.83
2017,10,5,7,30,583.0,69.0,0.2,13.0,225.0,639.34,506.93
2017,10,5,7,45,628.0,77.0,0.15,14.0,275.5,708.95,552.62
2017,10,5,8,0,673.0,85.0,0.1,15.0,326.0,778.68,596.06
2017,10,5,8,15,707.5,90.0,0.2,16.0,375.5,834.01,629.83
2017,10,5,8,30,742.0,95.0,0.3,17.0,425.0,887.76,661.98
2017,10,5,8,45,766.5,99.0,0.45,18.0,470.5,928.18,685.95
2017,10,5,9,0,791.0,103.0,0.6,19.0,516.0,958.57,703.5
2017,10,5,9,15,809.0,106.5,0.65,19.5,556.0,986.17,718.44
2017,10,5,9,30,827.0,110.0,0.7,20.0,596.0,1010.18,731.12
2017,10,5,9,45,859.0,105.0,0.75,21.0,635.0,1034.74,742.79
2017,10,5,10,0,891.0,100.0,0.8,22.0,674.0,1041.52,743.49
2017,10,5,10,15,899.5,101.5,0.8,22.0,701.0,1041.54,742.18
2017,10,5,10,30,908.0,103.0,0.8,22.0,728.0,1037.45,738.64
2017,10,5,10,45,889.0,115.0,0.85,22.5,740.0,1027.17,731.23
2017,10,5,11,0,870.0,127.0,0.9,23.0,752.0,999.81,713.47
2017,10,5,11,15,873.0,127.5,0.95,23.0,763.0,977.4,700.4
2017,10,5,11,30,876.0,128.0,1.0,23.0,774.0,951.21,684.86
2017,10,5,11,45,856.0,137.5,1.05,23.5,771.0,910.44,658.7
2017,10,5,12,0,836.0,147.0,1.1,24.0,768.0,867.21,630.92
2017,10,5,12,15,834.0,146.5,1.1,24.0,762.5,826.92,605.32
2017,10,5,12,30,832.0,146.0,1.1,24.0,757.0,783.94,576.56
2017,10,5,12,45,850.5,135.5,1.15,24.0,749.5,743.73,549.57
2017,10,5,13,0,869.0,125.0,1.2,24.0,742.0,699.36,518.75
2017,10,5,13,15,861.5,123.0,1.2,24.0,720.0,643.11,477.9
2017,10,5,13,30,854.0,121.0,1.2,24.0,698.0,585.55,434.9
2017,10,5,13,45,823.0,126.5,1.25,24.0,663.5,521.95,386.41
2017,10,5,14,0,792.0,132.0,1.3,24.0,629.0,458.73,336.68
2017,10,5,14,15,776.0,129.0,1.3,23.5,593.0,396.65,286.53
2017,10,5,14,30,760.0,126.0,1.3,23.0,557.0,335.47,235.7
2017,10,5,14,45,743.5,120.0,1.35,23.0,516.5,273.04,183.2
2017,10,5,15,0,727.0,114.0,1.4,23.0,476.0,212.22,133.51
2017,10,5,15,15,698.0,108.5,1.35,22.5,429.5,152.29,90.51
2017,10,5,15,30,669.0,103.0,1.3,22.0,383.0,96.08,62.28
2017,10,5,15,45,658.5,91.0,1.3,22.0,338.0,71.08,55.85
2017,10,5,16,0,648.0,79.0,1.3,22.0,293.0,63.02,49.09
2017,10,5,16,15,592.5,71.5,1.2,20.5,242.0,57.42,44.59
2017,10,5,16,30,537.0,64.0,1.1,19.0,191.0,51.8,39.87
2017,10,5,16,45,489.0,51.5,1.0,18.0,145.0,42.2,31.36
2017,10,5,17,0,441.0,39.0,0.9,17.0,99.0,32.33,22.35
2017,10,5,17,15,298.0,26.0,0.9,16.0,58.5,21.41,11.55
2017,10,5,17,30,155.0,13.0,0.9,15.0,18.0,10.23,0.0
2017,10,5,17,45,77.5,6.5,0.9,14.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,15,178.5,10.5,0.8,11.5,22.0,125.82,0.0
2017,10,6,6,30,357.0,21.0,0.7,12.0,44.0,306.23,182.51
2017,10,6,6,45,478.5,29.5,0.65,12.5,91.0,434.52,345.31
2017,10,6,7,0,600.0,38.0,0.6,13.0,138.0,562.62,449.63
2017,10,6,7,15,667.0,44.0,0.55,14.0,190.5,650.3,515.21
2017,10,6,7,30,734.0,50.0,0.5,15.0,243.0,740.42,577.71
2017,10,6,7,45,775.5,54.0,0.45,16.0,296.0,806.5,619.21
2017,10,6,8,0,817.0,58.0,0.4,17.0,349.0,871.97,657.87
2017,10,6,8,15,845.5,61.0,0.45,18.0,399.0,911.5,679.62
2017,10,6,8,30,874.0,64.0,0.5,19.0,449.0,959.23,706.3
2017,10,6,8,45,892.5,67.0,0.55,20.0,495.0,994.46,724.2
2017,10,6,9,0,911.0,70.0,0.6,21.0,541.0,1026.45,739.95
2017,10,6,9,15,925.5,72.0,0.6,21.5,582.0,1049.49,750.25
2017,10,6,9,30,940.0,74.0,0.6,22.0,623.0,1068.69,758.32
2017,10,6,9,45,941.5,79.0,0.65,23.0,655.5,1074.3,758.11
2017,10,6,10,0,943.0,84.0,0.7,24.0,688.0,1075.58,755.67
2017,10,6,10,15,951.0,85.0,0.65,24.5,715.0,1074.31,750.96
2017,10,6,10,30,959.0,86.0,0.6,25.0,742.0,1068.77,743.94
2017,10,6,10,45,964.0,87.0,0.6,25.5,761.5,1055.96,734.1
2017,10,6,11,0,969.0,88.0,0.6,26.0,781.0,1038.93,722.05
2017,10,6,11,15,972.0,88.5,0.6,26.0,792.5,1015.28,707.63
2017,10,6,11,30,975.0,89.0,0.6,26.0,804.0,987.63,690.96
2017,10,6,11,45,976.5,89.0,0.65,26.5,807.0,954.22,670.57
2017,10,6,12,0,978.0,89.0,0.7,27.0,810.0,917.12,647.87
2017,10,6,12,15,976.5,88.5,0.7,27.0,804.0,873.61,621.32
2017,10,6,12,30,975.0,88.0,0.7,27.0,798.0,826.99,592.62
2017,10,6,12,45,977.0,85.0,0.75,27.5,785.5,777.46,560.7
2017,10,6,13,0,979.0,82.0,0.8,28.0,773.0,724.98,524.39
2017,10,6,13,15,973.0,81.0,0.85,27.5,750.5,666.82,484.93
2017,10,6,13,30,967.0,80.0,0.9,27.0,728.0,606.88,442.45
2017,10,6,13,45,957.0,79.0,0.95,27.0,697.5,543.48,394.77
2017,10,6,14,0,947.0,78.0,1.0,27.0,667.0,479.3,344.51
2017,10,6,14,15,934.5,76.5,1.0,26.5,630.0,413.26,291.36
2017,10,6,14,30,922.0,75.0,1.0,26.0,593.0,347.31,236.6
2017,10,6,14,45,904.0,73.0,1.05,26.0,550.0,280.02,180.13
2017,10,6,15,0,886.0,71.0,1.1,26.0,507.0,214.07,126.55
2017,10,6,15,15,862.5,68.0,1.15,25.5,459.0,148.38,80.02
2017,10,6,15,30,839.0,65.0,1.2,25.0,411.0,79.9,45.98
2017,10,6,15,45,804.5,61.5,1.25,24.5,360.0,56.77,43.13
2017,10,6,16,0,770.0,58.0,1.3,24.0,309.0,53.5,40.54
2017,10,6,16,15,719.5,53.5,1.25,22.5,256.0,49.23,37.16
2017,10,6,16,30,669.0,49.0,1.2,21.0,203.0,45.02,33.64
2017,10,6,16,45,585.0,41.5,1.15,20.0,151.5,38.03,27.43
2017,10,6,17,0,501.0,34.0,1.1,19.0,100.0,31.11,21.01
2017,10,6,17,15,343.5,23.0,1.05,18.0,59.0,19.11,9.17
2017,10,6,17,30,186.0,12.0,1.0,17.0,18.0,9.44,0.0
2017,10,6,17,45,93.0,6.0,0.95,16.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,15,169.5,10.0,0.9,13.5,20.5,119.75,0.0
2017,10,7,6,30,339.0,20.0,0.8,14.0,41.0,291.94,157.97
2017,10,7,6,45,461.0,29.0,0.7,14.5,87.0,421.44,332.24
2017,10,7,7,0,583.0,38.0,0.6,15.0,133.0,549.74,436.52
2017,10,7,7,15,651.5,44.0,0.45,15.5,185.0,638.11,502.23
2017,10,7,7,30,720.0,50.0,0.3,16.0,237.0,729.0,564.54
2017,10,7,7,45,760.5,54.5,0.2,16.5,289.0,794.37,605.65
2017,10,7,8,0,801.0,59.0,0.1,17.0,341.0,859.14,644.28
2017,10,7,8,15,829.5,62.0,0.15,18.0,391.0,909.15,672.46
2017,10,7,8,30,858.0,65.0,0.2,19.0,441.0,945.53,691.26
2017,10,7,8,45,878.5,67.5,0.25,20.0,486.5,981.68,709.71
2017,10,7,9,0,899.0,70.0,0.3,21.0,532.0,1014.75,725.92
2017,10,7,9,15,913.5,72.0,0.35,21.5,572.5,1037.59,737.18
2017,10,7,9,30,928.0,74.0,0.4,22.0,613.0,1056.65,746.38
2017,10,7,9,45,938.5,75.5,0.45,23.0,646.5,1066.97,749.05
2017,10,7,10,0,949.0,77.0,0.5,24.0,680.0,1073.15,749.53
2017,10,7,10,15,956.0,78.0,0.55,24.5,707.0,1070.9,746.67
2017,10,7,10,30,963.0,79.0,0.6,25.0,734.0,1064.38,741.58
2017,10,7,10,45,966.5,80.0,0.65,25.5,752.5,1050.14,732.1
2017,10,7,11,0,970.0,81.0,0.7,26.0,771.0,1031.72,720.34
2017,10,7,11,15,972.5,81.5,0.75,26.0,782.0,1007.67,706.7
2017,10,7,11,30,975.0,82.0,0.8,26.0,793.0,979.66,690.68
2017,10,7,11,45,975.0,82.5,0.85,26.0,795.0,945.58,670.85
2017,10,7,12,0,975.0,83.0,0.9,26.0,797.0,907.93,648.64
2017,10,7,12,15,973.0,82.5,0.95,26.0,791.0,864.22,622.34
2017,10,7,12,30,971.0,82.0,1.0,26.0,785.0,817.47,593.72
2017,10,7,12,45,963.5,83.5,1.1,26.0,770.0,766.01,561.45
2017,10,7,13,0,956.0,85.0,1.2,26.0,755.0,712.36,524.83
2017,10,7,13,15,949.5,84.0,1.25,25.5,732.5,655.04,484.79
2017,10,7,13,30,943.0,83.0,1.3,25.0,710.0,596.05,441.84
2017,10,7,13,45,932.0,82.0,1.4,25.0,680.0,533.48,393.91
2017,10,7,14,0,921.0,81.0,1.5,25.0,650.0,470.29,343.5
2017,10,7,14,15,907.5,79.5,1.55,24.5,613.5,405.42,290.38
2017,10,7,14,30,894.0,78.0,1.6,24.0,577.0,340.8,235.83
2017,10,7,14,45,875.0,76.0,1.65,23.5,534.0,275.0,180.02
2017,10,7,15,0,856.0,74.0,1.7,23.0,491.0,206.74,124.08
2017,10,7,15,15,830.5,71.0,1.7,22.5,443.5,142.06,77.47
2017,10,7,15,30,805.0,68.0,1.7,22.0,396.0,80.42,47.84
2017,10,7,15,45,767.5,64.5,1.75,21.5,345.0,58.48,45.18
2017,10,7,16,0,730.0,61.0,1.8,21.0,294.0,55.3,42.65
2017,10,7,16,15,675.5,55.5,1.75,20.0,242.0,50.34,38.52
2017,10,7,16,30,621.0,50.0,1.7,19.0,190.0,45.4,34.24
2017,10,7,16,45,530.0,42.5,1.65,18.0,140.5,35.45,25.37
2017,10,7,17,0,439.0,35.0,1.6,17.0,91.0,29.14,19.42
2017,10,7,17,15,279.0,23.0,1.55,16.0,52.5,18.93,8.56
2017,10,7,17,30,119.0,11.0,1.5,15.0,14.0,8.65,0.0
2017,10,7,17,45,59.5,5.5,1.5,14.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,8,6,15,85.5,11.5,1.0,7.5,16.5,65.62,0.0
2017,10,8,6,30,171.0,23.0,1.0,8.0,33.0,182.8,88.52
2017,10,8,6,45,321.5,34.0,1.05,9.0,76.5,332.04,270.35
2017,10,8,7,0,472.0,45.0,1.1,10.0,120.0,479.05,394.55
2017,10,8,7,15,549.5,52.5,1.05,10.5,170.5,571.95,468.9
2017,10,8,7,30,627.0,60.0,1.0,11.0,221.0,668.6,541.6
2017,10,8,7,45,688.0,63.0,0.95,12.0,274.0,740.08,590.41
2017,10,8,8,0,749.0,66.0,0.9,13.0,327.0,820.39,642.66
2017,10,8,8,15,781.5,69.5,0.9,14.0,376.5,873.78,674.4
2017,10,8,8,30,814.0,73.0,0.9,15.0,426.0,925.21,703.88
2017,10,8,8,45,841.0,75.0,0.95,16.0,473.0,966.79,726.88
2017,10,8,9,0,868.0,77.0,1.0,17.0,520.0,993.12,739.62
2017,10,8,9,15,884.5,79.0,1.0,17.5,560.5,1017.48,751.58
2017,10,8,9,30,901.0,81.0,1.0,18.0,601.0,1038.22,761.19
2017,10,8,9,45,917.5,81.0,1.05,19.0,636.0,1052.56,766.47
2017,10,8,10,0,934.0,81.0,1.1,20.0,671.0,1062.89,769.41
2017,10,8,10,15,942.5,82.5,1.1,20.5,698.5,1062.72,766.44
2017,10,8,10,30,951.0,84.0,1.1,21.0,726.0,1058.3,761.16
2017,10,8,10,45,957.5,84.0,1.15,21.5,746.0,1045.85,752.16
2017,10,8,11,0,964.0,84.0,1.2,22.0,766.0,1029.19,740.78
2017,10,8,11,15,967.5,84.5,1.2,22.5,777.5,1006.11,724.62
2017,10,8,11,30,971.0,85.0,1.2,23.0,789.0,979.02,706.15
2017,10,8,11,45,973.0,85.0,1.25,23.5,792.0,946.16,684.95
2017,10,8,12,0,975.0,85.0,1.3,24.0,795.0,909.62,661.36
2017,10,8,12,15,974.0,85.0,1.35,24.0,789.5,867.14,635.03
2017,10,8,12,30,973.0,85.0,1.4,24.0,784.0,821.51,606.32
2017,10,8,12,45,966.5,86.0,1.45,24.0,769.5,770.06,572.48
2017,10,8,13,0,960.0,87.0,1.5,24.0,755.0,716.35,534.53
2017,10,8,13,15,955.0,86.0,1.55,24.0,733.5,659.66,493.22
2017,10,8,13,30,950.0,85.0,1.6,24.0,712.0,601.13,449.06
2017,10,8,13,45,938.0,85.0,1.7,24.0,682.0,538.51,400.47
2017,10,8,14,0,926.0,85.0,1.8,24.0,652.0,475.33,349.51
2017,10,8,14,15,914.5,83.5,1.8,23.5,616.0,410.79,295.99
2017,10,8,14,30,903.0,82.0,1.8,23.0,580.0,346.23,240.94
2017,10,8,14,45,882.5,80.5,1.85,23.0,537.5,276.85,181.72
2017,10,8,15,0,862.0,79.0,1.9,23.0,495.0,211.33,127.57
2017,10,8,15,15,837.5,76.0,1.9,22.5,447.5,146.28,80.73
2017,10,8,15,30,813.0,73.0,1.9,22.0,400.0,84.16,51.02
2017,10,8,15,45,777.5,68.5,1.9,22.0,349.0,61.72,47.89
2017,10,8,16,0,742.0,64.0,1.9,22.0,298.0,57.87,44.68
2017,10,8,16,15,686.0,58.5,1.75,21.0,245.0,52.94,40.6
2017,10,8,16,30,630.0,53.0,1.6,20.0,192.0,44.3,33.11
2017,10,8,16,45,534.5,45.0,1.5,19.5,141.0,37.5,26.94
2017,10,8,17,0,439.0,37.0,1.4,19.0,90.0,30.84,20.58
2017,10,8,17,15,265.0,23.5,1.3,18.0,51.0,19.36,7.96
2017,10,8,17,30,91.0,10.0,1.2,17.0,12.0,7.87,0.0
2017,10,8,17,45,45.5,5.0,1.15,16.0,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,9,6,15,70.0,10.0,1.1,9.0,14.0,54.28,0.0
2017,10,9,6,30,140.0,20.0,1.1,10.0,28.0,154.29,60.43
2017,10,9,6,45,259.5,35.5,1.15,11.0,69.0,285.45,230.29
2017,10,9,7,0,379.0,51.0,1.2,12.0,110.0,410.9,338.78
2017,10,9,7,15,456.5,62.0,1.15,12.5,159.0,505.3,415.54
2017,10,9,7,30,534.0,73.0,1.1,13.0,208.0,603.53,490.78
2017,10,9,7,45,586.0,80.5,1.1,14.0,258.5,677.68,543.38
2017,10,9,8,0,638.0,88.0,1.1,15.0,309.0,752.22,593.6
2017,10,9,8,15,673.5,94.0,1.2,16.0,357.0,808.9,630.27
2017,10,9,8,30,709.0,100.0,1.3,17.0,405.0,864.09,664.9
2017,10,9,8,45,737.0,103.5,1.4,18.0,450.0,906.67,690.07
2017,10,9,9,0,765.0,107.0,1.5,19.0,495.0,946.63,713.11
2017,10,9,9,15,783.0,110.5,1.6,19.0,534.0,973.4,729.89
2017,10,9,9,30,801.0,114.0,1.7,19.0,573.0,989.04,739.53
2017,10,9,9,45,826.0,112.0,1.85,19.5,608.5,1009.89,752.09
2017,10,9,10,0,851.0,110.0,2.0,20.0,644.0,1026.65,761.92
2017,10,9,10,15,860.5,111.5,2.0,20.0,671.0,1027.56,761.07
2017,10,9,10,30,870.0,113.0,2.0,20.0,698.0,1024.38,757.93
2017,10,9,10,45,876.0,114.5,2.0,20.5,716.5,1013.6,748.64
2017,10,9,11,0,882.0,116.0,2.0,21.0,735.0,998.78,737.01
2017,10,9,11,15,886.5,116.5,1.95,21.0,746.5,977.43,722.12
2017,10,9,11,30,891.0,117.0,1.9,21.0,758.0,952.21,704.88
2017,10,9,11,45,896.0,115.5,1.9,21.5,762.0,910.67,676.23
2017,10,9,12,0,901.0,114.0,1.9,22.0,766.0,877.3,653.16
2017,10,9,12,15,900.0,113.5,1.85,22.0,761.0,836.67,625.84
2017,10,9,12,30,899.0,113.0,1.8,22.0,756.0,793.17,596.5
2017,10,9,12,45,900.0,110.5,1.75,22.0,743.5,746.5,563.09
2017,10,9,13,0,901.0,108.0,1.7,22.0,731.0,697.18,526.71
2017,10,9,13,15,894.0,106.5,1.65,22.0,709.0,641.5,484.82
2017,10,9,13,30,887.0,105.0,1.6,22.0,687.0,587.29,442.7
2017,10,9,13,45,883.0,101.5,1.55,22.0,659.0,527.45,395.19
2017,10,9,14,0,879.0,98.0,1.5,22.0,631.0,466.41,345.19
2017,10,9,14,15,864.5,95.5,1.45,22.0,595.0,401.48,290.85
2017,10,9,14,30,850.0,93.0,1.4,22.0,559.0,337.11,235.75
2017,10,9,14,45,834.0,89.0,1.35,22.0,517.0,272.0,179.95
2017,10,9,15,0,818.0,85.0,1.3,22.0,475.0,208.26,127.22
2017,10,9,15,15,790.5,81.5,1.25,21.5,428.0,145.33,82.08
2017,10,9,15,30,763.0,78.0,1.2,21.0,381.0,85.79,53.53
2017,10,9,15,45,725.5,72.5,1.15,21.0,330.5,64.07,50.12
2017,10,9,16,0,688.0,67.0,1.1,21.0,280.0,55.0,42.39
2017,10,9,16,15,628.5,61.0,1.0,19.5,228.5,50.14,38.42
2017,10,9,16,30,569.0,55.0,0.9,18.0,177.0,45.33,34.29
2017,10,9,16,45,471.5,45.5,0.85,17.0,128.5,37.49,27.2
2017,10,9,17,0,374.0,36.0,0.8,16.0,80.0,29.73,19.84
2017,10,9,17,15,187.0,18.0,0.85,15.0,40.0,14.56,3.85
2017,10,9,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,10,6,15,63.0,9.5,0.9,9.0,13.0,49.33,0.0
2017,10,10,6,30,126.0,19.0,0.9,10.0,26.0,141.82,39.85
2017,10,10,6,45,245.5,34.5,0.95,11.0,66.0,274.29,219.95
2017,10,10,7,0,365.0,50.0,1.0,12.0,106.0,399.11,328.4
2017,10,10,7,15,444.5,60.5,0.95,12.5,154.0,494.14,405.56
2017,10,10,7,30,524.0,71.0,0.9,13.0,202.0,593.09,481.22
2017,10,10,7,45,574.5,79.0,0.9,14.0,251.0,666.01,532.82
2017,10,10,8,0,625.0,87.0,0.9,15.0,300.0,739.34,582.12
2017,10,10,8,15,662.0,92.5,0.95,15.5,348.0,796.47,619.6
2017,10,10,8,30,699.0,98.0,1.0,16.0,396.0,852.2,655.13
2017,10,10,8,45,721.5,103.5,1.05,17.0,439.5,891.59,677.48
2017,10,10,9,0,744.0,109.0,1.1,18.0,483.0,928.28,697.74
2017,10,10,9,15,763.5,113.0,1.1,18.5,522.5,956.99,712.93
2017,10,10,9,30,783.0,117.0,1.1,19.0,562.0,982.34,725.91
2017,10,10,9,45,828.5,107.5,1.15,19.5,603.0,1007.31,739.55
2017,10,10,10,0,874.0,98.0,1.2,20.0,644.0,1035.74,755.4
2017,10,10,10,15,883.0,99.5,1.2,20.5,670.0,1022.77,744.13
2017,10,10,10,30,892.0,101.0,1.2,21.0,696.0,1019.11,739.54
2017,10,10,10,45,895.0,103.0,1.25,21.5,714.0,1006.04,729.97
2017,10,10,11,0,898.0,105.0,1.3,22.0,732.0,989.08,718.19
2017,10,10,11,15,901.0,105.5,1.3,22.0,742.5,966.66,703.62
2017,10,10,11,30,904.0,106.0,1.3,22.0,753.0,940.53,686.8
2017,10,10,11,45,901.5,107.0,1.3,22.0,754.0,906.5,664.93
2017,10,10,12,0,899.0,108.0,1.3,22.0,755.0,869.32,641.01
2017,10,10,12,15,897.0,108.0,1.3,22.0,749.0,828.58,614.61
2017,10,10,12,30,895.0,108.0,1.3,22.0,743.0,785.03,586.14
2017,10,10,12,45,733.5,167.0,1.35,22.0,681.0,693.05,520.46
2017,10,10,13,0,572.0,226.0,1.4,22.0,619.0,592.02,447.41
2017,10,10,13,15,577.5,215.0,1.4,22.0,601.0,548.87,415.89
2017,10,10,13,30,583.0,204.0,1.4,22.0,583.0,504.05,381.69
2017,10,10,13,45,701.5,157.5,1.4,22.0,594.0,487.66,366.79
2017,10,10,14,0,820.0,111.0,1.4,22.0,605.0,452.36,335.44
2017,10,10,14,15,628.0,156.0,1.4,21.5,521.5,363.43,267.25
2017,10,10,14,30,436.0,201.0,1.4,21.0,438.0,290.53,212.78
2017,10,10,14,45,515.0,163.0,1.4,20.5,422.0,247.02,173.59
2017,10,10,15,0,594.0,125.0,1.4,20.0,406.0,196.76,128.84
2017,10,10,15,15,510.5,128.0,1.4,19.0,352.5,143.12,92.28
2017,10,10,15,30,427.0,131.0,1.4,18.0,299.0,102.43,73.35
2017,10,10,15,45,385.0,121.5,1.45,17.5,257.5,85.46,69.5
2017,10,10,16,0,343.0,112.0,1.5,17.0,216.0,79.35,64.45
2017,10,10,16,15,306.0,94.5,1.45,16.5,175.0,67.88,54.49
2017,10,10,16,30,269.0,77.0,1.4,16.0,134.0,56.07,43.99
2017,10,10,16,45,208.5,58.5,1.4,15.5,95.5,43.17,32.27
2017,10,10,17,0,148.0,40.0,1.4,15.0,57.0,29.82,19.85
2017,10,10,17,15,74.0,20.0,1.3,14.5,28.5,15.24,3.0
2017,10,10,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,6,15,34.0,9.0,1.1,8.0,11.0,29.72,0.0
2017,10,11,6,30,68.0,18.0,1.1,8.0,22.0,85.11,10.21
2017,10,11,6,45,168.0,38.0,1.15,8.5,60.0,223.39,179.44
2017,10,11,7,0,268.0,58.0,1.2,9.0,98.0,333.43,278.51
2017,10,11,7,15,344.5,72.5,1.2,9.0,144.5,423.59,356.06
2017,10,11,7,30,421.0,87.0,1.2,9.0,191.0,518.91,433.74
2017,10,11,7,45,483.5,96.0,1.3,9.5,240.0,598.02,494.73
2017,10,11,8,0,546.0,105.0,1.4,10.0,289.0,679.3,554.94
2017,10,11,8,15,585.5,112.5,1.4,10.5,336.5,745.99,601.13
2017,10,11,8,30,625.0,120.0,1.4,11.0,384.0,805.51,640.64
2017,10,11,8,45,484.5,159.5,1.4,12.0,377.5,712.09,568.12
2017,10,11,9,0,344.0,199.0,1.4,13.0,371.0,596.17,477.09
2017,10,11,9,15,521.5,175.5,1.4,13.5,458.5,773.11,608.23
2017,10,11,9,30,699.0,152.0,1.4,14.0,546.0,937.6,717.51
2017,10,11,9,45,738.0,147.0,1.4,14.5,584.5,969.15,733.57
2017,10,11,10,0,777.0,142.0,1.4,15.0,623.0,996.53,748.51
2017,10,11,10,15,788.5,144.0,1.4,15.0,650.0,999.96,749.15
2017,10,11,10,30,800.0,146.0,1.4,15.0,677.0,999.45,747.72
2017,10,11,10,45,793.5,154.5,1.45,15.5,693.0,984.59,736.55
2017,10,11,11,0,787.0,163.0,1.5,16.0,709.0,966.07,723.28
2017,10,11,11,15,791.5,164.0,1.55,16.0,720.0,946.36,710.7
2017,10,11,11,30,796.0,165.0,1.6,16.0,731.0,923.02,695.73
2017,10,11,11,45,780.5,173.0,1.65,16.5,729.5,885.89,670.2
2017,10,11,12,0,765.0,181.0,1.7,17.0,728.0,846.35,642.72
2017,10,11,12,15,763.5,180.0,1.75,17.0,722.5,807.28,615.86
2017,10,11,12,30,762.0,179.0,1.8,17.0,717.0,765.69,586.64
2017,10,11,12,45,739.0,185.5,1.85,17.5,699.0,713.52,547.9
2017,10,11,13,0,716.0,192.0,1.9,18.0,681.0,660.95,508.19
2017,10,11,13,15,707.5,189.0,1.9,18.0,659.5,609.03,468.92
2017,10,11,13,30,699.0,186.0,1.9,18.0,638.0,556.33,427.95
2017,10,11,13,45,658.5,177.0,1.95,18.0,587.5,482.85,370.76
2017,10,11,14,0,618.0,168.0,2.0,18.0,537.0,413.09,315.01
2017,10,11,14,15,543.5,179.5,2.0,17.5,490.5,347.06,261.9
2017,10,11,14,30,469.0,191.0,2.0,17.0,444.0,293.02,218.02
2017,10,11,14,45,485.0,183.5,2.0,17.0,427.0,254.59,183.64
2017,10,11,15,0,501.0,176.0,2.0,17.0,410.0,213.79,148.4
2017,10,11,15,15,469.5,164.0,1.95,16.5,365.5,162.83,111.14
2017,10,11,15,30,438.0,152.0,1.9,16.0,321.0,116.13,85.29
2017,10,11,15,45,378.5,138.0,1.85,16.0,270.5,95.95,79.1
2017,10,11,16,0,319.0,124.0,1.8,16.0,220.0,87.13,71.52
2017,10,11,16,15,270.5,102.5,1.7,15.0,173.5,72.89,59.22
2017,10,11,16,30,222.0,81.0,1.6,14.0,127.0,58.34,46.31
2017,10,11,16,45,156.5,56.0,1.55,13.5,84.0,41.11,30.66
2017,10,11,17,0,91.0,31.0,1.5,13.0,41.0,23.41,14.4
2017,10,11,17,15,45.5,15.5,1.55,12.0,20.5,11.93,0.0
2017,10,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,15,84.5,9.5,1.4,5.5,13.5,63.85,0.0
2017,10,12,6,30,169.0,19.0,1.4,6.0,27.0,172.32,0.0
2017,10,12,6,45,310.5,33.0,1.4,7.0,70.0,324.26,260.96
2017,10,12,7,0,452.0,47.0,1.4,8.0,113.0,466.79,387.18
2017,10,12,7,15,535.0,56.0,1.45,8.5,164.0,566.35,469.75
2017,10,12,7,30,618.0,65.0,1.5,9.0,215.0,669.65,550.61
2017,10,12,7,45,670.0,71.5,1.55,10.0,267.5,744.73,604.96
2017,10,12,8,0,722.0,78.0,1.6,11.0,320.0,820.02,656.77
2017,10,12,8,15,757.5,83.0,1.55,11.5,370.0,877.08,693.32
2017,10,12,8,30,793.0,88.0,1.5,12.0,420.0,924.53,721.89
2017,10,12,8,45,819.0,91.0,1.45,12.5,466.5,966.24,745.68
2017,10,12,9,0,845.0,94.0,1.4,13.0,513.0,1004.8,766.77
2017,10,12,9,15,863.0,97.0,1.3,13.5,553.5,1031.79,778.86
2017,10,12,9,30,881.0,100.0,1.2,14.0,594.0,1054.99,788.32
2017,10,12,9,45,870.5,111.5,1.2,14.5,623.5,1054.97,784.8
2017,10,12,10,0,860.0,123.0,1.2,15.0,653.0,1050.46,778.96
2017,10,12,10,15,870.0,125.0,1.2,15.5,679.5,1052.13,777.38
2017,10,12,10,30,880.0,127.0,1.2,16.0,706.0,1049.59,773.2
2017,10,12,10,45,884.0,129.5,1.25,16.5,724.5,1037.43,764.1
2017,10,12,11,0,888.0,132.0,1.3,17.0,743.0,1021.21,752.67
2017,10,12,11,15,891.5,132.5,1.3,17.0,754.0,998.42,737.69
2017,10,12,11,30,895.0,133.0,1.3,17.0,765.0,971.76,720.37
2017,10,12,11,45,892.0,135.0,1.35,17.5,766.5,937.22,697.41
2017,10,12,12,0,889.0,137.0,1.4,18.0,768.0,899.45,672.29
2017,10,12,12,15,887.0,136.5,1.4,18.0,761.5,857.0,644.49
2017,10,12,12,30,885.0,136.0,1.4,18.0,755.0,811.73,613.83
2017,10,12,12,45,889.5,130.5,1.45,18.5,743.0,763.71,579.27
2017,10,12,13,0,894.0,125.0,1.5,19.0,731.0,712.76,541.72
2017,10,12,13,15,886.0,123.5,1.5,19.0,708.0,655.3,498.88
2017,10,12,13,30,878.0,122.0,1.5,19.0,685.0,596.53,453.74
2017,10,12,13,45,862.5,121.5,1.55,19.0,654.0,533.98,404.55
2017,10,12,14,0,847.0,121.0,1.6,19.0,623.0,471.52,353.66
2017,10,12,14,15,830.0,118.0,1.6,19.0,585.5,406.85,299.34
2017,10,12,14,30,813.0,115.0,1.6,19.0,548.0,340.35,242.44
2017,10,12,14,45,783.5,113.0,1.65,19.0,503.5,275.0,186.71
2017,10,12,15,0,754.0,111.0,1.7,19.0,459.0,212.75,135.44
2017,10,12,15,15,721.5,105.5,1.65,18.5,411.0,150.98,90.76
2017,10,12,15,30,689.0,100.0,1.6,18.0,363.0,93.4,62.2
2017,10,12,15,45,632.0,94.5,1.6,17.5,311.0,74.07,59.63
2017,10,12,16,0,575.0,89.0,1.6,17.0,259.0,70.36,56.6
2017,10,12,16,15,506.5,78.5,1.45,16.0,207.5,62.66,49.98
2017,10,12,16,30,438.0,68.0,1.3,15.0,156.0,51.43,40.01
2017,10,12,16,45,326.0,53.5,1.2,14.0,108.5,40.37,29.89
2017,10,12,17,0,214.0,39.0,1.1,13.0,61.0,29.35,19.29
2017,10,12,17,15,107.0,19.5,1.1,12.0,30.5,14.79,0.0
2017,10,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
