Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,15,62.5,8.5,0.8,6.5,11.5,48.47,0.0
2017,10,13,6,30,125.0,17.0,0.7,7.0,23.0,135.61,0.0
2017,10,13,6,45,256.5,32.0,0.65,7.5,63.0,282.77,224.26
2017,10,13,7,0,388.0,47.0,0.6,8.0,103.0,415.63,342.84
2017,10,13,7,15,472.5,57.0,0.6,8.5,152.0,515.18,424.21
2017,10,13,7,30,557.0,67.0,0.6,9.0,201.0,618.87,503.96
2017,10,13,7,45,611.5,74.0,0.65,10.0,251.5,695.09,558.56
2017,10,13,8,0,666.0,81.0,0.7,11.0,302.0,771.78,610.88
2017,10,13,8,15,703.5,86.5,0.7,11.5,351.0,830.11,648.26
2017,10,13,8,30,741.0,92.0,0.7,12.0,400.0,886.96,683.44
2017,10,13,8,45,769.5,95.5,0.75,13.0,445.0,930.23,708.18
2017,10,13,9,0,798.0,99.0,0.8,14.0,490.0,963.21,725.76
2017,10,13,9,15,817.5,102.0,0.85,14.5,530.5,991.37,741.44
2017,10,13,9,30,837.0,105.0,0.9,15.0,571.0,1015.89,754.77
2017,10,13,9,45,838.5,112.0,0.95,16.0,602.0,1022.76,755.44
2017,10,13,10,0,840.0,119.0,1.0,17.0,633.0,1025.57,753.94
2017,10,13,10,15,850.5,121.0,1.0,17.5,659.5,1027.91,752.73
2017,10,13,10,30,861.0,123.0,1.0,18.0,686.0,1026.11,749.09
2017,10,13,10,45,869.0,124.0,1.05,19.0,705.5,1016.59,740.44
2017,10,13,11,0,877.0,125.0,1.1,20.0,725.0,1002.95,729.45
2017,10,13,11,15,881.0,125.5,1.1,20.0,736.0,980.97,715.17
2017,10,13,11,30,885.0,126.0,1.1,20.0,747.0,955.16,698.63
2017,10,13,11,45,888.0,125.5,1.15,20.5,750.0,923.71,678.06
2017,10,13,12,0,891.0,125.0,1.2,21.0,753.0,888.74,655.18
2017,10,13,12,15,889.0,124.5,1.2,21.0,747.0,846.42,627.87
2017,10,13,12,30,887.0,124.0,1.2,21.0,741.0,801.29,598.11
2017,10,13,12,45,880.0,124.0,1.25,21.5,726.0,750.54,562.05
2017,10,13,13,0,873.0,124.0,1.3,22.0,711.0,697.85,523.74
2017,10,13,13,15,865.0,122.5,1.3,22.0,688.5,641.53,482.32
2017,10,13,13,30,857.0,121.0,1.3,22.0,666.0,583.96,438.67
2017,10,13,13,45,840.5,120.5,1.35,22.0,635.0,522.19,390.78
2017,10,13,14,0,824.0,120.0,1.4,22.0,604.0,460.66,341.36
2017,10,13,14,15,806.5,117.0,1.4,21.5,567.0,395.26,287.88
2017,10,13,14,30,789.0,114.0,1.4,21.0,530.0,332.17,234.76
2017,10,13,14,45,754.5,113.0,1.45,21.0,485.5,268.05,180.8
2017,10,13,15,0,720.0,112.0,1.5,21.0,441.0,207.66,131.75
2017,10,13,15,15,686.5,106.0,1.5,20.5,394.0,147.67,88.79
2017,10,13,15,30,653.0,100.0,1.5,20.0,347.0,92.04,61.25
2017,10,13,15,45,591.5,95.0,1.55,19.5,295.5,74.0,59.1
2017,10,13,16,0,530.0,90.0,1.6,19.0,244.0,70.73,56.46
2017,10,13,16,15,461.0,79.0,1.5,18.0,194.5,59.24,46.57
2017,10,13,16,30,392.0,68.0,1.4,17.0,145.0,51.03,39.28
2017,10,13,16,45,283.0,52.5,1.3,16.0,99.5,39.38,28.69
2017,10,13,17,0,174.0,37.0,1.2,15.0,54.0,27.74,17.52
2017,10,13,17,15,87.0,18.5,1.2,14.0,27.0,14.0,0.0
2017,10,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,14,6,15,110.5,8.0,1.0,6.5,12.0,6.29,0.0
2017,10,14,6,30,221.0,16.0,1.0,7.0,24.0,204.3,0.0
2017,10,14,6,45,375.5,26.5,1.05,8.0,67.5,368.43,287.91
2017,10,14,7,0,530.0,37.0,1.1,9.0,111.0,509.12,415.54
2017,10,14,7,15,610.5,44.0,1.05,10.0,162.5,607.44,494.54
2017,10,14,7,30,691.0,51.0,1.0,11.0,214.0,708.86,570.08
2017,10,14,7,45,742.0,55.0,1.0,12.0,266.5,782.27,620.91
2017,10,14,8,0,793.0,59.0,1.0,13.0,319.0,855.42,668.68
2017,10,14,8,15,825.0,62.5,0.95,13.5,369.0,908.91,700.92
2017,10,14,8,30,857.0,66.0,0.9,14.0,419.0,960.31,730.54
2017,10,14,8,45,880.5,68.5,0.9,15.0,465.0,987.49,742.9
2017,10,14,9,0,904.0,71.0,0.9,16.0,511.0,1022.98,760.65
2017,10,14,9,15,920.0,73.0,0.85,16.5,551.5,1046.77,770.74
2017,10,14,9,30,936.0,75.0,0.8,17.0,592.0,1066.8,778.5
2017,10,14,9,45,942.5,78.5,0.75,18.0,625.0,1075.01,777.48
2017,10,14,10,0,949.0,82.0,0.7,19.0,658.0,1079.01,774.16
2017,10,14,10,15,957.0,83.0,0.6,19.5,685.0,1077.16,767.69
2017,10,14,10,30,965.0,84.0,0.5,20.0,712.0,1071.05,758.91
2017,10,14,10,45,968.5,85.5,0.45,20.5,730.5,1056.82,746.81
2017,10,14,11,0,972.0,87.0,0.4,21.0,749.0,1038.42,732.57
2017,10,14,11,15,975.0,87.5,0.35,21.5,759.5,1014.31,715.17
2017,10,14,11,30,978.0,88.0,0.3,22.0,770.0,986.22,695.66
2017,10,14,11,45,977.0,89.0,0.3,22.5,772.0,951.33,673.26
2017,10,14,12,0,976.0,90.0,0.3,23.0,774.0,912.92,648.78
2017,10,14,12,15,974.0,89.5,0.3,23.0,767.5,868.84,621.9
2017,10,14,12,30,972.0,89.0,0.3,23.0,761.0,821.74,592.91
2017,10,14,12,45,966.0,89.5,0.35,23.5,746.0,770.04,559.3
2017,10,14,13,0,960.0,90.0,0.4,24.0,731.0,716.08,522.0
2017,10,14,13,15,953.0,89.0,0.4,24.0,708.0,658.11,481.04
2017,10,14,13,30,946.0,88.0,0.4,24.0,685.0,598.56,437.52
2017,10,14,13,45,935.0,86.5,0.4,24.0,654.5,535.3,389.75
2017,10,14,14,0,924.0,85.0,0.4,24.0,624.0,471.47,339.71
2017,10,14,14,15,910.0,83.0,0.4,24.0,586.5,405.82,286.56
2017,10,14,14,30,896.0,81.0,0.4,24.0,549.0,340.51,232.21
2017,10,14,14,45,875.5,78.5,0.4,24.0,506.0,271.26,174.72
2017,10,14,15,0,855.0,76.0,0.4,24.0,463.0,205.66,121.87
2017,10,14,15,15,827.0,72.5,0.4,23.5,415.0,140.64,76.3
2017,10,14,15,30,799.0,69.0,0.4,23.0,367.0,79.03,47.78
2017,10,14,15,45,757.5,65.0,0.45,22.5,315.5,58.81,45.33
2017,10,14,16,0,716.0,61.0,0.5,22.0,264.0,55.26,42.45
2017,10,14,16,15,652.0,54.5,0.6,21.0,212.0,45.59,34.18
2017,10,14,16,30,588.0,48.0,0.7,20.0,160.0,40.18,29.38
2017,10,14,16,45,477.5,39.0,0.8,19.0,111.5,32.5,22.37
2017,10,14,17,0,367.0,30.0,0.9,18.0,63.0,24.98,14.73
2017,10,14,17,15,183.5,15.0,0.95,17.0,31.5,12.25,0.0
2017,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,15,55.5,7.5,1.1,9.5,9.5,0.0,0.0
2017,10,15,6,30,111.0,15.0,1.1,10.0,19.0,91.06,0.0
2017,10,15,6,45,254.0,29.5,1.1,11.0,58.5,279.51,214.96
2017,10,15,7,0,397.0,44.0,1.1,12.0,98.0,420.69,343.07
2017,10,15,7,15,483.5,53.5,1.1,13.0,147.0,521.4,425.07
2017,10,15,7,30,570.0,63.0,1.1,14.0,196.0,626.43,505.18
2017,10,15,7,45,627.0,70.0,1.15,15.0,247.0,705.04,561.58
2017,10,15,8,0,684.0,77.0,1.2,16.0,298.0,784.33,615.59
2017,10,15,8,15,721.0,82.0,1.15,16.5,347.0,841.76,651.7
2017,10,15,8,30,758.0,87.0,1.1,17.0,396.0,897.65,685.41
2017,10,15,8,45,785.0,90.5,1.05,18.0,441.5,932.05,702.28
2017,10,15,9,0,812.0,94.0,1.0,19.0,487.0,971.66,722.21
2017,10,15,9,15,830.5,97.0,0.95,20.0,526.5,998.75,733.43
2017,10,15,9,30,849.0,100.0,0.9,21.0,566.0,1022.17,742.24
2017,10,15,9,45,862.5,102.0,0.9,22.0,599.5,1035.41,745.71
2017,10,15,10,0,876.0,104.0,0.9,23.0,633.0,1044.61,746.92
2017,10,15,10,15,885.0,105.5,0.9,23.5,659.0,1044.52,744.05
2017,10,15,10,30,894.0,107.0,0.9,24.0,685.0,1040.26,738.97
2017,10,15,10,45,899.5,108.5,0.9,25.0,703.5,1028.39,728.05
2017,10,15,11,0,905.0,110.0,0.9,26.0,722.0,1012.42,714.97
2017,10,15,11,15,908.0,110.5,0.85,26.0,732.5,977.0,691.92
2017,10,15,11,30,911.0,111.0,0.8,26.0,743.0,950.37,674.63
2017,10,15,11,45,911.0,111.5,0.8,26.5,744.5,917.51,653.08
2017,10,15,12,0,911.0,112.0,0.8,27.0,746.0,881.33,629.52
2017,10,15,12,15,909.0,111.5,0.8,27.0,739.5,839.42,603.5
2017,10,15,12,30,907.0,111.0,0.8,27.0,733.0,794.72,575.5
2017,10,15,12,45,918.0,103.5,0.8,27.5,722.5,749.8,544.44
2017,10,15,13,0,929.0,96.0,0.8,28.0,712.0,701.35,509.92
2017,10,15,13,15,921.0,95.0,0.8,27.5,689.0,644.3,470.31
2017,10,15,13,30,913.0,94.0,0.8,27.0,666.0,585.86,428.22
2017,10,15,13,45,902.0,92.0,0.8,27.0,635.5,523.95,381.21
2017,10,15,14,0,891.0,90.0,0.8,27.0,605.0,461.91,332.35
2017,10,15,14,15,876.0,88.0,0.75,26.5,568.0,396.83,279.99
2017,10,15,14,30,861.0,86.0,0.7,26.0,531.0,332.35,226.67
2017,10,15,14,45,840.0,83.0,0.7,26.0,488.5,266.54,171.92
2017,10,15,15,0,819.0,80.0,0.7,26.0,446.0,202.7,120.61
2017,10,15,15,15,789.5,76.0,0.7,25.5,399.0,139.46,76.44
2017,10,15,15,30,760.0,72.0,0.7,25.0,352.0,79.87,48.78
2017,10,15,15,45,717.5,67.0,0.75,24.5,301.5,59.86,45.86
2017,10,15,16,0,675.0,62.0,0.8,24.0,251.0,51.32,38.7
2017,10,15,16,15,609.5,55.5,0.9,22.5,200.5,45.96,34.24
2017,10,15,16,30,544.0,49.0,1.0,21.0,150.0,40.65,29.6
2017,10,15,16,45,434.5,39.0,1.1,20.0,103.5,32.29,22.0
2017,10,15,17,0,325.0,29.0,1.2,19.0,57.0,24.03,13.55
2017,10,15,17,15,162.5,14.5,1.2,18.5,28.5,11.41,0.0
2017,10,15,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,9.0,1.0,12.0,9.0,0.0,0.0
2017,10,16,6,30,0.0,18.0,0.9,12.0,18.0,14.16,0.0
2017,10,16,6,45,206.5,30.0,0.8,12.5,57.5,243.45,183.1
2017,10,16,7,0,413.0,42.0,0.7,13.0,97.0,431.99,348.34
2017,10,16,7,15,498.5,51.0,0.65,13.5,146.0,531.59,428.19
2017,10,16,7,30,584.0,60.0,0.6,14.0,195.0,635.48,506.36
2017,10,16,7,45,637.0,67.0,0.6,15.0,245.0,710.67,558.6
2017,10,16,8,0,690.0,74.0,0.6,16.0,295.0,786.36,608.28
2017,10,16,8,15,727.0,79.0,0.55,16.5,344.0,843.81,643.2
2017,10,16,8,30,764.0,84.0,0.5,17.0,393.0,899.73,675.72
2017,10,16,8,45,789.5,88.0,0.5,18.0,437.5,933.66,692.53
2017,10,16,9,0,815.0,92.0,0.5,19.0,482.0,972.32,712.21
2017,10,16,9,15,834.0,94.5,0.45,20.0,522.0,999.27,722.79
2017,10,16,9,30,853.0,97.0,0.4,21.0,562.0,1022.55,731.06
2017,10,16,9,45,811.0,107.5,0.4,22.0,570.5,989.14,705.76
2017,10,16,10,0,769.0,118.0,0.4,23.0,579.0,951.8,679.19
2017,10,16,10,15,834.5,111.5,0.4,23.5,630.5,1000.45,707.27
2017,10,16,10,30,900.0,105.0,0.4,24.0,682.0,1043.59,730.16
2017,10,16,10,45,907.0,105.5,0.4,24.5,701.0,1019.14,712.51
2017,10,16,11,0,914.0,106.0,0.4,25.0,720.0,1003.77,701.63
2017,10,16,11,15,917.5,106.5,0.4,25.5,731.0,981.15,686.37
2017,10,16,11,30,921.0,107.0,0.4,26.0,742.0,954.75,669.05
2017,10,16,11,45,815.5,142.0,0.45,26.5,705.0,876.56,620.86
2017,10,16,12,0,710.0,177.0,0.5,27.0,668.0,795.74,569.92
2017,10,16,12,15,814.5,141.5,0.55,27.0,700.5,803.23,577.5
2017,10,16,12,30,919.0,106.0,0.6,27.0,733.0,798.35,575.36
2017,10,16,12,45,915.0,105.0,0.65,27.0,718.0,748.7,542.71
2017,10,16,13,0,911.0,104.0,0.7,27.0,703.0,696.82,507.58
2017,10,16,13,15,902.5,102.5,0.7,27.0,680.0,643.85,469.76
2017,10,16,13,30,894.0,101.0,0.7,27.0,657.0,584.43,426.3
2017,10,16,13,45,882.5,99.0,0.75,27.0,626.5,522.12,379.68
2017,10,16,14,0,871.0,97.0,0.8,27.0,596.0,459.46,330.88
2017,10,16,14,15,854.5,94.5,0.8,26.5,558.5,394.51,279.0
2017,10,16,14,30,838.0,92.0,0.8,26.0,521.0,330.41,226.25
2017,10,16,14,45,814.5,89.0,0.85,25.5,478.0,265.41,172.69
2017,10,16,15,0,791.0,86.0,0.9,25.0,435.0,202.74,122.57
2017,10,16,15,15,759.5,81.5,0.9,24.5,388.0,140.7,79.05
2017,10,16,15,30,728.0,77.0,0.9,24.0,341.0,77.7,47.79
2017,10,16,15,45,680.5,72.0,0.95,23.5,291.0,58.47,44.88
2017,10,16,16,0,633.0,67.0,1.0,23.0,241.0,54.61,41.7
2017,10,16,16,15,564.5,59.0,1.0,21.5,191.0,48.26,36.37
2017,10,16,16,30,496.0,51.0,1.0,20.0,141.0,41.93,30.8
2017,10,16,16,45,383.0,39.5,1.0,18.5,95.5,32.46,22.23
2017,10,16,17,0,270.0,28.0,1.0,17.0,50.0,23.04,12.49
2017,10,16,17,15,135.0,14.0,0.95,16.0,25.0,11.02,0.0
2017,10,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,50.5,6.0,0.75,12.0,7.5,0.0,0.0
2017,10,17,6,30,101.0,12.0,0.7,12.0,15.0,81.71,0.0
2017,10,17,6,45,230.0,26.5,0.7,12.5,51.5,256.32,188.73
2017,10,17,7,0,359.0,41.0,0.7,13.0,88.0,387.86,313.53
2017,10,17,7,15,444.0,51.5,0.65,13.5,135.0,486.5,394.18
2017,10,17,7,30,529.0,62.0,0.6,14.0,182.0,589.86,473.2
2017,10,17,7,45,461.0,87.0,0.55,15.0,209.0,569.0,455.54
2017,10,17,8,0,393.0,112.0,0.5,16.0,236.0,548.32,437.85
2017,10,17,8,15,435.0,119.0,0.45,16.5,276.5,604.33,477.37
2017,10,17,8,30,477.0,126.0,0.4,17.0,317.0,660.44,514.09
2017,10,17,8,45,480.5,142.0,0.35,17.5,352.5,688.94,530.22
2017,10,17,9,0,484.0,158.0,0.3,18.0,388.0,714.94,544.48
2017,10,17,9,15,475.0,176.5,0.35,19.0,417.5,728.56,549.97
2017,10,17,9,30,466.0,195.0,0.4,20.0,447.0,739.2,553.64
2017,10,17,9,45,449.5,212.5,0.45,21.5,467.5,738.17,548.45
2017,10,17,10,0,433.0,230.0,0.5,23.0,488.0,734.43,541.76
2017,10,17,10,15,527.5,207.5,0.55,23.5,535.0,796.65,583.79
2017,10,17,10,30,622.0,185.0,0.6,24.0,582.0,863.66,626.27
2017,10,17,10,45,550.5,217.0,0.65,24.5,575.5,803.76,584.36
2017,10,17,11,0,479.0,249.0,0.7,25.0,569.0,751.98,548.31
2017,10,17,11,15,442.0,268.0,0.7,25.0,566.5,718.5,525.16
2017,10,17,11,30,405.0,287.0,0.7,25.0,564.0,665.97,489.31
2017,10,17,11,45,404.5,288.0,0.75,25.5,565.5,646.96,476.19
2017,10,17,12,0,404.0,289.0,0.8,26.0,567.0,626.38,461.52
2017,10,17,12,15,395.0,292.0,0.85,26.0,562.0,599.57,443.17
2017,10,17,12,30,386.0,295.0,0.9,26.0,557.0,571.96,424.04
2017,10,17,12,45,252.5,302.5,0.95,26.0,472.0,461.59,344.72
2017,10,17,13,0,119.0,310.0,1.0,26.0,387.0,351.06,263.79
2017,10,17,13,15,168.5,298.5,1.0,25.5,404.5,358.22,270.56
2017,10,17,13,30,218.0,287.0,1.0,25.0,422.0,360.01,272.02
2017,10,17,13,45,242.5,269.5,1.05,25.0,413.0,339.29,255.86
2017,10,17,14,0,267.0,252.0,1.1,25.0,404.0,321.76,241.42
2017,10,17,14,15,184.0,238.5,1.1,24.5,340.0,254.33,190.86
2017,10,17,14,30,101.0,225.0,1.1,24.0,276.0,200.23,150.94
2017,10,17,14,45,90.5,209.5,1.1,24.0,252.5,176.11,132.24
2017,10,17,15,0,80.0,194.0,1.1,24.0,229.0,153.45,114.83
2017,10,17,15,15,75.0,172.5,1.05,23.0,203.0,129.17,96.83
2017,10,17,15,30,70.0,151.0,1.0,22.0,177.0,106.1,80.78
2017,10,17,15,45,61.5,129.5,0.95,21.5,150.0,89.84,72.17
2017,10,17,16,0,53.0,108.0,0.9,21.0,123.0,75.83,60.33
2017,10,17,16,15,39.0,86.0,0.85,19.5,95.5,61.22,47.89
2017,10,17,16,30,25.0,64.0,0.8,18.0,68.0,46.34,34.85
2017,10,17,16,45,12.5,42.5,0.8,17.0,44.5,31.49,21.48
2017,10,17,17,0,0.0,21.0,0.8,16.0,21.0,16.04,6.65
2017,10,17,17,15,0.0,10.5,0.85,15.5,10.5,8.26,0.0
2017,10,17,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,15,65.5,6.0,0.85,8.0,8.0,0.0,0.0
2017,10,18,6,30,131.0,12.0,0.7,8.0,16.0,103.28,0.0
2017,10,18,6,45,289.0,24.5,0.6,8.5,55.0,297.47,216.44
2017,10,18,7,0,447.0,37.0,0.5,9.0,94.0,454.89,367.72
2017,10,18,7,15,533.0,45.0,0.4,9.5,142.5,554.05,447.9
2017,10,18,7,30,619.0,53.0,0.3,10.0,191.0,657.83,525.52
2017,10,18,7,45,677.5,58.0,0.25,10.5,242.0,728.24,574.59
2017,10,18,8,0,736.0,63.0,0.2,11.0,293.0,808.05,627.44
2017,10,18,8,15,770.5,67.0,0.15,12.0,341.5,863.23,659.45
2017,10,18,8,30,805.0,71.0,0.1,13.0,390.0,916.5,689.01
2017,10,18,8,45,831.5,73.5,0.1,14.0,435.0,957.48,710.22
2017,10,18,9,0,858.0,76.0,0.1,15.0,480.0,995.49,729.09
2017,10,18,9,15,875.5,78.0,0.1,16.0,519.5,1020.36,739.35
2017,10,18,9,30,893.0,80.0,0.1,17.0,559.0,1028.92,739.65
2017,10,18,9,45,896.5,85.0,0.15,18.0,590.5,1035.62,740.12
2017,10,18,10,0,900.0,90.0,0.2,19.0,622.0,1038.24,738.4
2017,10,18,10,15,909.0,91.5,0.25,19.5,648.0,1038.07,736.73
2017,10,18,10,30,918.0,93.0,0.3,20.0,674.0,1033.81,732.87
2017,10,18,10,45,925.0,93.5,0.4,20.5,692.5,1022.29,726.08
2017,10,18,11,0,932.0,94.0,0.5,21.0,711.0,1006.71,717.08
2017,10,18,11,15,934.5,94.5,0.55,21.0,721.0,982.9,703.29
2017,10,18,11,30,937.0,95.0,0.6,21.0,731.0,955.31,687.25
2017,10,18,11,45,937.0,95.0,0.7,21.5,733.0,921.36,666.87
2017,10,18,12,0,937.0,95.0,0.8,22.0,735.0,884.03,644.12
2017,10,18,12,15,934.5,94.5,0.85,21.5,728.0,841.02,618.89
2017,10,18,12,30,932.0,94.0,0.9,21.0,721.0,795.18,591.34
2017,10,18,12,45,901.5,104.0,1.0,21.0,699.5,737.53,553.01
2017,10,18,13,0,871.0,114.0,1.1,21.0,678.0,685.2,516.12
2017,10,18,13,15,862.0,112.5,1.15,20.5,655.5,628.69,475.78
2017,10,18,13,30,853.0,111.0,1.2,20.0,633.0,571.07,432.98
2017,10,18,13,45,839.0,109.0,1.25,20.0,602.5,509.77,384.96
2017,10,18,14,0,825.0,107.0,1.3,20.0,572.0,448.5,335.18
2017,10,18,14,15,807.5,104.0,1.3,19.5,535.5,385.45,282.86
2017,10,18,14,30,790.0,101.0,1.3,19.0,499.0,323.48,230.01
2017,10,18,14,45,762.0,98.5,1.35,18.5,456.0,257.57,174.2
2017,10,18,15,0,734.0,96.0,1.4,18.0,413.0,197.19,124.54
2017,10,18,15,15,701.0,90.5,1.4,17.5,367.0,137.25,81.07
2017,10,18,15,30,668.0,85.0,1.4,17.0,321.0,81.51,53.44
2017,10,18,15,45,616.0,79.0,1.4,16.5,272.0,62.91,50.15
2017,10,18,16,0,564.0,73.0,1.4,16.0,223.0,58.55,46.42
2017,10,18,16,15,493.5,63.5,1.3,15.0,174.5,51.28,40.01
2017,10,18,16,30,423.0,54.0,1.2,14.0,126.0,43.98,33.32
2017,10,18,16,45,314.0,40.0,1.2,13.5,83.5,32.66,22.74
2017,10,18,17,0,205.0,26.0,1.2,13.0,41.0,19.87,9.1
2017,10,18,17,15,102.5,13.0,1.15,12.5,20.5,10.23,0.0
2017,10,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,15,81.0,5.5,0.85,8.0,7.0,0.0,0.0
2017,10,19,6,30,162.0,11.0,0.9,8.0,14.0,124.81,0.0
2017,10,19,6,45,308.0,21.5,0.95,8.5,51.0,306.56,216.31
2017,10,19,7,0,454.0,32.0,1.0,9.0,88.0,454.6,369.46
2017,10,19,7,15,536.0,38.5,1.0,9.0,134.5,539.97,443.01
2017,10,19,7,30,618.0,45.0,1.0,9.0,181.0,638.93,521.93
2017,10,19,7,45,665.5,50.5,1.0,9.5,228.5,708.19,573.25
2017,10,19,8,0,713.0,56.0,1.0,10.0,276.0,777.56,621.94
2017,10,19,8,15,746.0,59.0,0.95,10.5,322.5,829.03,654.79
2017,10,19,8,30,779.0,62.0,0.9,11.0,369.0,878.75,685.12
2017,10,19,8,45,802.5,64.5,0.85,11.5,411.5,916.14,705.9
2017,10,19,9,0,826.0,67.0,0.8,12.0,454.0,938.69,716.29
2017,10,19,9,15,842.5,69.5,0.8,12.0,491.5,962.81,730.11
2017,10,19,9,30,859.0,72.0,0.8,12.0,529.0,983.49,741.6
2017,10,19,9,45,692.0,133.5,0.8,12.5,516.0,906.32,687.26
2017,10,19,10,0,525.0,195.0,0.8,13.0,503.0,789.2,605.68
2017,10,19,10,15,425.5,235.5,0.8,13.5,492.5,724.69,557.48
2017,10,19,10,30,326.0,276.0,0.8,14.0,482.0,637.99,492.81
2017,10,19,10,45,209.5,291.5,0.8,14.5,425.5,507.29,395.24
2017,10,19,11,0,93.0,307.0,0.8,15.0,369.0,381.76,298.59
2017,10,19,11,15,52.0,263.0,0.85,15.0,297.5,290.01,228.43
2017,10,19,11,30,11.0,219.0,0.9,15.0,226.0,189.21,148.65
2017,10,19,11,45,11.5,219.5,0.95,15.5,227.0,188.7,148.4
2017,10,19,12,0,12.0,220.0,1.0,16.0,228.0,188.17,147.72
2017,10,19,12,15,157.0,262.5,1.05,16.0,367.5,368.63,291.77
2017,10,19,12,30,302.0,305.0,1.1,16.0,507.0,519.86,405.2
2017,10,19,12,45,604.5,192.0,1.2,16.0,585.0,624.23,484.61
2017,10,19,13,0,907.0,79.0,1.3,16.0,663.0,668.81,518.7
2017,10,19,13,15,901.0,78.0,1.3,16.0,641.5,614.56,476.14
2017,10,19,13,30,895.0,77.0,1.3,16.0,620.0,558.77,432.06
2017,10,19,13,45,885.0,75.5,1.35,16.0,591.5,499.3,383.95
2017,10,19,14,0,875.0,74.0,1.4,16.0,563.0,439.26,333.57
2017,10,19,14,15,861.0,72.5,1.4,15.5,528.0,377.49,280.56
2017,10,19,14,30,847.0,71.0,1.4,15.0,493.0,316.13,226.48
2017,10,19,14,45,826.5,68.5,1.4,15.0,452.0,250.43,168.55
2017,10,19,15,0,806.0,66.0,1.4,15.0,411.0,188.48,115.83
2017,10,19,15,15,777.5,63.0,1.3,14.5,366.0,127.48,70.92
2017,10,19,15,30,749.0,60.0,1.2,14.0,321.0,69.93,43.15
2017,10,19,15,45,706.0,56.0,1.2,14.0,273.0,51.06,40.14
2017,10,19,16,0,663.0,52.0,1.2,14.0,225.0,47.38,36.87
2017,10,19,16,15,596.5,46.0,1.1,13.5,177.0,41.85,31.86
2017,10,19,16,30,530.0,40.0,1.0,13.0,129.0,33.51,24.17
2017,10,19,16,45,410.5,31.0,0.95,12.5,85.5,25.77,16.78
2017,10,19,17,0,291.0,22.0,0.9,12.0,42.0,18.19,7.12
2017,10,19,17,15,145.5,11.0,0.85,11.5,21.0,8.65,0.0
2017,10,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,4.0,0.85,7.5,4.0,0.0,0.0
2017,10,20,6,30,0.0,8.0,0.8,8.0,8.0,6.29,0.0
2017,10,20,6,45,50.5,25.5,0.75,8.5,31.5,81.24,52.04
2017,10,20,7,0,101.0,43.0,0.7,9.0,55.0,165.04,134.92
2017,10,20,7,15,127.5,63.5,0.75,9.5,86.0,216.51,181.15
2017,10,20,7,30,154.0,84.0,0.8,10.0,117.0,268.15,225.75
2017,10,20,7,45,169.5,104.5,0.85,10.5,149.0,291.13,245.38
2017,10,20,8,0,185.0,125.0,0.9,11.0,181.0,331.99,278.37
2017,10,20,8,15,199.0,142.5,0.9,11.0,212.0,366.66,305.64
2017,10,20,8,30,213.0,160.0,0.9,11.0,243.0,401.2,332.15
2017,10,20,8,45,326.5,161.5,0.95,11.5,305.0,536.15,437.38
2017,10,20,9,0,440.0,163.0,1.0,12.0,367.0,677.19,540.79
2017,10,20,9,15,648.0,123.5,1.05,12.5,451.5,852.98,663.08
2017,10,20,9,30,856.0,84.0,1.1,13.0,536.0,1008.59,763.52
2017,10,20,9,45,627.5,158.5,1.15,13.5,501.0,868.15,665.05
2017,10,20,10,0,399.0,233.0,1.2,14.0,466.0,680.27,530.24
2017,10,20,10,15,308.5,262.5,1.2,14.0,447.5,615.28,481.73
2017,10,20,10,30,218.0,292.0,1.2,14.0,429.0,526.2,413.84
2017,10,20,10,45,313.5,280.5,1.3,14.5,483.0,619.75,484.68
2017,10,20,11,0,409.0,269.0,1.4,15.0,537.0,685.15,532.3
2017,10,20,11,15,448.5,258.5,1.45,15.0,556.0,715.15,553.25
2017,10,20,11,30,488.0,248.0,1.5,15.0,575.0,720.58,557.55
2017,10,20,11,45,369.0,283.0,1.6,15.0,530.5,611.91,477.32
2017,10,20,12,0,250.0,318.0,1.7,15.0,486.0,511.55,401.73
2017,10,20,12,15,127.0,250.0,1.75,14.5,335.5,333.36,265.45
2017,10,20,12,30,4.0,182.0,1.8,14.0,185.0,147.34,115.91
2017,10,20,12,45,22.0,224.0,1.85,14.0,238.5,194.26,154.79
2017,10,20,13,0,40.0,266.0,1.9,14.0,292.0,250.33,199.79
2017,10,20,13,15,143.0,271.0,1.95,14.0,358.0,320.23,256.06
2017,10,20,13,30,246.0,276.0,2.0,14.0,424.0,366.4,291.75
2017,10,20,13,45,292.0,253.5,2.05,14.0,421.0,357.81,283.56
2017,10,20,14,0,338.0,231.0,2.1,14.0,418.0,335.18,263.66
2017,10,20,14,15,401.0,201.5,2.15,13.5,409.5,307.93,238.97
2017,10,20,14,30,464.0,172.0,2.2,13.0,401.0,277.54,210.04
2017,10,20,14,45,579.0,128.5,2.25,13.0,390.0,239.47,171.36
2017,10,20,15,0,694.0,85.0,2.3,13.0,379.0,182.01,116.76
2017,10,20,15,15,644.0,87.0,2.3,12.5,336.5,129.04,78.34
2017,10,20,15,30,594.0,89.0,2.3,12.0,294.0,82.2,56.3
2017,10,20,15,45,551.0,81.0,2.3,12.0,248.5,63.76,51.85
2017,10,20,16,0,508.0,73.0,2.3,12.0,203.0,58.12,46.77
2017,10,20,16,15,482.0,60.5,2.15,11.5,162.5,48.96,38.44
2017,10,20,16,30,456.0,48.0,2.0,11.0,122.0,39.47,29.61
2017,10,20,16,45,326.5,36.5,1.95,10.5,80.0,29.95,20.45
2017,10,20,17,0,197.0,25.0,1.9,10.0,38.0,19.08,6.67
2017,10,20,17,15,98.5,12.5,1.8,9.5,19.0,9.83,0.0
2017,10,20,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,45,217.0,16.0,1.05,6.5,41.5,224.79,145.46
2017,10,21,7,0,434.0,32.0,1.1,7.0,83.0,439.54,359.45
2017,10,21,7,15,522.5,39.5,1.15,7.5,129.5,538.73,444.68
2017,10,21,7,30,611.0,47.0,1.2,8.0,176.0,635.42,522.52
2017,10,21,7,45,667.0,51.0,1.25,8.5,225.0,710.5,579.71
2017,10,21,8,0,723.0,55.0,1.3,9.0,274.0,785.8,634.13
2017,10,21,8,15,757.5,58.5,1.3,9.5,320.5,839.52,669.92
2017,10,21,8,30,792.0,62.0,1.3,10.0,367.0,891.54,703.27
2017,10,21,8,45,817.5,64.0,1.3,11.0,410.5,930.29,725.05
2017,10,21,9,0,843.0,66.0,1.3,12.0,454.0,954.25,736.29
2017,10,21,9,15,859.5,68.0,1.3,12.0,492.0,977.7,749.91
2017,10,21,9,30,876.0,70.0,1.3,12.0,530.0,997.68,761.17
2017,10,21,9,45,889.0,71.5,1.3,12.5,562.0,1009.72,765.84
2017,10,21,10,0,902.0,73.0,1.3,13.0,594.0,1017.88,768.18
2017,10,21,10,15,910.0,74.0,1.3,13.5,619.0,1016.33,764.36
2017,10,21,10,30,918.0,75.0,1.3,14.0,644.0,1010.77,758.26
2017,10,21,10,45,923.5,75.5,1.3,14.5,661.5,998.1,747.75
2017,10,21,11,0,929.0,76.0,1.3,15.0,679.0,981.45,734.94
2017,10,21,11,15,932.0,76.5,1.3,15.5,689.0,958.54,718.24
2017,10,21,11,30,935.0,77.0,1.3,16.0,699.0,931.86,699.26
2017,10,21,11,45,935.0,77.0,1.3,16.5,700.5,898.36,675.86
2017,10,21,12,0,935.0,77.0,1.3,17.0,702.0,861.51,650.31
2017,10,21,12,15,933.5,76.5,1.3,17.0,695.5,819.76,622.59
2017,10,21,12,30,932.0,76.0,1.3,17.0,689.0,775.14,592.69
2017,10,21,12,45,929.5,74.5,1.3,17.0,675.0,726.08,558.54
2017,10,21,13,0,927.0,73.0,1.3,17.0,661.0,674.67,520.37
2017,10,21,13,15,920.5,72.0,1.3,17.0,639.5,619.25,478.1
2017,10,21,13,30,914.0,71.0,1.3,17.0,618.0,562.31,433.29
2017,10,21,13,45,903.5,70.0,1.3,17.0,588.5,502.2,384.53
2017,10,21,14,0,893.0,69.0,1.3,17.0,559.0,441.53,333.6
2017,10,21,14,15,879.0,67.5,1.3,17.0,523.5,378.87,279.55
2017,10,21,14,30,865.0,66.0,1.3,17.0,488.0,316.61,224.57
2017,10,21,14,45,847.0,63.0,1.35,17.0,447.5,252.83,168.46
2017,10,21,15,0,829.0,60.0,1.4,17.0,407.0,190.54,115.7
2017,10,21,15,15,801.0,57.0,1.4,16.5,361.5,124.92,67.4
2017,10,21,15,30,773.0,54.0,1.4,16.0,316.0,66.08,39.22
2017,10,21,15,45,734.0,50.0,1.4,16.0,268.5,46.66,35.92
2017,10,21,16,0,695.0,46.0,1.4,16.0,221.0,42.84,32.51
2017,10,21,16,15,629.0,40.5,1.3,15.0,172.5,37.53,27.78
2017,10,21,16,30,563.0,35.0,1.2,14.0,124.0,32.3,22.9
2017,10,21,16,45,444.0,27.0,1.1,13.0,81.0,24.68,15.59
2017,10,21,17,0,325.0,19.0,1.0,12.0,38.0,17.24,4.02
2017,10,21,17,15,162.5,9.5,1.0,11.5,19.0,7.47,0.0
2017,10,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,45,245.5,14.5,1.15,8.0,42.0,237.93,141.53
2017,10,22,7,0,491.0,29.0,1.2,9.0,84.0,471.98,380.81
2017,10,22,7,15,578.0,35.5,1.2,9.5,132.0,572.36,466.67
2017,10,22,7,30,665.0,42.0,1.2,10.0,180.0,676.85,549.12
2017,10,22,7,45,716.0,46.0,1.2,10.5,229.5,748.41,602.25
2017,10,22,8,0,767.0,50.0,1.2,11.0,279.0,820.06,652.44
2017,10,22,8,15,800.5,53.5,1.2,11.5,327.0,873.69,687.4
2017,10,22,8,30,834.0,57.0,1.2,12.0,375.0,914.21,712.02
2017,10,22,8,45,857.0,59.5,1.2,13.0,418.5,951.41,732.37
2017,10,22,9,0,880.0,62.0,1.2,14.0,462.0,985.74,750.21
2017,10,22,9,15,896.0,63.5,1.2,14.5,501.0,1008.31,761.33
2017,10,22,9,30,912.0,65.0,1.2,15.0,540.0,1027.28,770.19
2017,10,22,9,45,914.5,70.5,1.3,16.0,571.0,1034.01,771.66
2017,10,22,10,0,917.0,76.0,1.4,17.0,602.0,1036.55,770.66
2017,10,22,10,15,926.0,77.0,1.4,17.0,627.5,1035.75,768.82
2017,10,22,10,30,935.0,78.0,1.4,17.0,653.0,1030.85,764.58
2017,10,22,10,45,941.5,78.5,1.4,17.5,671.5,1018.74,754.5
2017,10,22,11,0,948.0,79.0,1.4,18.0,690.0,1002.55,742.08
2017,10,22,11,15,951.0,79.5,1.35,18.5,700.0,979.06,724.34
2017,10,22,11,30,954.0,80.0,1.3,19.0,710.0,951.73,704.38
2017,10,22,11,45,956.0,79.5,1.3,19.5,712.5,918.68,681.64
2017,10,22,12,0,958.0,79.0,1.3,20.0,715.0,882.09,656.65
2017,10,22,12,15,956.5,78.5,1.3,20.0,708.5,839.37,628.75
2017,10,22,12,30,955.0,78.0,1.3,20.0,702.0,793.7,598.67
2017,10,22,12,45,951.5,77.5,1.3,20.5,688.0,743.89,563.45
2017,10,22,13,0,948.0,77.0,1.3,21.0,674.0,691.71,524.36
2017,10,22,13,15,941.5,76.0,1.3,21.0,651.5,635.13,482.04
2017,10,22,13,30,935.0,75.0,1.3,21.0,629.0,576.99,437.15
2017,10,22,13,45,925.5,73.0,1.35,21.5,599.5,515.15,387.48
2017,10,22,14,0,916.0,71.0,1.4,22.0,570.0,452.63,335.58
2017,10,22,14,15,902.0,69.5,1.4,21.5,534.0,388.56,281.89
2017,10,22,14,30,888.0,68.0,1.4,21.0,498.0,324.86,227.01
2017,10,22,14,45,868.0,65.5,1.45,21.0,456.0,259.57,170.49
2017,10,22,15,0,848.0,63.0,1.5,21.0,414.0,195.96,117.5
2017,10,22,15,15,819.0,60.0,1.45,20.5,367.5,129.13,69.09
2017,10,22,15,30,790.0,57.0,1.4,20.0,321.0,69.06,40.75
2017,10,22,15,45,746.5,53.0,1.4,19.5,271.5,49.18,37.59
2017,10,22,16,0,703.0,49.0,1.4,19.0,222.0,45.36,34.29
2017,10,22,16,15,633.0,43.0,1.3,17.5,172.5,39.67,29.31
2017,10,22,16,30,563.0,37.0,1.2,16.0,123.0,34.05,24.16
2017,10,22,16,45,434.5,28.0,1.1,15.0,79.5,25.55,16.04
2017,10,22,17,0,306.0,19.0,1.0,14.0,36.0,17.23,2.04
2017,10,22,17,15,153.0,9.5,1.0,13.5,18.0,7.47,0.0
2017,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
