Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,23,6,45,229.5,15.0,0.85,10.0,40.0,230.17,121.25
2017,10,23,7,0,459.0,30.0,0.8,11.0,80.0,446.73,355.61
2017,10,23,7,15,549.0,37.0,0.85,12.0,127.5,549.62,442.39
2017,10,23,7,30,639.0,44.0,0.9,13.0,175.0,656.58,525.17
2017,10,23,7,45,693.0,48.5,1.0,14.0,224.5,731.0,579.8
2017,10,23,8,0,747.0,53.0,1.1,15.0,274.0,805.6,631.65
2017,10,23,8,15,782.0,56.5,1.1,16.0,321.5,860.22,665.62
2017,10,23,8,30,817.0,60.0,1.1,17.0,369.0,913.07,696.94
2017,10,23,8,45,841.0,63.0,1.1,18.0,412.5,940.4,710.07
2017,10,23,9,0,865.0,66.0,1.1,19.0,456.0,976.07,728.58
2017,10,23,9,15,882.0,68.0,1.1,20.0,495.0,1000.06,738.98
2017,10,23,9,30,899.0,70.0,1.1,21.0,534.0,1020.5,747.12
2017,10,23,9,45,913.0,70.5,1.15,22.0,566.5,1032.1,750.66
2017,10,23,10,0,927.0,71.0,1.2,23.0,599.0,1039.76,751.94
2017,10,23,10,15,935.0,72.5,1.2,23.5,624.5,1038.59,748.4
2017,10,23,10,30,943.0,74.0,1.2,24.0,650.0,1033.28,742.6
2017,10,23,10,45,948.0,74.5,1.25,24.5,668.0,1019.64,732.76
2017,10,23,11,0,953.0,75.0,1.3,25.0,686.0,1001.96,720.64
2017,10,23,11,15,956.0,75.5,1.25,25.5,696.0,978.43,703.35
2017,10,23,11,30,959.0,76.0,1.2,26.0,706.0,951.05,683.88
2017,10,23,11,45,959.0,76.5,1.2,26.5,707.5,917.33,661.35
2017,10,23,12,0,959.0,77.0,1.2,27.0,709.0,880.17,636.72
2017,10,23,12,15,957.0,76.5,1.2,27.0,702.5,837.08,609.42
2017,10,23,12,30,955.0,76.0,1.2,27.0,696.0,791.09,580.02
2017,10,23,12,45,948.0,76.5,1.2,27.5,681.0,739.98,544.93
2017,10,23,13,0,941.0,77.0,1.2,28.0,666.0,686.82,506.25
2017,10,23,13,15,934.0,76.0,1.15,28.0,643.5,630.35,464.81
2017,10,23,13,30,927.0,75.0,1.1,28.0,621.0,572.39,421.04
2017,10,23,13,45,916.0,74.0,1.1,28.5,591.0,511.29,373.16
2017,10,23,14,0,905.0,73.0,1.1,29.0,561.0,449.66,323.36
2017,10,23,14,15,890.5,71.0,1.05,28.5,525.0,385.63,271.35
2017,10,23,14,30,876.0,69.0,1.0,28.0,489.0,322.07,218.33
2017,10,23,14,45,855.0,66.5,1.0,28.0,447.0,257.33,164.09
2017,10,23,15,0,834.0,64.0,1.0,28.0,405.0,191.23,110.87
2017,10,23,15,15,803.5,61.0,0.9,27.0,359.0,128.47,67.2
2017,10,23,15,30,773.0,58.0,0.8,26.0,313.0,69.39,40.13
2017,10,23,15,45,728.5,53.5,0.75,25.5,264.0,49.35,36.75
2017,10,23,16,0,684.0,49.0,0.7,25.0,215.0,45.16,33.22
2017,10,23,16,15,611.0,43.0,0.8,23.5,166.0,39.49,28.36
2017,10,23,16,30,538.0,37.0,0.9,22.0,117.0,33.9,23.33
2017,10,23,16,45,406.5,27.5,1.0,20.5,74.5,22.98,13.33
2017,10,23,17,0,275.0,18.0,1.1,19.0,32.0,14.91,0.0
2017,10,23,17,15,137.5,9.0,1.05,18.5,16.0,7.08,0.0
2017,10,23,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,45,223.0,14.5,1.25,13.5,38.5,223.12,98.07
2017,10,24,7,0,446.0,29.0,1.3,14.0,77.0,435.43,343.7
2017,10,24,7,15,538.5,36.5,1.35,14.5,124.0,540.2,434.19
2017,10,24,7,30,631.0,44.0,1.4,15.0,171.0,649.53,520.49
2017,10,24,7,45,683.5,49.0,1.45,16.0,220.0,723.01,574.55
2017,10,24,8,0,736.0,54.0,1.5,17.0,269.0,796.63,625.6
2017,10,24,8,15,771.5,58.0,1.45,18.0,316.0,852.15,660.12
2017,10,24,8,30,807.0,62.0,1.4,19.0,363.0,905.95,691.77
2017,10,24,8,45,830.5,65.0,1.4,20.0,406.5,944.2,712.38
2017,10,24,9,0,854.0,68.0,1.4,21.0,450.0,967.56,722.74
2017,10,24,9,15,871.0,70.0,1.3,22.0,488.5,991.35,731.68
2017,10,24,9,30,888.0,72.0,1.2,23.0,527.0,1011.64,738.03
2017,10,24,9,45,906.0,71.5,1.2,24.0,560.0,1025.9,742.3
2017,10,24,10,0,924.0,71.0,1.2,25.0,593.0,1036.27,744.28
2017,10,24,10,15,932.0,72.0,1.1,25.5,618.5,1034.45,738.42
2017,10,24,10,30,940.0,73.0,1.0,26.0,644.0,1028.54,730.33
2017,10,24,10,45,945.0,73.5,0.95,27.0,661.0,1014.96,717.38
2017,10,24,11,0,950.0,74.0,0.9,28.0,678.0,997.36,702.34
2017,10,24,11,15,952.5,74.5,0.8,28.5,688.0,973.47,684.11
2017,10,24,11,30,955.0,75.0,0.7,29.0,698.0,945.77,663.83
2017,10,24,11,45,954.5,75.5,0.6,29.5,699.0,911.79,639.92
2017,10,24,12,0,954.0,76.0,0.5,30.0,700.0,874.43,614.15
2017,10,24,12,15,952.0,75.5,0.35,30.0,693.5,831.59,585.42
2017,10,24,12,30,950.0,75.0,0.2,30.0,687.0,785.87,555.12
2017,10,24,12,45,945.5,74.5,0.1,30.5,672.5,735.73,521.16
2017,10,24,13,0,941.0,74.0,0.0,31.0,658.0,683.35,484.28
2017,10,24,13,15,934.0,73.0,0.05,31.0,635.5,626.99,445.67
2017,10,24,13,30,927.0,72.0,0.1,31.0,613.0,569.14,404.76
2017,10,24,13,45,916.0,70.5,0.15,31.0,583.5,507.68,359.8
2017,10,24,14,0,905.0,69.0,0.2,31.0,554.0,445.73,312.63
2017,10,24,14,15,890.5,67.5,0.25,30.5,518.0,382.31,263.16
2017,10,24,14,30,876.0,66.0,0.3,30.0,482.0,319.33,212.34
2017,10,24,14,45,854.5,63.5,0.35,30.0,440.0,254.62,159.48
2017,10,24,15,0,833.0,61.0,0.4,30.0,398.0,191.79,109.85
2017,10,24,15,15,803.0,58.0,0.45,29.0,352.5,126.07,64.58
2017,10,24,15,30,773.0,55.0,0.5,28.0,307.0,67.17,37.88
2017,10,24,15,45,728.5,51.0,0.6,27.5,258.5,47.34,34.72
2017,10,24,16,0,684.0,47.0,0.7,27.0,210.0,43.51,31.5
2017,10,24,16,15,611.0,41.0,0.7,26.0,161.5,37.79,26.57
2017,10,24,16,30,538.0,35.0,0.7,25.0,113.0,32.16,21.49
2017,10,24,16,45,407.0,25.5,0.75,24.5,71.0,23.22,13.08
2017,10,24,17,0,276.0,16.0,0.8,24.0,29.0,14.44,0.0
2017,10,24,17,15,138.0,8.0,0.8,23.5,14.5,6.29,0.0
2017,10,24,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,25,6,45,227.5,13.5,0.8,14.5,37.0,219.23,73.05
2017,10,25,7,0,455.0,27.0,0.7,15.0,74.0,441.19,342.29
2017,10,25,7,15,547.0,34.0,0.7,15.5,120.5,544.65,430.66
2017,10,25,7,30,639.0,41.0,0.7,16.0,167.0,652.88,513.85
2017,10,25,7,45,693.0,45.5,0.7,17.0,216.0,726.92,566.32
2017,10,25,8,0,747.0,50.0,0.7,18.0,265.0,801.29,615.72
2017,10,25,8,15,782.0,53.5,0.65,19.0,312.0,855.71,647.82
2017,10,25,8,30,817.0,57.0,0.6,20.0,359.0,908.42,677.15
2017,10,25,8,45,841.0,59.5,0.6,21.0,402.5,934.93,689.28
2017,10,25,9,0,865.0,62.0,0.6,22.0,446.0,969.86,706.72
2017,10,25,9,15,882.0,64.0,0.6,22.5,484.5,993.84,718.09
2017,10,25,9,30,899.0,66.0,0.6,23.0,523.0,1014.29,727.33
2017,10,25,9,45,910.5,67.5,0.6,24.0,555.0,1024.68,729.02
2017,10,25,10,0,922.0,69.0,0.6,25.0,587.0,1031.14,728.56
2017,10,25,10,15,930.5,70.0,0.55,25.5,612.0,1029.86,723.86
2017,10,25,10,30,939.0,71.0,0.5,26.0,637.0,1024.49,717.01
2017,10,25,10,45,944.5,72.0,0.5,27.0,655.0,1012.07,705.99
2017,10,25,11,0,950.0,73.0,0.5,28.0,673.0,995.59,692.87
2017,10,25,11,15,953.0,73.5,0.5,28.5,683.0,972.18,677.18
2017,10,25,11,30,956.0,74.0,0.5,29.0,693.0,944.94,659.39
2017,10,25,11,45,957.0,74.0,0.5,29.5,694.5,911.68,638.05
2017,10,25,12,0,958.0,74.0,0.5,30.0,696.0,874.95,614.67
2017,10,25,12,15,956.5,73.5,0.5,30.0,690.0,832.4,588.81
2017,10,25,12,30,955.0,73.0,0.5,30.0,684.0,786.92,560.91
2017,10,25,12,45,943.0,75.5,0.55,30.0,668.0,734.63,528.17
2017,10,25,13,0,931.0,78.0,0.6,30.0,652.0,680.67,491.81
2017,10,25,13,15,924.0,77.0,0.6,30.0,629.5,624.79,452.34
2017,10,25,13,30,917.0,76.0,0.6,30.0,607.0,567.44,410.45
2017,10,25,13,45,906.0,75.0,0.65,30.0,577.5,506.99,365.22
2017,10,25,14,0,895.0,74.0,0.7,30.0,548.0,446.02,317.75
2017,10,25,14,15,879.5,72.0,0.7,29.5,512.0,382.33,266.9
2017,10,25,14,30,864.0,70.0,0.7,29.0,476.0,319.23,215.03
2017,10,25,14,45,841.5,67.5,0.75,29.0,434.5,252.65,160.1
2017,10,25,15,0,819.0,65.0,0.8,29.0,393.0,189.75,109.83
2017,10,25,15,15,788.0,62.0,0.8,28.0,347.0,128.0,67.11
2017,10,25,15,30,757.0,59.0,0.8,27.0,301.0,70.01,40.51
2017,10,25,15,45,707.5,54.5,0.85,26.0,252.5,49.9,37.13
2017,10,25,16,0,658.0,50.0,0.9,25.0,204.0,45.73,33.68
2017,10,25,16,15,580.5,43.5,0.85,23.5,155.5,39.69,28.47
2017,10,25,16,30,503.0,37.0,0.8,22.0,107.0,31.04,20.8
2017,10,25,16,45,360.0,26.5,0.8,20.5,66.5,22.01,12.18
2017,10,25,17,0,217.0,16.0,0.8,19.0,26.0,13.15,0.0
2017,10,25,17,15,108.5,8.0,0.75,18.5,13.0,6.29,0.0
2017,10,25,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,26,6,45,209.0,14.5,0.8,13.5,35.0,210.25,41.94
2017,10,26,7,0,418.0,29.0,0.7,14.0,70.0,424.72,329.26
2017,10,26,7,15,516.0,36.5,0.7,15.0,116.5,520.94,413.45
2017,10,26,7,30,614.0,44.0,0.7,16.0,163.0,634.4,500.44
2017,10,26,7,45,672.5,49.0,0.7,17.0,212.0,712.86,556.48
2017,10,26,8,0,731.0,54.0,0.7,18.0,261.0,791.73,609.33
2017,10,26,8,15,768.5,57.5,0.65,19.0,308.5,848.29,643.07
2017,10,26,8,30,806.0,61.0,0.6,20.0,356.0,903.17,673.98
2017,10,26,8,45,832.5,63.5,0.6,21.0,400.0,943.57,695.12
2017,10,26,9,0,859.0,66.0,0.6,22.0,444.0,969.22,706.38
2017,10,26,9,15,876.5,68.0,0.55,23.0,482.5,993.48,715.57
2017,10,26,9,30,894.0,70.0,0.5,24.0,521.0,1014.25,722.38
2017,10,26,9,45,911.5,70.0,0.5,25.0,554.0,1028.59,726.41
2017,10,26,10,0,929.0,70.0,0.5,26.0,587.0,1039.02,728.25
2017,10,26,10,15,937.5,71.0,0.45,26.5,612.5,1037.62,723.38
2017,10,26,10,30,946.0,72.0,0.4,27.0,638.0,1032.11,716.46
2017,10,26,10,45,951.5,72.5,0.35,27.5,656.0,1018.9,705.26
2017,10,26,11,0,957.0,73.0,0.3,28.0,674.0,1001.64,692.02
2017,10,26,11,15,960.0,73.5,0.3,28.0,683.5,978.04,677.73
2017,10,26,11,30,963.0,74.0,0.3,28.0,693.0,950.6,661.28
2017,10,26,11,45,963.5,74.0,0.35,28.5,695.0,916.69,640.71
2017,10,26,12,0,964.0,74.0,0.4,29.0,697.0,879.34,618.02
2017,10,26,12,15,962.0,74.0,0.45,29.0,690.0,836.73,593.1
2017,10,26,12,30,960.0,74.0,0.5,29.0,683.0,791.2,566.01
2017,10,26,12,45,956.0,73.0,0.6,29.5,668.5,740.5,533.99
2017,10,26,13,0,952.0,72.0,0.7,30.0,654.0,687.52,497.87
2017,10,26,13,15,944.5,71.0,0.7,29.5,631.0,630.43,458.32
2017,10,26,13,30,937.0,70.0,0.7,29.0,608.0,571.88,416.18
2017,10,26,13,45,925.5,69.0,0.75,29.0,578.0,510.25,369.72
2017,10,26,14,0,914.0,68.0,0.8,29.0,548.0,448.14,320.99
2017,10,26,14,15,898.5,66.0,0.8,28.5,511.5,383.5,268.99
2017,10,26,14,30,883.0,64.0,0.8,28.0,475.0,319.45,215.91
2017,10,26,14,45,860.5,62.0,0.85,28.0,433.0,254.66,161.83
2017,10,26,15,0,838.0,60.0,0.9,28.0,391.0,191.84,111.25
2017,10,26,15,15,807.0,57.0,0.9,27.0,345.0,125.95,65.07
2017,10,26,15,30,776.0,54.0,0.9,26.0,299.0,66.88,37.77
2017,10,26,15,45,727.5,50.0,0.9,25.0,250.5,46.5,34.4
2017,10,26,16,0,679.0,46.0,0.9,24.0,202.0,42.62,31.14
2017,10,26,16,15,603.0,40.0,0.95,22.5,153.5,36.88,26.16
2017,10,26,16,30,527.0,34.0,1.0,21.0,105.0,31.24,21.0
2017,10,26,16,45,263.5,29.0,1.05,20.0,64.5,23.77,13.37
2017,10,26,17,0,0.0,24.0,1.1,19.0,24.0,18.88,0.0
2017,10,26,17,15,0.0,12.0,1.05,18.5,12.0,9.44,0.0
2017,10,26,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,6,45,211.0,13.5,0.85,12.5,33.5,208.76,4.98
2017,10,27,7,0,422.0,27.0,0.8,13.0,67.0,414.08,320.49
2017,10,27,7,15,519.0,34.5,0.75,14.0,113.0,521.42,415.17
2017,10,27,7,30,616.0,42.0,0.7,15.0,159.0,633.75,501.44
2017,10,27,7,45,673.5,47.0,0.7,16.0,208.0,711.09,557.13
2017,10,27,8,0,731.0,52.0,0.7,17.0,257.0,788.88,609.64
2017,10,27,8,15,768.0,55.5,0.6,17.5,303.5,844.82,643.55
2017,10,27,8,30,805.0,59.0,0.5,18.0,350.0,899.11,674.54
2017,10,27,8,45,830.5,61.5,0.45,19.0,393.5,938.43,694.05
2017,10,27,9,0,856.0,64.0,0.4,20.0,437.0,963.03,703.6
2017,10,27,9,15,873.5,66.0,0.35,21.0,475.5,987.27,712.84
2017,10,27,9,30,891.0,68.0,0.3,22.0,514.0,1008.04,719.72
2017,10,27,9,45,901.5,70.5,0.25,23.5,545.5,1018.64,718.99
2017,10,27,10,0,912.0,73.0,0.2,25.0,577.0,1025.29,716.18
2017,10,27,10,15,921.0,74.0,0.2,25.5,602.0,1024.46,712.97
2017,10,27,10,30,930.0,75.0,0.2,26.0,627.0,1019.58,707.67
2017,10,27,10,45,935.5,76.0,0.2,26.5,645.0,1007.2,698.16
2017,10,27,11,0,941.0,77.0,0.2,27.0,663.0,990.81,686.57
2017,10,27,11,15,943.5,77.5,0.25,27.0,672.5,967.09,673.13
2017,10,27,11,30,946.0,78.0,0.3,27.0,682.0,939.61,657.59
2017,10,27,11,45,946.0,78.0,0.4,27.5,683.5,905.78,637.92
2017,10,27,12,0,946.0,78.0,0.5,28.0,685.0,868.59,616.07
2017,10,27,12,15,944.0,78.0,0.55,28.0,678.5,826.66,591.22
2017,10,27,12,30,942.0,78.0,0.6,28.0,672.0,781.86,564.2
2017,10,27,12,45,922.5,83.0,0.65,28.0,654.0,727.57,529.29
2017,10,27,13,0,903.0,88.0,0.7,28.0,636.0,672.22,491.42
2017,10,27,13,15,895.0,87.0,0.7,28.0,613.5,617.09,451.97
2017,10,27,13,30,887.0,86.0,0.7,28.0,591.0,560.66,410.23
2017,10,27,13,45,874.0,84.5,0.75,28.0,561.5,501.94,365.71
2017,10,27,14,0,861.0,83.0,0.8,28.0,532.0,440.48,317.5
2017,10,27,14,15,844.0,80.5,0.8,27.5,496.0,376.82,266.34
2017,10,27,14,30,827.0,78.0,0.8,27.0,460.0,314.09,214.46
2017,10,27,14,45,802.0,75.5,0.85,27.0,418.5,250.76,161.74
2017,10,27,15,0,777.0,73.0,0.9,27.0,377.0,189.91,112.8
2017,10,27,15,15,742.5,69.0,0.85,26.0,331.5,129.67,70.75
2017,10,27,15,30,708.0,65.0,0.8,25.0,286.0,73.72,44.35
2017,10,27,15,45,655.5,59.5,0.8,24.0,238.0,49.28,36.92
2017,10,27,16,0,603.0,54.0,0.8,23.0,190.0,44.79,33.14
2017,10,27,16,15,519.0,46.5,0.85,22.0,143.0,38.52,27.59
2017,10,27,16,30,435.0,39.0,0.9,21.0,96.0,32.34,21.88
2017,10,27,16,45,288.0,27.0,1.0,20.0,57.5,22.23,11.82
2017,10,27,17,0,141.0,15.0,1.1,19.0,19.0,11.8,0.0
2017,10,27,17,15,70.5,7.5,1.1,18.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,45,184.5,14.0,0.65,10.5,31.0,188.27,0.0
2017,10,28,7,0,369.0,28.0,0.6,11.0,62.0,384.71,297.36
2017,10,28,7,15,472.5,36.5,0.55,11.5,107.5,494.43,396.7
2017,10,28,7,30,576.0,45.0,0.5,12.0,153.0,611.12,487.99
2017,10,28,7,45,638.0,50.5,0.5,13.0,201.5,682.99,540.43
2017,10,28,8,0,700.0,56.0,0.5,14.0,250.0,764.9,596.74
2017,10,28,8,15,739.0,60.5,0.45,14.5,296.5,823.56,633.85
2017,10,28,8,30,778.0,65.0,0.4,15.0,343.0,880.67,668.23
2017,10,28,8,45,806.0,67.5,0.35,16.0,386.5,922.14,689.55
2017,10,28,9,0,834.0,70.0,0.3,17.0,430.0,960.8,708.41
2017,10,28,9,15,852.5,72.5,0.25,18.0,468.0,986.71,718.64
2017,10,28,9,30,871.0,75.0,0.2,19.0,506.0,996.79,719.03
2017,10,28,9,45,886.0,76.0,0.2,20.0,538.5,1009.75,722.59
2017,10,28,10,0,901.0,77.0,0.2,21.0,571.0,1018.9,723.83
2017,10,28,10,15,910.0,78.0,0.15,21.5,596.0,1018.06,719.56
2017,10,28,10,30,919.0,79.0,0.1,22.0,621.0,1013.22,713.36
2017,10,28,10,45,925.0,80.0,0.1,23.0,639.0,1001.41,702.74
2017,10,28,11,0,931.0,81.0,0.1,24.0,657.0,985.63,690.05
2017,10,28,11,15,934.0,81.0,0.2,24.5,666.5,961.96,675.91
2017,10,28,11,30,937.0,81.0,0.3,25.0,676.0,934.57,659.94
2017,10,28,11,45,938.0,81.0,0.4,25.5,677.5,901.84,640.77
2017,10,28,12,0,939.0,81.0,0.5,26.0,679.0,865.73,619.37
2017,10,28,12,15,937.0,80.5,0.55,26.0,672.5,823.51,594.08
2017,10,28,12,30,935.0,80.0,0.6,26.0,666.0,778.46,566.65
2017,10,28,12,45,932.5,78.5,0.65,26.0,651.5,729.4,535.04
2017,10,28,13,0,930.0,77.0,0.7,26.0,637.0,678.0,499.64
2017,10,28,13,15,922.0,76.0,0.75,25.5,614.5,621.76,460.47
2017,10,28,13,30,914.0,75.0,0.8,25.0,592.0,564.17,418.62
2017,10,28,13,45,902.5,74.0,0.85,25.0,562.5,503.84,372.16
2017,10,28,14,0,891.0,73.0,0.9,25.0,533.0,443.07,323.49
2017,10,28,14,15,875.0,71.0,0.9,24.5,497.0,379.63,271.5
2017,10,28,14,30,859.0,69.0,0.9,24.0,461.0,316.87,218.56
2017,10,28,14,45,835.0,66.5,0.95,24.0,419.5,250.6,162.57
2017,10,28,15,0,811.0,64.0,1.0,24.0,378.0,188.08,111.43
2017,10,28,15,15,778.0,60.5,1.0,23.0,332.5,126.43,67.69
2017,10,28,15,30,745.0,57.0,1.0,22.0,287.0,68.81,40.2
2017,10,28,15,45,694.5,52.5,1.0,21.5,238.5,48.13,36.34
2017,10,28,16,0,644.0,48.0,1.0,21.0,190.0,43.96,32.69
2017,10,28,16,15,562.0,41.0,0.95,19.5,143.0,37.44,26.94
2017,10,28,16,30,480.0,34.0,0.9,18.0,96.0,28.53,18.86
2017,10,28,16,45,330.5,23.5,0.9,16.5,57.5,19.49,9.53
2017,10,28,17,0,181.0,13.0,0.9,15.0,19.0,10.23,0.0
2017,10,28,17,15,90.5,6.5,0.85,14.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,3.0,0.45,8.5,3.0,2.27,0.0
2017,10,29,7,0,0.0,6.0,0.4,9.0,6.0,4.54,0.0
2017,10,29,7,15,0.0,10.5,0.35,9.0,10.5,7.96,1.18
2017,10,29,7,30,0.0,15.0,0.3,9.0,15.0,11.39,4.3
2017,10,29,7,45,0.0,20.0,0.25,9.5,20.0,15.2,7.72
2017,10,29,8,0,0.0,25.0,0.2,10.0,25.0,19.03,11.09
2017,10,29,8,15,0.0,30.0,0.2,10.5,30.0,22.86,14.41
2017,10,29,8,30,0.0,35.0,0.2,11.0,35.0,26.71,17.68
2017,10,29,8,45,0.0,71.5,0.2,11.5,71.5,54.87,41.85
2017,10,29,9,0,0.0,108.0,0.2,12.0,108.0,88.12,69.71
2017,10,29,9,15,0.0,103.5,0.25,12.5,103.5,82.58,64.61
2017,10,29,9,30,0.0,99.0,0.3,13.0,99.0,77.76,60.32
2017,10,29,9,45,0.0,128.5,0.35,13.5,129.0,104.21,82.02
2017,10,29,10,0,0.0,158.0,0.4,14.0,159.0,131.22,103.73
2017,10,29,10,15,0.0,139.0,0.45,14.5,139.5,112.3,87.85
2017,10,29,10,30,0.0,120.0,0.5,15.0,120.0,94.82,73.34
2017,10,29,10,45,2.0,149.0,0.55,15.5,150.5,122.02,95.42
2017,10,29,11,0,4.0,178.0,0.6,16.0,181.0,149.49,117.27
2017,10,29,11,15,2.0,166.5,0.65,16.0,168.0,136.41,106.51
2017,10,29,11,30,0.0,155.0,0.7,16.0,155.0,123.92,96.38
2017,10,29,11,45,10.0,194.5,0.8,16.0,201.0,166.74,131.22
2017,10,29,12,0,20.0,234.0,0.9,16.0,247.0,209.24,165.16
2017,10,29,12,15,10.0,136.0,0.9,16.0,142.5,114.59,89.07
2017,10,29,12,30,0.0,38.0,0.9,16.0,38.0,29.15,18.73
2017,10,29,12,45,292.5,110.0,0.95,16.5,285.0,321.97,260.27
2017,10,29,13,0,585.0,182.0,1.0,17.0,532.0,559.59,436.59
2017,10,29,13,15,725.5,136.5,1.0,16.5,554.5,570.37,441.85
2017,10,29,13,30,866.0,91.0,1.0,16.0,577.0,556.77,429.91
2017,10,29,13,45,852.0,89.5,1.05,16.0,547.5,496.19,381.1
2017,10,29,14,0,838.0,88.0,1.1,16.0,518.0,435.6,330.89
2017,10,29,14,15,820.0,85.5,1.05,16.0,482.0,372.99,277.15
2017,10,29,14,30,802.0,83.0,1.0,16.0,446.0,311.46,223.2
2017,10,29,14,45,776.0,80.0,1.0,16.0,405.0,249.06,168.88
2017,10,29,15,0,750.0,77.0,1.0,16.0,364.0,189.32,118.71
2017,10,29,15,15,713.5,72.5,0.95,15.5,319.0,126.47,72.33
2017,10,29,15,30,677.0,68.0,0.9,15.0,274.0,71.43,44.49
2017,10,29,15,45,622.5,62.0,0.85,15.0,226.5,50.84,39.77
2017,10,29,16,0,568.0,56.0,0.8,15.0,179.0,46.08,35.42
2017,10,29,16,15,479.5,47.5,0.8,14.0,133.5,39.1,29.04
2017,10,29,16,30,391.0,39.0,0.8,13.0,88.0,32.21,22.45
2017,10,29,16,45,243.0,26.0,0.8,12.0,51.5,21.33,10.77
2017,10,29,17,0,95.0,13.0,0.8,11.0,15.0,10.23,0.0
2017,10,29,17,15,47.5,6.5,0.8,10.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,45,15.5,14.5,1.55,8.0,16.0,23.2,0.0
2017,10,30,7,0,31.0,29.0,1.6,8.0,32.0,75.05,54.5
2017,10,30,7,15,53.5,48.5,1.55,8.0,57.0,120.52,98.57
2017,10,30,7,30,76.0,68.0,1.5,8.0,82.0,164.67,138.63
2017,10,30,7,45,90.5,88.5,1.5,8.5,109.5,203.41,172.63
2017,10,30,8,0,105.0,109.0,1.5,9.0,137.0,241.84,205.31
2017,10,30,8,15,115.5,127.5,1.45,9.5,163.5,273.07,230.87
2017,10,30,8,30,126.0,146.0,1.4,10.0,190.0,304.17,255.58
2017,10,30,8,45,89.5,160.0,1.4,10.5,193.0,260.38,217.36
2017,10,30,9,0,53.0,174.0,1.4,11.0,196.0,236.28,195.29
2017,10,30,9,15,26.5,146.5,1.4,11.0,157.5,168.99,138.5
2017,10,30,9,30,0.0,119.0,1.4,11.0,119.0,96.37,76.45
2017,10,30,9,45,0.0,124.5,1.4,11.5,124.5,100.59,79.8
2017,10,30,10,0,0.0,130.0,1.4,12.0,130.0,104.88,83.05
2017,10,30,10,15,9.5,172.0,1.4,12.5,177.5,153.08,123.01
2017,10,30,10,30,19.0,214.0,1.4,13.0,225.0,202.09,162.65
2017,10,30,10,45,29.0,233.5,1.4,13.5,251.0,250.12,200.73
2017,10,30,11,0,39.0,253.0,1.4,14.0,277.0,277.11,221.57
2017,10,30,11,15,49.0,264.5,1.4,14.0,295.0,294.29,235.05
2017,10,30,11,30,59.0,276.0,1.4,14.0,313.0,310.52,247.76
2017,10,30,11,45,37.5,250.0,1.45,14.0,274.0,259.5,206.94
2017,10,30,12,0,16.0,224.0,1.5,14.0,235.0,197.1,156.81
2017,10,30,12,15,16.0,222.0,1.5,14.0,232.5,193.57,154.19
2017,10,30,12,30,16.0,220.0,1.5,14.0,230.0,190.09,151.42
2017,10,30,12,45,41.0,241.5,1.55,14.0,266.5,236.69,189.41
2017,10,30,13,0,66.0,263.0,1.6,14.0,303.0,267.81,214.38
2017,10,30,13,15,104.5,260.5,1.6,13.5,320.0,281.37,225.77
2017,10,30,13,30,143.0,258.0,1.6,13.0,337.0,299.48,240.32
2017,10,30,13,45,143.0,244.5,1.65,13.0,320.5,274.97,220.23
2017,10,30,14,0,143.0,231.0,1.7,13.0,304.0,250.6,200.13
2017,10,30,14,15,486.0,151.0,1.7,13.0,373.5,305.06,236.17
2017,10,30,14,30,829.0,71.0,1.7,13.0,443.0,308.82,224.6
2017,10,30,14,45,809.0,67.5,1.75,13.0,402.5,245.97,167.99
2017,10,30,15,0,789.0,64.0,1.8,13.0,362.0,185.01,115.31
2017,10,30,15,15,756.0,60.5,1.75,12.5,318.0,124.89,70.3
2017,10,30,15,30,723.0,57.0,1.7,12.0,274.0,68.8,41.9
2017,10,30,15,45,675.0,52.0,1.7,12.0,227.5,47.52,37.27
2017,10,30,16,0,627.0,47.0,1.7,12.0,181.0,42.98,33.05
2017,10,30,16,15,543.5,40.0,1.55,11.5,135.0,36.47,26.96
2017,10,30,16,30,460.0,33.0,1.4,11.0,89.0,27.65,18.57
2017,10,30,16,45,301.5,22.5,1.3,10.5,52.0,18.61,8.2
2017,10,30,17,0,143.0,12.0,1.2,10.0,15.0,9.44,0.0
2017,10,30,17,15,71.5,6.0,1.15,9.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,9.0,0.65,8.5,9.0,7.08,0.0
2017,10,31,7,0,0.0,18.0,0.6,9.0,18.0,13.72,4.98
2017,10,31,7,15,0.0,33.0,0.6,9.0,33.0,26.16,16.66
2017,10,31,7,30,0.0,48.0,0.6,9.0,48.0,40.4,29.4
2017,10,31,7,45,0.0,64.0,0.65,9.5,64.0,55.33,42.55
2017,10,31,8,0,0.0,80.0,0.7,10.0,80.0,69.9,55.15
2017,10,31,8,15,0.0,96.0,0.7,10.0,96.0,84.25,67.45
2017,10,31,8,30,0.0,112.0,0.7,10.0,112.0,98.48,79.44
2017,10,31,8,45,10.0,134.0,0.75,10.5,138.5,129.48,105.75
2017,10,31,9,0,20.0,156.0,0.8,11.0,165.0,160.51,131.52
2017,10,31,9,15,18.5,167.0,0.8,11.0,175.5,167.31,136.57
2017,10,31,9,30,17.0,178.0,0.8,11.0,186.0,174.26,141.82
2017,10,31,9,45,85.0,212.0,0.8,11.5,257.0,300.43,245.67
2017,10,31,10,0,153.0,246.0,0.8,12.0,328.0,428.85,345.35
2017,10,31,10,15,174.5,257.0,0.75,12.5,354.5,456.38,363.97
2017,10,31,10,30,196.0,268.0,0.7,13.0,381.0,482.59,382.16
2017,10,31,10,45,250.0,269.0,0.65,14.0,417.5,549.47,429.75
2017,10,31,11,0,304.0,270.0,0.6,15.0,454.0,590.08,456.85
2017,10,31,11,15,611.5,178.5,0.55,15.0,555.5,789.58,601.27
2017,10,31,11,30,919.0,87.0,0.5,15.0,657.0,924.0,686.51
2017,10,31,11,45,924.5,85.0,0.5,15.5,660.0,893.42,662.98
2017,10,31,12,0,930.0,83.0,0.5,16.0,663.0,859.27,639.88
2017,10,31,12,15,927.5,82.5,0.4,16.5,656.0,817.1,609.61
2017,10,31,12,30,925.0,82.0,0.3,17.0,649.0,772.19,577.74
2017,10,31,12,45,919.5,81.5,0.25,17.5,634.5,722.7,542.35
2017,10,31,13,0,914.0,81.0,0.2,18.0,620.0,671.15,503.95
2017,10,31,13,15,905.5,80.0,0.2,18.0,597.5,615.53,463.27
2017,10,31,13,30,897.0,79.0,0.2,18.0,575.0,558.66,420.29
2017,10,31,13,45,884.5,77.5,0.25,18.0,545.5,498.43,373.76
2017,10,31,14,0,872.0,76.0,0.3,18.0,516.0,437.94,325.13
2017,10,31,14,15,854.5,74.0,0.35,18.0,480.0,374.87,272.82
2017,10,31,14,30,837.0,72.0,0.4,18.0,444.0,312.21,219.35
2017,10,31,14,45,810.5,69.5,0.45,18.0,402.5,248.3,164.78
2017,10,31,15,0,784.0,67.0,0.5,18.0,361.0,187.04,114.07
2017,10,31,15,15,749.0,63.5,0.55,17.5,316.0,127.03,70.6
2017,10,31,15,30,714.0,60.0,0.6,17.0,271.0,71.33,43.04
2017,10,31,15,45,657.5,55.0,0.7,16.5,223.0,49.81,38.6
2017,10,31,16,0,601.0,50.0,0.8,16.0,175.0,41.76,31.42
2017,10,31,16,15,514.0,42.0,0.85,14.5,129.5,35.0,25.29
2017,10,31,16,30,427.0,34.0,0.9,13.0,84.0,28.33,18.92
2017,10,31,16,45,270.5,22.0,0.95,12.0,48.5,18.13,7.11
2017,10,31,17,0,114.0,10.0,1.0,11.0,13.0,7.87,0.0
2017,10,31,17,15,57.0,5.0,1.05,10.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,6,45,110.5,14.5,0.65,8.0,23.0,95.43,0.0
2017,11,1,7,0,221.0,29.0,0.6,8.0,46.0,263.14,193.97
2017,11,1,7,15,325.5,41.5,0.5,8.5,87.0,375.93,307.44
2017,11,1,7,30,430.0,54.0,0.4,9.0,128.0,493.38,403.36
2017,11,1,7,45,500.5,62.0,0.35,10.0,173.5,580.9,469.99
2017,11,1,8,0,571.0,70.0,0.3,11.0,219.0,669.88,533.51
2017,11,1,8,15,616.0,76.0,0.25,11.5,263.5,732.96,575.76
2017,11,1,8,30,661.0,82.0,0.2,12.0,308.0,795.09,615.52
2017,11,1,8,45,694.0,86.0,0.2,13.0,350.0,841.29,642.43
2017,11,1,9,0,727.0,90.0,0.2,14.0,392.0,885.21,667.05
2017,11,1,9,15,749.5,93.0,0.2,14.5,429.0,914.53,682.68
2017,11,1,9,30,772.0,96.0,0.2,15.0,466.0,933.25,691.46
2017,11,1,9,45,809.0,91.5,0.25,15.5,501.0,962.11,707.89
2017,11,1,10,0,846.0,87.0,0.3,16.0,536.0,986.7,721.41
2017,11,1,10,15,856.0,88.0,0.35,16.0,561.0,987.04,721.12
2017,11,1,10,30,866.0,89.0,0.4,16.0,586.0,983.46,718.98
2017,11,1,10,45,875.5,89.0,0.5,16.5,603.5,962.49,705.86
2017,11,1,11,0,885.0,89.0,0.6,17.0,621.0,949.74,698.31
2017,11,1,11,15,888.5,89.5,0.65,17.0,630.5,928.19,685.21
2017,11,1,11,30,892.0,90.0,0.7,17.0,640.0,903.08,669.92
2017,11,1,11,45,894.5,89.5,0.75,17.5,642.0,872.5,649.81
2017,11,1,12,0,897.0,89.0,0.8,18.0,644.0,838.62,627.5
2017,11,1,12,15,894.5,88.5,0.8,18.0,637.5,797.7,600.69
2017,11,1,12,30,892.0,88.0,0.8,18.0,631.0,754.15,571.93
2017,11,1,12,45,879.0,90.0,0.85,18.0,615.0,703.54,536.99
2017,11,1,13,0,866.0,92.0,0.9,18.0,599.0,656.47,502.73
2017,11,1,13,15,857.5,91.0,0.95,18.0,577.0,602.14,462.28
2017,11,1,13,30,849.0,90.0,1.0,18.0,555.0,546.68,419.55
2017,11,1,13,45,836.0,88.0,1.05,18.0,526.0,487.27,372.28
2017,11,1,14,0,823.0,86.0,1.1,18.0,497.0,427.8,323.2
2017,11,1,14,15,805.0,83.5,1.1,17.5,462.0,366.33,271.37
2017,11,1,14,30,787.0,81.0,1.1,17.0,427.0,305.96,219.09
2017,11,1,14,45,761.5,77.5,1.15,17.0,387.0,244.4,165.56
2017,11,1,15,0,736.0,74.0,1.2,17.0,347.0,185.46,116.02
2017,11,1,15,15,699.5,69.5,1.2,16.5,302.5,123.89,70.43
2017,11,1,15,30,663.0,65.0,1.2,16.0,258.0,69.95,42.7
2017,11,1,15,45,608.5,59.0,1.2,15.5,212.5,48.51,37.59
2017,11,1,16,0,554.0,53.0,1.2,15.0,167.0,43.72,33.25
2017,11,1,16,15,465.0,44.0,1.15,14.0,122.5,36.31,26.44
2017,11,1,16,30,376.0,35.0,1.1,13.0,78.0,28.95,19.36
2017,11,1,16,45,188.0,17.5,1.1,12.5,39.0,14.15,3.64
2017,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
