Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,45,107.0,14.0,0.45,9.0,22.0,92.35,0.0
2017,11,2,7,0,214.0,28.0,0.5,9.0,44.0,254.14,180.76
2017,11,2,7,15,320.5,40.5,0.5,9.0,84.5,370.56,301.94
2017,11,2,7,30,427.0,53.0,0.5,9.0,125.0,489.43,400.81
2017,11,2,7,45,496.5,61.5,0.5,9.5,170.0,576.41,468.99
2017,11,2,8,0,566.0,70.0,0.5,10.0,215.0,664.9,534.61
2017,11,2,8,15,355.5,105.0,0.5,10.5,202.0,513.94,419.33
2017,11,2,8,30,145.0,140.0,0.5,11.0,189.0,316.32,260.79
2017,11,2,8,45,173.5,157.5,0.5,11.5,223.5,363.9,299.81
2017,11,2,9,0,202.0,175.0,0.5,12.0,258.0,411.42,335.65
2017,11,2,9,15,484.0,135.5,0.55,12.5,359.0,688.46,546.08
2017,11,2,9,30,766.0,96.0,0.6,13.0,460.0,934.22,709.9
2017,11,2,9,45,779.5,99.5,0.65,13.5,490.5,941.31,708.75
2017,11,2,10,0,793.0,103.0,0.7,14.0,521.0,952.32,714.27
2017,11,2,10,15,804.0,104.5,0.7,14.0,545.5,954.75,714.49
2017,11,2,10,30,815.0,106.0,0.7,14.0,570.0,953.36,712.51
2017,11,2,10,45,823.5,107.0,0.75,14.5,587.0,945.11,706.06
2017,11,2,11,0,832.0,108.0,0.8,15.0,604.0,933.04,697.35
2017,11,2,11,15,835.5,108.5,0.8,15.0,613.5,912.03,683.23
2017,11,2,11,30,839.0,109.0,0.8,15.0,623.0,887.52,667.01
2017,11,2,11,45,451.5,192.0,0.85,15.5,469.0,610.13,472.05
2017,11,2,12,0,64.0,275.0,0.9,16.0,315.0,303.89,237.82
2017,11,2,12,15,64.5,272.0,0.9,16.0,311.5,295.28,233.01
2017,11,2,12,30,65.0,269.0,0.9,16.0,308.0,286.64,226.33
2017,11,2,12,45,64.0,263.0,0.95,16.0,301.0,274.01,216.61
2017,11,2,13,0,63.0,257.0,1.0,16.0,294.0,261.54,206.98
2017,11,2,13,15,97.5,255.0,1.0,16.0,309.5,273.45,216.7
2017,11,2,13,30,132.0,253.0,1.0,16.0,325.0,290.46,229.76
2017,11,2,13,45,134.5,238.0,1.05,16.0,308.0,266.51,210.52
2017,11,2,14,0,137.0,223.0,1.1,16.0,291.0,242.55,191.11
2017,11,2,14,15,131.5,208.5,1.1,16.0,270.0,216.11,169.43
2017,11,2,14,30,126.0,194.0,1.1,16.0,249.0,190.54,148.26
2017,11,2,14,45,123.0,176.0,1.1,16.0,225.5,163.87,126.08
2017,11,2,15,0,120.0,158.0,1.1,16.0,202.0,137.99,104.73
2017,11,2,15,15,114.0,138.0,1.05,15.5,176.0,111.32,83.8
2017,11,2,15,30,108.0,118.0,1.0,15.0,150.0,85.99,65.64
2017,11,2,15,45,96.0,98.0,1.0,15.0,122.5,68.88,55.64
2017,11,2,16,0,84.0,78.0,1.0,15.0,95.0,55.67,43.75
2017,11,2,16,15,64.0,58.5,0.9,14.0,69.0,42.4,31.74
2017,11,2,16,30,44.0,39.0,0.8,13.0,43.0,28.85,19.18
2017,11,2,16,45,22.0,19.5,0.75,12.5,21.5,14.97,3.3
2017,11,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,1.1,9.5,2.5,1.97,0.0
2017,11,3,7,0,0.0,5.0,1.1,10.0,5.0,3.78,0.0
2017,11,3,7,15,0.0,9.5,1.15,10.0,9.5,7.2,0.41
2017,11,3,7,30,0.0,14.0,1.2,10.0,14.0,10.62,3.52
2017,11,3,7,45,0.0,19.0,1.25,10.5,19.0,14.44,6.92
2017,11,3,8,0,0.0,24.0,1.3,11.0,24.0,18.26,10.28
2017,11,3,8,15,0.0,29.0,1.3,11.5,29.0,22.09,13.6
2017,11,3,8,30,0.0,34.0,1.3,12.0,34.0,25.93,16.87
2017,11,3,8,45,0.0,53.5,1.35,12.5,53.5,40.94,29.7
2017,11,3,9,0,0.0,73.0,1.4,13.0,73.0,56.03,42.42
2017,11,3,9,15,14.0,128.0,1.4,13.5,135.0,121.73,98.16
2017,11,3,9,30,28.0,183.0,1.4,14.0,197.0,213.64,173.5
2017,11,3,9,45,14.0,161.5,1.45,14.5,168.5,151.93,121.73
2017,11,3,10,0,0.0,140.0,1.5,15.0,140.0,114.85,90.34
2017,11,3,10,15,0.0,150.0,1.5,15.0,150.0,123.29,97.18
2017,11,3,10,30,0.0,160.0,1.5,15.0,160.0,131.71,103.9
2017,11,3,10,45,25.5,207.5,1.55,15.5,222.5,200.83,160.59
2017,11,3,11,0,51.0,255.0,1.6,16.0,285.0,292.97,233.59
2017,11,3,11,15,26.0,209.0,1.6,16.0,224.0,215.45,171.07
2017,11,3,11,30,1.0,163.0,1.6,16.0,163.0,132.34,103.51
2017,11,3,11,45,0.5,126.0,1.6,16.0,126.0,99.48,76.87
2017,11,3,12,0,0.0,89.0,1.6,16.0,89.0,68.57,51.48
2017,11,3,12,15,0.0,58.0,1.6,16.0,58.0,44.55,31.62
2017,11,3,12,30,0.0,27.0,1.6,16.0,27.0,20.68,11.71
2017,11,3,12,45,0.0,35.0,1.6,16.0,35.0,26.82,16.88
2017,11,3,13,0,0.0,43.0,1.6,16.0,43.0,32.96,22.05
2017,11,3,13,15,0.0,59.0,1.6,15.5,59.0,45.28,32.46
2017,11,3,13,30,0.0,75.0,1.6,15.0,75.0,57.64,42.93
2017,11,3,13,45,0.0,80.5,1.6,15.0,80.5,61.89,46.56
2017,11,3,14,0,0.0,86.0,1.6,15.0,86.0,66.14,50.23
2017,11,3,14,15,18.0,128.5,1.55,14.5,136.5,105.24,82.8
2017,11,3,14,30,36.0,171.0,1.5,14.0,187.0,143.45,114.09
2017,11,3,14,45,18.0,125.0,1.45,14.0,133.0,98.99,77.62
2017,11,3,15,0,0.0,79.0,1.4,14.0,79.0,60.39,46.02
2017,11,3,15,15,0.0,68.5,1.3,13.5,68.5,52.4,39.43
2017,11,3,15,30,0.0,58.0,1.2,13.0,58.0,44.44,32.72
2017,11,3,15,45,0.0,47.5,1.15,13.0,47.5,36.34,27.1
2017,11,3,16,0,0.0,37.0,1.1,13.0,37.0,28.26,19.71
2017,11,3,16,15,0.0,26.5,1.0,12.0,26.5,20.2,12.33
2017,11,3,16,30,0.0,16.0,0.9,11.0,16.0,12.16,4.86
2017,11,3,16,45,0.0,8.0,0.85,10.5,8.0,6.06,0.0
2017,11,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,8.5,0.8,10.0,8.5,6.69,0.0
2017,11,4,7,0,0.0,17.0,0.8,10.0,17.0,12.96,2.96
2017,11,4,7,15,0.0,34.0,0.85,10.0,34.0,30.04,19.56
2017,11,4,7,30,0.0,51.0,0.9,10.0,51.0,47.1,34.82
2017,11,4,7,45,3.0,69.5,1.0,10.0,70.5,68.0,53.36
2017,11,4,8,0,6.0,88.0,1.1,10.0,90.0,88.36,71.24
2017,11,4,8,15,12.0,105.0,1.15,10.0,109.0,109.33,89.5
2017,11,4,8,30,18.0,122.0,1.2,10.0,128.0,130.42,107.58
2017,11,4,8,45,9.0,121.0,1.25,10.5,124.0,115.33,93.92
2017,11,4,9,0,0.0,120.0,1.3,11.0,120.0,101.95,81.79
2017,11,4,9,15,9.0,146.5,1.25,11.5,151.0,136.73,111.08
2017,11,4,9,30,18.0,173.0,1.2,12.0,182.0,171.62,139.77
2017,11,4,9,45,31.0,194.0,1.15,12.5,209.5,225.99,183.84
2017,11,4,10,0,44.0,215.0,1.1,13.0,237.0,260.01,210.54
2017,11,4,10,15,45.0,225.0,1.05,13.0,249.0,267.96,216.2
2017,11,4,10,30,46.0,235.0,1.0,13.0,261.0,275.78,221.88
2017,11,4,10,45,30.0,221.0,0.95,13.5,238.0,239.55,191.79
2017,11,4,11,0,14.0,207.0,0.9,14.0,215.0,187.62,149.31
2017,11,4,11,15,16.5,214.5,0.9,14.0,224.5,195.29,155.64
2017,11,4,11,30,19.0,222.0,0.9,14.0,234.0,202.75,161.55
2017,11,4,11,45,9.5,173.5,0.9,14.5,179.5,148.41,117.23
2017,11,4,12,0,0.0,125.0,0.9,15.0,125.0,98.08,75.89
2017,11,4,12,15,7.0,167.0,0.95,15.0,171.0,138.97,109.63
2017,11,4,12,30,14.0,209.0,1.0,15.0,217.0,179.88,142.74
2017,11,4,12,45,13.5,204.5,1.05,15.0,212.5,174.07,137.99
2017,11,4,13,0,13.0,200.0,1.1,15.0,208.0,168.38,133.53
2017,11,4,13,15,6.5,111.0,1.15,15.0,115.0,89.8,69.48
2017,11,4,13,30,0.0,22.0,1.2,15.0,22.0,16.81,8.58
2017,11,4,13,45,0.0,21.0,1.25,15.0,21.0,16.04,7.98
2017,11,4,14,0,0.0,20.0,1.3,15.0,20.0,15.26,7.34
2017,11,4,14,15,77.0,103.0,1.35,14.5,136.0,112.73,88.03
2017,11,4,14,30,154.0,186.0,1.4,14.0,252.0,193.1,151.35
2017,11,4,14,45,77.0,99.0,1.5,14.0,132.0,96.66,73.33
2017,11,4,15,0,0.0,12.0,1.6,14.0,12.0,9.12,2.2
2017,11,4,15,15,0.0,10.5,1.65,13.5,10.5,7.98,1.24
2017,11,4,15,30,0.0,9.0,1.7,13.0,9.0,6.83,0.26
2017,11,4,15,45,0.0,7.0,1.75,12.5,7.0,5.31,0.0
2017,11,4,16,0,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2017,11,4,16,15,0.0,3.5,1.75,11.0,3.5,2.65,0.0
2017,11,4,16,30,0.0,2.0,1.7,10.0,2.0,1.51,0.0
2017,11,4,16,45,0.0,1.0,1.65,9.5,1.0,0.75,0.0
2017,11,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,6,45,164.0,11.0,1.15,3.5,21.5,133.17,0.0
2017,11,5,7,0,328.0,22.0,1.1,4.0,43.0,332.19,203.14
2017,11,5,7,15,447.0,30.5,1.15,5.0,85.5,465.66,379.8
2017,11,5,7,30,566.0,39.0,1.2,6.0,128.0,583.59,480.67
2017,11,5,7,45,625.5,45.5,1.25,7.0,174.5,662.92,544.38
2017,11,5,8,0,685.0,52.0,1.3,8.0,221.0,742.85,604.6
2017,11,5,8,15,727.5,56.5,1.3,8.0,267.0,804.14,649.43
2017,11,5,8,30,770.0,61.0,1.3,8.0,313.0,864.03,691.35
2017,11,5,8,45,795.5,65.0,1.35,8.5,355.0,904.61,717.6
2017,11,5,9,0,821.0,69.0,1.4,9.0,397.0,942.41,741.38
2017,11,5,9,15,841.0,71.0,1.35,9.5,434.5,968.87,755.23
2017,11,5,9,30,861.0,73.0,1.3,10.0,472.0,991.85,766.55
2017,11,5,9,45,879.0,74.0,1.3,10.5,504.0,995.68,765.8
2017,11,5,10,0,897.0,75.0,1.3,11.0,536.0,1007.74,770.98
2017,11,5,10,15,906.5,76.0,1.3,11.0,561.0,1007.43,769.3
2017,11,5,10,30,916.0,77.0,1.3,11.0,586.0,1003.17,765.36
2017,11,5,10,45,924.5,77.0,1.3,11.5,604.0,992.7,756.14
2017,11,5,11,0,933.0,77.0,1.3,12.0,622.0,978.25,744.56
2017,11,5,11,15,936.5,77.5,1.3,12.0,631.5,955.86,729.24
2017,11,5,11,30,940.0,78.0,1.3,12.0,641.0,929.74,711.6
2017,11,5,11,45,682.0,159.0,1.3,12.0,568.0,780.52,608.63
2017,11,5,12,0,424.0,240.0,1.3,12.0,495.0,613.56,484.25
2017,11,5,12,15,681.0,158.5,1.3,12.0,563.0,716.62,565.16
2017,11,5,12,30,938.0,77.0,1.3,12.0,631.0,774.89,607.7
2017,11,5,12,45,930.5,77.0,1.35,12.5,616.0,724.38,569.65
2017,11,5,13,0,923.0,77.0,1.4,13.0,601.0,671.97,529.31
2017,11,5,13,15,915.0,76.0,1.4,13.0,579.0,616.6,486.15
2017,11,5,13,30,907.0,75.0,1.4,13.0,557.0,559.91,440.58
2017,11,5,13,45,573.0,142.5,1.4,13.0,441.5,413.73,326.36
2017,11,5,14,0,239.0,210.0,1.4,13.0,326.0,281.63,223.37
2017,11,5,14,15,544.0,139.0,1.4,12.5,377.0,317.3,245.14
2017,11,5,14,30,849.0,68.0,1.4,12.0,428.0,313.57,228.77
2017,11,5,14,45,824.0,65.0,1.45,12.0,387.0,249.23,170.92
2017,11,5,15,0,799.0,62.0,1.5,12.0,346.0,187.34,117.37
2017,11,5,15,15,762.5,58.5,1.45,11.5,301.0,126.59,71.35
2017,11,5,15,30,726.0,55.0,1.4,11.0,256.0,70.28,41.65
2017,11,5,15,45,668.5,50.0,1.4,11.0,209.0,45.84,35.85
2017,11,5,16,0,611.0,45.0,1.4,11.0,162.0,41.21,31.46
2017,11,5,16,15,516.0,37.5,1.3,10.0,116.5,31.5,22.45
2017,11,5,16,30,421.0,30.0,1.2,9.0,71.0,25.13,15.93
2017,11,5,16,45,210.5,15.0,1.2,8.0,35.5,12.23,0.0
2017,11,5,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,45,114.0,11.5,0.6,7.0,18.5,95.55,0.0
2017,11,6,7,0,228.0,23.0,0.6,7.0,37.0,250.45,135.93
2017,11,6,7,15,348.0,34.0,0.55,7.5,77.0,386.87,312.04
2017,11,6,7,30,468.0,45.0,0.5,8.0,117.0,515.73,420.12
2017,11,6,7,45,542.0,52.0,0.45,8.5,162.5,605.01,490.02
2017,11,6,8,0,616.0,59.0,0.4,9.0,208.0,696.2,557.02
2017,11,6,8,15,662.5,64.0,0.4,9.5,253.0,759.64,600.99
2017,11,6,8,30,709.0,69.0,0.4,10.0,298.0,822.27,642.47
2017,11,6,8,45,745.0,72.0,0.4,10.5,341.0,863.22,667.36
2017,11,6,9,0,781.0,75.0,0.4,11.0,384.0,909.73,695.45
2017,11,6,9,15,803.0,77.5,0.35,11.5,421.0,938.67,709.91
2017,11,6,9,30,825.0,80.0,0.3,12.0,458.0,964.24,722.12
2017,11,6,9,45,845.0,80.5,0.3,12.5,490.5,981.6,730.04
2017,11,6,10,0,865.0,81.0,0.3,13.0,523.0,995.12,735.66
2017,11,6,10,15,875.5,82.0,0.3,13.0,547.5,995.87,734.65
2017,11,6,10,30,886.0,83.0,0.3,13.0,572.0,980.89,724.01
2017,11,6,10,45,893.5,84.0,0.35,13.5,589.5,971.12,716.98
2017,11,6,11,0,901.0,85.0,0.4,14.0,607.0,957.5,707.57
2017,11,6,11,15,526.0,183.0,0.45,14.0,489.0,706.56,539.42
2017,11,6,11,30,151.0,281.0,0.5,14.0,371.0,421.06,328.45
2017,11,6,11,45,151.5,282.0,0.6,14.5,372.5,412.47,324.55
2017,11,6,12,0,152.0,283.0,0.7,15.0,374.0,403.38,317.52
2017,11,6,12,15,76.0,155.0,0.75,15.0,200.5,205.05,163.51
2017,11,6,12,30,0.0,27.0,0.8,15.0,27.0,20.67,11.72
2017,11,6,12,45,462.5,49.5,0.85,15.0,310.5,379.25,310.16
2017,11,6,13,0,925.0,72.0,0.9,15.0,594.0,667.93,522.03
2017,11,6,13,15,917.5,71.0,0.9,15.0,572.0,612.94,475.96
2017,11,6,13,30,910.0,70.0,0.9,15.0,550.0,556.57,431.57
2017,11,6,13,45,899.5,68.5,0.9,15.0,521.5,497.19,383.33
2017,11,6,14,0,889.0,67.0,0.9,15.0,493.0,437.28,332.94
2017,11,6,14,15,454.5,112.0,0.9,14.5,329.5,263.39,200.94
2017,11,6,14,30,20.0,157.0,0.9,14.0,166.0,125.88,99.49
2017,11,6,14,45,10.0,115.5,0.9,14.0,120.0,90.19,70.59
2017,11,6,15,0,0.0,74.0,0.9,14.0,74.0,56.65,42.88
2017,11,6,15,15,0.0,64.5,0.9,13.5,64.5,49.41,36.9
2017,11,6,15,30,0.0,55.0,0.9,13.0,55.0,42.12,30.74
2017,11,6,15,45,0.0,44.5,0.9,13.0,44.5,34.03,25.01
2017,11,6,16,0,0.0,34.0,0.9,13.0,34.0,25.95,17.6
2017,11,6,16,15,0.0,24.5,0.9,12.0,24.5,18.67,10.9
2017,11,6,16,30,0.0,15.0,0.9,11.0,15.0,11.4,4.02
2017,11,6,16,45,0.0,7.5,0.95,10.0,7.5,5.69,0.0
2017,11,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,45,179.5,9.5,1.3,3.5,20.0,143.62,0.0
2017,11,7,7,0,359.0,19.0,1.3,4.0,40.0,339.94,160.16
2017,11,7,7,15,479.5,27.5,1.3,4.5,83.0,478.11,387.03
2017,11,7,7,30,600.0,36.0,1.3,5.0,126.0,609.17,501.21
2017,11,7,7,45,667.0,41.0,1.3,6.0,173.5,693.95,569.16
2017,11,7,8,0,734.0,46.0,1.3,7.0,221.0,779.57,633.15
2017,11,7,8,15,775.5,50.0,1.2,8.0,267.5,839.9,673.39
2017,11,7,8,30,817.0,54.0,1.1,9.0,314.0,898.8,709.97
2017,11,7,8,45,846.0,56.0,1.05,10.0,357.5,929.36,725.73
2017,11,7,9,0,875.0,58.0,1.0,11.0,401.0,967.89,746.4
2017,11,7,9,15,894.5,60.5,0.9,11.5,439.5,994.7,758.62
2017,11,7,9,30,914.0,63.0,0.8,12.0,478.0,1018.02,768.23
2017,11,7,9,45,920.0,67.0,0.75,13.0,509.0,1026.09,767.5
2017,11,7,10,0,926.0,71.0,0.7,14.0,540.0,1030.15,764.51
2017,11,7,10,15,935.5,72.0,0.7,14.0,565.0,1029.66,762.84
2017,11,7,10,30,945.0,73.0,0.7,14.0,590.0,1025.14,758.86
2017,11,7,10,45,949.0,74.5,0.75,14.5,607.0,1011.87,749.32
2017,11,7,11,0,953.0,76.0,0.8,15.0,624.0,994.65,737.51
2017,11,7,11,15,955.5,76.5,0.8,15.0,633.5,970.94,721.93
2017,11,7,11,30,958.0,77.0,0.8,15.0,643.0,943.51,704.09
2017,11,7,11,45,956.5,77.0,0.8,15.0,643.5,908.46,681.32
2017,11,7,12,0,955.0,77.0,0.8,15.0,644.0,870.2,656.42
2017,11,7,12,15,951.0,77.0,0.8,15.0,636.5,826.95,628.02
2017,11,7,12,30,947.0,77.0,0.8,15.0,629.0,781.03,597.59
2017,11,7,12,45,943.5,75.0,0.8,15.0,614.0,730.83,562.75
2017,11,7,13,0,940.0,73.0,0.8,15.0,599.0,678.41,524.16
2017,11,7,13,15,930.0,72.0,0.75,15.0,575.5,621.24,480.36
2017,11,7,13,30,920.0,71.0,0.7,15.0,552.0,562.95,434.41
2017,11,7,13,45,907.5,69.0,0.7,15.0,522.0,501.62,385.14
2017,11,7,14,0,895.0,67.0,0.7,15.0,492.0,440.01,333.86
2017,11,7,14,15,876.0,65.0,0.65,15.0,455.5,376.1,278.94
2017,11,7,14,30,857.0,63.0,0.6,15.0,419.0,313.21,223.63
2017,11,7,14,45,833.0,59.5,0.55,15.0,378.0,247.37,165.99
2017,11,7,15,0,809.0,56.0,0.5,15.0,337.0,184.91,112.9
2017,11,7,15,15,771.5,53.0,0.4,14.5,292.0,124.08,67.55
2017,11,7,15,30,734.0,50.0,0.3,14.0,247.0,67.76,38.07
2017,11,7,15,45,679.5,45.0,0.25,14.0,201.0,41.79,31.81
2017,11,7,16,0,625.0,40.0,0.2,14.0,155.0,37.05,27.4
2017,11,7,16,15,530.0,33.0,0.25,13.5,110.5,30.37,21.09
2017,11,7,16,30,435.0,26.0,0.3,13.0,66.0,23.81,14.26
2017,11,7,16,45,217.5,13.0,0.35,12.5,33.0,11.58,0.0
2017,11,7,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,45,56.5,9.5,0.75,8.5,12.5,50.3,0.0
2017,11,8,7,0,113.0,19.0,0.8,9.0,25.0,147.2,50.77
2017,11,8,7,15,171.0,34.5,0.8,9.5,54.5,238.28,191.05
2017,11,8,7,30,229.0,50.0,0.8,10.0,84.0,311.91,258.91
2017,11,8,7,45,257.0,66.5,0.85,10.5,116.5,363.34,303.51
2017,11,8,8,0,285.0,83.0,0.9,11.0,149.0,415.16,346.31
2017,11,8,8,15,298.5,99.5,0.95,11.0,182.0,430.92,359.85
2017,11,8,8,30,312.0,116.0,1.0,11.0,215.0,467.62,388.67
2017,11,8,8,45,319.0,132.0,1.05,11.5,245.0,496.11,409.26
2017,11,8,9,0,326.0,148.0,1.1,12.0,275.0,523.21,428.3
2017,11,8,9,15,278.0,171.0,1.1,12.0,286.0,503.23,410.03
2017,11,8,9,30,230.0,194.0,1.1,12.0,297.0,457.44,372.8
2017,11,8,9,45,200.0,210.5,1.15,12.5,305.0,442.61,359.33
2017,11,8,10,0,170.0,227.0,1.2,13.0,313.0,426.88,344.95
2017,11,8,10,15,254.5,227.5,1.2,13.0,363.0,526.88,422.6
2017,11,8,10,30,339.0,228.0,1.2,13.0,413.0,600.86,478.07
2017,11,8,10,45,273.0,246.5,1.3,13.5,398.0,548.41,435.66
2017,11,8,11,0,207.0,265.0,1.4,14.0,383.0,474.95,378.53
2017,11,8,11,15,145.0,266.0,1.45,14.0,349.5,409.33,327.07
2017,11,8,11,30,83.0,267.0,1.5,14.0,316.0,327.08,261.86
2017,11,8,11,45,54.0,247.5,1.55,14.0,279.5,275.03,220.46
2017,11,8,12,0,25.0,228.0,1.6,14.0,243.0,210.38,168.26
2017,11,8,12,15,22.5,222.0,1.6,14.0,235.5,200.65,160.57
2017,11,8,12,30,20.0,216.0,1.6,14.0,228.0,191.33,153.02
2017,11,8,12,45,13.5,199.5,1.65,14.0,207.5,170.41,136.03
2017,11,8,13,0,7.0,183.0,1.7,14.0,187.0,150.63,119.93
2017,11,8,13,15,5.5,175.0,1.7,14.0,178.5,142.01,113.01
2017,11,8,13,30,4.0,167.0,1.7,14.0,170.0,133.67,106.31
2017,11,8,13,45,20.0,178.0,1.7,14.0,188.0,149.31,119.36
2017,11,8,14,0,36.0,189.0,1.7,14.0,206.0,168.08,134.65
2017,11,8,14,15,39.5,177.5,1.65,14.0,195.0,155.42,124.05
2017,11,8,14,30,43.0,166.0,1.6,14.0,184.0,142.47,113.16
2017,11,8,14,45,40.0,150.5,1.6,14.0,166.0,124.72,98.41
2017,11,8,15,0,37.0,135.0,1.6,14.0,148.0,107.64,84.26
2017,11,8,15,15,32.5,117.5,1.55,13.5,127.5,89.74,69.76
2017,11,8,15,30,28.0,100.0,1.5,13.0,107.0,72.82,56.34
2017,11,8,15,45,20.0,82.0,1.5,13.0,86.5,58.74,47.0
2017,11,8,16,0,12.0,64.0,1.5,13.0,66.0,46.77,36.03
2017,11,8,16,15,6.0,45.5,1.4,12.5,46.5,33.64,23.94
2017,11,8,16,30,0.0,27.0,1.3,12.0,27.0,20.37,11.23
2017,11,8,16,45,0.0,13.5,1.25,12.0,13.5,10.3,0.0
2017,11,8,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,3.5,0.7,10.5,3.5,2.75,0.0
2017,11,9,7,0,0.0,7.0,0.7,11.0,7.0,5.3,0.0
2017,11,9,7,15,0.0,15.5,0.7,11.0,15.5,11.78,3.96
2017,11,9,7,30,0.0,24.0,0.7,11.0,24.0,18.28,9.95
2017,11,9,7,45,0.0,34.5,0.75,11.5,34.5,26.34,17.09
2017,11,9,8,0,0.0,45.0,0.8,12.0,45.0,34.41,24.17
2017,11,9,8,15,0.0,55.5,0.8,12.5,55.5,42.51,31.16
2017,11,9,8,30,0.0,66.0,0.8,13.0,66.0,51.21,38.54
2017,11,9,8,45,0.0,75.5,0.8,13.5,75.5,59.26,45.25
2017,11,9,9,0,0.0,85.0,0.8,14.0,85.0,67.31,51.87
2017,11,9,9,15,0.0,93.5,0.8,14.0,93.5,74.42,57.72
2017,11,9,9,30,0.0,102.0,0.8,14.0,102.0,81.56,63.55
2017,11,9,9,45,0.0,114.5,0.85,14.5,114.5,92.49,72.38
2017,11,9,10,0,0.0,127.0,0.9,15.0,127.0,103.41,81.1
2017,11,9,10,15,0.0,75.5,0.9,15.0,75.5,58.01,43.25
2017,11,9,10,30,0.0,24.0,0.9,15.0,24.0,18.35,9.89
2017,11,9,10,45,0.0,25.5,0.95,15.5,25.5,19.5,10.84
2017,11,9,11,0,0.0,27.0,1.0,16.0,27.0,20.66,11.77
2017,11,9,11,15,0.0,32.5,1.0,16.0,32.5,24.89,15.3
2017,11,9,11,30,0.0,38.0,1.0,16.0,38.0,29.12,18.84
2017,11,9,11,45,0.0,38.0,1.0,16.0,38.0,29.12,18.83
2017,11,9,12,0,0.0,38.0,1.0,16.0,38.0,29.12,18.83
2017,11,9,12,15,0.0,88.5,1.0,16.0,88.5,68.15,51.35
2017,11,9,12,30,0.0,139.0,1.0,16.0,139.0,109.7,85.49
2017,11,9,12,45,0.0,134.5,1.05,16.0,134.5,105.69,82.19
2017,11,9,13,0,0.0,130.0,1.1,16.0,130.0,101.76,79.07
2017,11,9,13,15,0.0,101.0,1.1,16.0,101.0,78.09,59.67
2017,11,9,13,30,0.0,72.0,1.1,16.0,72.0,55.3,40.86
2017,11,9,13,45,0.0,45.5,1.1,16.0,45.5,34.83,23.8
2017,11,9,14,0,0.0,19.0,1.1,16.0,19.0,14.49,6.66
2017,11,9,14,15,0.0,19.0,1.05,15.5,19.0,14.48,6.71
2017,11,9,14,30,0.0,19.0,1.0,15.0,19.0,14.48,6.75
2017,11,9,14,45,0.0,17.0,1.0,15.0,17.0,12.94,5.46
2017,11,9,15,0,0.0,15.0,1.0,15.0,15.0,11.41,4.16
2017,11,9,15,15,0.0,13.0,0.95,14.5,13.0,9.88,2.87
2017,11,9,15,30,0.0,11.0,0.9,14.0,11.0,8.35,1.56
2017,11,9,15,45,0.0,9.0,0.85,14.0,9.0,6.82,0.49
2017,11,9,16,0,0.0,7.0,0.8,14.0,7.0,5.3,0.0
2017,11,9,16,15,0.0,4.5,0.75,13.0,4.5,3.4,0.0
2017,11,9,16,30,0.0,2.0,0.7,12.0,2.0,1.51,0.0
2017,11,9,16,45,0.0,1.0,0.65,11.0,1.0,0.75,0.0
2017,11,9,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,0.8,9.0,5.5,4.33,0.0
2017,11,10,7,0,0.0,11.0,0.8,9.0,11.0,8.37,0.0
2017,11,10,7,15,0.0,26.5,0.75,9.5,26.5,22.02,12.24
2017,11,10,7,30,0.0,42.0,0.7,10.0,42.0,37.78,26.58
2017,11,10,7,45,0.0,59.5,0.7,10.5,59.5,55.27,42.01
2017,11,10,8,0,0.0,77.0,0.7,11.0,77.0,71.95,56.54
2017,11,10,8,15,3.5,93.5,0.7,11.5,94.5,90.16,72.26
2017,11,10,8,30,7.0,110.0,0.7,12.0,112.0,108.37,87.65
2017,11,10,8,45,11.0,124.5,0.7,12.5,128.5,124.6,101.11
2017,11,10,9,0,15.0,139.0,0.7,13.0,145.0,140.99,114.48
2017,11,10,9,15,225.5,147.5,0.7,13.5,247.0,419.45,344.36
2017,11,10,9,30,436.0,156.0,0.7,14.0,349.0,662.8,525.55
2017,11,10,9,45,637.0,117.0,0.75,14.5,420.5,823.78,635.01
2017,11,10,10,0,838.0,78.0,0.8,15.0,492.0,961.87,723.69
2017,11,10,10,15,849.0,79.5,0.85,15.0,516.5,964.15,722.83
2017,11,10,10,30,860.0,81.0,0.9,15.0,541.0,962.59,721.74
2017,11,10,10,45,564.5,167.0,0.95,15.5,473.0,758.71,582.96
2017,11,10,11,0,269.0,253.0,1.0,16.0,405.0,541.51,422.42
2017,11,10,11,15,199.5,262.0,1.05,16.0,376.0,455.26,358.92
2017,11,10,11,30,130.0,271.0,1.1,16.0,347.0,393.69,310.97
2017,11,10,11,45,299.5,244.5,1.15,16.0,419.0,517.9,408.95
2017,11,10,12,0,469.0,218.0,1.2,16.0,491.0,629.07,492.09
2017,11,10,12,15,330.0,242.0,1.2,15.5,433.5,505.38,398.25
2017,11,10,12,30,191.0,266.0,1.2,15.0,376.0,393.95,312.75
2017,11,10,12,45,187.0,259.5,1.25,15.0,365.0,371.46,296.04
2017,11,10,13,0,183.0,253.0,1.3,15.0,354.0,349.1,278.58
2017,11,10,13,15,150.0,242.5,1.3,14.5,323.0,306.38,245.06
2017,11,10,13,30,117.0,232.0,1.3,14.0,292.0,267.16,214.07
2017,11,10,13,45,102.0,217.0,1.3,14.0,267.5,228.13,182.67
2017,11,10,14,0,87.0,202.0,1.3,14.0,243.0,200.54,160.2
2017,11,10,14,15,68.5,183.5,1.25,14.0,214.5,170.94,136.04
2017,11,10,14,30,50.0,165.0,1.2,14.0,186.0,144.11,114.2
2017,11,10,14,45,46.5,149.5,1.2,14.0,167.5,125.76,98.98
2017,11,10,15,0,43.0,134.0,1.2,14.0,149.0,108.13,84.38
2017,11,10,15,15,38.0,116.5,1.1,13.5,128.5,89.73,69.48
2017,11,10,15,30,33.0,99.0,1.0,13.0,108.0,72.37,55.79
2017,11,10,15,45,284.0,72.0,0.95,13.0,123.5,52.78,41.67
2017,11,10,16,0,535.0,45.0,0.9,13.0,139.0,37.48,27.75
2017,11,10,16,15,429.5,36.5,0.85,12.0,97.0,30.28,20.97
2017,11,10,16,30,324.0,28.0,0.8,11.0,55.0,23.21,13.21
2017,11,10,16,45,162.0,14.0,0.8,10.5,27.5,11.02,0.0
2017,11,10,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,145.5,8.0,0.9,8.0,14.0,116.36,0.0
2017,11,11,7,0,291.0,16.0,0.9,8.0,28.0,275.54,0.0
2017,11,11,7,15,421.0,24.5,0.8,8.5,68.0,425.02,328.36
2017,11,11,7,30,551.0,33.0,0.7,9.0,108.0,561.27,450.59
2017,11,11,7,45,620.5,38.5,0.6,10.0,153.0,646.94,517.47
2017,11,11,8,0,690.0,44.0,0.5,11.0,198.0,733.93,579.93
2017,11,11,8,15,733.5,47.5,0.45,11.5,243.0,794.22,620.95
2017,11,11,8,30,777.0,51.0,0.4,12.0,288.0,853.3,658.83
2017,11,11,8,45,806.0,54.0,0.35,12.5,329.5,895.74,683.52
2017,11,11,9,0,835.0,57.0,0.3,13.0,371.0,924.19,698.12
2017,11,11,9,15,855.0,59.0,0.3,13.0,408.0,950.41,713.33
2017,11,11,9,30,875.0,61.0,0.3,13.0,445.0,973.39,726.26
2017,11,11,9,45,786.0,84.5,0.3,13.5,448.0,924.51,691.28
2017,11,11,10,0,697.0,108.0,0.3,14.0,451.0,865.82,650.94
2017,11,11,10,15,619.0,139.0,0.3,14.0,454.5,815.68,617.32
2017,11,11,10,30,541.0,170.0,0.3,14.0,458.0,753.34,574.89
2017,11,11,10,45,490.5,192.0,0.3,14.5,459.0,716.35,547.13
2017,11,11,11,0,440.0,214.0,0.3,15.0,460.0,677.82,517.85
2017,11,11,11,15,432.5,220.0,0.35,15.0,465.5,661.0,506.48
2017,11,11,11,30,425.0,226.0,0.4,15.0,471.0,642.5,493.58
2017,11,11,11,45,386.0,236.0,0.45,15.5,459.0,582.02,449.71
2017,11,11,12,0,347.0,246.0,0.5,16.0,447.0,542.03,420.06
2017,11,11,12,15,428.5,221.5,0.55,16.0,466.5,576.89,447.02
2017,11,11,12,30,510.0,197.0,0.6,16.0,486.0,588.07,455.9
2017,11,11,12,45,336.5,224.5,0.65,16.0,413.5,453.03,354.59
2017,11,11,13,0,163.0,252.0,0.7,16.0,341.0,336.0,264.73
2017,11,11,13,15,259.5,229.0,0.7,16.0,364.0,368.95,291.27
2017,11,11,13,30,356.0,206.0,0.7,16.0,387.0,379.51,298.39
2017,11,11,13,45,183.0,184.5,0.75,16.0,277.0,246.22,194.2
2017,11,11,14,0,10.0,163.0,0.8,16.0,167.0,131.4,103.4
2017,11,11,14,15,8.0,151.5,0.85,15.5,154.5,120.12,94.89
2017,11,11,14,30,6.0,140.0,0.9,15.0,142.0,109.2,86.28
2017,11,11,14,45,3.0,127.0,0.95,14.5,128.0,97.28,76.78
2017,11,11,15,0,0.0,114.0,1.0,14.0,114.0,85.86,67.62
2017,11,11,15,15,349.5,82.0,1.0,13.5,172.0,100.5,65.6
2017,11,11,15,30,699.0,50.0,1.0,13.0,230.0,69.39,38.88
2017,11,11,15,45,639.0,45.0,1.05,13.0,185.0,41.4,31.51
2017,11,11,16,0,579.0,40.0,1.1,13.0,140.0,36.72,27.05
2017,11,11,16,15,477.0,32.5,1.1,12.0,97.5,29.67,20.38
2017,11,11,16,30,375.0,25.0,1.1,11.0,55.0,20.89,11.06
2017,11,11,16,45,187.5,12.5,1.1,10.5,27.5,9.83,0.0
2017,11,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.5,0.5,8.0,12.5,9.83,0.0
2017,11,12,7,0,0.0,25.0,0.5,8.0,25.0,35.83,0.0
2017,11,12,7,15,255.0,29.5,0.45,8.5,63.5,303.83,235.13
2017,11,12,7,30,510.0,34.0,0.4,9.0,102.0,525.98,422.12
2017,11,12,7,45,589.5,39.5,0.35,9.5,147.0,619.81,495.33
2017,11,12,8,0,669.0,45.0,0.3,10.0,192.0,715.28,565.72
2017,11,12,8,15,714.5,49.0,0.3,10.5,236.5,777.77,609.24
2017,11,12,8,30,760.0,53.0,0.3,11.0,281.0,839.16,649.9
2017,11,12,8,45,791.5,55.5,0.35,11.5,323.0,883.09,677.85
