Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,12,9,0,823.0,58.0,0.4,12.0,365.0,924.52,703.45
2017,11,12,9,15,843.5,60.5,0.4,12.5,402.0,940.5,710.55
2017,11,12,9,30,864.0,63.0,0.4,13.0,439.0,964.6,723.23
2017,11,12,9,45,642.5,122.0,0.4,13.5,413.0,834.09,633.62
2017,11,12,10,0,421.0,181.0,0.4,14.0,387.0,667.08,516.03
2017,11,12,10,15,666.0,125.0,0.4,14.0,468.0,845.8,642.92
2017,11,12,10,30,911.0,69.0,0.4,14.0,549.0,983.95,729.65
2017,11,12,10,45,918.0,69.5,0.45,14.5,566.5,973.18,719.25
2017,11,12,11,0,925.0,70.0,0.5,15.0,584.0,958.54,709.17
2017,11,12,11,15,928.0,70.5,0.55,15.0,593.5,936.42,695.71
2017,11,12,11,30,931.0,71.0,0.6,15.0,603.0,910.68,680.01
2017,11,12,11,45,930.5,71.5,0.7,15.5,604.0,878.44,659.74
2017,11,12,12,0,930.0,72.0,0.8,16.0,605.0,843.0,637.16
2017,11,12,12,15,927.0,71.5,0.8,16.0,598.5,801.44,609.69
2017,11,12,12,30,924.0,71.0,0.8,16.0,592.0,757.24,580.22
2017,11,12,12,45,912.5,72.5,0.85,16.0,576.5,707.01,545.81
2017,11,12,13,0,901.0,74.0,0.9,16.0,561.0,655.22,507.95
2017,11,12,13,15,892.0,73.0,0.9,15.5,539.5,601.03,467.48
2017,11,12,13,30,883.0,72.0,0.9,15.0,518.0,545.68,424.63
2017,11,12,13,45,872.5,69.5,0.9,15.0,490.0,487.23,377.08
2017,11,12,14,0,862.0,67.0,0.9,15.0,462.0,428.35,327.51
2017,11,12,14,15,843.0,65.0,0.9,15.0,427.0,366.76,274.35
2017,11,12,14,30,824.0,63.0,0.9,15.0,392.0,305.43,220.18
2017,11,12,14,45,798.0,60.5,0.9,15.0,352.5,243.42,165.43
2017,11,12,15,0,772.0,58.0,0.9,15.0,313.0,183.95,114.4
2017,11,12,15,15,733.0,54.0,0.85,14.5,269.5,124.62,69.31
2017,11,12,15,30,694.0,50.0,0.8,14.0,226.0,70.01,38.9
2017,11,12,15,45,634.0,45.0,0.75,13.5,181.5,41.36,31.39
2017,11,12,16,0,574.0,40.0,0.7,13.0,137.0,36.69,27.02
2017,11,12,16,15,469.5,32.0,0.7,12.0,95.0,29.2,19.93
2017,11,12,16,30,365.0,24.0,0.7,11.0,53.0,20.04,10.11
2017,11,12,16,45,182.5,12.0,0.75,10.0,26.5,9.44,0.0
2017,11,12,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,45,95.0,7.5,0.9,7.5,11.0,5.9,0.0
2017,11,13,7,0,190.0,15.0,0.9,8.0,22.0,162.07,0.0
2017,11,13,7,15,324.5,25.0,0.9,8.5,58.0,356.01,269.88
2017,11,13,7,30,459.0,35.0,0.9,9.0,94.0,493.82,400.16
2017,11,13,7,45,535.5,41.0,0.95,10.0,137.0,581.85,472.63
2017,11,13,8,0,612.0,47.0,1.0,11.0,180.0,664.62,536.57
2017,11,13,8,15,307.5,75.5,0.95,11.5,142.5,428.17,355.08
2017,11,13,8,30,3.0,104.0,0.9,12.0,105.0,98.7,78.5
2017,11,13,8,45,7.0,118.5,0.85,12.5,121.0,115.01,93.0
2017,11,13,9,0,11.0,133.0,0.8,13.0,137.0,131.48,106.53
2017,11,13,9,15,52.0,159.5,0.8,13.5,181.5,219.7,180.28
2017,11,13,9,30,93.0,186.0,0.8,14.0,226.0,290.49,237.23
2017,11,13,9,45,117.0,201.5,0.8,14.5,255.5,350.87,283.64
2017,11,13,10,0,141.0,217.0,0.8,15.0,285.0,388.26,311.5
2017,11,13,10,15,509.0,142.5,0.8,15.0,406.5,699.88,550.09
2017,11,13,10,30,877.0,68.0,0.8,15.0,528.0,949.13,715.68
2017,11,13,10,45,564.5,158.0,0.8,15.5,458.0,747.84,573.9
2017,11,13,11,0,252.0,248.0,0.8,16.0,388.0,521.07,405.97
2017,11,13,11,15,304.0,243.0,0.8,16.0,414.5,550.49,430.59
2017,11,13,11,30,356.0,238.0,0.8,16.0,441.0,576.29,449.69
2017,11,13,11,45,630.5,153.5,0.85,16.5,513.0,730.3,563.5
2017,11,13,12,0,905.0,69.0,0.9,17.0,585.0,819.16,622.58
2017,11,13,12,15,903.5,68.5,0.9,17.0,579.0,779.89,594.73
2017,11,13,12,30,902.0,68.0,0.9,17.0,573.0,737.93,566.54
2017,11,13,12,45,895.0,68.5,0.9,17.0,559.5,690.83,533.52
2017,11,13,13,0,888.0,69.0,0.9,17.0,546.0,641.87,497.02
2017,11,13,13,15,879.5,68.0,0.9,17.0,525.0,588.83,456.5
2017,11,13,13,30,871.0,67.0,0.9,17.0,504.0,534.62,413.81
2017,11,13,13,45,857.5,66.0,0.95,17.0,476.0,477.12,367.5
2017,11,13,14,0,844.0,65.0,1.0,17.0,448.0,419.49,319.36
2017,11,13,14,15,685.0,91.5,0.95,16.5,387.0,334.82,251.59
2017,11,13,14,30,526.0,118.0,0.9,16.0,326.0,260.52,192.72
2017,11,13,14,45,509.0,108.0,0.9,16.0,292.5,211.44,150.22
2017,11,13,15,0,492.0,98.0,0.9,16.0,259.0,164.32,110.2
2017,11,13,15,15,471.0,86.0,0.8,15.5,223.0,117.4,73.82
2017,11,13,15,30,450.0,74.0,0.7,15.0,187.0,76.11,48.96
2017,11,13,15,45,405.5,62.5,0.65,14.5,149.0,47.42,36.6
2017,11,13,16,0,361.0,51.0,0.6,14.0,111.0,41.18,30.82
2017,11,13,16,15,291.5,38.0,0.6,13.0,76.5,30.88,21.26
2017,11,13,16,30,222.0,25.0,0.6,12.0,42.0,20.42,10.02
2017,11,13,16,45,111.0,12.5,0.65,11.5,21.0,9.83,0.0
2017,11,13,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,6,45,87.0,7.5,1.0,6.5,10.5,0.0,0.0
2017,11,14,7,0,174.0,15.0,1.0,7.0,21.0,149.27,0.0
2017,11,14,7,15,320.5,25.5,1.05,7.5,57.5,350.69,261.81
2017,11,14,7,30,467.0,36.0,1.1,8.0,94.0,501.69,407.91
2017,11,14,7,45,551.5,42.0,1.15,8.5,138.5,597.33,488.0
2017,11,14,8,0,636.0,48.0,1.2,9.0,183.0,687.13,558.84
2017,11,14,8,15,685.5,52.5,1.15,9.5,227.5,753.68,607.54
2017,11,14,8,30,735.0,57.0,1.1,10.0,272.0,819.18,652.73
2017,11,14,8,45,395.0,102.5,1.1,10.5,220.0,554.76,454.76
2017,11,14,9,0,55.0,148.0,1.1,11.0,168.0,214.43,176.64
2017,11,14,9,15,454.0,107.0,1.0,11.5,299.0,619.56,506.35
2017,11,14,9,30,853.0,66.0,0.9,12.0,430.0,968.29,745.1
2017,11,14,9,45,603.0,128.5,0.8,13.0,395.0,800.82,619.77
2017,11,14,10,0,353.0,191.0,0.7,14.0,360.0,588.55,463.39
2017,11,14,10,15,630.5,130.5,0.65,14.5,451.0,816.38,627.88
2017,11,14,10,30,908.0,70.0,0.6,15.0,542.0,981.27,730.76
2017,11,14,10,45,914.0,71.0,0.6,15.5,559.0,970.32,718.7
2017,11,14,11,0,920.0,72.0,0.6,16.0,576.0,955.55,707.34
2017,11,14,11,15,923.0,72.5,0.65,16.0,585.5,933.64,693.94
2017,11,14,11,30,926.0,73.0,0.7,16.0,595.0,908.13,678.3
2017,11,14,11,45,564.0,168.0,0.75,16.0,486.0,680.16,523.1
2017,11,14,12,0,202.0,263.0,0.8,16.0,377.0,426.54,334.15
2017,11,14,12,15,560.0,168.0,0.8,16.0,480.5,625.0,488.84
2017,11,14,12,30,918.0,73.0,0.8,16.0,584.0,755.18,581.49
2017,11,14,12,45,910.5,73.0,0.85,16.0,569.5,706.42,545.72
2017,11,14,13,0,903.0,73.0,0.9,16.0,555.0,655.82,508.72
2017,11,14,13,15,756.5,104.5,0.9,16.0,497.5,559.95,436.15
2017,11,14,13,30,610.0,136.0,0.9,16.0,440.0,467.89,365.53
2017,11,14,13,45,736.5,101.5,0.9,16.0,448.0,456.98,354.5
2017,11,14,14,0,863.0,67.0,0.9,16.0,456.0,429.82,327.95
2017,11,14,14,15,844.5,64.5,0.85,15.5,421.5,368.02,274.89
2017,11,14,14,30,826.0,62.0,0.8,15.0,387.0,306.51,221.0
2017,11,14,14,45,800.0,59.5,0.8,15.0,347.5,244.53,166.32
2017,11,14,15,0,774.0,57.0,0.8,15.0,308.0,185.06,115.24
2017,11,14,15,15,735.0,53.0,0.75,14.5,265.0,125.69,69.87
2017,11,14,15,30,696.0,49.0,0.7,14.0,222.0,71.02,38.86
2017,11,14,15,45,634.0,44.0,0.65,13.5,177.5,40.52,30.62
2017,11,14,16,0,572.0,39.0,0.6,13.0,133.0,35.82,26.21
2017,11,14,16,15,465.5,31.0,0.65,12.5,91.5,28.31,19.02
2017,11,14,16,30,359.0,23.0,0.7,12.0,50.0,19.21,8.73
2017,11,14,16,45,179.5,11.5,0.8,11.5,25.0,9.05,0.0
2017,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,5.5,0.8,8.0,5.5,0.0,0.0
2017,11,15,7,0,0.0,11.0,0.8,8.0,11.0,8.65,0.0
2017,11,15,7,15,55.5,28.0,0.8,8.0,34.5,96.14,67.63
2017,11,15,7,30,111.0,45.0,0.8,8.0,58.0,186.51,153.88
2017,11,15,7,45,139.0,63.5,0.85,8.5,87.5,237.26,199.48
2017,11,15,8,0,167.0,82.0,0.9,9.0,117.0,288.12,243.49
2017,11,15,8,15,185.0,99.5,0.9,9.5,146.5,328.09,276.68
2017,11,15,8,30,203.0,117.0,0.9,10.0,176.0,367.85,308.49
2017,11,15,8,45,220.5,131.5,0.9,10.5,204.0,402.14,334.96
2017,11,15,9,0,238.0,146.0,0.9,11.0,232.0,436.03,360.37
2017,11,15,9,15,129.5,153.0,0.9,11.5,200.5,310.65,256.67
2017,11,15,9,30,21.0,160.0,0.9,12.0,169.0,165.3,134.33
2017,11,15,9,45,156.5,180.0,0.95,13.0,254.0,362.61,297.87
2017,11,15,10,0,292.0,200.0,1.0,14.0,339.0,539.97,433.46
2017,11,15,10,15,267.5,215.0,1.05,14.5,347.0,526.79,419.64
2017,11,15,10,30,243.0,230.0,1.1,15.0,355.0,489.91,390.52
2017,11,15,10,45,260.5,235.5,1.2,15.5,374.0,526.09,417.05
2017,11,15,11,0,278.0,241.0,1.3,16.0,393.0,537.83,425.0
2017,11,15,11,15,234.0,251.0,1.35,16.0,380.0,476.28,377.83
2017,11,15,11,30,190.0,261.0,1.4,16.0,367.0,437.69,347.65
2017,11,15,11,45,284.5,246.5,1.5,16.0,406.0,509.31,404.15
2017,11,15,12,0,379.0,232.0,1.6,16.0,445.0,554.34,439.27
2017,11,15,12,15,624.0,156.5,1.65,16.0,503.0,670.82,528.59
2017,11,15,12,30,869.0,81.0,1.7,16.0,561.0,728.63,572.08
2017,11,15,12,45,648.0,142.0,1.75,16.0,495.0,608.06,479.98
2017,11,15,13,0,427.0,203.0,1.8,16.0,429.0,482.69,383.27
2017,11,15,13,15,443.5,190.0,1.8,15.5,417.0,452.74,360.83
2017,11,15,13,30,460.0,177.0,1.8,15.0,405.0,420.38,335.03
2017,11,15,13,45,230.0,144.0,1.8,15.0,258.0,241.78,193.22
2017,11,15,14,0,0.0,111.0,1.8,15.0,111.0,85.92,66.74
2017,11,15,14,15,142.0,133.5,1.75,15.0,189.0,162.68,128.21
2017,11,15,14,30,284.0,156.0,1.7,15.0,267.0,216.01,166.36
2017,11,15,14,45,274.0,141.5,1.7,15.0,239.5,180.21,135.07
2017,11,15,15,0,264.0,127.0,1.7,15.0,212.0,145.83,105.79
2017,11,15,15,15,251.5,110.0,1.6,14.5,181.5,110.88,77.95
2017,11,15,15,30,239.0,93.0,1.5,14.0,151.0,77.95,55.22
2017,11,15,15,45,214.5,76.0,1.45,13.5,120.0,55.13,43.55
2017,11,15,16,0,190.0,59.0,1.4,13.0,89.0,43.37,32.79
2017,11,15,16,15,145.0,42.0,1.3,12.5,60.5,31.23,21.46
2017,11,15,16,30,100.0,25.0,1.2,12.0,32.0,18.9,8.09
2017,11,15,16,45,50.0,12.5,1.15,11.5,16.0,9.83,0.0
2017,11,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.0,2.2,12.0,1.0,0.75,0.0
2017,11,16,7,30,0.0,2.0,2.2,12.0,2.0,1.51,0.0
2017,11,16,7,45,0.0,3.5,2.2,12.0,3.5,2.65,0.0
2017,11,16,8,0,0.0,5.0,2.2,12.0,5.0,3.79,0.0
2017,11,16,8,15,0.0,6.5,2.2,12.0,6.5,4.93,0.0
2017,11,16,8,30,0.0,8.0,2.2,12.0,8.0,6.07,0.0
2017,11,16,8,45,0.0,9.5,2.25,12.5,9.5,7.21,0.6
2017,11,16,9,0,0.0,11.0,2.3,13.0,11.0,8.36,1.57
2017,11,16,9,15,0.0,70.0,2.3,13.0,70.0,53.7,40.5
2017,11,16,9,30,0.0,129.0,2.3,13.0,129.0,110.16,88.15
2017,11,16,9,45,0.0,68.5,2.35,13.0,68.5,52.56,39.26
2017,11,16,10,0,0.0,8.0,2.4,13.0,8.0,6.09,0.0
2017,11,16,10,15,0.0,19.0,2.4,13.0,19.0,14.5,6.76
2017,11,16,10,30,0.0,30.0,2.4,13.0,30.0,22.94,13.94
2017,11,16,10,45,23.5,129.0,2.4,13.0,142.0,137.68,111.47
2017,11,16,11,0,47.0,228.0,2.4,13.0,254.0,265.68,216.31
2017,11,16,11,15,23.5,131.5,2.35,13.0,144.5,137.01,110.18
2017,11,16,11,30,0.0,35.0,2.3,13.0,35.0,26.8,17.11
2017,11,16,11,45,0.0,35.5,2.25,13.0,35.5,27.18,17.48
2017,11,16,12,0,0.0,36.0,2.2,13.0,36.0,27.57,17.8
2017,11,16,12,15,0.0,51.5,2.15,13.0,51.5,39.5,27.92
2017,11,16,12,30,0.0,67.0,2.1,13.0,67.0,51.46,38.04
2017,11,16,12,45,0.0,62.5,2.05,13.0,62.5,47.97,35.12
2017,11,16,13,0,0.0,58.0,2.0,13.0,58.0,44.49,32.21
2017,11,16,13,15,0.0,65.0,1.95,13.0,65.0,49.88,36.83
2017,11,16,13,30,0.0,72.0,1.9,13.0,72.0,55.29,41.47
2017,11,16,13,45,0.0,55.5,1.85,13.0,55.5,42.52,30.71
2017,11,16,14,0,0.0,39.0,1.8,13.0,39.0,29.81,19.93
2017,11,16,14,15,0.0,46.5,1.7,13.0,46.5,35.56,24.92
2017,11,16,14,30,0.0,54.0,1.6,13.0,54.0,41.33,29.93
2017,11,16,14,45,0.0,48.5,1.5,13.0,48.5,37.09,26.35
2017,11,16,15,0,0.0,43.0,1.4,13.0,43.0,32.85,22.75
2017,11,16,15,15,0.0,36.5,1.35,12.5,36.5,27.85,18.5
2017,11,16,15,30,0.0,30.0,1.3,12.0,30.0,22.86,14.19
2017,11,16,15,45,0.0,23.5,1.3,12.0,23.5,17.88,10.48
2017,11,16,16,0,0.0,17.0,1.3,12.0,17.0,12.91,5.87
2017,11,16,16,15,0.0,11.5,1.25,12.0,11.5,8.72,1.93
2017,11,16,16,30,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2017,11,16,16,45,0.0,3.0,1.15,12.0,3.0,2.36,0.0
2017,11,16,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,5.5,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,6.0,16.0,12.59,0.0
2017,11,17,7,15,260.0,23.0,1.15,6.5,52.5,290.29,196.79
2017,11,17,7,30,520.0,30.0,1.2,7.0,89.0,527.51,426.53
2017,11,17,7,45,604.0,35.5,1.25,7.5,134.0,624.83,509.37
2017,11,17,8,0,688.0,41.0,1.3,8.0,179.0,724.17,588.11
2017,11,17,8,15,737.0,44.5,1.3,8.5,224.0,789.3,636.69
2017,11,17,8,30,786.0,48.0,1.3,9.0,269.0,853.45,681.96
2017,11,17,8,45,820.5,50.0,1.35,9.5,311.5,888.85,705.45
2017,11,17,9,0,855.0,52.0,1.4,10.0,354.0,932.31,733.91
2017,11,17,9,15,876.5,54.0,1.4,10.0,392.0,960.25,751.31
2017,11,17,9,30,898.0,56.0,1.4,10.0,430.0,984.96,766.36
2017,11,17,9,45,908.0,59.5,1.4,10.5,461.0,996.83,771.17
2017,11,17,10,0,918.0,63.0,1.4,11.0,492.0,1004.82,773.58
2017,11,17,10,15,928.5,64.0,1.35,11.5,517.5,1005.91,770.62
2017,11,17,10,30,939.0,65.0,1.3,12.0,543.0,1003.04,765.27
2017,11,17,10,45,945.5,66.0,1.3,12.5,560.5,992.34,755.85
2017,11,17,11,0,952.0,67.0,1.3,13.0,578.0,977.69,744.12
2017,11,17,11,15,956.0,67.5,1.3,13.0,588.0,956.22,729.39
2017,11,17,11,30,960.0,68.0,1.3,13.0,598.0,930.99,712.32
2017,11,17,11,45,960.5,68.0,1.3,13.0,600.5,898.53,690.42
2017,11,17,12,0,961.0,68.0,1.3,13.0,603.0,862.73,666.28
2017,11,17,12,15,959.5,68.0,1.3,13.0,597.0,822.21,638.77
2017,11,17,12,30,958.0,68.0,1.3,13.0,591.0,778.81,609.07
2017,11,17,12,45,946.0,70.0,1.3,13.5,575.5,727.81,571.72
2017,11,17,13,0,934.0,72.0,1.3,14.0,560.0,675.18,530.85
2017,11,17,13,15,925.0,71.0,1.3,14.0,538.5,619.79,487.91
2017,11,17,13,30,916.0,70.0,1.3,14.0,517.0,563.17,442.65
2017,11,17,13,45,904.0,68.0,1.3,14.0,488.5,503.15,393.28
2017,11,17,14,0,892.0,66.0,1.3,14.0,460.0,442.77,341.92
2017,11,17,14,15,873.0,64.0,1.3,13.5,425.0,379.8,287.53
2017,11,17,14,30,854.0,62.0,1.3,13.0,390.0,317.24,232.01
2017,11,17,14,45,828.0,59.0,1.3,13.0,350.0,253.27,174.69
2017,11,17,15,0,802.0,56.0,1.3,13.0,310.0,191.79,120.97
2017,11,17,15,15,761.5,52.5,1.2,12.5,266.0,131.03,73.58
2017,11,17,15,30,721.0,49.0,1.1,12.0,222.0,75.12,40.72
2017,11,17,15,45,658.0,43.5,1.05,11.5,176.5,40.31,30.63
2017,11,17,16,0,595.0,38.0,1.0,11.0,131.0,35.13,25.72
2017,11,17,16,15,480.5,30.0,1.05,10.0,88.5,27.53,18.37
2017,11,17,16,30,366.0,22.0,1.1,9.0,46.0,20.08,8.11
2017,11,17,16,45,183.0,11.0,1.15,8.0,23.0,8.65,0.0
2017,11,17,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,91.5,5.5,1.3,3.0,7.0,0.0,0.0
2017,11,18,7,0,183.0,11.0,1.3,3.0,14.0,152.56,0.0
2017,11,18,7,15,343.5,20.5,1.2,4.0,50.0,343.59,219.83
2017,11,18,7,30,504.0,30.0,1.1,5.0,86.0,512.9,415.76
2017,11,18,7,45,586.0,36.5,1.05,6.0,131.0,609.23,498.09
2017,11,18,8,0,668.0,43.0,1.0,7.0,176.0,707.65,574.44
2017,11,18,8,15,718.0,47.5,0.95,7.5,220.5,774.9,623.88
2017,11,18,8,30,768.0,52.0,0.9,8.0,265.0,841.2,669.68
2017,11,18,8,45,798.5,55.5,0.9,9.0,307.0,885.68,697.34
2017,11,18,9,0,829.0,59.0,0.9,10.0,349.0,927.62,722.15
2017,11,18,9,15,851.0,61.5,0.8,10.5,386.5,956.81,736.62
2017,11,18,9,30,873.0,64.0,0.7,11.0,424.0,971.12,740.72
2017,11,18,9,45,893.5,64.0,0.65,11.5,456.5,988.21,747.8
2017,11,18,10,0,914.0,64.0,0.6,12.0,489.0,1001.66,752.37
2017,11,18,10,15,924.0,65.5,0.55,12.0,513.5,1002.99,750.53
2017,11,18,10,30,934.0,67.0,0.5,12.0,538.0,1000.39,746.52
2017,11,18,10,45,941.5,67.0,0.45,12.5,555.5,989.42,736.01
2017,11,18,11,0,949.0,67.0,0.4,13.0,573.0,974.55,723.38
2017,11,18,11,15,952.5,67.5,0.35,13.0,583.0,952.78,707.9
2017,11,18,11,30,956.0,68.0,0.3,13.0,593.0,927.3,690.31
2017,11,18,11,45,956.5,68.0,0.3,13.5,595.0,895.05,668.26
2017,11,18,12,0,957.0,68.0,0.3,14.0,597.0,859.49,644.17
2017,11,18,12,15,954.5,68.0,0.3,14.0,590.5,818.46,617.55
2017,11,18,12,30,952.0,68.0,0.3,14.0,584.0,774.64,588.89
2017,11,18,12,45,946.0,67.5,0.3,14.5,570.0,725.3,554.37
2017,11,18,13,0,940.0,67.0,0.3,15.0,556.0,673.91,516.09
2017,11,18,13,15,931.0,66.0,0.25,15.0,534.5,618.44,474.13
2017,11,18,13,30,922.0,65.0,0.2,15.0,513.0,561.72,430.02
2017,11,18,13,45,910.0,63.5,0.2,15.0,484.5,502.07,382.78
2017,11,18,14,0,898.0,62.0,0.2,15.0,456.0,442.05,333.49
2017,11,18,14,15,879.5,60.0,0.2,14.5,421.5,379.09,280.86
2017,11,18,14,30,861.0,58.0,0.2,14.0,387.0,317.05,227.33
2017,11,18,14,45,834.0,55.5,0.25,14.0,347.0,253.71,172.15
2017,11,18,15,0,807.0,53.0,0.3,14.0,307.0,191.01,118.65
2017,11,18,15,15,767.0,49.5,0.4,13.5,263.0,130.1,71.83
2017,11,18,15,30,727.0,46.0,0.5,13.0,219.0,73.94,38.88
2017,11,18,15,45,661.5,41.5,0.6,12.5,174.0,38.64,29.01
2017,11,18,16,0,596.0,37.0,0.7,12.0,129.0,34.27,24.83
2017,11,18,16,15,483.5,29.0,0.85,11.5,87.0,26.65,17.44
2017,11,18,16,30,371.0,21.0,1.0,11.0,45.0,19.18,6.85
2017,11,18,16,45,185.5,10.5,1.2,10.5,22.5,8.26,0.0
2017,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,7,15,243.0,15.0,0.25,6.0,41.0,253.92,148.35
2017,11,19,7,30,486.0,30.0,0.2,6.0,82.0,496.5,394.71
2017,11,19,7,45,571.5,36.5,0.2,6.5,126.5,595.58,477.37
2017,11,19,8,0,657.0,43.0,0.2,7.0,171.0,696.81,555.15
2017,11,19,8,15,707.5,47.5,0.2,7.5,215.5,764.31,604.01
2017,11,19,8,30,758.0,52.0,0.2,8.0,260.0,830.88,649.6
2017,11,19,8,45,791.5,55.0,0.25,9.0,302.0,877.43,678.85
2017,11,19,9,0,825.0,58.0,0.3,10.0,344.0,921.54,705.47
2017,11,19,9,15,847.0,60.5,0.35,10.5,381.0,950.72,722.65
2017,11,19,9,30,869.0,63.0,0.4,11.0,418.0,965.07,730.01
2017,11,19,9,45,845.5,66.5,0.5,11.5,433.5,955.12,722.8
2017,11,19,10,0,822.0,70.0,0.6,12.0,449.0,930.2,706.1
2017,11,19,10,15,842.0,78.5,0.55,12.5,484.0,951.2,716.82
2017,11,19,10,30,862.0,87.0,0.5,13.0,519.0,967.68,723.73
2017,11,19,10,45,760.0,111.0,0.5,13.5,501.0,888.93,669.57
2017,11,19,11,0,658.0,135.0,0.5,14.0,483.0,802.74,611.1
2017,11,19,11,15,775.0,111.5,0.45,14.0,528.5,861.06,650.33
2017,11,19,11,30,892.0,88.0,0.4,14.0,574.0,905.15,677.21
2017,11,19,11,45,895.0,87.0,0.4,14.5,576.5,874.88,655.14
2017,11,19,12,0,898.0,86.0,0.4,15.0,579.0,832.91,626.58
2017,11,19,12,15,895.0,85.5,0.4,15.0,572.5,800.49,605.62
2017,11,19,12,30,892.0,85.0,0.4,15.0,566.0,757.1,576.91
2017,11,19,12,45,671.0,138.0,0.45,15.0,495.0,621.05,479.51
2017,11,19,13,0,450.0,191.0,0.5,15.0,424.0,487.83,381.34
2017,11,19,13,15,443.5,185.0,0.6,15.0,407.0,450.06,354.07
2017,11,19,13,30,437.0,179.0,0.7,15.0,390.0,412.03,324.63
2017,11,19,13,45,494.0,154.5,0.85,15.0,380.0,387.77,304.88
2017,11,19,14,0,551.0,130.0,1.0,15.0,370.0,356.76,278.02
2017,11,19,14,15,575.5,113.0,1.05,14.5,347.0,318.93,244.58
2017,11,19,14,30,600.0,96.0,1.1,14.0,324.0,272.52,202.9
2017,11,19,14,45,570.0,91.5,1.2,14.0,289.5,220.55,157.39
2017,11,19,15,0,540.0,87.0,1.3,14.0,255.0,171.88,115.67
2017,11,19,15,15,604.0,68.5,1.2,13.0,231.5,126.0,75.76
2017,11,19,15,30,668.0,50.0,1.1,12.0,208.0,75.47,41.49
2017,11,19,15,45,604.5,44.0,1.0,11.5,164.5,40.29,30.58
2017,11,19,16,0,541.0,38.0,0.9,11.0,121.0,34.79,25.36
2017,11,19,16,15,424.5,29.5,0.95,10.5,80.5,24.67,15.74
2017,11,19,16,30,308.0,21.0,1.0,10.0,40.0,17.45,5.21
2017,11,19,16,45,154.0,10.5,1.05,9.5,20.0,8.26,0.0
2017,11,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,15,58.0,18.0,0.75,10.0,24.0,87.6,41.96
2017,11,20,7,30,116.0,36.0,0.7,10.0,48.0,176.66,142.18
2017,11,20,7,45,140.0,53.5,0.7,10.5,75.0,223.41,185.49
2017,11,20,8,0,164.0,71.0,0.7,11.0,102.0,269.73,225.75
2017,11,20,8,15,178.5,88.0,0.7,11.5,130.0,306.22,256.23
2017,11,20,8,30,193.0,105.0,0.7,12.0,158.0,342.28,285.17
2017,11,20,8,45,198.0,122.5,0.7,12.5,184.0,369.32,305.63
2017,11,20,9,0,203.0,140.0,0.7,13.0,210.0,395.29,324.66
2017,11,20,9,15,278.0,147.0,0.7,13.5,253.5,474.35,386.14
2017,11,20,9,30,353.0,154.0,0.7,14.0,297.0,553.57,445.01
2017,11,20,9,45,292.0,176.0,0.7,14.5,300.5,517.14,413.3
2017,11,20,10,0,231.0,198.0,0.7,15.0,304.0,456.15,364.81
2017,11,20,10,15,250.5,207.0,0.7,15.0,327.0,501.93,398.93
2017,11,20,10,30,270.0,216.0,0.7,15.0,350.0,523.31,413.91
2017,11,20,10,45,220.5,229.0,0.7,15.5,341.0,460.34,364.46
2017,11,20,11,0,171.0,242.0,0.7,16.0,332.0,420.69,332.57
2017,11,20,11,15,201.0,244.5,0.7,16.0,352.0,441.44,348.89
2017,11,20,11,30,231.0,247.0,0.7,16.0,372.0,460.05,362.89
2017,11,20,11,45,234.5,247.5,0.7,16.5,375.0,451.59,355.42
2017,11,20,12,0,238.0,248.0,0.7,17.0,378.0,442.25,347.56
2017,11,20,12,15,368.0,218.0,0.65,17.0,416.5,513.3,401.95
2017,11,20,12,30,498.0,188.0,0.6,17.0,455.0,573.15,445.42
2017,11,20,12,45,445.0,195.5,0.6,17.5,429.5,516.39,401.19
2017,11,20,13,0,392.0,203.0,0.6,18.0,404.0,449.88,350.78
2017,11,20,13,15,363.0,199.5,0.55,18.0,380.0,405.43,316.6
2017,11,20,13,30,334.0,196.0,0.5,18.0,356.0,363.18,283.4
2017,11,20,13,45,242.5,193.0,0.5,18.0,306.0,294.2,229.68
2017,11,20,14,0,151.0,190.0,0.5,18.0,256.0,227.33,177.51
2017,11,20,14,15,196.5,172.0,0.5,17.5,250.5,215.93,167.44
2017,11,20,14,30,242.0,154.0,0.5,17.0,245.0,204.47,155.91
2017,11,20,14,45,234.5,138.5,0.5,16.5,219.0,171.03,127.73
2017,11,20,15,0,227.0,123.0,0.5,16.0,193.0,138.8,100.81
2017,11,20,15,15,214.5,106.0,0.4,16.0,164.5,106.15,74.66
2017,11,20,15,30,202.0,89.0,0.3,16.0,136.0,75.53,52.83
2017,11,20,15,45,184.5,71.5,0.25,16.0,107.5,51.84,40.13
2017,11,20,16,0,167.0,54.0,0.2,16.0,79.0,39.78,29.16
2017,11,20,16,15,121.0,37.5,0.3,15.5,52.5,27.95,18.11
2017,11,20,16,30,75.0,21.0,0.4,15.0,26.0,15.94,3.55
2017,11,20,16,45,37.5,10.5,0.55,15.0,13.0,8.26,0.0
2017,11,20,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,7,15,172.5,15.0,0.9,9.5,32.5,198.28,85.01
2017,11,21,7,30,345.0,30.0,0.9,10.0,65.0,387.84,308.74
2017,11,21,7,45,408.0,40.5,0.95,11.0,102.5,465.35,378.97
2017,11,21,8,0,471.0,51.0,1.0,12.0,140.0,545.87,444.46
2017,11,21,8,15,515.0,59.0,0.95,12.0,178.0,607.05,492.5
2017,11,21,8,30,559.0,67.0,0.9,12.0,216.0,667.97,537.85
2017,11,21,8,45,586.0,74.0,0.9,12.5,252.5,710.28,567.12
2017,11,21,9,0,613.0,81.0,0.9,13.0,289.0,750.73,594.05
2017,11,21,9,15,530.0,108.5,0.85,13.5,302.5,695.68,551.28
2017,11,21,9,30,447.0,136.0,0.8,14.0,316.0,647.63,514.48
2017,11,21,9,45,646.5,101.0,0.75,14.5,383.0,808.9,626.9
2017,11,21,10,0,846.0,66.0,0.7,15.0,450.0,935.75,706.9
2017,11,21,10,15,857.0,67.0,0.6,15.5,473.5,938.09,701.79
2017,11,21,10,30,868.0,68.0,0.5,16.0,497.0,936.79,696.39
2017,11,21,10,45,764.5,99.5,0.45,17.0,487.0,872.16,649.77
2017,11,21,11,0,661.0,131.0,0.4,18.0,477.0,800.8,599.57
2017,11,21,11,15,624.5,145.5,0.4,18.0,477.0,763.36,575.05
2017,11,21,11,30,588.0,160.0,0.4,18.0,477.0,715.72,542.72
2017,11,21,11,45,743.0,114.5,0.4,18.5,516.5,783.14,588.12
2017,11,21,12,0,898.0,69.0,0.4,19.0,556.0,813.36,606.12
2017,11,21,12,15,896.0,68.5,0.4,19.0,550.5,774.68,580.01
2017,11,21,12,30,894.0,68.0,0.4,19.0,545.0,733.4,552.98
2017,11,21,12,45,886.5,68.5,0.45,19.5,531.5,687.06,521.14
2017,11,21,13,0,879.0,69.0,0.5,20.0,518.0,638.92,485.89
2017,11,21,13,15,871.0,68.0,0.5,20.0,498.0,587.33,447.43
2017,11,21,13,30,863.0,67.0,0.5,20.0,478.0,534.52,406.84
2017,11,21,13,45,704.5,98.0,0.55,20.0,421.0,443.05,337.33
2017,11,21,14,0,546.0,129.0,0.6,20.0,364.0,355.18,269.94
2017,11,21,14,15,674.5,94.0,0.6,19.5,361.5,339.32,252.72
2017,11,21,14,30,803.0,59.0,0.6,19.0,359.0,303.0,216.36
2017,11,21,14,45,776.0,56.5,0.65,19.0,321.5,242.65,163.89
2017,11,21,15,0,749.0,54.0,0.7,19.0,284.0,184.9,114.74
2017,11,21,15,15,708.5,50.0,0.7,18.0,242.5,127.14,70.44
2017,11,21,15,30,668.0,46.0,0.7,17.0,201.0,74.21,38.67
2017,11,21,15,45,605.0,40.5,0.7,16.5,158.5,37.32,27.3
2017,11,21,16,0,542.0,35.0,0.7,16.0,116.0,32.17,22.49
2017,11,21,16,15,428.5,27.0,0.75,15.5,77.0,24.63,15.22
2017,11,21,16,30,315.0,19.0,0.8,15.0,38.0,17.22,3.64
2017,11,21,16,45,157.5,9.5,0.85,14.5,19.0,7.47,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,7,15,215.0,14.0,0.75,11.5,35.0,229.52,73.75
2017,11,22,7,30,430.0,28.0,0.6,12.0,70.0,444.75,345.15
2017,11,22,7,45,519.0,35.0,0.5,12.5,112.0,545.3,432.35
2017,11,22,8,0,608.0,42.0,0.4,13.0,154.0,648.63,511.2
2017,11,22,8,15,661.5,46.5,0.35,13.5,197.0,717.81,561.02
2017,11,22,8,30,715.0,51.0,0.3,14.0,240.0,786.28,607.42
2017,11,22,8,45,750.0,54.0,0.3,14.5,280.5,833.64,637.74
2017,11,22,9,0,785.0,57.0,0.3,15.0,321.0,878.76,665.44
2017,11,22,9,15,808.0,59.5,0.25,15.5,357.0,908.72,681.16
2017,11,22,9,30,831.0,62.0,0.2,16.0,393.0,935.54,694.57
2017,11,22,9,45,849.5,63.0,0.2,17.0,424.0,940.85,693.6
2017,11,22,10,0,868.0,64.0,0.2,18.0,455.0,954.11,698.1
2017,11,22,10,15,879.0,65.0,0.2,18.5,479.0,956.36,696.82
2017,11,22,10,30,890.0,66.0,0.2,19.0,503.0,954.89,693.53
2017,11,22,10,45,897.5,66.5,0.2,20.0,520.5,945.64,684.27
2017,11,22,11,0,905.0,67.0,0.2,21.0,538.0,932.65,672.99
2017,11,22,11,15,908.5,67.5,0.25,21.0,547.5,912.3,660.83
2017,11,22,11,30,912.0,68.0,0.3,21.0,557.0,888.43,646.62
2017,11,22,11,45,912.5,68.5,0.35,21.5,559.0,858.58,627.43
2017,11,22,12,0,913.0,69.0,0.4,22.0,561.0,825.55,606.23
