Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,22,12,15,713.5,124.5,0.45,22.0,507.0,708.48,529.45
2017,11,22,12,30,514.0,180.0,0.5,22.0,453.0,577.59,437.45
2017,11,22,12,45,706.0,123.5,0.55,22.0,488.0,631.7,478.91
2017,11,22,13,0,898.0,67.0,0.6,22.0,523.0,649.24,491.54
2017,11,22,13,15,548.5,139.0,0.6,21.5,414.0,469.44,359.6
2017,11,22,13,30,199.0,211.0,0.6,21.0,305.0,296.55,229.63
2017,11,22,13,45,259.0,191.0,0.65,21.0,306.5,301.29,233.58
2017,11,22,14,0,319.0,171.0,0.7,21.0,308.0,289.42,222.54
2017,11,22,14,15,473.0,129.5,0.7,20.5,315.0,293.61,221.29
2017,11,22,14,30,627.0,88.0,0.7,20.0,322.0,276.19,200.2
2017,11,22,14,45,603.5,82.5,0.75,19.5,288.0,223.55,155.06
2017,11,22,15,0,580.0,77.0,0.8,19.0,254.0,173.38,112.81
2017,11,22,15,15,550.5,68.5,0.8,18.0,216.5,122.75,73.49
2017,11,22,15,30,521.0,60.0,0.8,17.0,179.0,75.82,43.7
2017,11,22,15,45,468.0,51.0,0.8,16.5,141.0,41.6,31.03
2017,11,22,16,0,415.0,42.0,0.8,16.0,103.0,34.51,24.49
2017,11,22,16,15,328.5,30.5,0.8,15.0,68.0,25.1,15.59
2017,11,22,16,30,242.0,19.0,0.8,14.0,33.0,15.62,2.2
2017,11,22,16,45,121.0,9.5,0.85,13.5,16.5,7.47,0.0
2017,11,22,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,15,194.5,14.5,0.8,10.5,33.0,212.32,39.86
2017,11,23,7,30,389.0,29.0,0.7,11.0,66.0,423.62,328.86
2017,11,23,7,45,480.5,36.5,0.6,11.5,107.0,523.27,418.03
2017,11,23,8,0,572.0,44.0,0.5,12.0,148.0,627.27,498.75
2017,11,23,8,15,627.5,49.0,0.45,12.5,190.5,688.39,543.74
2017,11,23,8,30,683.0,54.0,0.4,13.0,233.0,758.97,592.74
2017,11,23,8,45,587.0,76.5,0.4,13.5,247.5,713.33,558.74
2017,11,23,9,0,491.0,99.0,0.4,14.0,262.0,643.78,508.21
2017,11,23,9,15,312.5,134.5,0.45,14.5,242.5,491.48,394.25
2017,11,23,9,30,134.0,170.0,0.5,15.0,223.0,337.86,272.33
2017,11,23,9,45,479.0,122.0,0.55,16.0,333.0,657.22,518.61
2017,11,23,10,0,824.0,74.0,0.6,17.0,443.0,935.53,702.3
2017,11,23,10,15,460.5,145.5,0.65,17.5,354.0,655.24,505.81
2017,11,23,10,30,97.0,217.0,0.7,18.0,265.0,315.39,248.28
2017,11,23,10,45,150.0,226.0,0.75,18.5,302.5,391.53,309.41
2017,11,23,11,0,203.0,235.0,0.8,19.0,340.0,443.37,348.18
2017,11,23,11,15,538.0,157.0,0.8,19.0,442.0,688.46,532.0
2017,11,23,11,30,873.0,79.0,0.8,19.0,544.0,867.91,651.34
2017,11,23,11,45,874.5,78.5,0.85,19.5,546.5,838.77,628.85
2017,11,23,12,0,876.0,78.0,0.9,20.0,549.0,806.56,607.23
2017,11,23,12,15,873.5,78.0,0.9,20.0,543.0,768.91,582.24
2017,11,23,12,30,871.0,78.0,0.9,20.0,537.0,728.73,555.38
2017,11,23,12,45,550.5,152.0,0.95,20.0,440.0,546.79,423.01
2017,11,23,13,0,230.0,226.0,1.0,20.0,343.0,358.77,280.53
2017,11,23,13,15,229.5,217.0,1.0,19.5,329.5,334.53,263.18
2017,11,23,13,30,229.0,208.0,1.0,19.0,316.0,310.14,244.2
2017,11,23,13,45,230.0,194.5,1.05,19.0,298.0,282.25,221.74
2017,11,23,14,0,231.0,181.0,1.1,19.0,280.0,261.97,204.72
2017,11,23,14,15,226.0,167.5,1.1,19.0,258.0,230.5,178.45
2017,11,23,14,30,221.0,154.0,1.1,19.0,236.0,199.74,152.43
2017,11,23,14,45,215.0,138.0,1.1,19.0,210.5,167.5,125.06
2017,11,23,15,0,209.0,122.0,1.1,19.0,185.0,136.31,98.78
2017,11,23,15,15,197.0,104.5,1.0,18.0,157.5,104.42,73.47
2017,11,23,15,30,185.0,87.0,0.9,17.0,130.0,74.53,51.92
2017,11,23,15,45,165.5,69.5,0.8,16.5,101.5,50.33,38.66
2017,11,23,16,0,146.0,52.0,0.7,16.0,73.0,38.26,27.72
2017,11,23,16,15,99.5,36.0,0.7,15.0,48.0,26.77,16.94
2017,11,23,16,30,53.0,20.0,0.7,14.0,23.0,15.13,1.33
2017,11,23,16,45,26.5,10.0,0.75,13.5,11.5,7.87,0.0
2017,11,23,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,229.5,12.0,1.1,9.5,33.0,230.39,4.54
2017,11,24,7,30,459.0,24.0,1.1,10.0,66.0,465.49,359.41
2017,11,24,7,45,547.5,30.0,1.15,11.0,107.5,563.63,452.08
2017,11,24,8,0,636.0,36.0,1.2,12.0,149.0,665.17,533.17
2017,11,24,8,15,687.5,40.0,1.15,12.5,192.0,731.65,583.43
2017,11,24,8,30,739.0,44.0,1.1,13.0,235.0,797.65,630.23
2017,11,24,8,45,685.5,59.0,1.1,13.5,258.5,776.6,613.67
2017,11,24,9,0,632.0,74.0,1.1,14.0,282.0,758.44,599.4
2017,11,24,9,15,623.0,86.0,1.05,14.0,310.5,768.15,605.02
2017,11,24,9,30,614.0,98.0,1.0,14.0,339.0,774.45,607.59
2017,11,24,9,45,579.0,116.5,1.0,14.5,357.5,759.08,594.4
2017,11,24,10,0,544.0,135.0,1.0,15.0,376.0,731.83,573.14
2017,11,24,10,15,712.5,100.5,1.0,15.5,434.5,857.2,658.76
2017,11,24,10,30,881.0,66.0,1.0,16.0,493.0,945.52,714.16
2017,11,24,10,45,634.5,135.0,1.0,16.5,448.0,796.85,610.41
2017,11,24,11,0,388.0,204.0,1.0,17.0,403.0,598.86,467.42
2017,11,24,11,15,647.0,135.5,1.0,17.5,475.0,772.93,595.02
2017,11,24,11,30,906.0,67.0,1.0,18.0,547.0,881.91,665.43
2017,11,24,11,45,906.0,67.5,1.05,18.5,549.0,852.05,643.29
2017,11,24,12,0,906.0,68.0,1.1,19.0,551.0,819.07,620.9
2017,11,24,12,15,904.5,67.5,1.1,19.0,546.0,780.78,595.27
2017,11,24,12,30,903.0,67.0,1.1,19.0,541.0,739.82,567.66
2017,11,24,12,45,658.5,130.0,1.1,19.5,471.0,606.89,469.54
2017,11,24,13,0,414.0,193.0,1.1,20.0,401.0,469.35,365.38
2017,11,24,13,15,406.5,186.0,1.1,20.0,383.5,432.07,337.47
2017,11,24,13,30,399.0,179.0,1.1,20.0,366.0,394.76,308.1
2017,11,24,13,45,415.0,164.5,1.1,20.0,349.0,362.23,281.7
2017,11,24,14,0,431.0,150.0,1.1,20.0,332.0,327.57,252.66
2017,11,24,14,15,429.0,137.0,1.1,19.5,306.5,285.56,217.61
2017,11,24,14,30,427.0,124.0,1.1,19.0,281.0,243.6,181.72
2017,11,24,14,45,605.0,85.5,1.1,19.0,281.5,228.41,160.02
2017,11,24,15,0,783.0,47.0,1.1,19.0,282.0,189.77,117.85
2017,11,24,15,15,743.5,43.5,1.0,18.0,240.5,129.02,70.3
2017,11,24,15,30,704.0,40.0,0.9,17.0,199.0,74.55,36.6
2017,11,24,15,45,640.0,36.0,0.85,16.0,156.5,33.78,24.2
2017,11,24,16,0,576.0,32.0,0.8,15.0,114.0,29.77,20.43
2017,11,24,16,15,462.5,24.5,0.8,14.0,75.0,22.55,13.41
2017,11,24,16,30,349.0,17.0,0.8,13.0,36.0,15.49,0.87
2017,11,24,16,45,174.5,8.5,0.8,12.5,18.0,6.69,0.0
2017,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,7,15,139.5,14.0,1.05,9.5,26.0,163.6,0.0
2017,11,25,7,30,279.0,28.0,1.1,10.0,52.0,328.66,254.65
2017,11,25,7,45,329.5,40.5,1.15,11.0,86.0,394.42,322.69
2017,11,25,8,0,380.0,53.0,1.2,12.0,120.0,463.24,381.21
2017,11,25,8,15,416.0,64.0,1.15,12.5,154.5,518.44,425.85
2017,11,25,8,30,452.0,75.0,1.1,13.0,189.0,566.66,462.74
2017,11,25,8,45,468.0,86.0,1.1,14.0,222.0,601.01,486.87
2017,11,25,9,0,484.0,97.0,1.1,15.0,255.0,633.78,508.78
2017,11,25,9,15,490.0,109.0,1.1,15.5,284.5,656.17,523.22
2017,11,25,9,30,496.0,121.0,1.1,16.0,314.0,676.23,535.68
2017,11,25,9,45,602.5,106.0,1.15,17.0,358.5,769.9,599.78
2017,11,25,10,0,709.0,91.0,1.2,18.0,403.0,850.15,651.49
2017,11,25,10,15,706.0,98.5,1.2,18.5,423.5,848.03,646.73
2017,11,25,10,30,703.0,106.0,1.2,19.0,444.0,842.67,640.95
2017,11,25,10,45,672.0,119.5,1.3,19.5,452.0,814.75,621.29
2017,11,25,11,0,641.0,133.0,1.4,20.0,460.0,784.11,599.91
2017,11,25,11,15,575.5,157.0,1.45,20.0,455.0,722.43,557.22
2017,11,25,11,30,510.0,181.0,1.5,20.0,450.0,671.54,520.09
2017,11,25,11,45,488.0,188.0,1.55,20.0,446.0,639.58,496.93
2017,11,25,12,0,466.0,195.0,1.6,20.0,442.0,606.9,472.83
2017,11,25,12,15,490.0,186.0,1.6,20.0,444.0,593.05,462.91
2017,11,25,12,30,514.0,177.0,1.6,20.0,446.0,575.89,450.17
2017,11,25,12,45,509.5,174.0,1.6,20.0,435.0,541.85,424.3
2017,11,25,13,0,505.0,171.0,1.6,20.0,424.0,506.83,397.37
2017,11,25,13,15,405.0,182.5,1.55,19.5,380.5,428.59,337.14
2017,11,25,13,30,305.0,194.0,1.5,19.0,337.0,348.81,275.18
2017,11,25,13,45,355.5,173.5,1.45,19.0,331.0,333.01,261.76
2017,11,25,14,0,406.0,153.0,1.4,19.0,325.0,320.33,249.21
2017,11,25,14,15,491.5,125.0,1.3,18.5,316.5,298.73,228.23
2017,11,25,14,30,577.0,97.0,1.2,18.0,308.0,271.68,200.92
2017,11,25,14,45,559.0,89.0,1.1,17.5,275.0,221.17,156.79
2017,11,25,15,0,541.0,81.0,1.0,17.0,242.0,172.59,115.04
2017,11,25,15,15,512.5,71.5,0.9,16.5,206.5,123.61,76.09
2017,11,25,15,30,484.0,62.0,0.8,16.0,171.0,78.24,45.99
2017,11,25,15,45,428.5,53.0,0.75,15.5,133.5,42.97,32.33
2017,11,25,16,0,373.0,44.0,0.7,15.0,96.0,35.98,25.82
2017,11,25,16,15,289.5,31.5,0.75,14.5,63.0,25.83,16.06
2017,11,25,16,30,206.0,19.0,0.8,14.0,30.0,15.57,0.19
2017,11,25,16,45,103.0,9.5,0.85,13.5,15.0,7.47,0.0
2017,11,25,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,1.75,12.0,3.0,2.27,0.0
2017,11,26,7,30,0.0,6.0,1.7,12.0,6.0,4.54,0.0
2017,11,26,7,45,0.0,11.0,1.7,12.0,11.0,8.34,1.37
2017,11,26,8,0,0.0,16.0,1.7,12.0,16.0,12.15,4.77
2017,11,26,8,15,0.0,20.5,1.7,12.0,20.5,15.58,7.84
2017,11,26,8,30,0.0,25.0,1.7,12.0,25.0,19.03,10.88
2017,11,26,8,45,0.0,30.0,1.7,12.5,30.0,22.86,14.18
2017,11,26,9,0,0.0,35.0,1.7,13.0,35.0,26.7,17.45
2017,11,26,9,15,0.0,39.0,1.65,13.0,39.0,29.78,20.07
2017,11,26,9,30,0.0,43.0,1.6,13.0,43.0,32.86,22.67
2017,11,26,9,45,0.0,45.0,1.6,13.0,45.0,34.41,23.94
2017,11,26,10,0,0.0,47.0,1.6,13.0,47.0,35.96,25.21
2017,11,26,10,15,0.0,84.0,1.6,13.0,84.0,64.8,49.67
2017,11,26,10,30,0.0,121.0,1.6,13.0,121.0,98.19,77.65
2017,11,26,10,45,0.0,114.0,1.6,13.5,114.0,91.03,71.35
2017,11,26,11,0,0.0,107.0,1.6,14.0,107.0,84.35,65.57
2017,11,26,11,15,0.0,62.0,1.65,14.0,62.0,47.57,34.68
2017,11,26,11,30,0.0,17.0,1.7,14.0,17.0,12.98,5.4
2017,11,26,11,45,0.0,77.0,1.75,14.5,77.0,59.18,44.39
2017,11,26,12,0,0.0,137.0,1.8,15.0,137.0,109.75,86.31
2017,11,26,12,15,0.0,145.5,1.85,15.0,145.5,116.96,92.19
2017,11,26,12,30,0.0,154.0,1.9,15.0,154.0,124.14,98.13
2017,11,26,12,45,0.0,146.0,1.95,15.0,146.0,116.72,92.09
2017,11,26,13,0,0.0,138.0,2.0,15.0,138.0,109.51,86.24
2017,11,26,13,15,0.0,97.5,1.95,14.5,97.5,75.52,58.18
2017,11,26,13,30,0.0,57.0,1.9,14.0,57.0,43.68,31.55
2017,11,26,13,45,0.0,66.0,1.9,14.0,66.0,50.62,37.53
2017,11,26,14,0,0.0,75.0,1.9,14.0,75.0,57.58,43.5
2017,11,26,14,15,0.0,58.0,1.8,13.5,58.0,44.42,32.46
2017,11,26,14,30,0.0,41.0,1.7,13.0,41.0,31.32,21.37
2017,11,26,14,45,0.0,36.5,1.6,13.0,36.5,27.85,18.43
2017,11,26,15,0,0.0,32.0,1.5,13.0,32.0,24.39,15.47
2017,11,26,15,15,0.0,27.0,1.45,13.0,27.0,20.56,12.15
2017,11,26,15,30,0.0,22.0,1.4,13.0,22.0,16.73,8.8
2017,11,26,15,45,0.0,17.0,1.4,13.0,17.0,12.91,5.91
2017,11,26,16,0,0.0,12.0,1.4,13.0,12.0,9.1,2.38
2017,11,26,16,15,0.0,7.5,1.4,12.5,7.5,5.68,0.0
2017,11,26,16,30,0.0,3.0,1.4,12.0,3.0,2.27,0.0
2017,11,26,16,45,0.0,1.5,1.4,12.0,1.5,1.18,0.0
2017,11,26,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,7,15,68.0,18.0,0.95,6.5,23.5,69.22,0.0
2017,11,27,7,30,136.0,36.0,0.9,7.0,47.0,204.1,154.93
2017,11,27,7,45,260.0,48.0,0.9,7.5,86.0,343.59,284.68
2017,11,27,8,0,384.0,60.0,0.9,8.0,125.0,473.94,393.33
2017,11,27,8,15,454.5,68.5,0.9,8.0,166.0,556.7,460.25
2017,11,27,8,30,525.0,77.0,0.9,8.0,207.0,643.0,527.07
2017,11,27,8,45,591.5,79.0,0.9,8.5,249.0,718.16,581.58
2017,11,27,9,0,658.0,81.0,0.9,9.0,291.0,791.32,632.34
2017,11,27,9,15,689.5,85.0,0.9,9.5,327.5,830.66,657.3
2017,11,27,9,30,721.0,89.0,0.9,10.0,364.0,867.25,680.05
2017,11,27,9,45,776.5,82.5,0.95,10.5,400.5,903.15,702.74
2017,11,27,10,0,832.0,76.0,1.0,11.0,437.0,944.12,728.54
2017,11,27,10,15,628.5,126.0,1.05,11.0,407.5,804.77,631.31
2017,11,27,10,30,425.0,176.0,1.1,11.0,378.0,647.45,517.28
2017,11,27,10,45,440.0,180.0,1.2,11.5,396.0,655.04,524.02
2017,11,27,11,0,455.0,184.0,1.3,12.0,414.0,660.1,527.0
2017,11,27,11,15,431.5,194.0,1.35,12.0,415.5,634.31,507.02
2017,11,27,11,30,408.0,204.0,1.4,12.0,417.0,587.9,472.35
2017,11,27,11,45,397.0,207.5,1.5,12.0,415.5,565.37,455.65
2017,11,27,12,0,386.0,211.0,1.6,12.0,414.0,542.08,437.93
2017,11,27,12,15,197.0,193.5,1.6,12.0,297.0,342.35,279.74
2017,11,27,12,30,8.0,176.0,1.6,12.0,180.0,149.95,120.3
2017,11,27,12,45,447.0,126.0,1.65,12.0,347.5,451.36,371.6
2017,11,27,13,0,886.0,76.0,1.7,12.0,515.0,654.58,526.84
2017,11,27,13,15,507.5,141.0,1.7,12.0,390.5,450.56,364.74
2017,11,27,13,30,129.0,206.0,1.7,12.0,266.0,257.07,208.69
2017,11,27,13,45,485.5,137.5,1.7,12.0,343.5,373.8,302.21
2017,11,27,14,0,842.0,69.0,1.7,12.0,421.0,435.11,343.25
2017,11,27,14,15,821.5,67.0,1.7,12.0,387.5,374.29,288.82
2017,11,27,14,30,801.0,65.0,1.7,12.0,354.0,314.7,234.97
2017,11,27,14,45,771.0,62.0,1.7,12.0,316.0,253.35,179.56
2017,11,27,15,0,741.0,59.0,1.7,12.0,278.0,194.95,127.72
2017,11,27,15,15,695.5,54.5,1.6,11.5,236.0,136.55,80.46
2017,11,27,15,30,650.0,50.0,1.5,11.0,194.0,83.59,45.63
2017,11,27,15,45,580.0,44.0,1.45,10.5,151.5,37.0,27.64
2017,11,27,16,0,510.0,38.0,1.4,10.0,109.0,31.9,22.72
2017,11,27,16,15,383.0,28.5,1.35,9.0,70.5,23.74,14.58
2017,11,27,16,30,256.0,19.0,1.3,8.0,32.0,15.72,0.0
2017,11,27,16,45,128.0,9.5,1.3,7.5,16.0,7.47,0.0
2017,11,27,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,15,180.0,12.5,1.1,3.5,26.5,155.37,0.0
2017,11,28,7,30,360.0,25.0,1.0,4.0,53.0,389.06,291.29
2017,11,28,7,45,461.0,33.0,0.95,5.0,93.0,499.45,408.45
2017,11,28,8,0,562.0,41.0,0.9,6.0,133.0,600.86,492.19
2017,11,28,8,15,621.5,46.0,0.95,6.5,175.0,675.47,551.8
2017,11,28,8,30,681.0,51.0,1.0,7.0,217.0,749.57,607.88
2017,11,28,8,45,719.0,54.5,1.05,8.0,257.5,800.22,643.08
2017,11,28,9,0,757.0,58.0,1.1,9.0,298.0,848.79,675.33
2017,11,28,9,15,782.5,61.0,1.15,9.5,334.0,881.96,696.78
2017,11,28,9,30,808.0,64.0,1.2,10.0,370.0,912.13,715.76
2017,11,28,9,45,827.5,65.0,1.3,10.5,401.0,930.32,726.98
2017,11,28,10,0,847.0,66.0,1.4,11.0,432.0,944.98,735.82
2017,11,28,10,15,859.0,67.5,1.4,11.5,456.0,938.05,728.32
2017,11,28,10,30,871.0,69.0,1.4,12.0,480.0,938.83,726.57
2017,11,28,10,45,877.5,70.5,1.45,12.5,497.5,930.67,719.51
2017,11,28,11,0,884.0,72.0,1.5,13.0,515.0,918.87,710.21
2017,11,28,11,15,888.0,72.5,1.5,13.0,525.0,899.91,696.77
2017,11,28,11,30,892.0,73.0,1.5,13.0,535.0,877.49,681.14
2017,11,28,11,45,893.5,72.5,1.55,13.0,537.5,848.37,661.54
2017,11,28,12,0,895.0,72.0,1.6,13.0,540.0,816.12,639.73
2017,11,28,12,15,893.0,72.0,1.6,13.0,535.0,778.77,613.64
2017,11,28,12,30,891.0,72.0,1.6,13.0,530.0,738.79,585.54
2017,11,28,12,45,878.0,73.5,1.6,13.5,516.0,690.53,549.29
2017,11,28,13,0,865.0,75.0,1.6,14.0,502.0,645.86,513.56
2017,11,28,13,15,855.0,74.0,1.6,14.0,482.0,593.4,472.29
2017,11,28,13,30,845.0,73.0,1.6,14.0,462.0,539.94,429.08
2017,11,28,13,45,829.0,71.5,1.65,14.0,435.0,482.33,381.57
2017,11,28,14,0,813.0,70.0,1.7,14.0,408.0,424.9,332.62
2017,11,28,14,15,681.5,85.0,1.7,13.5,353.0,340.36,263.11
2017,11,28,14,30,550.0,100.0,1.7,13.0,298.0,268.82,204.09
2017,11,28,14,45,518.5,94.5,1.7,13.0,265.0,218.71,159.84
2017,11,28,15,0,487.0,89.0,1.7,13.0,232.0,168.44,116.24
2017,11,28,15,15,453.5,79.0,1.6,12.0,196.5,122.05,78.7
2017,11,28,15,30,420.0,69.0,1.5,11.0,161.0,79.83,49.46
2017,11,28,15,45,371.0,57.0,1.45,10.5,125.0,43.23,33.21
2017,11,28,16,0,322.0,45.0,1.4,10.0,89.0,34.32,24.84
2017,11,28,16,15,161.0,35.5,1.35,9.5,57.5,26.61,16.92
2017,11,28,16,30,0.0,26.0,1.3,9.0,26.0,18.71,0.0
2017,11,28,16,45,0.0,13.0,1.3,8.5,13.0,10.23,0.0
2017,11,28,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,15,199.0,11.5,1.0,4.5,26.5,169.7,0.0
2017,11,29,7,30,398.0,23.0,1.0,5.0,53.0,404.15,293.57
2017,11,29,7,45,499.5,30.0,1.05,6.0,94.0,518.1,420.73
2017,11,29,8,0,601.0,37.0,1.1,7.0,135.0,631.15,514.39
2017,11,29,8,15,660.0,42.0,1.15,7.5,177.5,705.44,573.68
2017,11,29,8,30,719.0,47.0,1.2,8.0,220.0,779.5,629.63
2017,11,29,8,45,758.0,50.0,1.3,9.0,261.0,830.77,665.8
2017,11,29,9,0,797.0,53.0,1.4,10.0,302.0,879.96,699.01
2017,11,29,9,15,822.5,55.0,1.3,10.5,339.0,911.98,717.27
2017,11,29,9,30,848.0,57.0,1.2,11.0,376.0,929.66,724.98
2017,11,29,9,45,869.0,58.0,1.2,11.5,408.0,949.24,735.53
2017,11,29,10,0,890.0,59.0,1.2,12.0,440.0,965.37,743.56
2017,11,29,10,15,902.0,60.0,1.1,12.5,465.0,969.02,741.39
2017,11,29,10,30,914.0,61.0,1.0,13.0,490.0,968.89,736.89
2017,11,29,10,45,923.5,61.5,0.95,13.5,508.5,961.83,728.96
2017,11,29,11,0,933.0,62.0,0.9,14.0,527.0,950.91,718.76
2017,11,29,11,15,937.5,62.5,0.85,14.0,537.5,931.59,704.55
2017,11,29,11,30,942.0,63.0,0.8,14.0,548.0,908.61,688.18
2017,11,29,11,45,943.5,63.0,0.8,14.5,551.0,878.87,667.17
2017,11,29,12,0,945.0,63.0,0.8,15.0,554.0,845.83,644.07
2017,11,29,12,15,943.5,62.5,0.8,15.0,549.5,806.69,617.98
2017,11,29,12,30,942.0,62.0,0.8,15.0,545.0,764.76,589.84
2017,11,29,12,45,938.0,61.5,0.85,15.5,532.0,718.5,557.82
2017,11,29,13,0,934.0,61.0,0.9,16.0,519.0,670.03,521.38
2017,11,29,13,15,925.5,60.0,0.9,16.0,499.0,616.35,480.48
2017,11,29,13,30,917.0,59.0,0.9,16.0,479.0,561.37,437.31
2017,11,29,13,45,904.0,57.5,0.9,16.0,452.0,502.63,389.84
2017,11,29,14,0,891.0,56.0,0.9,16.0,425.0,443.59,340.49
2017,11,29,14,15,872.5,54.5,0.9,15.5,392.0,382.47,288.5
2017,11,29,14,30,854.0,53.0,0.9,15.0,359.0,322.2,235.59
2017,11,29,14,45,825.5,51.0,0.9,14.5,320.5,260.05,180.66
2017,11,29,15,0,797.0,49.0,0.9,14.0,282.0,199.04,127.36
2017,11,29,15,15,756.0,45.5,0.85,13.0,240.0,138.85,78.88
2017,11,29,15,30,715.0,42.0,0.8,12.0,198.0,83.42,42.28
2017,11,29,15,45,645.5,37.5,0.8,11.5,154.5,35.07,25.79
2017,11,29,16,0,576.0,33.0,0.8,11.0,111.0,30.65,21.5
2017,11,29,16,15,456.0,25.0,0.85,10.5,72.0,22.99,13.76
2017,11,29,16,30,336.0,17.0,0.9,10.0,33.0,15.48,0.0
2017,11,29,16,45,168.0,8.5,0.95,9.5,16.5,6.69,0.0
2017,11,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,15,184.5,11.5,1.3,3.5,25.0,157.77,0.0
2017,11,30,7,30,369.0,23.0,1.3,4.0,50.0,376.98,268.05
2017,11,30,7,45,467.5,31.5,1.35,5.0,90.0,490.43,401.7
2017,11,30,8,0,566.0,40.0,1.4,6.0,130.0,601.75,496.01
2017,11,30,8,15,627.0,45.0,1.3,6.5,172.5,677.84,556.6
2017,11,30,8,30,688.0,50.0,1.2,7.0,215.0,753.43,612.93
2017,11,30,8,45,727.5,54.0,1.15,7.5,255.5,806.32,649.95
2017,11,30,9,0,767.0,58.0,1.1,8.0,296.0,857.18,683.74
2017,11,30,9,15,793.0,60.5,1.05,9.0,332.5,890.35,702.33
2017,11,30,9,30,819.0,63.0,1.0,10.0,369.0,920.47,718.18
2017,11,30,9,45,839.0,64.5,0.95,11.0,400.5,939.99,726.24
2017,11,30,10,0,859.0,66.0,0.9,12.0,432.0,955.94,731.79
2017,11,30,10,15,871.5,67.5,0.85,12.5,457.0,949.59,723.76
2017,11,30,10,30,884.0,69.0,0.8,13.0,482.0,950.86,721.3
2017,11,30,10,45,891.0,70.5,0.75,13.5,499.5,943.14,712.9
2017,11,30,11,0,898.0,72.0,0.7,14.0,517.0,931.72,702.39
2017,11,30,11,15,902.5,72.5,0.7,14.0,527.5,913.08,689.67
2017,11,30,11,30,907.0,73.0,0.7,14.0,538.0,890.91,674.81
2017,11,30,11,45,908.5,73.0,0.75,14.5,541.0,862.13,655.36
2017,11,30,12,0,910.0,73.0,0.8,15.0,544.0,830.16,633.78
2017,11,30,12,15,908.0,72.5,0.85,15.0,539.0,791.84,608.88
2017,11,30,12,30,906.0,72.0,0.9,15.0,534.0,750.87,581.89
2017,11,30,12,45,901.5,71.0,0.95,15.5,521.5,705.15,549.51
2017,11,30,13,0,897.0,70.0,1.0,16.0,509.0,657.38,513.36
2017,11,30,13,15,887.5,69.0,1.0,16.0,489.0,604.82,473.09
2017,11,30,13,30,878.0,68.0,1.0,16.0,469.0,551.12,430.74
2017,11,30,13,45,757.0,84.0,1.05,16.0,415.5,462.14,361.07
2017,11,30,14,0,636.0,100.0,1.1,16.0,362.0,380.25,295.79
2017,11,30,14,15,722.0,80.5,1.05,15.5,355.5,353.25,269.56
2017,11,30,14,30,808.0,61.0,1.0,15.0,349.0,316.82,233.2
2017,11,30,14,45,778.0,58.0,1.0,15.0,311.0,255.24,178.5
2017,11,30,15,0,748.0,55.0,1.0,15.0,273.0,196.58,127.14
2017,11,30,15,15,704.0,51.0,0.9,14.0,231.5,138.41,80.44
2017,11,30,15,30,660.0,47.0,0.8,13.0,190.0,85.43,45.21
2017,11,30,15,45,590.5,41.0,0.75,12.0,148.0,37.65,28.02
2017,11,30,16,0,521.0,35.0,0.7,11.0,106.0,32.09,22.77
2017,11,30,16,15,400.0,26.0,0.75,10.0,68.5,23.67,14.32
2017,11,30,16,30,279.0,17.0,0.8,9.0,31.0,15.36,0.0
2017,11,30,16,45,139.5,8.5,0.85,8.5,15.5,6.69,0.0
2017,11,30,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,15,161.5,12.0,1.0,5.5,23.0,139.42,0.0
2017,12,1,7,30,323.0,24.0,0.9,6.0,46.0,349.28,237.03
2017,12,1,7,45,427.5,32.5,0.8,6.5,85.0,468.48,378.83
2017,12,1,8,0,532.0,41.0,0.7,7.0,124.0,582.93,473.82
2017,12,1,8,15,595.0,47.0,0.65,7.5,166.0,659.57,533.74
2017,12,1,8,30,658.0,53.0,0.6,8.0,208.0,727.93,584.01
2017,12,1,8,45,704.0,56.0,0.6,8.5,248.5,785.67,624.56
2017,12,1,9,0,750.0,59.0,0.6,9.0,289.0,841.37,661.79
2017,12,1,9,15,694.5,72.5,0.6,9.5,306.0,816.79,641.86
2017,12,1,9,30,639.0,86.0,0.6,10.0,323.0,781.09,615.02
2017,12,1,9,45,625.5,98.0,0.6,10.5,346.0,780.77,613.18
2017,12,1,10,0,612.0,110.0,0.6,11.0,369.0,777.12,608.46
2017,12,1,10,15,660.5,104.5,0.6,11.5,398.5,810.11,629.42
2017,12,1,10,30,709.0,99.0,0.6,12.0,428.0,838.77,646.56
2017,12,1,10,45,798.5,85.0,0.6,12.5,469.0,885.33,675.69
2017,12,1,11,0,888.0,71.0,0.6,13.0,510.0,921.23,696.97
2017,12,1,11,15,892.5,71.5,0.65,13.5,520.5,902.95,683.46
2017,12,1,11,30,897.0,72.0,0.7,14.0,531.0,881.18,668.58
2017,12,1,11,45,896.5,73.0,0.75,14.5,533.5,852.38,649.04
2017,12,1,12,0,896.0,74.0,0.8,15.0,536.0,820.51,627.45
2017,12,1,12,15,894.0,73.5,0.8,15.0,531.0,782.8,602.1
2017,12,1,12,30,892.0,73.0,0.8,15.0,526.0,742.48,574.82
2017,12,1,12,45,890.0,71.5,0.85,15.0,514.5,698.6,544.8
2017,12,1,13,0,888.0,70.0,0.9,15.0,503.0,652.49,510.85
2017,12,1,13,15,653.0,119.0,0.9,15.0,430.5,524.79,413.58
2017,12,1,13,30,418.0,168.0,0.9,15.0,358.0,399.65,316.95
2017,12,1,13,45,526.0,134.0,0.9,15.0,359.5,393.26,310.92
2017,12,1,14,0,634.0,100.0,0.9,15.0,361.0,380.4,296.91
2017,12,1,14,15,720.0,80.5,0.85,14.5,354.0,353.68,270.44
2017,12,1,14,30,806.0,61.0,0.8,14.0,347.0,317.51,234.31
2017,12,1,14,45,776.5,58.0,0.8,14.0,309.5,256.2,179.81
2017,12,1,15,0,747.0,55.0,0.8,14.0,272.0,197.74,128.53
2017,12,1,15,15,704.0,51.0,0.8,13.0,231.0,139.75,81.76
2017,12,1,15,30,661.0,47.0,0.8,12.0,190.0,86.81,46.13
2017,12,1,15,45,592.5,41.0,0.8,11.5,148.0,37.67,28.09
2017,12,1,16,0,524.0,35.0,0.8,11.0,106.0,32.11,22.77
2017,12,1,16,15,262.0,33.0,0.9,10.0,68.5,27.1,17.15
2017,12,1,16,30,0.0,31.0,1.0,9.0,31.0,21.51,0.0
2017,12,1,16,45,0.0,15.5,1.1,8.5,15.5,12.2,0.0
2017,12,1,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,2,7,15,95.5,12.0,1.1,4.5,18.5,86.18,0.0
2017,12,2,7,30,191.0,24.0,1.0,5.0,37.0,234.35,153.19
2017,12,2,7,45,253.0,38.0,0.9,5.5,68.5,321.57,265.28
2017,12,2,8,0,315.0,52.0,0.8,6.0,100.0,399.42,334.58
2017,12,2,8,15,358.0,63.5,0.75,6.0,134.5,458.2,384.72
2017,12,2,8,30,401.0,75.0,0.7,6.0,169.0,517.92,433.13
2017,12,2,8,45,422.5,87.0,0.7,6.5,201.5,557.89,463.68
2017,12,2,9,0,444.0,99.0,0.7,7.0,234.0,596.65,492.14
2017,12,2,9,15,464.0,107.0,0.55,7.0,263.5,626.96,512.28
2017,12,2,9,30,484.0,115.0,0.4,7.0,293.0,655.58,530.33
2017,12,2,9,45,479.5,129.0,0.3,7.5,318.0,665.88,534.17
2017,12,2,10,0,475.0,143.0,0.2,8.0,343.0,673.58,536.34
2017,12,2,10,15,497.0,146.0,0.2,8.5,366.0,691.16,547.04
2017,12,2,10,30,519.0,149.0,0.2,9.0,389.0,706.19,555.71
2017,12,2,10,45,707.5,112.5,0.25,9.5,452.5,839.53,647.38
2017,12,2,11,0,896.0,76.0,0.3,10.0,516.0,935.08,708.23
2017,12,2,11,15,649.5,137.5,0.35,10.0,460.0,777.86,600.67
2017,12,2,11,30,403.0,199.0,0.4,10.0,404.0,579.71,458.8
2017,12,2,11,45,447.0,190.0,0.5,10.5,418.5,609.53,483.5
2017,12,2,12,0,491.0,181.0,0.6,11.0,433.0,615.35,487.94
2017,12,2,12,15,508.5,174.0,0.6,11.0,433.0,598.19,475.02
2017,12,2,12,30,526.0,167.0,0.6,11.0,433.0,578.18,460.07
2017,12,2,12,45,546.5,156.5,0.6,11.5,427.5,553.81,440.88
2017,12,2,13,0,567.0,146.0,0.6,12.0,422.0,526.34,419.0
2017,12,2,13,15,554.0,144.5,0.6,12.0,405.5,484.89,386.43
2017,12,2,13,30,541.0,143.0,0.6,12.0,389.0,443.38,353.2
2017,12,2,13,45,477.5,145.0,0.6,12.0,352.5,380.75,302.96
2017,12,2,14,0,414.0,147.0,0.6,12.0,316.0,323.76,256.6
2017,12,2,14,15,430.0,131.5,0.6,11.5,295.0,287.57,225.52
2017,12,2,14,30,446.0,116.0,0.6,11.0,274.0,249.39,191.48
2017,12,2,14,45,423.0,107.0,0.6,11.0,244.0,204.78,152.3
2017,12,2,15,0,400.0,98.0,0.6,11.0,214.0,162.76,115.74
2017,12,2,15,15,376.0,85.5,0.65,10.5,181.5,120.64,81.01
2017,12,2,15,30,352.0,73.0,0.7,10.0,149.0,81.65,52.49
2017,12,2,15,45,310.5,59.5,0.8,10.0,115.5,45.0,34.83
2017,12,2,16,0,269.0,46.0,0.9,10.0,82.0,34.7,25.13
2017,12,2,16,15,134.5,35.0,0.95,9.5,53.0,26.1,16.3
2017,12,2,16,30,0.0,24.0,1.0,9.0,24.0,17.39,0.0
