Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,2,16,45,0.0,12.0,1.05,9.0,12.0,9.44,0.0
2017,12,2,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,15,166.0,11.5,1.4,3.5,22.0,142.24,0.0
2017,12,3,7,30,332.0,23.0,1.4,4.0,44.0,351.04,216.08
2017,12,3,7,45,445.5,31.0,1.45,5.0,83.5,481.43,391.53
2017,12,3,8,0,559.0,39.0,1.5,6.0,123.0,591.83,487.49
2017,12,3,8,15,624.5,44.5,1.55,6.5,165.5,672.56,553.93
2017,12,3,8,30,690.0,50.0,1.6,7.0,208.0,753.02,616.51
2017,12,3,8,45,731.0,53.5,1.7,7.5,249.0,806.93,656.93
2017,12,3,9,0,772.0,57.0,1.8,8.0,290.0,858.74,694.27
2017,12,3,9,15,799.5,60.0,1.8,8.0,327.0,894.28,718.72
2017,12,3,9,30,827.0,63.0,1.8,8.0,364.0,926.78,740.48
2017,12,3,9,45,850.0,63.5,1.8,8.5,396.0,948.09,752.58
2017,12,3,10,0,873.0,64.0,1.8,9.0,428.0,954.52,754.19
2017,12,3,10,15,886.0,65.5,1.8,9.0,453.5,960.15,756.83
2017,12,3,10,30,899.0,67.0,1.8,9.0,479.0,962.06,756.99
2017,12,3,10,45,909.0,67.5,1.8,9.5,498.0,955.94,750.39
2017,12,3,11,0,919.0,68.0,1.8,10.0,517.0,946.01,741.43
2017,12,3,11,15,923.5,68.5,1.8,10.0,528.0,927.29,727.9
2017,12,3,11,30,928.0,69.0,1.8,10.0,539.0,904.97,712.08
2017,12,3,11,45,930.5,69.0,1.8,10.5,542.0,876.8,690.98
2017,12,3,12,0,933.0,69.0,1.8,11.0,545.0,845.31,667.68
2017,12,3,12,15,931.0,68.5,1.8,11.0,540.5,806.54,640.39
2017,12,3,12,30,929.0,68.0,1.8,11.0,536.0,765.05,611.02
2017,12,3,12,45,910.5,72.0,1.85,11.0,521.5,714.81,574.86
2017,12,3,13,0,892.0,76.0,1.9,11.0,507.0,668.5,538.74
2017,12,3,13,15,882.5,75.0,1.9,11.0,487.5,615.44,496.48
2017,12,3,13,30,873.0,74.0,1.9,11.0,468.0,561.23,452.15
2017,12,3,13,45,860.5,71.5,1.9,11.0,441.5,503.14,403.44
2017,12,3,14,0,848.0,69.0,1.9,11.0,415.0,444.8,352.99
2017,12,3,14,15,827.0,67.0,1.9,10.5,382.0,383.8,299.55
2017,12,3,14,30,806.0,65.0,1.9,10.0,349.0,324.01,245.66
2017,12,3,14,45,778.0,61.5,1.9,10.0,311.5,262.57,189.52
2017,12,3,15,0,750.0,58.0,1.9,10.0,274.0,203.8,136.42
2017,12,3,15,15,704.5,53.5,1.8,9.5,232.5,144.75,87.27
2017,12,3,15,30,659.0,49.0,1.7,9.0,191.0,91.07,49.7
2017,12,3,15,45,591.5,42.5,1.65,8.5,148.5,41.06,31.47
2017,12,3,16,0,524.0,36.0,1.6,8.0,106.0,33.01,23.82
2017,12,3,16,15,262.0,33.0,1.55,7.0,68.0,27.13,17.32
2017,12,3,16,30,0.0,30.0,1.5,6.0,30.0,20.9,0.0
2017,12,3,16,45,0.0,15.0,1.5,5.5,15.0,11.8,0.0
2017,12,3,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,15,217.5,9.5,1.7,1.5,23.0,181.73,0.0
2017,12,4,7,30,435.0,19.0,1.7,2.0,46.0,421.29,240.88
2017,12,4,7,45,545.5,26.0,1.75,2.5,88.0,550.58,447.52
2017,12,4,8,0,656.0,33.0,1.8,3.0,130.0,671.87,555.05
2017,12,4,8,15,716.5,37.5,1.85,3.5,174.0,747.69,618.38
2017,12,4,8,30,777.0,42.0,1.9,4.0,218.0,814.52,671.17
2017,12,4,8,45,815.5,45.0,2.0,4.5,260.5,864.98,709.45
2017,12,4,9,0,854.0,48.0,2.1,5.0,303.0,913.83,744.8
2017,12,4,9,15,879.0,50.0,2.05,5.5,341.0,945.63,764.75
2017,12,4,9,30,904.0,52.0,2.0,6.0,379.0,974.47,781.93
2017,12,4,9,45,919.0,54.5,2.0,7.0,411.5,990.91,789.1
2017,12,4,10,0,934.0,57.0,2.0,8.0,444.0,1003.65,793.66
2017,12,4,10,15,946.0,58.5,2.0,8.5,470.5,1008.15,793.93
2017,12,4,10,30,958.0,60.0,2.0,9.0,497.0,1008.71,791.68
2017,12,4,10,45,966.0,60.5,2.0,9.5,516.0,1000.08,783.28
2017,12,4,11,0,974.0,61.0,2.0,10.0,535.0,987.49,772.45
2017,12,4,11,15,978.0,61.5,2.05,10.0,546.0,967.33,758.61
2017,12,4,11,30,982.0,62.0,2.1,10.0,557.0,943.41,742.29
2017,12,4,11,45,982.5,62.5,2.15,10.5,560.5,912.83,720.01
2017,12,4,12,0,983.0,63.0,2.2,11.0,564.0,878.85,695.38
2017,12,4,12,15,981.5,63.0,2.25,11.0,559.5,839.46,668.06
2017,12,4,12,30,980.0,63.0,2.3,11.0,555.0,797.12,638.4
2017,12,4,12,45,972.0,63.5,2.35,11.0,542.0,748.14,603.52
2017,12,4,13,0,964.0,64.0,2.4,11.0,529.0,697.14,563.87
2017,12,4,13,15,955.5,63.0,2.4,11.0,508.5,642.42,520.0
2017,12,4,13,30,947.0,62.0,2.4,11.0,488.0,586.29,473.75
2017,12,4,13,45,931.5,61.5,2.4,11.5,460.5,526.11,422.13
2017,12,4,14,0,916.0,61.0,2.4,12.0,433.0,465.76,368.95
2017,12,4,14,15,896.5,59.0,2.3,11.5,399.5,402.51,313.13
2017,12,4,14,30,877.0,57.0,2.2,11.0,366.0,340.16,256.59
2017,12,4,14,45,846.0,55.0,2.15,11.0,326.5,275.41,197.39
2017,12,4,15,0,815.0,53.0,2.1,11.0,287.0,213.49,141.45
2017,12,4,15,15,772.5,49.0,2.0,10.5,244.0,151.4,89.5
2017,12,4,15,30,730.0,45.0,1.9,10.0,201.0,94.22,49.28
2017,12,4,15,45,660.0,39.5,1.8,9.5,157.0,40.59,30.91
2017,12,4,16,0,590.0,34.0,1.7,9.0,113.0,31.62,22.47
2017,12,4,16,15,461.5,25.5,1.7,8.5,73.0,23.47,14.1
2017,12,4,16,30,333.0,17.0,1.7,8.0,33.0,15.49,0.0
2017,12,4,16,45,166.5,8.5,1.7,7.5,16.5,6.69,0.0
2017,12,4,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,7,15,223.0,9.0,1.45,2.0,22.5,185.47,0.0
2017,12,5,7,30,446.0,18.0,1.4,3.0,45.0,429.13,219.91
2017,12,5,7,45,555.5,25.0,1.35,4.0,86.5,557.51,446.26
2017,12,5,8,0,665.0,32.0,1.3,5.0,128.0,677.9,550.96
2017,12,5,8,15,725.0,36.0,1.25,5.5,172.0,744.81,605.51
2017,12,5,8,30,785.0,40.0,1.2,6.0,216.0,817.89,660.59
2017,12,5,8,45,822.5,43.0,1.15,7.0,258.5,867.66,694.07
2017,12,5,9,0,860.0,46.0,1.1,8.0,301.0,915.76,724.29
2017,12,5,9,15,884.5,48.5,1.0,8.5,339.0,948.06,742.25
2017,12,5,9,30,909.0,51.0,0.9,9.0,377.0,977.34,757.31
2017,12,5,9,45,921.0,54.0,0.85,10.0,409.5,991.72,761.46
2017,12,5,10,0,933.0,57.0,0.8,11.0,442.0,1002.37,763.14
2017,12,5,10,15,945.0,58.5,0.75,11.5,468.0,1006.98,762.24
2017,12,5,10,30,957.0,60.0,0.7,12.0,494.0,1007.66,758.93
2017,12,5,10,45,964.0,61.0,0.65,13.0,513.0,998.89,748.32
2017,12,5,11,0,971.0,62.0,0.6,14.0,532.0,986.19,735.56
2017,12,5,11,15,975.0,62.5,0.6,14.0,543.0,966.19,722.18
2017,12,5,11,30,979.0,63.0,0.6,14.0,554.0,942.44,706.58
2017,12,5,11,45,980.0,63.0,0.6,14.5,557.5,911.84,685.32
2017,12,5,12,0,981.0,63.0,0.6,15.0,561.0,877.83,661.95
2017,12,5,12,15,979.0,63.0,0.55,15.0,556.5,838.25,635.1
2017,12,5,12,30,977.0,63.0,0.5,15.0,552.0,795.76,606.27
2017,12,5,12,45,949.5,69.5,0.5,15.5,535.5,740.52,568.07
2017,12,5,13,0,922.0,76.0,0.5,16.0,519.0,684.58,526.45
2017,12,5,13,15,912.5,74.5,0.45,16.0,498.5,630.58,485.72
2017,12,5,13,30,903.0,73.0,0.4,16.0,478.0,578.77,445.28
2017,12,5,13,45,888.5,71.0,0.35,16.0,451.0,518.79,397.7
2017,12,5,14,0,874.0,69.0,0.3,16.0,424.0,458.69,348.58
2017,12,5,14,15,853.0,67.0,0.25,15.5,390.5,396.31,296.82
2017,12,5,14,30,832.0,65.0,0.2,15.0,357.0,335.09,244.44
2017,12,5,14,45,802.0,61.5,0.2,15.0,318.5,271.62,189.45
2017,12,5,15,0,772.0,58.0,0.2,15.0,280.0,211.03,137.15
2017,12,5,15,15,726.0,53.5,0.25,14.5,237.5,150.5,88.53
2017,12,5,15,30,680.0,49.0,0.3,14.0,195.0,95.38,50.63
2017,12,5,15,45,607.0,43.0,0.35,13.5,151.5,44.25,33.62
2017,12,5,16,0,534.0,37.0,0.4,13.0,108.0,33.97,24.18
2017,12,5,16,15,401.0,27.5,0.4,12.5,69.0,23.02,13.47
2017,12,5,16,30,268.0,18.0,0.4,12.0,30.0,14.94,0.0
2017,12,5,16,45,134.0,9.0,0.45,11.5,15.0,7.08,0.0
2017,12,5,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,15,154.5,10.0,1.2,2.0,19.0,131.28,0.0
2017,12,6,7,30,309.0,20.0,1.2,3.0,38.0,322.5,144.6
2017,12,6,7,45,431.5,29.0,1.2,4.0,77.5,465.66,374.88
2017,12,6,8,0,554.0,38.0,1.2,5.0,117.0,583.73,479.34
2017,12,6,8,15,622.5,44.0,1.2,5.5,160.0,667.74,548.22
2017,12,6,8,30,691.0,50.0,1.2,6.0,203.0,751.64,612.89
2017,12,6,8,45,735.0,54.0,1.2,6.5,245.0,809.31,654.84
2017,12,6,9,0,779.0,58.0,1.2,7.0,287.0,864.94,693.39
2017,12,6,9,15,807.5,61.0,1.15,7.5,324.5,901.77,716.2
2017,12,6,9,30,836.0,64.0,1.1,8.0,362.0,935.53,736.11
2017,12,6,9,45,870.0,62.5,1.05,9.0,397.0,965.14,751.16
2017,12,6,10,0,904.0,61.0,1.0,10.0,432.0,979.66,755.59
2017,12,6,10,15,916.5,62.5,0.9,10.5,458.0,984.94,754.25
2017,12,6,10,30,929.0,64.0,0.8,11.0,484.0,986.4,750.49
2017,12,6,10,45,938.0,64.5,0.75,12.0,503.0,979.26,740.98
2017,12,6,11,0,947.0,65.0,0.7,13.0,522.0,968.25,729.28
2017,12,6,11,15,951.5,65.5,0.65,13.0,533.0,949.29,715.28
2017,12,6,11,30,956.0,66.0,0.6,13.0,544.0,926.64,699.14
2017,12,6,11,45,958.0,66.0,0.6,13.5,548.0,897.62,678.75
2017,12,6,12,0,960.0,66.0,0.6,14.0,552.0,865.21,656.25
2017,12,6,12,15,958.5,66.0,0.6,14.0,547.5,826.83,630.92
2017,12,6,12,30,957.0,66.0,0.6,14.0,543.0,785.57,603.52
2017,12,6,12,45,954.0,64.5,0.6,14.5,531.0,738.84,571.03
2017,12,6,13,0,951.0,63.0,0.6,15.0,519.0,689.79,534.13
2017,12,6,13,15,943.0,62.0,0.6,15.0,499.0,636.21,493.9
2017,12,6,13,30,935.0,61.0,0.6,15.0,479.0,581.19,451.32
2017,12,6,13,45,922.0,59.5,0.6,15.0,452.5,522.0,404.17
2017,12,6,14,0,909.0,58.0,0.6,15.0,426.0,462.42,355.03
2017,12,6,14,15,890.5,56.5,0.6,14.5,393.0,400.64,303.11
2017,12,6,14,30,872.0,55.0,0.6,14.0,360.0,339.62,250.06
2017,12,6,14,45,844.0,52.5,0.6,13.5,321.5,276.18,194.26
2017,12,6,15,0,816.0,50.0,0.6,13.0,283.0,214.06,139.78
2017,12,6,15,15,774.5,46.5,0.6,12.0,241.0,152.52,89.22
2017,12,6,15,30,733.0,43.0,0.6,11.0,199.0,95.73,49.31
2017,12,6,15,45,664.5,38.0,0.65,10.0,155.5,42.19,25.89
2017,12,6,16,0,596.0,33.0,0.7,9.0,112.0,30.76,21.74
2017,12,6,16,15,471.0,25.0,0.8,8.0,72.5,23.06,13.79
2017,12,6,16,30,346.0,17.0,0.9,7.0,33.0,15.52,0.0
2017,12,6,16,45,173.0,8.5,1.0,6.5,16.5,6.69,0.0
2017,12,6,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,15,109.5,10.0,2.25,4.5,15.5,95.2,0.0
2017,12,7,7,30,219.0,20.0,2.2,5.0,31.0,245.6,89.65
2017,12,7,7,45,325.5,33.0,2.15,5.5,68.5,377.7,306.12
2017,12,7,8,0,432.0,46.0,2.1,6.0,106.0,495.05,413.26
2017,12,7,8,15,502.5,55.0,2.05,6.5,148.0,580.98,485.92
2017,12,7,8,30,573.0,64.0,2.0,7.0,190.0,667.72,555.24
2017,12,7,8,45,623.0,70.5,1.95,8.0,231.5,732.22,603.0
2017,12,7,9,0,673.0,77.0,1.9,9.0,273.0,795.26,647.22
2017,12,7,9,15,705.0,82.0,1.7,9.5,310.5,837.02,673.47
2017,12,7,9,30,737.0,87.0,1.5,10.0,348.0,876.05,696.42
2017,12,7,9,45,760.5,90.5,1.35,11.0,380.5,901.8,708.27
2017,12,7,10,0,784.0,94.0,1.2,12.0,413.0,924.16,717.24
2017,12,7,10,15,799.5,96.5,1.1,12.5,439.5,933.89,719.38
2017,12,7,10,30,815.0,99.0,1.0,13.0,466.0,939.94,719.13
2017,12,7,10,45,819.0,102.5,0.9,14.0,483.5,932.61,708.69
2017,12,7,11,0,823.0,106.0,0.8,15.0,501.0,921.73,696.26
2017,12,7,11,15,829.0,107.0,0.7,15.5,512.5,906.11,682.23
2017,12,7,11,30,835.0,108.0,0.6,16.0,524.0,880.26,661.68
2017,12,7,11,45,833.5,109.0,0.55,16.5,527.0,851.84,640.76
2017,12,7,12,0,832.0,110.0,0.5,17.0,530.0,826.26,621.92
2017,12,7,12,15,829.5,110.0,0.5,17.0,525.5,789.76,597.82
2017,12,7,12,30,827.0,110.0,0.5,17.0,521.0,750.75,571.65
2017,12,7,12,45,798.5,115.0,0.5,17.5,504.5,696.76,532.21
2017,12,7,13,0,770.0,120.0,0.5,18.0,488.0,642.56,492.1
2017,12,7,13,15,758.5,118.0,0.45,18.0,468.5,591.96,454.17
2017,12,7,13,30,747.0,116.0,0.4,18.0,449.0,540.68,414.72
2017,12,7,13,45,731.5,112.0,0.4,18.0,423.0,485.15,371.58
2017,12,7,14,0,716.0,108.0,0.4,18.0,397.0,429.95,327.33
2017,12,7,14,15,690.5,103.5,0.35,17.5,364.5,371.1,279.31
2017,12,7,14,30,665.0,99.0,0.3,17.0,332.0,314.27,231.64
2017,12,7,14,45,631.0,93.0,0.25,16.5,294.5,256.24,182.57
2017,12,7,15,0,597.0,87.0,0.2,16.0,257.0,201.84,136.64
2017,12,7,15,15,546.0,78.5,0.25,15.5,216.5,146.9,93.07
2017,12,7,15,30,495.0,70.0,0.3,15.0,176.0,98.23,58.9
2017,12,7,15,45,420.0,59.0,0.35,14.5,135.0,53.59,36.07
2017,12,7,16,0,345.0,48.0,0.4,14.0,94.0,36.54,26.27
2017,12,7,16,15,234.5,33.0,0.55,13.5,58.5,25.11,15.09
2017,12,7,16,30,124.0,18.0,0.7,13.0,23.0,13.71,0.0
2017,12,7,16,45,62.0,9.0,0.9,12.5,11.5,7.08,0.0
2017,12,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,3.5,12.5,9.83,0.0
2017,12,8,7,30,0.0,25.0,1.1,4.0,25.0,31.36,3.42
2017,12,8,7,45,144.5,37.0,1.1,5.0,57.0,210.17,169.92
2017,12,8,8,0,289.0,49.0,1.1,6.0,89.0,372.32,312.47
2017,12,8,8,15,339.5,62.5,1.1,7.0,125.0,439.89,369.6
2017,12,8,8,30,390.0,76.0,1.1,8.0,161.0,508.71,425.22
2017,12,8,8,45,430.5,86.0,1.1,9.0,196.5,563.41,467.09
2017,12,8,9,0,471.0,96.0,1.1,10.0,232.0,617.75,506.8
2017,12,8,9,15,526.5,94.0,1.0,10.5,264.0,676.99,548.36
2017,12,8,9,30,582.0,92.0,0.9,11.0,296.0,730.54,583.9
2017,12,8,9,45,627.5,91.0,0.85,11.5,329.0,772.27,610.41
2017,12,8,10,0,673.0,90.0,0.8,12.0,362.0,810.78,634.03
2017,12,8,10,15,616.5,111.5,0.75,12.5,373.0,775.09,605.53
2017,12,8,10,30,560.0,133.0,0.7,13.0,384.0,726.42,568.98
2017,12,8,10,45,570.0,136.5,0.65,14.0,400.5,728.01,567.24
2017,12,8,11,0,580.0,140.0,0.6,15.0,417.0,735.88,569.28
2017,12,8,11,15,463.0,172.0,0.6,15.0,396.5,641.51,500.19
2017,12,8,11,30,346.0,204.0,0.6,15.0,376.0,538.49,423.79
2017,12,8,11,45,449.5,180.5,0.6,15.5,405.5,604.14,473.3
2017,12,8,12,0,553.0,157.0,0.6,16.0,435.0,642.91,500.78
2017,12,8,12,15,479.5,174.0,0.6,16.0,414.0,579.23,452.51
2017,12,8,12,30,406.0,191.0,0.6,16.0,393.0,518.22,406.72
2017,12,8,12,45,520.0,157.5,0.65,16.5,409.5,540.89,424.84
2017,12,8,13,0,634.0,124.0,0.7,17.0,426.0,559.97,438.25
2017,12,8,13,15,661.0,111.5,0.7,17.0,415.5,528.63,413.58
2017,12,8,13,30,688.0,99.0,0.7,17.0,405.0,493.14,385.44
2017,12,8,13,45,611.0,110.0,0.75,17.0,370.5,425.22,332.11
2017,12,8,14,0,534.0,121.0,0.8,17.0,336.0,357.86,278.51
2017,12,8,14,15,519.0,112.5,0.75,16.5,308.0,309.99,238.58
2017,12,8,14,30,504.0,104.0,0.7,16.0,280.0,263.34,198.53
2017,12,8,14,45,454.5,103.5,0.65,15.5,249.5,215.73,158.23
2017,12,8,15,0,405.0,103.0,0.6,15.0,219.0,173.25,122.74
2017,12,8,15,15,370.5,91.0,0.65,13.5,185.0,129.42,87.49
2017,12,8,15,30,336.0,79.0,0.7,12.0,151.0,89.91,58.5
2017,12,8,15,45,295.0,64.0,0.75,11.0,116.5,52.54,36.36
2017,12,8,16,0,254.0,49.0,0.8,10.0,82.0,36.72,26.88
2017,12,8,16,15,127.0,35.5,0.85,9.5,52.0,26.37,16.44
2017,12,8,16,30,0.0,22.0,0.9,9.0,22.0,16.12,0.0
2017,12,8,16,45,0.0,11.0,0.95,8.5,11.0,8.65,0.0
2017,12,8,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,14.5,1.4,4.5,14.5,11.41,0.0
2017,12,9,7,30,0.0,29.0,1.4,5.0,29.0,44.22,2.11
2017,12,9,7,45,206.5,35.5,1.45,6.0,63.5,280.54,224.86
2017,12,9,8,0,413.0,42.0,1.5,7.0,98.0,473.49,392.31
2017,12,9,8,15,484.0,48.5,1.5,7.5,136.5,555.9,461.32
2017,12,9,8,30,555.0,55.0,1.5,8.0,175.0,639.16,527.82
2017,12,9,8,45,594.0,61.5,1.5,9.0,212.0,692.42,567.32
2017,12,9,9,0,633.0,68.0,1.5,10.0,249.0,744.38,603.95
2017,12,9,9,15,677.0,66.0,1.4,10.5,283.0,787.41,632.4
2017,12,9,9,30,721.0,64.0,1.3,11.0,317.0,822.14,653.71
2017,12,9,9,45,723.0,70.5,1.25,12.0,343.5,831.37,655.76
2017,12,9,10,0,725.0,77.0,1.2,13.0,370.0,837.36,655.69
2017,12,9,10,15,760.0,75.5,1.15,13.5,399.0,862.08,669.84
2017,12,9,10,30,795.0,74.0,1.1,14.0,428.0,882.88,680.82
2017,12,9,10,45,743.0,91.0,1.05,14.5,432.5,846.76,652.86
2017,12,9,11,0,691.0,108.0,1.0,15.0,437.0,803.05,620.54
2017,12,9,11,15,655.5,121.0,0.95,15.5,439.5,767.18,593.79
2017,12,9,11,30,620.0,134.0,0.9,16.0,442.0,729.33,565.63
2017,12,9,11,45,567.0,151.5,0.9,16.5,434.5,671.95,523.66
2017,12,9,12,0,514.0,169.0,0.9,17.0,427.0,624.87,487.83
2017,12,9,12,15,711.0,124.5,0.85,17.0,478.0,715.49,554.57
2017,12,9,12,30,908.0,80.0,0.8,17.0,529.0,775.53,594.94
2017,12,9,12,45,733.0,112.5,0.8,17.5,470.0,650.89,503.64
2017,12,9,13,0,558.0,145.0,0.8,18.0,411.0,525.19,410.29
2017,12,9,13,15,646.0,116.0,0.75,18.0,412.5,525.12,410.21
2017,12,9,13,30,734.0,87.0,0.7,18.0,414.0,507.02,394.62
2017,12,9,13,45,733.5,81.0,0.7,18.0,392.0,457.84,354.95
2017,12,9,14,0,733.0,75.0,0.7,18.0,370.0,408.49,314.04
2017,12,9,14,15,641.0,85.5,0.6,17.5,329.0,338.4,257.14
2017,12,9,14,30,549.0,96.0,0.5,17.0,288.0,276.66,206.61
2017,12,9,14,45,522.5,90.0,0.45,16.5,257.0,227.5,164.51
2017,12,9,15,0,496.0,84.0,0.4,16.0,226.0,181.16,124.82
2017,12,9,15,15,464.5,74.5,0.5,15.0,192.0,134.26,86.74
2017,12,9,15,30,433.0,65.0,0.6,14.0,158.0,91.25,55.3
2017,12,9,15,45,381.5,54.5,0.7,13.0,123.0,51.03,33.35
2017,12,9,16,0,330.0,44.0,0.8,12.0,88.0,35.9,25.93
2017,12,9,16,15,165.0,34.5,0.85,11.0,56.5,25.91,15.95
2017,12,9,16,30,0.0,25.0,0.9,10.0,25.0,17.98,0.0
2017,12,9,16,45,0.0,12.5,0.95,9.5,12.5,9.83,0.0
2017,12,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.5,1.45,5.5,15.5,12.2,0.0
2017,12,10,7,30,0.0,31.0,1.4,6.0,31.0,52.42,0.0
2017,12,10,7,45,272.0,33.5,1.4,6.5,69.5,329.73,261.63
2017,12,10,8,0,544.0,36.0,1.4,7.0,108.0,569.75,465.47
2017,12,10,8,15,614.5,42.0,1.4,8.0,151.0,655.31,534.55
2017,12,10,8,30,685.0,48.0,1.4,9.0,194.0,740.87,600.01
2017,12,10,8,45,727.0,53.0,1.4,10.0,235.0,797.89,640.77
2017,12,10,9,0,769.0,58.0,1.4,11.0,276.0,852.99,677.98
2017,12,10,9,15,798.5,61.0,1.3,11.5,314.0,891.07,701.2
2017,12,10,9,30,828.0,64.0,1.2,12.0,352.0,926.12,721.29
2017,12,10,9,45,855.5,65.0,1.15,13.0,386.0,953.22,734.66
2017,12,10,10,0,883.0,66.0,1.1,14.0,420.0,976.66,745.2
2017,12,10,10,15,897.0,67.5,1.05,14.5,446.5,972.79,738.77
2017,12,10,10,30,911.0,69.0,1.0,15.0,473.0,976.17,737.65
2017,12,10,10,45,920.0,70.0,0.95,16.0,492.5,970.28,729.08
2017,12,10,11,0,929.0,71.0,0.9,17.0,512.0,960.59,718.34
2017,12,10,11,15,934.5,72.0,0.8,17.5,524.0,943.89,703.63
2017,12,10,11,30,940.0,73.0,0.7,18.0,536.0,923.5,686.8
2017,12,10,11,45,942.5,73.0,0.65,18.5,540.5,895.68,666.39
2017,12,10,12,0,945.0,73.0,0.6,19.0,545.0,864.49,644.02
2017,12,10,12,15,943.5,72.5,0.55,19.0,541.0,826.35,618.36
2017,12,10,12,30,942.0,72.0,0.5,19.0,537.0,785.39,590.83
2017,12,10,12,45,947.0,68.5,0.5,19.5,527.5,742.84,561.87
2017,12,10,13,0,952.0,65.0,0.5,20.0,518.0,697.34,528.4
2017,12,10,13,15,943.5,64.5,0.5,19.5,498.5,644.28,490.44
2017,12,10,13,30,935.0,64.0,0.5,19.0,479.0,589.79,450.11
2017,12,10,13,45,924.5,61.5,0.5,19.0,453.0,530.99,404.33
2017,12,10,14,0,914.0,59.0,0.5,19.0,427.0,471.56,356.39
2017,12,10,14,15,895.5,57.5,0.45,18.5,394.0,409.67,305.21
2017,12,10,14,30,877.0,56.0,0.4,18.0,361.0,348.49,252.97
2017,12,10,14,45,852.5,52.5,0.4,17.5,323.0,284.78,198.03
2017,12,10,15,0,828.0,49.0,0.4,17.0,285.0,223.1,144.63
2017,12,10,15,15,787.0,46.0,0.55,16.0,243.0,160.27,93.52
2017,12,10,15,30,746.0,43.0,0.7,15.0,201.0,103.05,52.74
2017,12,10,15,45,681.5,37.5,0.85,14.0,157.5,47.96,26.13
2017,12,10,16,0,617.0,32.0,1.0,13.0,114.0,30.0,20.66
2017,12,10,16,15,308.5,33.0,1.0,12.0,74.0,27.32,17.06
2017,12,10,16,30,0.0,34.0,1.0,11.0,34.0,23.07,0.0
2017,12,10,16,45,0.0,17.0,1.05,10.5,17.0,13.38,0.0
2017,12,10,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,1.4,6.5,9.0,7.08,0.0
2017,12,11,7,30,0.0,18.0,1.4,7.0,18.0,17.19,0.0
2017,12,11,7,45,125.5,33.0,1.45,7.5,49.0,186.67,145.99
2017,12,11,8,0,251.0,48.0,1.5,8.0,80.0,337.62,281.68
2017,12,11,8,15,301.5,63.0,1.45,8.5,115.5,406.22,341.47
2017,12,11,8,30,352.0,78.0,1.4,9.0,151.0,476.07,399.4
2017,12,11,8,45,404.0,87.5,1.35,9.5,188.5,540.13,449.99
2017,12,11,9,0,456.0,97.0,1.3,10.0,226.0,604.37,498.48
2017,12,11,9,15,519.0,93.0,1.25,10.5,258.5,667.53,544.11
2017,12,11,9,30,582.0,89.0,1.2,11.0,291.0,726.19,584.68
2017,12,11,9,45,641.5,85.5,1.2,11.5,326.5,778.39,619.87
2017,12,11,10,0,701.0,82.0,1.2,12.0,362.0,827.09,651.72
2017,12,11,10,15,716.5,84.5,1.1,12.5,386.5,837.84,654.97
2017,12,11,10,30,732.0,87.0,1.0,13.0,411.0,845.35,656.35
2017,12,11,10,45,736.5,90.5,0.95,13.5,428.0,840.43,650.0
2017,12,11,11,0,741.0,94.0,0.9,14.0,445.0,832.31,641.78
2017,12,11,11,15,796.0,96.0,0.85,14.5,481.0,858.75,657.4
2017,12,11,11,30,851.0,98.0,0.8,15.0,517.0,885.5,672.56
2017,12,11,11,45,851.0,99.0,0.75,15.5,520.5,858.46,651.58
2017,12,11,12,0,851.0,100.0,0.7,16.0,524.0,828.34,629.47
2017,12,11,12,15,848.5,100.0,0.65,16.0,520.0,792.28,604.58
2017,12,11,12,30,846.0,100.0,0.6,16.0,516.0,753.63,577.93
2017,12,11,12,45,836.5,99.5,0.55,16.5,504.0,707.22,543.32
2017,12,11,13,0,827.0,99.0,0.5,17.0,492.0,659.22,506.8
2017,12,11,13,15,816.5,97.5,0.45,17.0,472.5,608.33,468.44
2017,12,11,13,30,806.0,96.0,0.4,17.0,453.0,558.3,429.68
2017,12,11,13,45,792.5,93.0,0.4,17.0,427.5,502.28,385.97
2017,12,11,14,0,779.0,90.0,0.4,17.0,402.0,446.21,340.8
2017,12,11,14,15,756.0,86.5,0.4,16.5,370.0,386.22,291.83
2017,12,11,14,30,733.0,83.0,0.4,16.0,338.0,327.79,242.57
2017,12,11,14,45,707.0,77.0,0.4,15.5,301.5,268.17,191.39
2017,12,11,15,0,681.0,71.0,0.4,15.0,265.0,211.1,142.15
2017,12,11,15,15,633.5,65.0,0.5,14.5,224.5,153.63,95.34
2017,12,11,15,30,586.0,59.0,0.6,14.0,184.0,101.79,57.77
2017,12,11,15,45,523.5,50.0,0.75,13.5,143.0,52.96,31.75
2017,12,11,16,0,461.0,41.0,0.9,13.0,102.0,34.14,24.28
2017,12,11,16,15,230.5,34.5,0.95,12.5,65.0,26.17,16.09
2017,12,11,16,30,0.0,28.0,1.0,12.0,28.0,19.79,0.0
2017,12,11,16,45,0.0,14.0,1.05,11.5,14.0,11.02,0.0
2017,12,11,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.5,1.6,3.5,13.5,10.62,0.0
2017,12,12,7,30,0.0,27.0,1.6,4.0,27.0,41.76,0.0
2017,12,12,7,45,257.5,32.5,1.6,5.0,65.5,315.48,247.68
2017,12,12,8,0,515.0,38.0,1.6,6.0,104.0,557.96,457.96
2017,12,12,8,15,588.5,45.0,1.55,6.5,147.0,644.98,530.18
2017,12,12,8,30,662.0,52.0,1.5,7.0,190.0,721.98,590.95
2017,12,12,8,45,709.0,57.0,1.5,8.0,232.0,784.08,636.47
2017,12,12,9,0,756.0,62.0,1.5,9.0,274.0,844.16,677.99
2017,12,12,9,15,787.5,66.0,1.4,9.5,312.5,885.72,704.18
2017,12,12,9,30,819.0,70.0,1.3,10.0,351.0,924.24,727.11
2017,12,12,9,45,852.0,70.0,1.2,11.0,386.5,955.9,742.98
2017,12,12,10,0,885.0,70.0,1.1,12.0,422.0,983.72,755.58
2017,12,12,10,15,899.0,71.5,1.0,12.5,448.5,991.12,755.54
2017,12,12,10,30,913.0,73.0,0.9,13.0,475.0,994.58,753.15
2017,12,12,10,45,922.0,74.5,0.85,14.0,495.0,978.6,737.8
2017,12,12,11,0,931.0,76.0,0.8,15.0,515.0,969.63,727.61
2017,12,12,11,15,936.5,76.5,0.8,15.5,527.0,952.37,714.48
2017,12,12,11,30,942.0,77.0,0.8,16.0,539.0,931.42,699.21
2017,12,12,11,45,944.0,77.0,0.8,16.5,543.5,903.26,679.37
2017,12,12,12,0,946.0,77.0,0.8,17.0,548.0,871.76,657.48
2017,12,12,12,15,944.5,77.0,0.8,17.0,544.0,834.3,632.82
2017,12,12,12,30,943.0,77.0,0.8,17.0,540.0,793.98,606.13
2017,12,12,12,45,937.0,76.5,0.85,17.5,528.0,747.29,574.36
2017,12,12,13,0,931.0,76.0,0.9,18.0,516.0,698.51,538.4
2017,12,12,13,15,922.0,74.5,0.85,17.5,497.0,644.98,498.84
2017,12,12,13,30,913.0,73.0,0.8,17.0,478.0,593.73,459.59
2017,12,12,13,45,898.0,71.5,0.8,17.0,451.0,533.96,412.45
2017,12,12,14,0,883.0,70.0,0.8,17.0,424.0,474.03,363.62
2017,12,12,14,15,862.5,68.0,0.75,16.5,391.5,411.6,311.6
2017,12,12,14,30,842.0,66.0,0.7,16.0,359.0,350.2,258.8
2017,12,12,14,45,810.5,63.0,0.65,15.5,320.5,286.22,203.22
2017,12,12,15,0,779.0,60.0,0.6,15.0,282.0,225.19,150.07
2017,12,12,15,15,735.5,55.5,0.7,14.0,240.0,164.29,99.96
2017,12,12,15,30,692.0,51.0,0.8,13.0,198.0,108.41,59.18
2017,12,12,15,45,620.0,44.5,0.9,12.0,154.5,55.32,31.77
2017,12,12,16,0,548.0,38.0,1.0,11.0,111.0,34.95,25.22
2017,12,12,16,15,425.5,28.0,1.05,10.0,71.5,23.53,14.11
2017,12,12,16,30,303.0,18.0,1.1,9.0,32.0,16.35,0.0
2017,12,12,16,45,151.5,9.0,1.15,8.5,16.0,7.08,0.0
2017,12,12,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
