Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,13,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,15,129.0,8.0,1.55,2.0,13.0,108.28,0.0
2017,12,13,7,30,258.0,16.0,1.5,3.0,26.0,263.83,0.0
2017,12,13,7,45,389.0,26.0,1.5,4.0,64.0,422.44,324.73
2017,12,13,8,0,520.0,36.0,1.5,5.0,102.0,545.64,447.92
2017,12,13,8,15,593.5,43.5,1.45,5.5,145.0,635.1,523.55
2017,12,13,8,30,667.0,51.0,1.4,6.0,188.0,724.99,594.26
2017,12,13,8,45,715.5,55.5,1.4,7.0,230.5,788.02,640.4
2017,12,13,9,0,764.0,60.0,1.4,8.0,273.0,849.02,682.59
2017,12,13,9,15,795.0,63.5,1.3,8.5,311.5,889.56,707.94
2017,12,13,9,30,826.0,67.0,1.2,9.0,350.0,927.05,730.05
2017,12,13,9,45,839.5,71.5,1.15,10.0,381.5,945.41,737.61
2017,12,13,10,0,853.0,76.0,1.1,11.0,413.0,960.16,742.64
2017,12,13,10,15,868.0,78.0,1.0,11.5,440.0,969.52,744.29
2017,12,13,10,30,883.0,80.0,0.9,12.0,467.0,975.0,743.33
2017,12,13,10,45,895.5,80.5,0.85,13.0,487.5,972.27,736.73
2017,12,13,11,0,908.0,81.0,0.8,14.0,508.0,965.55,727.79
2017,12,13,11,15,913.0,82.0,0.75,14.5,520.0,948.65,713.75
2017,12,13,11,30,918.0,83.0,0.7,15.0,532.0,928.04,697.64
2017,12,13,11,45,920.0,83.0,0.65,15.5,536.5,900.04,676.89
2017,12,13,12,0,922.0,83.0,0.6,16.0,541.0,868.69,654.17
2017,12,13,12,15,919.5,83.0,0.6,16.0,537.0,830.59,629.19
2017,12,13,12,30,917.0,83.0,0.6,16.0,533.0,789.73,602.25
2017,12,13,12,45,896.5,86.0,0.65,16.0,518.0,737.04,566.97
2017,12,13,13,0,876.0,89.0,0.7,16.0,503.0,683.34,528.67
2017,12,13,13,15,865.0,87.5,0.7,16.0,483.5,630.16,489.07
2017,12,13,13,30,854.0,86.0,0.7,16.0,464.0,575.96,447.49
2017,12,13,13,45,836.5,84.0,0.75,16.0,437.0,517.27,401.66
2017,12,13,14,0,819.0,82.0,0.8,16.0,410.0,458.8,354.31
2017,12,13,14,15,796.0,79.0,0.75,15.5,377.5,397.76,303.46
2017,12,13,14,30,773.0,76.0,0.7,15.0,345.0,338.18,252.29
2017,12,13,14,45,741.5,72.0,0.7,14.5,307.5,276.06,198.51
2017,12,13,15,0,710.0,68.0,0.7,14.0,270.0,217.61,147.61
2017,12,13,15,15,663.0,62.0,0.7,12.5,229.0,158.41,98.91
2017,12,13,15,30,616.0,56.0,0.7,11.0,188.0,104.74,59.29
2017,12,13,15,45,549.5,48.0,0.7,10.0,146.5,54.58,31.82
2017,12,13,16,0,483.0,40.0,0.7,9.0,105.0,33.43,24.11
2017,12,13,16,15,363.0,29.0,0.75,8.0,67.5,24.11,14.79
2017,12,13,16,30,243.0,18.0,0.8,7.0,30.0,14.86,0.0
2017,12,13,16,45,121.5,9.0,0.85,6.5,15.0,7.08,0.0
2017,12,13,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,15,149.0,7.5,1.45,3.0,13.0,123.54,0.0
2017,12,14,7,30,298.0,15.0,1.4,4.0,26.0,256.15,0.0
2017,12,14,7,45,434.5,23.5,1.35,5.0,64.0,444.07,334.96
2017,12,14,8,0,571.0,32.0,1.3,6.0,102.0,587.55,476.15
2017,12,14,8,15,642.0,37.5,1.35,6.5,145.0,672.8,548.54
2017,12,14,8,30,713.0,43.0,1.4,7.0,188.0,758.4,616.28
2017,12,14,8,45,759.5,46.0,1.45,8.0,230.0,817.35,659.59
2017,12,14,9,0,806.0,49.0,1.5,9.0,272.0,874.46,699.29
2017,12,14,9,15,834.0,52.0,1.45,9.5,310.0,901.06,715.41
2017,12,14,9,30,862.0,55.0,1.4,10.0,348.0,934.72,735.88
2017,12,14,9,45,881.5,57.0,1.35,11.0,381.0,955.48,745.24
2017,12,14,10,0,901.0,59.0,1.3,12.0,414.0,972.83,752.05
2017,12,14,10,15,914.0,60.0,1.25,13.0,440.5,978.78,751.02
2017,12,14,10,30,927.0,61.0,1.2,14.0,467.0,980.99,747.67
2017,12,14,10,45,936.0,62.0,1.15,15.0,486.5,975.56,739.39
2017,12,14,11,0,945.0,63.0,1.1,16.0,506.0,966.27,728.87
2017,12,14,11,15,949.5,63.5,1.1,16.0,518.0,948.36,716.5
2017,12,14,11,30,954.0,64.0,1.1,16.0,530.0,926.78,701.93
2017,12,14,11,45,955.5,64.0,1.1,16.5,534.0,898.39,681.64
2017,12,14,12,0,957.0,64.0,1.1,17.0,538.0,866.64,659.25
2017,12,14,12,15,955.0,64.0,1.1,17.0,534.5,828.93,634.05
2017,12,14,12,30,953.0,64.0,1.1,17.0,531.0,788.38,606.78
2017,12,14,12,45,939.5,66.0,1.1,17.5,518.0,739.47,572.38
2017,12,14,13,0,926.0,68.0,1.1,18.0,505.0,688.97,534.49
2017,12,14,13,15,917.0,67.0,1.05,18.0,486.0,636.57,494.51
2017,12,14,13,30,908.0,66.0,1.0,18.0,467.0,582.84,452.46
2017,12,14,13,45,892.5,65.0,0.95,18.0,441.0,524.76,405.96
2017,12,14,14,0,877.0,64.0,0.9,18.0,415.0,466.52,357.95
2017,12,14,14,15,857.0,61.5,0.8,17.5,383.0,406.27,307.31
2017,12,14,14,30,837.0,59.0,0.7,17.0,351.0,345.11,254.59
2017,12,14,14,45,806.0,56.5,0.65,16.5,313.5,282.21,199.96
2017,12,14,15,0,775.0,54.0,0.6,16.0,276.0,222.16,147.6
2017,12,14,15,15,732.0,50.0,0.65,14.5,235.0,162.04,98.09
2017,12,14,15,30,689.0,46.0,0.7,13.0,194.0,106.82,57.41
2017,12,14,15,45,618.5,40.5,0.8,12.0,151.5,54.57,29.63
2017,12,14,16,0,548.0,35.0,0.9,11.0,109.0,32.26,22.87
2017,12,14,16,15,427.0,26.0,0.9,10.5,70.5,23.78,14.36
2017,12,14,16,30,306.0,17.0,0.9,10.0,32.0,15.42,0.0
2017,12,14,16,45,153.0,8.5,0.95,9.5,16.0,6.69,0.0
2017,12,14,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,4.5,7.5,5.9,0.0
2017,12,15,7,30,0.0,15.0,1.3,5.0,15.0,11.8,0.0
2017,12,15,7,45,86.5,30.0,1.15,5.5,40.5,146.36,108.92
2017,12,15,8,0,173.0,45.0,1.0,6.0,66.0,244.58,204.53
2017,12,15,8,15,210.5,61.5,0.85,7.0,97.0,302.25,255.49
2017,12,15,8,30,248.0,78.0,0.7,8.0,128.0,360.25,303.92
2017,12,15,8,45,264.0,94.0,0.55,9.0,157.5,397.23,332.56
2017,12,15,9,0,280.0,110.0,0.4,10.0,187.0,433.45,358.97
2017,12,15,9,15,320.0,116.0,0.3,10.5,215.5,476.54,391.19
2017,12,15,9,30,360.0,122.0,0.2,11.0,244.0,543.31,439.17
2017,12,15,9,45,545.0,108.5,0.15,11.5,312.5,710.84,559.37
2017,12,15,10,0,730.0,95.0,0.1,12.0,381.0,872.25,665.1
2017,12,15,10,15,738.0,88.5,0.15,12.5,394.5,864.38,655.41
2017,12,15,10,30,746.0,82.0,0.2,13.0,408.0,846.96,642.57
2017,12,15,10,45,644.5,114.5,0.25,14.0,404.5,784.63,598.47
2017,12,15,11,0,543.0,147.0,0.3,15.0,401.0,703.58,541.64
2017,12,15,11,15,474.0,167.5,0.35,15.0,393.5,649.11,503.34
2017,12,15,11,30,405.0,188.0,0.4,15.0,386.0,594.5,463.49
2017,12,15,11,45,388.5,198.5,0.5,15.0,389.5,556.64,437.28
2017,12,15,12,0,372.0,209.0,0.6,15.0,393.0,538.06,424.05
2017,12,15,12,15,470.0,184.0,0.6,14.5,415.0,586.68,461.7
2017,12,15,12,30,568.0,159.0,0.6,14.0,437.0,610.11,479.96
2017,12,15,12,45,589.5,144.0,0.6,14.0,427.5,587.98,462.97
2017,12,15,13,0,611.0,129.0,0.6,14.0,418.0,556.61,439.45
2017,12,15,13,15,477.5,152.5,0.6,13.5,373.0,458.23,364.55
2017,12,15,13,30,344.0,176.0,0.6,13.0,328.0,365.99,293.16
2017,12,15,13,45,317.5,169.0,0.6,12.5,303.5,324.04,260.17
2017,12,15,14,0,291.0,162.0,0.6,12.0,279.0,284.49,228.01
2017,12,15,14,15,270.0,154.5,0.6,11.5,256.5,249.23,198.69
2017,12,15,14,30,249.0,147.0,0.6,11.0,234.0,216.07,170.63
2017,12,15,14,45,243.0,131.5,0.65,11.0,209.0,182.55,141.39
2017,12,15,15,0,237.0,116.0,0.7,11.0,184.0,150.0,112.8
2017,12,15,15,15,218.5,100.0,0.7,10.5,155.5,116.13,84.25
2017,12,15,15,30,200.0,84.0,0.7,10.0,127.0,84.9,59.33
2017,12,15,15,45,176.5,67.0,0.75,9.5,99.0,55.51,38.71
2017,12,15,16,0,153.0,50.0,0.8,9.0,71.0,36.84,27.16
2017,12,15,16,15,76.5,35.0,0.85,8.5,45.5,25.89,16.34
2017,12,15,16,30,0.0,20.0,0.9,8.0,20.0,14.92,0.0
2017,12,15,16,45,0.0,10.0,1.0,7.5,10.0,7.87,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,11.5,2.9,5.5,11.5,9.05,0.0
2017,12,16,7,30,0.0,23.0,2.9,6.0,23.0,18.1,0.0
2017,12,16,7,45,275.0,26.5,2.95,6.5,59.5,320.09,238.61
2017,12,16,8,0,550.0,30.0,3.0,7.0,96.0,566.02,464.8
2017,12,16,8,15,622.5,35.0,3.1,7.5,137.5,651.02,539.64
2017,12,16,8,30,695.0,40.0,3.2,8.0,179.0,736.72,610.42
2017,12,16,8,45,740.0,44.0,3.35,8.5,220.5,795.19,657.12
2017,12,16,9,0,785.0,48.0,3.5,9.0,262.0,852.13,700.51
2017,12,16,9,15,814.0,50.5,3.5,9.0,299.5,878.82,720.06
2017,12,16,9,30,843.0,53.0,3.5,9.0,337.0,912.78,744.4
2017,12,16,9,45,860.0,55.5,3.5,9.5,369.0,932.1,755.93
2017,12,16,10,0,877.0,58.0,3.5,10.0,401.0,948.07,764.87
2017,12,16,10,15,890.0,59.5,3.5,10.5,427.5,955.14,767.27
2017,12,16,10,30,903.0,61.0,3.5,11.0,454.0,958.55,767.14
2017,12,16,10,45,913.0,61.5,3.5,11.5,473.5,953.94,761.4
2017,12,16,11,0,923.0,62.0,3.5,12.0,493.0,945.57,753.18
2017,12,16,11,15,928.5,62.5,3.55,12.0,505.0,929.31,741.21
2017,12,16,11,30,934.0,63.0,3.6,12.0,517.0,909.4,726.78
2017,12,16,11,45,936.5,63.0,3.65,12.0,522.0,882.69,707.51
2017,12,16,12,0,939.0,63.0,3.7,12.0,527.0,852.64,685.83
2017,12,16,12,15,832.0,83.5,3.7,12.0,493.0,766.13,621.76
2017,12,16,12,30,725.0,104.0,3.7,12.0,459.0,677.74,555.03
2017,12,16,12,45,821.0,85.0,3.75,12.5,479.0,686.92,561.7
2017,12,16,13,0,917.0,66.0,3.8,13.0,499.0,683.51,557.38
2017,12,16,13,15,909.0,65.0,3.8,13.0,481.0,632.34,515.5
2017,12,16,13,30,901.0,64.0,3.8,13.0,463.0,579.76,471.71
2017,12,16,13,45,890.0,62.5,3.8,13.0,438.0,523.94,424.14
2017,12,16,14,0,879.0,61.0,3.8,13.0,413.0,467.51,374.69
2017,12,16,14,15,859.5,59.0,3.75,12.5,381.5,406.86,321.07
2017,12,16,14,30,840.0,57.0,3.7,12.0,350.0,347.48,267.07
2017,12,16,14,45,812.0,54.0,3.7,12.0,313.0,284.8,209.33
2017,12,16,15,0,784.0,51.0,3.7,12.0,276.0,224.62,154.01
2017,12,16,15,15,741.5,47.5,3.6,11.5,235.0,164.46,101.83
2017,12,16,15,30,699.0,44.0,3.5,11.0,194.0,109.08,59.16
2017,12,16,15,45,632.0,38.5,3.4,11.0,152.0,56.1,29.37
2017,12,16,16,0,565.0,33.0,3.3,11.0,110.0,30.58,21.37
2017,12,16,16,15,446.5,25.0,3.25,10.5,72.0,22.95,13.71
2017,12,16,16,30,328.0,17.0,3.2,10.0,34.0,15.46,0.0
2017,12,16,16,45,164.0,8.5,3.2,9.5,17.0,6.69,0.0
2017,12,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,15,154.0,6.5,1.5,2.5,11.0,5.11,0.0
2017,12,17,7,30,308.0,13.0,1.5,3.0,22.0,261.74,0.0
2017,12,17,7,45,440.5,20.5,1.5,4.0,58.5,442.15,320.74
2017,12,17,8,0,573.0,28.0,1.5,5.0,95.0,583.66,473.97
2017,12,17,8,15,643.5,33.0,1.5,5.5,137.0,666.85,546.28
2017,12,17,8,30,714.0,38.0,1.5,6.0,179.0,750.98,613.48
2017,12,17,8,45,757.0,41.0,1.5,6.5,220.0,796.73,648.41
2017,12,17,9,0,800.0,44.0,1.5,7.0,261.0,849.69,686.61
2017,12,17,9,15,827.5,46.5,1.45,7.5,298.5,885.13,709.6
2017,12,17,9,30,855.0,49.0,1.4,8.0,336.0,918.0,729.81
2017,12,17,9,45,866.5,53.0,1.4,9.0,367.5,934.57,737.34
2017,12,17,10,0,878.0,57.0,1.4,10.0,399.0,947.62,742.36
2017,12,17,10,15,891.0,58.5,1.3,10.5,425.5,954.83,743.0
2017,12,17,10,30,904.0,60.0,1.2,11.0,452.0,958.38,741.15
2017,12,17,10,45,912.0,61.0,1.2,11.5,471.5,952.71,734.94
2017,12,17,11,0,920.0,62.0,1.2,12.0,491.0,943.32,726.5
2017,12,17,11,15,925.0,62.5,1.1,12.0,503.0,926.79,713.03
2017,12,17,11,30,930.0,63.0,1.0,12.0,515.0,906.65,697.35
2017,12,17,11,45,931.5,63.5,0.95,12.5,519.5,879.96,677.04
2017,12,17,12,0,933.0,64.0,0.9,13.0,524.0,849.98,654.71
2017,12,17,12,15,931.5,64.0,0.85,13.0,521.0,813.84,629.45
2017,12,17,12,30,930.0,64.0,0.8,13.0,518.0,774.88,602.24
2017,12,17,12,45,927.5,62.5,0.8,13.5,508.0,730.79,571.0
2017,12,17,13,0,925.0,61.0,0.8,14.0,498.0,684.37,536.26
2017,12,17,13,15,916.5,60.5,0.8,14.0,479.5,633.28,497.47
2017,12,17,13,30,908.0,60.0,0.8,14.0,461.0,580.77,456.48
2017,12,17,13,45,893.5,59.0,0.8,14.0,436.0,523.52,410.59
2017,12,17,14,0,879.0,58.0,0.8,14.0,411.0,465.99,362.95
2017,12,17,14,15,860.5,56.5,0.75,13.5,380.0,406.35,312.41
2017,12,17,14,30,842.0,55.0,0.7,13.0,349.0,347.42,260.87
2017,12,17,14,45,812.0,53.0,0.65,13.0,312.0,285.51,205.75
2017,12,17,15,0,782.0,51.0,0.6,13.0,275.0,225.84,152.53
2017,12,17,15,15,741.0,47.5,0.7,12.0,235.0,165.98,102.07
2017,12,17,15,30,700.0,44.0,0.8,11.0,195.0,110.71,60.01
2017,12,17,15,45,629.0,39.0,0.9,10.5,153.0,57.83,30.26
2017,12,17,16,0,558.0,34.0,1.0,10.0,111.0,31.42,22.26
2017,12,17,16,15,440.5,26.0,1.05,9.5,73.0,23.82,14.61
2017,12,17,16,30,323.0,18.0,1.1,9.0,35.0,16.36,0.0
2017,12,17,16,45,161.5,9.0,1.2,8.5,17.5,7.08,0.0
2017,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,15,106.5,6.5,1.1,2.5,9.5,0.0,0.0
2017,12,18,7,30,213.0,13.0,1.0,3.0,19.0,183.93,0.0
2017,12,18,7,45,351.0,22.5,0.95,4.0,53.5,377.28,269.5
2017,12,18,8,0,489.0,32.0,0.9,5.0,88.0,512.5,415.94
2017,12,18,8,15,565.0,38.0,0.9,5.5,129.0,601.3,491.92
2017,12,18,8,30,641.0,44.0,0.9,6.0,170.0,690.81,562.72
2017,12,18,8,45,687.5,48.5,0.9,7.0,210.5,750.97,606.82
2017,12,18,9,0,734.0,53.0,0.9,8.0,251.0,809.62,647.41
2017,12,18,9,15,765.0,56.0,0.8,8.5,288.0,849.33,671.95
2017,12,18,9,30,796.0,59.0,0.7,9.0,325.0,886.32,693.4
2017,12,18,9,45,816.5,61.5,0.65,10.0,357.0,909.35,704.1
2017,12,18,10,0,837.0,64.0,0.6,11.0,389.0,929.0,712.28
2017,12,18,10,15,851.5,65.5,0.5,11.5,415.5,937.88,713.24
2017,12,18,10,30,866.0,67.0,0.4,12.0,442.0,932.14,704.7
2017,12,18,10,45,876.0,68.0,0.35,12.5,461.5,928.8,699.29
2017,12,18,11,0,886.0,69.0,0.3,13.0,481.0,921.82,691.63
2017,12,18,11,15,892.0,69.5,0.25,13.5,493.5,906.86,679.03
2017,12,18,11,30,898.0,70.0,0.2,14.0,506.0,888.36,664.5
2017,12,18,11,45,902.5,69.5,0.2,14.5,511.5,863.82,647.15
2017,12,18,12,0,907.0,69.0,0.2,15.0,517.0,835.95,627.78
2017,12,18,12,15,906.0,69.0,0.15,15.0,514.0,801.1,604.18
2017,12,18,12,30,905.0,69.0,0.1,15.0,511.0,763.48,578.83
2017,12,18,12,45,903.5,67.5,0.1,15.0,501.5,721.13,550.75
2017,12,18,13,0,902.0,66.0,0.1,15.0,492.0,676.41,519.03
2017,12,18,13,15,894.0,65.0,0.1,15.0,474.0,626.1,481.92
2017,12,18,13,30,886.0,64.0,0.1,15.0,456.0,574.39,442.7
2017,12,18,13,45,873.5,62.5,0.1,15.0,431.5,518.7,399.25
2017,12,18,14,0,861.0,61.0,0.1,15.0,407.0,462.58,353.96
2017,12,18,14,15,842.0,59.0,0.15,14.5,376.0,403.17,305.52
2017,12,18,14,30,823.0,57.0,0.2,14.0,345.0,345.05,256.27
2017,12,18,14,45,794.5,54.5,0.25,14.0,309.0,283.69,202.93
2017,12,18,15,0,766.0,52.0,0.3,14.0,273.0,224.86,151.32
2017,12,18,15,15,724.5,48.5,0.4,13.5,233.0,165.8,101.82
2017,12,18,15,30,683.0,45.0,0.5,13.0,193.0,111.4,60.51
2017,12,18,15,45,614.5,39.5,0.65,12.5,151.5,59.07,30.72
2017,12,18,16,0,546.0,34.0,0.8,12.0,110.0,31.35,22.02
2017,12,18,16,15,431.0,26.0,0.9,11.5,72.5,23.78,14.49
2017,12,18,16,30,316.0,18.0,1.0,11.0,35.0,16.34,0.57
2017,12,18,16,45,158.0,9.0,1.1,10.5,17.5,7.08,0.0
2017,12,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,19,7,15,100.0,6.0,0.95,5.0,9.0,0.0,0.0
2017,12,19,7,30,200.0,12.0,0.9,5.0,18.0,172.32,0.0
2017,12,19,7,45,335.5,22.0,0.85,5.5,51.5,362.05,252.38
2017,12,19,8,0,471.0,32.0,0.8,6.0,85.0,496.02,400.76
2017,12,19,8,15,548.5,38.0,0.8,6.5,126.0,585.88,477.49
2017,12,19,8,30,626.0,44.0,0.8,7.0,167.0,676.48,548.92
2017,12,19,8,45,672.5,49.0,0.8,7.5,207.0,737.08,594.31
2017,12,19,9,0,719.0,54.0,0.8,8.0,247.0,796.27,636.42
2017,12,19,9,15,671.5,66.0,0.8,8.5,266.5,779.85,622.78
2017,12,19,9,30,624.0,78.0,0.8,9.0,286.0,752.03,601.37
2017,12,19,9,45,509.0,109.0,0.8,10.0,289.5,668.64,538.13
2017,12,19,10,0,394.0,140.0,0.8,11.0,293.0,592.22,478.63
2017,12,19,10,15,434.0,143.0,0.8,11.5,322.0,628.68,505.55
2017,12,19,10,30,474.0,146.0,0.8,12.0,351.0,662.67,528.81
2017,12,19,10,45,449.0,159.0,0.8,12.5,360.5,644.23,512.34
2017,12,19,11,0,424.0,172.0,0.8,13.0,370.0,624.07,495.37
2017,12,19,11,15,551.0,143.5,0.8,13.0,407.0,692.87,547.21
2017,12,19,11,30,678.0,115.0,0.8,13.0,444.0,764.88,597.11
2017,12,19,11,45,651.0,124.0,0.85,13.5,442.5,728.78,570.03
2017,12,19,12,0,624.0,133.0,0.9,14.0,441.0,691.24,543.14
2017,12,19,12,15,555.0,152.0,0.9,14.0,424.5,622.39,492.01
2017,12,19,12,30,486.0,171.0,0.9,14.0,408.0,564.98,448.54
2017,12,19,12,45,476.0,170.5,0.9,14.0,399.0,532.23,423.86
2017,12,19,13,0,466.0,170.0,0.9,14.0,390.0,498.87,398.06
2017,12,19,13,15,463.0,164.0,0.9,13.5,375.5,464.12,371.59
2017,12,19,13,30,460.0,158.0,0.9,13.0,361.0,428.66,343.86
2017,12,19,13,45,453.0,150.0,0.9,13.0,341.0,388.74,311.32
2017,12,19,14,0,446.0,142.0,0.9,13.0,321.0,348.87,278.03
2017,12,19,14,15,438.5,131.5,0.9,12.5,296.5,306.79,242.6
2017,12,19,14,30,431.0,121.0,0.9,12.0,272.0,265.21,206.61
2017,12,19,14,45,417.5,109.5,0.9,12.0,243.5,221.69,168.13
2017,12,19,15,0,404.0,98.0,0.9,12.0,215.0,179.67,130.8
2017,12,19,15,15,380.0,86.0,0.85,11.0,183.5,137.16,94.68
2017,12,19,15,30,356.0,74.0,0.8,10.0,152.0,97.68,63.34
2017,12,19,15,45,317.0,60.5,0.8,9.5,119.0,59.57,38.07
2017,12,19,16,0,278.0,47.0,0.8,9.0,86.0,35.47,26.0
2017,12,19,16,15,206.0,33.5,0.85,8.5,56.5,25.38,16.13
2017,12,19,16,30,134.0,20.0,0.9,8.0,27.0,15.23,0.89
2017,12,19,16,45,67.0,10.0,1.0,7.5,13.5,7.87,0.0
2017,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.5,1.65,3.5,9.5,0.0,0.0
2017,12,20,7,30,0.0,19.0,1.7,4.0,19.0,14.95,0.0
2017,12,20,7,45,258.5,25.0,1.75,4.5,54.0,298.5,207.41
2017,12,20,8,0,517.0,31.0,1.8,5.0,89.0,535.11,437.38
2017,12,20,8,15,595.0,36.5,1.9,5.0,131.0,625.75,518.14
2017,12,20,8,30,673.0,42.0,2.0,5.0,173.0,717.04,594.27
2017,12,20,8,45,718.5,46.5,2.1,5.5,214.0,776.78,641.77
2017,12,20,9,0,764.0,51.0,2.2,6.0,255.0,834.98,685.91
2017,12,20,9,15,794.5,53.5,2.25,6.5,292.5,873.93,713.52
2017,12,20,9,30,825.0,56.0,2.3,7.0,330.0,910.07,738.18
2017,12,20,9,45,841.5,59.0,2.4,7.5,362.0,930.18,751.07
2017,12,20,10,0,858.0,62.0,2.5,8.0,394.0,946.86,761.36
2017,12,20,10,15,872.5,64.0,2.5,8.0,421.0,945.53,759.04
2017,12,20,10,30,887.0,66.0,2.5,8.0,448.0,951.55,762.26
2017,12,20,10,45,897.5,66.5,2.55,8.0,468.0,947.98,759.13
2017,12,20,11,0,908.0,67.0,2.6,8.0,488.0,940.69,753.57
2017,12,20,11,15,914.0,67.5,2.55,8.0,501.0,925.54,741.59
2017,12,20,11,30,920.0,68.0,2.5,8.0,514.0,906.78,727.25
2017,12,20,11,45,924.5,67.5,2.5,8.5,519.5,881.88,707.82
2017,12,20,12,0,929.0,67.0,2.5,9.0,525.0,853.56,686.07
2017,12,20,12,15,928.0,67.0,2.45,9.0,522.5,818.19,660.09
2017,12,20,12,30,927.0,67.0,2.4,9.0,520.0,779.95,632.0
2017,12,20,12,45,922.5,66.5,2.4,9.0,510.0,735.96,599.85
2017,12,20,13,0,918.0,66.0,2.4,9.0,500.0,689.76,564.11
2017,12,20,13,15,910.0,65.5,2.4,9.0,482.0,639.39,523.5
2017,12,20,13,30,902.0,65.0,2.4,9.0,464.0,587.54,480.64
2017,12,20,13,45,889.0,63.5,2.4,9.0,439.5,530.84,432.72
2017,12,20,14,0,876.0,62.0,2.4,9.0,415.0,473.71,383.0
2017,12,20,14,15,857.5,60.0,2.35,8.5,384.0,413.68,330.0
2017,12,20,14,30,839.0,58.0,2.3,8.0,353.0,354.9,276.48
2017,12,20,14,45,808.0,56.0,2.3,8.0,316.5,292.3,218.72
2017,12,20,15,0,777.0,54.0,2.3,8.0,280.0,232.47,163.38
2017,12,20,15,15,735.5,50.5,2.15,7.5,239.5,172.57,110.52
2017,12,20,15,30,694.0,47.0,2.0,7.0,199.0,117.33,66.47
2017,12,20,15,45,620.5,42.0,1.9,7.0,156.5,64.25,34.54
2017,12,20,16,0,547.0,37.0,1.8,7.0,114.0,34.0,24.9
2017,12,20,16,15,425.0,29.0,1.7,6.0,76.0,24.31,15.43
2017,12,20,16,30,303.0,21.0,1.6,5.0,38.0,17.5,2.69
2017,12,20,16,45,151.5,10.5,1.55,4.5,19.0,8.26,0.0
2017,12,20,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,9.0,1.5,0.0,9.0,0.0,0.0
2017,12,21,7,30,0.0,18.0,1.5,0.0,18.0,14.16,0.0
2017,12,21,7,45,279.5,23.5,1.5,0.5,55.0,313.73,215.96
2017,12,21,8,0,559.0,29.0,1.5,1.0,92.0,569.94,468.34
2017,12,21,8,15,635.5,35.0,1.5,1.5,135.0,660.07,547.71
2017,12,21,8,30,712.0,41.0,1.5,2.0,178.0,751.3,621.79
2017,12,21,8,45,759.0,45.0,1.5,3.0,220.5,812.46,667.83
2017,12,21,9,0,806.0,49.0,1.5,4.0,263.0,872.01,709.96
2017,12,21,9,15,836.5,51.5,1.55,4.5,302.0,901.23,730.01
2017,12,21,9,30,867.0,54.0,1.6,5.0,341.0,937.18,754.26
2017,12,21,9,45,887.0,56.5,1.65,6.0,375.0,959.93,766.97
2017,12,21,10,0,907.0,59.0,1.7,7.0,409.0,979.27,777.08
2017,12,21,10,15,921.0,60.5,1.65,7.5,436.5,987.67,779.32
2017,12,21,10,30,935.0,62.0,1.6,8.0,464.0,992.3,779.08
2017,12,21,10,45,943.5,63.0,1.6,8.5,484.5,987.11,773.01
2017,12,21,11,0,952.0,64.0,1.6,9.0,505.0,978.06,764.58
2017,12,21,11,15,957.5,64.5,1.55,9.0,518.0,961.72,751.97
2017,12,21,11,30,963.0,65.0,1.5,9.0,531.0,941.64,737.01
2017,12,21,11,45,962.5,66.0,1.5,9.0,536.0,913.34,717.26
2017,12,21,12,0,962.0,67.0,1.5,9.0,541.0,881.72,695.3
2017,12,21,12,15,960.5,67.0,1.5,9.0,538.5,844.89,669.64
2017,12,21,12,30,959.0,67.0,1.5,9.0,536.0,805.14,641.8
2017,12,21,12,45,940.5,71.0,1.55,9.5,523.0,755.24,605.81
2017,12,21,13,0,922.0,75.0,1.6,10.0,510.0,703.97,566.59
2017,12,21,13,15,913.5,73.5,1.55,10.0,492.0,651.86,525.44
2017,12,21,13,30,905.0,72.0,1.5,10.0,474.0,602.18,484.95
2017,12,21,13,45,889.5,71.0,1.45,10.0,448.0,543.58,436.53
2017,12,21,14,0,874.0,70.0,1.4,10.0,422.0,484.78,386.59
2017,12,21,14,15,854.0,67.5,1.3,9.5,390.5,422.77,333.09
2017,12,21,14,30,834.0,65.0,1.2,9.0,359.0,361.7,278.82
2017,12,21,14,45,803.5,62.5,1.1,9.0,322.0,298.83,221.82
2017,12,21,15,0,773.0,60.0,1.0,9.0,285.0,238.69,167.1
2017,12,21,15,15,730.0,55.5,1.05,8.0,244.0,177.69,114.46
2017,12,21,15,30,687.0,51.0,1.1,7.0,203.0,121.58,70.1
2017,12,21,15,45,616.5,45.0,1.15,6.5,160.0,68.03,37.38
2017,12,21,16,0,546.0,39.0,1.2,6.0,117.0,32.92,24.07
2017,12,21,16,15,427.0,30.0,1.2,5.5,77.5,25.14,16.27
2017,12,21,16,30,308.0,21.0,1.2,5.0,38.0,17.5,3.4
2017,12,21,16,45,154.0,10.5,1.3,5.0,19.0,8.26,0.0
2017,12,21,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,8.0,1.2,0.5,8.0,0.0,0.0
2017,12,22,7,30,0.0,16.0,1.1,1.0,16.0,12.59,0.0
2017,12,22,7,45,243.0,23.5,1.05,1.5,50.5,281.62,188.39
2017,12,22,8,0,486.0,31.0,1.0,2.0,85.0,506.72,414.89
2017,12,22,8,15,565.5,37.5,1.1,2.5,126.5,599.16,496.26
2017,12,22,8,30,645.0,44.0,1.2,3.0,168.0,692.64,572.86
2017,12,22,8,45,695.0,48.5,1.35,3.5,209.0,756.54,623.92
2017,12,22,9,0,745.0,53.0,1.5,4.0,250.0,818.98,671.74
2017,12,22,9,15,777.0,56.0,1.45,4.5,288.0,860.18,699.57
2017,12,22,9,30,809.0,59.0,1.4,5.0,326.0,898.63,724.31
2017,12,22,9,45,774.5,64.5,1.4,5.5,340.5,872.66,702.93
2017,12,22,10,0,740.0,70.0,1.4,6.0,355.0,843.31,679.81
2017,12,22,10,15,814.5,67.5,1.3,6.5,401.0,905.89,721.16
2017,12,22,10,30,889.0,65.0,1.2,7.0,447.0,952.91,749.07
2017,12,22,10,45,730.0,101.0,1.1,8.0,424.0,851.89,672.63
2017,12,22,11,0,571.0,137.0,1.0,9.0,401.0,720.62,575.6
2017,12,22,11,15,745.5,102.5,0.85,9.5,457.5,833.56,654.1
2017,12,22,11,30,920.0,68.0,0.7,10.0,514.0,908.54,699.52
2017,12,22,11,45,740.5,110.0,0.6,10.5,471.5,791.77,614.77
2017,12,22,12,0,561.0,152.0,0.5,11.0,429.0,653.58,514.76
2017,12,22,12,15,738.0,111.5,0.55,11.0,473.5,734.39,576.28
2017,12,22,12,30,915.0,71.0,0.6,11.0,518.0,778.3,606.94
2017,12,22,12,45,911.0,70.0,0.65,11.0,508.0,734.65,576.65
2017,12,22,13,0,907.0,69.0,0.7,11.0,498.0,688.79,544.02
2017,12,22,13,15,899.0,68.0,0.75,11.0,480.5,638.43,506.31
2017,12,22,13,30,891.0,67.0,0.8,11.0,463.0,586.64,466.24
2017,12,22,13,45,757.0,84.5,0.85,11.0,408.5,490.64,391.2
2017,12,22,14,0,623.0,102.0,0.9,11.0,354.0,402.35,320.83
2017,12,22,14,15,509.5,113.0,0.9,10.5,309.0,321.88,255.68
2017,12,22,14,30,396.0,124.0,0.9,10.0,264.0,258.55,203.71
2017,12,22,14,45,380.0,113.5,0.95,10.0,236.5,217.09,167.16
2017,12,22,15,0,364.0,103.0,1.0,10.0,209.0,177.4,131.82
2017,12,22,15,15,525.0,75.0,1.05,9.0,204.0,159.13,107.75
2017,12,22,15,30,686.0,47.0,1.1,8.0,199.0,119.45,67.95
2017,12,22,15,45,615.5,42.0,1.2,7.5,157.0,66.72,35.56
2017,12,22,16,0,545.0,37.0,1.3,7.0,115.0,33.97,24.93
2017,12,22,16,15,432.5,28.5,1.25,7.0,77.0,26.01,16.96
2017,12,22,16,30,320.0,20.0,1.2,7.0,39.0,18.16,4.36
2017,12,22,16,45,160.0,10.0,1.15,7.0,19.5,7.87,0.0
2017,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,4.0,0.9,4.0,4.0,0.0,0.0
2017,12,23,7,30,0.0,8.0,0.8,4.0,8.0,6.29,0.0
2017,12,23,7,45,34.5,23.5,0.7,4.5,27.0,69.71,41.39
2017,12,23,8,0,69.0,39.0,0.6,5.0,46.0,126.3,102.96
