Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,23,8,15,84.5,56.5,0.5,5.5,69.5,163.85,137.76
2017,12,23,8,30,100.0,74.0,0.4,6.0,93.0,200.27,169.94
2017,12,23,8,45,110.0,90.5,0.35,6.5,116.0,229.18,194.64
2017,12,23,9,0,120.0,107.0,0.3,7.0,139.0,257.74,218.17
2017,12,23,9,15,125.0,123.0,0.25,7.5,160.5,280.26,235.81
2017,12,23,9,30,130.0,139.0,0.2,8.0,182.0,302.25,252.5
2017,12,23,9,45,134.0,152.5,0.2,8.5,200.5,318.88,264.75
2017,12,23,10,0,138.0,166.0,0.2,9.0,219.0,335.05,276.43
2017,12,23,10,15,371.5,140.5,0.15,9.0,297.0,566.11,458.88
2017,12,23,10,30,605.0,115.0,0.1,9.0,375.0,761.61,597.1
2017,12,23,10,45,554.0,135.0,0.1,9.5,381.0,716.06,559.86
2017,12,23,11,0,503.0,155.0,0.1,10.0,387.0,679.51,532.66
2017,12,23,11,15,509.0,158.5,0.1,10.0,399.5,674.48,528.91
2017,12,23,11,30,515.0,162.0,0.1,10.0,412.0,667.07,522.99
2017,12,23,11,45,711.5,116.0,0.1,10.5,465.0,774.75,598.46
2017,12,23,12,0,908.0,70.0,0.1,11.0,518.0,843.32,642.07
2017,12,23,12,15,722.5,114.0,0.1,11.0,469.5,726.01,560.52
2017,12,23,12,30,537.0,158.0,0.1,11.0,421.0,592.94,464.84
2017,12,23,12,45,475.0,168.5,0.1,11.5,398.0,532.89,420.36
2017,12,23,13,0,413.0,179.0,0.1,12.0,375.0,475.9,376.46
2017,12,23,13,15,354.0,182.0,0.15,12.0,346.0,404.77,322.56
2017,12,23,13,30,295.0,185.0,0.2,12.0,317.0,352.76,282.15
2017,12,23,13,45,347.5,166.5,0.25,12.0,313.5,342.66,274.12
2017,12,23,14,0,400.0,148.0,0.3,12.0,310.0,336.85,267.87
2017,12,23,14,15,267.0,149.0,0.3,11.5,254.0,248.13,197.14
2017,12,23,14,30,134.0,150.0,0.3,11.0,198.0,176.95,140.86
2017,12,23,14,45,128.5,135.5,0.35,10.5,177.5,152.23,120.22
2017,12,23,15,0,123.0,121.0,0.4,10.0,157.0,128.44,99.84
2017,12,23,15,15,115.5,104.5,0.45,9.5,134.5,103.71,78.75
2017,12,23,15,30,108.0,88.0,0.5,9.0,112.0,80.31,59.25
2017,12,23,15,45,95.0,71.0,0.6,9.0,89.0,57.68,41.59
2017,12,23,16,0,82.0,54.0,0.7,9.0,66.0,39.42,29.61
2017,12,23,16,15,49.5,37.5,0.65,8.5,44.0,27.77,18.44
2017,12,23,16,30,17.0,21.0,0.6,8.0,22.0,15.96,3.69
2017,12,23,16,45,8.5,10.5,0.6,8.0,11.0,8.26,0.0
2017,12,23,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,2.5,0.5,5.0,2.5,0.0,0.0
2017,12,24,7,30,0.0,5.0,0.6,5.0,5.0,3.93,0.0
2017,12,24,7,45,0.0,19.0,0.7,5.0,19.0,14.66,3.78
2017,12,24,8,0,0.0,33.0,0.8,5.0,33.0,30.19,19.93
2017,12,24,8,15,2.0,50.0,0.8,5.5,50.5,50.52,38.35
2017,12,24,8,30,4.0,67.0,0.8,6.0,68.0,69.61,55.47
2017,12,24,8,45,10.5,82.5,0.85,7.0,85.0,90.06,73.61
2017,12,24,9,0,17.0,98.0,0.9,8.0,102.0,110.52,91.38
2017,12,24,9,15,20.5,112.0,0.8,8.5,118.0,126.11,104.62
2017,12,24,9,30,24.0,126.0,0.7,9.0,134.0,141.79,117.67
2017,12,24,9,45,26.5,138.0,0.6,9.5,147.5,172.41,142.84
2017,12,24,10,0,29.0,150.0,0.5,10.0,161.0,185.49,152.95
2017,12,24,10,15,41.0,164.5,0.45,10.0,181.5,211.15,174.06
2017,12,24,10,30,53.0,179.0,0.4,10.0,202.0,236.42,194.44
2017,12,24,10,45,40.0,180.5,0.35,10.5,198.0,220.56,180.11
2017,12,24,11,0,27.0,182.0,0.3,11.0,194.0,186.42,151.37
2017,12,24,11,15,14.5,170.0,0.3,11.0,176.5,159.54,128.96
2017,12,24,11,30,2.0,158.0,0.3,11.0,159.0,134.54,107.92
2017,12,24,11,45,1.0,150.0,0.35,11.5,150.5,124.87,99.82
2017,12,24,12,0,0.0,142.0,0.4,12.0,142.0,115.8,92.14
2017,12,24,12,15,0.0,90.0,0.4,12.0,90.0,69.55,53.57
2017,12,24,12,30,0.0,38.0,0.4,12.0,38.0,29.06,19.32
2017,12,24,12,45,0.0,83.5,0.45,12.0,83.5,64.2,49.31
2017,12,24,13,0,0.0,129.0,0.5,12.0,129.0,102.76,81.69
2017,12,24,13,15,0.0,119.5,0.5,11.5,119.5,94.38,74.78
2017,12,24,13,30,0.0,110.0,0.5,11.0,110.0,86.23,68.17
2017,12,24,13,45,0.0,101.5,0.5,11.0,101.5,79.09,62.26
2017,12,24,14,0,0.0,93.0,0.5,11.0,93.0,72.1,56.44
2017,12,24,14,15,0.0,84.0,0.55,10.5,84.0,64.83,50.45
2017,12,24,14,30,0.0,75.0,0.6,10.0,75.0,57.67,44.5
2017,12,24,14,45,0.0,67.0,0.7,9.5,67.0,51.4,39.24
2017,12,24,15,0,0.0,59.0,0.8,9.0,59.0,45.21,33.96
2017,12,24,15,15,0.0,50.5,0.85,8.5,50.5,38.65,28.29
2017,12,24,15,30,0.0,42.0,0.9,8.0,42.0,32.1,22.55
2017,12,24,15,45,0.0,33.0,1.0,8.0,33.0,25.18,16.35
2017,12,24,16,0,0.0,24.0,1.1,8.0,24.0,18.28,10.82
2017,12,24,16,15,0.0,16.0,1.1,7.5,16.0,12.16,4.98
2017,12,24,16,30,0.0,8.0,1.1,7.0,8.0,6.06,0.0
2017,12,24,16,45,0.0,4.0,1.1,7.0,4.0,3.15,0.0
2017,12,24,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,93.0,5.0,0.95,4.0,7.0,0.0,0.0
2017,12,25,7,30,186.0,10.0,0.9,4.0,14.0,158.25,0.0
2017,12,25,7,45,328.5,19.0,0.9,4.5,46.0,336.16,203.71
2017,12,25,8,0,471.0,28.0,0.9,5.0,78.0,490.38,395.08
2017,12,25,8,15,550.0,33.5,0.85,5.5,118.0,579.89,473.74
2017,12,25,8,30,629.0,39.0,0.8,6.0,158.0,670.9,545.97
2017,12,25,8,45,676.5,43.0,0.8,6.5,197.5,731.12,591.72
2017,12,25,9,0,724.0,47.0,0.8,7.0,237.0,790.2,634.28
2017,12,25,9,15,755.5,50.0,0.75,7.5,274.0,830.73,660.65
2017,12,25,9,30,787.0,53.0,0.7,8.0,311.0,868.79,684.17
2017,12,25,9,45,586.0,96.5,0.7,8.5,299.5,737.79,588.68
2017,12,25,10,0,385.0,140.0,0.7,9.0,288.0,584.49,474.3
2017,12,25,10,15,388.0,150.5,0.7,9.5,308.5,594.64,481.87
2017,12,25,10,30,391.0,161.0,0.7,10.0,329.0,602.75,485.85
2017,12,25,10,45,231.0,181.0,0.7,10.5,281.5,444.85,361.36
2017,12,25,11,0,71.0,201.0,0.7,11.0,234.0,270.67,220.4
2017,12,25,11,15,71.5,206.5,0.65,11.0,240.5,272.29,222.4
2017,12,25,11,30,72.0,212.0,0.6,11.0,247.0,273.88,223.24
2017,12,25,11,45,147.5,217.0,0.6,11.5,289.5,357.82,290.89
2017,12,25,12,0,223.0,222.0,0.6,12.0,332.0,417.23,337.0
2017,12,25,12,15,295.5,210.0,0.55,12.0,355.0,466.83,374.84
2017,12,25,12,30,368.0,198.0,0.5,12.0,378.0,492.45,394.1
2017,12,25,12,45,371.0,192.5,0.5,12.5,371.5,469.32,375.2
2017,12,25,13,0,374.0,187.0,0.5,13.0,365.0,445.14,355.83
2017,12,25,13,15,346.5,185.0,0.5,13.0,345.0,404.53,323.93
2017,12,25,13,30,319.0,183.0,0.5,13.0,325.0,365.72,293.13
2017,12,25,13,45,317.5,173.0,0.5,13.0,308.5,334.76,268.14
2017,12,25,14,0,316.0,163.0,0.5,13.0,292.0,303.67,242.4
2017,12,25,14,15,313.5,150.5,0.5,12.5,270.5,269.83,214.25
2017,12,25,14,30,311.0,138.0,0.5,12.0,249.0,236.21,185.52
2017,12,25,14,45,303.5,124.5,0.5,12.0,224.0,200.54,154.3
2017,12,25,15,0,296.0,111.0,0.5,12.0,199.0,165.85,123.67
2017,12,25,15,15,283.5,96.5,0.55,11.0,171.0,130.54,93.49
2017,12,25,15,30,271.0,82.0,0.6,10.0,143.0,97.03,66.04
2017,12,25,15,45,244.0,67.0,0.65,9.5,113.5,65.06,43.28
2017,12,25,16,0,217.0,52.0,0.7,9.0,84.0,38.61,28.93
2017,12,25,16,15,170.5,37.0,0.75,8.5,57.0,27.75,18.54
2017,12,25,16,30,124.0,22.0,0.8,8.0,30.0,16.69,5.19
2017,12,25,16,45,62.0,11.0,0.9,8.0,15.0,8.65,0.0
2017,12,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,15,100.5,5.0,0.7,6.0,7.0,0.0,0.0
2017,12,26,7,30,201.0,10.0,0.6,6.0,14.0,170.2,0.0
2017,12,26,7,45,353.5,18.5,0.5,6.5,47.5,355.95,206.75
2017,12,26,8,0,506.0,27.0,0.4,7.0,81.0,519.62,409.47
2017,12,26,8,15,585.5,33.0,0.35,7.5,122.0,610.75,487.27
2017,12,26,8,30,665.0,39.0,0.3,8.0,163.0,703.66,558.39
2017,12,26,8,45,713.5,42.5,0.25,8.5,204.0,764.86,602.29
2017,12,26,9,0,762.0,46.0,0.2,9.0,245.0,824.78,642.8
2017,12,26,9,15,793.5,49.0,0.25,9.5,283.0,865.81,669.97
2017,12,26,9,30,825.0,52.0,0.3,10.0,321.0,893.43,687.31
2017,12,26,9,45,842.0,55.0,0.4,11.0,354.0,914.53,699.76
2017,12,26,10,0,859.0,58.0,0.5,12.0,387.0,932.37,709.9
2017,12,26,10,15,874.0,59.5,0.55,12.5,414.5,942.61,715.09
2017,12,26,10,30,889.0,61.0,0.6,13.0,442.0,949.26,718.05
2017,12,26,10,45,898.0,62.0,0.7,13.5,462.5,945.76,715.54
2017,12,26,11,0,907.0,63.0,0.8,14.0,483.0,938.57,710.79
2017,12,26,11,15,913.0,64.0,0.8,14.0,496.5,924.9,701.13
2017,12,26,11,30,919.0,65.0,0.8,14.0,510.0,907.58,689.27
2017,12,26,11,45,921.0,65.5,0.8,14.5,516.0,882.55,671.15
2017,12,26,12,0,923.0,66.0,0.8,15.0,522.0,854.2,651.0
2017,12,26,12,15,922.0,65.5,0.8,15.0,520.0,819.03,627.45
2017,12,26,12,30,921.0,65.0,0.8,15.0,518.0,781.0,601.9
2017,12,26,12,45,918.5,64.5,0.8,15.0,508.5,739.2,573.55
2017,12,26,13,0,916.0,64.0,0.8,15.0,499.0,694.99,542.24
2017,12,26,13,15,908.0,63.0,0.8,15.0,482.0,644.56,504.37
2017,12,26,13,30,900.0,62.0,0.8,15.0,465.0,592.65,464.35
2017,12,26,13,45,887.5,61.0,0.85,15.0,441.0,537.14,420.76
2017,12,26,14,0,875.0,60.0,0.9,15.0,417.0,481.09,375.12
2017,12,26,14,15,857.0,58.0,0.9,14.5,387.0,421.44,325.41
2017,12,26,14,30,839.0,56.0,0.9,14.0,357.0,362.42,274.45
2017,12,26,14,45,811.5,54.0,0.9,14.0,321.0,301.38,220.31
2017,12,26,15,0,784.0,52.0,0.9,14.0,285.0,242.01,167.15
2017,12,26,15,15,744.5,48.5,0.85,12.5,245.5,181.7,115.53
2017,12,26,15,30,705.0,45.0,0.8,11.0,206.0,125.73,71.0
2017,12,26,15,45,633.5,41.0,0.75,10.0,164.0,72.1,37.24
2017,12,26,16,0,562.0,37.0,0.7,9.0,122.0,34.05,24.88
2017,12,26,16,15,454.0,29.5,0.8,8.5,83.0,26.97,17.93
2017,12,26,16,30,346.0,22.0,0.9,8.0,44.0,18.38,6.8
2017,12,26,16,45,173.0,11.0,1.0,7.5,22.0,8.65,0.0
2017,12,26,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,45,248.5,14.0,0.95,4.5,40.0,261.73,151.24
2017,12,27,8,0,497.0,28.0,1.0,5.0,80.0,512.12,411.85
2017,12,27,8,15,577.5,34.0,0.95,5.5,121.5,604.38,492.57
2017,12,27,8,30,658.0,40.0,0.9,6.0,163.0,698.21,566.93
2017,12,27,8,45,703.0,44.5,0.85,6.5,203.5,757.6,611.31
2017,12,27,9,0,748.0,49.0,0.8,7.0,244.0,815.63,652.09
2017,12,27,9,15,779.5,52.0,0.8,7.5,282.0,856.7,679.51
2017,12,27,9,30,811.0,55.0,0.8,8.0,320.0,895.16,704.07
2017,12,27,9,45,815.5,61.0,0.8,9.0,350.5,908.56,709.29
2017,12,27,10,0,820.0,67.0,0.8,10.0,381.0,918.42,712.19
2017,12,27,10,15,834.5,69.0,0.75,10.5,408.0,929.12,715.85
2017,12,27,10,30,849.0,71.0,0.7,11.0,435.0,936.18,716.99
2017,12,27,10,45,853.5,74.0,0.7,11.5,454.5,931.31,711.33
2017,12,27,11,0,858.0,77.0,0.7,12.0,474.0,922.82,703.61
2017,12,27,11,15,863.0,77.5,0.7,12.0,486.5,908.04,693.15
2017,12,27,11,30,868.0,78.0,0.7,12.0,499.0,889.74,680.55
2017,12,27,11,45,765.5,100.5,0.75,12.5,475.0,806.57,623.39
2017,12,27,12,0,663.0,123.0,0.8,13.0,451.0,719.89,563.32
2017,12,27,12,15,678.5,118.5,0.8,13.0,453.0,700.33,550.51
2017,12,27,12,30,694.0,114.0,0.8,13.0,455.0,677.41,533.97
2017,12,27,12,45,678.0,115.5,0.8,13.0,444.0,635.05,502.33
2017,12,27,13,0,662.0,117.0,0.8,13.0,433.0,591.87,469.74
2017,12,27,13,15,671.5,109.5,0.8,13.0,421.0,555.06,441.52
2017,12,27,13,30,681.0,102.0,0.8,13.0,409.0,515.8,410.54
2017,12,27,13,45,668.0,99.0,0.85,13.5,387.0,466.91,370.83
2017,12,27,14,0,655.0,96.0,0.9,14.0,365.0,418.06,330.1
2017,12,27,14,15,575.0,103.5,0.85,13.5,327.0,351.27,275.56
2017,12,27,14,30,495.0,111.0,0.8,13.0,289.0,287.09,222.64
2017,12,27,14,45,631.0,81.5,0.75,13.0,285.5,273.47,204.05
2017,12,27,15,0,767.0,52.0,0.7,13.0,282.0,239.52,166.38
2017,12,27,15,15,729.0,48.5,0.7,12.0,243.0,180.43,115.34
2017,12,27,15,30,691.0,45.0,0.7,11.0,204.0,125.5,71.29
2017,12,27,15,45,630.0,40.5,0.7,10.0,163.0,72.76,37.46
2017,12,27,16,0,569.0,36.0,0.7,9.0,122.0,33.22,24.16
2017,12,27,16,15,466.0,28.5,0.75,8.5,84.0,26.12,17.24
2017,12,27,16,30,363.0,21.0,0.8,8.0,46.0,19.14,7.81
2017,12,27,16,45,181.5,10.5,0.9,7.5,23.0,8.26,0.0
2017,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,45,224.5,16.0,1.25,3.5,39.0,250.28,141.51
2017,12,28,8,0,449.0,32.0,1.3,4.0,78.0,486.7,395.05
2017,12,28,8,15,535.0,38.5,1.3,4.5,119.5,581.88,480.11
2017,12,28,8,30,621.0,45.0,1.3,5.0,161.0,669.44,551.84
2017,12,28,8,45,678.0,49.5,1.35,5.5,203.0,740.21,607.32
2017,12,28,9,0,735.0,54.0,1.4,6.0,245.0,809.7,659.08
2017,12,28,9,15,769.0,57.0,1.35,6.5,283.5,853.43,688.52
2017,12,28,9,30,803.0,60.0,1.3,7.0,322.0,894.45,714.88
2017,12,28,9,45,840.0,59.0,1.3,8.0,358.0,929.85,735.75
2017,12,28,10,0,877.0,58.0,1.3,9.0,394.0,950.57,745.85
2017,12,28,10,15,891.5,59.5,1.25,9.5,422.0,960.47,748.98
2017,12,28,10,30,906.0,61.0,1.2,10.0,450.0,966.72,749.72
2017,12,28,10,45,916.5,62.0,1.15,11.0,471.0,964.66,743.59
2017,12,28,11,0,927.0,63.0,1.1,12.0,492.0,958.8,735.17
2017,12,28,11,15,933.0,63.5,1.05,12.5,506.0,944.28,722.51
2017,12,28,11,30,939.0,64.0,1.0,13.0,520.0,926.05,707.69
2017,12,28,11,45,939.5,65.0,0.95,13.5,526.0,900.05,687.87
2017,12,28,12,0,940.0,66.0,0.9,14.0,532.0,870.72,666.07
2017,12,28,12,15,939.5,66.0,0.9,14.0,530.5,836.14,642.86
2017,12,28,12,30,939.0,66.0,0.9,14.0,529.0,798.58,617.56
2017,12,28,12,45,916.0,71.5,0.9,14.5,516.5,748.47,582.23
2017,12,28,13,0,893.0,77.0,0.9,15.0,504.0,703.01,548.51
2017,12,28,13,15,885.0,76.0,0.9,15.0,487.0,652.6,510.76
2017,12,28,13,30,877.0,75.0,0.9,15.0,470.0,600.72,470.87
2017,12,28,13,45,861.5,74.0,0.9,15.0,445.5,543.67,425.89
2017,12,28,14,0,846.0,73.0,0.9,15.0,421.0,486.42,379.31
2017,12,28,14,15,827.0,71.0,0.8,14.5,391.0,426.8,329.49
2017,12,28,14,30,808.0,69.0,0.7,14.0,361.0,367.97,278.81
2017,12,28,14,45,778.5,66.0,0.65,13.5,325.0,306.1,224.98
2017,12,28,15,0,749.0,63.0,0.6,13.0,289.0,246.85,172.73
2017,12,28,15,15,706.5,59.0,0.65,12.0,249.0,187.24,121.93
2017,12,28,15,30,664.0,55.0,0.7,11.0,209.0,130.19,76.31
2017,12,28,15,45,598.0,49.0,0.8,10.5,167.0,76.82,41.42
2017,12,28,16,0,532.0,43.0,0.9,10.0,125.0,36.0,26.55
2017,12,28,16,15,418.5,34.0,0.95,9.0,85.5,28.33,19.17
2017,12,28,16,30,305.0,25.0,1.0,8.0,46.0,20.77,9.43
2017,12,28,16,45,152.5,12.5,1.05,7.5,23.0,9.83,0.0
2017,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,240.5,15.0,1.2,6.0,40.0,255.59,139.33
2017,12,29,8,0,481.0,30.0,1.2,7.0,80.0,498.27,398.68
2017,12,29,8,15,566.5,36.5,1.15,7.5,122.0,596.27,484.55
2017,12,29,8,30,652.0,43.0,1.1,8.0,164.0,695.59,563.24
2017,12,29,8,45,705.0,47.5,1.1,8.5,206.5,762.95,614.24
2017,12,29,9,0,758.0,52.0,1.1,9.0,249.0,828.99,661.6
2017,12,29,9,15,791.5,55.0,1.0,9.5,288.0,872.47,689.02
2017,12,29,9,30,825.0,58.0,0.9,10.0,327.0,913.23,713.17
2017,12,29,9,45,844.0,61.0,0.8,11.0,361.0,936.8,723.13
2017,12,29,10,0,863.0,64.0,0.7,12.0,395.0,956.94,730.37
2017,12,29,10,15,878.5,66.0,0.65,12.5,423.0,968.66,734.18
2017,12,29,10,30,894.0,68.0,0.6,13.0,451.0,965.59,728.36
2017,12,29,10,45,905.5,69.0,0.55,13.5,473.0,964.55,724.24
2017,12,29,11,0,917.0,70.0,0.5,14.0,495.0,959.72,717.77
2017,12,29,11,15,923.0,70.5,0.45,14.5,509.0,945.33,705.33
2017,12,29,11,30,929.0,71.0,0.4,15.0,523.0,927.28,690.88
2017,12,29,11,45,931.5,71.5,0.4,15.5,529.0,902.55,673.41
2017,12,29,12,0,934.0,72.0,0.4,16.0,535.0,874.42,653.92
2017,12,29,12,15,826.5,90.0,0.4,16.0,499.0,783.91,593.82
2017,12,29,12,30,719.0,108.0,0.4,16.0,463.0,692.02,532.06
2017,12,29,12,45,755.5,96.0,0.4,16.5,463.0,668.39,515.45
2017,12,29,13,0,792.0,84.0,0.4,17.0,463.0,644.16,496.83
2017,12,29,13,15,850.5,76.5,0.4,17.0,471.5,633.06,487.69
2017,12,29,13,30,909.0,69.0,0.4,17.0,480.0,610.34,469.3
2017,12,29,13,45,798.5,79.5,0.4,17.0,427.0,517.69,399.21
2017,12,29,14,0,688.0,90.0,0.4,17.0,374.0,430.44,332.27
2017,12,29,14,15,566.5,105.5,0.4,16.5,328.5,351.89,271.1
2017,12,29,14,30,445.0,121.0,0.4,16.0,283.0,279.88,214.3
2017,12,29,14,45,622.0,89.0,0.45,16.0,291.0,279.99,206.68
2017,12,29,15,0,799.0,57.0,0.5,16.0,299.0,255.11,175.7
2017,12,29,15,15,760.5,53.0,0.6,15.0,258.5,193.27,123.2
2017,12,29,15,30,722.0,49.0,0.7,14.0,218.0,135.67,77.37
2017,12,29,15,45,660.5,44.0,0.8,13.5,175.5,80.25,41.42
2017,12,29,16,0,599.0,39.0,0.9,13.0,133.0,36.03,26.25
2017,12,29,16,15,492.0,31.5,0.95,12.5,92.0,28.92,19.43
2017,12,29,16,30,385.0,24.0,1.0,12.0,51.0,21.95,10.5
2017,12,29,16,45,192.5,12.0,1.05,11.5,25.5,9.44,0.0
2017,12,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,17.5,0.9,5.0,33.0,190.2,100.92
2017,12,30,8,0,301.0,35.0,0.9,6.0,66.0,360.25,292.71
2017,12,30,8,15,363.0,46.0,0.85,6.5,101.0,435.98,361.68
2017,12,30,8,30,425.0,57.0,0.8,7.0,136.0,513.95,426.27
2017,12,30,8,45,462.5,66.0,0.75,8.0,170.5,567.94,467.99
2017,12,30,9,0,500.0,75.0,0.7,9.0,205.0,621.07,506.69
2017,12,30,9,15,521.0,84.0,0.6,9.5,237.5,656.99,530.85
2017,12,30,9,30,542.0,93.0,0.5,10.0,270.0,690.85,552.39
2017,12,30,9,45,564.5,98.0,0.45,11.0,299.0,719.41,568.95
2017,12,30,10,0,587.0,103.0,0.4,12.0,328.0,745.31,583.08
2017,12,30,10,15,631.5,100.5,0.35,12.5,358.0,780.87,604.6
2017,12,30,10,30,676.0,98.0,0.3,13.0,388.0,812.69,622.92
2017,12,30,10,45,689.5,100.0,0.25,13.5,408.0,816.8,622.27
2017,12,30,11,0,703.0,102.0,0.2,14.0,428.0,817.63,620.02
2017,12,30,11,15,710.0,104.0,0.2,14.0,441.5,809.16,613.68
2017,12,30,11,30,717.0,106.0,0.2,14.0,455.0,797.54,605.5
2017,12,30,11,45,593.5,142.5,0.2,14.5,434.0,707.65,542.71
2017,12,30,12,0,470.0,179.0,0.2,15.0,413.0,613.69,474.19
2017,12,30,12,15,497.5,172.0,0.2,15.0,419.0,607.3,470.9
2017,12,30,12,30,525.0,165.0,0.2,15.0,425.0,597.4,463.72
2017,12,30,12,45,559.5,151.5,0.2,15.5,424.0,582.13,451.92
2017,12,30,13,0,594.0,138.0,0.2,16.0,423.0,570.01,441.92
2017,12,30,13,15,584.5,136.5,0.2,15.5,409.0,530.14,412.58
2017,12,30,13,30,575.0,135.0,0.2,15.0,395.0,483.42,377.87
2017,12,30,13,45,722.5,101.0,0.25,15.0,411.5,501.63,390.24
2017,12,30,14,0,870.0,67.0,0.3,15.0,428.0,494.94,381.47
2017,12,30,14,15,686.0,89.5,0.3,14.5,361.5,388.55,298.89
2017,12,30,14,30,502.0,112.0,0.3,14.0,295.0,293.62,225.12
2017,12,30,14,45,481.0,104.5,0.35,14.0,266.5,247.13,185.6
2017,12,30,15,0,460.0,97.0,0.4,14.0,238.0,202.74,146.98
2017,12,30,15,15,437.5,86.0,0.4,13.5,205.5,157.5,108.3
2017,12,30,15,30,415.0,75.0,0.4,13.0,173.0,115.01,73.73
2017,12,30,15,45,371.0,64.5,0.4,12.5,139.0,74.36,45.65
2017,12,30,16,0,327.0,54.0,0.4,12.0,105.0,40.75,30.58
2017,12,30,16,15,267.0,40.0,0.4,11.5,73.0,30.38,20.87
2017,12,30,16,30,207.0,26.0,0.4,11.0,41.0,19.89,9.43
2017,12,30,16,45,103.5,13.0,0.45,11.0,20.5,10.23,0.0
2017,12,30,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,45,11.5,17.5,0.9,6.5,19.0,26.24,8.73
2017,12,31,8,0,23.0,35.0,0.8,7.0,38.0,63.8,48.39
2017,12,31,8,15,37.0,52.5,0.8,7.5,59.0,98.58,80.31
2017,12,31,8,30,51.0,70.0,0.8,8.0,80.0,132.0,110.21
2017,12,31,8,45,60.0,87.0,0.85,8.5,101.0,159.33,134.16
2017,12,31,9,0,69.0,104.0,0.9,9.0,122.0,186.38,157.3
2017,12,31,9,15,73.5,120.0,0.85,9.5,142.0,207.22,174.42
2017,12,31,9,30,78.0,136.0,0.8,10.0,162.0,227.87,190.94
2017,12,31,9,45,82.0,149.5,0.8,10.5,179.0,243.98,203.48
2017,12,31,10,0,86.0,163.0,0.8,11.0,196.0,259.99,215.74
2017,12,31,10,15,345.0,139.5,0.75,11.0,286.0,541.1,442.95
2017,12,31,10,30,604.0,116.0,0.7,11.0,376.0,765.22,604.96
2017,12,31,10,45,460.5,154.5,0.7,11.5,358.0,654.55,519.65
2017,12,31,11,0,317.0,193.0,0.7,12.0,340.0,533.11,426.64
2017,12,31,11,15,314.0,200.5,0.65,12.0,350.0,528.45,423.21
2017,12,31,11,30,311.0,208.0,0.6,12.0,360.0,522.56,417.6
2017,12,31,11,45,303.0,211.5,0.6,12.5,361.0,506.45,404.15
2017,12,31,12,0,295.0,215.0,0.6,13.0,362.0,489.67,390.34
2017,12,31,12,15,212.5,221.0,0.55,13.0,327.0,397.83,318.72
2017,12,31,12,30,130.0,227.0,0.5,13.0,292.0,329.92,264.63
2017,12,31,12,45,217.5,215.5,0.5,13.0,322.0,371.41,299.03
2017,12,31,13,0,305.0,204.0,0.5,13.0,352.0,420.08,336.71
2017,12,31,13,15,369.5,185.0,0.5,13.0,358.0,422.87,338.51
2017,12,31,13,30,434.0,166.0,0.5,13.0,364.0,432.23,344.83
2017,12,31,13,45,316.5,173.5,0.55,13.0,314.0,338.46,270.92
2017,12,31,14,0,199.0,181.0,0.6,13.0,264.0,259.25,207.99
2017,12,31,14,15,268.0,160.0,0.6,13.0,263.5,263.15,209.88
2017,12,31,14,30,337.0,139.0,0.6,13.0,263.0,250.52,196.61
2017,12,31,14,45,324.0,127.5,0.6,13.0,237.0,213.3,164.14
2017,12,31,15,0,311.0,116.0,0.6,13.0,211.0,177.57,132.81
2017,12,31,15,15,486.5,83.0,0.6,13.0,209.0,168.74,116.09
2017,12,31,15,30,662.0,50.0,0.6,13.0,207.0,131.74,76.92
2017,12,31,15,45,617.5,45.0,0.75,9.0,169.5,80.84,43.36
2017,12,31,16,0,573.0,40.0,0.9,5.0,132.0,36.72,27.84
2017,12,31,16,15,470.5,32.5,0.95,4.5,92.5,27.3,18.81
2017,12,31,16,30,368.0,25.0,1.0,4.0,53.0,20.9,10.94
2017,12,31,16,45,184.0,12.5,1.1,4.0,26.5,9.83,0.0
2017,12,31,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
